Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,1,7,15,13.5,4.0,0.65,10.05,4.0,0.0,0.0
2018,1,1,7,30,27.0,8.0,0.7,10.3,8.0,23.68,0.0
2018,1,1,7,45,62.0,22.0,0.7,10.55,26.5,83.31,0.0
2018,1,1,8,0,97.0,36.0,0.7,10.8,45.0,133.72,100.75
2018,1,1,8,15,111.0,51.5,0.8,11.2,67.0,159.49,128.98
2018,1,1,8,30,125.0,67.0,0.9,11.6,89.0,171.72,141.55
2018,1,1,8,45,141.0,82.5,1.0,12.0,113.5,197.34,164.1
2018,1,1,9,0,157.0,98.0,1.1,12.4,138.0,222.13,185.22
2018,1,1,9,15,231.0,107.5,1.2,12.9,176.5,289.71,241.51
2018,1,1,9,30,305.0,117.0,1.3,13.4,215.0,342.72,284.46
2018,1,1,9,45,363.5,122.0,1.4,13.9,250.5,391.89,322.89
2018,1,1,10,0,422.0,127.0,1.5,14.4,286.0,424.28,347.4
2018,1,1,10,15,453.0,131.5,1.5,14.75,313.5,435.7,354.67
2018,1,1,10,30,484.0,136.0,1.5,15.1,341.0,444.18,359.43
2018,1,1,10,45,505.0,139.0,1.5,15.5,362.5,442.25,355.76
2018,1,1,11,0,526.0,142.0,1.5,15.9,384.0,437.46,349.66
2018,1,1,11,15,572.0,135.5,1.45,16.25,405.5,438.37,347.53
2018,1,1,11,30,618.0,129.0,1.4,16.6,427.0,429.73,337.49
2018,1,1,11,45,661.0,119.0,1.3,16.9,442.0,411.58,319.47
2018,1,1,12,0,704.0,109.0,1.2,17.2,457.0,388.6,297.0
2018,1,1,12,15,688.5,112.5,1.15,17.4,452.5,352.03,264.46
2018,1,1,12,30,673.0,116.0,1.1,17.6,448.0,315.03,231.38
2018,1,1,12,45,627.0,125.5,1.05,17.8,430.5,274.77,196.66
2018,1,1,13,0,581.0,135.0,1.0,18.0,413.0,237.28,164.96
2018,1,1,13,15,577.0,131.0,1.0,18.05,400.0,199.36,132.83
2018,1,1,13,30,573.0,127.0,1.0,18.1,387.0,161.22,103.19
2018,1,1,13,45,573.5,120.0,1.0,18.15,369.5,121.0,77.28
2018,1,1,14,0,574.0,113.0,1.0,18.2,352.0,81.56,65.7
2018,1,1,14,15,578.5,103.0,0.95,18.05,329.5,75.3,60.47
2018,1,1,14,30,583.0,93.0,0.9,17.9,307.0,68.96,55.08
2018,1,1,14,45,602.5,81.0,0.9,17.75,283.5,61.14,48.34
2018,1,1,15,0,622.0,69.0,0.9,17.6,260.0,53.11,41.36
2018,1,1,15,15,585.0,64.0,0.9,17.6,225.0,49.81,38.44
2018,1,1,15,30,548.0,59.0,0.9,17.6,190.0,46.51,35.43
2018,1,1,15,45,492.0,52.5,0.85,16.6,153.5,41.87,31.27
2018,1,1,16,0,436.0,46.0,0.8,15.6,117.0,37.22,26.94
2018,1,1,16,15,341.0,37.5,0.85,15.2,83.0,30.67,20.59
2018,1,1,16,30,246.0,29.0,0.9,14.8,49.0,24.13,11.8
2018,1,1,16,45,145.5,17.0,0.95,14.45,27.0,14.51,0.0
2018,1,1,17,0,45.0,5.0,1.0,14.1,5.0,4.27,0.0
2018,1,1,17,15,22.5,2.5,1.0,13.85,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,7,15,9.5,3.0,1.15,10.95,3.0,0.0,0.0
2018,1,2,7,30,19.0,6.0,1.1,11.4,6.0,16.99,0.0
2018,1,2,7,45,15.0,19.5,1.1,11.85,20.0,31.53,0.0
2018,1,2,8,0,11.0,33.0,1.1,12.3,34.0,47.04,31.51
2018,1,2,8,15,23.0,49.5,1.2,12.75,53.0,73.38,56.15
2018,1,2,8,30,35.0,66.0,1.3,13.2,72.0,98.27,78.25
2018,1,2,8,45,47.0,82.0,1.45,13.65,92.5,121.61,98.67
2018,1,2,9,0,59.0,98.0,1.6,14.1,113.0,144.4,118.25
2018,1,2,9,15,78.5,114.5,1.55,14.5,137.5,172.26,141.74
2018,1,2,9,30,98.0,131.0,1.5,14.9,162.0,211.33,173.84
2018,1,2,9,45,115.5,143.5,1.45,15.3,184.0,230.77,189.29
2018,1,2,10,0,133.0,156.0,1.4,15.7,206.0,249.2,203.61
2018,1,2,10,15,89.0,163.5,1.4,16.25,198.0,211.91,171.77
2018,1,2,10,30,45.0,171.0,1.4,16.8,190.0,187.82,150.89
2018,1,2,10,45,32.5,170.5,1.35,17.3,184.5,175.52,140.2
2018,1,2,11,0,20.0,170.0,1.3,17.8,179.0,157.28,124.77
2018,1,2,11,15,18.5,171.5,1.3,18.05,180.0,155.72,123.22
2018,1,2,11,30,17.0,173.0,1.3,18.3,181.0,154.35,121.8
2018,1,2,11,45,8.5,156.0,1.25,18.55,160.0,134.27,105.3
2018,1,2,12,0,0.0,139.0,1.2,18.8,139.0,115.54,90.02
2018,1,2,12,15,0.0,126.5,1.2,18.95,126.5,104.75,81.2
2018,1,2,12,30,0.0,114.0,1.2,19.1,114.0,94.24,72.59
2018,1,2,12,45,0.5,121.0,1.25,19.25,121.0,99.68,77.04
2018,1,2,13,0,1.0,128.0,1.3,19.4,128.0,104.82,81.21
2018,1,2,13,15,0.5,120.5,1.3,19.35,120.5,98.35,76.0
2018,1,2,13,30,0.0,113.0,1.3,19.3,113.0,92.02,70.93
2018,1,2,13,45,0.0,110.0,1.35,19.25,110.0,89.19,68.72
2018,1,2,14,0,0.0,107.0,1.4,19.2,107.0,86.29,69.59
2018,1,2,14,15,23.0,109.0,1.25,18.9,117.5,85.03,68.68
2018,1,2,14,30,46.0,111.0,1.1,18.6,128.0,86.1,69.77
2018,1,2,14,45,74.5,110.0,1.0,18.35,134.5,82.25,66.56
2018,1,2,15,0,103.0,109.0,0.9,18.1,141.0,81.28,65.82
2018,1,2,15,15,51.5,80.5,0.9,18.1,96.5,63.72,50.49
2018,1,2,15,30,0.0,52.0,0.9,18.1,52.0,43.04,32.31
2018,1,2,15,45,0.0,42.0,0.9,16.9,42.0,34.73,24.99
2018,1,2,16,0,0.0,32.0,0.9,15.7,32.0,26.43,17.54
2018,1,2,16,15,0.0,24.0,0.95,15.25,24.0,19.8,11.35
2018,1,2,16,30,0.0,16.0,1.0,14.8,16.0,13.18,4.15
2018,1,2,16,45,2.5,9.0,1.05,14.35,9.0,7.68,0.0
2018,1,2,17,0,5.0,2.0,1.1,13.9,2.0,1.71,0.0
2018,1,2,17,15,2.5,1.0,1.1,13.7,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.2,11.1,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.2,11.4,2.0,1.71,0.0
2018,1,3,7,45,0.0,6.0,1.15,11.65,6.0,4.92,0.0
2018,1,3,8,0,0.0,10.0,1.1,11.9,10.0,8.21,0.81
2018,1,3,8,15,0.0,13.0,1.0,12.25,13.0,10.68,3.34
2018,1,3,8,30,0.0,16.0,0.9,12.6,16.0,13.16,5.61
2018,1,3,8,45,0.0,16.5,0.85,12.9,16.5,13.57,6.06
2018,1,3,9,0,0.0,17.0,0.8,13.2,17.0,13.99,6.46
2018,1,3,9,15,0.0,21.5,0.8,13.45,21.5,17.71,9.69
2018,1,3,9,30,0.0,26.0,0.8,13.7,26.0,21.43,12.9
2018,1,3,9,45,0.0,29.0,0.8,13.9,29.0,23.92,15.02
2018,1,3,10,0,0.0,32.0,0.8,14.1,32.0,26.41,17.12
2018,1,3,10,15,0.0,27.5,0.85,14.3,27.5,22.69,13.88
2018,1,3,10,30,0.0,23.0,0.9,14.5,23.0,18.98,10.66
2018,1,3,10,45,0.0,23.0,0.95,14.65,23.0,18.98,10.63
2018,1,3,11,0,0.0,23.0,1.0,14.8,23.0,18.99,10.61
2018,1,3,11,15,0.0,26.5,0.9,14.9,26.5,21.89,13.07
2018,1,3,11,30,0.0,30.0,0.8,15.0,30.0,24.79,15.52
2018,1,3,11,45,0.0,29.5,0.7,15.05,29.5,24.38,15.16
2018,1,3,12,0,0.0,29.0,0.6,15.1,29.0,23.97,14.8
2018,1,3,12,15,0.0,32.0,0.85,15.05,32.0,26.46,16.91
2018,1,3,12,30,0.0,35.0,1.1,15.0,35.0,28.94,19.01
2018,1,3,12,45,0.0,36.0,1.35,14.95,36.0,29.77,19.72
2018,1,3,13,0,0.0,37.0,1.6,14.9,37.0,30.6,20.43
2018,1,3,13,15,0.0,47.5,1.85,14.95,47.5,39.31,27.85
2018,1,3,13,30,0.0,58.0,2.1,15.0,58.0,48.04,35.26
2018,1,3,13,45,0.0,42.5,2.4,15.0,42.5,35.14,24.35
2018,1,3,14,0,0.0,27.0,2.7,15.0,27.0,22.28,14.25
2018,1,3,14,15,0.0,25.5,2.6,15.0,25.5,21.04,13.17
2018,1,3,14,30,0.0,24.0,2.5,15.0,24.0,19.79,12.08
2018,1,3,14,45,0.0,44.0,2.4,15.0,44.0,36.36,26.91
2018,1,3,15,0,0.0,64.0,2.3,15.0,64.0,52.98,41.7
2018,1,3,15,15,0.0,66.5,2.3,15.0,66.5,54.43,42.95
2018,1,3,15,30,0.0,69.0,2.3,15.0,69.0,55.59,43.86
2018,1,3,15,45,2.0,55.5,1.8,14.4,56.0,45.1,34.43
2018,1,3,16,0,4.0,42.0,1.3,13.8,43.0,34.49,24.8
2018,1,3,16,15,6.5,32.5,1.35,13.65,33.5,26.75,17.48
2018,1,3,16,30,9.0,23.0,1.4,13.5,24.0,19.02,8.88
2018,1,3,16,45,4.5,12.5,1.5,13.3,13.0,10.52,0.0
2018,1,3,17,0,0.0,2.0,1.6,13.1,2.0,1.71,0.0
2018,1,3,17,15,0.0,1.0,1.85,13.3,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,4,7,15,10.0,3.5,2.1,13.05,3.5,0.0,0.0
2018,1,4,7,30,20.0,7.0,2.2,13.5,7.0,18.5,0.0
2018,1,4,7,45,55.5,21.0,2.35,14.0,25.5,77.17,0.0
2018,1,4,8,0,91.0,35.0,2.5,14.5,44.0,128.22,95.22
2018,1,4,8,15,122.0,50.0,2.55,14.9,68.0,164.67,132.27
2018,1,4,8,30,153.0,65.0,2.6,15.3,92.0,200.85,164.72
2018,1,4,8,45,144.5,80.5,2.65,15.75,111.5,210.53,173.53
2018,1,4,9,0,136.0,96.0,2.7,16.2,131.0,205.92,169.99
2018,1,4,9,15,94.5,103.5,2.8,16.75,129.5,180.96,148.41
2018,1,4,9,30,53.0,111.0,2.9,17.3,128.0,144.89,117.36
2018,1,4,9,45,62.0,130.0,2.95,17.8,152.0,168.29,136.49
2018,1,4,10,0,71.0,149.0,3.0,18.3,176.0,190.6,154.3
2018,1,4,10,15,182.5,155.0,3.15,18.7,231.0,271.93,221.34
2018,1,4,10,30,294.0,161.0,3.3,19.1,286.0,347.81,281.74
2018,1,4,10,45,428.0,142.0,3.4,19.45,334.5,404.69,325.87
2018,1,4,11,0,562.0,123.0,3.5,19.8,383.0,447.92,357.89
2018,1,4,11,15,519.0,133.5,3.55,19.95,379.5,408.22,324.45
2018,1,4,11,30,476.0,144.0,3.6,20.1,376.0,375.11,296.31
2018,1,4,11,45,275.0,164.0,3.65,20.25,298.5,274.41,215.83
2018,1,4,12,0,74.0,184.0,3.7,20.4,221.0,186.31,146.04
2018,1,4,12,15,44.0,147.0,3.7,20.4,169.0,139.42,108.33
2018,1,4,12,30,14.0,110.0,3.7,20.4,117.0,95.49,72.99
2018,1,4,12,45,51.0,115.5,3.65,20.4,140.5,109.48,83.24
2018,1,4,13,0,88.0,121.0,3.6,20.4,164.0,118.73,89.05
2018,1,4,13,15,94.0,126.0,3.55,20.3,170.5,117.04,87.08
2018,1,4,13,30,100.0,131.0,3.5,20.2,177.0,114.14,84.58
2018,1,4,13,45,50.5,89.5,3.5,20.1,112.5,73.67,54.04
2018,1,4,14,0,1.0,48.0,3.5,20.0,48.0,39.73,29.09
2018,1,4,14,15,194.0,50.5,3.3,19.8,123.0,35.45,25.44
2018,1,4,14,30,387.0,53.0,3.1,19.6,198.0,37.78,27.55
2018,1,4,14,45,533.0,59.5,2.9,19.35,239.0,44.37,33.39
2018,1,4,15,0,679.0,66.0,2.7,19.1,280.0,51.18,39.41
2018,1,4,15,15,640.0,62.5,2.7,19.1,243.5,48.91,37.39
2018,1,4,15,30,601.0,59.0,2.7,19.1,207.0,46.7,35.37
2018,1,4,15,45,542.5,53.0,2.05,18.1,168.5,42.39,31.55
2018,1,4,16,0,484.0,47.0,1.4,17.1,130.0,38.09,27.59
2018,1,4,16,15,380.5,38.5,1.35,16.55,92.5,31.47,21.31
2018,1,4,16,30,277.0,30.0,1.3,16.0,55.0,24.86,13.53
2018,1,4,16,45,154.0,17.5,1.3,15.45,30.0,14.48,0.0
2018,1,4,17,0,31.0,5.0,1.3,14.9,5.0,4.27,0.0
2018,1,4,17,15,15.5,2.5,1.3,14.75,2.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,5,7,15,4.5,2.0,1.45,14.85,2.0,0.0,0.0
2018,1,5,7,30,9.0,4.0,1.5,15.1,4.0,9.06,0.0
2018,1,5,7,45,5.5,12.5,1.55,15.35,12.5,14.09,0.0
2018,1,5,8,0,2.0,21.0,1.6,15.6,21.0,18.64,8.86
2018,1,5,8,15,1.0,28.5,1.6,15.8,28.5,24.2,14.44
2018,1,5,8,30,0.0,36.0,1.6,16.0,36.0,29.75,19.42
2018,1,5,8,45,0.0,41.0,1.65,16.2,41.0,33.89,23.13
2018,1,5,9,0,0.0,46.0,1.7,16.4,46.0,38.04,26.76
2018,1,5,9,15,0.0,32.5,1.7,16.55,32.5,26.81,17.25
2018,1,5,9,30,0.0,19.0,1.7,16.7,19.0,15.65,7.73
2018,1,5,9,45,0.0,20.5,1.7,16.8,20.5,16.89,8.78
2018,1,5,10,0,0.0,22.0,1.7,16.9,22.0,18.14,9.82
2018,1,5,10,15,12.5,53.0,1.7,17.0,58.5,53.54,40.04
2018,1,5,10,30,25.0,84.0,1.7,17.1,95.0,89.15,69.93
2018,1,5,10,45,41.5,132.5,1.7,17.2,151.5,143.33,114.61
2018,1,5,11,0,58.0,181.0,1.7,17.3,208.0,196.16,157.19
2018,1,5,11,15,39.0,156.5,1.7,17.35,175.0,158.65,126.15
2018,1,5,11,30,20.0,132.0,1.7,17.4,142.0,124.27,97.84
2018,1,5,11,45,23.5,144.0,1.7,17.45,155.5,134.34,105.94
2018,1,5,12,0,27.0,156.0,1.7,17.5,169.0,143.62,113.24
2018,1,5,12,15,17.5,149.5,1.75,17.5,158.0,130.06,102.12
2018,1,5,12,30,8.0,143.0,1.8,17.5,147.0,120.3,94.27
2018,1,5,12,45,17.5,154.0,1.85,17.45,162.5,130.55,102.39
2018,1,5,13,0,27.0,165.0,1.9,17.4,178.0,138.49,108.45
2018,1,5,13,15,27.0,155.5,1.9,17.3,168.0,128.04,99.88
2018,1,5,13,30,27.0,146.0,1.9,17.2,158.0,117.83,91.63
2018,1,5,13,45,13.5,109.0,1.85,17.1,115.0,89.58,69.14
2018,1,5,14,0,0.0,72.0,1.8,17.0,72.0,59.71,47.02
2018,1,5,14,15,0.0,68.5,1.7,16.85,68.5,56.79,44.58
2018,1,5,14,30,0.0,65.0,1.6,16.7,65.0,53.86,42.1
2018,1,5,14,45,4.5,68.0,1.5,16.55,69.5,56.42,44.44
2018,1,5,15,0,9.0,71.0,1.4,16.4,74.0,58.4,46.24
2018,1,5,15,15,10.5,69.0,1.4,16.4,72.0,56.44,44.49
2018,1,5,15,30,12.0,67.0,1.4,16.4,70.0,54.35,42.54
2018,1,5,15,45,7.5,53.5,1.1,15.8,55.5,43.77,33.11
2018,1,5,16,0,3.0,40.0,0.8,15.2,41.0,33.07,23.47
2018,1,5,16,15,2.0,31.0,0.85,15.0,31.5,25.63,16.51
2018,1,5,16,30,1.0,22.0,0.9,14.8,22.0,18.17,8.69
2018,1,5,16,45,7.5,13.5,0.95,14.6,13.5,11.35,0.0
2018,1,5,17,0,14.0,5.0,1.0,14.4,5.0,4.27,0.0
2018,1,5,17,15,7.0,2.5,1.1,14.25,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,7,15,16.0,4.0,1.05,10.95,4.0,0.0,0.0
2018,1,6,7,30,32.0,8.0,1.1,11.3,8.0,26.92,0.0
2018,1,6,7,45,98.0,22.0,1.2,11.7,30.0,117.68,0.0
2018,1,6,8,0,164.0,36.0,1.3,12.1,52.0,193.61,147.11
2018,1,6,8,15,368.5,40.5,1.4,12.4,100.0,333.66,272.2
2018,1,6,8,30,573.0,45.0,1.5,12.7,148.0,476.97,391.11
2018,1,6,8,45,635.5,48.5,1.6,13.0,189.0,517.04,425.24
2018,1,6,9,0,698.0,52.0,1.7,13.3,230.0,561.49,461.41
2018,1,6,9,15,730.5,56.0,1.7,13.6,268.0,583.17,477.8
2018,1,6,9,30,763.0,60.0,1.7,13.9,306.0,601.64,490.86
2018,1,6,9,45,783.0,63.0,1.75,14.25,339.0,607.2,493.64
2018,1,6,10,0,803.0,66.0,1.8,14.6,372.0,609.34,493.44
2018,1,6,10,15,821.0,68.0,1.9,14.9,400.5,605.5,488.78
2018,1,6,10,30,839.0,70.0,2.0,15.2,429.0,598.06,481.08
2018,1,6,10,45,851.5,70.5,2.1,15.55,451.0,582.09,466.52
2018,1,6,11,0,864.0,71.0,2.2,15.9,473.0,559.8,446.86
2018,1,6,11,15,848.0,77.5,2.25,16.1,482.0,531.43,421.97
2018,1,6,11,30,832.0,84.0,2.3,16.3,491.0,498.24,393.05
2018,1,6,11,45,726.5,108.0,2.4,16.5,467.5,439.3,344.44
2018,1,6,12,0,621.0,132.0,2.5,16.7,444.0,384.67,299.27
2018,1,6,12,15,606.5,136.5,2.4,16.75,441.0,352.14,270.12
2018,1,6,12,30,592.0,141.0,2.3,16.8,438.0,319.25,240.33
2018,1,6,12,45,674.5,119.5,2.25,16.8,453.0,291.63,211.84
2018,1,6,13,0,757.0,98.0,2.2,16.8,468.0,255.71,175.7
2018,1,6,13,15,728.0,100.0,2.1,16.75,447.0,210.04,136.61
2018,1,6,13,30,699.0,102.0,2.0,16.7,426.0,166.1,101.96
2018,1,6,13,45,664.0,103.0,1.95,16.65,399.0,123.0,73.94
2018,1,6,14,0,629.0,104.0,1.9,16.6,372.0,82.91,58.56
2018,1,6,14,15,661.5,90.0,1.9,16.45,355.5,66.15,52.84
2018,1,6,14,30,694.0,76.0,1.9,16.3,339.0,57.18,45.08
2018,1,6,14,45,670.0,72.0,1.9,16.15,307.0,54.72,43.0
2018,1,6,15,0,646.0,68.0,1.9,16.0,275.0,52.26,40.88
2018,1,6,15,15,635.5,62.5,1.9,16.0,245.0,48.75,37.77
2018,1,6,15,30,625.0,57.0,1.9,16.0,215.0,45.16,34.51
2018,1,6,15,45,599.0,50.5,1.45,14.8,180.0,40.58,30.45
2018,1,6,16,0,573.0,44.0,1.0,13.6,145.0,35.89,26.15
2018,1,6,16,15,423.0,38.5,1.05,13.1,102.0,31.49,21.79
2018,1,6,16,30,273.0,33.0,1.1,12.6,59.0,27.41,16.44
2018,1,6,16,45,156.0,20.5,1.15,12.1,33.5,16.0,0.0
2018,1,6,17,0,39.0,8.0,1.2,11.6,8.0,6.83,0.0
2018,1,6,17,15,19.5,4.0,1.2,11.4,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,7,7,15,4.0,2.5,1.05,7.95,2.5,0.0,0.0
2018,1,7,7,30,8.0,5.0,1.2,8.4,5.0,9.3,0.0
2018,1,7,7,45,79.0,15.5,1.35,8.8,23.0,92.61,0.0
2018,1,7,8,0,150.0,26.0,1.5,9.2,41.0,165.41,127.32
2018,1,7,8,15,113.0,30.0,1.55,9.45,44.5,123.83,101.1
2018,1,7,8,30,76.0,34.0,1.6,9.7,48.0,100.91,82.74
2018,1,7,8,45,38.0,41.5,1.65,9.95,48.5,71.77,57.51
2018,1,7,9,0,0.0,49.0,1.7,10.2,49.0,40.54,29.65
2018,1,7,9,15,0.5,73.5,1.75,10.55,73.5,63.47,49.54
2018,1,7,9,30,1.0,98.0,1.8,10.9,98.0,87.33,69.96
2018,1,7,9,45,0.5,99.0,1.85,11.3,99.0,86.2,68.78
2018,1,7,10,0,0.0,100.0,1.9,11.7,100.0,85.65,68.1
2018,1,7,10,15,0.0,90.5,2.0,12.1,90.5,76.11,59.78
2018,1,7,10,30,0.0,81.0,2.1,12.5,81.0,67.34,52.16
2018,1,7,10,45,0.0,101.0,2.2,12.9,101.0,84.81,66.81
2018,1,7,11,0,0.0,121.0,2.3,13.3,121.0,102.14,81.19
2018,1,7,11,15,0.5,134.5,2.25,13.6,134.5,113.74,90.68
2018,1,7,11,30,1.0,148.0,2.2,13.9,148.0,125.04,99.89
2018,1,7,11,45,0.5,141.5,2.15,14.2,141.5,118.52,94.27
2018,1,7,12,0,0.0,135.0,2.1,14.5,135.0,112.29,88.96
2018,1,7,12,15,0.0,131.5,2.05,14.7,131.5,108.94,86.1
2018,1,7,12,30,0.0,128.0,2.0,14.9,128.0,105.67,83.33
2018,1,7,12,45,1.5,140.5,1.9,15.1,141.0,115.59,91.47
2018,1,7,13,0,3.0,153.0,1.8,15.3,154.0,124.86,99.01
2018,1,7,13,15,8.5,161.5,1.65,15.25,165.5,131.04,103.91
2018,1,7,13,30,14.0,170.0,1.5,15.2,177.0,135.99,107.81
2018,1,7,13,45,11.0,152.5,1.35,15.2,157.5,121.01,95.74
2018,1,7,14,0,8.0,135.0,1.2,15.2,138.0,106.65,84.28
2018,1,7,14,15,4.0,120.5,1.05,14.9,122.0,95.69,78.99
2018,1,7,14,30,0.0,106.0,0.9,14.6,106.0,84.88,69.75
2018,1,7,14,45,1.5,102.0,0.75,14.35,102.5,81.46,66.91
2018,1,7,15,0,3.0,98.0,0.6,14.1,99.0,77.94,63.91
2018,1,7,15,15,3.0,89.5,0.6,14.1,90.5,71.17,57.93
2018,1,7,15,30,3.0,81.0,0.6,14.1,82.0,64.31,51.78
2018,1,7,15,45,1.5,65.0,0.7,13.55,65.5,52.13,40.89
2018,1,7,16,0,0.0,49.0,0.8,13.0,49.0,39.8,29.7
2018,1,7,16,15,0.0,36.5,0.8,12.85,36.5,29.88,20.47
2018,1,7,16,30,0.0,24.0,0.8,12.7,24.0,19.83,10.55
2018,1,7,16,45,0.5,14.0,0.8,12.55,14.0,11.55,0.0
2018,1,7,17,0,1.0,4.0,0.8,12.4,4.0,3.41,0.0
2018,1,7,17,15,0.5,2.0,0.8,12.3,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.95,12.5,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.1,12.7,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,2.3,12.85,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,2.5,13.0,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,2.55,13.15,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,2.6,13.3,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.5,2.7,13.5,8.5,6.98,0.34
2018,1,8,9,0,0.0,10.0,2.8,13.7,10.0,8.22,1.43
2018,1,8,9,15,0.0,13.0,2.9,13.85,13.0,10.69,3.58
2018,1,8,9,30,0.0,16.0,3.0,14.0,16.0,13.17,5.71
2018,1,8,9,45,0.0,19.0,3.1,14.15,19.0,15.65,7.83
2018,1,8,10,0,0.0,22.0,3.2,14.3,22.0,18.14,9.95
2018,1,8,10,15,0.0,21.5,3.2,14.4,21.5,17.73,9.57
2018,1,8,10,30,0.0,21.0,3.2,14.5,21.0,17.32,9.19
2018,1,8,10,45,0.0,26.0,3.15,14.65,26.0,21.47,12.71
2018,1,8,11,0,0.0,31.0,3.1,14.8,31.0,25.61,16.21
2018,1,8,11,15,0.0,32.5,3.1,14.95,32.5,26.86,17.24
2018,1,8,11,30,0.0,34.0,3.1,15.1,34.0,28.11,18.27
2018,1,8,11,45,0.0,32.0,3.15,15.2,32.0,26.46,16.84
2018,1,8,12,0,0.0,30.0,3.2,15.3,30.0,24.8,15.42
2018,1,8,12,15,0.0,33.5,3.0,15.35,33.5,27.7,17.88
2018,1,8,12,30,0.0,37.0,2.8,15.4,37.0,30.61,20.33
2018,1,8,12,45,0.0,35.5,2.65,15.45,35.5,29.36,19.28
2018,1,8,13,0,0.0,34.0,2.5,15.5,34.0,28.11,18.24
2018,1,8,13,15,0.0,47.0,2.45,15.5,47.0,38.9,27.4
2018,1,8,13,30,0.0,60.0,2.4,15.5,60.0,49.72,36.57
2018,1,8,13,45,0.0,59.5,2.4,15.5,59.5,49.29,36.25
2018,1,8,14,0,0.0,59.0,2.4,15.5,59.0,48.87,35.94
2018,1,8,14,15,0.0,44.5,2.25,15.4,44.5,36.79,27.13
2018,1,8,14,30,0.0,30.0,2.1,15.3,30.0,24.76,16.48
2018,1,8,14,45,3.0,49.0,1.95,15.15,50.0,40.55,30.62
2018,1,8,15,0,6.0,68.0,1.8,15.0,70.0,56.22,44.58
2018,1,8,15,15,3.0,53.0,1.8,15.0,54.0,43.89,33.6
2018,1,8,15,30,0.0,38.0,1.8,15.0,38.0,31.38,22.42
2018,1,8,15,45,0.0,32.5,1.65,14.65,32.5,26.82,18.28
2018,1,8,16,0,0.0,27.0,1.5,14.3,27.0,22.26,14.09
2018,1,8,16,15,0.0,20.0,1.45,14.2,20.0,16.47,8.72
2018,1,8,16,30,0.0,13.0,1.4,14.1,13.0,10.69,3.13
2018,1,8,16,45,0.0,7.5,1.3,14.0,7.5,6.16,0.0
2018,1,8,17,0,0.0,2.0,1.2,13.9,2.0,1.71,0.0
2018,1,8,17,15,0.0,1.0,1.2,13.95,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,1.05,13.2,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,1.1,13.5,3.0,2.56,0.0
2018,1,9,7,45,0.0,8.5,1.15,13.8,8.5,6.98,0.0
2018,1,9,8,0,0.0,14.0,1.2,14.1,14.0,11.52,3.39
2018,1,9,8,15,0.0,20.0,1.25,14.35,20.0,16.47,8.11
2018,1,9,8,30,0.0,26.0,1.3,14.6,26.0,21.43,12.55
2018,1,9,8,45,0.0,30.5,1.35,14.85,30.5,25.16,15.86
2018,1,9,9,0,0.0,35.0,1.4,15.1,35.0,28.89,19.13
2018,1,9,9,15,0.0,32.5,1.35,15.3,32.5,26.81,17.37
2018,1,9,9,30,0.0,30.0,1.3,15.5,30.0,24.74,15.59
2018,1,9,9,45,0.0,32.5,1.2,15.7,32.5,26.82,17.34
2018,1,9,10,0,0.0,35.0,1.1,15.9,35.0,28.9,19.07
2018,1,9,10,15,0.0,64.0,1.1,15.9,64.0,53.03,39.5
2018,1,9,10,30,0.0,93.0,1.1,15.9,93.0,77.98,60.38
2018,1,9,10,45,0.0,81.0,1.1,15.9,81.0,67.25,51.26
2018,1,9,11,0,0.0,69.0,1.1,15.9,69.0,57.22,42.81
2018,1,9,11,15,0.0,65.5,1.1,15.9,65.5,54.31,40.32
2018,1,9,11,30,0.0,62.0,1.1,15.9,62.0,51.4,37.85
2018,1,9,11,45,0.0,54.0,1.1,15.85,54.0,44.74,32.23
2018,1,9,12,0,0.0,46.0,1.1,15.8,46.0,38.08,26.63
2018,1,9,12,15,0.0,43.5,1.05,15.75,43.5,36.01,24.89
2018,1,9,12,30,0.0,41.0,1.0,15.7,41.0,33.93,23.14
2018,1,9,12,45,0.0,47.0,0.95,15.7,47.0,38.91,27.37
2018,1,9,13,0,0.0,53.0,0.9,15.7,53.0,43.9,31.59
2018,1,9,13,15,0.0,73.0,0.95,15.6,73.0,60.57,45.65
2018,1,9,13,30,0.0,93.0,1.0,15.5,93.0,76.8,59.3
2018,1,9,13,45,7.0,79.5,1.1,15.4,82.5,66.59,50.54
2018,1,9,14,0,14.0,66.0,1.2,15.3,72.0,54.74,40.72
2018,1,9,14,15,8.0,73.5,1.3,15.15,77.0,61.06,48.65
2018,1,9,14,30,2.0,81.0,1.4,15.0,82.0,66.69,53.71
2018,1,9,14,45,29.0,82.5,1.55,14.85,92.0,66.3,53.46
2018,1,9,15,0,56.0,84.0,1.7,14.7,102.0,67.2,54.34
2018,1,9,15,15,28.0,75.0,1.7,14.7,84.0,60.12,48.07
2018,1,9,15,30,0.0,66.0,1.7,14.7,66.0,53.75,42.34
2018,1,9,15,45,0.0,55.5,1.65,14.3,55.5,45.39,34.82
2018,1,9,16,0,0.0,45.0,1.6,13.9,45.0,36.97,27.13
2018,1,9,16,15,0.0,33.0,1.6,13.7,33.0,27.28,18.2
2018,1,9,16,30,0.0,21.0,1.6,13.5,21.0,17.32,8.72
2018,1,9,16,45,1.0,13.0,1.6,13.35,13.0,10.71,0.0
2018,1,9,17,0,2.0,5.0,1.6,13.2,5.0,4.27,0.0
2018,1,9,17,15,1.0,2.5,1.85,13.15,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,10,7,15,2.5,2.0,1.55,10.65,2.0,0.0,0.0
2018,1,10,7,30,5.0,4.0,1.6,11.0,4.0,6.58,0.0
2018,1,10,7,45,2.5,13.0,1.65,11.35,13.0,12.34,0.0
2018,1,10,8,0,0.0,22.0,1.7,11.7,22.0,18.16,8.75
2018,1,10,8,15,0.0,33.0,1.75,11.9,33.0,27.28,17.32
2018,1,10,8,30,0.0,44.0,1.8,12.1,44.0,37.24,26.18
2018,1,10,8,45,0.0,51.0,1.85,12.25,51.0,42.83,31.23
2018,1,10,9,0,0.0,58.0,1.9,12.4,58.0,48.62,36.34
2018,1,10,9,15,38.0,87.0,1.95,12.45,99.5,110.63,90.44
2018,1,10,9,30,76.0,116.0,2.0,12.5,141.0,166.85,138.57
2018,1,10,9,45,71.0,136.0,2.0,12.6,161.0,181.91,150.52
2018,1,10,10,0,66.0,156.0,2.0,12.7,181.0,196.14,161.73
2018,1,10,10,15,58.0,160.0,2.05,12.75,183.5,189.91,155.98
2018,1,10,10,30,50.0,164.0,2.1,12.8,186.0,184.33,150.86
2018,1,10,10,45,40.0,170.0,2.15,12.9,188.0,180.14,146.84
2018,1,10,11,0,30.0,176.0,2.2,13.0,190.0,176.39,143.26
2018,1,10,11,15,18.0,167.0,2.2,13.05,175.5,151.84,122.57
2018,1,10,11,30,6.0,158.0,2.2,13.1,161.0,136.24,109.42
2018,1,10,11,45,3.0,143.5,2.25,13.2,145.0,121.41,96.99
2018,1,10,12,0,0.0,129.0,2.3,13.3,129.0,107.32,85.19
2018,1,10,12,15,18.0,149.0,2.25,13.4,158.0,130.2,103.97
2018,1,10,12,30,36.0,169.0,2.2,13.5,187.0,152.08,121.48
2018,1,10,12,45,78.5,191.5,2.15,13.6,230.5,178.03,141.22
2018,1,10,13,0,121.0,214.0,2.1,13.7,274.0,198.01,155.34
2018,1,10,13,15,71.5,187.0,2.05,13.75,222.0,160.0,125.61
2018,1,10,13,30,22.0,160.0,2.0,13.8,170.0,130.4,103.38
2018,1,10,13,45,11.0,124.5,1.95,13.9,129.5,101.3,79.82
2018,1,10,14,0,0.0,89.0,1.9,14.0,89.0,73.27,56.79
2018,1,10,14,15,0.0,88.0,1.75,14.0,88.0,72.24,58.73
2018,1,10,14,30,0.0,87.0,1.6,14.0,87.0,71.2,57.89
2018,1,10,14,45,24.0,99.0,1.5,14.05,107.0,77.73,63.73
2018,1,10,15,0,48.0,111.0,1.4,14.1,127.0,85.09,70.27
2018,1,10,15,15,214.5,97.0,1.4,14.1,155.0,71.59,58.34
2018,1,10,15,30,381.0,83.0,1.4,14.1,183.0,61.26,49.12
2018,1,10,15,45,307.5,75.0,1.05,13.8,147.0,55.63,44.0
2018,1,10,16,0,234.0,67.0,0.7,13.5,111.0,50.96,39.57
2018,1,10,16,15,224.0,51.0,0.7,13.35,84.5,38.68,28.24
2018,1,10,16,30,214.0,35.0,0.7,13.2,58.0,27.0,16.96
2018,1,10,16,45,133.0,23.0,0.75,13.05,35.0,17.86,1.05
2018,1,10,17,0,52.0,11.0,0.8,12.9,12.0,9.39,0.0
2018,1,10,17,15,26.0,5.5,0.8,12.9,6.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,11,7,15,5.5,3.0,0.3,12.65,3.0,0.0,0.0
2018,1,11,7,30,11.0,6.0,0.3,12.8,6.0,12.1,0.0
2018,1,11,7,45,20.5,20.5,0.3,12.95,22.0,37.05,0.0
2018,1,11,8,0,30.0,35.0,0.3,13.1,38.0,63.3,45.03
2018,1,11,8,15,59.5,51.5,0.4,13.4,61.0,113.0,89.52
2018,1,11,8,30,89.0,68.0,0.5,13.7,84.0,150.29,122.26
2018,1,11,8,45,114.5,84.5,0.65,14.0,110.5,184.15,151.51
2018,1,11,9,0,140.0,101.0,0.8,14.3,137.0,217.19,179.46
2018,1,11,9,15,162.5,116.0,0.9,14.6,164.5,245.1,202.48
2018,1,11,9,30,185.0,131.0,1.0,14.9,192.0,271.92,224.1
2018,1,11,9,45,210.5,143.5,1.1,15.2,219.5,309.37,253.64
2018,1,11,10,0,236.0,156.0,1.2,15.5,247.0,331.82,270.83
2018,1,11,10,15,195.5,170.0,1.2,15.8,249.5,299.92,243.76
2018,1,11,10,30,155.0,184.0,1.2,16.1,252.0,281.07,227.26
2018,1,11,10,45,138.5,195.5,1.15,16.4,258.5,274.6,220.89
2018,1,11,11,0,122.0,207.0,1.1,16.7,265.0,268.13,214.54
2018,1,11,11,15,151.0,210.5,1.0,16.9,284.5,278.34,221.76
2018,1,11,11,30,180.0,214.0,0.9,17.1,304.0,286.28,226.74
2018,1,11,11,45,257.5,211.5,0.8,17.35,342.0,315.07,247.26
2018,1,11,12,0,335.0,209.0,0.7,17.6,380.0,330.01,255.77
2018,1,11,12,15,332.0,208.5,0.85,17.7,378.5,308.95,237.77
2018,1,11,12,30,329.0,208.0,1.0,17.8,377.0,287.38,219.24
2018,1,11,12,45,397.5,189.5,1.1,17.9,390.5,274.17,204.9
2018,1,11,13,0,466.0,171.0,1.2,18.0,404.0,251.43,182.06
2018,1,11,13,15,458.0,166.5,1.3,18.0,390.0,217.45,153.14
2018,1,11,13,30,450.0,162.0,1.4,18.0,376.0,183.75,125.87
2018,1,11,13,45,364.5,169.5,1.55,17.95,338.0,154.55,108.35
2018,1,11,14,0,279.0,177.0,1.7,17.9,300.0,131.06,98.42
2018,1,11,14,15,298.5,162.0,1.7,17.75,286.0,113.04,93.04
2018,1,11,14,30,318.0,147.0,1.7,17.6,272.0,104.29,85.72
2018,1,11,14,45,415.5,120.0,1.7,17.4,268.0,84.82,69.01
