Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,513.0,93.0,1.7,17.2,264.0,69.78,56.02
2018,1,11,15,15,490.5,84.0,1.7,17.2,232.0,63.94,50.93
2018,1,11,15,30,468.0,75.0,1.7,17.2,200.0,58.0,45.65
2018,1,11,15,45,386.0,69.5,1.3,16.25,161.0,52.18,40.55
2018,1,11,16,0,304.0,64.0,0.9,15.3,122.0,48.15,36.85
2018,1,11,16,15,236.5,51.5,0.9,14.75,89.5,39.08,28.46
2018,1,11,16,30,169.0,39.0,0.9,14.2,57.0,29.85,19.42
2018,1,11,16,45,105.5,24.5,0.9,13.7,34.0,19.24,3.31
2018,1,11,17,0,42.0,10.0,0.9,13.2,11.0,8.54,0.0
2018,1,11,17,15,21.0,5.0,0.95,12.95,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,12,7,15,57.5,5.0,1.0,9.75,6.0,0.0,0.0
2018,1,12,7,30,115.0,10.0,1.1,10.2,12.0,81.63,0.0
2018,1,12,7,45,276.0,20.0,1.2,10.65,43.0,234.07,36.56
2018,1,12,8,0,437.0,30.0,1.3,11.1,74.0,369.9,286.17
2018,1,12,8,15,522.5,36.0,1.4,11.5,114.0,428.94,349.37
2018,1,12,8,30,608.0,42.0,1.5,11.9,154.0,497.36,408.48
2018,1,12,8,45,556.5,49.5,1.6,12.3,171.5,476.79,394.77
2018,1,12,9,0,505.0,57.0,1.7,12.7,189.0,447.86,372.85
2018,1,12,9,15,562.0,64.5,1.9,13.3,232.5,491.45,408.0
2018,1,12,9,30,619.0,72.0,2.1,13.9,276.0,532.11,439.2
2018,1,12,9,45,680.5,74.0,2.35,14.45,320.0,565.6,464.42
2018,1,12,10,0,742.0,76.0,2.6,15.0,364.0,592.42,483.89
2018,1,12,10,15,650.5,99.5,2.6,15.35,366.0,546.64,445.05
2018,1,12,10,30,559.0,123.0,2.6,15.7,368.0,496.66,403.41
2018,1,12,10,45,573.5,128.5,2.65,16.05,390.5,492.77,398.5
2018,1,12,11,0,588.0,134.0,2.7,16.4,413.0,485.88,390.76
2018,1,12,11,15,740.5,102.0,2.7,16.55,465.0,513.37,410.0
2018,1,12,11,30,893.0,70.0,2.7,16.7,517.0,526.88,416.83
2018,1,12,11,45,844.0,82.5,2.7,16.85,510.5,482.59,378.59
2018,1,12,12,0,795.0,95.0,2.7,17.0,504.0,437.15,339.47
2018,1,12,12,15,642.5,132.0,2.7,17.05,462.5,373.12,287.14
2018,1,12,12,30,490.0,169.0,2.7,17.1,421.0,315.07,240.51
2018,1,12,12,45,574.0,147.0,2.75,17.15,438.5,297.06,220.58
2018,1,12,13,0,658.0,125.0,2.8,17.2,456.0,266.86,189.63
2018,1,12,13,15,622.5,128.5,2.8,17.15,434.5,224.86,153.75
2018,1,12,13,30,587.0,132.0,2.8,17.1,413.0,185.44,122.14
2018,1,12,13,45,627.5,116.0,2.8,17.05,404.5,141.1,87.48
2018,1,12,14,0,668.0,100.0,2.8,17.0,396.0,92.54,58.98
2018,1,12,14,15,627.0,101.0,2.8,16.85,365.0,73.07,58.75
2018,1,12,14,30,586.0,102.0,2.8,16.7,334.0,74.5,60.15
2018,1,12,14,45,632.0,87.5,2.75,16.5,318.0,65.31,52.21
2018,1,12,15,0,678.0,73.0,2.7,16.3,302.0,55.88,44.0
2018,1,12,15,15,653.0,67.5,2.7,16.3,266.5,52.32,40.88
2018,1,12,15,30,628.0,62.0,2.7,16.3,231.0,48.71,37.65
2018,1,12,15,45,479.5,62.0,2.1,15.2,178.5,48.7,37.67
2018,1,12,16,0,331.0,62.0,1.5,14.1,126.0,46.82,35.88
2018,1,12,16,15,325.5,49.5,1.45,13.45,99.5,37.97,27.68
2018,1,12,16,30,320.0,37.0,1.4,12.8,73.0,30.55,20.27
2018,1,12,16,45,203.0,24.5,1.3,12.2,43.5,20.33,5.39
2018,1,12,17,0,86.0,12.0,1.2,11.6,14.0,10.24,0.0
2018,1,12,17,15,43.0,6.0,1.2,11.4,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,13,7,15,11.0,3.5,2.4,8.85,3.5,0.0,0.0
2018,1,13,7,30,22.0,7.0,2.5,9.1,7.0,19.99,0.0
2018,1,13,7,45,51.0,22.5,2.55,9.35,26.5,69.26,9.81
2018,1,13,8,0,80.0,38.0,2.6,9.6,46.0,114.41,87.66
2018,1,13,8,15,142.0,52.5,2.65,10.0,75.5,183.82,151.63
2018,1,13,8,30,204.0,67.0,2.7,10.4,105.0,241.0,202.68
2018,1,13,8,45,247.5,80.5,2.75,10.8,137.5,283.82,240.22
2018,1,13,9,0,291.0,94.0,2.8,11.2,170.0,325.87,276.02
2018,1,13,9,15,360.5,100.0,2.8,11.8,209.0,390.31,328.95
2018,1,13,9,30,430.0,106.0,2.8,12.4,248.0,437.78,366.78
2018,1,13,9,45,468.5,111.5,2.85,13.05,281.5,461.04,383.97
2018,1,13,10,0,507.0,117.0,2.9,13.7,315.0,481.59,398.55
2018,1,13,10,15,534.5,121.0,2.85,14.25,343.5,490.3,403.23
2018,1,13,10,30,562.0,125.0,2.8,14.8,372.0,502.18,409.95
2018,1,13,10,45,661.0,110.0,2.75,15.35,415.0,528.2,428.06
2018,1,13,11,0,760.0,95.0,2.7,15.9,458.0,546.32,439.06
2018,1,13,11,15,827.5,83.5,2.7,16.35,490.0,543.11,433.15
2018,1,13,11,30,895.0,72.0,2.7,16.8,522.0,532.55,420.98
2018,1,13,11,45,899.0,72.0,2.65,17.25,530.5,499.54,390.86
2018,1,13,12,0,903.0,72.0,2.6,17.7,539.0,463.84,358.15
2018,1,13,12,15,902.5,72.0,2.6,18.0,539.0,423.82,321.77
2018,1,13,12,30,902.0,72.0,2.6,18.3,539.0,381.74,283.04
2018,1,13,12,45,854.0,83.0,2.6,18.55,520.5,330.83,238.16
2018,1,13,13,0,806.0,94.0,2.6,18.8,502.0,283.77,196.75
2018,1,13,13,15,818.5,88.0,2.55,18.85,492.0,237.47,154.86
2018,1,13,13,30,831.0,82.0,2.5,18.9,482.0,188.92,113.34
2018,1,13,13,45,799.0,83.5,2.45,18.95,454.5,139.88,78.69
2018,1,13,14,0,767.0,85.0,2.4,19.0,427.0,93.35,56.07
2018,1,13,14,15,780.5,77.0,2.3,18.8,406.0,62.99,49.52
2018,1,13,14,30,794.0,69.0,2.2,18.6,385.0,57.55,44.92
2018,1,13,14,45,764.0,66.5,2.1,18.45,349.5,55.79,43.49
2018,1,13,15,0,734.0,64.0,2.0,18.3,314.0,54.08,42.06
2018,1,13,15,15,690.0,62.0,2.0,18.3,275.0,52.7,40.88
2018,1,13,15,30,646.0,60.0,2.0,18.3,236.0,47.22,36.03
2018,1,13,15,45,619.0,52.5,1.6,16.8,199.0,41.9,31.45
2018,1,13,16,0,592.0,45.0,1.2,15.3,162.0,39.65,29.44
2018,1,13,16,15,512.0,39.5,1.2,14.65,123.0,32.23,22.6
2018,1,13,16,30,432.0,34.0,1.2,14.0,84.0,28.14,18.26
2018,1,13,16,45,284.5,24.0,1.25,13.35,51.0,19.95,6.35
2018,1,13,17,0,137.0,14.0,1.3,12.7,18.0,11.95,0.0
2018,1,13,17,15,68.5,7.0,1.3,12.5,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,14,7,15,8.0,4.0,2.45,10.45,4.0,0.0,0.0
2018,1,14,7,30,16.0,8.0,2.5,10.7,8.0,17.05,0.0
2018,1,14,7,45,17.5,20.5,2.5,10.95,21.5,34.69,3.41
2018,1,14,8,0,19.0,33.0,2.5,11.2,35.0,51.03,35.72
2018,1,14,8,15,59.5,50.0,2.45,11.55,60.5,109.85,88.05
2018,1,14,8,30,100.0,67.0,2.4,11.9,86.0,156.16,129.15
2018,1,14,8,45,154.0,83.5,2.3,12.3,120.5,223.88,187.5
2018,1,14,9,0,208.0,100.0,2.2,12.7,155.0,277.19,232.64
2018,1,14,9,15,214.0,115.0,2.1,13.2,179.0,293.85,245.69
2018,1,14,9,30,220.0,130.0,2.0,13.7,203.0,309.24,257.29
2018,1,14,9,45,258.0,140.5,1.9,14.25,235.0,339.41,280.92
2018,1,14,10,0,296.0,151.0,1.8,14.8,267.0,367.62,302.21
2018,1,14,10,15,371.0,151.0,1.7,15.35,307.5,418.74,341.2
2018,1,14,10,30,446.0,151.0,1.6,15.9,348.0,452.71,365.66
2018,1,14,10,45,291.0,173.0,1.5,16.5,304.0,354.62,285.47
2018,1,14,11,0,136.0,195.0,1.4,17.1,260.0,265.36,212.38
2018,1,14,11,15,205.0,201.5,1.35,17.45,303.5,300.42,239.75
2018,1,14,11,30,274.0,208.0,1.3,17.8,347.0,337.91,267.31
2018,1,14,11,45,195.0,216.0,1.25,18.2,315.5,285.85,224.88
2018,1,14,12,0,116.0,224.0,1.2,18.6,284.0,246.41,193.2
2018,1,14,12,15,108.5,226.0,1.15,18.8,282.5,231.79,180.98
2018,1,14,12,30,101.0,228.0,1.1,19.0,281.0,222.42,172.85
2018,1,14,12,45,160.0,225.5,1.05,19.15,307.5,231.16,177.31
2018,1,14,13,0,219.0,223.0,1.0,19.3,334.0,231.51,174.27
2018,1,14,13,15,224.5,211.5,0.95,19.3,323.0,208.61,154.75
2018,1,14,13,30,230.0,200.0,0.9,19.3,312.0,182.96,133.7
2018,1,14,13,45,264.5,190.5,0.8,19.35,313.5,162.09,116.73
2018,1,14,14,0,299.0,181.0,0.7,19.4,315.0,137.55,100.98
2018,1,14,14,15,192.0,171.0,0.65,19.25,255.0,121.86,99.64
2018,1,14,14,30,85.0,161.0,0.6,19.1,195.0,118.23,96.8
2018,1,14,14,45,124.5,148.5,0.55,18.95,193.5,106.77,87.23
2018,1,14,15,0,164.0,136.0,0.5,18.8,192.0,99.03,80.76
2018,1,14,15,15,207.0,118.5,0.5,18.8,181.0,85.39,69.09
2018,1,14,15,30,250.0,101.0,0.5,18.8,170.0,74.4,59.58
2018,1,14,15,45,168.5,87.0,0.7,17.5,130.0,64.39,51.04
2018,1,14,16,0,87.0,73.0,0.9,16.2,90.0,55.53,43.24
2018,1,14,16,15,101.5,56.0,0.95,15.7,71.5,43.42,32.24
2018,1,14,16,30,116.0,39.0,1.0,15.2,53.0,30.26,20.06
2018,1,14,16,45,97.5,26.0,1.0,14.7,34.5,20.43,7.59
2018,1,14,17,0,79.0,13.0,1.0,14.2,16.0,11.1,0.0
2018,1,14,17,15,39.5,6.5,0.95,14.1,8.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,7,15,8.5,4.0,1.15,11.35,4.0,0.0,0.0
2018,1,15,7,30,17.0,8.0,1.2,11.8,8.0,17.72,0.0
2018,1,15,7,45,9.5,21.5,1.2,12.2,21.5,31.37,3.77
2018,1,15,8,0,2.0,35.0,1.2,12.6,35.0,37.03,24.07
2018,1,15,8,15,10.0,51.5,1.35,13.05,53.0,58.97,44.07
2018,1,15,8,30,18.0,68.0,1.5,13.5,71.0,88.88,70.13
2018,1,15,8,45,33.5,85.0,1.65,13.9,93.0,116.33,94.08
2018,1,15,9,0,49.0,102.0,1.8,14.3,115.0,143.19,117.15
2018,1,15,9,15,43.0,113.5,1.75,14.7,126.0,147.2,120.17
2018,1,15,9,30,37.0,125.0,1.7,15.1,137.0,151.45,123.24
2018,1,15,9,45,71.0,144.0,1.7,15.55,170.5,191.82,156.91
2018,1,15,10,0,105.0,163.0,1.7,16.0,204.0,242.72,198.18
2018,1,15,10,15,171.0,168.5,1.7,16.45,241.5,284.43,231.81
2018,1,15,10,30,237.0,174.0,1.7,16.9,279.0,334.99,271.38
2018,1,15,10,45,407.0,157.0,1.75,17.4,348.5,420.87,338.38
2018,1,15,11,0,577.0,140.0,1.8,17.9,418.0,490.83,390.26
2018,1,15,11,15,585.0,143.0,1.75,17.95,432.5,475.47,375.68
2018,1,15,11,30,593.0,146.0,1.7,18.0,447.0,457.57,359.46
2018,1,15,11,45,470.5,177.5,1.65,18.1,419.0,396.41,310.13
2018,1,15,12,0,348.0,209.0,1.6,18.2,391.0,340.22,265.23
2018,1,15,12,15,311.0,217.0,1.45,18.1,379.5,312.36,241.99
2018,1,15,12,30,274.0,225.0,1.3,18.0,368.0,286.37,220.29
2018,1,15,12,45,246.0,224.5,1.2,17.85,352.0,258.73,197.54
2018,1,15,13,0,218.0,224.0,1.1,17.7,336.0,232.85,176.49
2018,1,15,13,15,230.5,216.5,1.0,17.55,332.0,214.18,160.05
2018,1,15,13,30,243.0,209.0,0.9,17.4,328.0,191.95,141.26
2018,1,15,13,45,161.0,200.0,0.75,17.25,277.5,161.88,121.47
2018,1,15,14,0,79.0,191.0,0.6,17.1,227.0,142.63,110.76
2018,1,15,14,15,79.5,179.5,0.6,16.95,213.5,129.9,107.34
2018,1,15,14,30,80.0,168.0,0.6,16.8,200.0,122.28,101.11
2018,1,15,14,45,157.5,148.5,0.55,16.7,205.0,107.23,88.37
2018,1,15,15,0,235.0,129.0,0.5,16.6,210.0,92.31,75.65
2018,1,15,15,15,321.5,107.5,0.5,16.6,205.0,76.75,62.2
2018,1,15,15,30,408.0,86.0,0.5,16.6,200.0,63.33,50.46
2018,1,15,15,45,394.0,74.5,0.6,16.05,170.0,55.65,43.71
2018,1,15,16,0,380.0,63.0,0.7,15.5,140.0,47.73,36.58
2018,1,15,16,15,277.0,53.0,0.65,15.4,102.0,40.25,29.6
2018,1,15,16,30,174.0,43.0,0.6,15.3,64.0,32.77,22.31
2018,1,15,16,45,119.5,28.5,0.55,15.2,40.0,22.3,9.69
2018,1,15,17,0,65.0,14.0,0.5,15.1,16.0,11.95,0.0
2018,1,15,17,15,32.5,7.0,0.55,14.9,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,1,16,7,15,6.5,4.0,0.4,14.55,4.0,0.0,0.0
2018,1,16,7,30,13.0,8.0,0.4,14.7,8.0,15.18,0.0
2018,1,16,7,45,16.0,22.0,0.35,14.85,23.0,36.52,6.79
2018,1,16,8,0,19.0,36.0,0.3,15.0,38.0,56.51,39.82
2018,1,16,8,15,32.0,52.5,0.4,15.15,58.0,83.3,64.34
2018,1,16,8,30,45.0,69.0,0.5,15.3,78.0,108.96,86.9
2018,1,16,8,45,37.5,77.5,0.6,15.5,86.0,107.96,86.45
2018,1,16,9,0,30.0,86.0,0.7,15.7,94.0,108.13,86.65
2018,1,16,9,15,28.0,102.5,0.6,16.05,111.0,122.58,98.5
2018,1,16,9,30,26.0,119.0,0.5,16.4,128.0,136.46,109.55
2018,1,16,9,45,49.0,136.5,0.4,16.75,155.5,168.0,135.36
2018,1,16,10,0,72.0,154.0,0.3,17.1,183.0,198.29,159.4
2018,1,16,10,15,154.0,170.5,0.25,17.35,237.5,276.07,221.26
2018,1,16,10,30,236.0,187.0,0.2,17.6,292.0,349.02,276.49
2018,1,16,10,45,249.0,190.0,0.2,17.9,306.0,348.64,274.36
2018,1,16,11,0,262.0,193.0,0.2,18.2,320.0,346.89,271.79
2018,1,16,11,15,142.5,184.5,0.2,18.35,254.0,251.29,196.89
2018,1,16,11,30,23.0,176.0,0.2,18.5,188.0,160.83,125.33
2018,1,16,11,45,22.5,178.0,0.2,18.65,190.0,160.31,125.15
2018,1,16,12,0,22.0,180.0,0.2,18.8,192.0,159.78,124.48
2018,1,16,12,15,101.0,194.0,0.3,18.85,247.5,207.07,160.84
2018,1,16,12,30,180.0,208.0,0.4,18.9,303.0,237.95,182.61
2018,1,16,12,45,166.0,203.5,0.5,18.95,290.0,217.64,165.85
2018,1,16,13,0,152.0,199.0,0.6,19.0,277.0,198.47,150.36
2018,1,16,13,15,91.0,184.5,0.65,18.95,231.0,164.5,125.17
2018,1,16,13,30,30.0,170.0,0.7,18.9,185.0,137.3,106.02
2018,1,16,13,45,43.5,175.0,0.8,18.85,195.5,137.65,106.13
2018,1,16,14,0,57.0,180.0,0.9,18.8,206.0,135.56,104.99
2018,1,16,14,15,40.0,147.0,0.95,18.65,164.5,110.5,90.28
2018,1,16,14,30,23.0,114.0,1.0,18.5,123.0,88.6,71.74
2018,1,16,14,45,20.5,100.5,1.0,18.3,108.0,79.02,63.67
2018,1,16,15,0,18.0,87.0,1.0,18.1,93.0,69.25,55.32
2018,1,16,15,15,18.0,87.0,1.0,18.1,92.5,68.71,54.9
2018,1,16,15,30,18.0,87.0,1.0,18.1,92.0,69.36,55.44
2018,1,16,15,45,16.5,80.5,0.8,17.2,84.5,63.79,50.63
2018,1,16,16,0,15.0,74.0,0.6,16.3,77.0,58.06,45.51
2018,1,16,16,15,9.0,53.5,0.65,15.8,55.0,42.72,31.73
2018,1,16,16,30,3.0,33.0,0.7,15.3,33.0,27.05,17.52
2018,1,16,16,45,11.0,20.5,0.75,14.8,21.0,17.09,6.68
2018,1,16,17,0,19.0,8.0,0.8,14.3,9.0,6.83,0.0
2018,1,16,17,15,9.5,4.0,0.8,14.05,4.5,3.41,0.0
2018,1,16,17,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.0,1.05,11.65,3.0,0.0,0.0
2018,1,17,7,30,18.0,6.0,1.1,12.2,6.0,16.72,0.0
2018,1,17,7,45,9.0,14.0,1.15,12.75,14.0,17.78,1.23
2018,1,17,8,0,0.0,22.0,1.2,13.3,22.0,18.15,8.97
2018,1,17,8,15,0.0,37.5,1.25,13.75,37.5,32.01,21.25
2018,1,17,8,30,0.0,53.0,1.3,14.2,53.0,47.25,34.5
2018,1,17,8,45,0.0,60.5,1.35,14.6,60.5,52.72,39.38
2018,1,17,9,0,0.0,68.0,1.4,15.0,68.0,58.61,44.46
2018,1,17,9,15,0.0,77.5,1.35,15.5,77.5,66.74,51.31
2018,1,17,9,30,0.0,87.0,1.3,16.0,87.0,74.88,58.03
2018,1,17,9,45,0.0,90.0,1.25,16.45,90.0,76.69,59.36
2018,1,17,10,0,0.0,93.0,1.2,16.9,93.0,78.75,60.88
2018,1,17,10,15,7.5,113.5,1.15,17.25,117.0,102.08,80.24
2018,1,17,10,30,15.0,134.0,1.1,17.6,141.0,124.9,98.84
2018,1,17,10,45,29.0,162.5,1.1,17.9,176.5,166.52,132.53
2018,1,17,11,0,43.0,191.0,1.1,18.2,212.0,199.16,158.29
2018,1,17,11,15,25.0,179.0,1.2,18.4,191.5,166.76,131.67
2018,1,17,11,30,7.0,167.0,1.3,18.6,171.0,144.74,113.64
2018,1,17,11,45,43.0,186.5,1.35,18.8,209.5,182.28,143.74
2018,1,17,12,0,79.0,206.0,1.4,19.0,248.0,210.86,165.78
2018,1,17,12,15,149.5,205.0,1.5,19.1,284.0,236.03,184.27
2018,1,17,12,30,220.0,204.0,1.6,19.2,320.0,252.23,194.6
2018,1,17,12,45,367.0,186.5,1.65,19.3,377.5,268.54,201.97
2018,1,17,13,0,514.0,169.0,1.7,19.4,435.0,271.87,197.03
2018,1,17,13,15,464.5,176.0,1.65,19.35,411.5,235.06,166.8
2018,1,17,13,30,415.0,183.0,1.6,19.3,388.0,202.1,141.31
2018,1,17,13,45,376.5,181.5,1.55,19.3,361.5,171.34,119.52
2018,1,17,14,0,338.0,180.0,1.5,19.3,335.0,142.4,102.94
2018,1,17,14,15,318.5,171.0,1.35,19.1,310.0,118.54,97.04
2018,1,17,14,30,299.0,162.0,1.2,18.9,285.0,113.08,92.63
2018,1,17,14,45,278.0,149.5,1.1,18.7,256.5,105.38,86.23
2018,1,17,15,0,257.0,137.0,1.0,18.5,228.0,97.51,79.64
2018,1,17,15,15,326.5,114.0,1.0,18.5,216.0,81.08,65.51
2018,1,17,15,30,396.0,91.0,1.0,18.5,204.0,66.6,52.94
2018,1,17,15,45,374.5,79.0,0.9,17.4,172.5,58.61,46.08
2018,1,17,16,0,353.0,67.0,0.8,16.3,141.0,50.39,38.83
2018,1,17,16,15,304.0,55.0,0.8,15.85,108.5,41.8,30.97
2018,1,17,16,30,255.0,43.0,0.8,15.4,76.0,33.02,22.69
2018,1,17,16,45,176.0,29.5,0.85,15.0,48.0,22.83,11.4
2018,1,17,17,0,97.0,16.0,0.9,14.6,20.0,13.66,0.0
2018,1,17,17,15,48.5,8.0,0.9,14.5,10.0,6.83,0.0
2018,1,17,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,18,7,15,9.0,3.5,1.45,12.3,3.5,0.0,0.0
2018,1,18,7,30,18.0,7.0,1.7,12.8,7.0,17.6,0.0
2018,1,18,7,45,9.0,16.5,1.95,13.3,16.5,21.0,3.31
2018,1,18,8,0,0.0,26.0,2.2,13.8,26.0,21.48,11.65
2018,1,18,8,15,0.0,38.5,2.25,14.05,38.5,33.12,22.14
2018,1,18,8,30,0.0,51.0,2.3,14.3,51.0,44.69,32.31
2018,1,18,8,45,7.5,70.0,2.4,14.55,72.0,68.85,53.29
2018,1,18,9,0,15.0,89.0,2.5,14.8,93.0,92.47,73.62
2018,1,18,9,15,32.0,102.5,2.5,15.1,113.0,125.2,101.6
2018,1,18,9,30,49.0,116.0,2.5,15.4,133.0,148.68,121.4
2018,1,18,9,45,25.0,122.0,2.5,15.65,130.5,134.82,108.86
2018,1,18,10,0,1.0,128.0,2.5,15.9,128.0,113.23,89.95
2018,1,18,10,15,37.0,150.0,2.6,16.1,166.5,166.03,134.33
2018,1,18,10,30,73.0,172.0,2.7,16.3,205.0,208.02,168.86
2018,1,18,10,45,90.0,188.0,2.75,16.45,230.5,229.6,185.96
2018,1,18,11,0,107.0,204.0,2.8,16.6,256.0,259.13,209.2
2018,1,18,11,15,98.0,192.5,2.9,16.65,241.5,235.28,189.32
2018,1,18,11,30,89.0,181.0,3.0,16.7,227.0,212.76,170.62
2018,1,18,11,45,67.5,182.5,3.15,16.75,217.5,190.75,152.27
2018,1,18,12,0,46.0,184.0,3.3,16.8,208.0,177.6,141.25
2018,1,18,12,15,29.0,182.0,3.35,16.8,197.0,164.93,130.81
2018,1,18,12,30,12.0,180.0,3.4,16.8,186.0,152.31,120.63
2018,1,18,12,45,6.5,154.5,3.45,16.85,158.0,128.74,101.41
2018,1,18,13,0,1.0,129.0,3.5,16.9,130.0,106.19,83.03
2018,1,18,13,15,10.0,129.0,3.5,16.8,134.0,107.61,83.96
2018,1,18,13,30,19.0,129.0,3.5,16.7,138.0,106.5,82.71
2018,1,18,13,45,11.0,83.0,3.5,16.6,88.0,70.15,52.97
2018,1,18,14,0,3.0,37.0,3.5,16.5,38.0,30.76,20.33
2018,1,18,14,15,13.0,57.5,3.45,16.2,63.0,47.83,36.71
2018,1,18,14,30,23.0,78.0,3.4,15.9,88.0,63.42,50.56
2018,1,18,14,45,22.5,95.5,3.35,15.65,104.5,75.7,61.51
2018,1,18,15,0,22.0,113.0,3.3,15.4,121.0,86.84,71.45
2018,1,18,15,15,11.0,69.0,3.3,15.4,73.0,57.01,45.16
2018,1,18,15,30,0.0,25.0,3.3,15.4,25.0,20.6,12.78
2018,1,18,15,45,0.0,18.0,3.0,14.85,18.0,14.81,7.61
2018,1,18,16,0,0.0,11.0,2.7,14.3,11.0,9.04,2.42
2018,1,18,16,15,0.0,8.5,2.6,14.05,8.5,6.98,0.52
2018,1,18,16,30,0.0,6.0,2.5,13.8,6.0,4.92,0.0
2018,1,18,16,45,0.0,4.5,2.4,13.6,4.5,3.69,0.0
2018,1,18,17,0,0.0,3.0,2.3,13.4,3.0,2.46,0.0
2018,1,18,17,15,0.0,1.5,2.35,13.25,1.5,1.28,0.0
2018,1,18,17,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,19,7,15,6.0,4.5,1.25,9.1,4.5,0.0,0.0
2018,1,19,7,30,12.0,9.0,1.3,9.7,9.0,15.46,0.0
2018,1,19,7,45,88.0,25.0,1.3,10.3,34.0,110.04,46.6
2018,1,19,8,0,164.0,41.0,1.3,10.9,59.0,189.55,150.27
2018,1,19,8,15,350.0,47.5,1.45,11.2,108.5,338.93,280.02
2018,1,19,8,30,536.0,54.0,1.6,11.5,158.0,478.31,396.09
2018,1,19,8,45,593.5,59.5,1.75,11.8,200.0,525.55,435.54
2018,1,19,9,0,651.0,65.0,1.9,12.1,242.0,570.54,472.03
2018,1,19,9,15,674.0,70.0,1.9,12.25,278.0,587.86,485.15
2018,1,19,9,30,697.0,75.0,1.9,12.4,314.0,602.29,495.33
2018,1,19,9,45,731.0,78.0,1.9,12.6,351.5,618.74,506.51
2018,1,19,10,0,765.0,81.0,1.9,12.8,389.0,628.56,512.23
2018,1,19,10,15,678.5,100.5,1.9,12.9,388.5,579.98,472.22
2018,1,19,10,30,592.0,120.0,1.9,13.0,388.0,527.25,429.29
2018,1,19,10,45,436.0,143.5,1.9,13.1,346.5,430.43,351.25
2018,1,19,11,0,280.0,167.0,1.9,13.2,305.0,334.02,272.65
2018,1,19,11,15,506.0,139.0,1.95,13.25,398.0,429.96,349.03
2018,1,19,11,30,732.0,111.0,2.0,13.3,491.0,505.09,404.7
2018,1,19,11,45,747.0,112.5,2.05,13.35,506.0,482.59,383.52
2018,1,19,12,0,762.0,114.0,2.1,13.4,521.0,456.81,359.78
2018,1,19,12,15,503.5,127.0,2.15,13.35,396.0,326.91,257.08
2018,1,19,12,30,245.0,140.0,2.2,13.3,271.0,210.11,164.98
2018,1,19,12,45,155.0,133.5,2.3,13.3,216.0,161.55,125.97
2018,1,19,13,0,65.0,127.0,2.4,13.3,161.0,122.16,95.27
2018,1,19,13,15,108.5,152.5,2.45,13.2,207.5,145.45,112.57
2018,1,19,13,30,152.0,178.0,2.5,13.1,254.0,161.99,123.97
2018,1,19,13,45,132.5,156.5,2.55,13.05,221.0,133.49,101.53
2018,1,19,14,0,113.0,135.0,2.6,13.0,188.0,107.67,82.5
2018,1,19,14,15,169.5,126.5,2.65,12.85,200.5,89.27,73.9
2018,1,19,14,30,226.0,118.0,2.7,12.7,213.0,84.86,70.19
2018,1,19,14,45,460.0,99.5,2.7,12.55,272.0,71.0,58.04
2018,1,19,15,0,694.0,81.0,2.7,12.4,331.0,61.35,49.56
2018,1,19,15,15,636.5,79.0,2.7,12.4,289.0,60.31,48.69
2018,1,19,15,30,579.0,77.0,2.7,12.4,247.0,59.46,47.92
2018,1,19,15,45,411.0,76.0,2.3,11.75,187.5,56.66,45.45
2018,1,19,16,0,243.0,75.0,1.9,11.1,128.0,56.73,45.39
2018,1,19,16,15,259.0,59.5,1.85,10.6,104.5,44.8,34.39
2018,1,19,16,30,275.0,44.0,1.8,10.1,81.0,33.8,24.05
2018,1,19,16,45,213.5,33.0,1.7,9.65,55.0,25.55,14.81
2018,1,19,17,0,152.0,22.0,1.6,9.2,29.0,17.17,0.0
2018,1,19,17,15,76.0,11.0,1.65,9.1,14.5,9.39,0.0
2018,1,19,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,20,7,15,22.0,5.5,1.7,6.5,6.0,0.0,0.0
2018,1,20,7,30,44.0,11.0,1.8,7.3,12.0,38.0,0.0
2018,1,20,7,45,106.5,25.5,1.95,8.1,35.5,123.85,58.59
2018,1,20,8,0,169.0,40.0,2.1,8.9,59.0,206.34,165.61
2018,1,20,8,15,266.0,51.5,2.3,9.35,96.5,284.84,238.12
2018,1,20,8,30,363.0,63.0,2.5,9.8,134.0,365.24,308.44
2018,1,20,8,45,538.5,59.0,2.7,10.3,192.5,487.67,411.56
2018,1,20,9,0,714.0,55.0,2.9,10.8,251.0,599.87,501.73
2018,1,20,9,15,756.0,57.0,3.0,11.15,292.5,627.7,522.94
2018,1,20,9,30,798.0,59.0,3.1,11.5,334.0,652.14,541.24
2018,1,20,9,45,822.5,61.0,3.2,11.85,370.0,660.78,546.82
2018,1,20,10,0,847.0,63.0,3.3,12.2,406.0,665.78,549.26
2018,1,20,10,15,860.5,65.0,3.3,12.4,435.5,654.55,538.47
2018,1,20,10,30,874.0,67.0,3.3,12.6,465.0,645.39,528.96
2018,1,20,10,45,884.0,68.5,3.35,12.85,488.5,629.95,514.42
2018,1,20,11,0,894.0,70.0,3.4,13.1,512.0,611.08,496.97
2018,1,20,11,15,900.0,71.0,3.4,13.2,528.5,586.02,474.5
2018,1,20,11,30,906.0,72.0,3.4,13.3,545.0,557.83,449.15
2018,1,20,11,45,908.0,73.0,3.45,13.45,553.5,524.64,419.35
2018,1,20,12,0,910.0,74.0,3.5,13.6,562.0,488.77,386.76
2018,1,20,12,15,905.5,76.0,3.5,13.65,562.5,448.63,350.12
2018,1,20,12,30,901.0,78.0,3.5,13.7,563.0,406.6,311.18
2018,1,20,12,45,892.0,79.5,3.45,13.75,555.0,360.99,268.76
2018,1,20,13,0,883.0,81.0,3.4,13.8,547.0,314.32,225.18
2018,1,20,13,15,876.5,80.0,3.4,13.8,532.5,261.5,176.98
2018,1,20,13,30,870.0,79.0,3.4,13.8,518.0,211.04,132.4
2018,1,20,13,45,859.0,78.0,3.35,13.8,496.5,159.58,91.61
2018,1,20,14,0,848.0,77.0,3.3,13.8,475.0,108.36,60.19
2018,1,20,14,15,834.5,75.0,3.2,13.65,447.0,61.64,49.29
2018,1,20,14,30,821.0,73.0,3.1,13.5,419.0,60.47,48.4
2018,1,20,14,45,801.0,70.5,3.0,13.4,385.5,58.87,47.08
2018,1,20,15,0,781.0,68.0,2.9,13.3,352.0,57.29,45.77
2018,1,20,15,15,749.5,64.5,2.9,13.3,313.0,54.81,43.61
2018,1,20,15,30,718.0,61.0,2.9,13.3,274.0,52.36,41.42
2018,1,20,15,45,662.5,57.0,2.25,12.35,230.5,45.29,35.18
2018,1,20,16,0,607.0,53.0,1.6,11.4,187.0,42.53,32.68
2018,1,20,16,15,433.0,49.5,1.55,10.75,134.5,39.69,29.88
2018,1,20,16,30,259.0,46.0,1.5,10.1,82.0,35.2,25.37
2018,1,20,16,45,202.5,33.5,1.45,9.45,55.0,25.89,15.48
2018,1,20,17,0,146.0,21.0,1.4,8.8,28.0,16.38,0.0
2018,1,20,17,15,73.0,10.5,1.4,8.65,14.0,8.96,0.0
2018,1,20,17,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,7,15,29.5,5.5,1.0,7.95,6.5,0.0,0.0
2018,1,21,7,30,59.0,11.0,1.1,8.4,13.0,47.89,0.0
2018,1,21,7,45,115.0,26.0,1.2,8.85,36.5,144.44,73.95
2018,1,21,8,0,171.0,41.0,1.3,9.3,60.0,209.53,167.97
2018,1,21,8,15,227.5,54.5,1.3,9.7,92.0,263.05,218.46
2018,1,21,8,30,284.0,68.0,1.3,10.1,124.0,317.35,266.07
2018,1,21,8,45,333.0,79.5,1.3,10.45,160.5,363.33,305.14
2018,1,21,9,0,382.0,91.0,1.3,10.8,197.0,408.3,341.9
2018,1,21,9,15,563.0,79.5,1.35,11.35,261.5,524.44,434.99
2018,1,21,9,30,744.0,68.0,1.4,11.9,326.0,627.33,513.14
2018,1,21,9,45,771.5,70.0,1.45,12.4,362.0,638.71,519.49
2018,1,21,10,0,799.0,72.0,1.5,12.9,398.0,646.46,523.23
2018,1,21,10,15,727.5,91.5,1.55,13.1,405.0,606.88,490.69
2018,1,21,10,30,656.0,111.0,1.6,13.3,412.0,563.16,455.27
2018,1,21,10,45,607.0,130.0,1.65,13.55,419.5,532.01,429.25
2018,1,21,11,0,558.0,149.0,1.7,13.8,427.0,494.49,398.24
2018,1,21,11,15,661.5,128.0,1.75,13.8,468.0,516.26,413.81
2018,1,21,11,30,765.0,107.0,1.8,13.8,509.0,523.51,416.98
2018,1,21,11,45,535.5,161.5,1.85,13.85,445.0,423.85,337.28
2018,1,21,12,0,306.0,216.0,1.9,13.9,381.0,334.58,266.27
2018,1,21,12,15,289.0,225.5,1.9,13.85,381.5,317.14,251.17
2018,1,21,12,30,272.0,235.0,1.9,13.8,382.0,299.82,235.83
2018,1,21,12,45,298.0,226.5,1.9,13.8,386.0,282.74,219.72
2018,1,21,13,0,324.0,218.0,1.9,13.8,390.0,263.03,201.02
2018,1,21,13,15,245.5,222.0,1.85,13.75,350.5,226.01,172.2
2018,1,21,13,30,167.0,226.0,1.8,13.7,311.0,197.99,152.02
2018,1,21,13,45,169.0,216.5,1.8,13.65,299.5,177.64,135.72
2018,1,21,14,0,171.0,207.0,1.8,13.6,288.0,157.05,120.97
2018,1,21,14,15,155.0,195.0,1.65,13.5,265.0,135.28,113.63
2018,1,21,14,30,139.0,183.0,1.5,13.4,242.0,127.82,107.41
2018,1,21,14,45,98.0,163.0,1.4,13.35,203.0,119.35,100.22
2018,1,21,15,0,57.0,143.0,1.3,13.3,164.0,106.01,88.72
2018,1,21,15,15,60.5,131.0,1.3,13.3,151.0,97.56,81.42
2018,1,21,15,30,64.0,119.0,1.3,13.3,138.0,88.91,73.83
2018,1,21,15,45,43.0,100.0,1.0,12.7,112.0,75.68,62.18
2018,1,21,16,0,22.0,81.0,0.7,12.1,86.0,62.18,50.1
2018,1,21,16,15,22.0,64.5,0.75,11.9,68.5,50.13,39.04
2018,1,21,16,30,22.0,48.0,0.8,11.7,51.0,37.86,27.6
2018,1,21,16,45,21.0,32.5,0.85,11.55,34.5,26.04,15.78
2018,1,21,17,0,20.0,17.0,0.9,11.4,18.0,13.86,0.0
2018,1,21,17,15,10.0,8.5,0.9,11.35,9.0,7.26,0.0
2018,1,21,17,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
