Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,22,7,15,15.5,3.5,2.1,12.45,4.0,0.0,0.0
2018,1,22,7,30,31.0,7.0,2.1,12.7,8.0,26.27,0.0
2018,1,22,7,45,60.0,12.5,2.1,12.95,18.0,77.56,39.45
2018,1,22,8,0,89.0,18.0,2.1,13.2,28.0,107.35,83.87
2018,1,22,8,15,98.0,27.5,2.1,13.4,43.0,111.28,90.39
2018,1,22,8,30,107.0,37.0,2.1,13.6,58.0,128.93,106.61
2018,1,22,8,45,97.0,38.5,2.1,13.8,61.0,121.13,100.42
2018,1,22,9,0,87.0,40.0,2.1,14.0,64.0,113.64,94.04
2018,1,22,9,15,43.5,51.5,2.1,14.2,63.5,84.92,68.38
2018,1,22,9,30,0.0,63.0,2.1,14.4,63.0,52.19,39.1
2018,1,22,9,45,1.0,90.0,2.1,14.6,90.5,77.14,60.23
2018,1,22,10,0,2.0,117.0,2.1,14.8,118.0,102.76,81.61
2018,1,22,10,15,26.5,144.5,2.2,14.95,157.0,153.26,124.0
2018,1,22,10,30,51.0,172.0,2.3,15.1,196.0,194.32,157.8
2018,1,22,10,45,91.0,195.0,2.35,15.25,240.0,238.22,193.58
2018,1,22,11,0,131.0,218.0,2.4,15.4,284.0,288.78,233.85
2018,1,22,11,15,200.0,223.0,2.45,15.5,327.0,323.65,261.29
2018,1,22,11,30,269.0,228.0,2.5,15.6,370.0,361.6,290.26
2018,1,22,11,45,305.5,223.0,2.5,15.65,387.0,359.36,286.92
2018,1,22,12,0,342.0,218.0,2.5,15.7,404.0,353.9,280.73
2018,1,22,12,15,223.0,226.5,2.5,15.7,348.0,287.39,227.31
2018,1,22,12,30,104.0,235.0,2.5,15.7,292.0,232.58,184.11
2018,1,22,12,45,94.5,221.5,2.45,15.7,272.5,210.61,166.05
2018,1,22,13,0,85.0,208.0,2.4,15.7,253.0,190.0,149.06
2018,1,22,13,15,65.0,206.0,2.35,15.6,240.0,176.55,138.48
2018,1,22,13,30,45.0,204.0,2.3,15.5,227.0,164.86,129.68
2018,1,22,13,45,90.0,206.0,2.2,15.4,249.5,165.46,128.43
2018,1,22,14,0,135.0,208.0,2.1,15.3,272.0,156.0,120.4
2018,1,22,14,15,279.5,175.0,2.0,15.1,298.0,120.38,100.12
2018,1,22,14,30,424.0,142.0,1.9,14.9,324.0,97.35,80.39
2018,1,22,14,45,541.5,115.5,1.8,14.7,329.0,82.27,67.4
2018,1,22,15,0,659.0,89.0,1.7,14.5,334.0,66.58,53.74
2018,1,22,15,15,632.5,83.0,1.7,14.5,297.5,62.96,50.61
2018,1,22,15,30,606.0,77.0,1.7,14.5,261.0,59.3,47.39
2018,1,22,15,45,546.5,71.5,1.3,13.6,219.0,55.74,44.34
2018,1,22,16,0,487.0,66.0,0.9,12.7,177.0,52.26,41.22
2018,1,22,16,15,427.0,56.5,0.95,12.15,138.5,45.4,34.86
2018,1,22,16,30,367.0,47.0,1.0,11.6,100.0,38.44,28.18
2018,1,22,16,45,279.0,35.5,1.0,11.1,67.5,29.44,18.89
2018,1,22,17,0,191.0,24.0,1.0,10.6,35.0,18.74,0.0
2018,1,22,17,15,95.5,12.0,1.05,10.4,17.5,10.24,0.0
2018,1,22,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,23,7,15,26.5,6.0,0.65,8.85,7.0,0.0,0.0
2018,1,23,7,30,53.0,12.0,0.7,9.0,14.0,45.07,0.0
2018,1,23,7,45,37.0,26.0,0.7,9.15,28.0,67.42,36.05
2018,1,23,8,0,21.0,40.0,0.7,9.3,42.0,62.51,46.74
2018,1,23,8,15,72.5,57.5,0.75,9.5,71.0,130.23,106.7
2018,1,23,8,30,124.0,75.0,0.8,9.7,100.0,185.53,155.37
2018,1,23,8,45,375.5,74.5,0.8,9.85,175.0,388.94,326.78
2018,1,23,9,0,627.0,74.0,0.8,10.0,250.0,571.86,470.85
2018,1,23,9,15,601.0,84.0,0.85,10.3,273.0,560.37,459.48
2018,1,23,9,30,575.0,94.0,0.9,10.6,296.0,546.37,447.8
2018,1,23,9,45,410.5,127.5,0.95,10.9,279.5,452.93,372.43
2018,1,23,10,0,246.0,161.0,1.0,11.2,263.0,352.51,290.43
2018,1,23,10,15,508.0,129.5,1.1,11.65,359.0,498.7,408.29
2018,1,23,10,30,770.0,98.0,1.2,12.1,455.0,627.7,505.25
2018,1,23,10,45,811.5,92.5,1.25,12.55,486.0,623.5,498.59
2018,1,23,11,0,853.0,87.0,1.3,13.0,517.0,617.13,491.29
2018,1,23,11,15,861.5,88.0,1.3,13.4,534.0,593.66,470.41
2018,1,23,11,30,870.0,89.0,1.3,13.8,551.0,566.94,446.83
2018,1,23,11,45,875.5,89.0,1.3,14.2,560.5,534.54,418.51
2018,1,23,12,0,881.0,89.0,1.3,14.6,570.0,499.3,387.41
2018,1,23,12,15,882.5,88.5,1.15,14.85,571.5,459.18,351.39
2018,1,23,12,30,884.0,88.0,1.0,15.1,573.0,416.84,312.98
2018,1,23,12,45,883.0,87.0,0.85,15.3,567.0,371.16,271.45
2018,1,23,13,0,882.0,86.0,0.7,15.5,561.0,323.85,228.24
2018,1,23,13,15,876.5,84.5,0.65,15.6,546.5,273.63,183.42
2018,1,23,13,30,871.0,83.0,0.6,15.7,532.0,222.64,139.26
2018,1,23,13,45,862.0,82.0,0.5,15.75,511.0,171.06,98.4
2018,1,23,14,0,853.0,81.0,0.4,15.8,490.0,119.49,65.61
2018,1,23,14,15,838.5,78.5,0.35,15.75,461.5,66.95,53.35
2018,1,23,14,30,824.0,76.0,0.3,15.7,433.0,62.56,49.76
2018,1,23,14,45,803.5,73.5,0.3,15.65,399.0,61.0,48.5
2018,1,23,15,0,783.0,71.0,0.3,15.6,365.0,59.47,47.26
2018,1,23,15,15,752.5,68.0,0.3,15.6,326.0,57.46,45.56
2018,1,23,15,30,722.0,65.0,0.3,15.6,287.0,55.51,43.86
2018,1,23,15,45,680.0,59.5,0.3,15.1,244.5,47.15,36.51
2018,1,23,16,0,638.0,54.0,0.3,14.6,202.0,43.31,33.05
2018,1,23,16,15,572.5,48.0,0.35,14.3,159.5,38.9,28.9
2018,1,23,16,30,507.0,42.0,0.4,14.0,117.0,34.53,24.6
2018,1,23,16,45,371.0,32.5,0.4,13.7,77.0,26.89,16.82
2018,1,23,17,0,235.0,23.0,0.4,13.4,37.0,19.27,0.0
2018,1,23,17,15,117.5,11.5,0.4,13.25,18.5,9.82,0.0
2018,1,23,17,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,24,7,15,0.5,4.0,1.55,8.7,4.0,0.0,0.0
2018,1,24,7,30,1.0,8.0,1.6,9.2,8.0,7.49,0.0
2018,1,24,7,45,0.5,21.0,1.65,9.75,21.0,18.27,6.0
2018,1,24,8,0,0.0,34.0,1.7,10.3,34.0,30.96,20.06
2018,1,24,8,15,0.0,49.0,1.85,10.75,49.0,45.62,33.24
2018,1,24,8,30,0.0,64.0,2.0,11.2,64.0,59.58,45.59
2018,1,24,8,45,3.5,79.5,2.2,11.65,80.5,76.31,60.24
2018,1,24,9,0,7.0,95.0,2.4,12.1,97.0,92.76,74.44
2018,1,24,9,15,29.0,115.5,2.5,12.35,125.5,138.64,113.96
2018,1,24,9,30,51.0,136.0,2.6,12.6,154.0,174.09,144.01
2018,1,24,9,45,113.5,155.5,2.7,12.9,201.0,248.82,206.97
2018,1,24,10,0,176.0,175.0,2.8,13.2,248.0,307.55,255.26
2018,1,24,10,15,176.0,173.0,3.0,13.55,250.5,296.88,245.58
2018,1,24,10,30,176.0,171.0,3.2,13.9,253.0,286.61,236.41
2018,1,24,10,45,144.0,191.5,3.35,14.25,261.0,279.31,228.84
2018,1,24,11,0,112.0,212.0,3.5,14.6,269.0,272.16,221.55
2018,1,24,11,15,135.5,226.0,3.7,14.8,297.0,290.95,236.2
2018,1,24,11,30,159.0,240.0,3.9,15.0,325.0,307.14,248.4
2018,1,24,11,45,116.0,237.5,4.1,15.2,300.0,272.27,219.29
2018,1,24,12,0,73.0,235.0,4.3,15.4,275.0,235.15,188.72
2018,1,24,12,15,48.0,221.5,4.35,15.35,248.0,206.73,165.49
2018,1,24,12,30,23.0,208.0,4.4,15.3,221.0,179.53,143.41
2018,1,24,12,45,25.5,205.5,4.5,15.25,219.5,175.77,140.22
2018,1,24,13,0,28.0,203.0,4.6,15.2,218.0,170.88,136.04
2018,1,24,13,15,23.0,190.0,4.6,15.05,202.0,157.74,125.4
2018,1,24,13,30,18.0,177.0,4.6,14.9,186.0,144.52,114.78
2018,1,24,13,45,24.0,179.0,4.6,14.75,191.0,144.14,114.41
2018,1,24,14,0,30.0,181.0,4.6,14.6,196.0,137.57,109.19
2018,1,24,14,15,31.5,163.5,4.5,14.4,178.0,121.72,101.77
2018,1,24,14,30,33.0,146.0,4.4,14.2,160.0,109.89,91.69
2018,1,24,14,45,73.0,144.0,4.25,14.0,172.5,108.34,90.57
2018,1,24,15,0,113.0,142.0,4.1,13.8,185.0,102.98,86.06
2018,1,24,15,15,78.5,119.0,4.1,13.8,147.5,90.91,75.52
2018,1,24,15,30,44.0,96.0,4.1,13.8,110.0,74.82,61.31
2018,1,24,15,45,22.0,82.5,3.8,13.5,89.5,64.75,52.38
2018,1,24,16,0,0.0,69.0,3.5,13.2,69.0,55.38,43.92
2018,1,24,16,15,0.0,54.5,3.45,13.05,54.5,44.09,33.6
2018,1,24,16,30,0.0,40.0,3.4,12.9,40.0,32.7,23.08
2018,1,24,16,45,4.5,28.0,3.3,12.75,28.5,23.07,13.79
2018,1,24,17,0,9.0,16.0,3.2,12.6,17.0,13.45,0.0
2018,1,24,17,15,9.0,9.0,3.25,12.25,9.5,7.68,0.0
2018,1,24,17,30,9.0,2.0,3.3,11.9,2.0,0.0,0.0
2018,1,24,17,45,4.5,1.0,3.35,11.55,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,25,7,15,10.5,7.0,1.25,8.9,7.5,0.0,0.0
2018,1,25,7,30,21.0,14.0,1.3,9.3,15.0,25.85,0.0
2018,1,25,7,45,89.5,31.0,1.35,9.7,41.0,127.2,79.81
2018,1,25,8,0,158.0,48.0,1.4,10.1,67.0,198.61,160.72
2018,1,25,8,15,294.5,59.5,1.5,10.3,113.5,319.74,266.26
2018,1,25,8,30,431.0,71.0,1.6,10.5,160.0,429.87,359.33
2018,1,25,8,45,505.0,76.0,1.75,10.7,203.5,490.64,410.0
2018,1,25,9,0,579.0,81.0,1.9,10.9,247.0,548.93,457.26
2018,1,25,9,15,635.5,82.5,2.0,11.1,289.0,587.61,487.52
2018,1,25,9,30,692.0,84.0,2.1,11.3,331.0,622.78,514.25
2018,1,25,9,45,740.5,81.5,2.2,11.5,370.5,643.74,529.47
2018,1,25,10,0,789.0,79.0,2.3,11.7,410.0,658.02,539.33
2018,1,25,10,15,808.0,81.0,2.4,11.9,441.0,656.73,536.63
2018,1,25,10,30,827.0,83.0,2.5,12.1,472.0,651.74,530.98
2018,1,25,10,45,729.5,106.5,2.6,12.3,462.0,593.97,483.71
2018,1,25,11,0,632.0,130.0,2.7,12.5,452.0,534.57,435.19
2018,1,25,11,15,376.5,161.5,2.75,12.65,355.0,387.93,316.68
2018,1,25,11,30,121.0,193.0,2.8,12.8,258.0,243.52,197.94
2018,1,25,11,45,169.5,182.5,2.85,12.9,275.5,250.6,203.57
2018,1,25,12,0,218.0,172.0,2.9,13.0,293.0,259.1,209.3
2018,1,25,12,15,321.0,172.5,2.95,13.1,351.0,290.0,231.88
2018,1,25,12,30,424.0,173.0,3.0,13.2,409.0,315.09,248.02
2018,1,25,12,45,508.5,162.0,3.05,13.25,441.5,309.11,238.13
2018,1,25,13,0,593.0,151.0,3.1,13.3,474.0,297.17,222.14
2018,1,25,13,15,620.5,144.5,3.15,13.25,475.5,263.13,189.51
2018,1,25,13,30,648.0,138.0,3.2,13.2,477.0,225.59,154.64
2018,1,25,13,45,659.0,130.0,3.2,13.2,462.5,181.25,117.39
2018,1,25,14,0,670.0,122.0,3.2,13.2,448.0,135.33,84.9
2018,1,25,14,15,708.5,107.5,3.15,13.1,435.0,83.93,60.37
2018,1,25,14,30,747.0,93.0,3.1,13.0,422.0,68.07,55.17
2018,1,25,14,45,709.0,91.5,3.05,12.9,384.5,67.49,54.78
2018,1,25,15,0,671.0,90.0,3.0,12.8,347.0,67.04,54.5
2018,1,25,15,15,622.5,88.5,3.0,12.8,307.5,66.65,54.24
2018,1,25,15,30,574.0,87.0,3.0,12.8,268.0,66.48,54.13
2018,1,25,15,45,465.0,83.5,2.35,12.15,216.5,62.06,50.27
2018,1,25,16,0,356.0,80.0,1.7,11.5,165.0,59.34,47.81
2018,1,25,16,15,289.5,67.0,1.6,11.1,127.0,50.16,39.35
2018,1,25,16,30,223.0,54.0,1.5,10.7,89.0,40.81,30.56
2018,1,25,16,45,188.5,42.5,1.4,10.3,65.0,32.52,22.21
2018,1,25,17,0,154.0,31.0,1.3,9.9,41.0,24.01,6.79
2018,1,25,17,15,79.5,16.5,1.3,9.85,21.5,14.08,0.0
2018,1,25,17,30,5.0,2.0,1.3,9.8,2.0,0.0,0.0
2018,1,25,17,45,2.5,1.0,1.3,9.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,26,7,15,58.5,8.5,0.9,8.3,10.5,0.0,0.0
2018,1,26,7,30,117.0,17.0,0.9,8.8,21.0,92.26,0.0
2018,1,26,7,45,248.5,29.0,0.95,9.3,54.5,244.86,163.51
2018,1,26,8,0,380.0,41.0,1.0,9.8,88.0,356.9,289.04
2018,1,26,8,15,486.5,47.0,1.1,10.2,132.5,443.54,365.44
2018,1,26,8,30,593.0,53.0,1.2,10.6,177.0,529.49,436.27
2018,1,26,8,45,648.0,57.0,1.3,10.95,220.5,574.42,472.73
2018,1,26,9,0,703.0,61.0,1.4,11.3,264.0,612.21,502.37
2018,1,26,9,15,738.5,64.0,1.4,11.55,305.0,637.69,520.96
2018,1,26,9,30,774.0,67.0,1.4,11.8,346.0,659.81,536.39
2018,1,26,9,45,800.5,68.5,1.45,12.0,382.5,670.14,543.13
2018,1,26,10,0,827.0,70.0,1.5,12.2,419.0,676.8,547.08
2018,1,26,10,15,844.5,71.5,1.5,12.45,450.0,673.47,542.56
2018,1,26,10,30,862.0,73.0,1.5,12.7,481.0,666.43,534.89
2018,1,26,10,45,824.0,85.5,1.5,12.9,491.5,632.39,506.6
2018,1,26,11,0,786.0,98.0,1.5,13.1,502.0,596.47,476.97
2018,1,26,11,15,822.0,92.0,1.5,13.25,526.5,583.73,465.11
2018,1,26,11,30,858.0,86.0,1.5,13.4,551.0,566.25,448.93
2018,1,26,11,45,873.0,83.5,1.5,13.6,563.5,535.21,421.86
2018,1,26,12,0,888.0,81.0,1.5,13.8,576.0,503.2,393.34
2018,1,26,12,15,893.5,80.0,1.5,13.85,579.0,465.13,359.59
2018,1,26,12,30,899.0,79.0,1.5,13.9,582.0,424.47,322.92
2018,1,26,12,45,894.0,79.5,1.5,13.95,575.0,379.11,281.84
2018,1,26,13,0,889.0,80.0,1.5,14.0,568.0,332.34,239.01
2018,1,26,13,15,883.0,79.0,1.5,13.9,554.0,282.94,194.11
2018,1,26,13,30,877.0,78.0,1.5,13.8,540.0,232.72,149.55
2018,1,26,13,45,867.0,77.0,1.5,13.75,518.5,181.36,107.47
2018,1,26,14,0,857.0,76.0,1.5,13.7,497.0,123.76,67.54
2018,1,26,14,15,753.5,92.5,1.5,13.5,447.5,82.81,57.35
2018,1,26,14,30,650.0,109.0,1.5,13.3,398.0,78.05,63.88
2018,1,26,14,45,630.5,103.5,1.45,13.1,366.0,75.12,61.46
2018,1,26,15,0,611.0,98.0,1.4,12.9,334.0,72.19,59.03
2018,1,26,15,15,362.5,105.0,1.4,12.9,241.0,74.44,61.12
2018,1,26,15,30,114.0,112.0,1.4,12.9,148.0,83.45,69.16
2018,1,26,15,45,57.0,91.5,1.2,12.1,109.5,71.16,58.38
2018,1,26,16,0,0.0,71.0,1.0,11.3,71.0,56.97,45.75
2018,1,26,16,15,0.0,51.5,1.0,10.8,51.5,42.06,32.21
2018,1,26,16,30,0.0,32.0,1.0,10.3,32.0,26.43,17.93
2018,1,26,16,45,7.5,23.0,1.05,9.8,23.5,19.43,11.16
2018,1,26,17,0,15.0,14.0,1.1,9.3,15.0,11.77,1.37
2018,1,26,17,15,15.0,7.5,1.15,9.1,8.0,6.4,0.0
2018,1,26,17,30,15.0,1.0,1.2,8.9,1.0,0.0,0.0
2018,1,26,17,45,7.5,0.5,1.2,8.65,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,27,7,15,10.5,5.0,0.95,7.7,5.5,0.0,0.0
2018,1,27,7,30,21.0,10.0,1.0,8.3,11.0,22.55,0.0
2018,1,27,7,45,32.5,25.0,1.0,8.9,28.5,61.49,38.75
2018,1,27,8,0,44.0,40.0,1.0,9.5,46.0,88.22,69.23
2018,1,27,8,15,85.5,56.0,1.1,10.05,72.5,135.61,111.86
2018,1,27,8,30,127.0,72.0,1.2,10.6,99.0,182.65,153.31
2018,1,27,8,45,243.0,83.5,1.35,11.15,149.5,291.64,246.48
2018,1,27,9,0,359.0,95.0,1.5,11.7,200.0,403.46,338.23
2018,1,27,9,15,549.0,82.0,1.65,12.2,268.5,528.32,438.48
2018,1,27,9,30,739.0,69.0,1.8,12.7,337.0,639.47,523.24
2018,1,27,9,45,785.5,66.5,1.95,13.15,377.5,659.74,536.83
2018,1,27,10,0,832.0,64.0,2.1,13.6,418.0,675.85,547.87
2018,1,27,10,15,847.0,66.0,2.25,13.9,448.5,666.08,539.72
2018,1,27,10,30,862.0,68.0,2.4,14.2,479.0,658.67,532.43
2018,1,27,10,45,872.0,69.0,2.5,14.5,502.5,643.29,518.58
2018,1,27,11,0,882.0,70.0,2.6,14.8,526.0,624.52,501.91
2018,1,27,11,15,882.0,72.0,2.7,14.95,540.5,597.59,478.92
2018,1,27,11,30,882.0,74.0,2.8,15.1,555.0,567.86,453.34
2018,1,27,11,45,880.5,76.0,2.9,15.3,563.0,534.68,424.44
2018,1,27,12,0,879.0,78.0,3.0,15.5,571.0,499.08,392.97
2018,1,27,12,15,820.5,95.0,3.05,15.6,556.0,450.28,350.97
2018,1,27,12,30,762.0,112.0,3.1,15.7,541.0,400.69,308.12
2018,1,27,12,45,750.0,113.0,3.15,15.8,531.5,357.29,269.07
2018,1,27,13,0,738.0,114.0,3.2,15.9,522.0,313.43,229.19
2018,1,27,13,15,708.0,119.5,3.2,15.95,503.0,268.57,189.21
2018,1,27,13,30,678.0,125.0,3.2,16.0,484.0,225.37,151.78
2018,1,27,13,45,747.5,102.0,3.2,16.0,483.5,176.56,108.18
2018,1,27,14,0,817.0,79.0,3.2,16.0,483.0,125.28,69.15
2018,1,27,14,15,812.5,76.5,3.15,15.9,459.5,74.67,47.75
2018,1,27,14,30,808.0,74.0,3.1,15.8,436.0,60.52,47.9
2018,1,27,14,45,755.5,76.5,3.05,15.7,394.5,62.37,49.65
2018,1,27,15,0,703.0,79.0,3.0,15.6,353.0,59.13,46.9
2018,1,27,15,15,686.0,73.0,3.0,15.6,318.0,55.44,43.72
2018,1,27,15,30,669.0,67.0,3.0,15.6,283.0,51.66,40.41
2018,1,27,15,45,587.5,66.0,2.35,14.7,236.5,51.1,40.05
2018,1,27,16,0,506.0,65.0,1.7,13.8,190.0,50.87,39.9
2018,1,27,16,15,421.5,58.0,1.65,13.15,148.0,45.95,35.36
2018,1,27,16,30,337.0,51.0,1.6,12.5,106.0,39.07,28.9
2018,1,27,16,45,296.5,39.0,1.5,11.8,76.0,31.99,21.9
2018,1,27,17,0,256.0,27.0,1.4,11.1,46.0,22.55,9.01
2018,1,27,17,15,140.5,15.5,1.45,10.95,24.5,13.23,0.0
2018,1,27,17,30,25.0,4.0,1.5,10.8,3.0,0.0,0.0
2018,1,27,17,45,12.5,2.0,1.5,10.65,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,28,7,15,89.5,9.5,1.9,8.5,13.0,8.11,0.0
2018,1,28,7,30,179.0,19.0,1.9,8.8,26.0,136.13,0.0
2018,1,28,7,45,320.5,28.5,1.95,9.1,62.0,299.34,213.21
2018,1,28,8,0,462.0,38.0,2.0,9.4,98.0,414.77,339.53
2018,1,28,8,15,544.0,44.5,2.0,9.85,142.0,484.94,402.35
2018,1,28,8,30,626.0,51.0,2.0,10.3,186.0,554.66,460.59
2018,1,28,8,45,677.5,55.5,2.0,10.8,230.5,592.64,491.22
2018,1,28,9,0,729.0,60.0,2.0,11.3,275.0,634.87,523.51
2018,1,28,9,15,766.0,62.5,2.05,11.95,317.0,661.01,542.14
2018,1,28,9,30,803.0,65.0,2.1,12.6,359.0,683.71,557.53
2018,1,28,9,45,830.5,65.5,2.15,13.3,396.5,693.46,562.67
2018,1,28,10,0,858.0,66.0,2.2,14.0,434.0,693.51,560.49
2018,1,28,10,15,873.5,67.5,2.25,14.55,465.0,688.95,555.27
2018,1,28,10,30,889.0,69.0,2.3,15.1,496.0,680.77,546.55
2018,1,28,10,45,900.5,70.0,2.3,15.65,521.0,665.74,532.05
2018,1,28,11,0,912.0,71.0,2.3,16.2,546.0,647.13,514.72
2018,1,28,11,15,920.5,72.0,2.35,16.6,564.5,623.18,493.65
2018,1,28,11,30,929.0,73.0,2.4,17.0,583.0,595.84,469.63
2018,1,28,11,45,933.0,73.5,2.45,17.4,593.0,562.33,440.43
2018,1,28,12,0,937.0,74.0,2.5,17.8,603.0,525.92,408.37
2018,1,28,12,15,937.0,74.5,2.5,17.95,604.5,484.98,372.31
2018,1,28,12,30,937.0,75.0,2.5,18.1,606.0,441.73,333.59
2018,1,28,12,45,934.5,74.5,2.55,18.3,599.5,394.61,291.06
2018,1,28,13,0,932.0,74.0,2.6,18.5,593.0,345.83,246.5
2018,1,28,13,15,926.5,73.5,2.6,18.5,579.0,294.84,200.22
2018,1,28,13,30,921.0,73.0,2.6,18.5,565.0,242.89,154.14
2018,1,28,13,45,912.5,72.0,2.6,18.5,543.5,189.38,110.09
2018,1,28,14,0,904.0,71.0,2.6,18.5,522.0,135.68,73.09
2018,1,28,14,15,890.0,69.5,2.55,18.35,493.0,81.48,50.16
2018,1,28,14,30,876.0,68.0,2.5,18.2,464.0,63.92,50.36
2018,1,28,14,45,855.5,66.5,2.4,18.05,429.0,55.96,43.56
2018,1,28,15,0,835.0,65.0,2.3,17.9,394.0,55.01,42.85
2018,1,28,15,15,806.5,62.0,2.3,17.9,353.5,52.86,41.03
2018,1,28,15,30,778.0,59.0,2.3,17.9,313.0,50.71,39.19
2018,1,28,15,45,607.5,62.0,1.8,16.6,243.5,48.08,37.08
2018,1,28,16,0,437.0,65.0,1.3,15.3,174.0,50.24,39.11
2018,1,28,16,15,348.5,56.0,1.3,14.6,132.0,42.44,32.08
2018,1,28,16,30,260.0,47.0,1.3,13.9,90.0,35.73,25.86
2018,1,28,16,45,207.0,36.0,1.25,13.25,63.5,27.63,18.14
2018,1,28,17,0,154.0,25.0,1.2,12.6,37.0,19.37,7.78
2018,1,28,17,15,95.5,15.0,1.2,12.4,20.5,12.8,0.0
2018,1,28,17,30,37.0,5.0,1.2,12.2,4.0,0.0,0.0
2018,1,28,17,45,18.5,2.5,1.2,12.0,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,29,7,15,10.5,5.5,2.35,9.45,6.0,4.69,0.0
2018,1,29,7,30,21.0,11.0,2.4,9.7,12.0,23.51,0.0
2018,1,29,7,45,10.5,25.5,2.4,9.95,26.0,35.64,21.1
2018,1,29,8,0,0.0,40.0,2.4,10.2,40.0,37.95,26.22
2018,1,29,8,15,0.5,57.5,2.35,10.65,57.5,55.92,42.21
2018,1,29,8,30,1.0,75.0,2.3,11.1,75.0,72.96,57.2
2018,1,29,8,45,40.0,95.5,2.3,11.55,107.5,132.36,109.26
2018,1,29,9,0,79.0,116.0,2.3,12.0,140.0,181.77,151.88
2018,1,29,9,15,53.5,126.5,2.2,12.6,143.5,169.57,140.32
2018,1,29,9,30,28.0,137.0,2.1,13.2,147.0,157.91,129.26
2018,1,29,9,45,52.0,159.0,2.0,13.85,180.5,195.97,160.83
2018,1,29,10,0,76.0,181.0,1.9,14.5,214.0,232.54,190.32
2018,1,29,10,15,149.0,195.0,1.9,15.15,265.0,304.99,249.0
2018,1,29,10,30,222.0,209.0,1.9,15.8,316.0,360.55,292.45
2018,1,29,10,45,185.0,217.5,1.9,16.45,310.0,334.8,269.69
2018,1,29,11,0,148.0,226.0,1.9,17.1,304.0,310.16,248.4
2018,1,29,11,15,114.0,234.0,1.9,17.5,295.0,288.23,229.69
2018,1,29,11,30,80.0,242.0,1.9,17.9,286.0,259.67,205.98
2018,1,29,11,45,87.0,243.0,1.9,18.35,291.5,257.36,203.44
2018,1,29,12,0,94.0,244.0,1.9,18.8,297.0,254.4,200.22
2018,1,29,12,15,133.5,248.5,1.8,18.75,324.5,272.17,213.24
2018,1,29,12,30,173.0,253.0,1.7,18.7,352.0,280.25,217.99
2018,1,29,12,45,103.5,234.5,1.65,18.65,293.5,226.75,176.17
2018,1,29,13,0,34.0,216.0,1.6,18.6,235.0,183.48,143.19
2018,1,29,13,15,73.5,225.0,1.45,18.25,265.0,194.82,150.93
2018,1,29,13,30,113.0,234.0,1.3,17.9,295.0,198.79,152.19
2018,1,29,13,45,195.5,217.5,1.15,17.5,318.0,188.47,140.39
2018,1,29,14,0,278.0,201.0,1.0,17.1,341.0,164.9,119.86
2018,1,29,14,15,350.5,181.0,1.15,17.0,347.5,133.7,100.0
2018,1,29,14,30,423.0,161.0,1.3,16.9,354.0,108.51,89.13
2018,1,29,14,45,298.5,162.5,1.45,16.8,293.5,113.27,93.53
2018,1,29,15,0,174.0,164.0,1.6,16.7,233.0,116.89,96.87
2018,1,29,15,15,165.5,143.0,1.6,16.7,203.5,103.79,85.69
2018,1,29,15,30,157.0,122.0,1.6,16.7,174.0,90.26,74.03
2018,1,29,15,45,127.5,106.5,1.4,15.85,145.0,79.52,64.87
2018,1,29,16,0,98.0,91.0,1.2,15.0,116.0,68.56,55.33
2018,1,29,16,15,87.5,76.0,1.15,14.45,95.0,57.83,45.71
2018,1,29,16,30,77.0,61.0,1.1,13.9,74.0,46.87,35.67
2018,1,29,16,45,55.5,44.5,1.1,13.3,52.5,34.66,24.27
2018,1,29,17,0,34.0,28.0,1.1,12.7,31.0,22.23,10.56
2018,1,29,17,15,28.0,16.0,1.1,12.35,17.5,13.66,0.0
2018,1,29,17,30,22.0,4.0,1.1,12.0,4.0,0.0,0.0
2018,1,29,17,45,11.0,2.0,1.15,11.7,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,30,7,15,71.0,9.0,1.25,10.3,12.0,54.33,0.0
2018,1,30,7,30,142.0,18.0,1.4,10.9,24.0,142.51,0.0
2018,1,30,7,45,258.5,29.5,1.55,11.5,57.5,261.27,192.06
2018,1,30,8,0,375.0,41.0,1.7,12.1,91.0,359.09,292.79
2018,1,30,8,15,341.0,57.5,1.7,12.55,116.5,353.93,293.27
2018,1,30,8,30,307.0,74.0,1.7,13.0,142.0,349.17,291.11
2018,1,30,8,45,385.5,82.5,1.7,13.45,186.5,414.74,345.66
2018,1,30,9,0,464.0,91.0,1.7,13.9,231.0,479.56,397.17
2018,1,30,9,15,594.5,83.5,1.7,14.5,288.5,569.48,466.63
2018,1,30,9,30,725.0,76.0,1.7,15.1,346.0,649.04,524.57
2018,1,30,9,45,719.5,84.5,1.7,15.7,375.0,644.89,518.7
2018,1,30,10,0,714.0,93.0,1.7,16.3,404.0,637.7,510.64
2018,1,30,10,15,690.0,105.5,1.7,16.8,423.0,619.17,493.86
2018,1,30,10,30,666.0,118.0,1.7,17.3,442.0,598.15,475.31
2018,1,30,10,45,739.0,106.0,1.7,17.75,482.0,612.53,484.2
2018,1,30,11,0,812.0,94.0,1.7,18.2,522.0,619.65,486.94
2018,1,30,11,15,868.5,83.0,1.65,18.55,554.0,613.44,479.21
2018,1,30,11,30,925.0,72.0,1.6,18.9,586.0,598.96,465.0
2018,1,30,11,45,928.5,72.0,1.6,19.25,595.5,564.86,435.92
2018,1,30,12,0,932.0,72.0,1.6,19.6,605.0,527.92,404.21
2018,1,30,12,15,922.5,74.5,1.5,19.9,603.5,484.86,366.92
2018,1,30,12,30,913.0,77.0,1.4,20.2,602.0,440.21,327.76
2018,1,30,12,45,898.5,80.0,1.35,20.5,592.0,392.88,286.15
2018,1,30,13,0,884.0,83.0,1.3,20.8,582.0,344.87,243.51
2018,1,30,13,15,899.5,77.5,1.3,20.85,575.0,297.19,200.34
2018,1,30,13,30,915.0,72.0,1.3,20.9,568.0,246.67,155.37
2018,1,30,13,45,906.5,71.0,1.3,20.95,546.5,193.36,111.78
2018,1,30,14,0,898.0,70.0,1.3,21.0,525.0,139.86,74.51
2018,1,30,14,15,886.5,68.5,1.35,20.8,497.5,85.92,50.16
2018,1,30,14,30,875.0,67.0,1.4,20.6,470.0,63.27,49.26
2018,1,30,14,45,855.0,65.5,1.5,20.45,435.0,61.76,48.11
2018,1,30,15,0,835.0,64.0,1.6,20.3,400.0,54.14,41.64
2018,1,30,15,15,808.5,61.0,1.6,20.3,360.0,51.98,39.85
2018,1,30,15,30,782.0,58.0,1.6,20.3,320.0,49.83,38.03
2018,1,30,15,45,732.0,56.5,1.35,18.65,275.5,48.71,37.33
2018,1,30,16,0,682.0,55.0,1.1,17.0,231.0,47.77,36.7
2018,1,30,16,15,579.0,52.0,1.15,16.2,181.5,41.63,31.21
2018,1,30,16,30,476.0,49.0,1.2,15.4,132.0,39.67,29.22
2018,1,30,16,45,369.0,39.5,1.2,14.6,92.0,32.32,22.22
2018,1,30,17,0,262.0,30.0,1.2,13.8,52.0,24.96,13.17
2018,1,30,17,15,154.0,17.5,1.2,13.6,28.5,14.94,0.0
2018,1,30,17,30,46.0,5.0,1.2,13.4,5.0,4.27,0.0
2018,1,30,17,45,23.0,2.5,1.2,13.25,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,31,7,15,61.0,9.0,1.15,10.35,12.0,47.92,0.0
2018,1,31,7,30,122.0,18.0,1.2,11.1,24.0,130.02,0.0
2018,1,31,7,45,248.5,31.0,1.25,11.8,59.5,256.43,191.28
2018,1,31,8,0,375.0,44.0,1.3,12.5,95.0,363.25,295.34
2018,1,31,8,15,521.5,46.5,1.2,12.95,146.5,476.4,389.45
2018,1,31,8,30,668.0,49.0,1.1,13.4,198.0,583.04,472.61
2018,1,31,8,45,694.0,55.0,1.0,13.85,239.0,611.34,493.12
2018,1,31,9,0,720.0,61.0,0.9,14.3,280.0,636.9,510.62
2018,1,31,9,15,762.5,62.5,0.9,14.85,323.5,666.33,530.66
2018,1,31,9,30,805.0,64.0,0.9,15.4,367.0,692.29,547.34
2018,1,31,9,45,784.0,74.5,0.95,15.95,393.5,679.1,536.07
2018,1,31,10,0,763.0,85.0,1.0,16.5,420.0,662.71,522.87
2018,1,31,10,15,825.0,78.5,1.15,16.8,463.5,682.71,537.41
2018,1,31,10,30,887.0,72.0,1.3,17.1,507.0,692.1,543.49
2018,1,31,10,45,901.0,72.0,1.4,17.45,532.5,677.68,531.05
2018,1,31,11,0,915.0,72.0,1.5,17.8,558.0,659.59,515.84
2018,1,31,11,15,920.5,73.0,1.6,18.0,575.0,633.8,494.87
2018,1,31,11,30,926.0,74.0,1.7,18.2,592.0,604.78,471.01
2018,1,31,11,45,929.5,74.5,1.8,18.35,602.0,571.06,443.11
2018,1,31,12,0,933.0,75.0,1.9,18.5,612.0,534.48,412.23
2018,1,31,12,15,929.0,76.0,1.95,18.65,612.0,492.27,376.06
2018,1,31,12,30,925.0,77.0,2.0,18.8,612.0,448.07,337.43
2018,1,31,12,45,918.0,78.5,2.1,18.95,605.0,401.46,296.14
2018,1,31,13,0,911.0,80.0,2.2,19.1,598.0,353.51,252.98
2018,1,31,13,15,885.0,83.0,2.25,19.15,576.5,300.78,206.42
2018,1,31,13,30,859.0,86.0,2.3,19.2,555.0,244.5,157.91
2018,1,31,13,45,829.0,87.0,2.35,19.25,525.5,191.25,114.58
2018,1,31,14,0,799.0,88.0,2.4,19.3,496.0,140.23,78.8
2018,1,31,14,15,790.0,83.0,2.35,19.15,468.0,88.11,52.69
2018,1,31,14,30,781.0,78.0,2.3,19.0,440.0,62.77,49.14
2018,1,31,14,45,782.0,71.0,2.25,18.9,411.0,58.18,45.3
2018,1,31,15,0,783.0,64.0,2.2,18.8,382.0,53.46,41.31
2018,1,31,15,15,758.5,62.0,2.2,18.8,345.0,52.16,40.25
2018,1,31,15,30,734.0,60.0,2.2,18.8,308.0,50.89,39.19
2018,1,31,15,45,695.0,57.5,1.7,17.65,267.5,49.15,37.87
2018,1,31,16,0,656.0,55.0,1.2,16.5,227.0,47.49,36.54
2018,1,31,16,15,505.0,55.5,1.2,15.75,173.0,43.91,33.3
2018,1,31,16,30,354.0,56.0,1.2,15.0,119.0,42.71,31.98
2018,1,31,16,45,326.5,42.5,1.2,14.3,87.5,34.69,24.38
2018,1,31,17,0,299.0,29.0,1.2,13.6,56.0,24.02,13.02
2018,1,31,17,15,176.5,17.5,1.2,13.45,31.0,14.94,0.0
2018,1,31,17,30,54.0,6.0,1.2,13.3,6.0,5.12,0.0
2018,1,31,17,45,27.0,3.0,1.25,13.15,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,7,15,34.5,9.5,1.05,12.2,11.0,30.96,0.0
