Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,7,30,69.0,19.0,1.1,12.7,22.0,85.84,0.0
2018,2,1,7,45,114.0,35.0,1.15,13.2,47.5,153.01,113.86
2018,2,1,8,0,159.0,51.0,1.2,13.7,73.0,203.0,164.71
2018,2,1,8,15,194.0,67.0,1.2,14.1,104.0,246.32,203.32
2018,2,1,8,30,229.0,83.0,1.2,14.5,135.0,289.47,240.17
2018,2,1,8,45,274.0,96.5,1.2,14.95,171.5,335.84,278.44
2018,2,1,9,0,319.0,110.0,1.2,15.4,208.0,381.51,314.76
2018,2,1,9,15,380.5,117.0,1.25,15.95,250.0,446.77,365.21
2018,2,1,9,30,442.0,124.0,1.3,16.5,292.0,493.62,400.2
2018,2,1,9,45,472.5,132.0,1.35,17.1,327.0,516.2,415.53
2018,2,1,10,0,503.0,140.0,1.4,17.7,362.0,536.07,428.6
2018,2,1,10,15,554.5,137.5,1.5,18.15,398.5,556.17,442.55
2018,2,1,10,30,606.0,135.0,1.6,18.6,435.0,579.66,458.44
2018,2,1,10,45,582.0,149.5,1.7,19.05,449.0,558.97,440.53
2018,2,1,11,0,558.0,164.0,1.8,19.5,463.0,531.38,417.87
2018,2,1,11,15,588.5,160.0,1.95,19.75,484.0,528.95,414.72
2018,2,1,11,30,619.0,156.0,2.1,20.0,505.0,517.3,404.21
2018,2,1,11,45,644.5,151.0,2.2,20.25,519.5,498.04,387.37
2018,2,1,12,0,670.0,146.0,2.3,20.5,534.0,475.08,367.16
2018,2,1,12,15,736.0,126.0,2.35,20.55,554.0,453.22,346.99
2018,2,1,12,30,802.0,106.0,2.4,20.6,574.0,426.41,321.69
2018,2,1,12,45,828.0,97.0,2.45,20.7,575.5,386.44,285.48
2018,2,1,13,0,854.0,88.0,2.5,20.8,577.0,342.66,245.3
2018,2,1,13,15,816.5,95.0,2.5,20.75,554.0,292.0,201.17
2018,2,1,13,30,779.0,102.0,2.5,20.7,531.0,243.52,159.73
2018,2,1,13,45,780.0,96.5,2.55,20.7,512.0,193.72,118.04
2018,2,1,14,0,781.0,91.0,2.6,20.7,493.0,143.13,80.96
2018,2,1,14,15,763.0,89.0,2.5,20.5,464.5,93.73,56.32
2018,2,1,14,30,745.0,87.0,2.4,20.3,436.0,68.87,54.11
2018,2,1,14,45,746.0,80.0,2.3,20.15,407.5,64.4,50.43
2018,2,1,15,0,747.0,73.0,2.2,20.0,379.0,59.82,46.6
2018,2,1,15,15,713.5,70.5,2.2,20.0,340.0,58.25,45.32
2018,2,1,15,30,680.0,68.0,2.2,20.0,301.0,52.07,40.01
2018,2,1,15,45,662.0,60.5,1.65,18.8,262.5,51.26,39.54
2018,2,1,16,0,644.0,53.0,1.1,17.6,224.0,45.62,34.73
2018,2,1,16,15,580.5,49.0,1.15,17.0,181.5,39.07,28.9
2018,2,1,16,30,517.0,45.0,1.2,16.4,139.0,36.31,26.24
2018,2,1,16,45,417.5,38.5,1.2,15.75,100.0,31.42,21.49
2018,2,1,17,0,318.0,32.0,1.2,15.1,61.0,26.68,15.45
2018,2,1,17,15,189.5,19.0,1.2,14.95,33.5,15.91,0.0
2018,2,1,17,30,61.0,6.0,1.2,14.8,6.0,5.12,0.0
2018,2,1,17,45,30.5,3.0,1.25,14.7,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,7,15,118.0,10.5,1.15,11.55,16.5,87.44,0.0
2018,2,2,7,30,236.0,21.0,1.3,12.2,33.0,214.93,0.0
2018,2,2,7,45,308.0,31.5,1.45,12.9,64.5,300.88,229.77
2018,2,2,8,0,380.0,42.0,1.6,13.6,96.0,367.91,299.61
2018,2,2,8,15,378.0,56.5,1.65,14.1,126.5,382.16,315.39
2018,2,2,8,30,376.0,71.0,1.7,14.6,157.0,398.92,330.64
2018,2,2,8,45,393.5,85.0,1.75,15.15,192.0,427.65,353.96
2018,2,2,9,0,411.0,99.0,1.8,15.7,227.0,454.52,374.55
2018,2,2,9,15,470.5,104.5,1.85,16.25,270.0,500.37,409.78
2018,2,2,9,30,530.0,110.0,1.9,16.8,313.0,544.01,442.09
2018,2,2,9,45,582.0,110.5,2.0,17.4,353.5,581.36,468.77
2018,2,2,10,0,634.0,111.0,2.1,18.0,394.0,608.03,487.02
2018,2,2,10,15,534.5,144.5,2.15,18.35,394.5,551.72,441.06
2018,2,2,10,30,435.0,178.0,2.2,18.7,395.0,502.68,400.79
2018,2,2,10,45,414.0,193.5,2.3,19.05,408.0,488.2,388.04
2018,2,2,11,0,393.0,209.0,2.4,19.4,421.0,461.36,365.85
2018,2,2,11,15,421.5,209.5,2.4,19.65,443.5,471.84,372.18
2018,2,2,11,30,450.0,210.0,2.4,19.9,466.0,467.94,367.27
2018,2,2,11,45,484.0,204.0,2.45,20.2,483.0,457.77,357.49
2018,2,2,12,0,518.0,198.0,2.5,20.5,500.0,443.84,344.36
2018,2,2,12,15,501.5,204.0,2.5,20.65,497.5,413.25,318.31
2018,2,2,12,30,485.0,210.0,2.5,20.8,495.0,382.48,291.92
2018,2,2,12,45,557.5,183.0,2.5,20.95,507.5,357.81,268.5
2018,2,2,13,0,630.0,156.0,2.5,21.1,520.0,328.47,240.03
2018,2,2,13,15,672.5,139.0,2.5,21.05,519.0,288.44,203.15
2018,2,2,13,30,715.0,122.0,2.5,21.0,518.0,243.65,162.34
2018,2,2,13,45,747.0,107.0,2.5,20.9,507.5,194.06,119.59
2018,2,2,14,0,779.0,92.0,2.5,20.8,497.0,146.0,82.89
2018,2,2,14,15,780.5,86.5,2.4,20.55,473.5,94.85,55.7
2018,2,2,14,30,782.0,81.0,2.3,20.3,450.0,64.79,50.59
2018,2,2,14,45,740.5,82.5,2.2,20.05,412.0,66.12,51.92
2018,2,2,15,0,699.0,84.0,2.1,19.8,374.0,61.96,48.48
2018,2,2,15,15,685.0,79.0,2.1,19.8,340.0,59.17,46.15
2018,2,2,15,30,671.0,74.0,2.1,19.8,306.0,56.31,43.74
2018,2,2,15,45,630.5,69.5,1.65,18.85,265.0,53.53,41.51
2018,2,2,16,0,590.0,65.0,1.2,17.9,224.0,50.78,39.22
2018,2,2,16,15,536.5,58.0,1.2,17.25,182.5,45.94,34.91
2018,2,2,16,30,483.0,51.0,1.2,16.6,141.0,41.06,30.4
2018,2,2,16,45,409.0,41.5,1.2,15.95,102.5,33.88,23.66
2018,2,2,17,0,335.0,32.0,1.2,15.3,64.0,26.6,15.75
2018,2,2,17,15,202.5,20.5,1.2,15.1,36.5,17.22,0.0
2018,2,2,17,30,70.0,9.0,1.2,14.9,9.0,7.68,0.0
2018,2,2,17,45,35.0,4.5,1.2,14.75,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,3,7,15,123.0,11.0,1.05,12.05,18.0,91.54,0.0
2018,2,3,7,30,246.0,22.0,1.1,12.8,36.0,224.97,0.0
2018,2,3,7,45,382.0,30.5,1.1,13.55,75.5,353.49,271.08
2018,2,3,8,0,518.0,39.0,1.1,14.3,115.0,465.79,373.53
2018,2,3,8,15,590.0,45.5,1.1,14.85,160.5,530.8,427.79
2018,2,3,8,30,662.0,52.0,1.1,15.4,206.0,589.08,473.71
2018,2,3,8,45,707.0,55.5,1.1,15.95,250.5,629.1,503.57
2018,2,3,9,0,752.0,59.0,1.1,16.5,295.0,666.31,529.82
2018,2,3,9,15,782.0,62.0,1.2,17.2,337.0,688.5,544.76
2018,2,3,9,30,812.0,65.0,1.3,17.9,379.0,707.34,556.86
2018,2,3,9,45,834.0,67.0,1.35,18.6,416.5,715.41,560.45
2018,2,3,10,0,856.0,69.0,1.4,19.3,454.0,719.81,561.42
2018,2,3,10,15,870.5,71.0,1.45,19.8,485.5,709.23,552.18
2018,2,3,10,30,885.0,73.0,1.5,20.3,517.0,701.25,545.04
2018,2,3,10,45,893.5,74.0,1.5,20.85,541.0,684.44,529.87
2018,2,3,11,0,902.0,75.0,1.5,21.4,565.0,664.19,512.16
2018,2,3,11,15,908.0,76.0,1.55,21.7,582.5,639.01,491.52
2018,2,3,11,30,914.0,77.0,1.6,22.0,600.0,610.6,468.14
2018,2,3,11,45,917.0,77.5,1.6,22.35,609.5,576.92,440.05
2018,2,3,12,0,920.0,78.0,1.6,22.7,619.0,540.42,409.3
2018,2,3,12,15,919.0,78.5,1.6,22.9,620.5,499.42,374.74
2018,2,3,12,30,918.0,79.0,1.6,23.1,622.0,456.21,337.67
2018,2,3,12,45,914.0,79.5,1.6,23.25,615.5,409.89,297.45
2018,2,3,13,0,910.0,80.0,1.6,23.4,609.0,362.0,255.23
2018,2,3,13,15,905.0,79.0,1.65,23.4,595.0,311.29,210.64
2018,2,3,13,30,900.0,78.0,1.7,23.4,581.0,259.61,165.62
2018,2,3,13,45,891.5,77.0,1.7,23.4,559.5,206.61,121.8
2018,2,3,14,0,883.0,76.0,1.7,23.4,538.0,153.44,83.29
2018,2,3,14,15,870.5,74.5,1.7,23.25,510.0,99.76,55.85
2018,2,3,14,30,858.0,73.0,1.7,23.1,482.0,59.93,45.82
2018,2,3,14,45,840.0,71.0,1.7,22.9,447.5,58.71,44.96
2018,2,3,15,0,822.0,69.0,1.7,22.7,413.0,57.51,44.07
2018,2,3,15,15,796.5,66.0,1.7,22.7,373.0,55.48,42.41
2018,2,3,15,30,771.0,63.0,1.7,22.7,333.0,53.46,40.74
2018,2,3,15,45,734.5,59.0,1.35,21.4,289.5,50.52,38.46
2018,2,3,16,0,698.0,55.0,1.0,20.1,246.0,47.59,36.09
2018,2,3,16,15,642.5,50.0,1.05,19.4,201.0,43.67,32.64
2018,2,3,16,30,587.0,45.0,1.1,18.7,156.0,36.54,26.23
2018,2,3,16,45,495.0,38.0,1.15,18.0,113.5,31.13,21.15
2018,2,3,17,0,403.0,31.0,1.2,17.3,71.0,25.79,15.25
2018,2,3,17,15,248.0,20.5,1.2,17.2,41.0,17.18,0.0
2018,2,3,17,30,93.0,10.0,1.2,17.1,11.0,8.54,0.0
2018,2,3,17,45,46.5,5.0,1.2,16.95,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,4,7,15,66.0,11.0,0.75,13.45,15.0,53.66,0.0
2018,2,4,7,30,132.0,22.0,0.7,14.0,30.0,149.45,17.89
2018,2,4,7,45,202.0,36.0,0.65,14.6,60.5,232.51,178.92
2018,2,4,8,0,272.0,50.0,0.6,15.2,91.0,299.75,241.89
2018,2,4,8,15,317.0,63.0,0.6,15.6,126.5,348.69,283.97
2018,2,4,8,30,362.0,76.0,0.6,16.0,162.0,397.59,323.92
2018,2,4,8,45,345.5,94.0,0.6,16.45,189.0,405.6,329.51
2018,2,4,9,0,329.0,112.0,0.6,16.9,216.0,411.19,332.7
2018,2,4,9,15,260.5,131.5,0.75,17.45,221.0,360.94,292.39
2018,2,4,9,30,192.0,151.0,0.9,18.0,226.0,310.96,251.72
2018,2,4,9,45,194.0,167.5,1.1,18.5,249.5,324.61,261.98
2018,2,4,10,0,196.0,184.0,1.3,19.0,273.0,337.0,270.64
2018,2,4,10,15,130.0,197.5,1.45,19.55,258.0,296.33,236.38
2018,2,4,10,30,64.0,211.0,1.6,20.1,243.0,244.67,193.71
2018,2,4,10,45,117.5,226.5,1.75,20.65,289.5,302.28,239.12
2018,2,4,11,0,171.0,242.0,1.9,21.2,336.0,343.56,270.5
2018,2,4,11,15,177.5,251.5,2.0,21.45,351.5,346.01,271.28
2018,2,4,11,30,184.0,261.0,2.1,21.7,367.0,347.13,271.14
2018,2,4,11,45,318.5,239.0,2.15,21.95,426.0,395.21,307.33
2018,2,4,12,0,453.0,217.0,2.2,22.2,485.0,431.37,332.54
2018,2,4,12,15,554.5,186.0,2.2,22.25,515.5,425.91,325.41
2018,2,4,12,30,656.0,155.0,2.2,22.3,546.0,414.62,312.58
2018,2,4,12,45,654.0,153.5,2.15,22.3,540.0,376.03,279.08
2018,2,4,13,0,652.0,152.0,2.1,22.3,534.0,336.35,244.3
2018,2,4,13,15,739.0,125.5,2.0,22.15,549.0,299.85,208.95
2018,2,4,13,30,826.0,99.0,1.9,22.0,564.0,258.47,168.92
2018,2,4,13,45,846.5,91.5,1.8,21.8,553.0,207.65,125.37
2018,2,4,14,0,867.0,84.0,1.7,21.6,542.0,153.92,84.5
2018,2,4,14,15,856.0,82.0,1.65,21.4,514.0,99.86,55.51
2018,2,4,14,30,845.0,80.0,1.6,21.2,486.0,64.73,50.29
2018,2,4,14,45,831.0,77.0,1.55,20.95,452.5,62.95,48.96
2018,2,4,15,0,817.0,74.0,1.5,20.7,419.0,61.17,47.58
2018,2,4,15,15,791.0,71.0,1.5,20.7,379.0,59.24,46.01
2018,2,4,15,30,765.0,68.0,1.5,20.7,339.0,57.32,44.44
2018,2,4,15,45,731.5,63.0,1.25,19.65,295.5,53.71,41.53
2018,2,4,16,0,698.0,58.0,1.0,18.6,252.0,50.06,38.49
2018,2,4,16,15,646.5,52.0,1.05,17.9,206.5,45.37,34.36
2018,2,4,16,30,595.0,46.0,1.1,17.2,161.0,37.33,27.14
2018,2,4,16,45,504.5,39.0,1.15,16.5,118.0,31.94,22.05
2018,2,4,17,0,414.0,32.0,1.2,15.8,75.0,26.62,16.29
2018,2,4,17,15,256.0,21.0,1.2,15.65,43.0,17.55,0.0
2018,2,4,17,30,98.0,10.0,1.2,15.5,11.0,8.54,0.0
2018,2,4,17,45,49.0,5.0,1.2,15.35,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,7,15,97.0,11.5,0.95,13.35,17.5,75.16,0.0
2018,2,5,7,30,194.0,23.0,1.0,13.8,35.0,195.16,51.41
2018,2,5,7,45,266.5,35.5,1.05,14.2,67.5,277.65,216.58
2018,2,5,8,0,339.0,48.0,1.1,14.6,100.0,346.04,281.37
2018,2,5,8,15,493.5,50.5,1.25,15.05,154.5,469.59,383.22
2018,2,5,8,30,648.0,53.0,1.4,15.5,209.0,584.54,473.27
2018,2,5,8,45,692.5,57.5,1.5,15.9,254.0,625.61,504.47
2018,2,5,9,0,737.0,62.0,1.6,16.3,299.0,664.0,532.86
2018,2,5,9,15,769.0,64.5,1.75,16.75,341.0,687.37,549.48
2018,2,5,9,30,801.0,67.0,1.9,17.2,383.0,707.39,563.24
2018,2,5,9,45,824.5,69.0,2.1,17.65,421.0,716.83,569.32
2018,2,5,10,0,848.0,71.0,2.3,18.1,459.0,722.58,572.64
2018,2,5,10,15,863.0,72.5,2.35,18.5,490.5,711.82,563.1
2018,2,5,10,30,878.0,74.0,2.4,18.9,522.0,703.83,555.8
2018,2,5,10,45,888.5,75.0,2.5,19.3,547.0,688.53,542.54
2018,2,5,11,0,899.0,76.0,2.6,19.7,572.0,669.71,526.23
2018,2,5,11,15,869.5,87.5,2.6,20.05,579.0,637.23,498.79
2018,2,5,11,30,840.0,99.0,2.6,20.4,586.0,598.94,467.05
2018,2,5,11,45,706.0,143.0,2.65,20.7,557.0,533.38,414.47
2018,2,5,12,0,572.0,187.0,2.7,21.0,528.0,467.05,361.56
2018,2,5,12,15,535.0,199.0,2.75,21.25,519.0,429.88,330.71
2018,2,5,12,30,498.0,211.0,2.8,21.5,510.0,393.84,300.4
2018,2,5,12,45,585.0,180.5,2.8,21.75,528.0,371.7,278.71
2018,2,5,13,0,672.0,150.0,2.8,22.0,546.0,343.28,250.51
2018,2,5,13,15,560.0,178.5,2.75,22.05,503.5,292.85,210.08
2018,2,5,13,30,448.0,207.0,2.7,22.1,461.0,253.27,179.93
2018,2,5,13,45,506.0,183.0,2.65,22.15,460.0,215.26,146.05
2018,2,5,14,0,564.0,159.0,2.6,22.2,459.0,171.36,110.31
2018,2,5,14,15,651.5,127.0,2.45,22.0,456.0,117.46,73.78
2018,2,5,14,30,739.0,95.0,2.3,21.8,453.0,67.83,52.8
2018,2,5,14,45,661.5,104.5,2.1,21.65,408.0,74.39,58.6
2018,2,5,15,0,584.0,114.0,1.9,21.5,363.0,81.81,65.11
2018,2,5,15,15,673.5,88.5,1.9,21.5,350.0,65.56,51.28
2018,2,5,15,30,763.0,63.0,1.9,21.5,337.0,53.23,40.74
2018,2,5,15,45,734.0,59.0,1.5,20.3,295.0,50.38,38.51
2018,2,5,16,0,705.0,55.0,1.1,19.1,253.0,47.5,36.19
2018,2,5,16,15,651.5,50.0,1.15,18.5,208.0,43.58,32.73
2018,2,5,16,30,598.0,45.0,1.2,17.9,163.0,39.68,29.13
2018,2,5,16,45,510.0,38.5,1.25,17.25,120.0,31.46,21.61
2018,2,5,17,0,422.0,32.0,1.3,16.6,77.0,26.54,16.37
2018,2,5,17,15,263.5,21.0,1.25,16.55,44.5,17.47,0.0
2018,2,5,17,30,105.0,10.0,1.2,16.5,12.0,8.54,0.0
2018,2,5,17,45,52.5,5.0,1.2,16.4,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,6,6,45,15.5,1.5,1.6,10.35,1.0,0.0,0.0
2018,2,6,7,0,31.0,3.0,1.6,10.6,2.0,0.0,0.0
2018,2,6,7,15,114.5,13.0,1.8,11.35,19.0,88.58,0.0
2018,2,6,7,30,198.0,23.0,2.0,12.1,36.0,200.84,75.84
2018,2,6,7,45,285.0,36.5,2.25,12.85,72.0,293.62,233.33
2018,2,6,8,0,372.0,50.0,2.5,13.6,108.0,375.9,309.63
2018,2,6,8,15,551.5,49.0,2.6,14.1,167.0,512.78,423.14
2018,2,6,8,30,731.0,48.0,2.7,14.6,226.0,643.89,526.54
2018,2,6,8,45,778.5,50.5,2.8,15.05,273.5,685.0,557.86
2018,2,6,9,0,826.0,53.0,2.9,15.5,321.0,716.09,580.72
2018,2,6,9,15,853.5,55.5,2.9,16.0,364.5,735.9,593.63
2018,2,6,9,30,881.0,58.0,2.9,16.5,408.0,752.43,603.64
2018,2,6,9,45,900.5,59.5,2.95,16.95,446.5,758.06,605.73
2018,2,6,10,0,920.0,61.0,3.0,17.4,485.0,760.0,605.14
2018,2,6,10,15,932.5,62.5,3.05,17.8,517.5,753.02,598.2
2018,2,6,10,30,945.0,64.0,3.1,18.2,550.0,742.26,588.65
2018,2,6,10,45,954.0,65.5,3.1,18.65,576.0,725.28,574.06
2018,2,6,11,0,963.0,67.0,3.1,19.1,602.0,704.58,555.52
2018,2,6,11,15,967.5,67.5,3.15,19.4,619.0,676.33,531.72
2018,2,6,11,30,972.0,68.0,3.2,19.7,636.0,644.77,505.08
2018,2,6,11,45,972.5,69.0,3.2,20.0,645.0,608.31,474.09
2018,2,6,12,0,973.0,70.0,3.2,20.3,654.0,569.02,440.35
2018,2,6,12,15,972.5,70.5,3.2,20.45,656.0,526.12,403.37
2018,2,6,12,30,972.0,71.0,3.2,20.6,658.0,480.83,363.63
2018,2,6,12,45,967.5,72.5,3.25,20.75,652.0,432.72,320.88
2018,2,6,13,0,963.0,74.0,3.3,20.9,646.0,382.93,275.92
2018,2,6,13,15,956.5,73.0,3.25,20.95,630.5,329.05,227.36
2018,2,6,13,30,950.0,72.0,3.2,21.0,615.0,274.29,178.43
2018,2,6,13,45,942.5,71.0,3.15,21.0,593.0,218.68,130.97
2018,2,6,14,0,935.0,70.0,3.1,21.0,571.0,162.74,88.53
2018,2,6,14,15,923.5,68.5,2.95,20.85,542.0,106.09,56.85
2018,2,6,14,30,912.0,67.0,2.8,20.7,513.0,63.97,49.73
2018,2,6,14,45,895.0,65.0,2.65,20.5,477.0,62.16,48.34
2018,2,6,15,0,878.0,63.0,2.5,20.3,441.0,60.27,46.87
2018,2,6,15,15,854.0,60.5,2.5,20.3,400.0,57.88,44.89
2018,2,6,15,30,830.0,58.0,2.5,20.3,359.0,49.97,38.1
2018,2,6,15,45,795.5,55.0,1.9,19.1,314.0,47.68,36.35
2018,2,6,16,0,761.0,52.0,1.3,17.9,269.0,45.41,34.54
2018,2,6,16,15,708.5,47.5,1.3,17.15,222.0,41.78,31.34
2018,2,6,16,30,656.0,43.0,1.3,16.4,175.0,38.17,28.03
2018,2,6,16,45,569.5,37.5,1.3,15.65,130.0,33.55,23.63
2018,2,6,17,0,483.0,32.0,1.3,14.9,85.0,29.07,18.79
2018,2,6,17,15,319.5,22.5,1.3,14.85,50.5,18.85,2.33
2018,2,6,17,30,156.0,13.0,1.3,14.8,16.0,11.1,0.0
2018,2,6,17,45,78.0,6.5,1.3,14.75,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.35,11.35,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.3,11.5,2.0,0.0,0.0
2018,2,7,7,15,168.5,14.0,1.35,12.35,24.0,126.5,0.0
2018,2,7,7,30,315.0,25.0,1.4,13.2,46.0,287.07,134.33
2018,2,7,7,45,429.5,33.0,1.4,14.05,87.0,395.87,311.84
2018,2,7,8,0,544.0,41.0,1.4,14.9,128.0,494.65,398.22
2018,2,7,8,15,611.0,46.0,1.45,15.35,173.5,548.67,443.79
2018,2,7,8,30,678.0,51.0,1.5,15.8,219.0,609.91,492.1
2018,2,7,8,45,720.5,55.5,1.55,16.3,265.0,649.76,521.94
2018,2,7,9,0,763.0,60.0,1.6,16.8,311.0,686.94,548.48
2018,2,7,9,15,792.0,62.5,1.6,17.5,353.0,708.15,561.55
2018,2,7,9,30,821.0,65.0,1.6,18.2,395.0,725.99,571.78
2018,2,7,9,45,841.0,68.0,1.6,18.9,433.0,734.04,574.72
2018,2,7,10,0,861.0,71.0,1.6,19.6,471.0,738.38,575.04
2018,2,7,10,15,875.5,72.0,1.55,20.05,502.5,726.47,564.0
2018,2,7,10,30,890.0,73.0,1.5,20.5,534.0,717.4,555.28
2018,2,7,10,45,898.5,75.0,1.4,21.0,559.0,701.65,540.83
2018,2,7,11,0,907.0,77.0,1.3,21.5,584.0,682.37,523.14
2018,2,7,11,15,913.0,77.0,1.15,21.8,601.0,655.92,500.23
2018,2,7,11,30,919.0,77.0,1.0,22.1,618.0,626.25,474.83
2018,2,7,11,45,922.0,77.5,0.9,22.35,628.0,592.29,446.54
2018,2,7,12,0,925.0,78.0,0.8,22.6,638.0,555.49,415.73
2018,2,7,12,15,922.5,79.5,0.65,22.75,639.5,514.31,380.92
2018,2,7,12,30,920.0,81.0,0.5,22.9,641.0,470.98,343.87
2018,2,7,12,45,914.0,82.0,0.35,23.1,634.0,423.93,303.41
2018,2,7,13,0,908.0,83.0,0.2,23.3,627.0,375.47,261.33
2018,2,7,13,15,903.0,83.0,0.25,23.3,613.5,325.31,218.72
2018,2,7,13,30,898.0,83.0,0.3,23.3,600.0,274.12,175.21
2018,2,7,13,45,889.5,82.0,0.4,23.3,578.5,220.76,131.68
2018,2,7,14,0,881.0,81.0,0.5,23.3,557.0,167.23,92.23
2018,2,7,14,15,868.5,79.5,0.5,23.2,528.5,106.04,56.36
2018,2,7,14,30,856.0,78.0,0.5,23.1,500.0,63.16,48.44
2018,2,7,14,45,838.5,75.5,0.55,22.95,465.0,61.68,47.41
2018,2,7,15,0,821.0,73.0,0.6,22.8,430.0,60.21,46.29
2018,2,7,15,15,796.0,70.0,0.6,22.8,390.0,58.27,44.74
2018,2,7,15,30,771.0,67.0,0.6,22.8,350.0,56.34,43.17
2018,2,7,15,45,734.5,63.5,0.65,21.65,306.0,53.9,41.34
2018,2,7,16,0,698.0,60.0,0.7,20.5,262.0,51.5,39.45
2018,2,7,16,15,644.0,55.0,0.8,19.7,216.5,43.81,32.79
2018,2,7,16,30,590.0,50.0,0.9,18.9,171.0,40.34,29.64
2018,2,7,16,45,501.5,43.0,1.0,18.1,127.0,35.06,24.73
2018,2,7,17,0,413.0,36.0,1.1,17.3,83.0,29.86,19.4
2018,2,7,17,15,266.5,24.5,1.1,16.95,49.5,20.48,4.91
2018,2,7,17,30,120.0,13.0,1.1,16.6,16.0,11.1,0.0
2018,2,7,17,45,60.0,6.5,1.1,16.25,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,12.55,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,12.5,2.0,0.0,0.0
2018,2,8,7,15,131.5,15.0,0.8,13.1,23.0,102.61,0.0
2018,2,8,7,30,240.0,27.0,0.8,13.7,44.0,238.55,127.33
2018,2,8,7,45,348.0,37.0,0.8,14.25,82.5,342.42,270.59
2018,2,8,8,0,456.0,47.0,0.8,14.8,121.0,438.53,353.49
2018,2,8,8,15,566.0,50.5,0.75,15.25,172.5,529.62,425.69
2018,2,8,8,30,676.0,54.0,0.7,15.7,224.0,614.44,489.15
2018,2,8,8,45,719.0,58.5,0.65,16.2,270.0,654.95,517.16
2018,2,8,9,0,762.0,63.0,0.6,16.7,316.0,692.71,542.03
2018,2,8,9,15,793.5,65.0,0.65,17.3,359.0,715.36,556.38
2018,2,8,9,30,825.0,67.0,0.7,17.9,402.0,734.58,568.02
2018,2,8,9,45,849.0,68.5,0.75,18.55,441.0,743.8,572.36
2018,2,8,10,0,873.0,70.0,0.8,19.2,480.0,742.73,569.64
2018,2,8,10,15,886.5,72.0,0.9,19.8,512.0,737.61,565.07
2018,2,8,10,30,900.0,74.0,1.0,20.4,544.0,728.8,557.98
2018,2,8,10,45,910.0,75.0,1.1,21.0,569.5,712.71,545.51
2018,2,8,11,0,920.0,76.0,1.2,21.6,595.0,693.03,529.46
2018,2,8,11,15,926.0,76.5,1.25,22.0,612.5,666.72,508.34
2018,2,8,11,30,932.0,77.0,1.3,22.4,630.0,637.13,484.51
2018,2,8,11,45,935.5,78.0,1.35,22.75,640.5,603.44,457.29
2018,2,8,12,0,939.0,79.0,1.4,23.1,651.0,566.79,427.25
2018,2,8,12,15,940.5,78.5,1.45,23.25,653.0,524.97,392.95
2018,2,8,12,30,942.0,78.0,1.5,23.4,655.0,480.72,355.84
2018,2,8,12,45,941.0,77.0,1.55,23.5,649.0,432.81,315.0
2018,2,8,13,0,940.0,76.0,1.6,23.6,643.0,383.08,271.7
2018,2,8,13,15,935.0,75.5,1.65,23.55,629.0,330.99,226.08
2018,2,8,13,30,930.0,75.0,1.7,23.5,615.0,277.87,179.62
2018,2,8,13,45,922.5,74.0,1.75,23.45,593.5,223.09,133.54
2018,2,8,14,0,915.0,73.0,1.8,23.4,572.0,168.01,91.78
2018,2,8,14,15,903.5,71.5,1.8,23.2,543.0,112.21,59.63
2018,2,8,14,30,892.0,70.0,1.8,23.0,514.0,65.79,50.74
2018,2,8,14,45,876.0,68.0,1.75,22.8,479.0,64.04,49.45
2018,2,8,15,0,860.0,66.0,1.7,22.6,444.0,62.23,48.05
2018,2,8,15,15,837.0,63.5,1.7,22.6,403.5,53.73,40.87
2018,2,8,15,30,814.0,61.0,1.7,22.6,363.0,52.03,39.49
2018,2,8,15,45,780.5,58.0,1.4,21.2,318.5,49.83,37.88
2018,2,8,16,0,747.0,55.0,1.1,19.8,274.0,47.66,36.23
2018,2,8,16,15,697.5,50.5,1.1,18.95,227.5,44.14,33.19
2018,2,8,16,30,648.0,46.0,1.1,18.1,181.0,40.64,30.04
2018,2,8,16,45,566.0,39.5,1.15,17.25,135.5,35.21,25.0
2018,2,8,17,0,484.0,33.0,1.2,16.4,90.0,29.84,19.6
2018,2,8,17,15,324.5,23.5,1.2,16.2,54.0,19.58,5.93
2018,2,8,17,30,165.0,14.0,1.2,16.0,18.0,11.95,0.0
2018,2,8,17,45,82.5,7.0,1.2,15.8,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,9,6,45,12.0,1.5,0.55,14.8,1.0,0.0,0.0
2018,2,9,7,0,24.0,3.0,0.6,14.9,2.0,0.0,0.0
2018,2,9,7,15,191.5,13.5,0.6,15.35,26.5,142.91,0.0
2018,2,9,7,30,359.0,24.0,0.6,15.8,51.0,324.47,189.44
2018,2,9,7,45,445.5,32.5,0.6,16.25,90.5,409.84,319.41
2018,2,9,8,0,532.0,41.0,0.6,16.7,130.0,489.46,387.86
2018,2,9,8,15,630.0,44.5,0.7,17.1,181.5,566.01,449.05
2018,2,9,8,30,728.0,48.0,0.8,17.5,233.0,649.58,512.19
2018,2,9,8,45,767.0,51.0,0.9,17.95,279.0,685.22,538.12
2018,2,9,9,0,806.0,54.0,1.0,18.4,325.0,718.1,561.34
2018,2,9,9,15,833.0,56.5,1.1,18.95,368.0,730.5,569.02
2018,2,9,9,30,860.0,59.0,1.2,19.5,411.0,747.08,579.47
2018,2,9,9,45,880.0,61.0,1.35,20.05,450.0,754.13,583.47
2018,2,9,10,0,900.0,63.0,1.5,20.6,489.0,757.5,584.86
2018,2,9,10,15,912.5,64.5,1.65,21.0,521.0,750.9,579.56
2018,2,9,10,30,925.0,66.0,1.8,21.4,553.0,740.57,571.7
2018,2,9,10,45,933.0,67.5,1.95,21.8,578.5,723.35,558.98
2018,2,9,11,0,941.0,69.0,2.1,22.2,604.0,702.52,542.26
2018,2,9,11,15,946.0,70.5,2.2,22.35,622.0,676.21,521.3
2018,2,9,11,30,951.0,72.0,2.3,22.5,640.0,646.55,497.46
2018,2,9,11,45,953.0,73.0,2.4,22.65,650.0,611.44,469.06
2018,2,9,12,0,955.0,74.0,2.5,22.8,660.0,573.44,437.79
2018,2,9,12,15,954.0,75.0,2.55,22.85,662.0,531.26,402.54
2018,2,9,12,30,953.0,76.0,2.6,22.9,664.0,486.73,364.55
2018,2,9,12,45,911.5,86.0,2.65,22.9,644.0,432.28,318.69
2018,2,9,13,0,870.0,96.0,2.7,22.9,624.0,376.65,271.39
2018,2,9,13,15,876.0,90.5,2.7,22.85,612.5,329.19,228.72
2018,2,9,13,30,882.0,85.0,2.7,22.8,601.0,277.39,182.6
2018,2,9,13,45,896.0,80.5,2.65,22.75,588.5,226.05,137.86
2018,2,9,14,0,910.0,76.0,2.6,22.7,576.0,172.24,95.52
2018,2,9,14,15,868.0,79.0,2.45,22.5,536.5,117.7,64.4
2018,2,9,14,30,826.0,82.0,2.3,22.3,497.0,65.4,50.55
2018,2,9,14,45,795.0,78.5,2.2,22.1,455.5,63.09,48.77
2018,2,9,15,0,764.0,75.0,2.1,21.9,414.0,60.79,46.95
2018,2,9,15,15,714.0,77.5,2.1,21.9,371.5,62.91,48.88
2018,2,9,15,30,664.0,80.0,2.1,21.9,329.0,59.85,46.35
2018,2,9,15,45,632.5,75.0,1.6,20.75,289.0,56.93,44.11
2018,2,9,16,0,601.0,70.0,1.1,19.6,249.0,53.99,41.77
2018,2,9,16,15,534.0,64.0,1.15,18.8,203.0,49.96,38.31
2018,2,9,16,30,467.0,58.0,1.2,18.0,157.0,45.99,34.73
2018,2,9,16,45,381.5,48.5,1.25,17.2,116.0,38.97,28.3
2018,2,9,17,0,296.0,39.0,1.3,16.4,75.0,31.89,21.45
2018,2,9,17,15,199.0,26.5,1.3,16.1,46.0,20.63,7.72
2018,2,9,17,30,102.0,14.0,1.3,15.8,17.0,11.95,0.0
2018,2,9,17,45,51.0,7.0,1.3,15.5,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,10,6,45,2.0,0.5,1.0,10.8,0.5,0.0,0.0
2018,2,10,7,0,4.0,1.0,1.0,11.1,1.0,0.0,0.0
2018,2,10,7,15,53.0,14.5,1.15,11.7,18.5,48.92,0.0
2018,2,10,7,30,102.0,28.0,1.3,12.3,36.0,133.44,83.71
2018,2,10,7,45,277.0,38.0,1.5,12.9,80.5,290.96,235.57
2018,2,10,8,0,452.0,48.0,1.7,13.5,125.0,440.23,361.6
2018,2,10,8,15,583.0,49.0,1.8,14.0,180.0,544.55,446.06
2018,2,10,8,30,714.0,50.0,1.9,14.5,235.0,644.04,523.3
2018,2,10,8,45,753.5,53.5,2.05,15.0,281.0,680.86,550.94
2018,2,10,9,0,793.0,57.0,2.2,15.5,327.0,714.93,575.76
2018,2,10,9,15,819.5,60.0,2.45,16.15,370.0,735.08,589.75
2018,2,10,9,30,846.0,63.0,2.7,16.8,413.0,744.59,595.52
2018,2,10,9,45,863.5,65.5,2.95,17.4,451.0,750.41,598.51
2018,2,10,10,0,881.0,68.0,3.2,18.0,489.0,752.63,598.76
2018,2,10,10,15,894.5,69.5,3.35,18.3,521.0,746.94,593.41
2018,2,10,10,30,908.0,71.0,3.5,18.6,553.0,737.55,585.45
2018,2,10,10,45,786.5,109.5,3.65,18.9,541.0,676.24,537.3
2018,2,10,11,0,665.0,148.0,3.8,19.2,529.0,611.43,485.29
2018,2,10,11,15,595.0,175.0,3.85,19.3,523.5,566.7,448.93
2018,2,10,11,30,525.0,202.0,3.9,19.4,518.0,518.83,410.05
2018,2,10,11,45,492.5,217.0,3.95,19.5,517.0,488.17,384.46
2018,2,10,12,0,460.0,232.0,4.0,19.6,516.0,457.63,358.78
2018,2,10,12,15,518.5,212.5,4.1,19.6,534.0,442.65,345.09
2018,2,10,12,30,577.0,193.0,4.2,19.6,552.0,421.94,325.9
2018,2,10,12,45,696.5,153.0,4.3,19.6,582.0,404.87,307.49
2018,2,10,13,0,816.0,113.0,4.4,19.6,612.0,375.45,277.28
2018,2,10,13,15,874.0,94.5,4.5,19.5,618.5,330.98,234.88
2018,2,10,13,30,932.0,76.0,4.6,19.4,625.0,284.72,190.22
2018,2,10,13,45,927.0,75.0,4.7,19.3,604.5,230.09,142.38
2018,2,10,14,0,922.0,74.0,4.8,19.2,584.0,174.87,98.57
2018,2,10,14,15,908.5,72.0,4.8,19.0,553.5,117.98,63.55
2018,2,10,14,30,895.0,70.0,4.8,18.8,523.0,65.87,51.7
2018,2,10,14,45,884.5,67.0,4.8,18.55,489.0,63.52,49.86
2018,2,10,15,0,874.0,64.0,4.8,18.3,455.0,61.07,47.89
2018,2,10,15,15,855.0,61.5,4.8,18.3,415.5,58.77,46.0
2018,2,10,15,30,836.0,59.0,4.8,18.3,376.0,56.39,44.01
2018,2,10,15,45,798.5,57.5,4.2,17.5,330.5,49.5,38.17
2018,2,10,16,0,761.0,56.0,3.6,16.7,285.0,48.49,37.42
2018,2,10,16,15,670.5,53.0,3.3,15.95,230.5,45.93,35.21
2018,2,10,16,30,580.0,50.0,3.0,15.2,176.0,40.03,29.89
2018,2,10,16,45,563.0,41.5,2.65,14.5,139.0,36.87,26.82
2018,2,10,17,0,546.0,33.0,2.3,13.8,102.0,29.88,20.07
2018,2,10,17,15,381.0,25.0,2.35,13.5,63.0,20.88,8.94
2018,2,10,17,30,216.0,17.0,2.4,13.2,24.0,14.51,0.0
2018,2,10,17,45,108.0,8.5,2.4,12.85,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,11,6,45,22.5,3.0,1.1,8.2,2.5,0.0,0.0
2018,2,11,7,0,45.0,6.0,1.1,8.5,5.0,0.0,0.0
2018,2,11,7,15,185.5,17.5,1.3,9.25,30.0,143.44,0.0
2018,2,11,7,30,326.0,29.0,1.5,10.0,55.0,312.07,213.44
2018,2,11,7,45,426.0,37.0,1.65,10.8,96.0,404.14,328.24
2018,2,11,8,0,526.0,45.0,1.8,11.6,137.0,494.05,406.5
2018,2,11,8,15,604.0,51.5,1.95,12.25,187.0,566.18,466.28
2018,2,11,8,30,682.0,58.0,2.1,12.9,237.0,631.44,517.9
2018,2,11,8,45,747.5,59.0,2.25,13.55,288.5,685.97,559.12
2018,2,11,9,0,813.0,60.0,2.4,14.2,340.0,737.45,596.5
2018,2,11,9,15,744.0,78.5,2.65,14.7,359.5,701.62,568.8
2018,2,11,9,30,675.0,97.0,2.9,15.2,379.0,667.56,542.47
2018,2,11,9,45,533.5,135.0,3.15,15.65,370.5,583.67,475.9
2018,2,11,10,0,392.0,173.0,3.4,16.1,362.0,506.88,412.72
2018,2,11,10,15,364.0,195.0,3.55,16.0,379.5,482.53,392.8
2018,2,11,10,30,336.0,217.0,3.7,15.9,397.0,472.79,383.67
2018,2,11,10,45,227.5,237.5,3.9,15.8,362.0,391.88,317.66
2018,2,11,11,0,119.0,258.0,4.1,15.7,327.0,328.33,264.86
2018,2,11,11,15,95.0,252.5,3.95,15.4,308.5,288.36,232.4
2018,2,11,11,30,71.0,247.0,3.8,15.1,290.0,261.59,210.36
2018,2,11,11,45,42.5,230.0,3.65,14.75,256.0,224.1,179.73
2018,2,11,12,0,14.0,213.0,3.5,14.4,222.0,185.48,148.2
2018,2,11,12,15,70.0,229.0,3.55,14.35,273.0,227.13,182.01
2018,2,11,12,30,126.0,245.0,3.6,14.3,324.0,261.82,209.06
2018,2,11,12,45,215.0,255.0,3.7,14.2,388.0,293.6,232.4
2018,2,11,13,0,304.0,265.0,3.8,14.1,452.0,315.72,246.5
2018,2,11,13,15,294.0,256.5,4.05,13.95,434.5,284.06,219.37
2018,2,11,13,30,284.0,248.0,4.3,13.8,417.0,253.31,193.24
2018,2,11,13,45,167.0,220.0,4.5,13.6,318.5,195.22,149.91
2018,2,11,14,0,50.0,192.0,4.7,13.4,220.0,152.48,120.24
2018,2,11,14,15,76.5,172.5,4.8,13.3,213.0,135.87,106.43
2018,2,11,14,30,103.0,153.0,4.9,13.2,206.0,111.12,92.64
2018,2,11,14,45,112.0,157.0,5.0,13.1,211.0,113.54,95.02
