Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,0,121.0,161.0,5.1,13.0,216.0,115.7,97.17
2018,2,11,15,15,344.5,130.0,5.1,13.0,266.5,88.91,73.73
2018,2,11,15,30,568.0,99.0,5.1,13.0,317.0,72.61,59.41
2018,2,11,15,45,608.5,87.5,4.95,12.6,295.5,65.92,53.64
2018,2,11,16,0,649.0,76.0,4.8,12.2,274.0,58.84,47.4
2018,2,11,16,15,595.5,69.5,4.65,11.9,228.0,54.61,43.6
2018,2,11,16,30,542.0,63.0,4.5,11.6,182.0,50.38,39.63
2018,2,11,16,45,448.0,53.5,4.35,11.35,136.0,43.36,32.97
2018,2,11,17,0,354.0,44.0,4.2,11.1,90.0,36.32,25.98
2018,2,11,17,15,231.0,31.0,4.2,10.95,56.0,24.11,12.18
2018,2,11,17,30,108.0,18.0,4.2,10.8,22.0,15.36,0.0
2018,2,11,17,45,54.0,9.0,4.15,10.7,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,6,45,17.0,2.5,1.5,7.35,2.0,0.0,0.0
2018,2,12,7,0,34.0,5.0,1.5,7.8,4.0,0.0,0.0
2018,2,12,7,15,74.5,18.0,1.75,8.45,22.5,67.23,0.0
2018,2,12,7,30,115.0,31.0,2.0,9.1,41.0,151.23,106.79
2018,2,12,7,45,274.5,41.5,2.25,9.8,85.0,295.99,244.7
2018,2,12,8,0,434.0,52.0,2.5,10.5,129.0,434.64,364.02
2018,2,12,8,15,583.0,51.0,2.55,10.85,187.0,551.49,460.26
2018,2,12,8,30,732.0,50.0,2.6,11.2,245.0,663.41,548.52
2018,2,12,8,45,674.0,66.5,2.7,11.55,271.5,645.73,534.48
2018,2,12,9,0,616.0,83.0,2.8,11.9,298.0,618.93,513.27
2018,2,12,9,15,718.5,76.5,2.75,12.2,357.5,686.53,563.93
2018,2,12,9,30,821.0,70.0,2.7,12.5,417.0,747.44,607.34
2018,2,12,9,45,829.0,76.0,2.7,12.75,453.0,750.11,606.96
2018,2,12,10,0,837.0,82.0,2.7,13.0,489.0,749.15,604.37
2018,2,12,10,15,873.5,78.5,2.7,13.2,527.5,748.34,602.13
2018,2,12,10,30,910.0,75.0,2.7,13.4,566.0,750.08,601.88
2018,2,12,10,45,920.0,75.5,2.7,13.6,591.5,733.22,587.98
2018,2,12,11,0,930.0,76.0,2.7,13.8,617.0,712.73,570.51
2018,2,12,11,15,936.0,77.0,2.7,13.95,635.0,686.58,548.33
2018,2,12,11,30,942.0,78.0,2.7,14.1,653.0,657.07,523.28
2018,2,12,11,45,945.5,78.5,2.75,14.25,663.5,622.36,494.03
2018,2,12,12,0,949.0,79.0,2.8,14.4,674.0,584.67,461.85
2018,2,12,12,15,948.0,79.5,2.8,14.45,675.5,541.95,425.0
2018,2,12,12,30,947.0,80.0,2.8,14.5,677.0,496.93,385.42
2018,2,12,12,45,942.5,81.0,2.8,14.6,670.5,448.85,342.39
2018,2,12,13,0,938.0,82.0,2.8,14.7,664.0,399.16,297.12
2018,2,12,13,15,933.5,81.5,2.85,14.7,650.0,346.85,249.21
2018,2,12,13,30,929.0,81.0,2.9,14.7,636.0,293.45,200.3
2018,2,12,13,45,921.0,79.5,2.9,14.7,614.0,237.77,150.99
2018,2,12,14,0,913.0,78.0,2.9,14.7,592.0,181.85,105.65
2018,2,12,14,15,901.0,76.5,2.9,14.6,562.5,125.63,69.44
2018,2,12,14,30,889.0,75.0,2.9,14.5,533.0,70.06,56.23
2018,2,12,14,45,871.0,73.5,2.9,14.45,497.0,67.82,54.44
2018,2,12,15,0,853.0,72.0,2.9,14.4,461.0,59.49,47.23
2018,2,12,15,15,830.0,69.0,2.9,14.4,420.0,57.53,45.62
2018,2,12,15,30,807.0,66.0,2.9,14.4,379.0,55.57,43.99
2018,2,12,15,45,773.5,63.0,2.5,13.9,334.0,53.5,42.31
2018,2,12,16,0,740.0,60.0,2.1,13.4,289.0,51.46,40.61
2018,2,12,16,15,689.5,55.5,1.9,12.65,241.5,48.06,37.64
2018,2,12,16,30,639.0,51.0,1.7,11.9,194.0,44.7,34.57
2018,2,12,16,45,559.0,44.5,1.5,11.15,148.0,36.17,26.7
2018,2,12,17,0,479.0,38.0,1.3,10.4,102.0,31.35,21.87
2018,2,12,17,15,334.5,28.5,1.3,10.15,64.0,23.74,12.64
2018,2,12,17,30,190.0,19.0,1.3,9.9,26.0,16.22,0.0
2018,2,12,17,45,95.0,9.5,1.35,9.6,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,13,6,45,21.0,3.0,1.1,5.8,3.0,0.0,0.0
2018,2,13,7,0,42.0,6.0,1.0,6.2,6.0,5.12,0.0
2018,2,13,7,15,177.5,19.0,1.1,6.9,33.0,140.39,0.0
2018,2,13,7,30,313.0,32.0,1.2,7.6,60.0,311.67,230.89
2018,2,13,7,45,437.0,40.0,1.25,8.3,105.0,418.95,343.78
2018,2,13,8,0,561.0,48.0,1.3,9.0,150.0,528.38,435.81
2018,2,13,8,15,625.0,54.0,1.25,9.65,198.0,590.21,485.43
2018,2,13,8,30,689.0,60.0,1.2,10.3,246.0,644.53,526.54
2018,2,13,8,45,730.5,64.0,1.1,10.95,293.0,684.27,553.9
2018,2,13,9,0,772.0,68.0,1.0,11.6,340.0,721.07,577.55
2018,2,13,9,15,803.5,70.0,1.05,12.35,384.0,744.28,591.96
2018,2,13,9,30,835.0,72.0,1.1,13.1,428.0,763.96,603.56
2018,2,13,9,45,858.5,73.0,1.2,13.85,467.5,772.41,607.6
2018,2,13,10,0,882.0,74.0,1.3,14.6,507.0,770.21,604.15
2018,2,13,10,15,895.5,75.5,1.2,15.0,539.5,764.41,596.8
2018,2,13,10,30,909.0,77.0,1.1,15.4,572.0,754.89,586.96
2018,2,13,10,45,918.0,79.0,1.05,15.8,598.0,738.94,573.43
2018,2,13,11,0,927.0,81.0,1.0,16.2,624.0,719.33,556.44
2018,2,13,11,15,931.0,82.0,0.9,16.45,641.0,691.82,533.09
2018,2,13,11,30,935.0,83.0,0.8,16.7,658.0,661.08,507.26
2018,2,13,11,45,937.5,83.5,0.7,16.9,668.0,625.86,477.99
2018,2,13,12,0,940.0,84.0,0.6,17.1,678.0,587.77,446.17
2018,2,13,12,15,941.0,84.0,0.5,17.25,680.0,545.75,410.98
2018,2,13,12,30,942.0,84.0,0.4,17.4,682.0,501.3,373.23
2018,2,13,12,45,940.0,84.0,0.25,17.55,676.0,453.39,331.72
2018,2,13,13,0,938.0,84.0,0.1,17.7,670.0,403.69,288.22
2018,2,13,13,15,933.5,82.5,0.2,17.75,655.5,350.45,242.85
2018,2,13,13,30,929.0,81.0,0.3,17.8,641.0,296.17,196.09
2018,2,13,13,45,921.0,80.0,0.35,17.85,619.0,240.78,149.16
2018,2,13,14,0,913.0,79.0,0.4,17.9,597.0,185.13,105.5
2018,2,13,14,15,901.0,78.0,0.5,17.8,568.0,129.14,70.16
2018,2,13,14,30,889.0,77.0,0.6,17.7,539.0,73.77,58.56
2018,2,13,14,45,871.5,75.5,0.65,17.65,503.0,61.64,48.34
2018,2,13,15,0,854.0,74.0,0.7,17.6,467.0,60.89,47.83
2018,2,13,15,15,831.0,71.5,0.7,17.6,426.0,59.36,46.61
2018,2,13,15,30,808.0,69.0,0.7,17.6,385.0,57.84,45.39
2018,2,13,15,45,775.5,65.0,0.7,16.95,339.5,55.04,43.15
2018,2,13,16,0,743.0,61.0,0.7,16.3,294.0,52.24,40.83
2018,2,13,16,15,694.5,56.5,0.8,15.65,246.5,48.87,37.93
2018,2,13,16,30,646.0,52.0,0.9,15.0,199.0,45.55,34.91
2018,2,13,16,45,570.0,45.0,1.0,14.35,152.5,36.57,26.72
2018,2,13,17,0,494.0,38.0,1.1,13.7,106.0,31.31,21.59
2018,2,13,17,15,348.0,28.5,1.15,13.35,67.0,23.67,12.89
2018,2,13,17,30,202.0,19.0,1.2,13.0,28.0,16.22,0.0
2018,2,13,17,45,101.0,9.5,1.2,12.65,14.0,8.11,0.0
2018,2,13,18,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,2,14,6,45,7.5,1.5,0.4,9.55,1.5,0.0,0.0
2018,2,14,7,0,15.0,3.0,0.4,9.7,3.0,12.77,0.0
2018,2,14,7,15,49.5,16.0,0.5,10.1,20.0,67.5,0.0
2018,2,14,7,30,84.0,29.0,0.6,10.5,37.0,122.58,90.12
2018,2,14,7,45,181.5,44.5,0.65,10.95,74.5,232.34,190.34
2018,2,14,8,0,279.0,60.0,0.7,11.4,112.0,326.15,270.72
2018,2,14,8,15,469.5,62.5,0.8,11.85,179.0,482.27,397.86
2018,2,14,8,30,660.0,65.0,0.9,12.3,246.0,637.29,515.83
2018,2,14,8,45,700.5,69.5,0.95,12.75,292.0,675.73,542.43
2018,2,14,9,0,741.0,74.0,1.0,13.2,338.0,706.4,563.56
2018,2,14,9,15,770.5,76.5,1.15,13.8,381.0,728.92,579.02
2018,2,14,9,30,800.0,79.0,1.3,14.4,424.0,747.93,591.61
2018,2,14,9,45,746.0,96.5,1.4,15.0,440.5,719.59,569.44
2018,2,14,10,0,692.0,114.0,1.5,15.6,457.0,684.51,542.75
2018,2,14,10,15,451.5,169.5,1.65,15.85,399.0,540.16,431.57
2018,2,14,10,30,211.0,225.0,1.8,16.1,341.0,379.73,304.71
2018,2,14,10,45,183.5,242.5,1.95,16.3,346.5,367.98,294.96
2018,2,14,11,0,156.0,260.0,2.1,16.5,352.0,356.24,284.46
2018,2,14,11,15,97.0,254.0,2.2,16.7,312.0,291.67,232.37
2018,2,14,11,30,38.0,248.0,2.3,16.9,272.0,242.76,192.48
2018,2,14,11,45,103.5,269.0,2.45,17.1,335.0,294.25,233.59
2018,2,14,12,0,169.0,290.0,2.6,17.3,398.0,345.36,272.89
2018,2,14,12,15,350.5,251.0,2.65,17.35,475.0,393.72,309.25
2018,2,14,12,30,532.0,212.0,2.7,17.4,552.0,425.0,329.87
2018,2,14,12,45,544.5,207.5,2.8,17.4,553.0,394.29,302.67
2018,2,14,13,0,557.0,203.0,2.9,17.4,554.0,361.44,273.31
2018,2,14,13,15,602.0,184.0,2.95,17.3,556.0,327.4,241.54
2018,2,14,13,30,647.0,165.0,3.0,17.2,558.0,285.62,202.87
2018,2,14,13,45,775.5,124.5,3.05,17.1,579.0,238.84,156.87
2018,2,14,14,0,904.0,84.0,3.1,17.0,600.0,190.05,111.44
2018,2,14,14,15,892.5,82.5,3.15,16.75,571.0,134.03,74.56
2018,2,14,14,30,881.0,81.0,3.2,16.5,542.0,70.69,56.29
2018,2,14,14,45,861.5,79.0,3.3,16.25,505.0,63.92,50.6
2018,2,14,15,0,842.0,77.0,3.4,16.0,468.0,62.85,49.84
2018,2,14,15,15,822.5,73.5,3.4,16.0,428.0,60.68,48.06
2018,2,14,15,30,803.0,70.0,3.4,16.0,388.0,58.47,46.23
2018,2,14,15,45,770.0,67.0,3.25,15.05,343.0,56.51,44.76
2018,2,14,16,0,737.0,64.0,3.1,14.1,298.0,54.58,43.26
2018,2,14,16,15,689.0,59.0,2.85,13.3,250.5,50.88,40.07
2018,2,14,16,30,641.0,54.0,2.6,12.5,203.0,43.32,33.28
2018,2,14,16,45,565.0,47.5,2.35,11.7,156.5,38.53,28.79
2018,2,14,17,0,489.0,41.0,2.1,10.9,110.0,33.8,24.09
2018,2,14,17,15,343.5,31.0,2.1,10.55,70.0,25.81,15.19
2018,2,14,17,30,198.0,21.0,2.1,10.2,30.0,17.83,0.0
2018,2,14,17,45,99.0,10.5,2.1,9.8,15.0,8.96,0.0
2018,2,14,18,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,15,6,45,15.5,3.0,2.25,6.5,3.0,0.0,0.0
2018,2,15,7,0,31.0,6.0,2.4,6.8,6.0,26.32,0.0
2018,2,15,7,15,114.5,21.0,2.6,7.35,30.5,135.81,0.0
2018,2,15,7,30,198.0,36.0,2.8,7.9,55.0,237.83,184.52
2018,2,15,7,45,336.0,45.5,3.0,8.4,100.0,352.17,295.16
2018,2,15,8,0,474.0,55.0,3.2,8.9,145.0,474.07,400.53
2018,2,15,8,15,608.0,56.0,3.25,9.5,204.5,584.22,491.25
2018,2,15,8,30,742.0,57.0,3.3,10.1,264.0,688.43,573.27
2018,2,15,8,45,782.5,60.0,3.3,10.65,312.0,726.47,601.06
2018,2,15,9,0,823.0,63.0,3.3,11.2,360.0,761.49,625.67
2018,2,15,9,15,850.0,65.5,3.4,11.75,405.0,781.77,638.83
2018,2,15,9,30,877.0,68.0,3.5,12.3,450.0,790.94,643.4
2018,2,15,9,45,900.0,69.5,3.6,12.85,491.0,799.66,647.59
2018,2,15,10,0,923.0,71.0,3.7,13.4,532.0,804.55,648.93
2018,2,15,10,15,937.5,72.0,3.75,13.85,566.0,798.38,642.17
2018,2,15,10,30,952.0,73.0,3.8,14.3,600.0,788.31,632.74
2018,2,15,10,45,962.0,74.0,3.9,14.75,626.5,771.07,618.39
2018,2,15,11,0,972.0,75.0,4.0,15.2,653.0,750.0,600.89
2018,2,15,11,15,978.5,75.0,4.0,15.45,671.5,721.81,576.83
2018,2,15,11,30,985.0,75.0,4.0,15.7,690.0,690.12,549.82
2018,2,15,11,45,989.5,74.5,4.0,15.9,700.5,653.37,518.62
2018,2,15,12,0,994.0,74.0,4.0,16.1,711.0,613.49,484.39
2018,2,15,12,15,994.5,74.5,4.0,16.25,713.5,569.56,446.32
2018,2,15,12,30,995.0,75.0,4.0,16.4,716.0,523.07,405.33
2018,2,15,12,45,993.5,74.5,4.0,16.5,709.5,472.53,360.22
2018,2,15,13,0,992.0,74.0,4.0,16.6,703.0,420.05,312.53
2018,2,15,13,15,987.5,73.5,3.95,16.6,688.5,364.96,262.04
2018,2,15,13,30,983.0,73.0,3.9,16.6,674.0,308.68,210.4
2018,2,15,13,45,976.0,72.0,3.9,16.65,651.5,250.57,158.58
2018,2,15,14,0,969.0,71.0,3.9,16.7,629.0,192.04,110.32
2018,2,15,14,15,959.0,70.0,3.8,16.6,599.5,133.07,70.79
2018,2,15,14,30,949.0,69.0,3.7,16.5,570.0,74.48,59.57
2018,2,15,14,45,934.0,67.5,3.65,16.4,533.5,64.7,51.24
2018,2,15,15,0,919.0,66.0,3.6,16.3,497.0,63.24,50.11
2018,2,15,15,15,898.0,63.5,3.6,16.3,454.5,60.92,48.2
2018,2,15,15,30,877.0,61.0,3.6,16.3,412.0,58.52,46.21
2018,2,15,15,45,847.5,58.5,2.9,15.5,365.5,50.55,39.4
2018,2,15,16,0,818.0,56.0,2.2,14.7,319.0,48.74,37.97
2018,2,15,16,15,773.5,52.0,2.0,13.7,269.5,45.59,35.3
2018,2,15,16,30,729.0,48.0,1.8,12.7,220.0,42.47,32.52
2018,2,15,16,45,657.0,43.0,1.65,11.7,171.0,38.35,28.67
2018,2,15,17,0,585.0,38.0,1.5,10.7,122.0,34.34,24.67
2018,2,15,17,15,441.5,29.5,1.5,10.35,79.0,24.63,14.61
2018,2,15,17,30,298.0,21.0,1.5,10.0,36.0,17.85,0.0
2018,2,15,17,45,149.0,10.5,1.5,9.65,18.0,8.96,0.0
2018,2,15,18,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,16,6,45,14.5,3.5,1.0,8.05,3.5,0.0,0.0
2018,2,16,7,0,29.0,7.0,0.9,8.3,7.0,25.9,0.0
2018,2,16,7,15,135.0,21.5,0.95,8.95,33.5,152.97,0.0
2018,2,16,7,30,241.0,36.0,1.0,9.6,60.0,269.08,209.58
2018,2,16,7,45,385.0,43.0,1.0,10.25,106.5,388.27,319.18
2018,2,16,8,0,529.0,50.0,1.0,10.9,153.0,512.56,420.53
2018,2,16,8,15,626.5,53.5,1.1,11.45,207.5,597.56,487.63
2018,2,16,8,30,724.0,57.0,1.2,12.0,262.0,676.99,547.71
2018,2,16,8,45,761.0,60.5,1.3,12.55,309.0,712.85,573.36
2018,2,16,9,0,798.0,64.0,1.4,13.1,356.0,745.79,596.23
2018,2,16,9,15,824.5,67.0,1.45,13.65,400.0,766.43,608.99
2018,2,16,9,30,851.0,70.0,1.5,14.2,444.0,783.55,619.0
2018,2,16,9,45,869.5,71.5,1.55,14.7,482.5,781.42,615.28
2018,2,16,10,0,888.0,73.0,1.6,15.2,521.0,783.23,614.63
2018,2,16,10,15,901.0,75.0,1.7,15.6,554.0,777.65,609.46
2018,2,16,10,30,914.0,77.0,1.8,16.0,587.0,768.29,601.75
2018,2,16,10,45,923.5,78.5,1.85,16.35,613.0,752.02,588.9
2018,2,16,11,0,933.0,80.0,1.9,16.7,639.0,732.06,573.03
2018,2,16,11,15,938.5,81.0,1.95,16.95,657.5,705.28,551.3
2018,2,16,11,30,944.0,82.0,2.0,17.2,676.0,675.14,526.78
2018,2,16,11,45,947.0,83.0,2.05,17.45,686.5,640.27,498.26
2018,2,16,12,0,950.0,84.0,2.1,17.7,697.0,602.41,466.87
2018,2,16,12,15,951.5,84.0,2.1,17.85,699.5,560.05,431.28
2018,2,16,12,30,953.0,84.0,2.1,18.0,702.0,515.18,392.84
2018,2,16,12,45,950.5,83.5,2.15,18.15,695.5,465.91,350.21
2018,2,16,13,0,948.0,83.0,2.2,18.3,689.0,414.9,305.09
2018,2,16,13,15,943.5,83.0,2.25,18.3,675.0,362.16,257.88
2018,2,16,13,30,939.0,83.0,2.3,18.3,661.0,308.28,209.39
2018,2,16,13,45,932.0,81.5,2.35,18.3,639.0,251.85,159.89
2018,2,16,14,0,925.0,80.0,2.4,18.3,617.0,195.07,113.53
2018,2,16,14,15,913.5,79.0,2.4,18.15,587.5,138.15,75.32
2018,2,16,14,30,902.0,78.0,2.4,18.0,558.0,81.79,54.16
2018,2,16,14,45,886.5,76.0,2.4,17.85,522.0,69.79,55.32
2018,2,16,15,0,871.0,74.0,2.4,17.7,486.0,60.89,47.75
2018,2,16,15,15,849.0,71.0,2.4,17.7,444.0,58.98,46.22
2018,2,16,15,30,827.0,68.0,2.4,17.7,402.0,57.06,44.65
2018,2,16,15,45,794.5,65.0,1.95,16.8,356.0,55.02,43.12
2018,2,16,16,0,762.0,62.0,1.5,15.9,310.0,53.01,41.56
2018,2,16,16,15,715.5,57.5,1.4,15.0,261.5,49.66,38.73
2018,2,16,16,30,669.0,53.0,1.3,14.1,213.0,46.33,35.78
2018,2,16,16,45,597.0,46.5,1.25,13.2,165.5,37.72,27.98
2018,2,16,17,0,525.0,40.0,1.2,12.3,118.0,32.9,23.31
2018,2,16,17,15,392.0,31.0,1.25,12.05,77.0,25.73,15.67
2018,2,16,17,30,259.0,22.0,1.3,11.8,36.0,18.62,0.0
2018,2,16,17,45,129.5,11.0,1.35,11.6,18.0,9.39,0.0
2018,2,16,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,6,45,47.0,5.0,0.85,9.8,5.5,0.0,0.0
2018,2,17,7,0,94.0,10.0,0.8,10.1,11.0,73.41,0.0
2018,2,17,7,15,252.0,21.5,0.85,10.7,43.5,238.03,15.59
2018,2,17,7,30,410.0,33.0,0.9,11.3,76.0,390.48,303.53
2018,2,17,7,45,504.5,40.5,0.95,11.9,121.5,477.53,385.83
2018,2,17,8,0,599.0,48.0,1.0,12.5,167.0,566.2,458.39
2018,2,17,8,15,656.0,53.5,0.9,13.15,215.5,616.65,496.71
2018,2,17,8,30,713.0,59.0,0.8,13.8,264.0,673.42,536.99
2018,2,17,8,45,750.5,62.5,0.75,14.4,311.0,709.81,560.79
2018,2,17,9,0,788.0,66.0,0.7,15.0,358.0,743.27,581.42
2018,2,17,9,15,815.0,69.0,0.7,15.7,402.0,764.4,593.12
2018,2,17,9,30,842.0,72.0,0.7,16.4,446.0,782.02,602.18
2018,2,17,9,45,862.0,73.5,0.75,17.1,485.0,788.49,604.24
2018,2,17,10,0,882.0,75.0,0.8,17.8,524.0,784.16,599.06
2018,2,17,10,15,895.0,76.5,0.8,18.15,556.5,778.05,592.93
2018,2,17,10,30,908.0,78.0,0.8,18.5,589.0,768.21,584.42
2018,2,17,10,45,916.5,79.5,0.85,18.85,614.5,751.34,571.99
2018,2,17,11,0,925.0,81.0,0.9,19.2,640.0,730.84,556.79
2018,2,17,11,15,931.0,81.5,0.95,19.45,658.0,704.06,536.21
2018,2,17,11,30,937.0,82.0,1.0,19.7,676.0,673.93,512.9
2018,2,17,11,45,939.5,82.5,1.05,19.9,686.0,638.49,485.37
2018,2,17,12,0,942.0,83.0,1.1,20.1,696.0,600.16,455.04
2018,2,17,12,15,943.0,83.5,1.2,20.25,698.5,558.32,421.69
2018,2,17,12,30,944.0,84.0,1.3,20.4,701.0,514.0,385.33
2018,2,17,12,45,942.5,83.5,1.35,20.55,695.0,465.5,344.42
2018,2,17,13,0,941.0,83.0,1.4,20.7,689.0,415.18,300.92
2018,2,17,13,15,935.5,82.0,1.5,20.65,673.5,361.61,254.33
2018,2,17,13,30,930.0,81.0,1.6,20.6,658.0,307.07,206.38
2018,2,17,13,45,922.0,80.5,1.65,20.6,636.0,251.66,158.39
2018,2,17,14,0,914.0,80.0,1.7,20.6,614.0,195.98,113.33
2018,2,17,14,15,903.0,78.0,1.75,20.4,584.5,138.94,74.94
2018,2,17,14,30,892.0,76.0,1.8,20.2,555.0,82.48,52.7
2018,2,17,14,45,876.0,74.5,1.8,20.0,519.5,68.64,53.82
2018,2,17,15,0,860.0,73.0,1.8,19.8,484.0,59.94,46.5
2018,2,17,15,15,838.5,71.0,1.8,19.8,443.0,58.77,45.62
2018,2,17,15,30,817.0,69.0,1.8,19.8,402.0,57.64,44.75
2018,2,17,15,45,785.0,65.5,1.65,18.75,356.0,55.24,42.96
2018,2,17,16,0,753.0,62.0,1.5,17.7,310.0,52.85,41.11
2018,2,17,16,15,706.5,57.5,1.45,16.7,262.0,49.5,38.33
2018,2,17,16,30,660.0,53.0,1.4,15.7,214.0,46.18,35.43
2018,2,17,16,45,587.0,47.0,1.35,14.7,166.5,38.0,28.07
2018,2,17,17,0,514.0,41.0,1.3,13.7,119.0,33.62,23.84
2018,2,17,17,15,382.0,32.0,1.35,13.25,78.0,26.5,16.44
2018,2,17,17,30,250.0,23.0,1.4,12.8,37.0,19.43,0.0
2018,2,17,17,45,125.0,11.5,1.45,12.3,18.5,9.82,0.0
2018,2,17,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,2,18,6,45,22.0,3.5,3.0,10.05,4.0,0.0,0.0
2018,2,18,7,0,44.0,7.0,3.2,10.3,8.0,36.49,0.0
2018,2,18,7,15,151.0,20.5,3.55,10.6,35.0,165.79,41.32
2018,2,18,7,30,258.0,34.0,3.9,10.9,62.0,277.55,222.68
2018,2,18,7,45,284.0,37.0,4.25,11.25,82.5,306.27,257.09
2018,2,18,8,0,310.0,40.0,4.6,11.6,103.0,330.95,282.04
2018,2,18,8,15,224.0,61.0,4.75,11.75,112.5,283.85,242.54
2018,2,18,8,30,138.0,82.0,4.9,11.9,122.0,221.89,188.67
2018,2,18,8,45,323.0,99.0,5.0,12.1,214.0,409.87,349.61
2018,2,18,9,0,508.0,116.0,5.1,12.3,306.0,577.19,487.04
2018,2,18,9,15,365.5,134.5,5.1,12.45,279.5,478.56,402.85
2018,2,18,9,30,223.0,153.0,5.1,12.6,253.0,360.28,302.58
2018,2,18,9,45,229.0,165.5,5.1,12.8,276.0,372.34,311.62
2018,2,18,10,0,235.0,178.0,5.1,13.0,299.0,382.98,319.05
2018,2,18,10,15,434.0,168.5,5.15,13.1,408.5,532.33,441.4
2018,2,18,10,30,633.0,159.0,5.2,13.2,518.0,662.99,544.38
2018,2,18,10,45,770.5,127.0,5.25,13.35,583.0,708.61,579.2
2018,2,18,11,0,908.0,95.0,5.3,13.5,648.0,736.9,600.41
2018,2,18,11,15,904.0,99.0,5.4,13.5,663.0,707.11,575.22
2018,2,18,11,30,900.0,103.0,5.5,13.5,678.0,678.23,550.5
2018,2,18,11,45,911.5,102.0,5.55,13.55,691.5,643.68,520.97
2018,2,18,12,0,923.0,101.0,5.6,13.6,705.0,609.44,490.9
2018,2,18,12,15,925.0,100.0,5.7,13.55,707.0,567.03,453.93
2018,2,18,12,30,927.0,99.0,5.8,13.5,709.0,522.18,414.04
2018,2,18,12,45,927.0,98.0,5.9,13.45,703.5,474.23,370.6
2018,2,18,13,0,927.0,97.0,6.0,13.4,698.0,424.37,324.52
2018,2,18,13,15,896.0,104.5,6.05,13.25,675.5,366.58,272.05
2018,2,18,13,30,865.0,112.0,6.1,13.1,653.0,312.69,222.79
2018,2,18,13,45,804.0,124.0,6.15,12.95,613.5,258.07,175.43
2018,2,18,14,0,743.0,136.0,6.2,12.8,574.0,202.23,130.52
2018,2,18,14,15,808.0,114.0,6.2,12.55,569.0,151.68,91.39
2018,2,18,14,30,873.0,92.0,6.2,12.3,564.0,87.16,57.05
2018,2,18,14,45,824.5,96.0,6.2,12.1,519.0,75.2,61.39
2018,2,18,15,0,776.0,100.0,6.2,11.9,474.0,71.84,58.6
2018,2,18,15,15,715.0,102.0,6.2,11.9,424.0,73.71,60.42
2018,2,18,15,30,654.0,104.0,6.2,11.9,374.0,75.98,62.59
2018,2,18,15,45,647.0,93.5,6.0,11.3,335.5,69.74,57.27
2018,2,18,16,0,640.0,83.0,5.8,10.7,297.0,63.22,51.62
2018,2,18,16,15,540.0,79.0,5.6,10.35,240.5,60.79,49.5
2018,2,18,16,30,440.0,75.0,5.4,10.0,184.0,56.27,45.36
2018,2,18,16,45,432.5,63.5,5.15,9.65,151.0,50.87,40.22
2018,2,18,17,0,425.0,52.0,4.9,9.3,118.0,42.73,32.39
2018,2,18,17,15,298.5,40.0,4.85,9.05,78.0,31.02,20.77
2018,2,18,17,30,172.0,28.0,4.8,8.8,38.0,21.78,0.08
2018,2,18,17,45,86.0,14.0,4.7,8.55,19.0,11.95,0.0
2018,2,18,18,0,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.55,8.2,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.5,7.95,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.45,7.7,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,7.1,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.15,6.95,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.05,6.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.95,6.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.7,6.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.55,6.25,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.45,6.15,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.6,5.95,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.55,5.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,2,19,6,45,18.0,5.5,3.65,5.75,6.0,0.0,0.0
2018,2,19,7,0,36.0,11.0,3.7,5.8,12.0,34.48,0.0
2018,2,19,7,15,155.0,26.5,3.85,6.1,42.5,182.48,73.6
2018,2,19,7,30,274.0,42.0,4.0,6.4,73.0,304.16,249.78
2018,2,19,7,45,391.5,52.5,4.15,6.7,120.5,407.57,346.96
2018,2,19,8,0,509.0,63.0,4.3,7.0,168.0,518.02,442.95
2018,2,19,8,15,594.5,67.0,4.25,7.3,220.5,596.62,508.79
2018,2,19,8,30,680.0,71.0,4.2,7.6,273.0,673.65,570.49
2018,2,19,8,45,719.5,75.0,4.15,7.9,320.0,711.49,598.92
2018,2,19,9,0,759.0,79.0,4.1,8.2,367.0,741.2,620.05
2018,2,19,9,15,791.0,82.0,4.0,8.45,412.5,766.73,637.25
2018,2,19,9,30,823.0,85.0,3.9,8.7,458.0,788.61,651.37
2018,2,19,9,45,855.5,84.0,3.75,8.95,500.5,802.33,658.83
2018,2,19,10,0,888.0,83.0,3.6,9.2,543.0,811.89,663.13
2018,2,19,10,15,901.5,84.5,3.5,9.4,576.0,798.58,650.74
2018,2,19,10,30,915.0,86.0,3.4,9.6,609.0,788.75,641.3
2018,2,19,10,45,922.0,87.0,3.3,9.8,633.5,769.81,625.19
2018,2,19,11,0,929.0,88.0,3.2,10.0,658.0,747.33,606.33
2018,2,19,11,15,934.0,89.5,3.2,10.05,676.5,720.51,583.7
2018,2,19,11,30,939.0,91.0,3.2,10.1,695.0,690.34,558.19
2018,2,19,11,45,941.0,92.0,3.15,10.2,705.0,654.65,527.71
2018,2,19,12,0,943.0,93.0,3.1,10.3,715.0,616.07,494.44
2018,2,19,12,15,942.5,94.0,3.1,10.35,717.0,573.47,457.55
2018,2,19,12,30,942.0,95.0,3.1,10.4,719.0,528.5,417.85
2018,2,19,12,45,939.0,94.5,3.15,10.45,712.0,479.04,373.72
2018,2,19,13,0,936.0,94.0,3.2,10.5,705.0,427.92,327.12
2018,2,19,13,15,931.0,93.5,3.2,10.45,690.5,374.71,277.95
2018,2,19,13,30,926.0,93.0,3.2,10.4,676.0,320.47,227.52
2018,2,19,13,45,917.5,92.0,3.25,10.4,653.5,264.33,176.43
2018,2,19,14,0,909.0,91.0,3.3,10.4,631.0,207.99,128.32
2018,2,19,14,15,898.5,89.0,3.3,10.3,601.0,150.83,87.13
2018,2,19,14,30,888.0,87.0,3.3,10.2,571.0,86.28,54.93
2018,2,19,14,45,873.5,84.0,3.25,10.15,535.0,67.17,54.65
2018,2,19,15,0,859.0,81.0,3.2,10.1,499.0,65.54,53.36
2018,2,19,15,15,811.0,82.5,3.2,10.1,450.5,66.83,54.65
2018,2,19,15,30,763.0,84.0,3.2,10.1,402.0,68.42,56.21
2018,2,19,15,45,744.0,77.0,2.9,9.8,358.5,63.76,52.21
2018,2,19,16,0,725.0,70.0,2.6,9.5,315.0,58.95,48.01
2018,2,19,16,15,684.0,64.5,2.3,9.0,268.0,50.52,40.48
2018,2,19,16,30,643.0,59.0,2.0,8.5,221.0,46.9,37.18
2018,2,19,16,45,562.0,53.5,1.75,8.0,172.5,43.02,33.48
2018,2,19,17,0,481.0,48.0,1.5,7.5,124.0,39.31,29.69
2018,2,19,17,15,296.0,35.5,1.5,7.15,77.0,29.13,19.56
2018,2,19,17,30,111.0,23.0,1.5,6.8,30.0,17.81,1.53
2018,2,19,17,45,55.5,11.5,1.5,6.45,15.0,9.82,0.0
2018,2,19,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,20,6,45,34.0,6.0,0.85,4.3,6.5,0.0,0.0
2018,2,20,7,0,68.0,12.0,0.8,4.6,13.0,57.87,0.0
2018,2,20,7,15,99.0,26.5,0.75,5.15,34.5,129.95,65.0
2018,2,20,7,30,130.0,41.0,0.7,5.7,56.0,177.06,144.37
2018,2,20,7,45,218.0,56.5,0.65,6.25,96.5,280.36,235.94
2018,2,20,8,0,306.0,72.0,0.6,6.8,137.0,369.01,311.27
2018,2,20,8,15,495.0,68.5,0.7,7.45,204.0,521.08,434.63
2018,2,20,8,30,684.0,65.0,0.8,8.1,271.0,671.56,548.25
2018,2,20,8,45,572.0,93.0,0.85,8.75,284.5,615.62,503.49
2018,2,20,9,0,460.0,121.0,0.9,9.4,298.0,547.71,450.11
2018,2,20,9,15,341.0,156.5,0.95,9.75,296.0,469.07,386.55
2018,2,20,9,30,222.0,192.0,1.0,10.1,294.0,390.76,321.87
2018,2,20,9,45,220.0,209.0,1.05,10.45,317.0,400.55,328.77
2018,2,20,10,0,218.0,226.0,1.1,10.8,340.0,409.07,333.91
2018,2,20,10,15,437.0,191.0,1.2,11.0,437.0,561.54,454.2
2018,2,20,10,30,656.0,156.0,1.3,11.2,534.0,681.97,544.41
2018,2,20,10,45,787.5,123.5,1.35,11.45,596.5,722.63,572.87
2018,2,20,11,0,919.0,91.0,1.4,11.7,659.0,746.61,589.55
2018,2,20,11,15,923.5,92.0,1.5,11.85,676.5,719.14,567.74
2018,2,20,11,30,928.0,93.0,1.6,12.0,694.0,688.41,543.57
2018,2,20,11,45,929.5,93.5,1.65,12.15,703.0,652.24,514.41
2018,2,20,12,0,931.0,94.0,1.7,12.3,712.0,613.29,482.46
2018,2,20,12,15,932.0,94.0,1.75,12.35,714.5,570.98,447.27
2018,2,20,12,30,933.0,94.0,1.8,12.4,717.0,526.25,409.17
2018,2,20,12,45,931.5,93.5,1.9,12.45,710.5,477.81,367.22
2018,2,20,13,0,930.0,93.0,2.0,12.5,704.0,427.57,322.55
2018,2,20,13,15,925.5,92.0,2.05,12.45,689.5,374.39,274.49
2018,2,20,13,30,921.0,91.0,2.1,12.4,675.0,320.16,224.99
2018,2,20,13,45,913.5,89.5,2.15,12.35,652.5,264.1,174.66
2018,2,20,14,0,906.0,88.0,2.2,12.3,630.0,207.78,126.96
2018,2,20,14,15,892.5,87.0,2.3,12.15,599.5,151.19,86.39
2018,2,20,14,30,879.0,86.0,2.4,12.0,569.0,87.41,54.24
2018,2,20,14,45,825.0,92.0,2.45,11.85,522.5,72.02,58.56
2018,2,20,15,0,771.0,98.0,2.5,11.7,476.0,76.73,62.92
2018,2,20,15,15,556.0,128.0,2.5,11.7,388.5,90.02,74.86
2018,2,20,15,30,341.0,158.0,2.5,11.7,301.0,111.14,93.71
2018,2,20,15,45,231.0,145.5,2.55,11.1,237.5,102.41,86.36
2018,2,20,16,0,121.0,133.0,2.6,10.5,174.0,96.78,81.69
2018,2,20,16,15,100.5,114.5,2.35,9.9,145.0,84.32,70.75
2018,2,20,16,30,80.0,96.0,2.1,9.3,116.0,71.56,59.3
2018,2,20,16,45,61.0,77.5,1.85,8.65,91.0,59.63,48.36
2018,2,20,17,0,42.0,59.0,1.6,8.0,66.0,45.89,35.54
2018,2,20,17,15,29.5,40.0,1.55,7.75,44.0,31.67,21.85
2018,2,20,17,30,17.0,21.0,1.5,7.5,22.0,17.19,3.05
2018,2,20,17,45,15.5,12.0,1.45,7.2,12.0,10.24,0.0
2018,2,20,18,0,14.0,3.0,1.4,6.9,2.0,0.0,0.0
2018,2,20,18,15,7.0,1.5,1.35,6.75,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,21,6,45,8.5,4.5,0.65,6.3,4.5,0.0,0.0
2018,2,21,7,0,17.0,9.0,0.6,6.5,9.0,19.65,0.0
2018,2,21,7,15,155.5,25.0,0.7,6.85,43.0,184.0,108.08
2018,2,21,7,30,294.0,41.0,0.8,7.2,77.0,317.73,259.82
2018,2,21,7,45,441.0,47.0,0.9,7.55,128.5,444.1,369.01
2018,2,21,8,0,588.0,53.0,1.0,7.9,180.0,573.13,473.46
2018,2,21,8,15,644.5,58.5,1.05,8.2,229.0,630.5,518.38
2018,2,21,8,30,701.0,64.0,1.1,8.5,278.0,680.75,556.35
2018,2,21,8,45,739.0,67.5,1.15,8.85,325.5,718.04,583.0
2018,2,21,9,0,777.0,71.0,1.2,9.2,373.0,752.38,606.64
2018,2,21,9,15,807.0,73.5,1.2,9.6,418.0,775.65,620.91
2018,2,21,9,30,837.0,76.0,1.2,10.0,463.0,795.38,632.43
2018,2,21,9,45,859.0,76.5,1.2,10.4,502.5,802.4,634.78
2018,2,21,10,0,881.0,77.0,1.2,10.8,542.0,798.35,629.48
2018,2,21,10,15,893.5,79.5,1.15,11.15,575.5,793.02,623.02
2018,2,21,10,30,906.0,82.0,1.1,11.5,609.0,783.88,614.03
2018,2,21,10,45,915.0,83.5,1.0,11.9,635.0,767.24,599.19
2018,2,21,11,0,924.0,85.0,0.9,12.3,661.0,746.93,582.05
2018,2,21,11,15,928.5,86.5,0.9,12.55,679.0,719.95,560.44
2018,2,21,11,30,933.0,88.0,0.9,12.8,697.0,689.67,536.11
2018,2,21,11,45,934.5,89.5,0.9,13.1,707.0,654.36,507.64
2018,2,21,12,0,936.0,91.0,0.9,13.4,717.0,616.19,476.51
2018,2,21,12,15,935.0,91.5,1.1,13.5,718.5,573.11,443.01
2018,2,21,12,30,934.0,92.0,1.3,13.6,720.0,527.75,406.2
2018,2,21,12,45,930.5,92.5,1.5,13.75,713.5,479.24,365.31
2018,2,21,13,0,927.0,93.0,1.7,13.9,707.0,429.09,321.56
2018,2,21,13,15,921.5,93.0,1.8,13.9,692.5,376.46,274.53
2018,2,21,13,30,916.0,93.0,1.9,13.9,678.0,322.84,226.01
2018,2,21,13,45,907.0,92.0,2.05,13.9,655.0,266.98,176.3
2018,2,21,14,0,898.0,91.0,2.2,13.9,632.0,211.01,129.11
2018,2,21,14,15,885.0,90.0,2.2,13.75,602.0,147.51,82.59
2018,2,21,14,30,872.0,89.0,2.2,13.6,572.0,91.37,56.03
2018,2,21,14,45,854.0,87.5,2.2,13.45,535.5,69.13,55.62
2018,2,21,15,0,836.0,86.0,2.2,13.3,499.0,68.63,55.38
2018,2,21,15,15,813.5,83.0,2.2,13.3,457.5,67.01,54.09
2018,2,21,15,30,791.0,80.0,2.2,13.3,416.0,65.4,52.81
2018,2,21,15,45,749.5,78.0,1.9,12.7,368.5,64.4,52.16
2018,2,21,16,0,708.0,76.0,1.6,12.1,321.0,58.2,46.84
2018,2,21,16,15,655.0,71.5,1.5,11.45,272.0,55.46,44.54
2018,2,21,16,30,602.0,67.0,1.4,10.8,223.0,52.79,42.17
2018,2,21,16,45,532.0,59.0,1.25,10.15,175.5,47.2,37.0
2018,2,21,17,0,462.0,51.0,1.1,9.5,128.0,41.58,31.58
2018,2,21,17,15,354.5,39.5,1.15,9.15,86.5,32.67,22.74
2018,2,21,17,30,247.0,28.0,1.2,8.8,45.0,23.62,8.13
2018,2,21,17,45,131.5,15.5,1.2,8.5,23.5,13.23,0.0
2018,2,21,18,0,16.0,3.0,1.2,8.2,2.0,0.0,0.0
2018,2,21,18,15,8.0,1.5,1.2,8.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
