Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,20,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,22,6,45,17.5,6.5,2.6,7.15,7.0,0.0,0.0
2018,2,22,7,0,35.0,13.0,2.7,7.4,14.0,35.85,0.0
2018,2,22,7,15,145.5,29.0,2.95,7.8,45.5,186.9,120.81
2018,2,22,7,30,256.0,45.0,3.2,8.2,77.0,296.1,245.22
2018,2,22,7,45,417.0,51.5,3.4,8.6,131.0,432.22,365.56
2018,2,22,8,0,578.0,58.0,3.6,9.0,185.0,573.8,483.98
2018,2,22,8,15,637.0,63.0,3.7,9.3,234.5,632.9,532.42
2018,2,22,8,30,696.0,68.0,3.8,9.6,284.0,690.52,577.85
2018,2,22,8,45,736.0,72.0,3.9,9.9,332.5,723.78,602.68
2018,2,22,9,0,776.0,76.0,4.0,10.2,381.0,760.55,629.46
2018,2,22,9,15,804.5,78.5,4.0,10.5,425.5,782.71,644.03
2018,2,22,9,30,833.0,81.0,4.0,10.8,470.0,801.27,655.69
2018,2,22,9,45,855.0,82.0,4.05,11.05,510.0,808.95,659.41
2018,2,22,10,0,877.0,83.0,4.1,11.3,550.0,812.75,660.35
2018,2,22,10,15,889.0,85.0,4.15,11.45,582.5,798.91,648.46
2018,2,22,10,30,901.0,87.0,4.2,11.6,615.0,788.75,639.73
2018,2,22,10,45,871.5,99.5,4.25,11.75,628.0,761.65,618.36
2018,2,22,11,0,842.0,112.0,4.3,11.9,641.0,725.62,589.24
2018,2,22,11,15,687.5,167.0,4.45,11.95,606.5,646.99,525.43
2018,2,22,11,30,533.0,222.0,4.6,12.0,572.0,564.06,458.02
2018,2,22,11,45,423.0,237.0,4.7,12.0,517.5,484.1,393.22
2018,2,22,12,0,313.0,252.0,4.8,12.0,463.0,403.7,327.59
2018,2,22,12,15,190.0,255.0,4.9,11.9,383.0,318.3,257.77
2018,2,22,12,30,67.0,258.0,5.0,11.8,303.0,245.78,198.41
2018,2,22,12,45,171.5,275.5,5.15,11.75,390.0,298.81,240.29
2018,2,22,13,0,276.0,293.0,5.3,11.7,477.0,336.52,267.64
2018,2,22,13,15,281.0,284.0,5.35,11.6,468.0,309.62,243.72
2018,2,22,13,30,286.0,275.0,5.4,11.5,459.0,282.14,219.26
2018,2,22,13,45,301.5,262.0,5.45,11.4,450.0,253.69,193.71
2018,2,22,14,0,317.0,249.0,5.5,11.3,441.0,223.71,167.68
2018,2,22,14,15,220.5,231.5,5.55,11.15,362.0,178.28,135.83
2018,2,22,14,30,124.0,214.0,5.6,11.0,283.0,152.7,121.43
2018,2,22,14,45,204.0,157.0,5.6,10.85,262.5,107.11,89.82
2018,2,22,15,0,284.0,100.0,5.6,10.7,242.0,66.45,53.97
2018,2,22,15,15,424.0,104.0,5.6,10.7,296.0,71.82,58.93
2018,2,22,15,30,564.0,108.0,5.6,10.7,350.0,77.01,63.74
2018,2,22,15,45,377.5,113.0,5.45,10.35,267.5,79.01,65.76
2018,2,22,16,0,191.0,118.0,5.3,10.0,185.0,84.92,71.29
2018,2,22,16,15,170.0,105.0,5.05,9.7,158.0,76.42,63.75
2018,2,22,16,30,149.0,92.0,4.8,9.4,131.0,69.82,57.77
2018,2,22,16,45,231.0,74.0,4.6,9.1,120.0,55.98,45.06
2018,2,22,17,0,313.0,56.0,4.4,8.8,109.0,42.57,32.54
2018,2,22,17,15,240.0,42.5,4.25,8.6,75.0,32.62,22.82
2018,2,22,17,30,167.0,29.0,4.1,8.4,41.0,22.47,8.84
2018,2,22,17,45,88.0,15.5,3.95,8.2,21.5,13.23,0.0
2018,2,22,18,0,9.0,2.0,3.8,8.0,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.7,7.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,23,6,45,53.0,6.5,1.75,4.2,8.5,0.0,0.0
2018,2,23,7,0,106.0,13.0,1.8,4.8,17.0,86.46,0.0
2018,2,23,7,15,221.0,26.0,2.2,5.45,50.0,241.6,169.66
2018,2,23,7,30,336.0,39.0,2.6,6.1,83.0,350.58,293.38
2018,2,23,7,45,469.0,46.0,3.0,6.75,136.0,468.19,397.08
2018,2,23,8,0,602.0,53.0,3.4,7.4,189.0,588.69,498.35
2018,2,23,8,15,688.5,56.5,3.65,7.7,246.5,662.25,558.7
2018,2,23,8,30,775.0,60.0,3.9,8.0,304.0,742.2,621.83
2018,2,23,8,45,808.5,63.5,4.1,8.35,353.0,776.21,647.19
2018,2,23,9,0,842.0,67.0,4.3,8.7,402.0,807.11,670.0
2018,2,23,9,15,865.0,70.0,4.3,9.0,447.0,825.24,681.34
2018,2,23,9,30,888.0,73.0,4.3,9.3,492.0,831.69,683.69
2018,2,23,9,45,904.0,75.5,4.3,9.55,532.0,836.2,684.79
2018,2,23,10,0,920.0,78.0,4.3,9.8,572.0,836.89,683.1
2018,2,23,10,15,932.0,79.5,4.3,10.05,605.5,829.33,675.4
2018,2,23,10,30,944.0,81.0,4.3,10.3,639.0,817.89,665.02
2018,2,23,10,45,951.5,82.5,4.3,10.55,665.0,799.21,649.4
2018,2,23,11,0,959.0,84.0,4.3,10.8,691.0,776.81,631.2
2018,2,23,11,15,964.0,85.0,4.3,10.95,709.5,748.51,607.72
2018,2,23,11,30,969.0,86.0,4.3,11.1,728.0,716.78,580.72
2018,2,23,11,45,971.5,87.0,4.25,11.3,738.5,680.2,549.2
2018,2,23,12,0,974.0,88.0,4.2,11.5,749.0,640.59,514.8
2018,2,23,12,15,972.0,89.5,4.2,11.6,750.5,596.2,476.36
2018,2,23,12,30,970.0,91.0,4.2,11.7,752.0,549.47,435.15
2018,2,23,12,45,963.0,92.0,4.2,11.85,743.5,498.04,389.19
2018,2,23,13,0,956.0,93.0,4.2,12.0,735.0,445.21,341.04
2018,2,23,13,15,950.0,92.5,4.15,12.05,719.0,390.36,290.38
2018,2,23,13,30,944.0,92.0,4.1,12.1,703.0,334.56,238.48
2018,2,23,13,45,937.0,91.0,4.05,12.15,680.5,277.45,186.17
2018,2,23,14,0,930.0,90.0,4.0,12.2,658.0,219.98,136.32
2018,2,23,14,15,919.0,88.0,3.9,12.15,627.5,161.27,92.49
2018,2,23,14,30,908.0,86.0,3.8,12.1,597.0,103.15,63.2
2018,2,23,14,45,892.5,84.0,3.7,12.0,560.0,67.05,54.06
2018,2,23,15,0,877.0,82.0,3.6,11.9,523.0,66.13,53.43
2018,2,23,15,15,856.0,79.0,3.6,11.9,480.0,64.42,52.05
2018,2,23,15,30,835.0,76.0,3.6,11.9,437.0,62.7,50.66
2018,2,23,15,45,804.5,72.5,3.25,11.5,390.0,60.47,48.88
2018,2,23,16,0,774.0,69.0,2.9,11.1,343.0,58.25,47.05
2018,2,23,16,15,730.0,64.5,2.55,10.25,293.0,55.08,44.4
2018,2,23,16,30,686.0,60.0,2.2,9.4,243.0,47.67,37.79
2018,2,23,16,45,618.0,53.5,1.85,8.55,193.0,43.0,33.49
2018,2,23,17,0,550.0,47.0,1.5,7.7,143.0,38.35,29.0
2018,2,23,17,15,425.0,38.5,1.5,7.25,98.0,31.78,22.37
2018,2,23,17,30,300.0,30.0,1.5,6.8,53.0,25.34,12.04
2018,2,23,17,45,161.0,17.0,1.5,6.35,28.0,14.51,0.0
2018,2,23,18,0,22.0,4.0,1.5,5.9,3.0,0.0,0.0
2018,2,23,18,15,11.0,2.0,1.5,5.8,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,24,6,45,38.5,8.0,1.6,5.15,9.5,0.0,0.0
2018,2,24,7,0,77.0,16.0,1.6,5.8,19.0,68.68,0.0
2018,2,24,7,15,201.0,31.0,1.85,6.55,54.5,236.63,172.94
2018,2,24,7,30,325.0,46.0,2.1,7.3,90.0,350.91,292.49
2018,2,24,7,45,396.5,56.5,2.35,8.05,132.5,424.91,359.25
2018,2,24,8,0,468.0,67.0,2.6,8.8,175.0,500.45,423.46
2018,2,24,8,15,577.5,69.5,2.65,9.25,233.5,597.48,501.7
2018,2,24,8,30,687.0,72.0,2.7,9.7,292.0,693.59,575.66
2018,2,24,8,45,721.5,77.0,2.8,10.15,339.0,729.21,601.13
2018,2,24,9,0,756.0,82.0,2.9,10.6,386.0,756.8,620.13
2018,2,24,9,15,773.5,87.0,2.95,11.0,427.5,772.94,629.96
2018,2,24,9,30,791.0,92.0,3.0,11.4,469.0,785.59,637.1
2018,2,24,9,45,724.0,117.0,3.1,11.75,483.5,753.21,611.06
2018,2,24,10,0,657.0,142.0,3.2,12.1,498.0,712.63,578.96
2018,2,24,10,15,756.0,122.0,3.3,12.35,554.5,752.62,608.2
2018,2,24,10,30,855.0,102.0,3.4,12.6,611.0,782.91,629.23
2018,2,24,10,45,828.0,115.0,3.55,12.85,625.0,751.71,604.97
2018,2,24,11,0,801.0,128.0,3.7,13.1,639.0,718.08,577.72
2018,2,24,11,15,833.5,121.0,3.75,13.05,665.5,703.75,565.71
2018,2,24,11,30,866.0,114.0,3.8,13.0,692.0,684.66,549.59
2018,2,24,11,45,814.5,133.5,3.85,12.95,683.0,634.67,508.76
2018,2,24,12,0,763.0,153.0,3.9,12.9,674.0,585.47,468.23
2018,2,24,12,15,655.5,191.5,3.95,12.85,640.0,523.25,417.01
2018,2,24,12,30,548.0,230.0,4.0,12.8,606.0,463.58,367.81
2018,2,24,12,45,471.0,250.5,4.05,12.7,571.5,412.62,325.54
2018,2,24,13,0,394.0,271.0,4.1,12.6,537.0,366.56,287.39
2018,2,24,13,15,411.0,259.0,4.15,12.55,531.5,335.0,259.11
2018,2,24,13,30,428.0,247.0,4.2,12.5,526.0,301.04,228.33
2018,2,24,13,45,433.0,237.5,4.2,12.45,512.0,264.25,195.66
2018,2,24,14,0,438.0,228.0,4.2,12.4,498.0,226.83,163.63
2018,2,24,14,15,442.0,213.5,4.2,12.35,475.0,185.56,131.59
2018,2,24,14,30,446.0,199.0,4.2,12.3,452.0,144.14,106.15
2018,2,24,14,45,473.5,181.0,4.2,12.2,434.5,117.76,98.55
2018,2,24,15,0,501.0,163.0,4.2,12.1,417.0,108.61,90.82
2018,2,24,15,15,536.0,139.5,4.2,12.1,391.0,95.67,79.65
2018,2,24,15,30,571.0,116.0,4.2,12.1,365.0,82.55,68.25
2018,2,24,15,45,616.0,101.0,4.1,11.85,343.5,73.96,60.83
2018,2,24,16,0,661.0,86.0,4.0,11.6,322.0,64.86,52.87
2018,2,24,16,15,611.5,79.0,3.65,11.25,273.0,60.53,49.11
2018,2,24,16,30,562.0,72.0,3.3,10.9,224.0,56.14,45.18
2018,2,24,16,45,497.5,64.5,3.0,10.6,179.0,51.19,40.57
2018,2,24,17,0,433.0,57.0,2.7,10.3,134.0,46.26,35.75
2018,2,24,17,15,318.5,45.0,2.55,9.8,91.5,34.74,24.77
2018,2,24,17,30,204.0,33.0,2.4,9.3,49.0,25.58,12.99
2018,2,24,17,45,108.5,18.0,2.2,8.85,26.0,15.36,0.0
2018,2,24,18,0,13.0,3.0,2.0,8.4,3.0,0.0,0.0
2018,2,24,18,15,6.5,1.5,1.95,8.3,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,25,6,45,57.0,9.0,1.15,5.15,11.5,7.68,0.0
2018,2,25,7,0,114.0,18.0,1.1,5.8,23.0,97.24,0.0
2018,2,25,7,15,253.0,30.5,1.2,6.4,60.5,275.06,207.92
2018,2,25,7,30,392.0,43.0,1.3,7.0,98.0,400.71,332.22
2018,2,25,7,45,495.5,51.5,1.35,7.65,149.0,499.59,416.47
2018,2,25,8,0,599.0,60.0,1.4,8.3,200.0,600.0,497.22
2018,2,25,8,15,665.0,64.5,1.5,9.0,253.0,665.02,547.26
2018,2,25,8,30,731.0,69.0,1.6,9.7,306.0,722.49,589.54
2018,2,25,8,45,765.5,72.5,1.75,10.4,354.0,757.54,614.09
2018,2,25,9,0,800.0,76.0,1.9,11.1,402.0,789.45,635.7
2018,2,25,9,15,825.0,78.5,2.0,11.7,446.5,808.79,647.44
2018,2,25,9,30,850.0,81.0,2.1,12.3,491.0,824.5,656.48
2018,2,25,9,45,870.0,82.5,2.2,12.9,531.0,831.07,658.9
2018,2,25,10,0,890.0,84.0,2.3,13.5,571.0,826.13,653.2
2018,2,25,10,15,903.0,85.5,2.25,13.8,604.0,819.68,646.17
2018,2,25,10,30,916.0,87.0,2.2,14.1,637.0,809.42,636.6
2018,2,25,10,45,925.5,88.0,2.2,14.4,663.5,792.13,622.62
2018,2,25,11,0,935.0,89.0,2.2,14.7,690.0,771.13,606.19
2018,2,25,11,15,940.0,89.5,2.15,14.9,707.5,742.84,583.51
2018,2,25,11,30,945.0,90.0,2.1,15.1,725.0,711.22,557.54
2018,2,25,11,45,947.0,90.5,2.1,15.3,734.5,674.52,527.78
2018,2,25,12,0,949.0,91.0,2.1,15.5,744.0,634.93,495.29
2018,2,25,12,15,948.0,92.0,2.15,15.6,745.5,591.47,459.54
2018,2,25,12,30,947.0,93.0,2.2,15.7,747.0,545.66,421.0
2018,2,25,12,45,943.5,93.5,2.25,15.8,740.5,496.21,378.56
2018,2,25,13,0,940.0,94.0,2.3,15.9,734.0,445.09,333.62
2018,2,25,13,15,937.0,93.5,2.4,15.85,720.0,391.89,286.2
2018,2,25,13,30,934.0,93.0,2.5,15.8,706.0,337.44,236.96
2018,2,25,13,45,927.5,91.5,2.6,15.75,683.5,280.46,186.04
2018,2,25,14,0,921.0,90.0,2.7,15.7,661.0,223.1,137.04
2018,2,25,14,15,911.0,88.0,2.75,15.5,631.0,164.87,93.62
2018,2,25,14,30,901.0,86.0,2.8,15.3,601.0,107.12,63.55
2018,2,25,14,45,887.0,83.5,2.9,15.15,564.0,74.78,60.09
2018,2,25,15,0,873.0,81.0,3.0,15.0,527.0,65.17,51.89
2018,2,25,15,15,852.0,78.5,3.0,15.0,484.5,63.81,50.85
2018,2,25,15,30,831.0,76.0,3.0,15.0,442.0,62.47,49.8
2018,2,25,15,45,801.5,72.5,3.05,14.25,395.0,60.26,48.13
2018,2,25,16,0,772.0,69.0,3.1,13.5,348.0,58.05,46.41
2018,2,25,16,15,727.0,65.0,2.8,12.7,298.0,55.29,44.15
2018,2,25,16,30,682.0,61.0,2.5,11.9,248.0,48.26,37.94
2018,2,25,16,45,603.0,55.0,2.2,11.1,196.0,43.95,34.02
2018,2,25,17,0,524.0,49.0,1.9,10.3,144.0,39.71,29.97
2018,2,25,17,15,414.0,40.5,1.85,9.75,101.0,33.29,23.61
2018,2,25,17,30,304.0,32.0,1.8,9.2,58.0,26.95,14.8
2018,2,25,17,45,167.5,19.0,1.75,8.7,31.5,16.22,0.0
2018,2,25,18,0,31.0,6.0,1.7,8.2,5.0,0.0,0.0
2018,2,25,18,15,15.5,3.0,1.7,8.05,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.95,9.85,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,2.9,9.9,3.0,2.46,0.0
2018,2,26,7,15,0.0,4.5,3.05,9.95,4.5,3.69,0.0
2018,2,26,7,30,0.0,6.0,3.2,10.0,6.0,4.92,0.0
2018,2,26,7,45,0.0,8.0,3.3,10.05,8.0,6.57,0.02
2018,2,26,8,0,0.0,10.0,3.4,10.1,10.0,8.22,1.51
2018,2,26,8,15,0.0,13.0,3.45,10.15,13.0,10.69,3.69
2018,2,26,8,30,0.0,16.0,3.5,10.2,16.0,13.17,5.86
2018,2,26,8,45,0.0,18.5,3.6,10.25,18.5,15.24,7.65
2018,2,26,9,0,0.0,21.0,3.7,10.3,21.0,17.32,9.43
2018,2,26,9,15,9.5,57.5,3.75,10.35,62.0,58.4,45.31
2018,2,26,9,30,19.0,94.0,3.8,10.4,103.0,101.22,82.1
2018,2,26,9,45,71.0,166.0,3.85,10.5,204.5,216.66,180.5
2018,2,26,10,0,123.0,238.0,3.9,10.6,306.0,348.25,288.53
2018,2,26,10,15,129.0,242.0,3.95,10.75,317.0,349.11,288.08
2018,2,26,10,30,135.0,246.0,4.0,10.9,328.0,349.57,287.77
2018,2,26,10,45,295.0,243.5,4.0,11.05,431.5,471.25,387.26
2018,2,26,11,0,455.0,241.0,4.0,11.2,535.0,581.91,474.07
2018,2,26,11,15,525.5,225.5,4.0,11.3,574.0,594.39,482.57
2018,2,26,11,30,596.0,210.0,4.0,11.4,613.0,600.86,486.46
2018,2,26,11,45,679.5,183.0,4.0,11.45,649.0,603.17,486.84
2018,2,26,12,0,763.0,156.0,4.0,11.5,685.0,592.69,476.66
2018,2,26,12,15,819.5,138.0,4.0,11.55,707.0,568.07,454.42
2018,2,26,12,30,876.0,120.0,4.0,11.6,729.0,537.33,426.29
2018,2,26,12,45,828.5,134.0,4.0,11.6,706.0,481.65,378.13
2018,2,26,13,0,781.0,148.0,4.0,11.6,683.0,425.18,328.93
2018,2,26,13,15,753.0,152.5,3.95,11.55,659.5,372.65,282.08
2018,2,26,13,30,725.0,157.0,3.9,11.5,636.0,321.69,236.3
2018,2,26,13,45,661.5,173.0,3.85,11.45,599.0,273.18,194.52
2018,2,26,14,0,598.0,189.0,3.8,11.4,562.0,230.76,160.16
2018,2,26,14,15,599.0,178.0,3.75,11.3,537.0,182.64,122.62
2018,2,26,14,30,600.0,167.0,3.7,11.2,512.0,134.48,93.66
2018,2,26,14,45,721.0,128.5,3.6,11.15,518.0,87.21,71.99
2018,2,26,15,0,842.0,90.0,3.5,11.1,524.0,71.02,57.88
2018,2,26,15,15,820.0,87.0,3.5,11.1,481.5,69.51,56.7
2018,2,26,15,30,798.0,84.0,3.5,11.1,439.0,68.01,55.52
2018,2,26,15,45,761.5,81.5,3.2,10.75,391.5,66.74,54.6
2018,2,26,16,0,725.0,79.0,2.9,10.4,344.0,60.06,48.79
2018,2,26,16,15,670.5,75.0,2.6,9.95,293.0,57.73,46.85
2018,2,26,16,30,616.0,71.0,2.3,9.5,242.0,55.51,44.89
2018,2,26,16,45,522.5,65.5,2.0,9.0,190.5,51.92,41.55
2018,2,26,17,0,429.0,60.0,1.7,8.5,139.0,48.57,38.18
2018,2,26,17,15,231.0,45.5,1.7,8.3,86.5,34.72,25.11
2018,2,26,17,30,33.0,31.0,1.7,8.1,34.0,24.44,13.55
2018,2,26,17,45,22.0,17.5,1.75,7.85,19.0,14.94,0.0
2018,2,26,18,0,11.0,4.0,1.8,7.6,4.0,0.0,0.0
2018,2,26,18,15,5.5,2.0,1.7,7.4,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.75,5.05,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.45,4.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.35,3.75,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,27,6,45,14.0,8.5,3.05,5.15,9.0,17.05,0.0
2018,2,27,7,0,28.0,17.0,3.3,5.6,18.0,46.54,0.0
2018,2,27,7,15,143.0,34.5,3.5,6.1,54.0,198.76,157.06
2018,2,27,7,30,258.0,52.0,3.7,6.6,90.0,310.14,262.83
2018,2,27,7,45,476.5,51.5,3.9,7.1,155.5,488.33,416.93
2018,2,27,8,0,695.0,51.0,4.1,7.6,221.0,664.2,561.47
2018,2,27,8,15,742.0,55.5,4.05,8.05,272.5,715.99,601.65
2018,2,27,8,30,789.0,60.0,4.0,8.5,324.0,765.66,638.79
2018,2,27,8,45,820.0,63.5,4.0,8.95,373.0,797.96,661.3
2018,2,27,9,0,851.0,67.0,4.0,9.4,422.0,827.12,680.72
2018,2,27,9,15,875.5,70.5,3.9,9.8,469.0,838.9,686.23
2018,2,27,9,30,900.0,74.0,3.8,10.2,516.0,855.52,695.32
2018,2,27,9,45,914.5,76.5,3.7,10.6,556.0,858.74,694.34
2018,2,27,10,0,929.0,79.0,3.6,11.0,596.0,858.09,690.72
2018,2,27,10,15,939.5,80.5,3.55,11.3,629.0,849.13,681.7
2018,2,27,10,30,950.0,82.0,3.5,11.6,662.0,836.31,670.11
2018,2,27,10,45,957.0,83.5,3.5,11.9,688.0,816.95,654.21
2018,2,27,11,0,964.0,85.0,3.5,12.2,714.0,793.86,635.77
2018,2,27,11,15,968.5,87.0,3.5,12.4,733.0,765.86,613.54
2018,2,27,11,30,973.0,89.0,3.5,12.6,752.0,734.38,587.2
2018,2,27,11,45,975.5,89.5,3.5,12.8,762.0,696.84,555.94
2018,2,27,12,0,978.0,90.0,3.5,13.0,772.0,656.29,521.8
2018,2,27,12,15,977.5,90.5,3.45,13.15,773.5,611.27,483.43
2018,2,27,12,30,977.0,91.0,3.4,13.3,775.0,563.83,442.28
2018,2,27,12,45,973.5,91.5,3.4,13.4,768.0,512.83,397.54
2018,2,27,13,0,970.0,92.0,3.4,13.5,761.0,460.1,350.27
2018,2,27,13,15,964.5,92.0,3.35,13.55,745.5,404.8,299.93
2018,2,27,13,30,959.0,92.0,3.3,13.6,730.0,348.45,248.11
2018,2,27,13,45,950.5,91.5,3.2,13.65,706.5,290.25,195.17
2018,2,27,14,0,942.0,91.0,3.1,13.7,683.0,231.82,144.38
2018,2,27,14,15,932.0,89.0,3.0,13.65,652.5,172.21,98.78
2018,2,27,14,30,922.0,87.0,2.9,13.6,622.0,113.09,66.36
2018,2,27,14,45,907.0,85.0,2.8,13.55,584.0,76.06,61.55
2018,2,27,15,0,892.0,83.0,2.7,13.5,546.0,66.68,53.5
2018,2,27,15,15,871.0,80.0,2.7,13.5,502.5,65.0,52.16
2018,2,27,15,30,850.0,77.0,2.7,13.5,459.0,63.29,50.81
2018,2,27,15,45,820.0,73.5,2.35,13.05,410.5,61.09,49.08
2018,2,27,16,0,790.0,70.0,2.0,12.6,362.0,58.88,47.31
2018,2,27,16,15,746.5,66.0,1.8,11.75,311.0,56.13,45.08
2018,2,27,16,30,703.0,62.0,1.6,10.9,260.0,53.42,42.78
2018,2,27,16,45,636.0,56.0,1.45,10.05,208.5,44.81,35.0
2018,2,27,17,0,569.0,50.0,1.3,9.2,157.0,40.61,31.0
2018,2,27,17,15,457.0,41.5,1.35,8.75,110.5,34.12,24.61
2018,2,27,17,30,345.0,33.0,1.4,8.3,64.0,27.72,16.64
2018,2,27,17,45,195.0,19.5,1.4,7.85,35.0,16.64,0.0
2018,2,27,18,0,45.0,6.0,1.4,7.4,6.0,5.12,0.0
2018,2,27,18,15,22.5,3.0,1.4,7.25,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,28,6,45,52.5,10.5,1.8,6.55,13.5,45.86,0.0
2018,2,28,7,0,105.0,21.0,1.9,7.2,27.0,134.47,0.0
2018,2,28,7,15,152.0,32.5,2.05,7.8,50.5,200.8,159.71
2018,2,28,7,30,199.0,44.0,2.2,8.4,74.0,250.76,210.85
2018,2,28,7,45,120.0,58.5,2.4,8.95,78.5,187.14,158.46
2018,2,28,8,0,41.0,73.0,2.6,9.5,83.0,108.9,90.21
2018,2,28,8,15,69.5,97.5,2.65,9.9,119.0,160.26,135.32
2018,2,28,8,30,98.0,122.0,2.7,10.3,155.0,227.07,192.14
2018,2,28,8,45,132.5,146.5,2.75,10.75,198.0,282.43,238.26
2018,2,28,9,0,167.0,171.0,2.8,11.2,241.0,336.44,282.16
2018,2,28,9,15,137.5,191.5,2.8,11.55,253.5,329.63,274.14
2018,2,28,9,30,108.0,212.0,2.8,11.9,266.0,321.87,265.63
2018,2,28,9,45,91.5,226.5,2.8,12.3,274.5,300.88,247.09
2018,2,28,10,0,75.0,241.0,2.8,12.7,283.0,296.61,242.08
2018,2,28,10,15,62.0,248.5,2.85,12.9,284.5,287.65,233.72
2018,2,28,10,30,49.0,256.0,2.9,13.1,286.0,279.17,225.85
2018,2,28,10,45,63.0,268.5,2.9,13.3,309.0,296.56,239.49
2018,2,28,11,0,77.0,281.0,2.9,13.5,332.0,312.67,251.87
2018,2,28,11,15,138.5,302.5,2.9,13.55,396.5,379.55,305.04
2018,2,28,11,30,200.0,324.0,2.9,13.6,461.0,428.61,343.0
2018,2,28,11,45,190.5,329.5,2.95,13.65,461.5,413.15,329.76
2018,2,28,12,0,181.0,335.0,3.0,13.7,462.0,397.63,316.75
2018,2,28,12,15,217.0,331.5,3.0,13.6,484.0,399.16,317.36
2018,2,28,12,30,253.0,328.0,3.0,13.5,506.0,399.99,316.84
2018,2,28,12,45,200.5,323.0,3.0,13.45,463.5,350.94,277.47
2018,2,28,13,0,148.0,318.0,3.0,13.4,421.0,309.74,244.63
2018,2,28,13,15,129.5,310.5,3.0,13.3,399.0,283.58,223.47
2018,2,28,13,30,111.0,303.0,3.0,13.2,377.0,262.83,206.73
2018,2,28,13,45,63.5,247.5,2.95,13.1,289.5,203.73,160.54
2018,2,28,14,0,16.0,192.0,2.9,13.0,202.0,155.85,123.71
2018,2,28,14,15,34.0,202.5,2.85,12.85,222.5,156.35,123.73
2018,2,28,14,30,52.0,213.0,2.8,12.7,243.0,158.37,125.76
2018,2,28,14,45,66.0,210.5,2.75,12.5,246.5,152.03,127.85
2018,2,28,15,0,80.0,208.0,2.7,12.3,250.0,149.78,126.31
2018,2,28,15,15,51.0,167.5,2.7,12.3,193.5,124.7,104.81
2018,2,28,15,30,22.0,127.0,2.7,12.3,137.0,97.93,81.63
2018,2,28,15,45,56.0,113.0,2.45,12.05,135.0,88.43,73.53
2018,2,28,16,0,90.0,99.0,2.2,11.8,133.0,75.64,62.4
2018,2,28,16,15,224.0,94.0,2.0,11.55,162.0,69.69,57.25
2018,2,28,16,30,358.0,89.0,1.8,11.3,191.0,64.9,53.0
2018,2,28,16,45,206.0,67.5,1.6,11.05,123.5,51.55,40.91
2018,2,28,17,0,54.0,46.0,1.4,10.8,56.0,36.94,27.54
2018,2,28,17,15,33.0,31.5,1.4,10.65,37.0,25.74,17.1
2018,2,28,17,30,12.0,17.0,1.4,10.5,18.0,14.4,6.06
2018,2,28,17,45,12.0,10.5,1.4,10.35,11.0,8.85,0.0
2018,2,28,18,0,12.0,4.0,1.4,10.2,4.0,3.41,0.0
2018,2,28,18,15,6.0,2.0,1.45,10.2,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.05,11.95,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,5.1,12.0,3.0,2.46,0.0
2018,3,1,7,15,0.0,5.5,5.15,12.1,5.5,4.51,0.0
2018,3,1,7,30,0.0,8.0,5.2,12.2,8.0,6.56,0.0
2018,3,1,7,45,0.0,11.0,5.2,12.3,11.0,9.04,2.11
2018,3,1,8,0,0.0,14.0,5.2,12.4,14.0,11.51,4.3
2018,3,1,8,15,0.0,19.0,5.2,12.5,19.0,15.64,7.9
2018,3,1,8,30,0.0,24.0,5.2,12.6,24.0,19.78,11.47
2018,3,1,8,45,0.0,27.5,5.15,12.7,27.5,22.69,13.94
2018,3,1,9,0,0.0,31.0,5.1,12.8,31.0,25.6,16.39
2018,3,1,9,15,0.0,39.5,5.05,12.9,39.5,32.66,22.38
2018,3,1,9,30,0.0,48.0,5.0,13.0,48.0,39.74,28.34
2018,3,1,9,45,0.5,75.5,4.9,13.1,76.0,63.1,48.07
2018,3,1,10,0,1.0,103.0,4.8,13.2,104.0,87.11,68.15
2018,3,1,10,15,3.0,115.0,4.75,13.3,117.0,99.14,78.1
2018,3,1,10,30,5.0,127.0,4.7,13.4,130.0,110.99,87.84
2018,3,1,10,45,48.0,191.5,4.7,13.5,223.0,209.64,170.22
2018,3,1,11,0,91.0,256.0,4.7,13.6,316.0,298.69,242.61
2018,3,1,11,15,59.0,238.0,4.6,13.6,277.5,253.11,204.46
2018,3,1,11,30,27.0,220.0,4.5,13.6,239.0,210.68,169.14
2018,3,1,11,45,72.0,223.5,4.45,13.6,274.5,238.37,192.21
2018,3,1,12,0,117.0,227.0,4.4,13.6,310.0,268.31,216.37
2018,3,1,12,15,110.5,239.0,4.4,13.65,317.5,265.79,213.48
2018,3,1,12,30,104.0,251.0,4.4,13.7,325.0,262.92,210.41
2018,3,1,12,45,82.5,233.0,4.4,13.7,291.5,229.57,183.06
2018,3,1,13,0,61.0,215.0,4.4,13.7,258.0,198.6,157.77
2018,3,1,13,15,94.5,242.5,4.45,13.7,307.0,223.62,176.92
2018,3,1,13,30,128.0,270.0,4.5,13.7,356.0,242.46,190.37
2018,3,1,13,45,85.0,244.0,4.55,13.75,300.5,206.61,162.16
2018,3,1,14,0,42.0,218.0,4.6,13.8,245.0,173.29,136.7
2018,3,1,14,15,90.5,230.0,4.5,13.65,284.5,180.67,141.07
2018,3,1,14,30,139.0,242.0,4.4,13.5,324.0,172.86,135.05
2018,3,1,14,45,111.5,223.5,4.35,13.35,286.5,152.18,127.75
2018,3,1,15,0,84.0,205.0,4.3,13.2,249.0,148.3,124.8
2018,3,1,15,15,101.5,182.0,4.3,13.2,231.0,128.2,107.63
2018,3,1,15,30,119.0,159.0,4.3,13.2,213.0,114.56,96.0
2018,3,1,15,45,229.0,142.5,4.25,12.9,233.5,100.32,83.82
2018,3,1,16,0,339.0,126.0,4.2,12.6,254.0,87.63,72.87
2018,3,1,16,15,405.0,105.5,4.1,12.35,237.5,75.69,62.42
2018,3,1,16,30,471.0,85.0,4.0,12.1,221.0,63.0,51.14
2018,3,1,16,45,395.5,74.5,3.9,11.85,174.0,55.65,44.45
2018,3,1,17,0,320.0,64.0,3.8,11.6,127.0,48.19,37.46
2018,3,1,17,15,225.5,50.0,3.85,11.4,88.0,37.95,27.77
2018,3,1,17,30,131.0,36.0,3.9,11.2,49.0,27.92,17.29
2018,3,1,17,45,72.5,20.5,3.95,11.0,27.0,16.08,0.0
2018,3,1,18,0,14.0,5.0,4.0,10.8,5.0,4.27,0.0
2018,3,1,18,15,7.0,2.5,4.15,10.75,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,2,6,45,0.0,2.5,1.35,8.0,2.5,2.13,0.0
2018,3,2,7,0,0.0,5.0,1.4,8.5,5.0,4.1,0.0
2018,3,2,7,15,0.0,10.0,1.7,8.85,10.0,8.21,1.16
2018,3,2,7,30,0.0,15.0,2.0,9.2,15.0,12.33,4.95
2018,3,2,7,45,7.0,28.5,2.25,9.55,30.5,29.79,20.54
2018,3,2,8,0,14.0,42.0,2.5,9.9,46.0,48.34,37.09
2018,3,2,8,15,17.5,57.0,2.7,10.15,62.5,66.52,53.02
2018,3,2,8,30,21.0,72.0,2.9,10.4,79.0,84.56,68.61
2018,3,2,8,45,204.5,108.0,3.15,10.65,195.5,311.51,265.86
2018,3,2,9,0,388.0,144.0,3.4,10.9,312.0,529.82,444.31
2018,3,2,9,15,559.0,131.5,3.55,11.05,400.5,663.63,549.61
2018,3,2,9,30,730.0,119.0,3.7,11.2,489.0,787.53,642.11
2018,3,2,9,45,647.5,148.5,3.9,11.4,495.0,739.2,603.58
2018,3,2,10,0,565.0,178.0,4.1,11.6,501.0,681.38,556.98
2018,3,2,10,15,668.5,156.0,4.15,11.7,558.5,734.15,597.67
2018,3,2,10,30,772.0,134.0,4.2,11.8,616.0,772.69,625.89
2018,3,2,10,45,568.0,192.0,4.3,11.85,554.5,645.05,524.63
2018,3,2,11,0,364.0,250.0,4.4,11.9,493.0,516.87,421.19
2018,3,2,11,15,345.5,235.5,4.45,11.95,471.0,472.19,385.54
2018,3,2,11,30,327.0,221.0,4.5,12.0,449.0,439.24,358.36
2018,3,2,11,45,187.5,227.5,4.55,12.05,358.5,328.96,267.72
2018,3,2,12,0,48.0,234.0,4.6,12.1,268.0,228.06,183.93
2018,3,2,12,15,28.5,223.0,4.65,12.1,243.0,203.55,163.73
2018,3,2,12,30,9.0,212.0,4.7,12.1,218.0,179.65,144.0
2018,3,2,12,45,8.0,193.0,4.7,12.15,198.5,162.52,129.94
2018,3,2,13,0,7.0,174.0,4.7,12.2,179.0,145.82,116.19
2018,3,2,13,15,6.0,151.5,4.75,12.1,155.5,126.69,100.48
2018,3,2,13,30,5.0,129.0,4.8,12.0,132.0,107.86,84.96
2018,3,2,13,45,8.0,151.0,4.8,11.95,156.0,125.15,99.34
2018,3,2,14,0,11.0,173.0,4.8,11.9,180.0,141.19,112.63
2018,3,2,14,15,23.0,186.0,4.7,11.75,200.0,144.56,115.13
2018,3,2,14,30,35.0,199.0,4.6,11.6,220.0,149.41,119.44
2018,3,2,14,45,19.0,154.5,4.55,11.4,166.0,122.99,103.26
2018,3,2,15,0,3.0,110.0,4.5,11.2,112.0,89.98,74.55
2018,3,2,15,15,46.0,115.5,4.5,11.2,137.0,91.0,75.67
2018,3,2,15,30,89.0,121.0,4.5,11.2,162.0,90.55,75.48
2018,3,2,15,45,106.5,122.5,4.2,10.85,166.5,91.54,76.67
2018,3,2,16,0,124.0,124.0,3.9,10.5,171.0,92.21,77.54
2018,3,2,16,15,74.5,99.0,3.75,10.35,126.0,75.13,62.39
2018,3,2,16,30,25.0,74.0,3.6,10.2,81.0,59.35,48.23
2018,3,2,16,45,12.5,54.0,3.5,10.0,57.5,44.25,34.52
2018,3,2,17,0,0.0,34.0,3.4,9.8,34.0,28.07,19.7
2018,3,2,17,15,0.0,24.0,3.35,9.7,24.0,19.78,11.94
2018,3,2,17,30,0.0,14.0,3.3,9.6,14.0,11.52,3.99
2018,3,2,17,45,2.0,8.5,3.25,9.45,8.5,6.99,0.0
2018,3,2,18,0,4.0,3.0,3.2,9.3,3.0,2.56,0.0
2018,3,2,18,15,2.0,1.5,3.15,9.25,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,3,6,15,2.0,1.0,1.1,7.25,1.0,0.0,0.0
2018,3,3,6,30,4.0,2.0,1.1,7.6,2.0,0.0,0.0
2018,3,3,6,45,20.5,9.5,1.1,8.0,11.0,22.73,0.0
2018,3,3,7,0,37.0,17.0,1.1,8.4,20.0,52.03,23.09
2018,3,3,7,15,46.5,26.5,1.3,8.7,32.5,71.72,55.63
2018,3,3,7,30,56.0,36.0,1.5,9.0,45.0,89.4,73.0
2018,3,3,7,45,218.0,52.0,1.7,9.3,106.5,276.11,236.14
2018,3,3,8,0,380.0,68.0,1.9,9.6,168.0,433.1,368.12
2018,3,3,8,15,519.5,78.0,2.0,9.75,244.5,574.57,480.95
2018,3,3,8,30,659.0,88.0,2.1,9.9,321.0,707.91,582.51
2018,3,3,8,45,544.0,88.0,2.25,10.0,298.0,609.54,505.5
2018,3,3,9,0,429.0,88.0,2.4,10.1,275.0,507.72,425.42
2018,3,3,9,15,332.0,110.5,2.5,10.2,264.0,436.4,366.51
2018,3,3,9,30,235.0,133.0,2.6,10.3,253.0,354.7,297.75
2018,3,3,9,45,523.5,122.5,2.7,10.4,416.5,608.7,503.59
2018,3,3,10,0,812.0,112.0,2.8,10.5,580.0,819.24,659.73
2018,3,3,10,15,675.5,159.0,2.85,10.55,562.5,745.15,601.51
2018,3,3,10,30,539.0,206.0,2.9,10.6,545.0,658.53,532.95
2018,3,3,10,45,368.5,246.5,2.95,10.7,482.5,534.48,434.34
2018,3,3,11,0,198.0,287.0,3.0,10.8,420.0,419.75,340.94
2018,3,3,11,15,155.0,273.5,3.05,10.75,379.0,364.63,296.57
2018,3,3,11,30,112.0,260.0,3.1,10.7,338.0,312.85,254.24
2018,3,3,11,45,203.0,260.5,3.15,10.7,405.0,368.89,299.85
2018,3,3,12,0,294.0,261.0,3.2,10.7,472.0,408.08,330.52
2018,3,3,12,15,244.0,283.5,3.25,10.65,458.5,380.27,306.65
2018,3,3,12,30,194.0,306.0,3.3,10.6,445.0,352.35,283.24
2018,3,3,12,45,148.0,284.5,3.35,10.55,390.0,299.58,240.48
2018,3,3,13,0,102.0,263.0,3.4,10.5,335.0,252.07,202.06
2018,3,3,13,15,74.0,252.5,3.4,10.45,304.0,225.75,180.71
2018,3,3,13,30,46.0,242.0,3.4,10.4,273.0,202.62,162.27
2018,3,3,13,45,94.0,270.0,3.4,10.3,331.5,226.9,180.14
2018,3,3,14,0,142.0,298.0,3.4,10.2,390.0,236.48,185.53
2018,3,3,14,15,185.5,267.0,3.4,10.05,381.5,208.35,161.15
2018,3,3,14,30,229.0,236.0,3.4,9.9,373.0,167.44,129.17
2018,3,3,14,45,358.0,205.5,3.35,9.75,404.5,137.12,116.12
2018,3,3,15,0,487.0,175.0,3.3,9.6,436.0,114.44,96.56
2018,3,3,15,15,331.0,171.5,3.3,9.6,342.5,118.26,100.22
2018,3,3,15,30,175.0,168.0,3.3,9.6,249.0,120.73,102.67
2018,3,3,15,45,225.5,140.5,3.1,9.2,234.0,98.96,83.7
2018,3,3,16,0,276.0,113.0,2.9,8.8,219.0,82.48,69.25
2018,3,3,16,15,433.0,95.0,2.65,8.6,235.5,68.66,56.96
2018,3,3,16,30,590.0,77.0,2.4,8.4,252.0,59.42,48.66
2018,3,3,16,45,481.0,70.5,2.15,8.2,195.5,55.07,44.63
2018,3,3,17,0,372.0,64.0,1.9,8.0,139.0,48.42,38.32
2018,3,3,17,15,348.0,50.5,1.75,7.8,105.0,38.81,29.11
2018,3,3,17,30,324.0,37.0,1.6,7.6,71.0,30.83,20.59
2018,3,3,17,45,193.0,23.0,1.45,7.4,40.5,19.38,0.0
2018,3,3,18,0,62.0,9.0,1.3,7.2,10.0,7.68,0.0
2018,3,3,18,15,31.0,4.5,1.3,7.1,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
