Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,4,6,15,9.0,1.5,0.6,6.65,1.0,0.0,0.0
2018,3,4,6,30,18.0,3.0,0.6,6.9,2.0,0.0,0.0
2018,3,4,6,45,130.0,15.5,0.6,7.2,24.0,106.39,0.0
2018,3,4,7,0,242.0,28.0,0.6,7.5,46.0,255.47,154.2
2018,3,4,7,15,390.0,37.0,0.6,8.0,92.5,395.38,319.83
2018,3,4,7,30,538.0,46.0,0.6,8.5,139.0,531.92,433.21
2018,3,4,7,45,620.0,50.5,0.6,9.0,191.0,612.92,497.1
2018,3,4,8,0,702.0,55.0,0.6,9.5,243.0,688.42,553.43
2018,3,4,8,15,746.5,58.5,0.65,9.75,294.5,737.6,588.92
2018,3,4,8,30,791.0,62.0,0.7,10.0,346.0,784.52,621.47
2018,3,4,8,45,822.5,65.0,0.8,10.25,395.5,816.94,643.54
2018,3,4,9,0,854.0,68.0,0.9,10.5,445.0,846.22,663.07
2018,3,4,9,15,872.0,71.0,0.95,10.8,489.5,851.67,664.82
2018,3,4,9,30,890.0,74.0,1.0,11.1,534.0,862.37,670.55
2018,3,4,9,45,902.0,77.0,1.1,11.4,572.5,864.22,670.92
2018,3,4,10,0,914.0,80.0,1.2,11.7,611.0,862.24,668.83
2018,3,4,10,15,925.0,81.5,1.25,11.95,644.0,853.83,661.82
2018,3,4,10,30,936.0,83.0,1.3,12.2,677.0,841.56,652.34
2018,3,4,10,45,944.0,84.0,1.35,12.45,703.0,822.55,638.32
2018,3,4,11,0,952.0,85.0,1.4,12.7,729.0,799.82,621.85
2018,3,4,11,15,957.0,85.5,1.4,12.9,747.0,770.76,600.55
2018,3,4,11,30,962.0,86.0,1.4,13.1,765.0,738.31,575.22
2018,3,4,11,45,964.0,87.0,1.45,13.25,775.0,701.14,546.35
2018,3,4,12,0,966.0,88.0,1.5,13.4,785.0,661.0,514.61
2018,3,4,12,15,963.5,90.0,1.55,13.5,786.0,616.47,478.81
2018,3,4,12,30,961.0,92.0,1.6,13.6,787.0,569.65,440.23
2018,3,4,12,45,956.5,93.0,1.6,13.65,779.5,519.01,397.42
2018,3,4,13,0,952.0,94.0,1.6,13.7,772.0,466.76,352.12
2018,3,4,13,15,949.0,93.0,1.65,13.7,757.5,412.08,303.89
2018,3,4,13,30,946.0,92.0,1.7,13.7,743.0,356.19,253.65
2018,3,4,13,45,939.5,91.0,1.7,13.7,720.0,298.47,201.76
2018,3,4,14,0,933.0,90.0,1.7,13.7,697.0,240.37,151.15
2018,3,4,14,15,923.0,88.5,1.75,13.65,666.5,181.34,104.9
2018,3,4,14,30,913.0,87.0,1.8,13.6,636.0,122.8,70.05
2018,3,4,14,45,898.5,85.5,1.8,13.5,598.5,76.2,61.54
2018,3,4,15,0,884.0,84.0,1.8,13.4,561.0,66.78,53.51
2018,3,4,15,15,864.5,81.0,1.8,13.4,517.5,65.17,52.26
2018,3,4,15,30,845.0,78.0,1.8,13.4,474.0,63.54,50.97
2018,3,4,15,45,817.5,74.5,1.8,13.0,426.0,61.41,49.31
2018,3,4,16,0,790.0,71.0,1.8,12.6,378.0,59.26,47.6
2018,3,4,16,15,749.5,67.0,1.65,11.95,327.0,56.56,45.41
2018,3,4,16,30,709.0,63.0,1.5,11.3,276.0,53.88,43.15
2018,3,4,16,45,647.0,57.5,1.3,10.6,224.5,45.69,35.79
2018,3,4,17,0,585.0,52.0,1.1,9.9,173.0,41.92,32.25
2018,3,4,17,15,484.5,44.5,1.15,9.55,125.5,36.34,26.78
2018,3,4,17,30,384.0,37.0,1.2,9.2,78.0,30.88,20.71
2018,3,4,17,45,231.5,23.5,1.2,8.8,44.5,19.79,0.0
2018,3,4,18,0,79.0,10.0,1.2,8.4,11.0,8.54,0.0
2018,3,4,18,15,39.5,5.0,1.25,8.3,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,6,15,10.5,2.0,1.55,3.25,1.5,0.0,0.0
2018,3,5,6,30,21.0,4.0,1.7,4.0,3.0,0.0,0.0
2018,3,5,6,45,156.5,17.0,1.85,4.7,28.0,127.23,0.0
2018,3,5,7,0,292.0,30.0,2.0,5.4,53.0,298.62,201.6
2018,3,5,7,15,419.0,39.5,2.1,5.9,99.5,422.13,349.76
2018,3,5,7,30,546.0,49.0,2.2,6.4,146.0,544.08,455.83
2018,3,5,7,45,620.0,55.0,2.25,6.95,198.5,621.39,520.3
2018,3,5,8,0,694.0,61.0,2.3,7.5,251.0,698.7,581.28
2018,3,5,8,15,739.5,65.0,2.35,8.15,303.0,742.54,613.52
2018,3,5,8,30,785.0,69.0,2.4,8.8,355.0,791.21,647.98
2018,3,5,8,45,816.0,72.5,2.45,9.45,405.0,823.94,669.32
2018,3,5,9,0,847.0,76.0,2.5,10.1,455.0,853.44,687.76
2018,3,5,9,15,868.5,78.5,2.5,10.7,500.0,869.91,696.12
2018,3,5,9,30,890.0,81.0,2.5,11.3,545.0,873.96,695.55
2018,3,5,9,45,905.5,82.0,2.5,11.9,584.0,876.13,693.86
2018,3,5,10,0,921.0,83.0,2.5,12.5,623.0,874.52,689.62
2018,3,5,10,15,933.0,84.0,2.5,13.0,656.5,866.12,681.02
2018,3,5,10,30,945.0,85.0,2.5,13.5,690.0,853.82,669.91
2018,3,5,10,45,953.5,86.0,2.45,14.0,716.0,834.87,653.91
2018,3,5,11,0,962.0,87.0,2.4,14.5,742.0,812.13,635.48
2018,3,5,11,15,967.0,87.5,2.35,14.8,760.0,782.65,612.9
2018,3,5,11,30,972.0,88.0,2.3,15.1,778.0,749.74,586.4
2018,3,5,11,45,973.0,88.5,2.3,15.35,787.0,710.95,555.33
2018,3,5,12,0,974.0,89.0,2.3,15.6,796.0,669.27,521.56
2018,3,5,12,15,974.5,88.0,2.25,15.8,796.5,623.25,483.69
2018,3,5,12,30,975.0,87.0,2.2,16.0,797.0,574.8,443.1
2018,3,5,12,45,975.0,85.5,2.2,16.15,790.0,523.48,399.52
2018,3,5,13,0,975.0,84.0,2.2,16.3,783.0,470.19,353.15
2018,3,5,13,15,970.5,84.0,2.2,16.4,768.0,414.76,304.02
2018,3,5,13,30,966.0,84.0,2.2,16.5,753.0,358.19,253.07
2018,3,5,13,45,959.5,83.0,2.2,16.55,729.5,299.49,200.43
2018,3,5,14,0,953.0,82.0,2.2,16.6,706.0,240.39,149.05
2018,3,5,14,15,943.0,81.0,2.15,16.55,675.0,180.68,102.26
2018,3,5,14,30,933.0,80.0,2.1,16.5,644.0,121.44,66.81
2018,3,5,14,45,919.5,78.0,2.1,16.45,606.5,71.7,56.92
2018,3,5,15,0,906.0,76.0,2.1,16.4,569.0,70.17,55.8
2018,3,5,15,15,887.5,73.5,2.1,16.4,525.5,68.14,54.19
2018,3,5,15,30,869.0,71.0,2.1,16.4,482.0,66.02,52.5
2018,3,5,15,45,842.5,68.5,1.9,15.95,434.0,57.15,44.96
2018,3,5,16,0,816.0,66.0,1.7,15.5,386.0,55.6,43.81
2018,3,5,16,15,777.0,63.0,1.55,14.7,335.0,53.55,42.23
2018,3,5,16,30,738.0,60.0,1.4,13.9,284.0,51.55,40.62
2018,3,5,16,45,675.5,55.5,1.25,13.05,231.5,48.17,37.66
2018,3,5,17,0,613.0,51.0,1.1,12.2,179.0,41.19,31.31
2018,3,5,17,15,486.5,43.5,1.15,11.65,127.5,35.4,25.76
2018,3,5,17,30,360.0,36.0,1.2,11.1,76.0,29.78,19.78
2018,3,5,17,45,219.0,23.0,1.25,10.5,43.5,19.2,0.94
2018,3,5,18,0,78.0,10.0,1.3,9.9,11.0,8.54,0.0
2018,3,5,18,15,39.0,5.0,1.3,9.7,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,6,6,15,8.5,1.5,1.35,7.2,1.5,0.0,0.0
2018,3,6,6,30,17.0,3.0,1.3,7.8,3.0,0.0,0.0
2018,3,6,6,45,57.0,17.0,1.3,8.45,21.0,55.77,0.0
2018,3,6,7,0,97.0,31.0,1.3,9.1,39.0,143.74,99.82
2018,3,6,7,15,155.0,47.0,1.4,9.7,70.5,208.8,171.89
2018,3,6,7,30,213.0,63.0,1.5,10.3,102.0,274.93,231.34
2018,3,6,7,45,228.5,82.0,1.65,10.95,135.5,312.76,264.29
2018,3,6,8,0,244.0,101.0,1.8,11.6,169.0,349.54,294.92
2018,3,6,8,15,245.0,122.5,1.85,12.3,202.0,376.37,315.57
2018,3,6,8,30,246.0,144.0,1.9,13.0,235.0,401.33,333.91
2018,3,6,8,45,353.5,146.5,1.9,13.7,296.0,492.39,406.23
2018,3,6,9,0,461.0,149.0,1.9,14.4,357.0,604.38,490.56
2018,3,6,9,15,593.5,134.0,1.95,14.95,429.0,704.56,563.52
2018,3,6,9,30,726.0,119.0,2.0,15.5,501.0,794.16,625.23
2018,3,6,9,45,820.0,100.5,2.0,16.1,561.5,836.49,651.39
2018,3,6,10,0,914.0,82.0,2.0,16.7,622.0,870.43,671.71
2018,3,6,10,15,924.5,83.5,2.0,17.1,655.0,861.5,662.83
2018,3,6,10,30,935.0,85.0,2.0,17.5,688.0,848.73,651.92
2018,3,6,10,45,942.5,86.5,1.95,17.95,714.0,829.75,636.35
2018,3,6,11,0,950.0,88.0,1.9,18.4,740.0,807.05,618.45
2018,3,6,11,15,955.0,89.0,1.85,18.7,758.0,778.38,596.93
2018,3,6,11,30,960.0,90.0,1.8,19.0,776.0,746.28,571.67
2018,3,6,11,45,962.5,90.0,1.75,19.3,785.5,708.31,541.54
2018,3,6,12,0,965.0,90.0,1.7,19.6,795.0,667.39,508.81
2018,3,6,12,15,965.0,90.0,1.6,19.75,796.0,622.3,472.37
2018,3,6,12,30,965.0,90.0,1.5,19.9,797.0,574.8,433.35
2018,3,6,12,45,940.0,97.0,1.45,20.05,780.5,519.49,388.06
2018,3,6,13,0,915.0,104.0,1.4,20.2,764.0,464.27,341.89
2018,3,6,13,15,844.0,125.5,1.35,20.2,724.5,401.65,290.4
2018,3,6,13,30,773.0,147.0,1.3,20.2,685.0,341.91,241.12
2018,3,6,13,45,770.0,142.0,1.2,20.2,663.5,288.67,195.04
2018,3,6,14,0,767.0,137.0,1.1,20.2,642.0,235.18,149.87
2018,3,6,14,15,793.5,119.5,1.05,20.15,621.5,183.23,108.46
2018,3,6,14,30,820.0,102.0,1.0,20.1,601.0,122.12,68.87
2018,3,6,14,45,804.5,97.5,0.9,20.05,563.0,73.58,57.61
2018,3,6,15,0,789.0,93.0,0.8,20.0,525.0,71.31,55.92
2018,3,6,15,15,712.0,104.0,0.8,20.0,471.0,72.39,56.99
2018,3,6,15,30,635.0,115.0,0.8,20.0,417.0,80.52,64.12
2018,3,6,15,45,612.5,106.5,0.65,19.5,374.0,76.11,60.63
2018,3,6,16,0,590.0,98.0,0.5,19.0,331.0,71.53,56.95
2018,3,6,16,15,565.5,88.0,0.55,18.25,287.5,65.58,52.09
2018,3,6,16,30,541.0,78.0,0.6,17.5,244.0,59.37,46.87
2018,3,6,16,45,460.0,71.0,0.7,16.7,194.5,54.9,43.02
2018,3,6,17,0,379.0,64.0,0.8,15.9,145.0,48.36,37.15
2018,3,6,17,15,308.0,52.0,0.85,15.35,106.0,39.66,29.09
2018,3,6,17,30,237.0,40.0,0.9,14.8,67.0,30.78,20.43
2018,3,6,17,45,143.5,24.5,0.95,14.3,38.5,19.02,2.82
2018,3,6,18,0,50.0,9.0,1.0,13.8,10.0,7.68,0.0
2018,3,6,18,15,25.0,4.5,1.0,13.65,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,6,15,3.5,1.0,1.15,10.8,1.0,0.0,0.0
2018,3,7,6,30,7.0,2.0,1.1,10.8,2.0,0.0,0.0
2018,3,7,6,45,3.5,4.0,1.1,10.85,4.0,5.96,0.0
2018,3,7,7,0,0.0,6.0,1.1,10.9,6.0,4.92,0.0
2018,3,7,7,15,0.0,8.0,1.15,11.45,8.0,6.56,0.0
2018,3,7,7,30,0.0,10.0,1.2,12.0,10.0,8.21,1.4
2018,3,7,7,45,0.0,18.5,1.25,12.55,18.5,15.22,7.53
2018,3,7,8,0,0.0,27.0,1.3,13.1,27.0,22.25,13.63
2018,3,7,8,15,0.5,48.5,1.45,13.65,48.5,40.53,29.34
2018,3,7,8,30,1.0,70.0,1.6,14.2,70.0,58.91,44.89
2018,3,7,8,45,44.5,109.0,1.75,14.75,129.0,143.59,117.57
2018,3,7,9,0,88.0,148.0,1.9,15.3,188.0,239.67,196.92
2018,3,7,9,15,94.0,183.0,2.05,16.0,229.5,281.5,229.08
2018,3,7,9,30,100.0,218.0,2.2,16.7,271.0,304.05,245.68
2018,3,7,9,45,154.5,241.0,2.35,17.4,330.0,387.11,310.64
2018,3,7,10,0,209.0,264.0,2.5,18.1,389.0,449.91,358.19
2018,3,7,10,15,381.5,236.0,2.6,18.45,478.5,567.88,449.53
2018,3,7,10,30,554.0,208.0,2.7,18.8,568.0,679.2,532.16
2018,3,7,10,45,622.5,192.5,2.8,19.15,611.0,702.92,547.92
2018,3,7,11,0,691.0,177.0,2.9,19.5,654.0,715.07,555.77
2018,3,7,11,15,820.0,132.5,2.95,19.65,712.5,732.98,568.91
2018,3,7,11,30,949.0,88.0,3.0,19.8,771.0,739.47,573.1
2018,3,7,11,45,952.0,88.0,3.05,19.95,780.5,702.24,543.49
2018,3,7,12,0,955.0,88.0,3.1,20.1,790.0,662.05,511.38
2018,3,7,12,15,956.5,87.5,3.1,20.15,791.5,617.77,475.5
2018,3,7,12,30,958.0,87.0,3.1,20.2,793.0,571.01,436.81
2018,3,7,12,45,957.5,86.0,3.1,20.25,786.0,520.59,394.3
2018,3,7,13,0,957.0,85.0,3.1,20.3,779.0,468.28,349.13
2018,3,7,13,15,954.0,84.0,3.1,20.25,764.0,413.39,300.95
2018,3,7,13,30,951.0,83.0,3.1,20.2,749.0,357.28,250.86
2018,3,7,13,45,945.5,81.5,3.1,20.2,726.0,299.2,199.07
2018,3,7,14,0,940.0,80.0,3.1,20.2,703.0,240.66,148.34
2018,3,7,14,15,929.5,78.5,3.05,20.0,671.5,181.24,101.73
2018,3,7,14,30,919.0,77.0,3.0,19.8,640.0,122.39,65.76
2018,3,7,14,45,905.5,75.5,2.95,19.6,603.0,69.82,54.57
2018,3,7,15,0,892.0,74.0,2.9,19.4,566.0,68.62,53.77
2018,3,7,15,15,874.5,72.0,2.9,19.4,523.5,66.95,52.49
2018,3,7,15,30,857.0,70.0,2.9,19.4,481.0,65.21,51.13
2018,3,7,15,45,830.5,67.0,2.65,18.55,433.0,55.77,43.25
2018,3,7,16,0,804.0,64.0,2.4,17.7,385.0,53.82,41.82
2018,3,7,16,15,766.5,60.0,2.2,16.9,334.0,50.95,39.53
2018,3,7,16,30,729.0,56.0,2.0,16.1,283.0,48.06,37.15
2018,3,7,16,45,591.0,59.0,1.75,15.25,221.5,46.2,35.58
2018,3,7,17,0,453.0,62.0,1.5,14.4,160.0,49.11,38.06
2018,3,7,17,15,301.0,52.0,1.6,13.9,110.0,39.59,29.25
2018,3,7,17,30,149.0,42.0,1.7,13.4,60.0,32.48,22.11
2018,3,7,17,45,90.0,25.5,1.75,12.9,35.0,19.96,4.97
2018,3,7,18,0,31.0,9.0,1.8,12.4,10.0,7.68,0.0
2018,3,7,18,15,15.5,4.5,1.8,12.35,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,6,15,5.0,2.0,1.0,12.2,2.0,0.0,0.0
2018,3,8,6,30,10.0,4.0,1.0,12.7,4.0,3.41,0.0
2018,3,8,6,45,7.5,18.0,1.05,13.15,18.0,27.91,0.0
2018,3,8,7,0,5.0,32.0,1.1,13.6,32.0,38.36,23.89
2018,3,8,7,15,18.0,51.0,1.1,13.95,54.0,77.52,59.54
2018,3,8,7,30,31.0,70.0,1.1,14.3,76.0,107.95,86.53
2018,3,8,7,45,57.0,91.0,1.15,14.7,106.0,152.08,124.82
2018,3,8,8,0,83.0,112.0,1.2,15.1,136.0,212.18,175.22
2018,3,8,8,15,109.5,129.0,1.2,15.4,167.0,251.27,207.37
2018,3,8,8,30,136.0,146.0,1.2,15.7,198.0,290.47,238.82
2018,3,8,8,45,223.0,148.5,1.25,16.05,246.0,382.25,312.59
2018,3,8,9,0,310.0,151.0,1.3,16.4,294.0,456.3,370.15
2018,3,8,9,15,503.0,138.0,1.3,16.7,396.0,624.87,497.64
2018,3,8,9,30,696.0,125.0,1.3,17.0,498.0,779.88,605.33
2018,3,8,9,45,754.0,118.0,1.3,17.25,548.5,809.83,622.28
2018,3,8,10,0,812.0,111.0,1.3,17.5,599.0,831.4,634.78
2018,3,8,10,15,844.0,106.5,1.35,17.8,637.0,834.32,635.18
2018,3,8,10,30,876.0,102.0,1.4,18.1,675.0,832.77,632.89
2018,3,8,10,45,706.0,158.5,1.45,18.4,631.5,736.34,564.29
2018,3,8,11,0,536.0,215.0,1.5,18.7,588.0,631.38,486.46
2018,3,8,11,15,734.0,155.0,1.55,19.0,679.0,697.97,536.09
2018,3,8,11,30,932.0,95.0,1.6,19.3,770.0,737.24,563.52
2018,3,8,11,45,899.5,109.5,1.7,19.6,767.5,690.96,527.8
2018,3,8,12,0,867.0,124.0,1.8,19.9,765.0,646.72,493.58
2018,3,8,12,15,904.5,108.5,1.85,19.95,778.5,609.58,464.47
2018,3,8,12,30,942.0,93.0,1.9,20.0,792.0,570.35,432.48
2018,3,8,12,45,939.5,94.0,2.0,20.1,785.5,521.26,392.02
2018,3,8,13,0,937.0,95.0,2.1,20.2,779.0,470.41,348.94
2018,3,8,13,15,924.0,97.5,2.1,20.1,760.5,415.41,301.65
2018,3,8,13,30,911.0,100.0,2.1,20.0,742.0,360.15,253.26
2018,3,8,13,45,884.0,105.0,2.15,19.95,712.0,303.19,203.9
2018,3,8,14,0,857.0,110.0,2.2,19.9,682.0,241.77,152.45
2018,3,8,14,15,805.5,120.0,2.15,19.7,638.5,188.4,112.42
2018,3,8,14,30,754.0,130.0,2.1,19.5,595.0,132.7,78.63
2018,3,8,14,45,662.5,146.0,2.1,19.3,537.0,95.22,76.25
2018,3,8,15,0,571.0,162.0,2.1,19.1,479.0,106.94,86.54
2018,3,8,15,15,612.5,138.0,2.1,19.1,454.5,93.68,75.43
2018,3,8,15,30,654.0,114.0,2.1,19.1,430.0,79.69,63.64
2018,3,8,15,45,615.5,109.0,1.95,18.5,383.0,77.59,62.18
2018,3,8,16,0,577.0,104.0,1.8,17.9,336.0,75.51,60.69
2018,3,8,16,15,595.0,88.0,1.6,17.2,300.5,65.6,52.33
2018,3,8,16,30,613.0,72.0,1.4,16.5,265.0,55.13,43.33
2018,3,8,16,45,551.5,64.5,1.25,15.8,215.0,50.13,38.99
2018,3,8,17,0,490.0,57.0,1.1,15.1,165.0,45.06,34.41
2018,3,8,17,15,429.0,47.0,1.1,14.45,123.5,37.82,27.68
2018,3,8,17,30,368.0,37.0,1.1,13.8,82.0,30.38,20.41
2018,3,8,17,45,235.0,25.5,1.1,13.15,49.0,21.22,7.05
2018,3,8,18,0,102.0,14.0,1.1,12.5,16.0,11.95,0.0
2018,3,8,18,15,51.0,7.0,1.1,12.25,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,6,15,26.5,3.5,1.05,10.0,3.5,0.0,0.0
2018,3,9,6,30,53.0,7.0,1.2,10.4,7.0,43.38,0.0
2018,3,9,6,45,151.5,20.0,1.35,10.8,32.5,165.82,0.0
2018,3,9,7,0,250.0,33.0,1.5,11.2,58.0,281.03,217.06
2018,3,9,7,15,271.0,50.0,1.6,11.6,91.5,322.61,266.1
2018,3,9,7,30,292.0,67.0,1.7,12.0,125.0,364.47,304.46
2018,3,9,7,45,314.0,83.0,1.85,12.4,161.5,405.4,339.72
2018,3,9,8,0,336.0,99.0,2.0,12.8,198.0,445.69,372.66
2018,3,9,8,15,249.5,124.5,2.05,13.3,205.5,383.86,320.43
2018,3,9,8,30,163.0,150.0,2.1,13.8,213.0,319.3,265.33
2018,3,9,8,45,127.0,170.0,2.1,14.3,223.0,307.15,253.31
2018,3,9,9,0,91.0,190.0,2.1,14.8,233.0,275.88,225.81
2018,3,9,9,15,106.0,211.5,2.05,15.15,266.0,326.07,265.12
2018,3,9,9,30,121.0,233.0,2.0,15.5,299.0,357.14,288.41
2018,3,9,9,45,185.0,251.0,1.9,15.9,359.5,424.95,341.01
2018,3,9,10,0,249.0,269.0,1.8,16.3,420.0,506.94,402.13
2018,3,9,10,15,213.0,288.0,1.8,16.55,422.0,469.36,371.06
2018,3,9,10,30,177.0,307.0,1.8,16.8,424.0,448.7,353.4
2018,3,9,10,45,196.5,317.0,1.8,17.05,451.0,462.63,363.22
2018,3,9,11,0,216.0,327.0,1.8,17.3,478.0,474.51,371.15
2018,3,9,11,15,269.0,327.5,1.85,17.4,520.5,510.36,397.69
2018,3,9,11,30,322.0,328.0,1.9,17.5,563.0,529.24,411.2
2018,3,9,11,45,312.5,334.0,2.0,17.6,564.5,507.59,393.98
2018,3,9,12,0,303.0,340.0,2.1,17.7,566.0,485.42,376.49
2018,3,9,12,15,364.0,321.5,2.05,17.75,593.0,482.37,373.25
2018,3,9,12,30,425.0,303.0,2.0,17.8,620.0,476.55,367.0
2018,3,9,12,45,450.5,291.0,2.0,17.8,624.5,449.26,344.21
2018,3,9,13,0,476.0,279.0,2.0,17.8,629.0,419.01,318.47
2018,3,9,13,15,499.5,263.0,2.0,17.75,623.5,382.19,286.96
2018,3,9,13,30,523.0,247.0,2.0,17.7,618.0,342.78,252.58
2018,3,9,13,45,534.0,233.0,2.0,17.65,601.5,299.02,214.71
2018,3,9,14,0,545.0,219.0,2.0,17.6,585.0,254.08,176.37
2018,3,9,14,15,590.0,194.0,1.95,17.45,574.0,205.69,136.17
2018,3,9,14,30,635.0,169.0,1.9,17.3,563.0,151.32,97.71
2018,3,9,14,45,619.5,161.0,1.9,17.2,527.0,104.17,84.48
2018,3,9,15,0,604.0,153.0,1.9,17.1,491.0,101.11,82.17
2018,3,9,15,15,569.0,149.5,1.9,17.1,448.5,100.87,82.2
2018,3,9,15,30,534.0,146.0,1.9,17.1,406.0,99.24,81.02
2018,3,9,15,45,453.5,144.0,1.75,16.55,350.0,98.32,80.62
2018,3,9,16,0,373.0,142.0,1.6,16.0,294.0,97.57,80.36
2018,3,9,16,15,353.0,126.0,1.5,15.5,255.0,88.22,72.52
2018,3,9,16,30,333.0,110.0,1.4,15.0,216.0,78.48,64.19
2018,3,9,16,45,242.0,97.0,1.25,14.45,167.0,71.71,58.31
2018,3,9,17,0,151.0,84.0,1.1,13.9,118.0,62.17,49.72
2018,3,9,17,15,119.0,64.5,1.05,13.55,87.0,49.46,38.05
2018,3,9,17,30,87.0,45.0,1.0,13.2,56.0,35.05,24.57
2018,3,9,17,45,57.5,28.0,1.0,12.9,34.0,22.11,8.75
2018,3,9,18,0,28.0,11.0,1.0,12.6,12.0,9.39,0.0
2018,3,9,18,15,14.0,5.5,0.95,12.45,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,10,6,15,7.0,1.5,0.85,11.0,1.5,0.0,0.0
2018,3,10,6,30,14.0,3.0,0.8,11.2,3.0,12.49,0.0
2018,3,10,6,45,7.0,4.5,0.75,11.45,4.5,9.82,0.0
2018,3,10,7,0,0.0,6.0,0.7,11.7,6.0,4.92,0.0
2018,3,10,7,15,0.0,7.5,0.65,11.95,7.5,6.15,0.0
2018,3,10,7,30,0.0,9.0,0.6,12.2,9.0,7.39,0.73
2018,3,10,7,45,0.0,11.5,0.5,12.45,11.5,9.45,2.57
2018,3,10,8,0,0.0,14.0,0.4,12.7,14.0,11.52,4.38
2018,3,10,8,15,0.0,15.5,0.45,12.8,15.5,12.76,5.45
2018,3,10,8,30,0.0,17.0,0.5,12.9,17.0,14.01,6.51
2018,3,10,8,45,0.0,35.0,0.55,13.05,35.0,28.92,19.32
2018,3,10,9,0,0.0,53.0,0.6,13.2,53.0,43.89,32.01
2018,3,10,9,15,0.0,58.5,0.6,13.4,58.5,48.49,35.77
2018,3,10,9,30,0.0,64.0,0.6,13.6,64.0,53.09,39.51
2018,3,10,9,45,0.0,68.0,0.65,13.8,68.0,56.46,42.18
2018,3,10,10,0,0.0,72.0,0.7,14.0,72.0,59.82,44.85
2018,3,10,10,15,0.0,74.0,0.6,14.3,74.0,61.52,46.11
2018,3,10,10,30,0.0,76.0,0.5,14.6,76.0,63.22,47.37
2018,3,10,10,45,0.5,109.0,0.45,14.85,109.5,91.56,70.59
2018,3,10,11,0,1.0,142.0,0.4,15.1,143.0,120.24,93.64
2018,3,10,11,15,2.5,159.0,0.4,15.25,161.0,135.64,105.79
2018,3,10,11,30,4.0,176.0,0.4,15.4,179.0,150.71,117.63
2018,3,10,11,45,5.0,187.5,0.35,15.5,191.0,160.42,125.09
2018,3,10,12,0,6.0,199.0,0.3,15.6,203.0,169.82,132.29
2018,3,10,12,15,7.0,206.5,0.4,15.65,211.5,175.57,136.84
2018,3,10,12,30,8.0,214.0,0.5,15.7,220.0,181.04,141.2
2018,3,10,12,45,6.0,199.5,0.6,15.7,204.0,167.13,130.29
2018,3,10,13,0,4.0,185.0,0.7,15.7,188.0,153.65,119.76
2018,3,10,13,15,3.0,165.5,0.75,15.65,167.5,136.99,106.61
2018,3,10,13,30,2.0,146.0,0.8,15.6,147.0,120.65,93.65
2018,3,10,13,45,1.5,138.5,0.8,15.5,139.5,114.14,88.57
2018,3,10,14,0,1.0,131.0,0.8,15.4,132.0,107.75,83.57
2018,3,10,14,15,1.0,137.5,0.8,15.35,138.5,112.3,87.45
2018,3,10,14,30,1.0,144.0,0.8,15.3,145.0,116.54,91.09
2018,3,10,14,45,0.5,143.5,0.75,15.2,144.0,115.3,94.5
2018,3,10,15,0,0.0,143.0,0.7,15.1,143.0,114.5,94.07
2018,3,10,15,15,0.0,130.0,0.7,15.1,130.0,104.63,85.86
2018,3,10,15,30,0.0,117.0,0.7,15.1,117.0,94.67,77.52
2018,3,10,15,45,0.0,104.5,0.5,14.8,104.5,84.97,69.4
2018,3,10,16,0,0.0,92.0,0.3,14.5,92.0,75.18,61.11
2018,3,10,16,15,0.0,69.5,0.35,14.3,69.5,57.62,45.86
2018,3,10,16,30,0.0,47.0,0.4,14.1,47.0,38.86,29.29
2018,3,10,16,45,0.0,41.5,0.45,13.9,41.5,34.28,25.22
2018,3,10,17,0,0.0,36.0,0.5,13.7,36.0,29.72,21.04
2018,3,10,17,15,0.0,27.5,0.55,13.45,27.5,22.68,14.53
2018,3,10,17,30,0.0,19.0,0.6,13.2,19.0,15.65,7.94
2018,3,10,17,45,0.0,12.0,0.65,12.95,12.0,9.87,1.2
2018,3,10,18,0,0.0,5.0,0.7,12.7,5.0,4.27,0.0
2018,3,10,18,15,0.0,2.5,0.75,12.55,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,11,6,15,37.5,5.0,1.05,9.1,5.5,0.0,0.0
2018,3,11,6,30,75.0,10.0,1.2,9.6,11.0,61.96,0.0
2018,3,11,6,45,179.5,21.0,1.3,10.1,37.0,193.74,29.76
2018,3,11,7,0,284.0,32.0,1.4,10.6,63.0,309.04,246.12
2018,3,11,7,15,321.0,44.5,1.35,11.1,97.0,359.53,297.74
2018,3,11,7,30,358.0,57.0,1.3,11.6,131.0,404.29,337.32
2018,3,11,7,45,224.0,75.5,1.3,12.1,126.0,299.11,251.76
2018,3,11,8,0,90.0,94.0,1.3,12.6,121.0,190.3,158.84
2018,3,11,8,15,89.0,124.5,1.2,13.2,155.5,225.93,187.79
2018,3,11,8,30,88.0,155.0,1.1,13.8,190.0,242.04,199.64
2018,3,11,8,45,266.0,150.5,1.05,14.45,274.0,424.05,347.65
2018,3,11,9,0,444.0,146.0,1.0,15.1,358.0,592.93,474.79
2018,3,11,9,15,654.0,114.5,0.9,15.8,459.0,746.0,580.69
2018,3,11,9,30,864.0,83.0,0.8,16.5,560.0,870.64,659.43
2018,3,11,9,45,863.5,90.0,0.7,17.2,594.5,875.04,655.39
2018,3,11,10,0,863.0,97.0,0.6,17.9,629.0,866.67,644.76
2018,3,11,10,15,831.0,113.5,0.65,18.45,647.0,838.72,624.81
2018,3,11,10,30,799.0,130.0,0.7,19.0,665.0,807.56,603.05
2018,3,11,10,45,856.5,114.5,0.75,19.5,706.5,811.97,605.22
2018,3,11,11,0,914.0,99.0,0.8,20.0,748.0,804.26,598.93
2018,3,11,11,15,924.5,98.0,0.9,20.25,768.0,778.19,581.9
2018,3,11,11,30,935.0,97.0,1.0,20.5,788.0,748.53,561.43
2018,3,11,11,45,938.5,97.5,1.15,20.75,798.0,712.16,535.6
2018,3,11,12,0,942.0,98.0,1.3,21.0,808.0,672.82,506.74
2018,3,11,12,15,938.5,100.0,1.35,21.15,808.0,627.98,472.31
2018,3,11,12,30,935.0,102.0,1.4,21.3,808.0,581.04,435.35
2018,3,11,12,45,922.0,106.0,1.45,21.45,797.0,529.36,393.83
2018,3,11,13,0,909.0,110.0,1.5,21.6,786.0,476.85,350.5
2018,3,11,13,15,842.5,132.0,1.45,21.65,748.5,415.41,300.12
2018,3,11,13,30,776.0,154.0,1.4,21.7,711.0,356.2,251.36
2018,3,11,13,45,793.5,141.5,1.4,21.75,695.5,307.58,208.44
2018,3,11,14,0,811.0,129.0,1.4,21.8,680.0,251.85,160.58
2018,3,11,14,15,829.0,115.0,1.3,21.75,657.0,192.86,113.23
2018,3,11,14,30,847.0,101.0,1.2,21.7,634.0,131.79,72.42
2018,3,11,14,45,834.0,97.0,1.1,21.6,596.5,74.91,58.28
2018,3,11,15,0,821.0,93.0,1.0,21.5,559.0,71.2,55.39
2018,3,11,15,15,803.5,91.5,1.0,21.5,519.0,70.98,55.37
2018,3,11,15,30,786.0,90.0,1.0,21.5,479.0,70.82,55.4
2018,3,11,15,45,753.5,88.5,0.75,21.15,432.0,70.53,55.38
2018,3,11,16,0,721.0,87.0,0.5,20.8,385.0,64.37,50.33
2018,3,11,16,15,687.0,81.0,0.55,20.2,336.0,60.98,47.66
2018,3,11,16,30,653.0,75.0,0.6,19.6,287.0,57.49,44.83
2018,3,11,16,45,597.5,68.0,0.6,18.95,236.5,52.96,40.98
2018,3,11,17,0,542.0,61.0,0.6,18.3,186.0,48.38,36.91
2018,3,11,17,15,449.5,52.0,0.7,17.65,138.0,41.87,30.93
2018,3,11,17,30,357.0,43.0,0.8,17.0,90.0,35.35,24.6
2018,3,11,17,45,226.5,29.0,0.85,16.35,54.0,22.58,10.53
2018,3,11,18,0,96.0,15.0,0.9,15.7,18.0,12.8,0.0
2018,3,11,18,15,48.0,7.5,0.9,15.4,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,12,6,15,25.0,4.0,1.55,12.55,4.5,0.0,0.0
2018,3,12,6,30,50.0,8.0,1.7,13.1,9.0,42.61,0.0
2018,3,12,6,45,159.5,23.5,1.9,13.7,39.0,185.08,63.99
2018,3,12,7,0,269.0,39.0,2.1,14.3,69.0,306.03,243.38
2018,3,12,7,15,376.0,49.0,2.15,14.9,115.5,410.01,336.06
2018,3,12,7,30,483.0,59.0,2.2,15.5,162.0,518.62,425.15
2018,3,12,7,45,571.5,62.5,2.25,16.1,216.0,605.78,493.4
2018,3,12,8,0,660.0,66.0,2.3,16.7,270.0,693.13,558.47
2018,3,12,8,15,701.5,70.0,2.45,17.35,320.5,734.2,587.19
2018,3,12,8,30,743.0,74.0,2.6,18.0,371.0,779.69,618.37
2018,3,12,8,45,685.5,96.0,2.75,18.7,396.0,762.37,603.12
2018,3,12,9,0,628.0,118.0,2.9,19.4,421.0,734.83,580.8
2018,3,12,9,15,549.5,154.5,3.05,19.8,437.0,691.97,547.86
2018,3,12,9,30,471.0,191.0,3.2,20.2,453.0,655.43,517.24
2018,3,12,9,45,539.5,181.5,3.3,20.55,501.0,694.12,545.46
2018,3,12,10,0,608.0,172.0,3.4,20.9,549.0,737.44,575.85
2018,3,12,10,15,477.0,227.5,3.5,21.1,532.5,661.12,515.54
2018,3,12,10,30,346.0,283.0,3.6,21.3,516.0,577.9,450.44
2018,3,12,10,45,398.5,273.0,3.65,21.5,550.5,607.02,471.89
2018,3,12,11,0,451.0,263.0,3.7,21.7,585.0,618.29,479.61
2018,3,12,11,15,349.5,297.0,3.7,21.8,550.0,542.12,420.29
2018,3,12,11,30,248.0,331.0,3.7,21.9,515.0,482.72,373.34
2018,3,12,11,45,437.5,271.0,3.75,22.0,600.5,544.24,421.14
2018,3,12,12,0,627.0,211.0,3.8,22.1,686.0,585.6,451.63
2018,3,12,12,15,504.0,223.0,3.8,22.1,605.0,487.72,376.14
2018,3,12,12,30,381.0,235.0,3.8,22.1,524.0,402.38,309.93
2018,3,12,12,45,195.5,219.0,3.8,22.1,367.0,273.79,210.56
2018,3,12,13,0,10.0,203.0,3.8,22.1,210.0,170.54,130.71
2018,3,12,13,15,11.5,193.5,3.8,22.0,201.5,162.24,124.37
2018,3,12,13,30,13.0,184.0,3.8,21.9,193.0,153.88,117.8
2018,3,12,13,45,25.0,223.0,3.8,21.75,240.0,179.67,137.85
2018,3,12,14,0,37.0,262.0,3.8,21.6,287.0,203.65,156.29
2018,3,12,14,15,23.0,216.5,3.8,21.45,232.0,173.46,133.32
2018,3,12,14,30,9.0,171.0,3.8,21.3,177.0,137.06,105.38
2018,3,12,14,45,4.5,137.0,3.75,21.15,140.0,110.77,88.8
2018,3,12,15,0,0.0,103.0,3.7,21.0,103.0,84.92,67.2
2018,3,12,15,15,7.0,122.5,3.7,21.0,126.0,99.37,79.69
2018,3,12,15,30,14.0,142.0,3.7,21.0,149.0,112.88,91.4
2018,3,12,15,45,19.5,119.0,3.45,20.35,127.5,92.65,74.58
2018,3,12,16,0,25.0,96.0,3.2,19.7,106.0,76.42,61.0
2018,3,12,16,15,29.5,74.0,2.95,19.2,84.5,60.31,47.27
2018,3,12,16,30,34.0,52.0,2.7,18.7,63.0,43.56,32.78
2018,3,12,16,45,44.5,58.5,2.4,18.2,70.5,46.6,35.52
2018,3,12,17,0,55.0,65.0,2.1,17.7,78.0,50.8,39.12
2018,3,12,17,15,37.5,49.5,2.2,17.35,57.5,40.14,29.47
2018,3,12,17,30,20.0,34.0,2.3,17.0,37.0,27.97,18.34
2018,3,12,17,45,13.5,21.5,2.4,16.7,23.0,17.9,7.61
2018,3,12,18,0,7.0,9.0,2.5,16.4,9.0,7.68,0.0
2018,3,12,18,15,3.5,4.5,2.45,16.25,4.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,13,6,15,4.5,1.5,2.45,14.8,1.5,0.0,0.0
2018,3,13,6,30,9.0,3.0,2.5,14.9,3.0,9.03,0.0
2018,3,13,6,45,4.5,4.5,2.6,15.0,4.5,7.16,0.0
2018,3,13,7,0,0.0,6.0,2.7,15.1,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.7,15.05,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.7,15.0,9.0,7.39,0.66
2018,3,13,7,45,0.0,12.0,2.7,15.0,12.0,9.87,2.82
2018,3,13,8,0,0.0,15.0,2.7,15.0,15.0,12.34,4.96
2018,3,13,8,15,0.0,21.5,2.75,14.95,21.5,17.72,9.57
2018,3,13,8,30,0.0,28.0,2.8,14.9,28.0,23.11,14.15
2018,3,13,8,45,0.0,26.5,2.9,14.85,26.5,21.88,13.05
2018,3,13,9,0,0.0,25.0,3.0,14.8,25.0,20.65,11.96
2018,3,13,9,15,0.0,31.0,3.1,14.8,31.0,25.64,16.14
2018,3,13,9,30,0.0,37.0,3.2,14.8,37.0,30.64,20.3
2018,3,13,9,45,0.0,54.0,3.3,14.85,54.0,44.8,32.15
2018,3,13,10,0,0.0,71.0,3.4,14.9,71.0,59.0,43.93
2018,3,13,10,15,0.0,89.5,3.5,15.0,89.5,74.5,56.7
2018,3,13,10,30,0.0,108.0,3.6,15.1,108.0,90.36,69.68
2018,3,13,10,45,6.0,154.5,3.7,15.2,159.0,135.44,106.72
2018,3,13,11,0,12.0,201.0,3.8,15.3,210.0,180.16,142.93
2018,3,13,11,15,18.5,233.5,3.85,15.45,247.5,212.06,168.39
2018,3,13,11,30,25.0,266.0,3.9,15.6,285.0,250.51,198.81
2018,3,13,11,45,15.5,220.0,3.95,15.7,232.0,194.87,153.94
2018,3,13,12,0,6.0,174.0,4.0,15.8,179.0,148.95,116.75
2018,3,13,12,15,4.0,147.0,4.05,15.9,150.5,124.7,97.06
2018,3,13,12,30,2.0,120.0,4.1,16.0,122.0,100.96,77.67
2018,3,13,12,45,3.0,128.0,4.1,16.1,130.5,107.77,83.23
2018,3,13,13,0,4.0,136.0,4.1,16.2,139.0,114.35,88.57
2018,3,13,13,15,14.5,177.0,4.1,16.25,187.5,150.43,117.68
2018,3,13,13,30,25.0,218.0,4.1,16.3,236.0,180.16,141.27
2018,3,13,13,45,13.5,182.0,4.1,16.35,191.5,151.0,118.03
2018,3,13,14,0,2.0,146.0,4.1,16.4,147.0,119.66,93.12
2018,3,13,14,15,23.5,154.0,4.05,16.35,169.0,123.7,95.66
2018,3,13,14,30,45.0,162.0,4.0,16.3,191.0,128.06,98.85
2018,3,13,14,45,53.0,180.0,4.0,16.3,212.0,135.13,111.36
2018,3,13,15,0,61.0,198.0,4.0,16.3,233.0,145.19,120.21
2018,3,13,15,15,48.0,179.0,4.0,16.3,205.5,132.82,109.92
2018,3,13,15,30,35.0,160.0,4.0,16.3,178.0,120.15,99.33
2018,3,13,15,45,73.0,156.0,3.75,15.9,188.5,117.28,97.29
2018,3,13,16,0,111.0,152.0,3.5,15.5,199.0,109.75,91.16
2018,3,13,16,15,202.5,135.0,3.1,15.1,207.5,95.64,79.15
2018,3,13,16,30,294.0,118.0,2.7,14.7,216.0,85.95,70.88
2018,3,13,16,45,258.0,98.5,2.3,14.25,174.0,72.9,59.45
2018,3,13,17,0,222.0,79.0,1.9,13.8,132.0,59.45,47.44
2018,3,13,17,15,177.5,60.0,1.7,13.25,95.5,45.88,35.1
2018,3,13,17,30,133.0,41.0,1.5,12.7,59.0,31.95,22.25
2018,3,13,17,45,86.5,26.5,1.3,12.1,36.5,20.9,10.57
2018,3,13,18,0,40.0,12.0,1.1,11.5,14.0,10.24,0.0
2018,3,13,18,15,20.0,6.0,1.05,11.4,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,14,6,15,6.0,2.5,1.45,9.25,2.5,0.0,0.0
2018,3,14,6,30,12.0,5.0,1.7,9.9,5.0,12.94,0.0
2018,3,14,6,45,6.0,12.0,1.95,10.55,12.0,14.66,3.37
2018,3,14,7,0,0.0,19.0,2.2,11.2,19.0,15.65,7.37
2018,3,14,7,15,0.0,27.5,2.35,11.45,27.5,22.68,13.75
2018,3,14,7,30,0.0,36.0,2.5,11.7,36.0,29.72,20.03
2018,3,14,7,45,0.0,39.0,2.65,11.95,39.0,32.21,22.28
2018,3,14,8,0,0.0,42.0,2.8,12.2,42.0,34.7,24.43
2018,3,14,8,15,0.0,51.5,2.9,12.2,51.5,42.61,31.21
2018,3,14,8,30,0.0,61.0,3.0,12.2,61.0,50.53,37.92
2018,3,14,8,45,0.0,77.0,3.05,12.2,77.0,63.9,49.22
2018,3,14,9,0,0.0,93.0,3.1,12.2,93.0,77.93,60.97
2018,3,14,9,15,15.0,136.5,3.15,12.2,145.0,131.64,106.59
2018,3,14,9,30,30.0,180.0,3.2,12.2,197.0,199.0,162.56
2018,3,14,9,45,58.0,223.0,3.2,12.15,258.5,265.99,217.55
2018,3,14,10,0,86.0,266.0,3.2,12.1,320.0,331.04,269.82
2018,3,14,10,15,52.5,244.5,3.2,12.15,278.0,273.93,222.22
2018,3,14,10,30,19.0,223.0,3.2,12.2,236.0,208.75,168.14
2018,3,14,10,45,36.0,245.0,3.15,12.25,270.5,251.75,203.21
2018,3,14,11,0,53.0,267.0,3.1,12.3,305.0,281.39,226.87
2018,3,14,11,15,151.5,304.0,3.05,12.3,417.0,393.84,317.34
2018,3,14,11,30,250.0,341.0,3.0,12.3,529.0,494.1,394.96
2018,3,14,11,45,168.0,328.0,2.95,12.3,455.0,402.7,321.91
