Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,0,86.0,315.0,2.9,12.3,381.0,321.45,256.89
2018,3,14,12,15,69.5,308.5,2.85,12.35,362.0,298.45,238.34
2018,3,14,12,30,53.0,302.0,2.8,12.4,343.0,277.11,220.97
2018,3,14,12,45,30.5,231.0,2.8,12.4,254.5,204.09,162.48
2018,3,14,13,0,8.0,160.0,2.8,12.4,166.0,135.45,106.93
2018,3,14,13,15,6.0,152.5,2.75,12.45,157.0,127.87,100.84
2018,3,14,13,30,4.0,145.0,2.7,12.5,148.0,120.58,94.92
2018,3,14,13,45,44.0,183.5,2.65,12.5,214.0,156.4,122.98
2018,3,14,14,0,84.0,222.0,2.6,12.5,280.0,181.42,141.45
2018,3,14,14,15,209.0,202.5,2.6,12.5,338.5,169.29,125.96
2018,3,14,14,30,334.0,183.0,2.6,12.5,397.0,141.81,100.79
2018,3,14,14,45,260.0,194.5,2.55,12.5,355.5,130.76,109.01
2018,3,14,15,0,186.0,206.0,2.5,12.5,314.0,143.92,120.65
2018,3,14,15,15,146.0,194.5,2.5,12.5,275.5,136.53,114.55
2018,3,14,15,30,106.0,183.0,2.5,12.5,237.0,128.99,108.34
2018,3,14,15,45,137.0,178.0,2.45,12.35,240.5,126.0,106.12
2018,3,14,16,0,168.0,173.0,2.4,12.2,244.0,122.63,103.53
2018,3,14,16,15,264.0,140.0,2.2,11.9,236.0,99.4,83.4
2018,3,14,16,30,360.0,107.0,2.0,11.6,228.0,76.23,63.04
2018,3,14,16,45,463.5,82.5,1.75,11.25,211.0,61.21,49.7
2018,3,14,17,0,567.0,58.0,1.5,10.9,194.0,45.82,35.8
2018,3,14,17,15,489.0,50.0,1.45,10.35,147.0,40.09,30.41
2018,3,14,17,30,411.0,42.0,1.4,9.8,100.0,34.33,24.71
2018,3,14,17,45,286.5,30.5,1.35,9.25,63.0,25.28,14.59
2018,3,14,18,0,162.0,19.0,1.3,8.7,26.0,16.22,0.0
2018,3,14,18,15,81.0,9.5,1.3,8.55,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,15,6,15,55.5,7.5,1.65,7.15,9.0,0.0,0.0
2018,3,15,6,30,111.0,15.0,1.9,7.9,18.0,93.39,0.0
2018,3,15,6,45,259.0,27.5,2.1,8.65,55.0,275.39,182.17
2018,3,15,7,0,407.0,40.0,2.3,9.4,92.0,418.92,343.46
2018,3,15,7,15,352.5,58.0,2.5,9.85,118.0,403.39,338.97
2018,3,15,7,30,298.0,76.0,2.7,10.3,144.0,385.97,327.26
2018,3,15,7,45,286.5,97.5,2.9,10.75,176.0,386.69,328.95
2018,3,15,8,0,275.0,119.0,3.1,11.2,208.0,404.53,342.81
2018,3,15,8,15,173.0,138.0,3.2,11.5,197.0,317.52,268.13
2018,3,15,8,30,71.0,157.0,3.3,11.8,186.0,227.62,189.78
2018,3,15,8,45,76.5,178.5,3.4,12.1,213.5,253.24,210.53
2018,3,15,9,0,82.0,200.0,3.5,12.4,241.0,278.09,230.04
2018,3,15,9,15,75.0,216.5,3.6,12.55,256.5,284.96,234.42
2018,3,15,9,30,68.0,233.0,3.7,12.7,272.0,291.42,238.52
2018,3,15,9,45,61.5,244.0,3.75,12.85,281.0,291.85,237.81
2018,3,15,10,0,55.0,255.0,3.8,13.0,290.0,292.25,237.15
2018,3,15,10,15,57.0,275.5,3.9,13.1,313.5,309.69,250.5
2018,3,15,10,30,59.0,296.0,4.0,13.2,337.0,326.19,262.99
2018,3,15,10,45,121.5,319.0,4.1,13.35,406.5,406.45,327.27
2018,3,15,11,0,184.0,342.0,4.2,13.5,476.0,466.56,374.43
2018,3,15,11,15,161.0,323.0,4.25,13.45,442.0,418.77,336.19
2018,3,15,11,30,138.0,304.0,4.3,13.4,408.0,373.31,299.92
2018,3,15,11,45,208.5,304.5,4.4,13.4,464.0,416.58,334.64
2018,3,15,12,0,279.0,305.0,4.5,13.4,520.0,444.42,356.29
2018,3,15,12,15,275.5,332.0,4.55,13.3,544.5,444.52,354.92
2018,3,15,12,30,272.0,359.0,4.6,13.2,569.0,442.49,351.9
2018,3,15,12,45,391.5,306.5,4.7,13.1,605.5,437.22,346.47
2018,3,15,13,0,511.0,254.0,4.8,13.0,642.0,421.12,330.63
2018,3,15,13,15,556.5,232.5,4.75,12.9,647.5,387.38,299.6
2018,3,15,13,30,602.0,211.0,4.7,12.8,653.0,348.66,263.38
2018,3,15,13,45,319.0,208.5,4.65,12.65,442.0,232.03,174.92
2018,3,15,14,0,36.0,206.0,4.6,12.5,231.0,166.3,131.39
2018,3,15,14,15,102.5,234.5,4.5,12.45,301.5,182.98,142.3
2018,3,15,14,30,169.0,263.0,4.4,12.4,372.0,194.01,149.9
2018,3,15,14,45,166.5,256.0,4.3,12.35,358.0,173.45,138.12
2018,3,15,15,0,164.0,249.0,4.2,12.3,344.0,166.76,140.6
2018,3,15,15,15,210.0,221.5,4.2,12.3,334.0,152.53,128.67
2018,3,15,15,30,256.0,194.0,4.2,12.3,324.0,130.19,109.59
2018,3,15,15,45,228.5,171.5,4.2,12.3,279.5,117.28,98.62
2018,3,15,16,0,201.0,149.0,4.2,12.3,235.0,103.87,87.09
2018,3,15,16,15,251.0,130.0,4.0,12.2,224.0,93.02,77.73
2018,3,15,16,30,301.0,111.0,3.8,12.1,213.0,81.55,67.7
2018,3,15,16,45,316.0,88.5,3.65,11.95,180.0,64.07,52.13
2018,3,15,17,0,331.0,66.0,3.5,11.8,147.0,49.14,38.63
2018,3,15,17,15,279.0,53.5,3.4,11.7,110.5,40.34,30.46
2018,3,15,17,30,227.0,41.0,3.3,11.6,74.0,31.31,21.88
2018,3,15,17,45,147.0,28.0,3.15,11.5,46.0,21.57,11.77
2018,3,15,18,0,67.0,15.0,3.0,11.4,18.0,12.0,0.0
2018,3,15,18,15,33.5,7.5,3.05,11.35,9.0,6.4,0.0
2018,3,15,18,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,16,6,15,1.0,4.0,1.9,10.3,4.0,0.0,0.0
2018,3,16,6,30,2.0,8.0,2.1,10.4,8.0,8.29,0.0
2018,3,16,6,45,1.0,21.0,2.25,10.5,21.0,18.11,7.37
2018,3,16,7,0,0.0,34.0,2.4,10.6,34.0,29.26,18.95
2018,3,16,7,15,0.0,54.0,2.55,10.55,54.0,50.31,37.55
2018,3,16,7,30,0.0,74.0,2.7,10.5,74.0,70.17,55.06
2018,3,16,7,45,0.5,79.0,2.85,10.5,79.0,71.4,56.35
2018,3,16,8,0,1.0,84.0,3.0,10.5,84.0,74.23,58.83
2018,3,16,8,15,1.0,86.0,3.1,10.5,86.0,74.38,58.85
2018,3,16,8,30,1.0,88.0,3.2,10.5,88.0,75.2,59.41
2018,3,16,8,45,51.5,125.5,3.35,10.55,151.0,167.53,139.78
2018,3,16,9,0,102.0,163.0,3.5,10.6,214.0,269.75,225.9
2018,3,16,9,15,102.0,156.0,3.6,10.7,211.0,257.33,214.79
2018,3,16,9,30,102.0,149.0,3.7,10.8,208.0,245.69,204.68
2018,3,16,9,45,280.0,183.5,3.8,10.95,359.5,452.85,376.34
2018,3,16,10,0,458.0,218.0,3.9,11.1,511.0,655.08,534.34
2018,3,16,10,15,435.5,239.5,3.95,11.25,529.0,643.24,521.74
2018,3,16,10,30,413.0,261.0,4.0,11.4,547.0,629.35,508.96
2018,3,16,10,45,296.0,268.0,4.05,11.5,476.5,509.79,413.79
2018,3,16,11,0,179.0,275.0,4.1,11.6,406.0,398.65,323.85
2018,3,16,11,15,301.0,269.0,4.15,11.7,495.5,482.84,391.96
2018,3,16,11,30,423.0,263.0,4.2,11.8,585.0,556.17,449.01
2018,3,16,11,45,382.0,282.5,4.25,11.9,576.0,521.12,419.47
2018,3,16,12,0,341.0,302.0,4.3,12.0,567.0,481.0,386.53
2018,3,16,12,15,230.0,285.5,4.35,12.05,464.0,380.34,305.8
2018,3,16,12,30,119.0,269.0,4.4,12.1,361.0,288.65,231.65
2018,3,16,12,45,207.0,275.0,4.45,12.1,433.5,324.71,259.83
2018,3,16,13,0,295.0,281.0,4.5,12.1,506.0,349.62,277.31
2018,3,16,13,15,439.5,256.0,4.55,12.15,584.0,361.37,281.9
2018,3,16,13,30,584.0,231.0,4.6,12.2,662.0,358.3,272.11
2018,3,16,13,45,551.0,234.0,4.6,12.2,630.5,311.45,231.1
2018,3,16,14,0,518.0,237.0,4.6,12.2,599.0,267.65,193.68
2018,3,16,14,15,537.0,223.5,4.55,12.1,584.5,224.49,156.84
2018,3,16,14,30,556.0,210.0,4.5,12.0,570.0,179.37,123.46
2018,3,16,14,45,672.5,162.5,4.45,11.9,573.5,113.07,82.99
2018,3,16,15,0,789.0,115.0,4.4,11.8,577.0,85.22,69.88
2018,3,16,15,15,776.5,109.5,4.4,11.8,536.5,82.75,67.92
2018,3,16,15,30,764.0,104.0,4.4,11.8,496.0,73.17,59.64
2018,3,16,15,45,637.5,117.0,4.2,11.5,423.0,82.12,67.86
2018,3,16,16,0,511.0,130.0,4.0,11.2,350.0,90.58,75.66
2018,3,16,16,15,563.0,106.5,3.7,10.9,321.5,78.05,64.74
2018,3,16,16,30,615.0,83.0,3.4,10.6,293.0,62.66,51.13
2018,3,16,16,45,525.0,77.5,3.1,10.35,236.0,59.31,48.18
2018,3,16,17,0,435.0,72.0,2.8,10.1,179.0,54.11,43.41
2018,3,16,17,15,423.0,59.0,2.5,9.6,143.0,47.11,36.84
2018,3,16,17,30,411.0,46.0,2.2,9.1,107.0,37.63,27.8
2018,3,16,17,45,280.0,33.5,1.95,8.6,67.5,27.77,17.34
2018,3,16,18,0,149.0,21.0,1.7,8.1,28.0,16.39,0.0
2018,3,16,18,15,74.5,10.5,1.7,8.05,14.0,8.96,0.0
2018,3,16,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,17,6,15,6.0,7.0,1.15,8.45,7.0,0.0,0.0
2018,3,17,6,30,12.0,14.0,1.3,8.7,14.0,20.74,0.0
2018,3,17,6,45,39.0,29.5,1.45,8.95,34.0,81.17,56.6
2018,3,17,7,0,66.0,45.0,1.6,9.2,54.0,119.38,97.08
2018,3,17,7,15,115.0,67.0,1.65,9.35,91.0,188.27,158.7
2018,3,17,7,30,164.0,89.0,1.7,9.5,128.0,274.13,232.85
2018,3,17,7,45,219.5,106.5,1.8,9.7,172.0,342.68,291.15
2018,3,17,8,0,275.0,124.0,1.9,9.9,216.0,412.21,348.48
2018,3,17,8,15,345.0,134.5,1.9,10.1,268.5,485.39,407.15
2018,3,17,8,30,415.0,145.0,1.9,10.3,321.0,580.31,480.11
2018,3,17,8,45,388.0,170.5,1.85,10.5,350.0,583.29,478.42
2018,3,17,9,0,361.0,196.0,1.8,10.7,379.0,563.96,460.88
2018,3,17,9,15,500.0,175.5,1.8,10.8,453.0,679.54,549.38
2018,3,17,9,30,639.0,155.0,1.8,10.9,527.0,781.66,622.85
2018,3,17,9,45,467.5,187.0,1.75,11.0,468.5,643.91,516.41
2018,3,17,10,0,296.0,219.0,1.7,11.1,410.0,497.27,401.83
2018,3,17,10,15,196.0,224.5,1.7,11.25,353.5,406.78,329.52
2018,3,17,10,30,96.0,230.0,1.7,11.4,297.0,305.06,246.67
2018,3,17,10,45,111.5,166.0,1.7,11.5,246.5,248.65,202.63
2018,3,17,11,0,127.0,102.0,1.7,11.6,196.0,200.82,164.62
2018,3,17,11,15,98.5,128.5,1.7,11.7,202.5,198.85,161.69
2018,3,17,11,30,70.0,155.0,1.7,11.8,209.0,190.86,153.92
2018,3,17,11,45,59.0,197.5,1.75,11.9,243.0,209.41,168.14
2018,3,17,12,0,48.0,240.0,1.8,12.0,277.0,234.37,187.39
2018,3,17,12,15,25.0,174.0,1.85,12.05,193.5,161.34,128.12
2018,3,17,12,30,2.0,108.0,1.9,12.1,110.0,91.09,70.46
2018,3,17,12,45,1.0,94.5,1.95,12.15,95.5,79.32,60.81
2018,3,17,13,0,0.0,81.0,2.0,12.2,81.0,67.54,51.05
2018,3,17,13,15,63.0,149.0,2.05,12.15,196.0,144.54,113.69
2018,3,17,13,30,126.0,217.0,2.1,12.1,311.0,209.55,164.21
2018,3,17,13,45,371.0,212.5,2.15,12.05,476.0,249.76,187.05
2018,3,17,14,0,616.0,208.0,2.2,12.0,641.0,269.61,190.26
2018,3,17,14,15,573.0,212.0,2.2,11.9,601.5,223.64,153.74
2018,3,17,14,30,530.0,216.0,2.2,11.8,562.0,181.69,125.62
2018,3,17,14,45,390.5,223.0,2.2,11.75,470.0,143.22,110.05
2018,3,17,15,0,251.0,230.0,2.2,11.7,378.0,148.38,124.68
2018,3,17,15,15,292.5,191.0,2.2,11.7,351.5,128.06,107.39
2018,3,17,15,30,334.0,152.0,2.2,11.7,325.0,98.85,82.19
2018,3,17,15,45,360.0,150.5,2.05,11.55,321.0,100.05,83.59
2018,3,17,16,0,386.0,149.0,1.9,11.4,317.0,101.19,84.88
2018,3,17,16,15,315.5,137.0,1.65,11.15,263.5,98.1,82.43
2018,3,17,16,30,245.0,125.0,1.4,10.9,210.0,89.91,75.38
2018,3,17,16,45,173.0,100.5,1.2,10.6,155.5,73.52,60.86
2018,3,17,17,0,101.0,76.0,1.0,10.3,101.0,58.82,47.63
2018,3,17,17,15,84.0,58.5,1.0,9.85,76.0,45.99,35.86
2018,3,17,17,30,67.0,41.0,1.0,9.4,51.0,32.86,23.62
2018,3,17,17,45,49.0,27.0,1.05,9.0,33.0,21.95,12.74
2018,3,17,18,0,31.0,13.0,1.1,8.6,15.0,10.49,0.0
2018,3,17,18,15,15.5,6.5,1.1,8.4,7.5,5.55,0.0
2018,3,17,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.45,7.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.4,7.05,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,3,18,6,15,15.5,6.0,0.5,7.25,6.5,5.12,0.0
2018,3,18,6,30,31.0,12.0,0.6,7.5,13.0,33.07,0.0
2018,3,18,6,45,69.0,28.5,0.65,7.8,36.5,115.24,85.91
2018,3,18,7,0,107.0,45.0,0.7,8.1,60.0,166.74,138.02
2018,3,18,7,15,178.5,65.5,0.75,8.55,103.5,253.72,214.45
2018,3,18,7,30,250.0,86.0,0.8,9.0,147.0,341.97,289.21
2018,3,18,7,45,291.0,102.5,0.85,9.5,189.5,398.82,335.44
2018,3,18,8,0,332.0,119.0,0.9,10.0,232.0,476.24,395.69
2018,3,18,8,15,410.0,126.5,1.0,10.55,288.0,555.2,456.38
2018,3,18,8,30,488.0,134.0,1.1,11.1,344.0,634.07,514.79
2018,3,18,8,45,557.0,135.0,1.15,11.65,400.5,695.67,557.4
2018,3,18,9,0,626.0,136.0,1.2,12.2,457.0,765.53,604.96
2018,3,18,9,15,489.0,187.0,1.2,12.6,450.5,684.0,541.18
2018,3,18,9,30,352.0,238.0,1.2,13.0,444.0,589.38,467.34
2018,3,18,9,45,285.0,267.0,1.2,13.4,441.0,551.7,436.47
2018,3,18,10,0,218.0,296.0,1.2,13.8,438.0,495.62,391.64
2018,3,18,10,15,227.0,311.5,1.1,14.05,465.5,508.78,400.03
2018,3,18,10,30,236.0,327.0,1.0,14.3,493.0,520.18,406.38
2018,3,18,10,45,222.0,341.5,0.95,14.6,502.0,510.1,396.73
2018,3,18,11,0,208.0,356.0,0.9,14.9,511.0,499.38,386.92
2018,3,18,11,15,238.5,359.0,0.8,14.9,540.0,510.61,394.29
2018,3,18,11,30,269.0,362.0,0.7,14.9,569.0,528.17,405.58
2018,3,18,11,45,338.0,347.0,0.6,14.9,610.0,541.58,414.28
2018,3,18,12,0,407.0,332.0,0.5,14.9,651.0,549.22,418.18
2018,3,18,12,15,311.0,347.5,0.55,14.8,591.5,479.28,366.15
2018,3,18,12,30,215.0,363.0,0.6,14.7,532.0,414.68,318.25
2018,3,18,12,45,139.0,355.5,0.65,14.6,464.5,353.97,272.99
2018,3,18,13,0,63.0,348.0,0.7,14.5,397.0,302.5,234.53
2018,3,18,13,15,46.5,322.0,0.8,14.4,357.5,268.88,209.38
2018,3,18,13,30,30.0,296.0,0.9,14.3,318.0,238.01,186.05
2018,3,18,13,45,25.5,278.5,0.95,14.2,297.0,226.11,177.14
2018,3,18,14,0,21.0,261.0,1.0,14.1,276.0,208.81,163.91
2018,3,18,14,15,15.5,237.0,1.0,14.0,248.0,187.62,147.63
2018,3,18,14,30,10.0,213.0,1.0,13.9,220.0,167.44,132.16
2018,3,18,14,45,9.5,204.0,1.0,13.75,210.0,158.59,125.7
2018,3,18,15,0,9.0,195.0,1.0,13.6,200.0,151.22,125.73
2018,3,18,15,15,6.0,171.5,1.0,13.6,175.0,134.44,111.77
2018,3,18,15,30,3.0,148.0,1.0,13.6,150.0,117.35,97.43
2018,3,18,15,45,16.5,149.0,0.8,13.2,156.5,117.33,97.85
2018,3,18,16,0,30.0,150.0,0.6,12.8,163.0,112.36,93.9
2018,3,18,16,15,52.0,138.5,0.65,12.5,158.0,104.26,87.22
2018,3,18,16,30,74.0,127.0,0.7,12.2,153.0,95.88,80.17
2018,3,18,16,45,45.5,87.0,0.7,11.95,102.0,68.63,56.15
2018,3,18,17,0,17.0,47.0,0.7,11.7,51.0,39.13,29.74
2018,3,18,17,15,61.0,42.0,0.75,11.5,52.0,34.19,25.12
2018,3,18,17,30,105.0,37.0,0.8,11.3,53.0,29.05,20.12
2018,3,18,17,45,68.5,25.0,0.85,11.15,34.0,19.86,11.04
2018,3,18,18,0,32.0,13.0,0.9,11.0,15.0,10.5,0.0
2018,3,18,18,15,16.0,6.5,0.9,10.9,7.5,5.55,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,19,6,15,72.0,10.0,1.3,6.6,13.5,59.54,0.0
2018,3,19,6,30,144.0,20.0,1.4,7.4,27.0,161.25,0.0
2018,3,19,6,45,203.0,34.0,1.45,8.15,57.0,249.26,194.51
2018,3,19,7,0,262.0,48.0,1.5,8.9,87.0,315.66,263.29
2018,3,19,7,15,413.5,56.5,1.6,9.55,146.5,460.09,385.37
2018,3,19,7,30,565.0,65.0,1.7,10.2,206.0,608.19,503.21
2018,3,19,7,45,576.0,76.5,1.8,10.8,248.0,641.3,528.05
2018,3,19,8,0,587.0,88.0,1.9,11.4,290.0,672.24,550.57
2018,3,19,8,15,488.0,121.0,2.05,12.05,306.5,619.57,508.84
2018,3,19,8,30,389.0,154.0,2.2,12.7,323.0,569.82,467.2
2018,3,19,8,45,380.5,176.0,2.4,13.3,357.0,564.63,461.8
2018,3,19,9,0,372.0,198.0,2.6,13.9,391.0,577.9,469.59
2018,3,19,9,15,427.5,201.5,2.6,14.3,441.0,645.49,519.04
2018,3,19,9,30,483.0,205.0,2.6,14.7,491.0,690.95,550.99
2018,3,19,9,45,557.0,195.5,2.6,15.05,545.0,735.56,582.62
2018,3,19,10,0,631.0,186.0,2.6,15.4,599.0,784.1,616.2
2018,3,19,10,15,643.5,191.0,2.6,15.75,629.5,782.39,612.28
2018,3,19,10,30,656.0,196.0,2.6,16.1,660.0,777.25,606.38
2018,3,19,10,45,557.0,243.0,2.65,16.4,646.0,713.36,556.49
2018,3,19,11,0,458.0,290.0,2.7,16.7,632.0,656.43,511.64
2018,3,19,11,15,435.5,306.0,2.75,17.05,637.0,630.39,490.78
2018,3,19,11,30,413.0,322.0,2.8,17.4,642.0,603.46,469.02
2018,3,19,11,45,528.5,279.5,2.85,17.7,693.5,619.29,480.99
2018,3,19,12,0,644.0,237.0,2.9,18.0,745.0,627.46,486.09
2018,3,19,12,15,780.0,177.0,2.8,18.15,792.5,619.96,478.78
2018,3,19,12,30,916.0,117.0,2.7,18.3,840.0,599.2,460.25
2018,3,19,12,45,716.5,199.0,2.6,18.45,761.0,517.39,394.91
2018,3,19,13,0,517.0,281.0,2.5,18.6,682.0,447.49,339.74
2018,3,19,13,15,433.0,304.5,2.35,18.7,636.0,395.67,298.29
2018,3,19,13,30,349.0,328.0,2.2,18.8,590.0,354.98,265.93
2018,3,19,13,45,296.5,325.5,2.05,18.9,543.0,311.02,231.3
2018,3,19,14,0,244.0,323.0,1.9,19.0,496.0,272.75,202.02
2018,3,19,14,15,373.0,267.0,1.7,18.7,519.0,236.69,168.22
2018,3,19,14,30,502.0,211.0,1.5,18.4,542.0,177.92,119.72
2018,3,19,14,45,468.0,214.0,1.25,18.05,509.0,142.11,104.13
2018,3,19,15,0,434.0,217.0,1.0,17.7,476.0,135.1,110.27
2018,3,19,15,15,350.0,217.0,1.0,17.7,416.0,143.63,117.77
2018,3,19,15,30,266.0,217.0,1.0,17.7,356.0,143.14,117.67
2018,3,19,15,45,311.5,189.0,0.8,17.15,337.5,128.52,105.78
2018,3,19,16,0,357.0,161.0,0.6,16.6,319.0,113.02,93.03
2018,3,19,16,15,421.5,129.5,0.55,16.3,294.0,90.21,73.74
2018,3,19,16,30,486.0,98.0,0.5,16.0,269.0,71.03,57.3
2018,3,19,16,45,508.0,80.5,0.5,15.7,234.0,61.14,48.77
2018,3,19,17,0,530.0,63.0,0.5,15.4,199.0,49.1,38.13
2018,3,19,17,15,442.0,55.0,0.6,15.0,151.0,43.5,32.98
2018,3,19,17,30,354.0,47.0,0.7,14.6,103.0,37.91,27.58
2018,3,19,17,45,246.5,34.5,0.8,14.15,66.5,26.72,16.71
2018,3,19,18,0,139.0,22.0,0.9,13.7,30.0,17.12,0.0
2018,3,19,18,15,69.5,11.0,0.95,13.45,15.0,9.39,0.0
2018,3,19,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,20,6,15,5.0,1.5,1.25,11.25,2.0,4.84,0.0
2018,3,20,6,30,10.0,3.0,1.5,11.3,4.0,13.18,0.0
2018,3,20,6,45,5.0,4.5,1.7,11.35,5.0,8.49,1.36
2018,3,20,7,0,0.0,6.0,1.9,11.4,6.0,4.92,0.0
2018,3,20,7,15,0.0,7.5,1.85,11.45,7.5,6.16,0.0
2018,3,20,7,30,0.0,9.0,1.8,11.5,9.0,7.39,0.78
2018,3,20,7,45,0.0,23.0,1.75,11.55,23.0,18.95,10.86
2018,3,20,8,0,0.0,37.0,1.7,11.6,37.0,30.55,20.91
2018,3,20,8,15,0.0,53.0,1.85,11.7,53.0,43.86,32.32
2018,3,20,8,30,0.0,69.0,2.0,11.8,69.0,57.21,43.64
2018,3,20,8,45,0.0,73.5,2.2,11.9,73.5,60.99,46.68
2018,3,20,9,0,0.0,78.0,2.4,12.0,78.0,64.77,49.72
2018,3,20,9,15,0.0,86.0,2.55,12.1,86.0,71.48,55.22
2018,3,20,9,30,0.0,94.0,2.7,12.2,94.0,78.3,60.77
2018,3,20,9,45,0.0,94.5,2.85,12.3,94.5,78.71,60.93
2018,3,20,10,0,0.0,95.0,3.0,12.4,95.0,79.15,61.14
2018,3,20,10,15,0.0,98.5,3.1,12.5,98.5,82.19,63.53
2018,3,20,10,30,0.0,102.0,3.2,12.6,102.0,85.21,65.9
2018,3,20,10,45,2.0,137.0,3.35,12.65,138.5,116.95,92.14
2018,3,20,11,0,4.0,172.0,3.5,12.7,175.0,148.5,117.94
2018,3,20,11,15,2.5,148.5,3.55,12.8,150.5,126.62,99.77
2018,3,20,11,30,1.0,125.0,3.6,12.9,126.0,105.31,82.12
2018,3,20,11,45,0.5,105.5,3.65,13.05,106.0,88.44,68.13
2018,3,20,12,0,0.0,86.0,3.7,13.2,86.0,71.77,54.27
2018,3,20,12,15,0.0,91.0,3.75,13.2,91.0,75.96,57.75
2018,3,20,12,30,0.0,96.0,3.8,13.2,96.0,80.1,61.18
2018,3,20,12,45,0.0,80.5,3.85,13.25,80.5,67.15,50.45
2018,3,20,13,0,0.0,65.0,3.9,13.3,65.0,54.16,39.68
2018,3,20,13,15,0.0,67.5,3.8,13.25,67.5,56.24,41.46
2018,3,20,13,30,0.0,70.0,3.7,13.2,70.0,58.31,43.24
2018,3,20,13,45,0.0,76.0,3.65,13.2,76.0,63.31,47.46
2018,3,20,14,0,0.0,82.0,3.6,13.2,82.0,68.3,51.69
2018,3,20,14,15,0.0,83.0,3.45,13.25,83.0,69.1,52.44
2018,3,20,14,30,0.0,84.0,3.3,13.3,84.0,69.91,53.2
2018,3,20,14,45,0.0,86.5,3.2,13.3,86.5,71.97,55.05
2018,3,20,15,0,0.0,89.0,3.1,13.3,89.0,74.03,59.64
2018,3,20,15,15,0.0,101.0,3.1,13.3,101.0,83.36,67.97
2018,3,20,15,30,0.0,113.0,3.1,13.3,113.0,92.13,75.85
2018,3,20,15,45,0.0,115.0,2.95,13.25,115.0,93.15,76.98
2018,3,20,16,0,0.0,117.0,2.8,13.2,117.0,93.95,77.94
2018,3,20,16,15,0.5,104.5,2.7,13.15,104.5,84.2,69.56
2018,3,20,16,30,1.0,92.0,2.6,13.1,92.0,74.37,61.01
2018,3,20,16,45,4.0,79.5,2.45,13.0,80.5,64.48,52.29
2018,3,20,17,0,7.0,67.0,2.3,12.9,69.0,54.52,43.34
2018,3,20,17,15,5.5,54.5,2.2,12.85,56.0,44.45,34.1
2018,3,20,17,30,4.0,42.0,2.1,12.8,43.0,34.34,24.66
2018,3,20,17,45,7.0,28.0,2.0,12.7,29.0,23.1,13.89
2018,3,20,18,0,10.0,14.0,1.9,12.6,15.0,11.85,0.0
2018,3,20,18,15,5.0,7.0,2.2,12.65,7.5,5.97,0.0
2018,3,20,18,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,21,6,15,0.5,3.5,1.5,13.65,3.5,3.34,0.0
2018,3,21,6,30,1.0,7.0,1.6,13.9,7.0,6.49,0.0
2018,3,21,6,45,0.5,10.5,1.65,14.15,10.5,9.01,1.63
2018,3,21,7,0,0.0,14.0,1.7,14.4,14.0,11.51,4.05
2018,3,21,7,15,0.0,19.5,1.85,14.6,19.5,16.05,8.06
2018,3,21,7,30,0.0,25.0,2.0,14.8,25.0,20.6,12.04
2018,3,21,7,45,0.0,34.5,2.15,15.0,34.5,28.47,18.81
2018,3,21,8,0,0.0,44.0,2.3,15.2,44.0,36.37,25.51
2018,3,21,8,15,0.0,49.0,2.4,15.35,49.0,40.53,28.97
2018,3,21,8,30,0.0,54.0,2.5,15.5,54.0,44.71,32.39
2018,3,21,8,45,0.0,59.0,2.65,15.7,59.0,48.89,35.78
2018,3,21,9,0,0.0,64.0,2.8,15.9,64.0,53.08,39.14
2018,3,21,9,15,0.0,95.0,2.85,16.1,95.0,79.27,60.81
2018,3,21,9,30,0.0,126.0,2.9,16.3,126.0,107.01,83.46
2018,3,21,9,45,0.0,132.0,3.0,16.5,132.0,112.02,87.27
2018,3,21,10,0,0.0,138.0,3.1,16.7,138.0,117.02,91.08
2018,3,21,10,15,6.0,183.5,3.25,16.9,188.0,162.68,128.06
2018,3,21,10,30,12.0,229.0,3.4,17.1,238.0,207.99,164.15
2018,3,21,10,45,17.5,256.5,3.6,17.3,269.5,235.66,185.83
2018,3,21,11,0,23.0,284.0,3.8,17.5,301.0,262.43,206.65
2018,3,21,11,15,28.0,300.0,3.9,17.6,321.5,287.72,226.19
2018,3,21,11,30,33.0,316.0,4.0,17.7,342.0,300.64,235.99
2018,3,21,11,45,45.5,335.5,4.1,17.8,371.5,320.52,251.34
2018,3,21,12,0,58.0,355.0,4.2,17.9,401.0,338.3,264.91
2018,3,21,12,15,60.0,358.0,4.15,17.9,405.5,334.12,261.28
2018,3,21,12,30,62.0,361.0,4.1,17.9,410.0,329.4,257.32
2018,3,21,12,45,59.0,351.5,4.05,17.95,398.0,312.13,243.59
2018,3,21,13,0,56.0,342.0,4.0,18.0,386.0,295.43,230.32
2018,3,21,13,15,58.0,333.5,3.9,17.95,378.0,281.93,219.52
2018,3,21,13,30,60.0,325.0,3.8,17.9,370.0,268.35,208.58
2018,3,21,13,45,79.5,330.0,3.7,17.85,388.0,268.25,207.6
2018,3,21,14,0,99.0,335.0,3.6,17.8,406.0,264.99,203.93
2018,3,21,14,15,63.0,291.5,3.6,17.8,336.0,221.28,171.02
2018,3,21,14,30,27.0,248.0,3.6,17.8,266.0,182.93,142.59
2018,3,21,14,45,18.5,221.5,3.6,17.75,233.5,171.06,134.24
2018,3,21,15,0,10.0,195.0,3.6,17.7,201.0,151.51,124.56
2018,3,21,15,15,5.5,167.5,3.6,17.7,171.0,131.92,108.28
2018,3,21,15,30,1.0,140.0,3.6,17.7,141.0,111.86,91.46
2018,3,21,15,45,9.5,143.0,3.6,17.35,147.5,113.33,93.16
2018,3,21,16,0,18.0,146.0,3.6,17.0,154.0,114.45,94.53
2018,3,21,16,15,46.0,131.0,3.5,16.8,148.5,99.82,82.16
2018,3,21,16,30,74.0,116.0,3.4,16.6,143.0,89.36,73.29
2018,3,21,16,45,47.0,78.5,3.35,16.4,94.5,63.0,50.27
2018,3,21,17,0,20.0,41.0,3.3,16.2,46.0,34.6,25.14
2018,3,21,17,15,10.0,27.5,3.25,16.0,30.0,23.33,15.03
2018,3,21,17,30,0.0,14.0,3.2,15.8,14.0,11.51,4.42
2018,3,21,17,45,0.0,9.5,3.15,15.65,9.5,7.8,0.91
2018,3,21,18,0,0.0,5.0,3.1,15.5,5.0,4.1,0.0
2018,3,21,18,15,0.0,2.5,3.15,15.45,2.5,2.13,0.0
2018,3,21,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,3.45,13.95,2.5,2.13,0.0
2018,3,22,6,30,0.0,5.0,3.5,14.0,5.0,4.1,0.0
2018,3,22,6,45,0.0,7.5,3.6,14.05,7.5,6.15,0.0
2018,3,22,7,0,0.0,10.0,3.7,14.1,10.0,8.21,1.28
2018,3,22,7,15,2.0,27.5,3.7,14.15,28.0,24.35,15.26
2018,3,22,7,30,4.0,45.0,3.7,14.2,46.0,40.66,29.45
2018,3,22,7,45,2.0,54.0,3.75,14.3,54.5,46.46,34.35
2018,3,22,8,0,0.0,63.0,3.8,14.4,63.0,52.19,39.09
2018,3,22,8,15,0.0,64.5,3.8,14.45,64.5,53.45,40.05
2018,3,22,8,30,0.0,66.0,3.8,14.5,66.0,54.71,40.99
2018,3,22,8,45,3.0,107.5,3.8,14.6,109.0,94.35,74.34
2018,3,22,9,0,6.0,149.0,3.8,14.7,152.0,136.24,109.0
2018,3,22,9,15,6.0,127.5,3.8,14.7,131.0,114.44,90.6
2018,3,22,9,30,6.0,106.0,3.8,14.7,110.0,94.4,73.77
2018,3,22,9,45,3.5,93.0,3.8,14.7,95.5,80.57,62.02
2018,3,22,10,0,1.0,80.0,3.8,14.7,81.0,67.45,50.88
2018,3,22,10,15,3.0,99.5,3.85,14.6,102.0,85.66,65.98
2018,3,22,10,30,5.0,119.0,3.9,14.5,123.0,104.09,81.15
2018,3,22,10,45,81.0,205.5,4.0,14.4,267.0,262.96,212.39
2018,3,22,11,0,157.0,292.0,4.1,14.3,411.0,399.22,320.79
2018,3,22,11,15,179.0,322.5,4.1,14.05,461.0,433.39,346.72
2018,3,22,11,30,201.0,353.0,4.1,13.8,511.0,463.81,369.82
2018,3,22,11,45,116.0,328.0,4.15,13.6,419.5,369.49,294.77
2018,3,22,12,0,31.0,303.0,4.2,13.4,328.0,277.18,220.68
2018,3,22,12,15,75.5,340.5,4.25,13.2,401.0,329.03,262.45
2018,3,22,12,30,120.0,378.0,4.3,13.0,474.0,376.08,299.26
2018,3,22,12,45,354.5,311.5,4.35,12.85,591.5,427.65,339.14
2018,3,22,13,0,589.0,245.0,4.4,12.7,709.0,455.43,356.9
2018,3,22,13,15,465.5,287.0,4.4,12.7,649.0,398.05,309.44
2018,3,22,13,30,342.0,329.0,4.4,12.7,589.0,355.13,274.92
2018,3,22,13,45,469.0,271.0,4.45,12.7,616.0,319.34,239.99
2018,3,22,14,0,596.0,213.0,4.5,12.7,643.0,273.65,195.24
2018,3,22,14,15,634.5,193.5,4.5,12.8,634.0,225.32,152.49
2018,3,22,14,30,673.0,174.0,4.5,12.9,625.0,172.89,111.49
2018,3,22,14,45,750.5,139.0,4.5,12.95,616.0,108.25,72.08
2018,3,22,15,0,828.0,104.0,4.5,13.0,607.0,77.37,62.59
2018,3,22,15,15,818.5,98.5,4.5,13.0,566.0,74.8,60.52
2018,3,22,15,30,809.0,93.0,4.5,13.0,525.0,72.09,58.32
2018,3,22,15,45,780.5,91.0,4.55,12.75,477.0,71.52,58.06
2018,3,22,16,0,752.0,89.0,4.6,12.5,429.0,71.02,57.86
2018,3,22,16,15,723.5,84.5,4.55,12.1,380.0,62.81,50.8
2018,3,22,16,30,695.0,80.0,4.5,11.7,331.0,60.58,49.01
2018,3,22,16,45,650.5,74.0,4.4,11.35,280.0,57.01,45.93
2018,3,22,17,0,606.0,68.0,4.3,11.0,229.0,53.4,42.68
2018,3,22,17,15,532.0,59.5,4.05,10.55,178.0,47.5,37.2
2018,3,22,17,30,458.0,51.0,3.8,10.1,127.0,41.56,31.43
2018,3,22,17,45,331.5,39.5,3.55,9.65,84.0,32.69,22.56
2018,3,22,18,0,205.0,28.0,3.3,9.2,41.0,21.82,4.53
2018,3,22,18,15,102.5,14.0,3.1,8.95,20.5,11.95,0.0
2018,3,22,18,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,23,5,45,6.0,1.0,1.05,7.4,1.0,0.0,0.0
2018,3,23,6,0,12.0,2.0,1.0,7.6,2.0,0.0,0.0
2018,3,23,6,15,106.5,14.5,0.95,8.25,21.5,89.14,0.0
2018,3,23,6,30,201.0,27.0,0.9,8.9,41.0,226.76,112.6
2018,3,23,6,45,309.0,39.0,0.9,9.55,81.5,340.37,275.13
2018,3,23,7,0,417.0,51.0,0.9,10.2,122.0,451.74,371.31
2018,3,23,7,15,514.0,58.0,0.9,10.55,176.0,552.56,452.69
2018,3,23,7,30,611.0,65.0,0.9,10.9,230.0,655.44,530.97
2018,3,23,7,45,679.5,68.0,0.9,11.3,287.0,729.03,583.47
2018,3,23,8,0,748.0,71.0,0.9,11.7,344.0,796.47,629.25
2018,3,23,8,15,781.0,75.0,0.95,12.0,396.5,838.19,656.26
2018,3,23,8,30,814.0,79.0,1.0,12.3,449.0,877.22,680.97
2018,3,23,8,45,837.5,81.5,1.05,12.65,498.0,902.5,695.69
2018,3,23,9,0,861.0,84.0,1.1,13.0,547.0,924.39,708.12
2018,3,23,9,15,879.5,86.5,1.2,13.25,592.0,928.06,709.41
2018,3,23,9,30,898.0,89.0,1.3,13.5,637.0,938.11,715.31
2018,3,23,9,45,912.0,90.0,1.45,13.75,676.0,938.46,715.42
2018,3,23,10,0,926.0,91.0,1.6,14.0,715.0,934.94,713.06
2018,3,23,10,15,844.5,126.0,1.75,14.25,715.0,890.29,682.68
2018,3,23,10,30,763.0,161.0,1.9,14.5,715.0,838.62,647.4
2018,3,23,10,45,495.5,253.0,2.1,14.7,617.5,677.62,528.9
2018,3,23,11,0,228.0,345.0,2.3,14.9,520.0,505.98,397.32
2018,3,23,11,15,218.5,346.0,2.45,15.0,516.5,485.23,382.11
2018,3,23,11,30,209.0,347.0,2.6,15.1,513.0,464.48,365.84
2018,3,23,11,45,289.0,342.0,2.75,15.25,573.5,506.68,398.31
2018,3,23,12,0,369.0,337.0,2.9,15.4,634.0,532.73,417.59
2018,3,23,12,15,288.5,365.0,3.0,15.4,597.5,482.56,377.61
2018,3,23,12,30,208.0,393.0,3.1,15.4,561.0,435.87,340.76
2018,3,23,12,45,195.0,390.5,3.25,15.4,546.5,408.94,319.53
2018,3,23,13,0,182.0,388.0,3.4,15.4,532.0,382.96,298.79
2018,3,23,13,15,223.0,367.0,3.45,15.3,540.0,366.59,284.64
2018,3,23,13,30,264.0,346.0,3.5,15.2,548.0,340.9,262.34
2018,3,23,13,45,298.5,327.5,3.55,15.15,549.5,314.95,239.12
2018,3,23,14,0,333.0,309.0,3.6,15.1,551.0,285.6,212.85
2018,3,23,14,15,481.0,244.0,3.65,14.9,577.0,234.93,165.36
2018,3,23,14,30,629.0,179.0,3.7,14.7,603.0,172.81,111.99
2018,3,23,14,45,760.0,133.5,3.7,14.5,617.5,106.56,69.21
2018,3,23,15,0,891.0,88.0,3.7,14.3,632.0,77.46,62.31
2018,3,23,15,15,874.0,85.5,3.7,14.3,587.5,75.77,61.04
2018,3,23,15,30,857.0,83.0,3.7,14.3,543.0,65.72,52.42
2018,3,23,15,45,832.5,80.5,3.65,13.8,494.0,64.54,51.65
2018,3,23,16,0,808.0,78.0,3.6,13.3,445.0,63.35,50.87
2018,3,23,16,15,773.5,74.5,3.45,13.0,393.0,61.29,49.26
2018,3,23,16,30,739.0,71.0,3.3,12.7,341.0,59.22,47.6
2018,3,23,16,45,689.5,66.0,3.1,12.35,287.0,51.21,40.55
2018,3,23,17,0,640.0,61.0,2.9,12.0,233.0,48.03,37.71
2018,3,23,17,15,556.5,54.5,2.55,11.45,180.5,43.44,33.47
2018,3,23,17,30,473.0,48.0,2.2,10.9,128.0,38.93,29.06
2018,3,23,17,45,348.0,37.5,1.9,10.35,85.0,30.83,21.03
2018,3,23,18,0,223.0,27.0,1.6,9.8,42.0,22.7,6.69
2018,3,23,18,15,117.0,14.5,1.55,9.6,22.0,12.38,0.0
2018,3,23,18,30,11.0,2.0,1.5,9.4,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.45,9.2,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,24,5,45,1.0,1.0,1.0,9.5,1.0,0.0,0.0
2018,3,24,6,0,2.0,2.0,1.0,9.5,2.0,0.0,0.0
2018,3,24,6,15,23.5,12.5,1.15,9.8,14.0,27.68,0.0
2018,3,24,6,30,45.0,23.0,1.3,10.1,26.0,71.8,39.03
2018,3,24,6,45,105.0,37.5,1.4,10.4,53.5,155.01,125.64
2018,3,24,7,0,165.0,52.0,1.5,10.7,81.0,222.49,186.9
2018,3,24,7,15,311.5,69.5,1.6,10.8,147.0,391.78,330.65
2018,3,24,7,30,458.0,87.0,1.7,10.9,213.0,545.98,455.09
2018,3,24,7,45,433.0,96.0,1.8,11.05,234.5,539.84,449.59
2018,3,24,8,0,408.0,105.0,1.9,11.2,256.0,531.31,442.56
2018,3,24,8,15,212.0,83.0,2.0,11.35,162.0,321.43,270.88
2018,3,24,8,30,16.0,61.0,2.1,11.5,68.0,68.85,54.08
2018,3,24,8,45,18.5,103.5,2.15,11.65,112.5,113.15,91.7
2018,3,24,9,0,21.0,146.0,2.2,11.8,157.0,158.54,129.19
2018,3,24,9,15,91.0,195.5,2.35,12.0,250.5,292.2,240.36
2018,3,24,9,30,161.0,245.0,2.5,12.2,344.0,406.69,331.94
2018,3,24,9,45,171.5,266.5,2.6,12.45,377.5,432.34,350.44
2018,3,24,10,0,182.0,288.0,2.7,12.7,411.0,456.21,367.85
2018,3,24,10,15,109.0,252.5,2.85,12.85,327.0,346.33,279.57
2018,3,24,10,30,36.0,217.0,3.0,13.0,243.0,228.06,183.11
2018,3,24,10,45,72.5,277.0,3.15,13.15,332.0,311.85,250.83
2018,3,24,11,0,109.0,337.0,3.3,13.3,421.0,404.35,323.07
2018,3,24,11,15,262.5,325.0,3.45,13.3,532.5,510.28,407.39
2018,3,24,11,30,416.0,313.0,3.6,13.3,644.0,601.8,478.06
2018,3,24,11,45,579.5,252.5,3.7,13.35,719.0,637.9,506.25
2018,3,24,12,0,743.0,192.0,3.8,13.4,794.0,658.62,521.92
2018,3,24,12,15,842.0,151.0,3.9,13.35,833.0,641.79,507.82
2018,3,24,12,30,941.0,110.0,4.0,13.3,872.0,615.85,485.62
2018,3,24,12,45,941.5,108.5,4.15,13.25,864.5,565.1,442.85
2018,3,24,13,0,942.0,107.0,4.3,13.2,857.0,512.51,397.48
2018,3,24,13,15,932.0,108.5,4.35,13.15,838.0,456.39,347.79
2018,3,24,13,30,922.0,110.0,4.4,13.1,819.0,399.83,296.62
2018,3,24,13,45,814.5,146.5,4.45,13.0,759.0,335.81,242.01
2018,3,24,14,0,707.0,183.0,4.5,12.9,699.0,279.36,195.4
2018,3,24,14,15,610.5,203.0,4.45,12.8,635.0,229.89,157.17
2018,3,24,14,30,514.0,223.0,4.4,12.7,571.0,190.91,132.21
2018,3,24,14,45,535.0,206.5,4.4,12.55,551.0,144.97,105.22
2018,3,24,15,0,556.0,190.0,4.4,12.4,531.0,120.31,100.14
