Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,15,643.5,154.0,4.4,12.4,522.0,100.95,83.54
2018,3,24,15,30,731.0,118.0,4.4,12.4,513.0,80.72,66.02
2018,3,24,15,45,669.0,118.5,4.25,12.0,455.0,82.18,67.63
2018,3,24,16,0,607.0,119.0,4.1,11.6,397.0,84.0,69.57
2018,3,24,16,15,656.0,97.5,3.85,11.35,366.5,71.15,58.38
2018,3,24,16,30,705.0,76.0,3.6,11.1,336.0,57.57,46.41
2018,3,24,16,45,678.0,69.0,3.35,10.8,287.5,53.29,42.68
2018,3,24,17,0,651.0,62.0,3.1,10.5,239.0,48.83,38.67
2018,3,24,17,15,580.0,55.0,2.75,9.95,187.5,43.92,34.13
2018,3,24,17,30,509.0,48.0,2.4,9.4,136.0,39.02,29.36
2018,3,24,17,45,382.5,38.5,2.05,8.85,91.5,31.74,22.06
2018,3,24,18,0,256.0,29.0,1.7,8.3,47.0,24.53,9.29
2018,3,24,18,15,134.5,15.5,1.65,8.15,24.5,13.23,0.0
2018,3,24,18,30,13.0,2.0,1.6,8.0,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.6,7.8,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.2,6.95,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.2,7.1,2.0,0.0,0.0
2018,3,25,6,15,19.0,14.5,1.25,7.7,15.5,26.19,0.0
2018,3,25,6,30,30.0,27.0,1.3,8.3,29.0,69.72,42.36
2018,3,25,6,45,152.5,45.5,1.35,8.9,71.0,208.42,171.83
2018,3,25,7,0,275.0,64.0,1.4,9.5,113.0,352.65,296.07
2018,3,25,7,15,416.5,70.5,1.55,9.75,173.0,483.12,405.17
2018,3,25,7,30,558.0,77.0,1.7,10.0,233.0,627.89,519.57
2018,3,25,7,45,487.5,100.0,1.85,10.3,256.0,595.02,493.47
2018,3,25,8,0,417.0,123.0,2.0,10.6,279.0,564.12,468.72
2018,3,25,8,15,512.0,124.5,2.05,10.8,343.5,653.75,537.41
2018,3,25,8,30,607.0,126.0,2.1,11.0,408.0,753.15,609.6
2018,3,25,8,45,679.0,122.0,2.15,11.2,468.5,814.96,652.05
2018,3,25,9,0,751.0,118.0,2.2,11.4,529.0,873.46,691.56
2018,3,25,9,15,609.5,157.5,2.3,11.65,508.0,780.3,622.21
2018,3,25,9,30,468.0,197.0,2.4,11.9,487.0,675.44,542.11
2018,3,25,9,45,566.0,186.5,2.45,12.15,558.5,750.18,598.15
2018,3,25,10,0,664.0,176.0,2.5,12.4,630.0,812.92,642.45
2018,3,25,10,15,734.5,157.5,2.6,12.55,680.5,836.62,658.09
2018,3,25,10,30,805.0,139.0,2.7,12.7,731.0,850.1,666.84
2018,3,25,10,45,869.0,122.5,2.75,12.85,779.5,859.91,672.81
2018,3,25,11,0,933.0,106.0,2.8,13.0,828.0,856.54,669.57
2018,3,25,11,15,890.0,125.0,2.9,13.05,825.0,807.27,634.34
2018,3,25,11,30,847.0,144.0,3.0,13.1,822.0,763.55,601.64
2018,3,25,11,45,715.5,196.5,3.05,13.15,773.0,683.87,539.59
2018,3,25,12,0,584.0,249.0,3.1,13.2,724.0,605.82,478.37
2018,3,25,12,15,754.5,181.0,3.2,13.25,795.0,616.73,486.74
2018,3,25,12,30,925.0,113.0,3.3,13.3,866.0,611.17,480.34
2018,3,25,12,45,878.5,130.5,3.35,13.3,840.0,552.3,431.39
2018,3,25,13,0,832.0,148.0,3.4,13.3,814.0,495.2,383.19
2018,3,25,13,15,876.5,127.5,3.45,13.3,816.5,449.96,342.2
2018,3,25,13,30,921.0,107.0,3.5,13.3,819.0,398.93,294.85
2018,3,25,13,45,893.0,114.0,3.5,13.3,787.0,341.03,242.8
2018,3,25,14,0,865.0,121.0,3.5,13.3,755.0,278.8,188.03
2018,3,25,14,15,891.0,106.5,3.5,13.2,735.5,226.2,141.34
2018,3,25,14,30,917.0,92.0,3.5,13.1,716.0,164.14,93.46
2018,3,25,14,45,905.0,90.0,3.45,13.05,677.5,105.16,63.95
2018,3,25,15,0,893.0,88.0,3.4,13.0,639.0,77.44,62.59
2018,3,25,15,15,876.0,85.5,3.4,13.0,594.5,75.78,61.33
2018,3,25,15,30,859.0,83.0,3.4,13.0,550.0,65.6,52.55
2018,3,25,15,45,828.5,82.0,3.3,12.7,499.5,65.4,52.62
2018,3,25,16,0,798.0,81.0,3.2,12.4,449.0,65.3,52.76
2018,3,25,16,15,772.0,76.0,3.0,12.1,398.5,62.27,50.29
2018,3,25,16,30,746.0,71.0,2.8,11.8,348.0,59.15,47.69
2018,3,25,16,45,697.5,66.5,2.55,11.55,294.5,56.13,45.11
2018,3,25,17,0,649.0,62.0,2.3,11.3,241.0,48.74,38.48
2018,3,25,17,15,452.5,60.5,2.15,10.7,172.5,47.5,37.27
2018,3,25,17,30,256.0,59.0,2.0,10.1,104.0,44.42,34.13
2018,3,25,17,45,143.0,41.0,1.8,9.55,64.5,31.85,22.18
2018,3,25,18,0,30.0,23.0,1.6,9.0,25.0,18.57,6.55
2018,3,25,18,15,22.0,12.5,1.65,8.85,13.5,10.67,0.0
2018,3,25,18,30,14.0,2.0,1.7,8.7,2.0,0.0,0.0
2018,3,25,18,45,7.0,1.0,1.7,8.55,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,26,5,45,14.5,2.5,1.6,6.25,2.0,0.0,0.0
2018,3,26,6,0,29.0,5.0,1.6,6.5,4.0,0.0,0.0
2018,3,26,6,15,160.0,18.0,1.9,7.25,29.5,132.22,0.0
2018,3,26,6,30,291.0,31.0,2.2,8.0,55.0,307.85,219.11
2018,3,26,6,45,433.0,38.5,2.45,8.75,103.5,442.75,364.95
2018,3,26,7,0,575.0,46.0,2.7,9.5,152.0,580.76,482.15
2018,3,26,7,15,642.0,51.5,2.9,10.0,205.5,650.27,540.28
2018,3,26,7,30,709.0,57.0,3.1,10.5,259.0,729.33,602.7
2018,3,26,7,45,752.5,61.0,3.3,11.05,313.5,785.08,644.38
2018,3,26,8,0,796.0,65.0,3.5,11.6,368.0,839.15,683.18
2018,3,26,8,15,822.5,68.5,3.6,12.0,419.5,874.75,706.93
2018,3,26,8,30,849.0,72.0,3.7,12.4,471.0,907.5,728.11
2018,3,26,8,45,868.5,75.5,3.8,12.85,520.0,920.4,734.45
2018,3,26,9,0,888.0,79.0,3.9,13.3,569.0,939.99,745.72
2018,3,26,9,15,904.0,81.0,3.95,13.7,613.5,950.83,750.51
2018,3,26,9,30,920.0,83.0,4.0,14.1,658.0,957.93,752.8
2018,3,26,9,45,931.0,84.0,4.05,14.45,695.5,955.38,748.56
2018,3,26,10,0,942.0,85.0,4.1,14.8,733.0,948.98,741.86
2018,3,26,10,15,949.0,86.5,4.15,15.05,764.0,935.69,730.78
2018,3,26,10,30,956.0,88.0,4.2,15.3,795.0,918.58,717.2
2018,3,26,10,45,960.5,90.0,4.2,15.55,819.0,896.11,699.72
2018,3,26,11,0,965.0,92.0,4.2,15.8,843.0,869.98,679.81
2018,3,26,11,15,969.0,91.5,4.2,16.0,858.5,837.45,655.53
2018,3,26,11,30,973.0,91.0,4.2,16.2,874.0,801.64,628.95
2018,3,26,11,45,975.5,90.5,4.15,16.35,882.0,761.63,598.02
2018,3,26,12,0,978.0,90.0,4.1,16.5,890.0,718.73,563.54
2018,3,26,12,15,976.0,91.5,4.05,16.65,889.5,672.14,525.57
2018,3,26,12,30,974.0,93.0,4.0,16.8,889.0,623.31,485.08
2018,3,26,12,45,969.0,93.0,4.0,16.9,878.5,569.73,440.22
2018,3,26,13,0,964.0,93.0,4.0,17.0,868.0,514.75,393.07
2018,3,26,13,15,957.5,94.0,3.95,17.05,850.5,458.76,343.89
2018,3,26,13,30,951.0,95.0,3.9,17.1,833.0,401.95,292.96
2018,3,26,13,45,941.5,95.0,3.85,17.15,807.0,342.99,239.81
2018,3,26,14,0,932.0,95.0,3.8,17.2,781.0,284.07,187.14
2018,3,26,14,15,920.0,94.5,3.8,17.1,748.0,224.67,136.87
2018,3,26,14,30,908.0,94.0,3.8,17.0,715.0,166.1,93.75
2018,3,26,14,45,893.0,93.0,3.75,16.95,676.0,108.09,64.76
2018,3,26,15,0,878.0,92.0,3.7,16.9,637.0,79.63,63.5
2018,3,26,15,15,861.0,89.5,3.7,16.9,593.0,68.97,54.48
2018,3,26,15,30,844.0,87.0,3.7,16.9,549.0,68.04,53.85
2018,3,26,15,45,819.5,84.5,3.5,16.55,500.0,66.98,53.17
2018,3,26,16,0,795.0,82.0,3.3,16.2,451.0,65.92,52.49
2018,3,26,16,15,760.0,78.5,2.95,15.7,398.5,63.98,51.06
2018,3,26,16,30,725.0,75.0,2.6,15.2,346.0,62.04,49.59
2018,3,26,16,45,676.5,70.0,2.25,14.7,293.0,53.87,42.53
2018,3,26,17,0,628.0,65.0,1.9,14.2,240.0,50.84,39.9
2018,3,26,17,15,557.0,58.0,1.85,13.45,189.0,46.05,35.57
2018,3,26,17,30,486.0,51.0,1.8,12.7,138.0,41.28,31.02
2018,3,26,17,45,370.0,40.0,1.75,11.9,93.5,32.83,22.88
2018,3,26,18,0,254.0,29.0,1.7,11.1,49.0,24.29,11.14
2018,3,26,18,15,134.0,15.5,1.7,10.9,25.5,13.23,0.0
2018,3,26,18,30,14.0,2.0,1.7,10.7,2.0,0.0,0.0
2018,3,26,18,45,7.0,1.0,1.7,10.5,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,27,5,45,19.0,3.0,1.4,8.3,2.5,0.0,0.0
2018,3,27,6,0,38.0,6.0,1.4,8.6,5.0,0.0,0.0
2018,3,27,6,15,178.0,18.5,1.5,9.55,32.0,146.35,0.0
2018,3,27,6,30,318.0,31.0,1.6,10.5,59.0,333.19,244.76
2018,3,27,6,45,429.0,39.5,1.7,11.45,105.0,442.12,360.12
2018,3,27,7,0,540.0,48.0,1.8,12.4,151.0,556.08,455.09
2018,3,27,7,15,606.0,54.5,1.9,12.9,203.5,632.9,516.94
2018,3,27,7,30,672.0,61.0,2.0,13.4,256.0,710.66,576.2
2018,3,27,7,45,714.5,65.5,2.15,13.9,309.0,758.93,611.23
2018,3,27,8,0,757.0,70.0,2.3,14.4,362.0,812.32,648.71
2018,3,27,8,15,785.5,74.5,2.4,14.85,413.5,850.67,673.87
2018,3,27,8,30,814.0,79.0,2.5,15.3,465.0,886.26,696.57
2018,3,27,8,45,834.0,82.0,2.55,15.75,512.5,908.88,709.33
2018,3,27,9,0,854.0,85.0,2.6,16.2,560.0,928.09,719.72
2018,3,27,9,15,868.5,88.0,2.7,16.6,603.5,928.4,717.6
2018,3,27,9,30,883.0,91.0,2.8,17.0,647.0,935.32,720.38
2018,3,27,9,45,893.5,93.5,2.85,17.35,684.5,934.21,717.4
2018,3,27,10,0,904.0,96.0,2.9,17.7,722.0,929.3,712.04
2018,3,27,10,15,911.0,97.5,2.95,18.05,752.0,916.37,701.37
2018,3,27,10,30,918.0,99.0,3.0,18.4,782.0,899.75,688.37
2018,3,27,10,45,923.0,101.5,3.0,18.7,806.0,878.81,672.34
2018,3,27,11,0,928.0,104.0,3.0,19.0,830.0,854.29,653.99
2018,3,27,11,15,931.5,104.5,3.0,19.2,845.5,823.21,631.41
2018,3,27,11,30,935.0,105.0,3.0,19.4,861.0,788.94,606.65
2018,3,27,11,45,889.0,128.5,3.05,19.65,853.0,737.75,567.63
2018,3,27,12,0,843.0,152.0,3.1,19.9,845.0,691.05,530.94
2018,3,27,12,15,745.0,201.5,3.1,20.0,813.5,630.8,483.55
2018,3,27,12,30,647.0,251.0,3.1,20.1,782.0,572.95,437.79
2018,3,27,12,45,669.0,236.5,3.1,20.2,781.0,532.24,404.91
2018,3,27,13,0,691.0,222.0,3.1,20.3,780.0,488.58,368.63
2018,3,27,13,15,702.0,211.0,3.05,20.35,768.0,440.25,327.76
2018,3,27,13,30,713.0,200.0,3.0,20.4,756.0,390.25,284.56
2018,3,27,13,45,753.0,173.5,3.0,20.45,745.0,336.09,236.6
2018,3,27,14,0,793.0,147.0,3.0,20.5,734.0,283.81,189.53
2018,3,27,14,15,790.0,139.5,2.9,20.45,703.5,227.34,142.46
2018,3,27,14,30,787.0,132.0,2.8,20.4,673.0,171.1,100.88
2018,3,27,14,45,813.5,113.5,2.75,20.35,646.0,109.35,65.71
2018,3,27,15,0,840.0,95.0,2.7,20.3,619.0,71.02,55.28
2018,3,27,15,15,844.5,87.0,2.7,20.3,582.5,66.93,51.97
2018,3,27,15,30,849.0,79.0,2.7,20.3,546.0,71.23,55.81
2018,3,27,15,45,833.0,75.5,2.4,19.95,500.0,60.72,47.03
2018,3,27,16,0,817.0,72.0,2.1,19.6,454.0,58.8,45.6
2018,3,27,16,15,786.5,69.0,1.85,19.05,402.5,56.99,44.28
2018,3,27,16,30,756.0,66.0,1.6,18.5,351.0,55.18,42.93
2018,3,27,16,45,712.0,61.5,1.4,17.95,298.0,52.03,40.35
2018,3,27,17,0,668.0,57.0,1.2,17.4,245.0,48.88,37.66
2018,3,27,17,15,595.5,51.5,1.2,16.6,193.0,41.01,30.69
2018,3,27,17,30,523.0,46.0,1.2,15.8,141.0,37.17,27.07
2018,3,27,17,45,402.0,37.0,1.25,15.0,96.0,30.23,20.41
2018,3,27,18,0,281.0,28.0,1.3,14.2,51.0,23.32,11.04
2018,3,27,18,15,150.0,15.0,1.3,13.9,26.5,12.8,0.0
2018,3,27,18,30,19.0,2.0,1.3,13.6,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.0,1.3,13.3,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,28,5,45,20.0,3.0,0.95,11.45,3.0,0.0,0.0
2018,3,28,6,0,40.0,6.0,1.0,11.5,6.0,5.12,0.0
2018,3,28,6,15,176.0,19.0,1.1,12.1,33.5,145.86,0.0
2018,3,28,6,30,312.0,32.0,1.2,12.7,61.0,330.75,248.09
2018,3,28,6,45,417.5,41.0,1.25,13.3,106.5,436.0,352.52
2018,3,28,7,0,523.0,50.0,1.3,13.9,152.0,546.14,442.99
2018,3,28,7,15,589.5,56.5,1.4,14.45,204.0,623.24,503.81
2018,3,28,7,30,656.0,63.0,1.5,15.0,256.0,701.25,562.14
2018,3,28,7,45,700.5,68.0,1.55,15.5,309.5,751.52,597.19
2018,3,28,8,0,745.0,73.0,1.6,16.0,363.0,807.27,634.8
2018,3,28,8,15,775.0,76.0,1.65,16.55,414.0,844.98,658.27
2018,3,28,8,30,805.0,79.0,1.7,17.1,465.0,879.98,679.4
2018,3,28,8,45,827.5,82.0,1.75,17.65,513.5,904.89,693.24
2018,3,28,9,0,850.0,85.0,1.8,18.2,562.0,926.44,704.75
2018,3,28,9,15,869.5,85.5,1.85,18.65,606.0,928.37,703.31
2018,3,28,9,30,889.0,86.0,1.9,19.1,650.0,937.03,706.77
2018,3,28,9,45,906.0,85.0,1.95,19.55,688.5,937.88,705.05
2018,3,28,10,0,923.0,84.0,2.0,20.0,727.0,934.91,701.01
2018,3,28,10,15,931.0,86.0,2.0,20.35,758.5,923.37,691.19
2018,3,28,10,30,939.0,88.0,2.0,20.7,790.0,907.99,679.07
2018,3,28,10,45,944.5,88.5,2.05,21.05,813.5,885.15,662.65
2018,3,28,11,0,950.0,89.0,2.1,21.4,837.0,858.74,643.96
2018,3,28,11,15,953.5,90.0,2.15,21.65,853.0,827.8,622.49
2018,3,28,11,30,957.0,91.0,2.2,21.9,869.0,793.58,598.75
2018,3,28,11,45,958.5,91.0,2.25,22.1,876.5,753.9,570.24
2018,3,28,12,0,960.0,91.0,2.3,22.3,884.0,711.45,538.2
2018,3,28,12,15,960.0,91.5,2.4,22.4,884.0,665.91,503.61
2018,3,28,12,30,960.0,92.0,2.5,22.5,884.0,618.05,466.27
2018,3,28,12,45,958.5,91.5,2.55,22.65,875.5,566.5,424.8
2018,3,28,13,0,957.0,91.0,2.6,22.8,867.0,513.25,380.78
2018,3,28,13,15,952.5,90.5,2.6,22.8,850.0,457.3,333.53
2018,3,28,13,30,948.0,90.0,2.6,22.8,833.0,400.41,284.33
2018,3,28,13,45,941.5,89.0,2.6,22.85,808.0,341.85,233.06
2018,3,28,14,0,935.0,88.0,2.6,22.9,783.0,283.05,181.79
2018,3,28,14,15,926.0,87.0,2.55,22.85,751.0,223.81,132.55
2018,3,28,14,30,917.0,86.0,2.5,22.8,719.0,165.07,89.73
2018,3,28,14,45,905.0,84.5,2.5,22.7,681.0,106.56,60.1
2018,3,28,15,0,893.0,83.0,2.5,22.6,643.0,74.24,57.45
2018,3,28,15,15,877.5,80.5,2.5,22.6,599.0,72.56,56.22
2018,3,28,15,30,862.0,78.0,2.5,22.6,555.0,70.78,54.88
2018,3,28,15,45,840.0,75.5,2.25,22.2,506.5,60.77,46.61
2018,3,28,16,0,818.0,73.0,2.0,21.8,458.0,59.48,45.75
2018,3,28,16,15,788.5,69.5,1.8,21.2,406.5,57.33,44.17
2018,3,28,16,30,759.0,66.0,1.6,20.6,355.0,55.15,42.52
2018,3,28,16,45,716.5,61.5,1.4,20.0,302.0,52.02,39.98
2018,3,28,17,0,674.0,57.0,1.2,19.4,249.0,48.86,37.33
2018,3,28,17,15,609.5,51.0,1.2,18.55,197.5,40.66,30.13
2018,3,28,17,30,545.0,45.0,1.2,17.7,146.0,36.39,26.19
2018,3,28,17,45,424.5,37.0,1.2,16.9,100.0,30.24,20.3
2018,3,28,18,0,304.0,29.0,1.2,16.1,54.0,24.2,12.16
2018,3,28,18,15,173.0,17.5,1.2,15.75,29.5,14.94,0.0
2018,3,28,18,30,42.0,6.0,1.2,15.4,5.0,0.0,0.0
2018,3,28,18,45,21.0,3.0,1.2,15.1,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,5,45,24.0,3.5,0.9,13.4,3.5,0.0,0.0
2018,3,29,6,0,48.0,7.0,0.9,13.4,7.0,39.85,0.0
2018,3,29,6,15,183.0,20.0,1.0,14.0,35.5,188.6,0.0
2018,3,29,6,30,318.0,33.0,1.1,14.6,64.0,337.58,256.53
2018,3,29,6,45,408.0,41.0,1.15,15.15,106.5,429.62,345.72
2018,3,29,7,0,498.0,49.0,1.2,15.7,149.0,525.33,424.27
2018,3,29,7,15,585.5,55.0,1.25,16.2,206.0,619.22,496.88
2018,3,29,7,30,673.0,61.0,1.3,16.7,263.0,708.86,562.39
2018,3,29,7,45,718.5,65.5,1.35,17.2,317.5,766.68,602.04
2018,3,29,8,0,764.0,70.0,1.4,17.7,372.0,822.97,639.21
2018,3,29,8,15,793.0,73.5,1.45,18.25,423.5,860.57,662.11
2018,3,29,8,30,822.0,77.0,1.5,18.8,475.0,895.43,682.73
2018,3,29,8,45,843.5,80.0,1.55,19.3,524.0,919.47,695.84
2018,3,29,9,0,865.0,83.0,1.6,19.8,573.0,929.82,699.82
2018,3,29,9,15,883.0,85.0,1.6,20.35,617.5,942.45,704.75
2018,3,29,9,30,901.0,87.0,1.6,20.9,662.0,951.39,707.28
2018,3,29,9,45,915.5,86.5,1.65,21.4,700.0,950.34,704.24
2018,3,29,10,0,930.0,86.0,1.7,21.9,738.0,945.47,698.98
2018,3,29,10,15,937.5,87.5,1.75,22.4,769.0,932.7,688.75
2018,3,29,10,30,945.0,89.0,1.8,22.9,800.0,916.12,676.24
2018,3,29,10,45,950.5,90.5,1.85,23.35,824.0,894.07,660.43
2018,3,29,11,0,956.0,92.0,1.9,23.8,848.0,868.39,642.32
2018,3,29,11,15,958.5,93.5,1.95,24.05,864.0,836.84,620.84
2018,3,29,11,30,961.0,95.0,2.0,24.3,880.0,802.03,597.15
2018,3,29,11,45,962.0,95.0,2.05,24.55,887.0,761.7,568.59
2018,3,29,12,0,963.0,95.0,2.1,24.8,894.0,718.63,536.58
2018,3,29,12,15,964.0,94.5,2.15,24.85,894.0,672.56,502.08
2018,3,29,12,30,965.0,94.0,2.2,24.9,894.0,624.13,464.88
2018,3,29,12,45,963.5,93.5,2.25,25.0,885.5,572.27,423.95
2018,3,29,13,0,962.0,93.0,2.3,25.1,877.0,518.7,380.46
2018,3,29,13,15,958.5,92.0,2.3,25.1,860.0,462.44,333.64
2018,3,29,13,30,955.0,91.0,2.3,25.1,843.0,405.15,284.77
2018,3,29,13,45,936.0,96.0,2.3,25.1,814.0,346.87,234.7
2018,3,29,14,0,917.0,101.0,2.3,25.1,785.0,289.48,185.62
2018,3,29,14,15,869.0,111.0,2.3,24.95,738.0,231.45,139.59
2018,3,29,14,30,821.0,121.0,2.3,24.8,691.0,170.05,96.4
2018,3,29,14,45,811.5,115.5,2.3,24.7,653.0,113.38,66.33
2018,3,29,15,0,802.0,110.0,2.3,24.6,615.0,79.92,61.69
2018,3,29,15,15,809.5,98.0,2.3,24.6,577.5,73.48,56.5
2018,3,29,15,30,817.0,86.0,2.3,24.6,540.0,66.66,50.94
2018,3,29,15,45,826.0,80.0,2.15,24.0,504.5,63.65,48.69
2018,3,29,16,0,835.0,74.0,2.0,23.4,469.0,60.38,46.2
2018,3,29,16,15,806.5,70.5,1.85,22.75,417.0,58.25,44.66
2018,3,29,16,30,778.0,67.0,1.7,22.1,365.0,56.09,43.05
2018,3,29,16,45,735.5,63.0,1.5,21.45,311.5,53.36,40.89
2018,3,29,17,0,693.0,59.0,1.3,20.8,258.0,50.65,38.65
2018,3,29,17,15,627.5,53.0,1.3,19.85,205.5,42.3,31.4
2018,3,29,17,30,562.0,47.0,1.3,18.9,153.0,38.08,27.53
2018,3,29,17,45,449.0,38.5,1.3,18.0,106.0,31.55,21.37
2018,3,29,18,0,336.0,30.0,1.3,17.1,59.0,25.09,13.27
2018,3,29,18,15,189.0,18.0,1.25,16.75,32.0,15.36,0.0
2018,3,29,18,30,42.0,6.0,1.2,16.4,5.0,0.0,0.0
2018,3,29,18,45,21.0,3.0,1.2,16.05,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,30,5,45,19.0,4.0,1.15,12.35,4.0,0.0,0.0
2018,3,30,6,0,38.0,8.0,1.1,12.5,8.0,33.76,0.0
2018,3,30,6,15,90.5,22.5,1.15,13.25,30.0,116.82,0.0
2018,3,30,6,30,143.0,37.0,1.2,14.0,52.0,189.91,147.04
2018,3,30,6,45,213.0,53.0,1.25,14.75,89.5,285.87,233.55
2018,3,30,7,0,283.0,69.0,1.3,15.5,127.0,368.07,303.2
2018,3,30,7,15,353.0,80.0,1.3,15.95,173.5,446.07,366.9
2018,3,30,7,30,423.0,91.0,1.3,16.4,220.0,526.51,428.85
2018,3,30,7,45,482.0,101.5,1.25,16.85,274.0,597.67,480.5
2018,3,30,8,0,541.0,112.0,1.2,17.3,328.0,677.71,536.33
2018,3,30,8,15,468.5,144.5,1.15,17.95,349.5,644.37,507.76
2018,3,30,8,30,396.0,177.0,1.1,18.6,371.0,614.05,480.82
2018,3,30,8,45,410.5,194.0,1.05,19.2,412.0,644.12,499.53
2018,3,30,9,0,425.0,211.0,1.0,19.8,453.0,671.85,515.51
2018,3,30,9,15,443.5,222.5,1.0,20.45,492.0,694.82,528.54
2018,3,30,9,30,462.0,234.0,1.0,21.1,531.0,715.19,539.66
2018,3,30,9,45,474.5,244.0,1.05,21.7,564.5,725.65,544.55
2018,3,30,10,0,487.0,254.0,1.1,22.3,598.0,733.32,547.67
2018,3,30,10,15,454.5,280.5,1.1,22.65,612.0,714.57,531.81
2018,3,30,10,30,422.0,307.0,1.1,23.0,626.0,693.82,515.03
2018,3,30,10,45,455.5,303.5,1.1,23.35,657.5,698.91,517.61
2018,3,30,11,0,489.0,300.0,1.1,23.7,689.0,700.32,517.32
2018,3,30,11,15,491.5,306.5,1.1,23.85,704.0,682.87,504.02
2018,3,30,11,30,494.0,313.0,1.1,24.0,719.0,663.16,489.28
2018,3,30,11,45,483.5,321.5,1.15,24.15,721.5,633.92,468.17
2018,3,30,12,0,473.0,330.0,1.2,24.3,724.0,603.62,446.1
2018,3,30,12,15,611.5,268.5,1.2,24.45,777.5,607.5,448.69
2018,3,30,12,30,750.0,207.0,1.2,24.6,831.0,598.51,440.65
2018,3,30,12,45,834.5,165.0,1.2,24.75,853.0,564.85,413.74
2018,3,30,13,0,919.0,123.0,1.2,24.9,875.0,523.53,379.82
2018,3,30,13,15,883.5,135.0,1.2,24.95,846.0,463.1,331.58
2018,3,30,13,30,848.0,147.0,1.2,25.0,817.0,406.31,285.18
2018,3,30,13,45,773.0,170.5,1.25,25.0,767.0,343.32,235.06
2018,3,30,14,0,698.0,194.0,1.3,25.0,717.0,291.4,194.02
2018,3,30,14,15,669.0,193.5,1.3,25.0,678.0,239.19,153.01
2018,3,30,14,30,640.0,193.0,1.3,25.0,639.0,190.33,118.61
2018,3,30,14,45,616.0,188.5,1.3,25.0,599.0,142.71,93.04
2018,3,30,15,0,592.0,184.0,1.3,25.0,559.0,115.16,90.58
2018,3,30,15,15,590.5,169.5,1.3,25.0,521.5,108.9,85.72
2018,3,30,15,30,589.0,155.0,1.3,25.0,484.0,102.26,80.48
2018,3,30,15,45,551.0,148.5,1.25,24.7,435.5,99.87,78.84
2018,3,30,16,0,513.0,142.0,1.2,24.4,387.0,96.81,76.63
2018,3,30,16,15,425.0,140.5,1.15,23.65,328.0,96.27,76.65
2018,3,30,16,30,337.0,139.0,1.1,22.9,269.0,99.59,79.92
2018,3,30,16,45,319.5,119.0,1.05,22.1,228.0,86.85,69.47
2018,3,30,17,0,302.0,99.0,1.0,21.3,187.0,71.28,56.35
2018,3,30,17,15,277.0,82.0,1.05,20.35,150.0,60.17,46.82
2018,3,30,17,30,252.0,65.0,1.1,19.4,113.0,48.59,36.57
2018,3,30,17,45,193.0,48.5,1.15,18.45,78.5,36.77,25.82
2018,3,30,18,0,134.0,32.0,1.2,17.5,44.0,24.59,13.29
2018,3,30,18,15,76.0,18.0,1.2,17.15,24.0,15.36,0.0
2018,3,30,18,30,18.0,4.0,1.2,16.8,4.0,0.0,0.0
2018,3,30,18,45,9.0,2.0,1.2,16.4,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,31,5,45,8.5,4.0,1.15,12.9,4.0,0.0,0.0
2018,3,31,6,0,17.0,8.0,1.1,13.0,8.0,18.92,0.0
2018,3,31,6,15,60.0,23.5,1.25,13.65,29.0,96.76,10.88
2018,3,31,6,30,103.0,39.0,1.4,14.3,50.0,161.57,125.71
2018,3,31,6,45,124.0,58.5,1.55,15.0,79.0,204.41,166.82
2018,3,31,7,0,145.0,78.0,1.7,15.7,108.0,247.12,204.24
2018,3,31,7,15,203.5,96.0,1.7,16.05,151.5,320.17,265.78
2018,3,31,7,30,262.0,114.0,1.7,16.4,195.0,395.13,326.5
2018,3,31,7,45,285.0,132.0,1.75,16.8,235.0,438.9,359.97
2018,3,31,8,0,308.0,150.0,1.8,17.2,275.0,482.0,392.03
2018,3,31,8,15,267.0,179.0,1.8,17.75,297.5,478.46,385.47
2018,3,31,8,30,226.0,208.0,1.8,18.3,320.0,451.26,361.53
2018,3,31,8,45,242.0,228.5,1.8,18.8,358.5,505.93,400.87
2018,3,31,9,0,258.0,249.0,1.8,19.3,397.0,538.53,422.78
2018,3,31,9,15,255.0,270.0,1.85,19.7,425.5,551.91,430.31
2018,3,31,9,30,252.0,291.0,1.9,20.1,454.0,563.46,436.63
2018,3,31,9,45,263.5,307.5,1.95,20.5,486.5,581.63,448.22
2018,3,31,10,0,275.0,324.0,2.0,20.9,519.0,597.74,458.21
2018,3,31,10,15,263.5,341.0,2.05,21.2,534.5,591.7,451.97
2018,3,31,10,30,252.0,358.0,2.1,21.5,550.0,584.3,445.0
2018,3,31,10,45,280.5,363.0,2.15,21.75,582.5,597.45,453.97
2018,3,31,11,0,309.0,368.0,2.2,22.0,615.0,607.71,460.63
2018,3,31,11,15,345.5,363.5,2.3,22.1,644.5,612.28,463.91
2018,3,31,11,30,382.0,359.0,2.4,22.2,674.0,613.39,464.57
2018,3,31,11,45,463.0,331.0,2.5,22.25,716.5,628.27,475.64
2018,3,31,12,0,544.0,303.0,2.6,22.3,759.0,628.69,475.83
2018,3,31,12,15,563.5,295.5,2.65,22.25,767.0,600.57,454.34
2018,3,31,12,30,583.0,288.0,2.7,22.2,775.0,569.63,430.35
2018,3,31,12,45,566.0,290.0,2.8,22.15,759.0,524.42,395.31
2018,3,31,13,0,549.0,292.0,2.9,22.1,743.0,479.8,360.03
2018,3,31,13,15,573.0,275.0,2.9,21.9,737.5,439.27,326.63
2018,3,31,13,30,597.0,258.0,2.9,21.7,732.0,396.11,290.08
2018,3,31,13,45,602.0,245.5,2.95,21.55,711.0,346.9,248.5
2018,3,31,14,0,607.0,233.0,3.0,21.4,690.0,297.89,206.87
2018,3,31,14,15,648.5,203.5,2.95,21.1,673.5,243.32,160.53
2018,3,31,14,30,690.0,174.0,2.9,20.8,657.0,184.68,114.56
2018,3,31,14,45,654.0,175.0,2.9,20.5,613.0,137.08,89.11
2018,3,31,15,0,618.0,176.0,2.9,20.2,569.0,110.04,88.25
2018,3,31,15,15,594.0,168.5,2.9,20.2,525.5,108.0,86.8
2018,3,31,15,30,570.0,161.0,2.9,20.2,482.0,105.86,85.24
2018,3,31,15,45,563.5,147.0,2.8,19.4,441.0,99.22,80.1
2018,3,31,16,0,557.0,133.0,2.7,18.6,400.0,92.14,74.53
2018,3,31,16,15,545.5,119.0,2.6,18.0,356.5,84.54,68.37
2018,3,31,16,30,534.0,105.0,2.5,17.4,313.0,76.46,61.7
2018,3,31,16,45,499.5,93.5,2.4,16.85,266.0,69.63,55.98
2018,3,31,17,0,465.0,82.0,2.3,16.3,219.0,62.46,49.81
2018,3,31,17,15,406.5,71.0,2.1,15.55,173.0,53.22,41.66
2018,3,31,17,30,348.0,60.0,1.9,14.8,127.0,45.46,34.57
2018,3,31,17,45,274.5,46.0,1.7,14.0,89.0,35.22,25.05
2018,3,31,18,0,201.0,32.0,1.5,13.2,51.0,24.75,14.07
2018,3,31,18,15,112.5,18.5,1.55,12.85,28.0,15.79,0.0
2018,3,31,18,30,24.0,5.0,1.6,12.5,5.0,4.27,0.0
2018,3,31,18,45,12.0,2.5,1.6,12.2,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,1,5,45,26.0,5.0,1.5,10.7,5.5,0.0,0.0
2018,4,1,6,0,52.0,10.0,1.6,11.0,11.0,45.68,0.0
2018,4,1,6,15,175.5,25.5,1.8,11.5,43.0,201.79,69.89
2018,4,1,6,30,299.0,41.0,2.0,12.0,75.0,336.27,269.48
2018,4,1,6,45,397.5,51.5,2.15,12.5,122.0,436.5,360.1
2018,4,1,7,0,496.0,62.0,2.3,13.0,169.0,544.18,449.46
2018,4,1,7,15,560.0,69.5,2.3,13.45,221.0,621.25,510.33
2018,4,1,7,30,624.0,77.0,2.3,13.9,273.0,698.69,568.37
2018,4,1,7,45,667.5,83.0,2.3,14.35,326.5,755.33,608.28
2018,4,1,8,0,711.0,89.0,2.3,14.8,380.0,810.56,645.67
2018,4,1,8,15,742.0,93.5,2.25,15.3,431.5,850.17,670.08
2018,4,1,8,30,773.0,98.0,2.2,15.8,483.0,881.14,687.81
2018,4,1,8,45,796.0,101.0,2.2,16.35,531.0,906.37,701.6
2018,4,1,9,0,819.0,104.0,2.2,16.9,579.0,928.19,712.92
2018,4,1,9,15,838.0,106.0,2.25,17.35,623.0,941.44,719.17
2018,4,1,9,30,857.0,108.0,2.3,17.8,667.0,950.93,723.04
2018,4,1,9,45,872.0,109.0,2.3,18.25,705.0,951.66,720.63
2018,4,1,10,0,887.0,110.0,2.3,18.7,743.0,938.43,709.09
2018,4,1,10,15,896.0,111.5,2.4,19.0,774.0,927.01,700.46
2018,4,1,10,30,905.0,113.0,2.5,19.3,805.0,911.86,689.38
2018,4,1,10,45,911.5,114.0,2.6,19.55,828.5,890.39,674.22
2018,4,1,11,0,918.0,115.0,2.7,19.8,852.0,865.39,656.72
2018,4,1,11,15,922.0,116.0,2.8,19.95,868.0,834.99,635.72
2018,4,1,11,30,926.0,117.0,2.9,20.1,884.0,801.4,612.43
2018,4,1,11,45,928.0,117.0,3.0,20.2,891.5,762.46,583.87
2018,4,1,12,0,930.0,117.0,3.1,20.3,899.0,720.83,552.33
2018,4,1,12,15,930.0,117.0,3.2,20.3,898.5,675.43,517.44
2018,4,1,12,30,930.0,117.0,3.3,20.3,898.0,627.86,479.95
2018,4,1,12,45,928.5,116.0,3.4,20.3,889.0,576.78,438.72
2018,4,1,13,0,927.0,115.0,3.5,20.3,880.0,524.11,394.98
2018,4,1,13,15,922.5,114.0,3.6,20.15,862.5,468.85,348.15
2018,4,1,13,30,918.0,113.0,3.7,20.0,845.0,412.75,299.36
2018,4,1,13,45,911.5,112.0,3.75,19.85,820.0,355.43,248.7
2018,4,1,14,0,905.0,111.0,3.8,19.7,795.0,297.93,197.91
2018,4,1,14,15,895.5,109.0,3.85,19.5,762.5,239.27,148.27
2018,4,1,14,30,886.0,107.0,3.9,19.3,730.0,181.25,104.47
2018,4,1,14,45,873.0,105.0,3.95,19.05,691.5,114.32,65.13
2018,4,1,15,0,860.0,103.0,4.0,18.8,653.0,76.01,59.83
2018,4,1,15,15,842.5,100.5,4.0,18.8,608.5,75.41,59.51
2018,4,1,15,30,825.0,98.0,4.0,18.8,564.0,74.78,59.15
2018,4,1,15,45,802.0,94.5,4.05,18.05,515.5,73.35,58.28
2018,4,1,16,0,779.0,91.0,4.1,17.3,467.0,71.87,57.36
2018,4,1,16,15,747.5,87.0,4.0,16.8,415.5,69.86,55.91
2018,4,1,16,30,716.0,83.0,3.9,16.3,364.0,62.09,49.37
2018,4,1,16,45,664.5,78.0,3.8,15.75,309.5,59.27,47.09
2018,4,1,17,0,613.0,73.0,3.7,15.2,255.0,56.46,44.72
2018,4,1,17,15,521.5,66.5,3.45,14.65,200.0,52.19,40.9
2018,4,1,17,30,430.0,60.0,3.2,14.1,145.0,48.04,36.97
2018,4,1,17,45,339.5,48.0,2.95,13.5,102.5,36.96,26.65
2018,4,1,18,0,249.0,36.0,2.7,12.9,60.0,27.91,16.91
2018,4,1,18,15,137.5,21.0,2.6,12.6,33.0,16.38,0.0
2018,4,1,18,30,26.0,6.0,2.5,12.3,6.0,5.12,0.0
2018,4,1,18,45,13.0,3.0,2.45,12.05,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,2,5,45,6.5,5.0,2.85,11.45,5.0,0.0,0.0
2018,4,2,6,0,13.0,10.0,3.0,11.7,10.0,17.86,0.0
2018,4,2,6,15,67.0,26.5,3.2,12.05,33.5,110.0,50.64
2018,4,2,6,30,121.0,43.0,3.4,12.4,57.0,181.34,145.66
2018,4,2,6,45,167.0,61.0,3.55,12.75,91.5,242.28,202.16
2018,4,2,7,0,213.0,79.0,3.7,13.1,126.0,305.25,257.74
2018,4,2,7,15,297.5,92.0,3.75,13.35,176.5,416.17,351.25
2018,4,2,7,30,382.0,105.0,3.8,13.6,227.0,511.42,429.2
2018,4,2,7,45,517.5,103.5,3.85,13.9,299.5,644.38,533.3
2018,4,2,8,0,653.0,102.0,3.9,14.2,372.0,774.8,630.43
2018,4,2,8,15,567.0,133.0,3.85,14.6,389.0,734.25,596.08
2018,4,2,8,30,481.0,164.0,3.8,15.0,406.0,681.89,553.2
2018,4,2,8,45,423.0,197.0,3.75,15.4,424.5,662.01,533.82
2018,4,2,9,0,365.0,230.0,3.7,15.8,443.0,618.34,496.93
2018,4,2,9,15,349.5,253.5,3.7,16.15,469.5,622.9,497.68
2018,4,2,9,30,334.0,277.0,3.7,16.5,496.0,625.23,496.58
2018,4,2,9,45,444.0,256.0,3.65,16.85,564.5,712.57,561.58
2018,4,2,10,0,554.0,235.0,3.6,17.2,633.0,777.43,608.39
2018,4,2,10,15,727.5,169.5,3.6,17.4,715.0,854.96,664.28
2018,4,2,10,30,901.0,104.0,3.6,17.6,797.0,900.8,694.53
2018,4,2,10,45,906.5,105.5,3.55,17.8,820.0,879.32,677.44
2018,4,2,11,0,912.0,107.0,3.5,18.0,843.0,854.36,658.57
2018,4,2,11,15,915.5,108.0,3.45,18.15,858.5,823.97,636.13
2018,4,2,11,30,919.0,109.0,3.4,18.3,874.0,790.45,611.54
2018,4,2,11,45,921.0,109.5,3.4,18.45,882.0,752.42,582.76
2018,4,2,12,0,923.0,110.0,3.4,18.6,890.0,711.69,550.83
2018,4,2,12,15,923.0,110.5,3.4,18.7,889.5,667.19,515.57
2018,4,2,12,30,923.0,111.0,3.4,18.8,889.0,620.52,477.86
2018,4,2,12,45,920.5,110.5,3.4,18.9,880.0,569.79,436.15
2018,4,2,13,0,918.0,110.0,3.4,19.0,871.0,517.59,392.17
2018,4,2,13,15,912.5,110.0,3.35,19.0,853.5,463.25,345.43
2018,4,2,13,30,907.0,110.0,3.3,19.0,836.0,408.16,296.98
2018,4,2,13,45,899.0,109.5,3.3,19.0,811.0,351.45,246.63
2018,4,2,14,0,891.0,109.0,3.3,19.0,786.0,294.72,196.35
2018,4,2,14,15,880.5,108.0,3.25,18.9,754.0,237.41,147.64
2018,4,2,14,30,870.0,107.0,3.2,18.8,722.0,180.83,104.7
2018,4,2,14,45,855.0,106.5,3.2,18.7,684.0,115.71,66.11
2018,4,2,15,0,840.0,106.0,3.2,18.6,646.0,77.46,61.09
2018,4,2,15,15,822.5,103.0,3.2,18.6,602.0,76.62,60.57
2018,4,2,15,30,805.0,100.0,3.2,18.6,558.0,75.74,59.99
2018,4,2,15,45,782.5,96.5,3.1,18.15,510.0,74.38,59.13
2018,4,2,16,0,760.0,93.0,3.0,17.7,462.0,72.99,58.23
2018,4,2,16,15,726.5,89.0,3.0,17.25,410.5,64.99,51.54
2018,4,2,16,30,693.0,85.0,3.0,16.8,359.0,63.18,50.22
2018,4,2,16,45,614.0,80.5,2.95,16.3,297.5,60.54,48.1
2018,4,2,17,0,535.0,76.0,2.9,15.8,236.0,58.03,46.01
2018,4,2,17,15,475.0,66.0,2.85,15.1,187.5,51.33,40.09
2018,4,2,17,30,415.0,56.0,2.8,14.4,139.0,44.43,33.77
2018,4,2,17,45,326.5,46.5,2.75,13.65,99.5,35.78,25.66
2018,4,2,18,0,238.0,37.0,2.7,12.9,60.0,28.62,17.77
2018,4,2,18,15,131.5,21.5,2.65,12.55,33.0,16.75,0.0
2018,4,2,18,30,25.0,6.0,2.6,12.2,6.0,5.12,0.0
2018,4,2,18,45,12.5,3.0,2.55,11.8,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,3,5,45,30.0,7.0,1.3,9.4,7.5,0.0,0.0
2018,4,3,6,0,60.0,14.0,1.3,9.8,15.0,55.15,0.0
2018,4,3,6,15,182.0,30.0,1.45,10.35,49.5,220.13,127.95
2018,4,3,6,30,304.0,46.0,1.6,10.9,84.0,348.42,283.04
2018,4,3,6,45,405.0,56.5,1.75,11.45,132.5,450.34,372.61
2018,4,3,7,0,506.0,67.0,1.9,12.0,181.0,561.34,463.51
2018,4,3,7,15,572.5,74.0,1.9,12.45,234.5,640.88,525.24
2018,4,3,7,30,639.0,81.0,1.9,12.9,288.0,720.6,584.0
2018,4,3,7,45,685.5,85.5,1.9,13.4,342.5,778.52,623.92
2018,4,3,8,0,732.0,90.0,1.9,13.9,397.0,834.96,661.3
2018,4,3,8,15,762.5,94.0,1.95,14.5,448.5,873.7,685.23
2018,4,3,8,30,793.0,98.0,2.0,15.1,500.0,903.92,702.82
2018,4,3,8,45,815.0,100.5,2.0,15.65,548.0,927.6,715.3
2018,4,3,9,0,837.0,103.0,2.0,16.2,596.0,947.83,725.35
2018,4,3,9,15,851.0,106.5,2.0,16.65,639.0,957.95,728.86
2018,4,3,9,30,865.0,110.0,2.0,17.1,682.0,964.31,730.05
2018,4,3,9,45,875.5,113.5,2.05,17.55,719.5,963.5,727.23
2018,4,3,10,0,886.0,117.0,2.1,18.0,757.0,958.79,722.05
2018,4,3,10,15,894.5,118.0,2.1,18.3,787.0,935.67,704.58
2018,4,3,10,30,903.0,119.0,2.1,18.6,817.0,919.37,692.05
2018,4,3,10,45,908.0,120.0,2.05,18.95,839.5,896.45,674.52
2018,4,3,11,0,913.0,121.0,2.0,19.3,862.0,870.11,654.88
2018,4,3,11,15,917.5,122.0,2.0,19.6,878.0,840.03,633.45
2018,4,3,11,30,922.0,123.0,2.0,19.9,894.0,806.75,609.89
2018,4,3,11,45,919.0,125.0,1.95,20.2,899.0,765.97,579.21
2018,4,3,12,0,916.0,127.0,1.9,20.5,904.0,722.83,546.13
2018,4,3,12,15,911.0,129.0,1.9,20.65,901.0,676.32,510.7
2018,4,3,12,30,906.0,131.0,1.9,20.8,898.0,628.06,473.16
2018,4,3,12,45,883.0,140.5,1.9,20.95,881.5,574.54,430.81
2018,4,3,13,0,860.0,150.0,1.9,21.1,865.0,521.28,387.66
2018,4,3,13,15,868.5,142.0,2.0,21.05,852.0,467.61,343.49
2018,4,3,13,30,877.0,134.0,2.1,21.0,839.0,412.12,296.37
2018,4,3,13,45,872.0,131.0,2.15,20.95,814.0,354.55,246.68
2018,4,3,14,0,867.0,128.0,2.2,20.9,789.0,296.86,196.71
2018,4,3,14,15,850.5,127.0,2.3,20.75,753.5,238.55,148.32
2018,4,3,14,30,834.0,126.0,2.4,20.6,718.0,181.85,105.87
2018,4,3,14,45,820.0,123.0,2.45,20.4,679.0,125.83,74.05
2018,4,3,15,0,806.0,120.0,2.5,20.2,640.0,85.89,67.8
2018,4,3,15,15,790.5,117.0,2.5,20.2,598.5,85.45,67.65
2018,4,3,15,30,775.0,114.0,2.5,20.2,557.0,84.98,67.45
2018,4,3,15,45,749.5,110.0,2.65,19.45,508.5,76.18,60.33
2018,4,3,16,0,724.0,106.0,2.8,18.7,460.0,74.93,59.65
2018,4,3,16,15,689.5,101.5,2.75,18.1,409.0,73.19,58.48
