Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,30,655.0,97.0,2.7,17.5,358.0,71.42,57.26
2018,4,3,16,45,606.5,90.5,2.65,16.9,305.5,67.98,54.51
2018,4,3,17,0,558.0,84.0,2.6,16.3,253.0,64.49,51.61
2018,4,3,17,15,489.5,75.0,2.4,15.5,202.0,58.76,46.59
2018,4,3,17,30,421.0,66.0,2.2,14.7,151.0,50.15,38.8
2018,4,3,17,45,319.5,53.0,2.0,13.9,106.5,40.54,29.84
2018,4,3,18,0,218.0,40.0,1.8,13.1,62.0,30.81,19.81
2018,4,3,18,15,121.0,24.0,1.75,12.7,35.0,18.65,0.0
2018,4,3,18,30,24.0,8.0,1.7,12.3,8.0,6.83,0.0
2018,4,3,18,45,12.0,4.0,1.6,11.9,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,4,5,45,6.5,4.5,1.6,10.4,4.5,0.0,0.0
2018,4,4,6,0,13.0,9.0,1.7,10.7,9.0,17.08,0.0
2018,4,4,6,15,21.0,23.5,1.9,11.15,25.5,42.73,23.31
2018,4,4,6,30,29.0,38.0,2.1,11.6,42.0,65.8,50.17
2018,4,4,6,45,72.5,55.5,2.3,12.0,71.0,136.02,112.27
2018,4,4,7,0,116.0,73.0,2.5,12.4,100.0,194.19,163.69
2018,4,4,7,15,152.0,97.0,2.45,12.85,141.5,256.93,217.23
2018,4,4,7,30,188.0,121.0,2.4,13.3,183.0,338.47,284.12
2018,4,4,7,45,365.5,122.0,2.35,13.7,268.0,522.49,433.5
2018,4,4,8,0,543.0,123.0,2.3,14.1,353.0,691.06,560.69
2018,4,4,8,15,578.5,132.0,2.25,14.55,404.0,747.01,597.74
2018,4,4,8,30,614.0,141.0,2.2,15.0,455.0,792.58,627.11
2018,4,4,8,45,634.5,148.0,2.2,15.45,499.5,818.91,642.57
2018,4,4,9,0,655.0,155.0,2.2,15.9,544.0,842.2,655.89
2018,4,4,9,15,615.5,181.0,2.2,16.2,567.0,825.27,641.3
2018,4,4,9,30,576.0,207.0,2.2,16.5,590.0,797.86,619.13
2018,4,4,9,45,687.5,176.5,2.2,16.8,658.5,865.22,665.26
2018,4,4,10,0,799.0,146.0,2.2,17.1,727.0,911.69,694.51
2018,4,4,10,15,762.0,169.0,2.2,17.35,741.0,887.92,675.98
2018,4,4,10,30,725.0,192.0,2.2,17.6,755.0,855.12,652.11
2018,4,4,10,45,728.5,197.0,2.15,17.8,776.5,836.68,637.64
2018,4,4,11,0,732.0,202.0,2.1,18.0,798.0,815.07,620.56
2018,4,4,11,15,717.5,213.5,2.1,18.15,807.0,782.29,595.88
2018,4,4,11,30,703.0,225.0,2.1,18.3,816.0,747.49,569.68
2018,4,4,11,45,796.0,182.0,2.05,18.4,856.0,736.16,561.48
2018,4,4,12,0,889.0,139.0,2.0,18.5,896.0,716.16,546.22
2018,4,4,12,15,802.5,180.0,2.0,18.6,863.0,656.21,499.84
2018,4,4,12,30,716.0,221.0,2.0,18.7,830.0,595.65,452.97
2018,4,4,12,45,535.0,295.5,2.05,18.8,748.0,515.53,391.51
2018,4,4,13,0,354.0,370.0,2.1,18.9,666.0,450.26,341.5
2018,4,4,13,15,262.5,367.5,2.2,18.9,584.5,382.64,290.49
2018,4,4,13,30,171.0,365.0,2.3,18.9,503.0,331.43,252.14
2018,4,4,13,45,243.5,349.5,2.45,18.9,539.5,318.08,239.08
2018,4,4,14,0,316.0,334.0,2.6,18.9,576.0,303.58,223.83
2018,4,4,14,15,265.0,329.5,2.65,18.75,526.5,264.86,194.82
2018,4,4,14,30,214.0,325.0,2.7,18.6,477.0,243.02,180.72
2018,4,4,14,45,211.5,310.0,2.7,18.4,454.0,214.45,161.84
2018,4,4,15,0,209.0,295.0,2.7,18.2,431.0,191.27,156.86
2018,4,4,15,15,204.5,274.5,2.7,18.2,400.0,180.75,148.56
2018,4,4,15,30,200.0,254.0,2.7,18.2,369.0,169.79,139.81
2018,4,4,15,45,191.0,232.0,2.6,17.6,334.0,157.54,130.21
2018,4,4,16,0,182.0,210.0,2.5,17.0,299.0,144.81,120.09
2018,4,4,16,15,171.5,186.5,2.4,16.55,263.5,130.78,108.64
2018,4,4,16,30,161.0,163.0,2.3,16.1,228.0,116.26,96.6
2018,4,4,16,45,126.5,139.0,2.2,15.65,185.5,100.71,83.45
2018,4,4,17,0,92.0,115.0,2.1,15.2,143.0,84.73,69.65
2018,4,4,17,15,46.5,87.5,1.9,14.65,101.5,67.65,54.61
2018,4,4,17,30,1.0,60.0,1.7,14.1,60.0,48.29,37.28
2018,4,4,17,45,0.5,43.5,1.5,13.55,43.5,35.31,25.37
2018,4,4,18,0,0.0,27.0,1.3,13.0,27.0,22.24,12.92
2018,4,4,18,15,4.0,16.0,1.3,12.85,16.0,13.22,0.0
2018,4,4,18,30,8.0,5.0,1.3,12.7,5.0,4.27,0.0
2018,4,4,18,45,4.0,2.5,1.3,12.5,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.3,10.8,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,1.3,11.2,2.0,1.71,0.0
2018,4,5,6,15,0.0,4.0,1.45,11.6,4.0,3.28,0.0
2018,4,5,6,30,0.0,6.0,1.6,12.0,6.0,4.92,0.0
2018,4,5,6,45,0.0,7.5,1.75,12.45,7.5,6.15,0.0
2018,4,5,7,0,0.0,9.0,1.9,12.9,9.0,7.39,0.73
2018,4,5,7,15,7.0,37.0,1.8,13.05,39.5,36.74,26.45
2018,4,5,7,30,14.0,65.0,1.7,13.2,70.0,72.8,57.65
2018,4,5,7,45,25.0,100.0,1.65,13.35,110.0,121.12,98.82
2018,4,5,8,0,36.0,135.0,1.6,13.5,150.0,170.06,139.54
2018,4,5,8,15,93.0,178.5,1.6,14.05,225.0,273.0,224.6
2018,4,5,8,30,150.0,222.0,1.6,14.6,300.0,395.95,321.34
2018,4,5,8,45,213.0,237.0,1.6,15.1,358.5,468.07,376.14
2018,4,5,9,0,276.0,252.0,1.6,15.6,417.0,560.25,444.06
2018,4,5,9,15,342.5,252.5,1.6,16.15,472.0,616.33,483.95
2018,4,5,9,30,409.0,253.0,1.6,16.7,527.0,690.38,535.46
2018,4,5,9,45,269.5,289.0,1.65,17.2,473.5,568.22,441.55
2018,4,5,10,0,130.0,325.0,1.7,17.7,420.0,448.76,348.91
2018,4,5,10,15,102.0,306.5,1.6,17.9,383.0,395.46,307.94
2018,4,5,10,30,74.0,288.0,1.5,18.1,346.0,329.22,256.58
2018,4,5,10,45,42.0,257.0,1.45,18.25,290.0,267.13,207.92
2018,4,5,11,0,10.0,226.0,1.4,18.4,234.0,200.21,154.91
2018,4,5,11,15,18.0,273.0,1.55,18.4,288.0,245.95,190.78
2018,4,5,11,30,26.0,320.0,1.7,18.4,342.0,298.15,230.74
2018,4,5,11,45,24.0,315.0,1.9,18.35,335.5,281.44,217.82
2018,4,5,12,0,22.0,310.0,2.1,18.3,329.0,272.98,211.45
2018,4,5,12,15,20.0,300.5,2.2,18.15,317.5,261.1,202.41
2018,4,5,12,30,18.0,291.0,2.3,18.0,306.0,249.6,193.65
2018,4,5,12,45,18.5,294.5,2.4,17.8,310.0,250.02,194.17
2018,4,5,13,0,19.0,298.0,2.5,17.6,314.0,250.18,194.47
2018,4,5,13,15,18.5,291.5,2.55,17.45,307.0,242.03,188.26
2018,4,5,13,30,18.0,285.0,2.6,17.3,300.0,233.97,182.13
2018,4,5,13,45,23.5,292.0,2.6,17.15,310.5,237.59,184.97
2018,4,5,14,0,29.0,299.0,2.6,17.0,321.0,229.76,178.73
2018,4,5,14,15,24.5,277.0,2.5,16.75,295.0,219.46,171.09
2018,4,5,14,30,20.0,255.0,2.4,16.5,269.0,199.79,156.16
2018,4,5,14,45,15.0,232.0,2.3,16.25,242.5,180.26,141.46
2018,4,5,15,0,10.0,209.0,2.2,16.0,216.0,162.05,133.55
2018,4,5,15,15,12.0,202.5,2.2,16.0,210.0,156.85,129.56
2018,4,5,15,30,14.0,196.0,2.2,16.0,204.0,151.52,125.41
2018,4,5,15,45,18.0,185.0,1.95,15.5,194.5,143.11,118.82
2018,4,5,16,0,22.0,174.0,1.7,15.0,185.0,134.57,112.06
2018,4,5,16,15,20.5,155.0,1.55,14.75,164.5,120.55,100.41
2018,4,5,16,30,19.0,136.0,1.4,14.5,144.0,106.39,88.49
2018,4,5,16,45,45.0,125.5,1.25,14.3,140.5,94.95,78.76
2018,4,5,17,0,71.0,115.0,1.1,14.1,137.0,86.95,71.86
2018,4,5,17,15,48.0,91.0,1.0,13.9,104.5,69.98,56.83
2018,4,5,17,30,25.0,67.0,0.9,13.7,72.0,52.64,41.22
2018,4,5,17,45,16.0,49.0,0.75,13.5,52.0,39.03,28.69
2018,4,5,18,0,7.0,31.0,0.6,13.3,32.0,25.25,15.59
2018,4,5,18,15,8.5,18.5,0.55,13.25,19.0,15.17,0.0
2018,4,5,18,30,10.0,6.0,0.5,13.2,6.0,5.12,0.0
2018,4,5,18,45,5.0,3.0,0.45,13.15,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,6,5,45,6.0,2.5,2.2,13.3,2.5,0.0,0.0
2018,4,6,6,0,12.0,5.0,2.3,13.4,5.0,13.01,0.0
2018,4,6,6,15,6.0,6.5,2.4,13.5,6.5,10.07,1.97
2018,4,6,6,30,0.0,8.0,2.5,13.6,8.0,6.56,0.0
2018,4,6,6,45,0.0,11.5,2.65,13.7,11.5,9.45,2.4
2018,4,6,7,0,0.0,15.0,2.8,13.8,15.0,12.33,4.96
2018,4,6,7,15,0.0,24.5,2.95,14.0,24.5,20.19,11.76
2018,4,6,7,30,0.0,34.0,3.1,14.2,34.0,28.06,18.51
2018,4,6,7,45,0.0,66.0,3.25,14.4,66.0,54.7,41.19
2018,4,6,8,0,0.0,98.0,3.4,14.6,98.0,83.89,65.71
2018,4,6,8,15,0.0,80.0,3.55,15.0,80.0,66.42,50.67
2018,4,6,8,30,0.0,62.0,3.7,15.4,62.0,51.41,37.82
2018,4,6,8,45,0.0,63.5,3.8,15.75,63.5,52.69,38.72
2018,4,6,9,0,0.0,65.0,3.9,16.1,65.0,53.97,39.6
2018,4,6,9,15,0.0,88.0,4.0,16.4,88.0,73.23,55.4
2018,4,6,9,30,0.0,111.0,4.1,16.7,111.0,93.19,71.61
2018,4,6,9,45,1.0,116.0,4.15,17.0,116.5,98.43,75.68
2018,4,6,10,0,2.0,121.0,4.2,17.3,122.0,103.62,79.71
2018,4,6,10,15,1.5,126.5,4.1,17.4,127.5,107.82,82.91
2018,4,6,10,30,1.0,132.0,4.0,17.5,133.0,111.99,86.1
2018,4,6,10,45,1.0,136.5,3.95,17.6,137.5,115.71,88.94
2018,4,6,11,0,1.0,141.0,3.9,17.7,142.0,119.37,91.75
2018,4,6,11,15,3.0,158.0,3.85,17.7,160.5,135.19,104.45
2018,4,6,11,30,5.0,175.0,3.8,17.7,179.0,150.68,116.8
2018,4,6,11,45,6.5,191.0,3.8,17.7,196.5,164.58,127.82
2018,4,6,12,0,8.0,207.0,3.8,17.7,214.0,178.08,138.5
2018,4,6,12,15,7.5,202.5,3.85,17.75,209.0,173.02,134.39
2018,4,6,12,30,7.0,198.0,3.9,17.8,204.0,168.04,130.4
2018,4,6,12,45,14.5,243.0,3.95,17.8,255.5,207.09,161.37
2018,4,6,13,0,22.0,288.0,4.0,17.8,307.0,243.89,190.17
2018,4,6,13,15,18.5,255.5,3.95,17.8,271.0,214.56,167.04
2018,4,6,13,30,15.0,223.0,3.9,17.8,235.0,186.04,144.59
2018,4,6,13,45,12.5,204.0,3.85,17.8,214.0,168.89,131.08
2018,4,6,14,0,10.0,185.0,3.8,17.8,193.0,152.24,117.95
2018,4,6,14,15,10.0,179.5,3.75,17.75,187.0,146.7,113.67
2018,4,6,14,30,10.0,174.0,3.7,17.7,181.0,141.17,109.45
2018,4,6,14,45,10.5,183.5,3.65,17.65,190.5,146.46,114.09
2018,4,6,15,0,11.0,193.0,3.6,17.6,200.0,151.29,124.0
2018,4,6,15,15,8.0,171.0,3.6,17.6,176.0,135.34,110.82
2018,4,6,15,30,5.0,149.0,3.6,17.6,152.0,119.12,97.35
2018,4,6,15,45,3.5,105.5,3.35,17.4,107.5,86.67,69.83
2018,4,6,16,0,2.0,62.0,3.1,17.2,63.0,51.43,39.5
2018,4,6,16,15,42.0,100.5,3.0,17.1,117.5,80.12,64.74
2018,4,6,16,30,82.0,139.0,2.9,17.0,172.0,105.32,86.87
2018,4,6,16,45,81.5,128.0,2.75,16.9,157.0,96.97,79.81
2018,4,6,17,0,81.0,117.0,2.6,16.8,142.0,88.37,72.42
2018,4,6,17,15,42.5,91.0,2.45,16.65,104.0,70.04,56.3
2018,4,6,17,30,4.0,65.0,2.3,16.5,66.0,51.98,40.18
2018,4,6,17,45,2.0,47.5,2.15,16.4,48.0,38.32,27.72
2018,4,6,18,0,0.0,30.0,2.0,16.3,30.0,24.56,14.87
2018,4,6,18,15,5.5,17.5,1.95,16.25,17.5,14.5,0.0
2018,4,6,18,30,11.0,5.0,1.9,16.2,5.0,4.27,0.0
2018,4,6,18,45,5.5,2.5,1.85,16.15,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,7,5,45,0.5,3.0,2.95,14.7,3.0,2.56,0.0
2018,4,7,6,0,1.0,6.0,2.9,14.6,6.0,5.85,0.0
2018,4,7,6,15,0.5,13.0,2.95,14.7,13.0,11.08,2.76
2018,4,7,6,30,0.0,20.0,3.0,14.8,20.0,16.47,8.08
2018,4,7,6,45,2.0,22.0,3.05,14.9,22.5,19.79,11.25
2018,4,7,7,0,4.0,24.0,3.1,15.0,25.0,23.23,14.43
2018,4,7,7,15,4.5,61.5,3.2,15.2,63.0,55.19,41.78
2018,4,7,7,30,5.0,99.0,3.3,15.4,101.0,93.84,74.45
2018,4,7,7,45,27.0,131.5,3.35,15.55,143.0,161.45,131.68
2018,4,7,8,0,49.0,164.0,3.4,15.7,185.0,218.06,178.56
2018,4,7,8,15,46.5,165.5,3.4,15.95,187.5,211.93,172.63
2018,4,7,8,30,44.0,167.0,3.4,16.2,190.0,207.12,167.92
2018,4,7,8,45,195.5,193.5,3.45,16.45,310.0,419.64,341.73
2018,4,7,9,0,347.0,220.0,3.5,16.7,430.0,591.49,475.08
2018,4,7,9,15,450.5,219.0,3.45,16.9,511.5,704.26,558.01
2018,4,7,9,30,554.0,218.0,3.4,17.1,593.0,792.02,620.86
2018,4,7,9,45,543.5,226.0,3.4,17.3,610.5,777.97,607.84
2018,4,7,10,0,533.0,234.0,3.4,17.5,628.0,761.64,594.04
2018,4,7,10,15,560.0,231.0,3.4,17.65,659.5,765.67,596.01
2018,4,7,10,30,587.0,228.0,3.4,17.8,691.0,772.47,599.64
2018,4,7,10,45,695.0,201.5,3.45,17.95,764.5,815.92,631.28
2018,4,7,11,0,803.0,175.0,3.5,18.1,838.0,845.38,651.77
2018,4,7,11,15,647.0,245.5,3.6,18.15,786.0,758.68,585.97
2018,4,7,11,30,491.0,316.0,3.7,18.2,734.0,668.98,517.54
2018,4,7,11,45,597.5,272.5,3.75,18.25,785.0,679.19,526.16
2018,4,7,12,0,704.0,229.0,3.8,18.3,836.0,679.88,526.48
2018,4,7,12,15,624.5,267.0,3.85,18.3,805.0,620.64,480.02
2018,4,7,12,30,545.0,305.0,3.9,18.3,774.0,566.42,437.24
2018,4,7,12,45,605.5,277.0,3.95,18.25,793.0,539.39,415.2
2018,4,7,13,0,666.0,249.0,4.0,18.2,812.0,507.2,387.78
2018,4,7,13,15,677.5,239.0,4.05,18.1,801.5,461.09,348.85
2018,4,7,13,30,689.0,229.0,4.1,18.0,791.0,413.32,307.55
2018,4,7,13,45,742.5,200.0,4.1,17.9,789.5,363.65,262.66
2018,4,7,14,0,796.0,171.0,4.1,17.8,788.0,308.37,212.33
2018,4,7,14,15,793.5,165.0,4.1,17.6,759.0,252.0,164.01
2018,4,7,14,30,791.0,159.0,4.1,17.4,730.0,195.89,119.95
2018,4,7,14,45,778.5,154.5,4.1,17.2,691.5,140.43,85.9
2018,4,7,15,0,766.0,150.0,4.1,17.0,653.0,94.61,76.12
2018,4,7,15,15,746.0,145.5,4.1,17.0,608.5,94.01,75.85
2018,4,7,15,30,726.0,141.0,4.1,17.0,564.0,93.36,75.51
2018,4,7,15,45,702.5,135.5,4.0,16.45,516.5,91.92,74.67
2018,4,7,16,0,679.0,130.0,3.9,15.9,469.0,90.41,73.76
2018,4,7,16,15,645.0,123.5,3.8,15.6,418.0,87.94,71.94
2018,4,7,16,30,611.0,117.0,3.7,15.3,367.0,85.39,70.01
2018,4,7,16,45,561.0,109.0,3.6,15.0,314.0,81.42,66.76
2018,4,7,17,0,511.0,101.0,3.5,14.7,261.0,74.02,60.39
2018,4,7,17,15,442.5,90.0,3.1,14.2,210.0,66.65,53.88
2018,4,7,17,30,374.0,79.0,2.7,13.7,159.0,59.12,46.99
2018,4,7,17,45,278.5,63.5,2.35,13.25,114.0,47.99,36.62
2018,4,7,18,0,183.0,48.0,2.0,12.8,69.0,36.6,25.44
2018,4,7,18,15,100.5,29.0,1.9,12.5,39.5,22.34,2.66
2018,4,7,18,30,18.0,10.0,1.8,12.2,10.0,8.54,0.0
2018,4,7,18,45,9.0,5.0,1.65,11.9,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,8,5,45,37.5,9.5,1.7,10.2,11.5,34.28,0.0
2018,4,8,6,0,75.0,19.0,1.8,10.6,23.0,95.79,0.0
2018,4,8,6,15,188.5,36.0,2.15,11.1,60.5,242.14,186.25
2018,4,8,6,30,302.0,53.0,2.5,11.6,98.0,357.89,296.42
2018,4,8,6,45,384.5,65.0,2.85,12.05,145.5,447.61,374.81
2018,4,8,7,0,467.0,77.0,3.2,12.5,193.0,541.89,453.16
2018,4,8,7,15,539.5,83.5,3.25,12.8,248.0,630.29,523.02
2018,4,8,7,30,612.0,90.0,3.3,13.1,303.0,715.01,587.07
2018,4,8,7,45,656.0,95.5,3.4,13.4,356.5,771.85,628.01
2018,4,8,8,0,700.0,101.0,3.5,13.7,410.0,827.15,666.76
2018,4,8,8,15,729.5,105.5,3.5,14.05,461.0,865.31,691.37
2018,4,8,8,30,759.0,110.0,3.5,14.4,512.0,900.83,713.71
2018,4,8,8,45,781.0,113.5,3.45,14.75,559.5,918.41,722.61
2018,4,8,9,0,803.0,117.0,3.4,15.1,607.0,939.68,734.23
2018,4,8,9,15,822.5,118.5,3.4,15.4,650.5,952.67,740.46
2018,4,8,9,30,842.0,120.0,3.4,15.7,694.0,961.9,744.25
2018,4,8,9,45,857.5,121.0,3.4,16.0,732.0,962.93,742.5
2018,4,8,10,0,873.0,122.0,3.4,16.3,770.0,960.05,738.3
2018,4,8,10,15,879.5,124.0,3.4,16.55,799.0,935.65,719.53
2018,4,8,10,30,886.0,126.0,3.4,16.8,828.0,918.62,706.22
2018,4,8,10,45,889.0,129.0,3.4,17.0,850.0,896.01,689.24
2018,4,8,11,0,892.0,132.0,3.4,17.2,872.0,870.06,670.07
2018,4,8,11,15,895.5,133.0,3.45,17.4,887.0,839.47,647.99
2018,4,8,11,30,899.0,134.0,3.5,17.6,902.0,805.83,623.77
2018,4,8,11,45,899.5,135.5,3.5,17.75,909.0,767.58,594.53
2018,4,8,12,0,900.0,137.0,3.5,17.9,916.0,726.8,562.71
2018,4,8,12,15,901.0,136.0,3.45,18.0,915.0,682.03,527.31
2018,4,8,12,30,902.0,135.0,3.4,18.1,914.0,635.18,489.58
2018,4,8,12,45,901.5,133.5,3.4,18.2,905.0,585.27,448.79
2018,4,8,13,0,901.0,132.0,3.4,18.3,896.0,533.82,405.68
2018,4,8,13,15,895.5,131.5,3.4,18.3,878.0,479.62,359.47
2018,4,8,13,30,890.0,131.0,3.4,18.3,860.0,424.77,311.58
2018,4,8,13,45,882.0,129.5,3.35,18.3,834.0,368.04,261.39
2018,4,8,14,0,874.0,128.0,3.3,18.3,808.0,305.32,206.49
2018,4,8,14,15,863.5,126.5,3.3,18.2,775.5,247.47,156.95
2018,4,8,14,30,853.0,125.0,3.3,18.1,743.0,190.55,112.47
2018,4,8,14,45,839.0,123.0,3.25,18.05,704.0,134.2,78.15
2018,4,8,15,0,825.0,121.0,3.2,18.0,665.0,86.15,68.56
2018,4,8,15,15,807.0,117.5,3.2,18.0,620.5,85.36,68.12
2018,4,8,15,30,789.0,114.0,3.2,18.0,576.0,84.53,67.6
2018,4,8,15,45,763.5,110.5,3.2,17.6,527.0,76.11,60.66
2018,4,8,16,0,738.0,107.0,3.2,17.2,478.0,75.22,60.2
2018,4,8,16,15,701.5,103.0,3.15,16.85,425.5,73.81,59.26
2018,4,8,16,30,665.0,99.0,3.1,16.5,373.0,72.41,58.31
2018,4,8,16,45,615.0,93.0,3.0,16.1,319.5,69.38,55.89
2018,4,8,17,0,565.0,87.0,2.9,15.7,266.0,66.32,53.36
2018,4,8,17,15,494.5,79.0,2.7,15.05,214.5,61.47,49.13
2018,4,8,17,30,424.0,71.0,2.5,14.4,163.0,53.64,42.05
2018,4,8,17,45,322.0,58.5,2.25,13.75,117.0,44.48,33.53
2018,4,8,18,0,220.0,46.0,2.0,13.1,71.0,35.23,24.38
2018,4,8,18,15,125.0,28.0,1.95,12.75,41.0,21.66,4.37
2018,4,8,18,30,30.0,10.0,1.9,12.4,11.0,8.54,0.0
2018,4,8,18,45,15.0,5.0,1.85,12.1,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,9,5,45,16.0,9.0,0.9,11.35,10.0,18.89,0.0
2018,4,9,6,0,32.0,18.0,0.9,11.7,20.0,52.16,0.0
2018,4,9,6,15,33.0,35.0,1.05,12.3,38.5,70.94,51.73
2018,4,9,6,30,34.0,52.0,1.2,12.9,57.0,90.07,71.12
2018,4,9,6,45,43.0,73.5,1.3,13.5,82.5,122.85,100.0
2018,4,9,7,0,52.0,95.0,1.4,14.1,108.0,154.46,127.21
2018,4,9,7,15,63.5,110.0,1.5,14.55,129.5,177.92,147.17
2018,4,9,7,30,75.0,125.0,1.6,15.0,151.0,202.29,167.31
2018,4,9,7,45,70.5,145.5,1.65,15.4,173.0,219.43,180.37
2018,4,9,8,0,66.0,166.0,1.7,15.8,195.0,235.76,192.48
2018,4,9,8,15,164.0,194.5,1.7,16.3,279.0,379.79,308.72
2018,4,9,8,30,262.0,223.0,1.7,16.8,363.0,525.64,419.71
2018,4,9,8,45,374.0,216.5,1.65,17.3,436.0,620.52,489.29
2018,4,9,9,0,486.0,210.0,1.6,17.8,509.0,737.61,571.5
2018,4,9,9,15,589.0,191.5,1.6,18.3,578.0,816.6,624.69
2018,4,9,9,30,692.0,173.0,1.6,18.8,647.0,885.65,668.31
2018,4,9,9,45,698.5,181.5,1.6,19.35,681.5,886.86,665.55
2018,4,9,10,0,705.0,190.0,1.6,19.9,716.0,884.59,661.41
2018,4,9,10,15,689.5,205.5,1.55,20.35,736.5,865.88,646.17
2018,4,9,10,30,674.0,221.0,1.5,20.8,757.0,844.22,628.4
2018,4,9,10,45,772.5,182.5,1.45,21.2,813.5,865.38,641.36
2018,4,9,11,0,871.0,144.0,1.4,21.6,870.0,874.4,644.83
2018,4,9,11,15,852.5,156.5,1.35,21.95,877.0,836.66,617.84
2018,4,9,11,30,834.0,169.0,1.3,22.3,884.0,796.73,588.77
2018,4,9,11,45,830.5,172.5,1.25,22.65,889.0,757.96,560.04
2018,4,9,12,0,827.0,176.0,1.2,23.0,894.0,717.03,529.44
2018,4,9,12,15,801.5,189.0,1.2,23.3,884.0,668.13,493.24
2018,4,9,12,30,776.0,202.0,1.2,23.6,874.0,619.62,456.7
2018,4,9,12,45,820.0,175.0,1.2,23.9,878.5,576.65,423.62
2018,4,9,13,0,864.0,148.0,1.2,24.2,883.0,528.8,385.59
2018,4,9,13,15,788.5,179.5,1.1,24.4,840.0,469.36,338.29
2018,4,9,13,30,713.0,211.0,1.0,24.6,797.0,411.14,291.94
2018,4,9,13,45,596.0,252.5,0.95,24.8,732.5,356.92,250.11
2018,4,9,14,0,479.0,294.0,0.9,25.0,668.0,314.17,218.32
2018,4,9,14,15,468.5,284.5,0.8,25.0,638.0,270.52,183.97
2018,4,9,14,30,458.0,275.0,0.7,25.0,608.0,228.37,152.98
2018,4,9,14,45,472.0,253.5,0.65,25.0,581.0,182.7,123.36
2018,4,9,15,0,486.0,232.0,0.6,25.0,554.0,139.64,109.92
2018,4,9,15,15,418.5,232.0,0.6,25.0,496.0,141.3,111.71
2018,4,9,15,30,351.0,232.0,0.6,25.0,438.0,151.24,120.1
2018,4,9,15,45,331.0,211.0,0.75,24.55,392.5,140.26,111.79
2018,4,9,16,0,311.0,190.0,0.9,24.1,347.0,128.77,102.98
2018,4,9,16,15,325.5,169.0,0.95,23.4,318.0,117.22,94.04
2018,4,9,16,30,340.0,148.0,1.0,22.7,289.0,105.07,84.42
2018,4,9,16,45,439.5,113.5,1.05,22.0,270.0,80.61,64.08
2018,4,9,17,0,539.0,79.0,1.1,21.3,251.0,59.68,46.37
2018,4,9,17,15,511.5,68.5,1.15,20.35,207.5,52.93,40.67
2018,4,9,17,30,484.0,58.0,1.2,19.4,164.0,45.85,34.45
2018,4,9,17,45,397.5,49.5,1.25,18.5,121.0,39.85,28.92
2018,4,9,18,0,311.0,41.0,1.3,17.6,78.0,33.87,22.89
2018,4,9,18,15,189.0,27.0,1.3,17.1,46.0,21.01,5.42
2018,4,9,18,30,67.0,13.0,1.3,16.6,14.0,11.1,0.0
2018,4,9,18,45,33.5,6.5,1.25,16.15,7.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,5,45,34.5,10.5,1.35,13.2,12.5,33.2,0.0
2018,4,10,6,0,69.0,21.0,1.4,13.4,25.0,96.55,1.76
2018,4,10,6,15,116.5,37.0,1.55,13.8,52.0,167.62,130.47
2018,4,10,6,30,164.0,53.0,1.7,14.2,79.0,226.61,186.45
2018,4,10,6,45,233.0,70.0,1.85,14.6,122.0,308.34,257.32
2018,4,10,7,0,302.0,87.0,2.0,15.0,165.0,413.69,344.16
2018,4,10,7,15,258.0,108.5,2.1,15.35,185.5,385.61,320.71
2018,4,10,7,30,214.0,130.0,2.2,15.7,206.0,374.12,309.73
2018,4,10,7,45,285.0,148.0,2.3,16.05,266.0,462.36,380.03
2018,4,10,8,0,356.0,166.0,2.4,16.4,326.0,551.41,448.14
2018,4,10,8,15,332.5,190.0,2.5,16.65,353.0,557.09,449.3
2018,4,10,8,30,309.0,214.0,2.6,16.9,380.0,560.12,448.98
2018,4,10,8,45,273.5,229.5,2.65,17.15,386.0,538.89,430.18
2018,4,10,9,0,238.0,245.0,2.7,17.4,392.0,516.11,410.43
2018,4,10,9,15,249.5,264.0,2.75,17.6,427.5,541.45,428.3
2018,4,10,9,30,261.0,283.0,2.8,17.8,463.0,564.88,444.32
2018,4,10,9,45,234.5,319.5,2.85,17.95,487.5,569.24,444.92
2018,4,10,10,0,208.0,356.0,2.9,18.1,512.0,553.35,431.08
2018,4,10,10,15,173.5,363.0,2.85,18.25,496.5,517.65,402.51
2018,4,10,10,30,139.0,370.0,2.8,18.4,481.0,482.72,374.66
2018,4,10,10,45,99.5,373.0,2.8,18.5,453.5,426.51,331.04
2018,4,10,11,0,60.0,376.0,2.8,18.6,426.0,388.08,300.57
2018,4,10,11,15,55.0,370.0,2.75,18.55,416.5,371.12,287.45
2018,4,10,11,30,50.0,364.0,2.7,18.5,407.0,354.79,274.73
2018,4,10,11,45,41.5,350.0,2.65,18.5,386.0,329.69,255.25
2018,4,10,12,0,33.0,336.0,2.6,18.5,365.0,305.87,236.78
2018,4,10,12,15,46.5,364.5,2.6,18.35,405.0,331.62,256.63
2018,4,10,12,30,60.0,393.0,2.6,18.2,445.0,354.47,273.89
2018,4,10,12,45,87.0,403.0,2.6,18.05,477.5,367.41,283.57
2018,4,10,13,0,114.0,413.0,2.6,17.9,510.0,373.04,287.4
2018,4,10,13,15,100.0,392.0,2.65,17.75,476.0,343.43,264.67
2018,4,10,13,30,86.0,371.0,2.7,17.6,442.0,312.38,240.91
2018,4,10,13,45,45.5,264.0,2.75,17.4,301.5,217.2,167.97
2018,4,10,14,0,5.0,157.0,2.8,17.2,161.0,129.6,99.95
2018,4,10,14,15,9.0,163.5,2.85,17.0,170.0,134.58,104.14
2018,4,10,14,30,13.0,170.0,2.9,16.8,179.0,138.81,107.65
2018,4,10,14,45,43.0,231.0,2.9,16.6,260.0,171.76,133.64
2018,4,10,15,0,73.0,292.0,2.9,16.4,341.0,199.54,164.83
2018,4,10,15,15,59.0,264.5,2.9,16.4,302.5,183.84,152.03
2018,4,10,15,30,45.0,237.0,2.9,16.4,264.0,167.58,138.77
2018,4,10,15,45,30.0,203.5,3.0,16.05,221.0,147.3,122.18
2018,4,10,16,0,15.0,170.0,3.1,15.7,178.0,132.26,109.87
2018,4,10,16,15,10.0,139.0,3.15,15.5,144.0,109.96,91.03
2018,4,10,16,30,5.0,108.0,3.2,15.3,110.0,87.07,71.41
2018,4,10,16,45,10.5,69.5,3.2,15.15,73.0,57.74,45.79
2018,4,10,17,0,16.0,31.0,3.2,15.0,36.0,26.42,18.01
2018,4,10,17,15,32.0,39.5,3.0,14.6,47.5,32.36,23.36
2018,4,10,17,30,48.0,48.0,2.8,14.2,59.0,38.65,28.84
2018,4,10,17,45,26.5,42.0,2.6,13.85,48.0,34.49,24.81
2018,4,10,18,0,5.0,36.0,2.4,13.5,37.0,29.18,19.39
2018,4,10,18,15,15.0,22.5,2.25,13.1,23.5,18.36,5.26
2018,4,10,18,30,25.0,9.0,2.1,12.7,10.0,7.68,0.0
2018,4,10,18,45,12.5,4.5,1.95,12.35,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,11,5,45,28.5,10.5,1.7,10.65,12.0,29.06,0.0
2018,4,11,6,0,57.0,21.0,1.6,10.8,24.0,87.8,20.71
2018,4,11,6,15,93.0,37.0,1.75,11.1,49.0,147.68,116.72
2018,4,11,6,30,129.0,53.0,1.9,11.4,74.0,197.22,163.87
2018,4,11,6,45,188.0,71.0,2.05,11.75,114.0,271.54,229.29
2018,4,11,7,0,247.0,89.0,2.2,12.1,154.0,348.14,294.64
2018,4,11,7,15,326.5,103.0,2.2,12.35,209.0,460.73,386.49
2018,4,11,7,30,406.0,117.0,2.2,12.6,264.0,555.2,460.69
2018,4,11,7,45,361.0,136.0,2.15,12.9,281.5,540.33,445.39
2018,4,11,8,0,316.0,155.0,2.1,13.2,299.0,499.17,410.76
2018,4,11,8,15,321.0,184.5,2.0,13.4,345.0,539.26,439.35
2018,4,11,8,30,326.0,214.0,1.9,13.6,391.0,576.83,464.77
2018,4,11,8,45,364.5,226.0,1.8,13.85,440.0,623.45,497.5
2018,4,11,9,0,403.0,238.0,1.7,14.1,489.0,689.32,542.78
2018,4,11,9,15,418.5,251.0,1.8,14.45,527.0,710.74,556.2
2018,4,11,9,30,434.0,264.0,1.9,14.8,565.0,729.59,568.16
2018,4,11,9,45,350.5,304.5,2.0,15.1,555.5,662.81,516.58
2018,4,11,10,0,267.0,345.0,2.1,15.4,546.0,614.84,478.49
2018,4,11,10,15,270.5,360.5,2.35,15.5,571.0,620.23,482.7
2018,4,11,10,30,274.0,376.0,2.6,15.6,596.0,623.65,485.0
2018,4,11,10,45,322.0,372.0,2.8,15.7,637.5,644.39,501.03
2018,4,11,11,0,370.0,368.0,3.0,15.8,679.0,661.39,514.02
2018,4,11,11,15,421.0,355.5,3.2,15.7,715.0,678.04,526.97
2018,4,11,11,30,472.0,343.0,3.4,15.6,751.0,680.05,529.18
2018,4,11,11,45,512.0,332.0,3.55,15.55,777.5,670.4,522.18
2018,4,11,12,0,552.0,321.0,3.7,15.5,804.0,656.37,511.59
2018,4,11,12,15,530.5,327.0,3.85,15.4,790.5,612.69,477.97
2018,4,11,12,30,509.0,333.0,4.0,15.3,777.0,569.49,444.27
2018,4,11,12,45,410.5,363.0,4.1,15.25,718.5,503.79,392.58
2018,4,11,13,0,312.0,393.0,4.2,15.2,660.0,449.5,349.74
2018,4,11,13,15,251.5,395.0,4.25,15.1,607.5,398.87,309.92
2018,4,11,13,30,191.0,397.0,4.3,15.0,555.0,361.58,280.69
2018,4,11,13,45,137.0,368.0,4.35,14.95,479.5,307.64,238.92
2018,4,11,14,0,83.0,339.0,4.4,14.9,404.0,269.84,210.44
2018,4,11,14,15,107.5,326.0,4.35,14.75,407.0,246.22,190.57
2018,4,11,14,30,132.0,313.0,4.3,14.6,410.0,228.94,176.07
2018,4,11,14,45,387.0,246.0,4.3,14.45,509.0,173.5,124.74
2018,4,11,15,0,642.0,179.0,4.3,14.3,608.0,109.31,89.52
2018,4,11,15,15,465.5,211.0,4.3,14.3,511.5,129.64,107.35
2018,4,11,15,30,289.0,243.0,4.3,14.3,415.0,156.0,130.29
2018,4,11,15,45,322.5,216.0,4.25,14.15,393.0,142.81,119.36
2018,4,11,16,0,356.0,189.0,4.2,14.0,371.0,128.77,107.65
2018,4,11,16,15,305.5,176.0,4.15,13.85,320.5,121.05,101.34
2018,4,11,16,30,255.0,163.0,4.1,13.7,270.0,113.09,94.75
2018,4,11,16,45,146.5,120.5,4.05,13.6,180.0,90.16,74.82
2018,4,11,17,0,38.0,78.0,4.0,13.5,90.0,62.78,50.65
2018,4,11,17,15,19.0,43.5,3.9,13.25,49.5,36.6,27.28
2018,4,11,17,30,0.0,9.0,3.8,13.0,9.0,7.39,0.98
2018,4,11,17,45,9.5,13.0,3.7,12.8,14.0,11.01,4.14
2018,4,11,18,0,19.0,17.0,3.6,12.6,19.0,14.41,6.8
2018,4,11,18,15,13.5,13.5,3.75,12.4,14.5,11.43,1.7
2018,4,11,18,30,8.0,10.0,3.9,12.2,10.0,8.54,0.0
2018,4,11,18,45,4.0,5.0,4.05,12.05,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,12,5,15,1.0,0.5,1.85,7.75,0.5,0.0,0.0
2018,4,12,5,30,2.0,1.0,1.9,8.2,1.0,0.0,0.0
2018,4,12,5,45,54.0,14.0,1.95,8.65,17.5,50.15,0.0
2018,4,12,6,0,106.0,27.0,2.0,9.1,34.0,139.57,58.04
2018,4,12,6,15,210.5,43.0,2.3,9.55,72.5,268.83,218.29
2018,4,12,6,30,315.0,59.0,2.6,10.0,111.0,378.06,317.27
2018,4,12,6,45,420.5,67.5,2.9,10.45,164.0,483.59,407.57
2018,4,12,7,0,526.0,76.0,3.2,10.9,217.0,601.96,504.01
2018,4,12,7,15,579.5,84.0,3.3,11.15,270.0,672.28,558.79
2018,4,12,7,30,633.0,92.0,3.4,11.4,323.0,742.37,611.44
2018,4,12,7,45,662.0,99.5,3.5,11.65,373.5,788.04,643.94
2018,4,12,8,0,691.0,107.0,3.6,11.9,424.0,831.73,674.24
2018,4,12,8,15,666.5,123.5,3.6,12.15,457.5,832.3,671.6
2018,4,12,8,30,642.0,140.0,3.6,12.4,491.0,828.92,666.41
2018,4,12,8,45,673.5,145.0,3.65,12.65,541.5,863.56,689.5
2018,4,12,9,0,705.0,150.0,3.7,12.9,592.0,895.12,709.86
2018,4,12,9,15,586.0,198.0,3.65,13.15,582.0,823.4,654.57
2018,4,12,9,30,467.0,246.0,3.6,13.4,572.0,742.9,590.5
2018,4,12,9,45,368.5,281.0,3.6,13.6,546.5,654.8,521.58
2018,4,12,10,0,270.0,316.0,3.6,13.8,521.0,587.34,467.02
2018,4,12,10,15,351.5,315.5,3.55,14.0,592.5,648.13,513.39
2018,4,12,10,30,433.0,315.0,3.5,14.2,664.0,719.14,565.13
2018,4,12,10,45,506.0,296.5,3.5,14.35,715.0,744.09,583.16
2018,4,12,11,0,579.0,278.0,3.5,14.5,766.0,763.29,596.98
2018,4,12,11,15,594.0,276.0,3.55,14.6,784.0,747.06,584.08
2018,4,12,11,30,609.0,274.0,3.6,14.7,802.0,725.67,567.55
2018,4,12,11,45,609.5,276.5,3.6,14.8,808.5,694.49,543.21
2018,4,12,12,0,610.0,279.0,3.6,14.9,815.0,661.41,517.19
2018,4,12,12,15,668.0,253.5,3.75,14.9,839.5,640.82,501.37
2018,4,12,12,30,726.0,228.0,3.9,14.9,864.0,614.03,479.86
2018,4,12,12,45,705.0,235.0,4.0,14.95,847.0,563.97,439.23
2018,4,12,13,0,684.0,242.0,4.1,15.0,830.0,514.6,398.38
2018,4,12,13,15,727.5,219.5,4.15,14.9,833.5,472.45,361.81
2018,4,12,13,30,771.0,197.0,4.2,14.8,837.0,425.52,319.9
2018,4,12,13,45,789.0,183.5,4.3,14.75,822.0,372.06,271.99
2018,4,12,14,0,807.0,170.0,4.4,14.7,807.0,322.89,226.75
2018,4,12,14,15,793.5,168.0,4.4,14.6,773.0,260.19,172.85
2018,4,12,14,30,780.0,166.0,4.4,14.5,739.0,205.3,128.87
2018,4,12,14,45,771.5,159.5,4.4,14.35,702.0,149.66,92.24
2018,4,12,15,0,763.0,153.0,4.4,14.2,665.0,95.37,77.55
2018,4,12,15,15,743.5,149.0,4.4,14.2,621.0,95.2,77.65
2018,4,12,15,30,724.0,145.0,4.4,14.2,577.0,95.02,77.71
2018,4,12,15,45,701.5,138.5,4.35,13.9,529.0,93.06,76.34
2018,4,12,16,0,679.0,132.0,4.3,13.6,481.0,90.97,74.85
2018,4,12,16,15,649.0,124.5,4.15,13.35,430.0,87.91,72.48
2018,4,12,16,30,619.0,117.0,4.0,13.1,379.0,84.68,69.93
2018,4,12,16,45,575.0,108.5,3.9,12.85,326.5,80.37,66.36
2018,4,12,17,0,531.0,100.0,3.8,12.6,274.0,73.27,60.22
2018,4,12,17,15,469.0,89.5,3.45,12.15,223.0,66.28,54.04
2018,4,12,17,30,407.0,79.0,3.1,11.7,172.0,59.13,47.5
2018,4,12,17,45,317.5,65.0,2.75,11.3,126.0,49.11,38.12
2018,4,12,18,0,228.0,51.0,2.4,10.9,80.0,38.9,28.21
2018,4,12,18,15,132.5,32.5,2.3,10.6,47.5,25.12,11.61
2018,4,12,18,30,37.0,14.0,2.2,10.3,15.0,11.95,0.0
2018,4,12,18,45,18.5,7.0,2.05,9.95,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.5,7.0,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.6,7.6,2.0,0.0,0.0
2018,4,13,5,45,70.0,15.5,1.65,8.15,20.5,62.92,0.0
2018,4,13,6,0,136.0,29.0,1.7,8.7,39.0,180.68,95.9
2018,4,13,6,15,247.5,44.0,1.9,9.35,79.5,299.07,244.22
2018,4,13,6,30,359.0,59.0,2.1,10.0,120.0,414.23,346.5
2018,4,13,6,45,440.5,68.5,2.35,10.6,170.0,506.23,424.15
2018,4,13,7,0,522.0,78.0,2.6,11.2,220.0,601.98,501.34
2018,4,13,7,15,576.5,85.5,2.8,11.8,273.0,672.64,555.64
2018,4,13,7,30,631.0,93.0,3.0,12.4,326.0,743.06,607.7
2018,4,13,7,45,670.5,98.0,3.25,13.0,379.0,795.48,644.85
2018,4,13,8,0,710.0,103.0,3.5,13.6,432.0,846.18,679.88
2018,4,13,8,15,738.0,108.0,3.55,14.05,483.5,883.63,703.78
2018,4,13,8,30,766.0,113.0,3.6,14.5,535.0,918.37,725.43
2018,4,13,8,45,786.5,116.5,3.6,14.9,582.0,934.41,733.35
2018,4,13,9,0,807.0,120.0,3.6,15.3,629.0,954.07,744.01
2018,4,13,9,15,826.0,121.5,3.6,15.65,672.0,966.41,749.66
2018,4,13,9,30,845.0,123.0,3.6,16.0,715.0,975.0,752.87
2018,4,13,9,45,861.0,123.0,3.55,16.35,752.5,975.19,750.08
2018,4,13,10,0,877.0,123.0,3.5,16.7,790.0,960.33,737.14
2018,4,13,10,15,884.5,125.0,3.45,17.0,819.5,947.53,726.1
2018,4,13,10,30,892.0,127.0,3.4,17.3,849.0,931.12,712.72
2018,4,13,10,45,896.0,128.5,3.4,17.55,870.5,907.61,695.09
2018,4,13,11,0,900.0,130.0,3.4,17.8,892.0,880.78,675.31
2018,4,13,11,15,902.0,131.5,3.4,18.0,906.0,849.13,652.37
2018,4,13,11,30,904.0,133.0,3.4,18.2,920.0,814.54,627.39
2018,4,13,11,45,903.5,134.5,3.35,18.4,926.0,775.34,597.71
2018,4,13,12,0,903.0,136.0,3.3,18.6,932.0,733.72,565.25
2018,4,13,12,15,902.0,136.0,3.3,18.75,930.0,688.4,529.84
2018,4,13,12,30,901.0,136.0,3.3,18.9,928.0,641.17,492.24
2018,4,13,12,45,898.0,136.0,3.3,19.05,918.0,591.17,451.63
2018,4,13,13,0,895.0,136.0,3.3,19.2,908.0,539.86,408.96
2018,4,13,13,15,889.5,135.5,3.25,19.25,890.0,486.04,363.3
2018,4,13,13,30,884.0,135.0,3.2,19.3,872.0,431.6,316.05
2018,4,13,13,45,873.0,135.5,3.15,19.35,845.0,371.05,263.44
2018,4,13,14,0,862.0,136.0,3.1,19.4,818.0,314.48,213.65
2018,4,13,14,15,848.5,135.0,3.05,19.3,784.0,257.13,164.68
2018,4,13,14,30,835.0,134.0,3.0,19.2,750.0,201.1,120.48
2018,4,13,14,45,825.0,130.0,2.95,19.15,712.5,144.91,84.35
2018,4,13,15,0,815.0,126.0,2.9,19.1,675.0,90.1,71.52
2018,4,13,15,15,798.5,123.0,2.9,19.1,631.5,88.21,70.17
2018,4,13,15,30,782.0,120.0,2.9,19.1,588.0,87.94,70.14
2018,4,13,15,45,760.0,115.5,2.7,18.8,540.0,78.68,62.5
2018,4,13,16,0,738.0,111.0,2.5,18.5,492.0,77.32,61.62
2018,4,13,16,15,712.5,104.5,2.3,18.1,441.5,74.44,59.44
2018,4,13,16,30,687.0,98.0,2.1,17.7,391.0,71.39,57.08
2018,4,13,16,45,650.0,90.5,1.85,17.3,338.5,67.32,53.77
2018,4,13,17,0,613.0,83.0,1.6,16.9,286.0,63.07,50.23
2018,4,13,17,15,555.5,75.0,1.55,16.1,234.0,58.1,45.99
2018,4,13,17,30,498.0,67.0,1.5,15.3,182.0,53.03,41.47
2018,4,13,17,45,409.0,56.0,1.4,14.55,134.5,45.12,34.17
2018,4,13,18,0,320.0,45.0,1.3,13.8,87.0,34.74,24.39
2018,4,13,18,15,199.0,30.0,1.3,13.35,52.0,23.28,10.93
2018,4,13,18,30,78.0,15.0,1.3,12.9,17.0,12.8,0.0
2018,4,13,18,45,39.0,7.5,1.3,12.45,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
