Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,19,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,14,5,15,4.0,1.0,1.2,10.05,1.0,0.0,0.0
2018,4,14,5,30,8.0,2.0,1.2,10.5,2.0,0.0,0.0
2018,4,14,5,45,99.5,16.0,1.15,10.95,23.0,84.51,0.0
2018,4,14,6,0,191.0,30.0,1.1,11.4,44.0,226.03,136.52
2018,4,14,6,15,303.0,42.5,1.25,12.0,86.0,339.73,274.85
2018,4,14,6,30,415.0,55.0,1.4,12.6,128.0,456.65,374.96
2018,4,14,6,45,489.5,63.5,1.5,13.2,178.0,544.04,446.15
2018,4,14,7,0,564.0,72.0,1.6,13.8,228.0,633.28,515.16
2018,4,14,7,15,614.0,78.5,1.5,14.35,280.5,699.19,561.92
2018,4,14,7,30,664.0,85.0,1.4,14.9,333.0,764.76,605.91
2018,4,14,7,45,699.0,90.0,1.35,15.45,385.5,813.31,636.25
2018,4,14,8,0,734.0,95.0,1.3,16.0,438.0,860.05,664.28
2018,4,14,8,15,760.0,99.0,1.2,16.55,488.5,888.4,678.13
2018,4,14,8,30,786.0,103.0,1.1,17.1,539.0,920.64,694.28
2018,4,14,8,45,806.0,106.0,1.0,17.7,586.0,942.66,703.0
2018,4,14,9,0,826.0,109.0,0.9,18.3,633.0,961.26,709.37
2018,4,14,9,15,843.5,110.0,0.85,18.8,675.5,971.49,711.56
2018,4,14,9,30,861.0,111.0,0.8,19.3,718.0,978.01,711.59
2018,4,14,9,45,875.5,111.5,0.8,19.85,755.0,966.25,701.15
2018,4,14,10,0,890.0,112.0,0.8,20.4,792.0,962.17,696.05
2018,4,14,10,15,898.5,112.5,0.8,20.7,821.5,948.78,685.78
2018,4,14,10,30,907.0,113.0,0.8,21.0,851.0,931.76,673.52
2018,4,14,10,45,913.5,113.5,0.85,21.25,873.5,909.4,659.08
2018,4,14,11,0,920.0,114.0,0.9,21.5,896.0,883.59,642.49
2018,4,14,11,15,923.5,115.0,0.95,21.7,911.0,852.46,622.55
2018,4,14,11,30,927.0,116.0,1.0,21.9,926.0,818.23,600.51
2018,4,14,11,45,929.0,116.5,1.05,22.05,933.0,779.54,574.95
2018,4,14,12,0,931.0,117.0,1.1,22.2,940.0,738.2,545.76
2018,4,14,12,15,930.0,117.0,1.2,22.25,938.0,692.09,513.17
2018,4,14,12,30,929.0,117.0,1.3,22.3,936.0,644.0,478.04
2018,4,14,12,45,925.5,117.0,1.45,22.35,925.5,592.81,439.69
2018,4,14,13,0,922.0,117.0,1.6,22.4,915.0,540.29,398.78
2018,4,14,13,15,917.5,116.0,1.7,22.35,896.5,485.52,354.54
2018,4,14,13,30,913.0,115.0,1.8,22.3,878.0,430.01,308.22
2018,4,14,13,45,906.5,113.5,1.9,22.25,852.5,372.98,259.55
2018,4,14,14,0,900.0,112.0,2.0,22.2,827.0,315.85,210.26
2018,4,14,14,15,891.5,110.5,2.1,22.0,795.0,258.45,161.8
2018,4,14,14,30,883.0,109.0,2.2,21.8,763.0,201.6,117.31
2018,4,14,14,45,871.5,106.5,2.25,21.65,724.0,144.66,81.24
2018,4,14,15,0,860.0,104.0,2.3,21.5,685.0,78.58,61.11
2018,4,14,15,15,844.0,101.5,2.3,21.5,641.0,74.73,58.09
2018,4,14,15,30,828.0,99.0,2.3,21.5,597.0,74.22,57.84
2018,4,14,15,45,806.5,96.0,2.45,20.8,548.5,73.24,57.36
2018,4,14,16,0,785.0,93.0,2.6,20.1,500.0,72.22,56.84
2018,4,14,16,15,755.0,89.0,2.65,19.55,448.0,70.3,55.52
2018,4,14,16,30,725.0,85.0,2.7,19.0,396.0,62.56,49.11
2018,4,14,16,45,683.5,80.5,2.7,18.4,343.0,60.24,47.35
2018,4,14,17,0,642.0,76.0,2.7,17.8,290.0,57.9,45.51
2018,4,14,17,15,570.5,69.5,2.5,17.05,235.0,53.75,41.99
2018,4,14,17,30,499.0,63.0,2.3,16.3,180.0,49.61,38.3
2018,4,14,17,45,418.5,54.0,2.1,15.55,135.0,43.33,32.49
2018,4,14,18,0,338.0,45.0,1.9,14.8,90.0,37.0,26.28
2018,4,14,18,15,210.0,30.5,1.85,14.45,54.5,23.68,11.75
2018,4,14,18,30,82.0,16.0,1.8,14.1,19.0,13.66,0.0
2018,4,14,18,45,41.0,8.0,1.75,13.75,9.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,15,5,15,1.5,0.5,1.55,11.0,0.5,0.0,0.0
2018,4,15,5,30,3.0,1.0,1.7,11.2,1.0,0.0,0.0
2018,4,15,5,45,53.0,15.0,1.85,11.4,19.0,50.67,0.0
2018,4,15,6,0,103.0,29.0,2.0,11.6,37.0,143.22,93.02
2018,4,15,6,15,197.5,43.0,2.2,12.0,73.5,256.84,209.93
2018,4,15,6,30,292.0,57.0,2.4,12.4,110.0,356.04,297.78
2018,4,15,6,45,425.0,67.0,2.6,12.8,171.5,493.85,412.54
2018,4,15,7,0,558.0,77.0,2.8,13.2,233.0,635.18,524.48
2018,4,15,7,15,602.5,84.0,2.85,13.65,284.5,696.91,570.28
2018,4,15,7,30,647.0,91.0,2.9,14.1,336.0,757.93,614.08
2018,4,15,7,45,692.5,95.0,2.95,14.55,391.5,814.97,653.35
2018,4,15,8,0,738.0,99.0,3.0,15.0,447.0,870.44,690.33
2018,4,15,8,15,749.0,106.0,3.1,15.4,492.5,894.25,704.37
2018,4,15,8,30,760.0,113.0,3.2,15.8,538.0,915.0,716.37
2018,4,15,8,45,793.5,113.5,3.3,16.15,590.0,940.45,731.78
2018,4,15,9,0,827.0,114.0,3.4,16.5,642.0,969.35,749.5
2018,4,15,9,15,840.5,116.5,3.5,16.75,683.0,977.35,752.97
2018,4,15,9,30,854.0,119.0,3.6,17.0,724.0,981.65,754.2
2018,4,15,9,45,866.0,121.0,3.7,17.25,760.5,980.15,751.61
2018,4,15,10,0,878.0,123.0,3.8,17.5,797.0,963.6,738.81
2018,4,15,10,15,885.5,124.5,3.9,17.6,826.0,950.24,728.89
2018,4,15,10,30,893.0,126.0,4.0,17.7,855.0,933.29,716.55
2018,4,15,10,45,898.0,127.0,4.1,17.8,876.5,910.13,699.98
2018,4,15,11,0,903.0,128.0,4.2,17.9,898.0,883.62,681.11
2018,4,15,11,15,907.0,128.0,4.25,17.9,912.5,852.17,658.78
2018,4,15,11,30,911.0,128.0,4.3,17.9,927.0,817.69,634.23
2018,4,15,11,45,912.0,128.0,4.4,17.95,932.5,778.17,605.47
2018,4,15,12,0,913.0,128.0,4.5,18.0,938.0,736.17,573.34
2018,4,15,12,15,912.5,127.5,4.6,17.95,935.5,690.54,537.95
2018,4,15,12,30,912.0,127.0,4.7,17.9,933.0,642.96,500.13
2018,4,15,12,45,909.5,125.5,4.8,17.85,922.0,591.82,458.52
2018,4,15,13,0,907.0,124.0,4.9,17.8,911.0,539.37,414.64
2018,4,15,13,15,853.0,146.5,4.95,17.65,875.0,478.78,363.7
2018,4,15,13,30,799.0,169.0,5.0,17.5,839.0,423.42,316.2
2018,4,15,13,45,809.0,158.0,5.1,17.35,819.0,369.2,267.94
2018,4,15,14,0,819.0,147.0,5.2,17.2,799.0,313.53,217.91
2018,4,15,14,15,641.5,202.5,5.2,16.95,701.0,255.72,174.64
2018,4,15,14,30,464.0,258.0,5.2,16.7,603.0,223.72,156.2
2018,4,15,14,45,378.5,260.5,5.25,16.5,532.5,183.94,131.75
2018,4,15,15,0,293.0,263.0,5.3,16.3,462.0,165.67,136.79
2018,4,15,15,15,171.0,223.0,5.3,16.3,337.5,153.19,126.56
2018,4,15,15,30,49.0,183.0,5.3,16.3,213.0,136.35,112.54
2018,4,15,15,45,58.0,154.5,5.25,15.45,187.0,117.93,97.37
2018,4,15,16,0,67.0,126.0,5.2,14.6,161.0,93.45,76.69
2018,4,15,16,15,227.0,135.0,5.15,14.15,236.0,94.91,78.38
2018,4,15,16,30,387.0,144.0,5.1,13.7,311.0,98.1,81.58
2018,4,15,16,45,440.5,119.5,5.0,13.3,286.0,84.2,69.63
2018,4,15,17,0,494.0,95.0,4.9,12.9,261.0,69.36,56.65
2018,4,15,17,15,423.5,84.0,4.65,12.55,209.0,61.94,50.1
2018,4,15,17,30,353.0,73.0,4.4,12.2,157.0,54.36,43.2
2018,4,15,17,45,293.5,59.0,4.15,11.85,117.0,44.5,34.05
2018,4,15,18,0,234.0,45.0,3.9,11.5,77.0,34.37,24.41
2018,4,15,18,15,145.5,30.0,3.75,11.4,47.0,23.12,12.01
2018,4,15,18,30,57.0,15.0,3.6,11.3,17.0,12.8,0.0
2018,4,15,18,45,28.5,7.5,3.45,11.15,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,16,5,15,0.5,1.0,1.35,9.55,1.0,0.0,0.0
2018,4,16,5,30,1.0,2.0,1.4,9.8,2.0,0.0,0.0
2018,4,16,5,45,44.0,14.5,1.5,10.05,18.0,43.91,0.0
2018,4,16,6,0,87.0,27.0,1.6,10.3,34.0,126.31,86.91
2018,4,16,6,15,191.5,42.5,1.75,10.45,73.5,250.63,206.55
2018,4,16,6,30,296.0,58.0,1.9,10.6,113.0,360.95,303.45
2018,4,16,6,45,179.0,46.0,2.05,10.75,82.5,242.61,206.55
2018,4,16,7,0,62.0,34.0,2.2,10.9,52.0,102.56,85.64
2018,4,16,7,15,39.5,51.0,2.35,10.95,63.5,92.16,75.97
2018,4,16,7,30,17.0,68.0,2.5,11.0,75.0,77.98,62.6
2018,4,16,7,45,8.5,62.0,2.65,11.1,65.5,59.45,46.12
2018,4,16,8,0,0.0,56.0,2.8,11.2,56.0,46.39,34.33
2018,4,16,8,15,15.5,106.5,3.0,11.3,115.0,114.33,92.67
2018,4,16,8,30,31.0,157.0,3.2,11.4,174.0,181.7,149.11
2018,4,16,8,45,107.5,215.5,3.35,11.5,283.0,338.78,279.33
2018,4,16,9,0,184.0,274.0,3.5,11.6,392.0,475.96,388.52
2018,4,16,9,15,192.5,268.5,3.6,11.65,399.0,470.85,383.41
2018,4,16,9,30,201.0,263.0,3.7,11.7,406.0,485.68,394.27
2018,4,16,9,45,103.0,218.5,3.8,11.8,292.0,318.42,259.22
2018,4,16,10,0,5.0,174.0,3.9,11.9,178.0,153.2,121.84
2018,4,16,10,15,87.5,265.5,3.9,11.9,337.0,340.45,275.7
2018,4,16,10,30,170.0,357.0,3.9,11.9,496.0,497.34,398.71
2018,4,16,10,45,195.5,387.5,3.95,11.9,551.5,537.24,428.25
2018,4,16,11,0,221.0,418.0,4.0,11.9,607.0,573.35,455.11
2018,4,16,11,15,200.0,415.0,4.0,11.9,588.0,537.99,427.0
2018,4,16,11,30,179.0,412.0,4.0,11.9,569.0,503.69,399.97
2018,4,16,11,45,185.5,378.5,4.0,11.85,542.5,464.67,370.14
2018,4,16,12,0,192.0,345.0,4.0,11.8,516.0,429.7,343.09
2018,4,16,12,15,314.5,313.0,4.0,11.75,592.5,464.35,371.15
2018,4,16,12,30,437.0,281.0,4.0,11.7,669.0,490.1,390.64
2018,4,16,12,45,242.5,274.5,4.0,11.7,489.5,350.58,279.47
2018,4,16,13,0,48.0,268.0,4.0,11.7,310.0,238.29,189.54
2018,4,16,13,15,80.5,321.5,4.0,11.7,390.0,286.03,227.27
2018,4,16,13,30,113.0,375.0,4.0,11.7,470.0,319.56,252.52
2018,4,16,13,45,138.0,365.0,4.05,11.65,477.5,307.39,241.5
2018,4,16,14,0,163.0,355.0,4.1,11.6,485.0,292.58,228.07
2018,4,16,14,15,369.0,294.5,4.1,11.5,574.0,270.84,201.41
2018,4,16,14,30,575.0,234.0,4.1,11.4,663.0,226.31,156.1
2018,4,16,14,45,643.0,196.0,4.1,11.35,652.5,166.9,110.38
2018,4,16,15,0,711.0,158.0,4.1,11.3,642.0,102.58,84.61
2018,4,16,15,15,774.0,128.5,4.1,11.3,624.5,91.03,74.8
2018,4,16,15,30,837.0,99.0,4.1,11.3,607.0,74.19,60.22
2018,4,16,15,45,817.0,96.0,4.05,11.1,558.5,73.24,59.62
2018,4,16,16,0,797.0,93.0,4.0,10.9,510.0,72.23,58.97
2018,4,16,16,15,768.5,89.0,3.9,10.75,458.0,70.32,57.51
2018,4,16,16,30,740.0,85.0,3.8,10.6,406.0,68.36,55.98
2018,4,16,16,45,599.5,93.0,3.75,10.45,331.0,68.29,56.13
2018,4,16,17,0,459.0,101.0,3.7,10.3,256.0,73.05,60.55
2018,4,16,17,15,405.0,88.0,3.4,10.1,207.5,64.53,52.92
2018,4,16,17,30,351.0,75.0,3.1,9.9,159.0,55.73,44.86
2018,4,16,17,45,315.5,59.5,2.8,9.65,121.0,44.96,34.81
2018,4,16,18,0,280.0,44.0,2.5,9.4,83.0,33.79,24.2
2018,4,16,18,15,203.5,31.0,2.35,9.25,53.0,24.02,13.28
2018,4,16,18,30,127.0,18.0,2.2,9.1,23.0,15.36,0.0
2018,4,16,18,45,63.5,9.0,2.0,8.9,11.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,5,15,11.5,2.5,0.95,7.1,2.5,0.0,0.0
2018,4,17,5,30,23.0,5.0,0.9,7.5,5.0,0.0,0.0
2018,4,17,5,45,133.0,19.5,0.85,7.9,30.0,112.27,0.0
2018,4,17,6,0,243.0,34.0,0.8,8.3,55.0,279.62,205.04
2018,4,17,6,15,352.5,45.5,0.85,8.8,99.5,384.0,314.96
2018,4,17,6,30,462.0,57.0,0.9,9.3,144.0,501.28,413.01
2018,4,17,6,45,532.0,65.0,1.0,9.75,195.5,585.76,480.91
2018,4,17,7,0,602.0,73.0,1.1,10.2,247.0,671.79,546.65
2018,4,17,7,15,649.5,79.5,1.2,10.65,301.0,736.42,593.54
2018,4,17,7,30,697.0,86.0,1.3,11.1,355.0,800.52,638.31
2018,4,17,7,45,730.5,91.0,1.35,11.55,408.5,848.25,669.31
2018,4,17,8,0,764.0,96.0,1.4,12.0,462.0,894.01,698.23
2018,4,17,8,15,788.5,100.5,1.45,12.45,513.5,921.88,714.22
2018,4,17,8,30,813.0,105.0,1.5,12.9,565.0,953.36,732.69
2018,4,17,8,45,831.5,108.0,1.55,13.35,612.0,973.88,743.54
2018,4,17,9,0,850.0,111.0,1.6,13.8,659.0,990.89,752.2
2018,4,17,9,15,864.5,113.0,1.55,14.15,701.5,999.14,753.88
2018,4,17,9,30,879.0,115.0,1.5,14.5,744.0,1003.62,753.3
2018,4,17,9,45,890.0,116.5,1.45,14.85,780.0,988.92,740.33
2018,4,17,10,0,901.0,118.0,1.4,15.2,816.0,982.2,733.07
2018,4,17,10,15,906.5,120.5,1.4,15.45,845.0,967.65,721.82
2018,4,17,10,30,912.0,123.0,1.4,15.7,874.0,949.46,708.45
2018,4,17,10,45,916.0,125.0,1.35,16.0,895.5,925.92,690.84
2018,4,17,11,0,920.0,127.0,1.3,16.3,917.0,898.98,671.19
2018,4,17,11,15,922.5,128.5,1.3,16.45,931.5,867.1,649.44
2018,4,17,11,30,925.0,130.0,1.3,16.6,946.0,832.19,625.68
2018,4,17,11,45,926.0,130.0,1.3,16.8,952.0,792.06,597.48
2018,4,17,12,0,927.0,130.0,1.3,17.0,958.0,749.44,566.05
2018,4,17,12,15,927.0,129.5,1.35,17.1,956.0,703.47,532.26
2018,4,17,12,30,927.0,129.0,1.4,17.2,954.0,655.5,496.03
2018,4,17,12,45,925.0,128.5,1.4,17.3,944.0,604.64,456.2
2018,4,17,13,0,923.0,128.0,1.4,17.4,934.0,552.37,414.11
2018,4,17,13,15,915.5,129.0,1.4,17.45,915.0,497.55,368.93
2018,4,17,13,30,908.0,130.0,1.4,17.5,896.0,442.24,322.07
2018,4,17,13,45,897.5,131.0,1.45,17.5,869.5,385.71,273.48
2018,4,17,14,0,887.0,132.0,1.5,17.5,843.0,329.47,224.56
2018,4,17,14,15,875.0,130.5,1.55,17.4,809.0,264.91,170.11
2018,4,17,14,30,863.0,129.0,1.6,17.3,775.0,207.42,124.31
2018,4,17,14,45,848.0,127.5,1.65,17.2,735.0,151.03,87.15
2018,4,17,15,0,833.0,126.0,1.7,17.1,695.0,96.57,67.18
2018,4,17,15,15,816.5,122.5,1.7,17.1,650.5,87.65,70.14
2018,4,17,15,30,800.0,119.0,1.7,17.1,606.0,87.02,69.81
2018,4,17,15,45,777.5,115.0,1.9,16.7,557.0,78.18,62.53
2018,4,17,16,0,755.0,111.0,2.1,16.3,508.0,77.12,61.94
2018,4,17,16,15,709.5,104.5,2.1,15.95,448.0,73.96,59.49
2018,4,17,16,30,664.0,98.0,2.1,15.6,388.0,70.68,56.9
2018,4,17,16,45,626.5,91.0,2.05,15.3,336.5,67.01,53.91
2018,4,17,17,0,589.0,84.0,2.0,15.0,285.0,63.2,50.72
2018,4,17,17,15,538.5,77.5,1.9,14.3,237.0,59.54,47.63
2018,4,17,17,30,488.0,71.0,1.8,13.6,189.0,55.86,44.34
2018,4,17,17,45,401.0,61.0,1.65,12.9,142.0,46.5,35.76
2018,4,17,18,0,314.0,51.0,1.5,12.2,95.0,39.11,28.62
2018,4,17,18,15,201.5,35.0,1.55,11.8,59.0,27.04,15.87
2018,4,17,18,30,89.0,19.0,1.6,11.4,23.0,16.22,0.0
2018,4,17,18,45,44.5,9.5,1.6,11.0,11.5,8.11,0.0
2018,4,17,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,9.0,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.0,9.2,1.0,0.85,0.0
2018,4,18,5,45,0.0,4.5,0.95,9.4,4.5,3.84,0.0
2018,4,18,6,0,0.0,8.0,0.9,9.6,8.0,6.56,0.0
2018,4,18,6,15,0.0,11.0,1.05,9.9,11.0,9.03,2.03
2018,4,18,6,30,0.0,14.0,1.2,10.2,14.0,11.51,4.32
2018,4,18,6,45,0.0,19.0,1.35,10.5,19.0,15.64,7.99
2018,4,18,7,0,0.0,24.0,1.5,10.8,24.0,19.77,11.62
2018,4,18,7,15,0.0,30.5,1.45,11.0,30.5,25.16,16.3
2018,4,18,7,30,0.0,37.0,1.4,11.2,37.0,30.56,20.92
2018,4,18,7,45,0.0,44.5,1.35,11.35,44.5,36.8,26.22
2018,4,18,8,0,0.0,52.0,1.3,11.5,52.0,43.06,31.46
2018,4,18,8,15,0.0,60.5,1.25,11.8,60.5,50.16,37.36
2018,4,18,8,30,0.0,69.0,1.2,12.1,69.0,57.28,43.2
2018,4,18,8,45,0.5,85.0,1.2,12.4,85.5,71.18,54.71
2018,4,18,9,0,1.0,101.0,1.2,12.7,102.0,85.43,66.37
2018,4,18,9,15,33.0,194.0,1.2,13.0,218.0,215.26,173.37
2018,4,18,9,30,65.0,287.0,1.2,13.3,334.0,340.42,271.33
2018,4,18,9,45,124.5,330.5,1.25,13.6,425.5,457.0,359.92
2018,4,18,10,0,184.0,374.0,1.3,13.9,517.0,549.67,427.8
2018,4,18,10,15,278.0,365.0,1.4,14.15,590.0,632.62,488.77
2018,4,18,10,30,372.0,356.0,1.5,14.4,663.0,692.61,532.32
2018,4,18,10,45,375.5,366.5,1.55,14.6,683.5,687.12,526.82
2018,4,18,11,0,379.0,377.0,1.6,14.8,704.0,679.48,520.47
2018,4,18,11,15,303.5,402.5,1.7,14.95,667.0,619.86,475.83
2018,4,18,11,30,228.0,428.0,1.8,15.1,630.0,555.29,427.58
2018,4,18,11,45,185.5,429.5,1.85,15.25,594.5,508.01,392.01
2018,4,18,12,0,143.0,431.0,1.9,15.4,559.0,463.64,358.2
2018,4,18,12,15,110.5,408.5,2.0,15.45,507.5,410.04,317.85
2018,4,18,12,30,78.0,386.0,2.1,15.5,456.0,359.95,279.75
2018,4,18,12,45,56.5,347.5,2.2,15.6,398.0,309.78,241.32
2018,4,18,13,0,35.0,309.0,2.3,15.7,340.0,263.1,205.24
2018,4,18,13,15,30.5,297.0,2.4,15.75,323.5,246.75,192.59
2018,4,18,13,30,26.0,285.0,2.5,15.8,307.0,231.24,180.49
2018,4,18,13,45,51.5,306.0,2.55,15.8,348.0,249.0,193.8
2018,4,18,14,0,77.0,327.0,2.6,15.8,389.0,262.26,203.07
2018,4,18,14,15,185.0,327.5,2.65,15.7,468.5,265.1,200.67
2018,4,18,14,30,293.0,328.0,2.7,15.6,548.0,251.53,185.27
2018,4,18,14,45,304.0,306.5,2.7,15.55,524.5,215.94,159.29
2018,4,18,15,0,315.0,285.0,2.7,15.5,501.0,179.84,138.95
2018,4,18,15,15,500.0,213.5,2.7,15.5,531.0,130.43,107.13
2018,4,18,15,30,685.0,142.0,2.7,15.5,561.0,91.34,73.96
2018,4,18,15,45,756.0,114.5,2.7,15.1,542.5,77.39,62.24
2018,4,18,16,0,827.0,87.0,2.7,14.7,524.0,68.27,54.59
2018,4,18,16,15,803.5,83.5,2.65,14.35,473.0,66.6,53.4
2018,4,18,16,30,780.0,80.0,2.6,14.0,422.0,64.88,52.14
2018,4,18,16,45,743.0,75.5,2.5,13.65,368.0,62.17,49.97
2018,4,18,17,0,706.0,71.0,2.4,13.3,314.0,54.51,43.32
2018,4,18,17,15,645.5,66.0,2.15,12.6,259.0,51.35,40.64
2018,4,18,17,30,585.0,61.0,1.9,11.9,204.0,48.24,37.84
2018,4,18,17,45,447.5,53.0,1.6,11.2,147.0,42.26,32.26
2018,4,18,18,0,310.0,45.0,1.3,10.5,90.0,34.62,24.95
2018,4,18,18,15,203.0,31.5,1.3,10.1,56.0,24.37,14.18
2018,4,18,18,30,96.0,18.0,1.3,9.7,22.0,14.01,0.0
2018,4,18,18,45,48.0,9.0,1.3,9.3,11.0,7.68,0.0
2018,4,18,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,19,5,15,21.5,3.0,1.45,8.05,3.0,0.0,0.0
2018,4,19,5,30,43.0,6.0,1.7,8.5,6.0,34.6,0.0
2018,4,19,5,45,167.5,19.5,2.0,8.95,33.5,172.71,0.0
2018,4,19,6,0,292.0,33.0,2.3,9.4,61.0,312.7,242.25
2018,4,19,6,15,401.0,43.0,2.4,9.9,107.0,422.62,350.19
2018,4,19,6,30,510.0,53.0,2.5,10.4,153.0,539.01,448.77
2018,4,19,6,45,576.5,60.0,2.65,10.85,205.5,620.01,515.11
2018,4,19,7,0,643.0,67.0,2.8,11.3,258.0,702.63,579.5
2018,4,19,7,15,684.0,72.5,2.9,11.85,311.0,760.76,622.03
2018,4,19,7,30,725.0,78.0,3.0,12.4,364.0,811.88,657.75
2018,4,19,7,45,754.5,82.5,3.1,12.9,416.5,856.25,687.49
2018,4,19,8,0,784.0,87.0,3.2,13.4,469.0,898.36,714.87
2018,4,19,8,15,806.5,91.0,3.3,13.8,519.5,930.4,734.83
2018,4,19,8,30,829.0,95.0,3.4,14.2,570.0,959.43,752.5
2018,4,19,8,45,846.0,97.5,3.45,14.65,616.5,977.9,762.16
2018,4,19,9,0,863.0,100.0,3.5,15.1,663.0,992.89,769.53
2018,4,19,9,15,876.0,102.5,3.5,15.4,705.0,988.88,763.9
2018,4,19,9,30,889.0,105.0,3.5,15.7,747.0,992.78,764.11
2018,4,19,9,45,899.5,107.0,3.5,16.0,783.5,989.96,759.8
2018,4,19,10,0,910.0,109.0,3.5,16.3,820.0,983.37,753.13
2018,4,19,10,15,917.0,110.5,3.5,16.5,849.0,969.22,741.76
2018,4,19,10,30,924.0,112.0,3.5,16.7,878.0,951.41,728.09
2018,4,19,10,45,929.0,113.0,3.5,16.9,900.0,927.75,710.54
2018,4,19,11,0,934.0,114.0,3.5,17.1,922.0,900.66,690.74
2018,4,19,11,15,937.5,114.5,3.55,17.25,936.5,868.57,667.94
2018,4,19,11,30,941.0,115.0,3.6,17.4,951.0,833.39,642.94
2018,4,19,11,45,942.5,115.0,3.65,17.55,957.0,793.4,614.29
2018,4,19,12,0,944.0,115.0,3.7,17.7,963.0,750.83,581.59
2018,4,19,12,15,941.0,117.0,3.75,17.75,960.5,704.61,545.66
2018,4,19,12,30,938.0,119.0,3.8,17.8,958.0,656.49,507.47
2018,4,19,12,45,932.5,120.5,3.85,17.9,947.0,604.99,465.64
2018,4,19,13,0,927.0,122.0,3.9,18.0,936.0,552.33,421.79
2018,4,19,13,15,924.0,120.0,3.95,17.95,918.0,497.36,375.17
2018,4,19,13,30,921.0,118.0,4.0,17.9,900.0,441.53,326.56
2018,4,19,13,45,916.0,116.0,4.0,17.9,874.5,384.39,275.8
2018,4,19,14,0,911.0,114.0,4.0,17.9,849.0,327.03,224.45
2018,4,19,14,15,902.0,112.5,3.95,17.8,816.0,269.12,173.78
2018,4,19,14,30,893.0,111.0,3.9,17.7,783.0,211.84,127.01
2018,4,19,14,45,880.5,109.0,3.85,17.6,743.5,154.76,88.4
2018,4,19,15,0,868.0,107.0,3.8,17.5,704.0,99.12,66.72
2018,4,19,15,15,852.5,104.0,3.8,17.5,659.5,76.01,60.09
2018,4,19,15,30,837.0,101.0,3.8,17.5,615.0,75.25,59.64
2018,4,19,15,45,814.0,99.0,3.65,17.2,566.0,75.0,59.68
2018,4,19,16,0,791.0,97.0,3.5,16.9,517.0,74.75,59.74
2018,4,19,16,15,760.0,93.5,3.35,16.55,464.5,73.31,58.77
2018,4,19,16,30,729.0,90.0,3.2,16.2,412.0,65.7,52.39
2018,4,19,16,45,688.0,85.5,3.1,15.9,358.5,63.51,50.69
2018,4,19,17,0,647.0,81.0,3.0,15.6,305.0,61.31,48.92
2018,4,19,17,15,588.5,74.5,2.75,14.95,252.0,57.39,45.61
2018,4,19,17,30,530.0,68.0,2.5,14.3,199.0,53.46,42.1
2018,4,19,17,45,441.0,58.5,2.25,13.6,150.0,46.79,35.96
2018,4,19,18,0,352.0,49.0,2.0,12.9,101.0,37.75,27.45
2018,4,19,18,15,230.5,34.5,1.95,12.45,63.0,26.71,16.15
2018,4,19,18,30,109.0,20.0,1.9,12.0,25.0,15.56,0.0
2018,4,19,18,45,54.5,10.0,1.85,11.55,12.5,8.54,0.0
2018,4,19,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.0,1.2,9.8,4.0,0.0,0.0
2018,4,20,5,30,41.0,8.0,1.2,10.3,8.0,35.01,0.0
2018,4,20,5,45,152.5,22.0,1.15,10.85,35.5,169.25,0.0
2018,4,20,6,0,264.0,36.0,1.1,11.4,63.0,296.89,230.32
2018,4,20,6,15,366.5,47.0,1.15,11.9,107.5,399.91,327.26
2018,4,20,6,30,469.0,58.0,1.2,12.4,152.0,511.56,419.26
2018,4,20,6,45,538.5,65.5,1.25,12.95,204.0,595.18,484.94
2018,4,20,7,0,608.0,73.0,1.3,13.5,256.0,680.43,548.44
2018,4,20,7,15,653.5,78.5,1.3,14.1,309.0,742.06,590.99
2018,4,20,7,30,699.0,84.0,1.3,14.7,362.0,803.08,631.3
2018,4,20,7,45,732.0,87.5,1.35,15.3,414.5,848.32,659.66
2018,4,20,8,0,765.0,91.0,1.4,15.9,467.0,886.05,682.24
2018,4,20,8,15,787.5,95.5,1.55,16.45,517.0,918.5,702.35
2018,4,20,8,30,810.0,100.0,1.7,17.0,567.0,947.97,720.26
2018,4,20,8,45,827.5,102.0,1.85,17.6,612.5,966.23,730.41
2018,4,20,9,0,845.0,104.0,2.0,18.2,658.0,981.07,738.38
2018,4,20,9,15,861.5,104.5,2.1,18.55,700.0,978.0,734.62
2018,4,20,9,30,878.0,105.0,2.2,18.9,742.0,983.15,736.65
2018,4,20,9,45,892.0,105.0,2.3,19.3,779.0,981.64,734.16
2018,4,20,10,0,906.0,105.0,2.4,19.7,816.0,976.4,729.38
2018,4,20,10,15,912.5,106.5,2.5,20.0,844.5,961.98,718.9
2018,4,20,10,30,919.0,108.0,2.6,20.3,873.0,943.94,706.17
2018,4,20,10,45,923.0,109.0,2.75,20.6,894.0,919.65,689.71
2018,4,20,11,0,927.0,110.0,2.9,20.9,915.0,892.02,670.94
2018,4,20,11,15,929.0,111.0,2.95,21.05,928.0,859.53,648.47
2018,4,20,11,30,931.0,112.0,3.0,21.2,941.0,824.07,623.92
2018,4,20,11,45,932.0,112.5,3.0,21.35,947.0,784.64,596.16
2018,4,20,12,0,933.0,113.0,3.0,21.5,953.0,742.68,564.45
2018,4,20,12,15,933.0,112.5,3.05,21.55,951.0,696.93,529.82
2018,4,20,12,30,933.0,112.0,3.1,21.6,949.0,649.17,492.84
2018,4,20,12,45,931.0,111.5,3.15,21.6,939.0,598.51,452.77
2018,4,20,13,0,929.0,111.0,3.2,21.6,929.0,546.42,410.42
2018,4,20,13,15,925.0,110.0,3.25,21.55,911.0,491.88,365.02
2018,4,20,13,30,921.0,109.0,3.3,21.5,893.0,436.55,317.7
2018,4,20,13,45,914.5,108.0,3.35,21.4,867.5,379.82,268.33
2018,4,20,14,0,908.0,107.0,3.4,21.3,842.0,323.0,218.37
2018,4,20,14,15,899.5,105.5,3.45,21.1,809.5,265.55,168.84
2018,4,20,14,30,891.0,104.0,3.5,20.9,777.0,208.68,122.91
2018,4,20,14,45,879.5,102.5,3.55,20.7,738.5,152.3,84.99
2018,4,20,15,0,868.0,101.0,3.6,20.5,700.0,97.24,63.25
2018,4,20,15,15,853.0,98.0,3.6,20.5,656.0,82.41,64.78
2018,4,20,15,30,838.0,95.0,3.6,20.5,612.0,71.23,55.47
2018,4,20,15,45,818.5,92.5,3.6,19.8,564.0,70.53,55.22
2018,4,20,16,0,799.0,90.0,3.6,19.1,516.0,69.81,54.94
2018,4,20,16,15,773.0,86.0,3.5,18.55,465.0,67.86,53.57
2018,4,20,16,30,747.0,82.0,3.4,18.0,414.0,65.84,52.12
2018,4,20,16,45,711.0,77.0,3.3,17.45,361.0,62.85,49.78
2018,4,20,17,0,675.0,72.0,3.2,16.9,308.0,54.8,42.93
2018,4,20,17,15,623.0,66.0,2.9,16.15,255.5,51.02,39.75
2018,4,20,17,30,571.0,60.0,2.6,15.4,203.0,47.19,36.37
2018,4,20,17,45,494.0,51.5,2.3,14.65,154.5,41.11,30.82
2018,4,20,18,0,417.0,43.0,2.0,13.9,106.0,34.96,24.94
2018,4,20,18,15,294.5,31.5,1.9,13.3,67.5,25.91,15.66
2018,4,20,18,30,172.0,20.0,1.8,12.7,29.0,16.69,0.0
2018,4,20,18,45,86.0,10.0,1.7,12.15,14.5,8.54,0.0
2018,4,20,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,21,5,15,29.5,4.0,1.35,9.55,4.5,0.0,0.0
2018,4,21,5,30,59.0,8.0,1.5,10.2,9.0,47.5,0.0
2018,4,21,5,45,184.5,22.0,1.6,10.8,38.5,192.62,0.0
2018,4,21,6,0,310.0,36.0,1.7,11.4,68.0,330.55,260.54
2018,4,21,6,15,406.5,45.5,1.7,11.9,113.0,431.56,354.38
2018,4,21,6,30,503.0,55.0,1.7,12.4,158.0,537.56,442.04
2018,4,21,6,45,567.0,62.0,1.7,12.95,209.5,616.39,504.01
2018,4,21,7,0,631.0,69.0,1.7,13.5,261.0,696.7,563.69
2018,4,21,7,15,673.0,73.5,1.6,14.0,313.5,754.15,602.75
2018,4,21,7,30,715.0,78.0,1.5,14.5,366.0,804.87,635.1
2018,4,21,7,45,745.5,82.0,1.4,15.05,418.0,849.36,661.46
2018,4,21,8,0,776.0,86.0,1.3,15.6,470.0,891.66,685.24
2018,4,21,8,15,798.5,89.5,1.2,16.15,520.0,922.95,700.72
2018,4,21,8,30,821.0,93.0,1.1,16.7,570.0,951.29,713.84
2018,4,21,8,45,838.0,96.0,1.0,17.3,616.5,970.34,720.4
2018,4,21,9,0,855.0,99.0,0.9,17.9,663.0,974.39,717.27
2018,4,21,9,15,869.0,100.5,0.9,18.55,704.0,981.83,718.5
2018,4,21,9,30,883.0,102.0,0.9,19.2,745.0,985.68,717.53
2018,4,21,9,45,893.0,103.0,0.9,19.9,780.0,981.43,711.52
2018,4,21,10,0,903.0,104.0,0.9,20.6,815.0,973.51,703.5
2018,4,21,10,15,910.0,105.0,1.0,21.25,843.5,959.11,693.65
2018,4,21,10,30,917.0,106.0,1.1,21.9,872.0,941.11,681.58
2018,4,21,10,45,921.5,107.5,1.2,22.55,893.5,917.85,666.16
2018,4,21,11,0,926.0,109.0,1.3,23.2,915.0,891.2,648.52
2018,4,21,11,15,929.0,109.5,1.35,23.5,929.0,859.13,627.47
2018,4,21,11,30,932.0,110.0,1.4,23.8,943.0,824.05,604.38
2018,4,21,11,45,932.5,110.5,1.4,24.1,948.5,784.28,577.51
2018,4,21,12,0,933.0,111.0,1.4,24.4,954.0,742.03,546.86
2018,4,21,12,15,932.0,111.5,1.45,24.5,952.0,696.53,514.12
2018,4,21,12,30,931.0,112.0,1.5,24.6,950.0,649.07,479.06
2018,4,21,12,45,928.0,111.5,1.55,24.7,939.0,598.0,440.36
2018,4,21,13,0,925.0,111.0,1.6,24.8,928.0,545.62,399.45
2018,4,21,13,15,920.0,110.5,1.65,24.7,909.5,491.26,356.03
2018,4,21,13,30,915.0,110.0,1.7,24.6,891.0,436.22,310.66
2018,4,21,13,45,908.0,109.5,1.75,24.55,865.5,380.04,263.21
2018,4,21,14,0,901.0,109.0,1.8,24.5,840.0,323.83,215.09
2018,4,21,14,15,891.5,108.0,1.9,24.35,807.5,266.92,167.23
2018,4,21,14,30,882.0,107.0,2.0,24.2,775.0,210.69,122.73
2018,4,21,14,45,869.0,106.0,2.05,24.0,736.5,155.0,85.78
2018,4,21,15,0,856.0,105.0,2.1,23.8,698.0,100.79,64.17
2018,4,21,15,15,841.0,102.5,2.1,23.8,654.5,74.64,57.36
2018,4,21,15,30,826.0,100.0,2.1,23.8,611.0,74.21,57.2
2018,4,21,15,45,804.0,97.5,2.2,23.2,562.5,73.62,57.03
2018,4,21,16,0,782.0,95.0,2.3,22.6,514.0,73.01,56.84
2018,4,21,16,15,751.0,92.0,2.25,22.1,462.5,71.89,56.21
2018,4,21,16,30,720.0,89.0,2.2,21.6,411.0,64.74,50.38
2018,4,21,16,45,679.5,84.5,2.1,21.05,358.0,62.53,48.76
2018,4,21,17,0,639.0,80.0,2.0,20.5,305.0,60.31,47.06
2018,4,21,17,15,587.0,73.5,1.85,19.65,253.5,56.42,43.88
2018,4,21,17,30,535.0,67.0,1.7,18.8,202.0,52.48,40.5
2018,4,21,17,45,457.5,57.5,1.6,17.9,154.0,45.84,34.53
2018,4,21,18,0,380.0,48.0,1.5,17.0,106.0,39.07,28.19
2018,4,21,18,15,265.0,35.0,1.45,16.4,68.0,27.17,16.64
2018,4,21,18,30,150.0,22.0,1.4,15.8,30.0,17.15,0.0
2018,4,21,18,45,75.0,11.0,1.35,15.2,15.0,9.39,0.0
2018,4,21,19,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,5,15,23.5,4.5,1.25,10.2,5.0,0.0,0.0
2018,4,22,5,30,47.0,9.0,1.3,10.8,10.0,40.17,0.0
2018,4,22,5,45,168.5,24.5,1.35,11.4,41.0,188.98,39.75
2018,4,22,6,0,290.0,40.0,1.4,12.0,72.0,323.02,255.79
2018,4,22,6,15,392.5,51.0,1.5,12.55,119.0,426.54,349.67
2018,4,22,6,30,495.0,62.0,1.6,13.1,166.0,539.79,442.55
2018,4,22,6,45,561.5,69.5,1.65,13.65,218.5,622.08,506.85
2018,4,22,7,0,628.0,77.0,1.7,14.2,271.0,705.58,568.77
2018,4,22,7,15,673.0,83.0,1.65,14.85,325.5,768.07,611.25
2018,4,22,7,30,718.0,89.0,1.6,15.5,380.0,829.8,651.22
2018,4,22,7,45,750.5,93.0,1.5,16.15,433.5,875.62,677.77
2018,4,22,8,0,783.0,97.0,1.4,16.8,487.0,913.08,697.65
2018,4,22,8,15,787.0,105.0,1.3,17.35,531.0,931.58,704.46
2018,4,22,8,30,791.0,113.0,1.2,17.9,575.0,946.7,709.04
2018,4,22,8,45,769.5,128.5,1.1,18.45,607.0,948.78,705.01
2018,4,22,9,0,748.0,144.0,1.0,19.0,639.0,940.45,694.49
2018,4,22,9,15,801.0,136.0,0.95,19.55,696.0,967.9,708.24
2018,4,22,9,30,854.0,128.0,0.9,20.1,753.0,999.23,723.71
2018,4,22,9,45,880.0,125.5,0.8,20.65,796.0,1005.98,722.47
2018,4,22,10,0,906.0,123.0,0.7,21.2,839.0,997.16,711.98
2018,4,22,10,15,900.0,130.5,0.75,21.75,863.0,976.6,697.91
2018,4,22,10,30,894.0,138.0,0.8,22.3,887.0,952.63,681.95
2018,4,22,10,45,864.5,157.0,0.85,22.8,896.0,927.02,665.15
2018,4,22,11,0,835.0,176.0,0.9,23.3,905.0,887.6,639.57
2018,4,22,11,15,698.5,248.5,1.0,23.5,865.0,813.68,590.33
2018,4,22,11,30,562.0,321.0,1.1,23.7,825.0,735.53,536.52
2018,4,22,11,45,521.0,341.5,1.15,23.85,811.0,690.36,505.38
2018,4,22,12,0,480.0,362.0,1.2,24.0,797.0,645.87,473.92
2018,4,22,12,15,511.0,350.0,1.25,24.15,812.0,623.96,458.47
2018,4,22,12,30,542.0,338.0,1.3,24.3,827.0,598.6,439.82
2018,4,22,12,45,599.0,304.5,1.35,24.4,839.5,568.12,417.18
2018,4,22,13,0,656.0,271.0,1.4,24.5,852.0,529.62,387.69
2018,4,22,13,15,789.5,197.5,1.45,24.55,883.0,495.82,359.52
2018,4,22,13,30,923.0,124.0,1.5,24.6,914.0,450.2,319.98
2018,4,22,13,45,918.5,121.5,1.55,24.6,888.5,392.87,271.85
2018,4,22,14,0,914.0,119.0,1.6,24.6,863.0,335.27,222.85
2018,4,22,14,15,905.0,117.5,1.65,24.5,830.0,277.29,174.26
2018,4,22,14,30,896.0,116.0,1.7,24.4,797.0,219.93,128.92
2018,4,22,14,45,884.0,114.5,1.75,24.35,758.0,163.11,91.0
2018,4,22,15,0,872.0,113.0,1.8,24.3,719.0,97.5,60.05
2018,4,22,15,15,856.5,110.0,1.8,24.3,674.0,79.63,61.39
2018,4,22,15,30,841.0,107.0,1.8,24.3,629.0,79.04,61.09
2018,4,22,15,45,819.0,104.0,1.75,23.9,579.5,78.27,60.73
2018,4,22,16,0,797.0,101.0,1.7,23.5,530.0,77.46,60.35
2018,4,22,16,15,768.0,97.0,1.65,23.05,477.5,75.77,59.25
2018,4,22,16,30,739.0,93.0,1.6,22.6,425.0,67.67,52.66
2018,4,22,16,45,700.0,88.0,1.55,22.2,371.0,65.21,50.81
2018,4,22,17,0,661.0,83.0,1.5,21.8,317.0,62.7,48.86
2018,4,22,17,15,606.0,76.0,1.45,20.75,263.5,58.46,45.45
2018,4,22,17,30,551.0,69.0,1.4,19.7,210.0,54.14,41.8
2018,4,22,17,45,456.0,60.5,1.3,18.65,159.0,48.27,36.56
2018,4,22,18,0,361.0,52.0,1.2,17.6,108.0,39.96,28.93
2018,4,22,18,15,249.0,38.0,1.25,17.0,70.0,29.37,18.58
2018,4,22,18,30,137.0,24.0,1.3,16.4,32.0,18.66,0.0
2018,4,22,18,45,68.5,12.0,1.3,15.75,16.0,10.24,0.0
2018,4,22,19,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,5,15,7.0,4.0,1.05,11.75,4.0,0.0,0.0
2018,4,23,5,30,14.0,8.0,1.1,12.2,8.0,16.53,0.0
2018,4,23,5,45,67.5,24.0,1.15,12.65,31.0,101.82,34.21
2018,4,23,6,0,121.0,40.0,1.2,13.1,54.0,174.0,137.56
2018,4,23,6,15,159.0,57.5,1.25,13.55,85.5,228.41,188.17
2018,4,23,6,30,197.0,75.0,1.3,14.0,117.0,284.65,237.1
2018,4,23,6,45,296.0,86.0,1.35,14.5,169.0,406.56,337.59
2018,4,23,7,0,395.0,97.0,1.4,15.0,221.0,514.55,422.75
2018,4,23,7,15,440.5,110.0,1.3,15.7,271.5,579.5,469.22
2018,4,23,7,30,486.0,123.0,1.2,16.4,322.0,644.68,513.89
2018,4,23,7,45,550.5,130.0,1.05,17.1,384.0,720.06,563.13
2018,4,23,8,0,615.0,137.0,0.9,17.8,446.0,805.52,616.45
2018,4,23,8,15,671.5,137.0,0.8,18.5,505.5,864.56,649.88
2018,4,23,8,30,728.0,137.0,0.7,19.2,565.0,921.14,680.56
2018,4,23,8,45,747.5,141.0,0.6,19.9,610.5,942.86,687.82
2018,4,23,9,0,767.0,145.0,0.5,20.6,656.0,961.3,693.32
2018,4,23,9,15,794.5,142.0,0.5,21.3,699.5,968.85,694.25
2018,4,23,9,30,822.0,139.0,0.5,22.0,743.0,980.92,698.26
2018,4,23,9,45,850.0,132.0,0.5,22.7,782.5,985.14,697.47
2018,4,23,10,0,878.0,125.0,0.5,23.4,822.0,973.63,687.32
2018,4,23,10,15,880.5,129.5,0.45,23.8,849.0,958.46,675.04
2018,4,23,10,30,883.0,134.0,0.4,24.2,876.0,939.78,660.87
2018,4,23,10,45,892.5,132.5,0.35,24.55,898.5,918.22,645.3
2018,4,23,11,0,902.0,131.0,0.3,24.9,921.0,893.22,627.83
2018,4,23,11,15,904.5,131.5,0.35,25.1,934.0,860.96,608.25
2018,4,23,11,30,907.0,132.0,0.4,25.3,947.0,825.81,586.83
2018,4,23,11,45,908.0,132.5,0.45,25.5,953.0,786.84,562.31
2018,4,23,12,0,909.0,133.0,0.5,25.7,959.0,745.44,534.54
2018,4,23,12,15,905.5,134.0,0.6,25.8,955.0,699.29,503.72
2018,4,23,12,30,902.0,135.0,0.7,25.9,951.0,651.49,470.64
2018,4,23,12,45,896.5,136.5,0.8,25.95,940.0,601.52,434.81
2018,4,23,13,0,891.0,138.0,0.9,26.0,929.0,550.51,396.77
2018,4,23,13,15,882.5,139.0,1.0,25.9,909.5,497.0,355.68
2018,4,23,13,30,874.0,140.0,1.1,25.8,890.0,443.21,312.81
2018,4,23,13,45,854.0,144.5,1.2,25.75,859.5,383.69,264.68
2018,4,23,14,0,834.0,149.0,1.3,25.7,829.0,328.8,219.23
2018,4,23,14,15,747.0,179.0,1.4,25.45,770.5,271.08,174.81
2018,4,23,14,30,660.0,209.0,1.5,25.2,712.0,228.11,144.41
2018,4,23,14,45,648.0,199.0,1.65,25.0,672.5,177.05,109.82
2018,4,23,15,0,636.0,189.0,1.8,24.8,633.0,127.9,86.44
2018,4,23,15,15,636.0,173.5,1.8,24.8,594.0,106.33,83.32
2018,4,23,15,30,636.0,158.0,1.8,24.8,555.0,99.82,78.19
2018,4,23,15,45,625.5,146.5,2.0,24.05,511.5,95.25,74.89
2018,4,23,16,0,615.0,135.0,2.2,23.3,468.0,90.28,71.2
2018,4,23,16,15,641.0,119.0,2.25,22.6,436.0,82.29,64.89
2018,4,23,16,30,667.0,103.0,2.3,21.9,404.0,73.64,57.92
2018,4,23,16,45,633.0,97.0,2.4,21.25,354.5,70.89,55.91
2018,4,23,17,0,599.0,91.0,2.5,20.6,305.0,68.04,53.73
2018,4,23,17,15,542.5,83.5,2.5,19.75,253.5,63.72,50.21
2018,4,23,17,30,486.0,76.0,2.5,18.9,202.0,59.32,46.46
2018,4,23,17,45,405.0,66.0,2.45,18.0,154.5,50.01,38.18
2018,4,23,18,0,324.0,56.0,2.4,17.1,107.0,42.73,31.4
