Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,15,218.5,40.0,2.4,16.5,69.0,30.77,19.91
2018,4,23,18,30,113.0,24.0,2.4,15.9,31.0,18.6,0.0
2018,4,23,18,45,56.5,12.0,2.4,15.25,15.5,10.24,0.0
2018,4,23,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,5,15,30.0,6.0,1.15,10.6,6.5,0.0,0.0
2018,4,24,5,30,60.0,12.0,1.3,11.1,13.0,51.93,0.0
2018,4,24,5,45,172.5,27.0,1.45,11.65,44.0,200.13,94.72
2018,4,24,6,0,285.0,42.0,1.6,12.2,75.0,321.75,258.41
2018,4,24,6,15,340.5,51.5,1.65,12.65,111.0,383.71,317.13
2018,4,24,6,30,396.0,61.0,1.7,13.1,147.0,457.04,379.21
2018,4,24,6,45,202.5,80.5,1.7,13.55,125.0,295.14,247.5
2018,4,24,7,0,9.0,100.0,1.7,14.0,103.0,101.01,80.68
2018,4,24,7,15,37.0,130.5,1.65,14.45,145.5,173.35,142.35
2018,4,24,7,30,65.0,161.0,1.6,14.9,188.0,234.06,192.23
2018,4,24,7,45,116.0,186.5,1.6,15.35,242.0,330.15,269.6
2018,4,24,8,0,167.0,212.0,1.6,15.8,296.0,407.24,329.4
2018,4,24,8,15,234.0,222.5,1.55,16.3,353.5,502.92,401.51
2018,4,24,8,30,301.0,233.0,1.5,16.8,411.0,577.33,455.36
2018,4,24,8,45,454.0,211.0,1.45,17.25,503.0,721.75,559.6
2018,4,24,9,0,607.0,189.0,1.4,17.7,595.0,852.09,647.74
2018,4,24,9,15,738.5,152.0,1.4,18.15,676.0,933.17,697.81
2018,4,24,9,30,870.0,115.0,1.4,18.6,757.0,990.15,731.34
2018,4,24,9,45,879.5,117.0,1.4,19.05,792.0,986.28,725.47
2018,4,24,10,0,889.0,119.0,1.4,19.5,827.0,978.75,718.23
2018,4,24,10,15,896.0,120.5,1.45,19.8,855.5,964.7,708.17
2018,4,24,10,30,903.0,122.0,1.5,20.1,884.0,947.08,695.97
2018,4,24,10,45,906.5,123.5,1.55,20.4,904.5,922.86,679.57
2018,4,24,11,0,910.0,125.0,1.6,20.7,925.0,895.36,661.09
2018,4,24,11,15,912.5,126.0,1.7,20.85,938.5,863.44,640.6
2018,4,24,11,30,915.0,127.0,1.8,21.0,952.0,828.59,617.95
2018,4,24,11,45,916.0,127.5,1.85,21.2,957.5,789.45,591.28
2018,4,24,12,0,917.0,128.0,1.9,21.4,963.0,747.87,561.02
2018,4,24,12,15,919.5,125.5,1.95,21.45,961.0,702.64,527.86
2018,4,24,12,30,922.0,123.0,2.0,21.5,959.0,655.35,492.27
2018,4,24,12,45,923.0,121.0,2.1,21.6,950.0,605.69,454.02
2018,4,24,13,0,924.0,119.0,2.2,21.7,941.0,554.42,413.24
2018,4,24,13,15,920.0,117.5,2.25,21.65,922.5,499.84,368.72
2018,4,24,13,30,916.0,116.0,2.3,21.6,904.0,444.54,322.26
2018,4,24,13,45,909.5,115.0,2.4,21.55,878.5,388.2,273.95
2018,4,24,14,0,903.0,114.0,2.5,21.5,853.0,331.79,224.87
2018,4,24,14,15,893.0,113.0,2.55,21.3,820.0,274.76,176.0
2018,4,24,14,30,883.0,112.0,2.6,21.1,787.0,218.46,130.41
2018,4,24,14,45,866.0,111.5,2.65,20.9,746.0,162.7,92.15
2018,4,24,15,0,849.0,111.0,2.7,20.7,705.0,98.56,60.3
2018,4,24,15,15,836.5,107.0,2.7,20.7,662.0,77.13,60.2
2018,4,24,15,30,824.0,103.0,2.7,20.7,619.0,75.89,59.34
2018,4,24,15,45,800.5,101.5,2.7,20.05,570.5,76.04,59.82
2018,4,24,16,0,777.0,100.0,2.7,19.4,522.0,76.24,60.34
2018,4,24,16,15,737.5,99.0,2.7,18.85,468.5,69.97,55.28
2018,4,24,16,30,698.0,98.0,2.7,18.3,415.0,70.44,56.01
2018,4,24,16,45,643.0,93.5,2.7,17.75,357.5,68.35,54.49
2018,4,24,17,0,588.0,89.0,2.7,17.2,300.0,66.29,52.95
2018,4,24,17,15,553.0,78.0,2.6,16.45,251.0,59.36,47.06
2018,4,24,17,30,518.0,67.0,2.5,15.7,202.0,52.08,40.7
2018,4,24,17,45,449.0,59.0,2.4,15.0,157.0,46.76,35.83
2018,4,24,18,0,380.0,51.0,2.3,14.3,112.0,41.39,30.67
2018,4,24,18,15,267.5,37.5,2.2,13.75,73.0,29.02,18.85
2018,4,24,18,30,155.0,24.0,2.1,13.2,34.0,18.67,0.72
2018,4,24,18,45,77.5,12.0,2.0,12.65,17.0,10.24,0.0
2018,4,24,19,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,25,5,15,31.5,6.0,1.5,8.95,7.0,0.0,0.0
2018,4,25,5,30,63.0,12.0,1.7,9.4,14.0,54.13,0.0
2018,4,25,5,45,121.0,21.5,1.95,9.85,33.5,152.14,84.0
2018,4,25,6,0,179.0,31.0,2.2,10.3,53.0,217.66,177.71
2018,4,25,6,15,128.5,37.5,2.15,10.65,57.0,166.17,139.32
2018,4,25,6,30,78.0,44.0,2.1,11.0,61.0,118.39,99.09
2018,4,25,6,45,39.0,62.0,2.1,11.35,70.5,93.76,76.99
2018,4,25,7,0,0.0,80.0,2.1,11.7,80.0,69.68,54.58
2018,4,25,7,15,0.5,105.0,2.05,12.15,105.0,94.61,75.71
2018,4,25,7,30,1.0,130.0,2.0,12.6,130.0,119.28,96.16
2018,4,25,7,45,59.5,164.5,1.9,13.05,194.5,226.85,187.27
2018,4,25,8,0,118.0,199.0,1.8,13.5,259.0,342.33,280.59
2018,4,25,8,15,378.5,175.0,1.8,14.1,395.0,611.24,492.51
2018,4,25,8,30,639.0,151.0,1.8,14.7,531.0,850.6,663.18
2018,4,25,8,45,730.5,134.0,1.75,15.25,600.0,919.19,704.01
2018,4,25,9,0,822.0,117.0,1.7,15.8,669.0,978.43,739.14
2018,4,25,9,15,834.5,120.0,1.65,16.3,709.5,985.78,739.46
2018,4,25,9,30,847.0,123.0,1.6,16.8,750.0,989.48,738.14
2018,4,25,9,45,856.0,125.0,1.6,17.35,784.0,984.95,732.23
2018,4,25,10,0,865.0,127.0,1.6,17.9,818.0,965.02,716.52
2018,4,25,10,15,871.0,128.5,1.65,18.3,845.0,950.31,705.7
2018,4,25,10,30,877.0,130.0,1.7,18.7,872.0,932.17,692.64
2018,4,25,10,45,880.5,131.5,1.75,19.15,892.0,908.43,675.86
2018,4,25,11,0,884.0,133.0,1.8,19.6,912.0,881.51,657.05
2018,4,25,11,15,885.5,134.5,1.85,19.85,925.0,849.88,635.59
2018,4,25,11,30,887.0,136.0,1.9,20.1,938.0,815.46,612.18
2018,4,25,11,45,886.5,137.0,2.0,20.4,942.5,776.53,585.23
2018,4,25,12,0,886.0,138.0,2.1,20.7,947.0,735.34,555.1
2018,4,25,12,15,886.5,137.0,2.15,20.8,945.0,691.21,522.27
2018,4,25,12,30,887.0,136.0,2.2,20.9,943.0,645.22,487.23
2018,4,25,12,45,886.0,134.0,2.25,21.0,932.5,596.0,448.85
2018,4,25,13,0,885.0,132.0,2.3,21.1,922.0,545.46,408.32
2018,4,25,13,15,879.5,132.0,2.35,21.05,904.0,493.15,365.45
2018,4,25,13,30,874.0,132.0,2.4,21.0,886.0,440.28,320.86
2018,4,25,13,45,866.5,131.0,2.45,20.95,860.5,385.73,273.97
2018,4,25,14,0,859.0,130.0,2.5,20.9,835.0,331.28,226.55
2018,4,25,14,15,848.5,129.0,2.6,20.75,802.5,269.29,174.04
2018,4,25,14,30,838.0,128.0,2.7,20.6,770.0,214.37,129.4
2018,4,25,14,45,823.5,126.0,2.75,20.4,731.0,159.57,91.16
2018,4,25,15,0,809.0,124.0,2.8,20.2,692.0,106.64,66.73
2018,4,25,15,15,792.5,121.5,2.8,20.2,649.0,85.5,67.39
2018,4,25,15,30,776.0,119.0,2.8,20.2,606.0,85.59,67.69
2018,4,25,15,45,752.0,116.0,2.9,19.45,558.0,77.49,61.18
2018,4,25,16,0,728.0,113.0,3.0,18.7,510.0,77.14,61.29
2018,4,25,16,15,695.5,109.0,3.05,18.15,459.0,75.98,60.63
2018,4,25,16,30,663.0,105.0,3.1,17.6,408.0,74.79,59.94
2018,4,25,16,45,621.5,99.5,3.1,17.0,356.0,72.38,58.18
2018,4,25,17,0,580.0,94.0,3.1,16.4,304.0,69.92,56.31
2018,4,25,17,15,525.0,86.0,3.1,15.65,253.0,65.32,52.48
2018,4,25,17,30,470.0,78.0,3.1,14.9,202.0,60.62,48.4
2018,4,25,17,45,392.0,67.5,3.1,14.15,155.0,50.95,39.68
2018,4,25,18,0,314.0,57.0,3.1,13.4,108.0,43.37,32.55
2018,4,25,18,15,214.5,41.5,3.05,12.9,70.5,31.84,21.43
2018,4,25,18,30,115.0,26.0,3.0,12.4,33.0,20.12,3.13
2018,4,25,18,45,59.0,13.5,2.95,11.95,17.0,11.52,0.0
2018,4,25,19,0,3.0,1.0,2.9,11.5,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,2.85,11.35,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,26,5,15,11.5,5.5,1.85,8.75,6.0,0.0,0.0
2018,4,26,5,30,23.0,11.0,2.1,9.1,12.0,25.45,0.0
2018,4,26,5,45,88.0,27.0,2.35,9.45,37.0,124.84,75.65
2018,4,26,6,0,153.0,43.0,2.6,9.8,62.0,201.62,165.32
2018,4,26,6,15,218.5,58.5,2.6,10.2,100.0,295.58,248.97
2018,4,26,6,30,284.0,74.0,2.6,10.6,138.0,375.59,318.51
2018,4,26,6,45,160.5,95.5,2.65,11.0,133.5,280.79,238.05
2018,4,26,7,0,37.0,117.0,2.7,11.4,129.0,160.82,133.53
2018,4,26,7,15,38.0,138.0,2.7,11.8,152.0,183.51,152.42
2018,4,26,7,30,39.0,159.0,2.7,12.2,175.0,205.66,170.14
2018,4,26,7,45,179.0,177.5,2.7,12.6,267.0,378.56,315.26
2018,4,26,8,0,319.0,196.0,2.7,13.0,359.0,556.99,456.31
2018,4,26,8,15,514.5,164.5,2.7,13.4,458.0,733.51,590.48
2018,4,26,8,30,710.0,133.0,2.7,13.8,557.0,900.88,707.46
2018,4,26,8,45,753.0,129.0,2.7,14.25,609.5,936.28,727.53
2018,4,26,9,0,796.0,125.0,2.7,14.7,662.0,962.53,742.28
2018,4,26,9,15,815.0,125.0,2.7,15.05,703.5,972.98,746.5
2018,4,26,9,30,834.0,125.0,2.7,15.4,745.0,979.8,748.52
2018,4,26,9,45,851.0,123.0,2.75,15.8,781.0,978.72,745.67
2018,4,26,10,0,868.0,121.0,2.8,16.2,817.0,962.53,732.77
2018,4,26,10,15,875.5,123.0,2.85,16.45,845.5,949.81,722.94
2018,4,26,10,30,883.0,125.0,2.9,16.7,874.0,933.56,710.79
2018,4,26,10,45,889.0,125.0,3.0,16.95,895.0,910.58,694.51
2018,4,26,11,0,895.0,125.0,3.1,17.2,916.0,884.34,676.03
2018,4,26,11,15,898.5,125.5,3.15,17.35,929.5,853.32,654.14
2018,4,26,11,30,902.0,126.0,3.2,17.5,943.0,819.38,630.18
2018,4,26,11,45,903.5,126.5,3.3,17.65,949.0,781.2,603.14
2018,4,26,12,0,905.0,127.0,3.4,17.8,955.0,740.58,572.35
2018,4,26,12,15,905.0,126.0,3.45,17.75,952.5,695.57,537.9
2018,4,26,12,30,905.0,125.0,3.5,17.7,950.0,648.69,501.19
2018,4,26,12,45,903.0,125.0,3.55,17.7,940.5,599.77,461.83
2018,4,26,13,0,901.0,125.0,3.6,17.7,931.0,549.52,420.3
2018,4,26,13,15,897.5,124.0,3.65,17.55,913.5,496.75,375.87
2018,4,26,13,30,894.0,123.0,3.7,17.4,896.0,443.22,329.55
2018,4,26,13,45,889.0,121.0,3.75,17.25,871.0,387.96,280.8
2018,4,26,14,0,884.0,119.0,3.8,17.1,846.0,332.51,231.29
2018,4,26,14,15,876.5,117.5,3.85,16.9,815.0,276.85,182.23
2018,4,26,14,30,869.0,116.0,3.9,16.7,784.0,221.66,136.17
2018,4,26,14,45,858.5,114.0,3.9,16.5,746.5,166.54,96.7
2018,4,26,15,0,848.0,112.0,3.9,16.3,709.0,102.37,62.72
2018,4,26,15,15,833.0,109.0,3.9,16.3,665.0,78.13,62.14
2018,4,26,15,30,818.0,106.0,3.9,16.3,621.0,77.57,61.85
2018,4,26,15,45,799.0,102.5,3.95,15.75,573.5,76.52,61.27
2018,4,26,16,0,780.0,99.0,4.0,15.2,526.0,75.4,60.63
2018,4,26,16,15,755.0,95.0,3.95,14.85,476.0,73.74,59.47
2018,4,26,16,30,730.0,91.0,3.9,14.5,426.0,65.86,52.82
2018,4,26,16,45,693.5,86.5,3.85,14.15,373.5,63.74,51.2
2018,4,26,17,0,657.0,82.0,3.8,13.8,321.0,61.58,49.49
2018,4,26,17,15,606.5,75.5,3.65,13.4,269.0,57.73,46.2
2018,4,26,17,30,556.0,69.0,3.5,13.0,217.0,53.81,42.71
2018,4,26,17,45,479.5,60.0,3.35,12.55,167.5,47.6,36.98
2018,4,26,18,0,403.0,51.0,3.2,12.1,118.0,41.29,30.94
2018,4,26,18,15,291.0,39.0,3.0,11.8,78.5,30.21,20.25
2018,4,26,18,30,179.0,27.0,2.8,11.5,39.0,20.99,5.14
2018,4,26,18,45,93.0,14.5,2.6,11.15,20.5,12.38,0.0
2018,4,26,19,0,7.0,2.0,2.4,10.8,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,2.4,10.7,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,27,5,15,25.5,6.5,1.2,11.3,7.5,0.0,0.0
2018,4,27,5,30,51.0,13.0,1.4,11.8,15.0,46.8,0.0
2018,4,27,5,45,141.0,28.5,1.55,12.3,44.5,184.78,120.9
2018,4,27,6,0,231.0,44.0,1.7,12.8,74.0,281.88,229.06
2018,4,27,6,15,208.5,62.0,1.8,13.15,98.0,274.06,228.0
2018,4,27,6,30,186.0,80.0,1.9,13.5,122.0,281.71,236.03
2018,4,27,6,45,272.0,94.5,2.0,13.85,174.0,377.1,316.53
2018,4,27,7,0,358.0,109.0,2.1,14.2,226.0,498.49,413.61
2018,4,27,7,15,383.5,123.0,2.1,14.6,268.0,545.15,448.06
2018,4,27,7,30,409.0,137.0,2.1,15.0,310.0,591.28,481.39
2018,4,27,7,45,330.0,172.0,2.1,15.35,323.0,538.73,436.99
2018,4,27,8,0,251.0,207.0,2.1,15.7,336.0,504.21,406.33
2018,4,27,8,15,206.0,225.0,2.15,16.05,338.0,456.11,366.98
2018,4,27,8,30,161.0,243.0,2.2,16.4,340.0,427.91,342.52
2018,4,27,8,45,195.5,263.5,2.2,16.75,390.0,480.72,382.22
2018,4,27,9,0,230.0,284.0,2.2,17.1,440.0,553.81,435.33
2018,4,27,9,15,182.5,296.5,2.3,17.4,425.0,491.74,386.25
2018,4,27,9,30,135.0,309.0,2.4,17.7,410.0,451.1,353.46
2018,4,27,9,45,84.5,298.5,2.45,17.95,362.5,364.71,285.9
2018,4,27,10,0,34.0,288.0,2.5,18.2,315.0,300.75,234.67
2018,4,27,10,15,106.0,333.5,2.6,18.4,423.0,425.13,331.27
2018,4,27,10,30,178.0,379.0,2.7,18.6,531.0,526.29,406.89
2018,4,27,10,45,220.5,366.0,2.75,18.75,558.5,552.77,426.14
2018,4,27,11,0,263.0,353.0,2.8,18.9,586.0,561.24,432.64
2018,4,27,11,15,172.0,383.0,2.8,19.0,536.5,487.51,375.34
2018,4,27,11,30,81.0,413.0,2.8,19.1,487.0,421.23,323.51
2018,4,27,11,45,67.0,398.0,2.85,19.2,459.5,389.02,299.13
2018,4,27,12,0,53.0,383.0,2.9,19.3,432.0,358.52,275.79
2018,4,27,12,15,60.5,400.5,2.95,19.3,456.0,369.87,284.36
2018,4,27,12,30,68.0,418.0,3.0,19.3,480.0,379.45,291.37
2018,4,27,12,45,60.0,402.0,3.05,19.25,456.5,353.56,271.67
2018,4,27,13,0,52.0,386.0,3.1,19.2,433.0,329.06,253.09
2018,4,27,13,15,114.0,399.0,3.15,19.15,499.0,351.68,269.82
2018,4,27,13,30,176.0,412.0,3.2,19.1,565.0,370.43,282.42
2018,4,27,13,45,272.0,385.0,3.3,19.05,613.0,358.12,269.81
2018,4,27,14,0,368.0,358.0,3.4,19.0,661.0,344.5,254.62
2018,4,27,14,15,520.0,279.5,3.4,18.85,690.0,292.38,206.55
2018,4,27,14,30,672.0,201.0,3.4,18.7,719.0,229.33,149.43
2018,4,27,14,45,739.5,168.5,3.45,18.55,712.5,172.31,104.8
2018,4,27,15,0,807.0,136.0,3.5,18.4,706.0,117.35,74.26
2018,4,27,15,15,790.0,133.0,3.5,18.4,662.5,92.75,74.04
2018,4,27,15,30,773.0,130.0,3.5,18.4,619.0,84.16,66.94
2018,4,27,15,45,750.5,125.5,3.55,17.9,570.5,83.21,66.47
2018,4,27,16,0,728.0,121.0,3.6,17.4,522.0,82.16,65.92
2018,4,27,16,15,699.0,116.5,3.55,17.05,471.5,80.93,65.17
2018,4,27,16,30,670.0,112.0,3.5,16.7,421.0,79.64,64.37
2018,4,27,16,45,630.0,106.0,3.5,16.35,368.5,77.06,62.41
2018,4,27,17,0,590.0,100.0,3.5,16.0,316.0,74.42,60.35
2018,4,27,17,15,535.5,91.5,3.25,15.55,264.0,69.59,56.27
2018,4,27,17,30,481.0,83.0,3.0,15.1,212.0,61.96,49.56
2018,4,27,17,45,403.0,71.5,2.75,14.6,163.5,53.84,42.21
2018,4,27,18,0,325.0,60.0,2.5,14.1,115.0,45.58,34.47
2018,4,27,18,15,221.5,45.0,2.25,13.6,76.5,34.45,23.81
2018,4,27,18,30,118.0,30.0,2.0,13.1,38.0,23.22,7.64
2018,4,27,18,45,60.5,16.0,1.8,12.65,20.0,13.66,0.0
2018,4,27,19,0,3.0,2.0,1.6,12.2,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.6,12.0,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,28,5,15,1.5,2.0,1.35,11.9,2.0,0.0,0.0
2018,4,28,5,30,3.0,4.0,1.6,12.3,4.0,5.52,0.0
2018,4,28,5,45,1.5,6.5,1.9,12.65,6.5,6.45,0.0
2018,4,28,6,0,0.0,9.0,2.2,13.0,9.0,7.39,0.5
2018,4,28,6,15,0.0,13.5,2.35,13.35,13.5,11.09,3.81
2018,4,28,6,30,0.0,18.0,2.5,13.7,18.0,14.81,7.09
2018,4,28,6,45,0.0,29.0,2.65,14.0,29.0,23.91,14.96
2018,4,28,7,0,0.0,40.0,2.8,14.3,40.0,33.04,22.78
2018,4,28,7,15,5.0,83.5,2.85,14.6,85.5,75.64,59.2
2018,4,28,7,30,10.0,127.0,2.9,14.9,131.0,123.85,99.62
2018,4,28,7,45,100.5,168.5,2.9,15.2,220.0,290.38,239.25
2018,4,28,8,0,191.0,210.0,2.9,15.5,309.0,427.23,348.86
2018,4,28,8,15,265.0,218.0,2.9,15.7,370.0,527.88,426.36
2018,4,28,8,30,339.0,226.0,2.9,15.9,431.0,607.06,485.82
2018,4,28,8,45,227.5,237.5,2.9,16.1,379.5,504.12,402.87
2018,4,28,9,0,116.0,249.0,2.9,16.3,328.0,378.87,302.49
2018,4,28,9,15,61.5,199.5,2.95,16.5,241.5,248.41,198.41
2018,4,28,9,30,7.0,150.0,3.0,16.7,155.0,134.51,104.85
2018,4,28,9,45,6.0,165.0,3.05,16.85,169.5,146.5,114.35
2018,4,28,10,0,5.0,180.0,3.1,17.0,184.0,158.38,123.54
2018,4,28,10,15,6.5,195.5,3.15,17.1,201.0,172.92,134.94
2018,4,28,10,30,8.0,211.0,3.2,17.2,218.0,187.2,146.07
2018,4,28,10,45,41.0,291.0,3.25,17.3,327.5,297.25,233.13
2018,4,28,11,0,74.0,371.0,3.3,17.4,437.0,394.06,307.35
2018,4,28,11,15,103.5,376.5,3.35,17.4,470.0,425.99,331.6
2018,4,28,11,30,133.0,382.0,3.4,17.4,503.0,442.88,344.57
2018,4,28,11,45,86.5,375.0,3.4,17.4,454.0,383.83,298.44
2018,4,28,12,0,40.0,368.0,3.4,17.4,405.0,337.09,261.72
2018,4,28,12,15,77.5,404.5,3.45,17.3,475.5,384.15,298.25
2018,4,28,12,30,115.0,441.0,3.5,17.2,546.0,424.7,328.9
2018,4,28,12,45,159.5,443.0,3.55,17.1,587.0,436.21,337.36
2018,4,28,13,0,204.0,445.0,3.6,17.0,628.0,442.8,341.65
2018,4,28,13,15,145.0,413.0,3.65,16.85,542.0,375.2,289.99
2018,4,28,13,30,86.0,381.0,3.7,16.7,456.0,322.49,249.96
2018,4,28,13,45,100.0,386.0,3.7,16.55,470.5,319.96,247.48
2018,4,28,14,0,114.0,391.0,3.7,16.4,485.0,304.5,234.59
2018,4,28,14,15,183.0,371.0,3.75,16.4,515.5,293.99,223.26
2018,4,28,14,30,252.0,351.0,3.8,16.4,546.0,263.51,196.06
2018,4,28,14,45,241.5,332.5,3.85,16.4,512.0,229.82,171.26
2018,4,28,15,0,231.0,314.0,3.9,16.4,478.0,211.69,162.14
2018,4,28,15,15,211.5,297.0,3.9,16.4,440.0,192.44,158.98
2018,4,28,15,30,192.0,280.0,3.9,16.4,402.0,183.5,151.93
2018,4,28,15,45,293.0,241.0,3.8,16.0,411.0,154.96,128.41
2018,4,28,16,0,394.0,202.0,3.7,15.6,420.0,128.46,106.32
2018,4,28,16,15,355.0,189.0,3.65,15.4,371.0,128.78,107.07
2018,4,28,16,30,316.0,176.0,3.6,15.2,322.0,121.22,100.96
2018,4,28,16,45,336.0,151.0,3.6,15.0,289.5,106.85,88.82
2018,4,28,17,0,356.0,126.0,3.6,14.8,257.0,88.06,72.63
2018,4,28,17,15,330.0,109.0,3.4,14.45,215.5,77.69,63.68
2018,4,28,17,30,304.0,92.0,3.2,14.1,174.0,66.84,54.1
2018,4,28,17,45,272.5,75.0,2.95,13.75,136.5,55.48,43.82
2018,4,28,18,0,241.0,58.0,2.7,13.4,99.0,43.66,32.92
2018,4,28,18,15,203.0,44.0,2.55,13.1,70.5,33.62,23.24
2018,4,28,18,30,165.0,30.0,2.4,12.8,42.0,23.24,8.82
2018,4,28,18,45,86.0,16.0,2.2,12.5,22.0,13.66,0.0
2018,4,28,19,0,7.0,2.0,2.0,12.2,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.95,12.0,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,29,5,15,15.5,6.5,1.65,11.5,7.0,0.0,0.0
2018,4,29,5,30,31.0,13.0,1.9,11.8,14.0,32.9,0.0
2018,4,29,5,45,15.5,21.0,2.15,12.15,21.5,31.62,18.1
2018,4,29,6,0,0.0,29.0,2.4,12.5,29.0,23.95,14.39
2018,4,29,6,15,0.0,44.0,2.6,12.7,44.0,37.18,26.09
2018,4,29,6,30,0.0,59.0,2.8,12.9,59.0,51.31,38.46
2018,4,29,6,45,38.0,90.0,2.95,13.15,102.5,128.74,106.18
2018,4,29,7,0,76.0,121.0,3.1,13.4,146.0,200.31,167.56
2018,4,29,7,15,223.0,135.5,3.15,13.6,227.5,390.02,327.17
2018,4,29,7,30,370.0,150.0,3.2,13.8,309.0,570.92,471.42
2018,4,29,7,45,288.0,176.0,3.2,14.0,309.0,503.2,413.88
2018,4,29,8,0,206.0,202.0,3.2,14.2,309.0,431.69,354.14
2018,4,29,8,15,172.5,229.5,3.3,14.45,325.0,428.07,348.81
2018,4,29,8,30,139.0,257.0,3.4,14.7,341.0,422.39,341.62
2018,4,29,8,45,83.0,223.5,3.45,14.95,274.5,301.53,243.86
2018,4,29,9,0,27.0,190.0,3.5,15.2,208.0,206.68,165.32
2018,4,29,9,15,13.5,135.0,3.55,15.45,144.0,136.74,107.86
2018,4,29,9,30,0.0,80.0,3.6,15.7,80.0,66.68,49.65
2018,4,29,9,45,1.0,104.5,3.65,16.0,105.5,88.52,67.5
2018,4,29,10,0,2.0,129.0,3.7,16.3,131.0,110.66,85.35
2018,4,29,10,15,5.5,162.5,3.75,16.45,167.5,142.93,111.35
2018,4,29,10,30,9.0,196.0,3.8,16.6,204.0,174.92,136.83
2018,4,29,10,45,19.5,270.0,3.85,16.7,287.5,248.21,194.88
2018,4,29,11,0,30.0,344.0,3.9,16.8,371.0,331.86,259.69
2018,4,29,11,15,32.0,346.5,3.95,16.8,375.5,330.44,258.2
2018,4,29,11,30,34.0,349.0,4.0,16.8,380.0,328.7,256.73
2018,4,29,11,45,43.0,373.5,4.0,16.75,413.0,350.49,273.51
2018,4,29,12,0,52.0,398.0,4.0,16.7,446.0,370.27,288.57
2018,4,29,12,15,39.5,365.5,4.0,16.7,402.0,328.15,255.85
2018,4,29,12,30,27.0,333.0,4.0,16.7,358.0,288.43,225.0
2018,4,29,12,45,103.0,356.0,4.0,16.7,449.0,341.19,266.4
2018,4,29,13,0,179.0,379.0,4.0,16.7,540.0,384.12,298.63
2018,4,29,13,15,284.5,364.5,4.0,16.7,615.0,397.93,307.31
2018,4,29,13,30,390.0,350.0,4.0,16.7,690.0,399.45,304.92
2018,4,29,13,45,328.0,339.0,3.95,16.65,619.0,348.75,264.45
2018,4,29,14,0,266.0,328.0,3.9,16.6,548.0,298.46,225.07
2018,4,29,14,15,251.0,325.5,3.9,16.6,527.0,271.23,202.78
2018,4,29,14,30,236.0,323.0,3.9,16.6,506.0,245.66,182.64
2018,4,29,14,45,377.5,270.0,3.9,16.55,546.0,199.37,141.43
2018,4,29,15,0,519.0,217.0,3.9,16.5,586.0,148.74,104.99
2018,4,29,15,15,659.5,165.5,3.9,16.5,604.5,100.6,81.28
2018,4,29,15,30,800.0,114.0,3.9,16.5,623.0,82.24,65.77
2018,4,29,15,45,781.0,109.5,3.95,16.2,575.5,80.73,64.77
2018,4,29,16,0,762.0,105.0,4.0,15.9,528.0,79.11,63.65
2018,4,29,16,15,737.5,100.5,3.95,15.65,478.0,70.54,56.45
2018,4,29,16,30,713.0,96.0,3.9,15.4,428.0,68.82,55.2
2018,4,29,16,45,680.0,90.5,3.85,15.1,376.5,66.19,53.14
2018,4,29,17,0,647.0,85.0,3.8,14.8,325.0,63.45,50.93
2018,4,29,17,15,599.5,78.0,3.65,14.45,273.5,59.34,47.43
2018,4,29,17,30,552.0,71.0,3.5,14.1,222.0,55.12,43.7
2018,4,29,17,45,481.0,62.0,3.3,13.7,173.0,49.0,38.11
2018,4,29,18,0,410.0,53.0,3.1,13.3,124.0,42.76,32.18
2018,4,29,18,15,301.0,41.5,2.9,12.95,84.5,32.08,22.01
2018,4,29,18,30,192.0,30.0,2.7,12.6,45.0,23.28,9.81
2018,4,29,18,45,100.5,16.0,2.45,12.2,23.5,13.66,0.0
2018,4,29,19,0,9.0,2.0,2.2,11.8,2.0,0.0,0.0
2018,4,29,19,15,4.5,1.0,2.15,11.75,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,30,5,15,5.5,5.0,2.25,11.4,5.0,4.27,0.0
2018,4,30,5,30,11.0,10.0,2.4,11.6,10.0,16.29,0.0
2018,4,30,5,45,21.0,18.5,2.55,11.75,20.5,41.52,26.43
2018,4,30,6,0,31.0,27.0,2.7,11.9,31.0,58.53,44.6
2018,4,30,6,15,41.0,43.5,2.75,12.2,51.5,88.08,71.06
2018,4,30,6,30,51.0,60.0,2.8,12.5,72.0,116.99,96.65
2018,4,30,6,45,70.0,93.0,2.85,12.75,114.0,177.21,148.37
2018,4,30,7,0,89.0,126.0,2.9,13.0,156.0,236.66,198.22
2018,4,30,7,15,96.0,149.5,2.9,13.35,187.0,270.35,225.29
2018,4,30,7,30,103.0,173.0,2.9,13.7,218.0,303.24,251.13
2018,4,30,7,45,106.5,196.0,2.85,14.0,247.5,331.28,272.4
2018,4,30,8,0,110.0,219.0,2.8,14.3,277.0,358.41,292.57
2018,4,30,8,15,92.0,239.0,2.8,14.6,290.5,338.21,274.53
2018,4,30,8,30,74.0,259.0,2.8,14.9,304.0,338.07,272.47
2018,4,30,8,45,108.0,285.0,2.75,15.15,356.0,396.33,317.98
2018,4,30,9,0,142.0,311.0,2.7,15.4,408.0,474.87,377.44
2018,4,30,9,15,238.5,315.0,2.75,15.6,490.0,588.86,464.21
2018,4,30,9,30,335.0,319.0,2.8,15.8,572.0,678.79,530.75
2018,4,30,9,45,303.5,348.0,2.85,16.0,585.0,667.39,519.22
2018,4,30,10,0,272.0,377.0,2.9,16.2,598.0,654.33,507.35
2018,4,30,10,15,310.0,376.0,3.0,16.25,636.0,674.63,522.57
2018,4,30,10,30,348.0,375.0,3.1,16.3,674.0,692.11,535.41
2018,4,30,10,45,540.0,301.0,3.15,16.4,777.5,786.59,606.86
2018,4,30,11,0,732.0,227.0,3.2,16.5,881.0,859.6,660.83
2018,4,30,11,15,795.5,195.0,3.25,16.4,915.0,843.5,649.9
2018,4,30,11,30,859.0,163.0,3.3,16.3,949.0,829.28,640.38
2018,4,30,11,45,859.5,164.0,3.35,16.25,954.5,790.45,611.62
2018,4,30,12,0,860.0,165.0,3.4,16.2,960.0,749.32,580.77
2018,4,30,12,15,857.5,167.0,3.45,16.15,957.5,704.94,546.83
2018,4,30,12,30,855.0,169.0,3.5,16.1,955.0,658.93,510.87
2018,4,30,12,45,849.5,169.5,3.55,16.05,943.5,608.72,470.85
2018,4,30,13,0,844.0,170.0,3.6,16.0,932.0,557.69,429.11
2018,4,30,13,15,840.5,168.5,3.65,16.05,914.5,505.54,385.19
2018,4,30,13,30,837.0,167.0,3.7,16.1,897.0,452.86,339.67
2018,4,30,13,45,832.5,163.5,3.75,16.1,872.5,398.13,291.61
2018,4,30,14,0,828.0,160.0,3.8,16.1,848.0,343.41,242.94
2018,4,30,14,15,819.5,157.0,3.8,16.05,816.0,288.35,194.5
2018,4,30,14,30,811.0,154.0,3.8,16.0,784.0,234.14,148.94
2018,4,30,14,45,799.5,150.5,3.85,15.9,746.0,180.33,109.29
2018,4,30,15,0,788.0,147.0,3.9,15.8,708.0,128.13,81.88
2018,4,30,15,15,771.0,143.0,3.9,15.8,664.5,89.11,71.65
2018,4,30,15,30,754.0,139.0,3.9,15.8,621.0,88.91,71.71
2018,4,30,15,45,731.0,135.0,3.9,15.4,573.0,88.52,71.71
2018,4,30,16,0,708.0,131.0,3.9,15.0,525.0,88.08,71.67
2018,4,30,16,15,677.0,126.0,3.85,14.7,474.0,86.77,70.86
2018,4,30,16,30,646.0,121.0,3.8,14.4,423.0,85.4,69.98
2018,4,30,16,45,604.5,114.5,3.75,14.1,371.0,82.72,67.94
2018,4,30,17,0,563.0,108.0,3.7,13.8,319.0,79.97,65.77
2018,4,30,17,15,508.5,99.5,3.6,13.5,267.5,72.76,59.54
2018,4,30,17,30,454.0,91.0,3.5,13.2,216.0,67.25,54.67
2018,4,30,17,45,378.5,78.5,3.4,12.85,168.0,58.61,46.8
2018,4,30,18,0,303.0,66.0,3.3,12.5,120.0,49.78,38.51
2018,4,30,18,15,207.0,49.5,3.15,12.2,81.0,37.7,27.01
2018,4,30,18,30,111.0,33.0,3.0,11.9,42.0,25.45,12.13
2018,4,30,18,45,57.0,17.5,2.8,11.65,22.0,14.94,0.0
2018,4,30,19,0,3.0,2.0,2.6,11.4,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.45,11.2,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,1,5,15,16.0,8.5,2.55,10.65,9.0,17.93,0.0
2018,5,1,5,30,32.0,17.0,2.6,10.8,18.0,49.22,0.0
2018,5,1,5,45,89.0,33.0,2.65,11.0,44.0,138.37,103.15
2018,5,1,6,0,146.0,49.0,2.7,11.2,70.0,203.53,168.25
2018,5,1,6,15,184.0,65.5,2.7,11.35,103.0,257.85,217.57
2018,5,1,6,30,222.0,82.0,2.7,11.5,136.0,314.09,266.82
2018,5,1,6,45,224.5,105.0,2.65,11.65,170.5,350.17,296.71
2018,5,1,7,0,227.0,128.0,2.6,11.8,205.0,384.5,324.0
2018,5,1,7,15,251.0,146.0,2.55,12.25,244.5,430.48,360.0
2018,5,1,7,30,275.0,164.0,2.5,12.7,284.0,476.31,394.71
2018,5,1,7,45,346.0,174.5,2.45,13.1,344.5,557.72,457.37
2018,5,1,8,0,417.0,185.0,2.4,13.5,405.0,663.26,535.18
2018,5,1,8,15,551.0,169.0,2.4,14.0,488.5,777.31,617.97
2018,5,1,8,30,685.0,153.0,2.4,14.5,572.0,902.64,703.19
2018,5,1,8,45,721.0,151.5,2.45,15.05,621.5,934.37,721.05
2018,5,1,9,0,757.0,150.0,2.5,15.6,671.0,962.86,737.47
2018,5,1,9,15,783.5,146.5,2.55,16.0,713.5,968.73,738.89
2018,5,1,9,30,810.0,143.0,2.6,16.4,756.0,979.42,743.95
2018,5,1,9,45,835.5,136.5,2.65,16.85,793.5,982.01,743.46
2018,5,1,10,0,861.0,130.0,2.7,17.3,831.0,968.54,732.36
2018,5,1,10,15,869.0,131.0,2.75,17.65,859.0,955.22,721.95
2018,5,1,10,30,877.0,132.0,2.8,18.0,887.0,938.43,709.31
2018,5,1,10,45,883.0,132.5,2.85,18.35,908.0,915.96,692.93
2018,5,1,11,0,889.0,133.0,2.9,18.7,929.0,890.23,674.43
2018,5,1,11,15,892.5,133.5,2.95,18.85,942.5,859.29,652.88
2018,5,1,11,30,896.0,134.0,3.0,19.0,956.0,825.47,629.31
2018,5,1,11,45,898.0,134.0,3.0,19.2,961.5,787.42,602.06
2018,5,1,12,0,900.0,134.0,3.0,19.4,967.0,746.97,571.32
2018,5,1,12,15,901.0,133.0,3.05,19.5,965.0,702.89,537.83
2018,5,1,12,30,902.0,132.0,3.1,19.6,963.0,656.91,502.13
2018,5,1,12,45,902.0,129.5,3.15,19.7,953.0,607.55,463.01
2018,5,1,13,0,902.0,127.0,3.2,19.8,943.0,556.8,421.71
2018,5,1,13,15,898.5,125.5,3.25,19.75,925.0,503.92,377.82
2018,5,1,13,30,895.0,124.0,3.3,19.7,907.0,450.32,332.08
2018,5,1,13,45,852.0,142.5,3.4,19.7,870.5,391.35,281.98
2018,5,1,14,0,809.0,161.0,3.5,19.7,834.0,339.92,237.51
2018,5,1,14,15,788.0,163.0,3.6,19.55,798.0,286.51,191.74
2018,5,1,14,30,767.0,165.0,3.7,19.4,762.0,235.37,149.84
2018,5,1,14,45,746.0,162.5,3.75,19.2,720.0,174.8,105.38
2018,5,1,15,0,725.0,160.0,3.8,19.0,678.0,124.79,78.89
2018,5,1,15,15,622.5,183.5,3.8,19.0,609.0,110.65,88.99
2018,5,1,15,30,520.0,207.0,3.8,19.0,540.0,127.74,103.7
2018,5,1,15,45,550.5,180.0,3.9,18.35,509.0,115.1,93.51
2018,5,1,16,0,581.0,153.0,4.0,17.7,478.0,100.77,81.79
2018,5,1,16,15,552.5,143.0,4.0,17.15,428.5,96.7,78.74
2018,5,1,16,30,524.0,133.0,4.0,16.6,379.0,91.47,74.64
2018,5,1,16,45,492.5,122.0,4.0,16.1,332.0,85.36,69.7
2018,5,1,17,0,461.0,111.0,4.0,15.6,285.0,78.97,64.42
2018,5,1,17,15,443.0,95.0,3.9,15.0,241.5,69.01,55.87
2018,5,1,17,30,425.0,79.0,3.8,14.4,198.0,58.58,46.72
2018,5,1,17,45,390.5,68.5,3.7,13.8,160.0,51.49,40.33
2018,5,1,18,0,356.0,58.0,3.6,13.2,122.0,44.17,33.49
2018,5,1,18,15,259.0,45.5,3.45,12.8,84.0,34.88,24.58
2018,5,1,18,30,162.0,33.0,3.3,12.4,46.0,25.48,12.82
2018,5,1,18,45,85.5,18.5,3.1,12.0,25.0,15.79,0.0
2018,5,1,19,0,9.0,4.0,2.9,11.6,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,2.95,11.5,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,5,15,44.5,11.0,2.15,10.95,13.0,39.13,0.0
2018,5,2,5,30,89.0,22.0,2.2,11.1,26.0,110.04,0.0
2018,5,2,5,45,196.0,37.5,2.2,11.25,61.5,244.28,187.78
2018,5,2,6,0,303.0,53.0,2.2,11.4,97.0,351.74,290.87
2018,5,2,6,15,387.0,63.5,2.15,11.7,143.5,441.1,368.34
2018,5,2,6,30,471.0,74.0,2.1,12.0,190.0,540.91,449.68
2018,5,2,6,45,531.0,81.5,2.1,12.3,241.0,617.64,509.37
2018,5,2,7,0,591.0,89.0,2.1,12.6,292.0,695.16,566.97
2018,5,2,7,15,635.0,94.0,2.0,13.1,344.5,754.97,607.82
2018,5,2,7,30,679.0,99.0,1.9,13.6,397.0,813.94,646.36
2018,5,2,7,45,713.0,102.0,1.8,14.1,449.0,859.33,673.74
2018,5,2,8,0,747.0,105.0,1.7,14.6,501.0,902.78,698.91
2018,5,2,8,15,771.0,108.0,1.6,15.15,550.5,927.86,710.65
2018,5,2,8,30,795.0,111.0,1.5,15.7,600.0,956.72,724.82
2018,5,2,8,45,814.5,112.5,1.4,16.25,645.5,976.14,732.32
2018,5,2,9,0,834.0,114.0,1.3,16.8,691.0,992.18,737.57
2018,5,2,9,15,848.0,116.0,1.25,17.3,731.5,999.77,738.35
2018,5,2,9,30,862.0,118.0,1.2,17.8,772.0,991.52,729.16
2018,5,2,9,45,872.5,118.5,1.2,18.35,806.0,987.05,723.59
2018,5,2,10,0,883.0,119.0,1.2,18.9,840.0,979.02,715.86
2018,5,2,10,15,890.0,120.0,1.3,19.35,867.5,964.62,706.19
2018,5,2,10,30,897.0,121.0,1.4,19.8,895.0,946.73,694.34
2018,5,2,10,45,902.5,121.5,1.5,20.2,916.0,923.58,679.21
2018,5,2,11,0,908.0,122.0,1.6,20.6,937.0,897.16,661.88
2018,5,2,11,15,911.0,122.5,1.8,20.8,950.0,865.49,642.55
2018,5,2,11,30,914.0,123.0,2.0,21.0,963.0,830.94,620.83
2018,5,2,11,45,915.5,123.0,2.15,21.25,968.5,792.13,595.22
2018,5,2,12,0,917.0,123.0,2.3,21.5,974.0,750.91,565.8
2018,5,2,12,15,917.0,122.5,2.45,21.5,971.5,706.1,533.33
2018,5,2,12,30,917.0,122.0,2.6,21.5,969.0,659.43,498.45
2018,5,2,12,45,915.5,121.0,2.8,21.5,959.0,609.86,460.48
2018,5,2,13,0,914.0,120.0,3.0,21.5,949.0,558.95,420.11
2018,5,2,13,15,910.0,119.5,3.05,21.4,931.0,506.1,376.67
2018,5,2,13,30,906.0,119.0,3.1,21.3,913.0,452.53,331.36
2018,5,2,13,45,900.0,117.5,3.2,21.15,887.5,397.07,283.63
2018,5,2,14,0,894.0,116.0,3.3,21.0,862.0,341.54,235.06
2018,5,2,14,15,886.0,114.0,3.3,20.8,830.0,285.34,186.22
2018,5,2,14,30,878.0,112.0,3.3,20.6,798.0,229.71,139.93
2018,5,2,14,45,868.0,110.0,3.3,20.4,760.5,174.59,99.59
2018,5,2,15,0,858.0,108.0,3.3,20.2,723.0,120.64,71.33
2018,5,2,15,15,844.0,105.5,3.3,20.2,680.0,75.6,58.95
2018,5,2,15,30,830.0,103.0,3.3,20.2,637.0,75.31,58.9
2018,5,2,15,45,812.0,100.0,3.25,19.6,589.5,74.55,58.58
2018,5,2,16,0,794.0,97.0,3.2,19.0,542.0,73.73,58.21
2018,5,2,16,15,771.0,93.0,3.15,18.6,492.0,72.04,57.05
2018,5,2,16,30,748.0,89.0,3.1,18.2,442.0,70.27,55.81
2018,5,2,16,45,715.5,83.5,3.05,17.75,389.5,61.47,48.42
2018,5,2,17,0,683.0,78.0,3.0,17.3,337.0,58.5,46.05
2018,5,2,17,15,636.0,72.0,2.9,16.7,284.5,54.9,43.08
2018,5,2,17,30,589.0,66.0,2.8,16.1,232.0,51.22,39.92
2018,5,2,17,45,521.0,58.5,2.65,15.5,183.0,46.14,35.34
2018,5,2,18,0,453.0,51.0,2.5,14.9,134.0,40.99,30.51
2018,5,2,18,15,346.0,41.0,2.3,14.3,92.5,33.46,23.28
2018,5,2,18,30,239.0,31.0,2.1,13.7,51.0,24.13,12.32
2018,5,2,18,45,131.0,17.5,1.95,13.15,27.5,14.94,0.0
2018,5,2,19,0,23.0,4.0,1.8,12.6,4.0,0.0,0.0
2018,5,2,19,15,11.5,2.0,1.8,12.4,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,3,5,15,8.5,3.0,2.25,11.65,3.5,8.25,0.0
2018,5,3,5,30,17.0,6.0,2.3,11.7,7.0,23.51,0.0
2018,5,3,5,45,8.5,9.0,2.4,11.75,9.5,13.97,5.75
2018,5,3,6,0,0.0,12.0,2.5,11.8,12.0,9.86,2.69
2018,5,3,6,15,54.0,24.5,2.45,11.95,38.0,82.0,66.81
2018,5,3,6,30,108.0,37.0,2.4,12.1,64.0,146.36,124.17
2018,5,3,6,45,54.0,49.5,2.4,12.25,63.0,103.47,85.77
2018,5,3,7,0,0.0,62.0,2.4,12.4,62.0,51.36,38.69
2018,5,3,7,15,0.0,63.0,2.4,12.6,63.0,52.19,39.32
2018,5,3,7,30,0.0,64.0,2.4,12.8,64.0,53.04,39.88
2018,5,3,7,45,0.0,79.5,2.4,13.0,79.5,66.0,50.71
2018,5,3,8,0,0.0,95.0,2.4,13.2,95.0,79.51,61.86
2018,5,3,8,15,0.0,111.5,2.4,13.6,111.5,94.33,73.92
2018,5,3,8,30,0.0,128.0,2.4,14.0,128.0,109.12,85.8
2018,5,3,8,45,1.5,152.0,2.45,14.4,153.0,132.32,104.54
2018,5,3,9,0,3.0,176.0,2.5,14.8,178.0,155.44,122.96
2018,5,3,9,15,11.5,219.5,2.55,15.2,228.0,203.76,161.68
2018,5,3,9,30,20.0,263.0,2.6,15.6,278.0,251.79,199.38
2018,5,3,9,45,47.5,315.5,2.65,16.0,353.5,345.68,272.64
2018,5,3,10,0,75.0,368.0,2.7,16.4,429.0,420.13,328.94
2018,5,3,10,15,190.5,377.0,2.75,16.7,540.0,547.29,426.29
2018,5,3,10,30,306.0,386.0,2.8,17.0,651.0,665.03,512.87
2018,5,3,10,45,541.0,292.5,2.85,17.25,774.0,780.61,599.39
2018,5,3,11,0,776.0,199.0,2.9,17.5,897.0,865.73,661.58
2018,5,3,11,15,845.0,163.0,2.95,17.65,933.0,857.53,654.7
2018,5,3,11,30,914.0,127.0,3.0,17.8,969.0,835.12,638.81
2018,5,3,11,45,881.0,147.0,3.0,18.0,962.5,786.81,603.85
2018,5,3,12,0,848.0,167.0,3.0,18.2,956.0,744.95,571.34
2018,5,3,12,15,881.0,147.0,3.05,18.35,964.5,702.1,539.32
2018,5,3,12,30,914.0,127.0,3.1,18.5,973.0,662.33,508.32
2018,5,3,12,45,921.0,121.0,3.15,18.6,965.5,613.95,469.79
2018,5,3,13,0,928.0,115.0,3.2,18.7,958.0,563.53,428.58
2018,5,3,13,15,925.0,113.5,3.2,18.8,940.0,509.86,383.54
2018,5,3,13,30,922.0,112.0,3.2,18.9,922.0,455.37,336.63
2018,5,3,13,45,917.5,111.0,3.25,18.95,897.5,400.07,288.14
2018,5,3,14,0,913.0,110.0,3.3,19.0,873.0,344.48,238.72
2018,5,3,14,15,904.5,109.0,3.3,18.95,841.0,287.89,188.97
2018,5,3,14,30,896.0,108.0,3.3,18.9,809.0,231.88,141.83
2018,5,3,14,45,881.5,107.5,3.25,18.85,769.5,176.25,100.72
2018,5,3,15,0,867.0,107.0,3.2,18.8,730.0,122.25,72.04
2018,5,3,15,15,844.0,104.5,3.2,18.8,680.5,74.9,58.67
2018,5,3,15,30,821.0,102.0,3.2,18.8,631.0,74.42,58.46
2018,5,3,15,45,808.0,97.0,3.1,18.5,585.5,72.4,56.99
2018,5,3,16,0,795.0,92.0,3.0,18.2,540.0,70.21,55.36
2018,5,3,16,15,772.0,91.0,2.95,17.9,493.0,70.54,55.91
2018,5,3,16,30,749.0,90.0,2.9,17.6,446.0,70.96,56.53
2018,5,3,16,45,711.5,86.5,2.8,17.3,393.0,63.45,50.23
