Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,17,0,674.0,83.0,2.7,17.0,340.0,61.97,49.15
2018,5,3,17,15,625.5,77.0,2.6,16.45,287.5,58.51,46.3
2018,5,3,17,30,577.0,71.0,2.5,15.9,235.0,54.99,43.29
2018,5,3,17,45,506.5,63.0,2.4,15.3,185.5,49.64,38.49
2018,5,3,18,0,436.0,55.0,2.3,14.7,136.0,44.24,33.41
2018,5,3,18,15,333.0,43.5,2.15,14.15,94.0,35.54,25.14
2018,5,3,18,30,230.0,32.0,2.0,13.6,52.0,24.85,13.34
2018,5,3,18,45,126.5,18.5,1.85,13.0,28.5,15.79,0.0
2018,5,3,19,0,23.0,5.0,1.7,12.4,5.0,0.0,0.0
2018,5,3,19,15,11.5,2.5,1.7,12.15,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,4,5,15,8.0,8.0,1.15,10.2,8.5,12.2,0.0
2018,5,4,5,30,16.0,16.0,1.4,10.6,17.0,26.95,0.0
2018,5,4,5,45,29.0,32.5,1.65,11.0,36.0,60.31,43.74
2018,5,4,6,0,42.0,49.0,1.9,11.4,55.0,89.51,71.4
2018,5,4,6,15,42.0,68.0,2.0,11.95,76.5,111.68,91.23
2018,5,4,6,30,42.0,87.0,2.1,12.5,98.0,132.61,109.42
2018,5,4,6,45,51.0,110.5,2.25,13.0,126.5,167.45,139.07
2018,5,4,7,0,60.0,134.0,2.4,13.5,155.0,201.65,167.47
2018,5,4,7,15,162.5,151.0,2.2,14.1,220.5,333.37,277.61
2018,5,4,7,30,265.0,168.0,2.0,14.7,286.0,471.75,386.93
2018,5,4,7,45,405.5,162.0,1.85,15.25,367.0,623.69,501.81
2018,5,4,8,0,546.0,156.0,1.7,15.8,448.0,756.65,595.53
2018,5,4,8,15,480.5,192.0,1.45,16.45,466.5,735.3,572.1
2018,5,4,8,30,415.0,228.0,1.2,17.1,485.0,708.82,545.9
2018,5,4,8,45,439.0,239.5,0.9,17.8,529.0,741.61,562.73
2018,5,4,9,0,463.0,251.0,0.6,18.5,573.0,772.11,575.86
2018,5,4,9,15,483.5,260.0,0.55,19.25,613.5,793.87,586.23
2018,5,4,9,30,504.0,269.0,0.5,20.0,654.0,812.9,594.73
2018,5,4,9,45,601.5,238.5,0.5,20.75,718.0,869.32,630.11
2018,5,4,10,0,699.0,208.0,0.5,21.5,782.0,915.9,657.12
2018,5,4,10,15,589.5,269.0,0.55,22.2,764.0,850.79,611.15
2018,5,4,10,30,480.0,330.0,0.6,22.9,746.0,784.06,564.59
2018,5,4,10,45,535.5,314.5,0.65,23.6,789.0,796.73,573.23
2018,5,4,11,0,591.0,299.0,0.7,24.3,832.0,805.01,577.79
2018,5,4,11,15,591.0,304.5,0.8,24.6,843.5,780.12,561.4
2018,5,4,11,30,591.0,310.0,0.9,24.9,855.0,754.35,544.49
2018,5,4,11,45,554.5,332.5,1.05,25.2,846.5,713.01,516.79
2018,5,4,12,0,518.0,355.0,1.2,25.5,838.0,671.77,488.63
2018,5,4,12,15,690.0,255.5,1.2,25.6,896.5,670.94,489.6
2018,5,4,12,30,862.0,156.0,1.2,25.7,955.0,652.74,477.03
2018,5,4,12,45,881.0,142.0,1.2,25.8,951.0,607.72,443.16
2018,5,4,13,0,900.0,128.0,1.2,25.9,947.0,559.68,406.22
2018,5,4,13,15,888.5,131.0,1.2,25.9,926.5,506.54,364.56
2018,5,4,13,30,877.0,134.0,1.2,25.9,906.0,453.37,321.71
2018,5,4,13,45,881.0,127.5,1.25,25.95,884.5,399.65,277.2
2018,5,4,14,0,885.0,121.0,1.3,26.0,863.0,344.89,230.91
2018,5,4,14,15,876.0,119.5,1.45,25.85,830.5,289.35,184.66
2018,5,4,14,30,867.0,118.0,1.6,25.7,798.0,234.48,140.48
2018,5,4,14,45,840.5,121.5,1.75,25.55,754.5,172.13,95.93
2018,5,4,15,0,814.0,125.0,1.9,25.4,711.0,121.49,70.02
2018,5,4,15,15,807.0,117.0,1.9,25.4,669.0,81.88,62.83
2018,5,4,15,30,800.0,109.0,1.9,25.4,627.0,78.46,60.21
2018,5,4,15,45,783.5,105.0,2.3,24.65,581.0,77.25,59.59
2018,5,4,16,0,767.0,101.0,2.7,23.9,535.0,75.92,58.86
2018,5,4,16,15,744.5,98.5,2.8,23.2,487.5,75.48,58.87
2018,5,4,16,30,722.0,96.0,2.9,22.5,440.0,68.54,53.33
2018,5,4,16,45,689.0,91.0,3.05,21.8,388.5,66.25,51.71
2018,5,4,17,0,656.0,86.0,3.2,21.1,337.0,63.89,49.97
2018,5,4,17,15,609.5,79.5,3.15,20.2,285.5,60.18,47.03
2018,5,4,17,30,563.0,73.0,3.1,19.3,234.0,56.38,43.89
2018,5,4,17,45,495.0,64.0,3.0,18.35,184.5,50.3,38.58
2018,5,4,18,0,427.0,55.0,2.9,17.4,135.0,44.09,32.92
2018,5,4,18,15,324.5,44.0,2.75,16.65,94.0,35.85,25.18
2018,5,4,18,30,222.0,33.0,2.6,15.9,53.0,25.58,14.12
2018,5,4,18,45,122.0,19.0,2.4,15.15,29.0,16.22,0.0
2018,5,4,19,0,22.0,5.0,2.2,14.4,5.0,4.27,0.0
2018,5,4,19,15,11.0,2.5,2.2,14.1,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,5,5,15,3.5,6.0,1.9,11.7,6.0,7.47,0.0
2018,5,5,5,30,7.0,12.0,1.9,12.0,12.0,15.13,0.0
2018,5,5,5,45,3.5,23.5,1.95,12.25,23.5,22.04,12.28
2018,5,5,6,0,0.0,35.0,2.0,12.5,35.0,28.94,18.83
2018,5,5,6,15,0.0,49.0,2.0,12.75,49.0,41.69,30.09
2018,5,5,6,30,0.0,63.0,2.0,13.0,63.0,54.58,41.34
2018,5,5,6,45,3.5,86.5,1.95,13.25,87.5,81.13,64.21
2018,5,5,7,0,7.0,110.0,1.9,13.5,112.0,107.47,86.52
2018,5,5,7,15,25.0,142.0,1.95,13.7,152.5,172.53,141.33
2018,5,5,7,30,43.0,174.0,2.0,13.9,193.0,225.24,184.63
2018,5,5,7,45,109.5,202.0,2.05,14.05,259.0,340.36,278.76
2018,5,5,8,0,176.0,230.0,2.1,14.2,325.0,436.24,354.41
2018,5,5,8,15,185.0,253.5,2.1,14.5,361.5,468.92,377.45
2018,5,5,8,30,194.0,277.0,2.1,14.8,398.0,500.39,399.57
2018,5,5,8,45,274.5,283.0,2.15,15.1,467.5,604.14,477.42
2018,5,5,9,0,355.0,289.0,2.2,15.4,537.0,684.69,535.87
2018,5,5,9,15,359.0,307.5,2.1,16.05,570.5,700.66,543.19
2018,5,5,9,30,363.0,326.0,2.0,16.7,604.0,714.42,549.38
2018,5,5,9,45,376.5,336.5,1.9,17.4,636.0,726.7,554.75
2018,5,5,10,0,390.0,347.0,1.8,18.1,668.0,736.67,558.43
2018,5,5,10,15,382.5,363.0,1.7,18.75,686.5,730.01,550.13
2018,5,5,10,30,375.0,379.0,1.6,19.4,705.0,721.42,540.78
2018,5,5,10,45,327.5,404.0,1.5,20.05,693.5,684.08,510.84
2018,5,5,11,0,280.0,429.0,1.4,20.7,682.0,646.87,481.44
2018,5,5,11,15,287.0,432.5,1.45,20.95,695.0,635.9,473.55
2018,5,5,11,30,294.0,436.0,1.5,21.2,708.0,623.22,464.16
2018,5,5,11,45,231.0,448.5,1.55,21.45,663.0,559.62,417.83
2018,5,5,12,0,168.0,461.0,1.6,21.7,618.0,506.75,378.96
2018,5,5,12,15,131.0,453.5,1.8,21.45,575.5,459.79,345.72
2018,5,5,12,30,94.0,446.0,2.0,21.2,533.0,417.51,315.27
2018,5,5,12,45,141.0,446.0,2.2,20.95,575.0,429.28,324.85
2018,5,5,13,0,188.0,446.0,2.4,20.7,617.0,437.26,330.77
2018,5,5,13,15,135.0,395.0,2.6,20.2,516.5,360.0,273.81
2018,5,5,13,30,82.0,344.0,2.8,19.7,416.0,296.69,226.9
2018,5,5,13,45,48.0,290.0,3.0,19.2,332.0,238.85,183.42
2018,5,5,14,0,14.0,236.0,3.2,18.7,248.0,193.16,149.12
2018,5,5,14,15,18.5,254.0,3.35,18.05,269.0,205.24,159.08
2018,5,5,14,30,23.0,272.0,3.5,17.4,290.0,215.79,167.8
2018,5,5,14,45,21.0,261.0,3.6,16.8,277.0,204.34,159.55
2018,5,5,15,0,19.0,250.0,3.7,16.2,264.0,193.14,151.71
2018,5,5,15,15,43.5,261.0,3.7,16.2,290.0,183.13,151.14
2018,5,5,15,30,68.0,272.0,3.7,16.2,316.0,188.59,156.15
2018,5,5,15,45,160.5,253.5,3.9,15.55,347.5,169.31,140.69
2018,5,5,16,0,253.0,235.0,4.1,14.9,379.0,151.83,126.58
2018,5,5,16,15,347.5,195.0,4.0,14.8,373.0,131.88,109.86
2018,5,5,16,30,442.0,155.0,3.9,14.7,367.0,103.94,86.01
2018,5,5,16,45,494.0,127.0,3.8,14.6,338.5,88.37,72.69
2018,5,5,17,0,546.0,99.0,3.7,14.5,310.0,72.24,58.71
2018,5,5,17,15,528.0,89.0,3.55,14.2,268.0,66.61,53.92
2018,5,5,17,30,510.0,79.0,3.4,13.9,226.0,60.64,48.67
2018,5,5,17,45,455.5,69.5,3.25,13.6,181.0,54.5,43.1
2018,5,5,18,0,401.0,60.0,3.1,13.3,136.0,45.79,35.03
2018,5,5,18,15,302.5,48.0,2.95,13.0,95.5,36.84,26.5
2018,5,5,18,30,204.0,36.0,2.8,12.7,55.0,27.8,16.45
2018,5,5,18,45,111.0,20.5,2.7,12.35,30.0,15.96,0.0
2018,5,5,19,0,18.0,5.0,2.6,12.0,5.0,4.27,0.0
2018,5,5,19,15,9.0,2.5,2.65,11.9,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,5,15,72.5,12.5,2.4,11.0,17.0,59.48,0.0
2018,5,6,5,30,145.0,25.0,2.5,11.2,34.0,170.07,52.18
2018,5,6,5,45,146.5,31.5,2.65,11.4,48.0,192.21,153.01
2018,5,6,6,0,148.0,38.0,2.8,11.6,62.0,201.48,167.82
2018,5,6,6,15,132.0,55.0,2.8,11.9,82.0,194.95,164.45
2018,5,6,6,30,116.0,72.0,2.8,12.2,102.0,188.61,159.68
2018,5,6,6,45,230.0,96.0,2.85,12.5,172.0,340.55,289.24
2018,5,6,7,0,344.0,120.0,2.9,12.8,242.0,501.62,419.85
2018,5,6,7,15,464.0,119.0,2.85,13.25,311.5,617.66,509.68
2018,5,6,7,30,584.0,118.0,2.8,13.7,381.0,748.09,605.16
2018,5,6,7,45,683.5,108.0,2.7,14.1,451.0,840.42,668.26
2018,5,6,8,0,783.0,98.0,2.6,14.5,521.0,925.88,724.26
2018,5,6,8,15,793.5,104.0,2.65,14.95,566.5,948.02,735.86
2018,5,6,8,30,804.0,110.0,2.7,15.4,612.0,966.97,745.83
2018,5,6,8,45,784.5,126.0,2.8,15.85,645.0,963.84,741.14
2018,5,6,9,0,765.0,142.0,2.9,16.3,678.0,956.62,734.0
2018,5,6,9,15,804.5,135.0,2.95,16.65,727.0,980.1,747.97
2018,5,6,9,30,844.0,128.0,3.0,17.0,776.0,999.56,758.93
2018,5,6,9,45,834.0,138.0,3.05,17.4,802.0,985.09,746.88
2018,5,6,10,0,824.0,148.0,3.1,17.8,828.0,967.18,732.97
2018,5,6,10,15,823.0,156.0,3.25,18.05,854.0,952.43,722.53
2018,5,6,10,30,822.0,164.0,3.4,18.3,880.0,934.27,709.75
2018,5,6,10,45,812.0,176.5,3.55,18.55,897.5,909.02,692.1
2018,5,6,11,0,802.0,189.0,3.7,18.8,915.0,880.81,672.4
2018,5,6,11,15,671.0,265.5,3.75,18.9,878.5,813.81,622.04
2018,5,6,11,30,540.0,342.0,3.8,19.0,842.0,742.63,567.74
2018,5,6,11,45,514.0,359.0,3.9,19.1,837.0,705.51,540.04
2018,5,6,12,0,488.0,376.0,4.0,19.2,832.0,668.11,511.65
2018,5,6,12,15,561.5,336.5,4.0,19.1,860.0,653.22,501.06
2018,5,6,12,30,635.0,297.0,4.0,19.0,888.0,628.57,482.46
2018,5,6,12,45,603.0,304.5,4.0,18.9,861.0,575.7,441.31
2018,5,6,13,0,571.0,312.0,4.0,18.8,834.0,529.0,404.2
2018,5,6,13,15,493.0,339.5,3.95,18.5,784.0,473.38,360.34
2018,5,6,13,30,415.0,367.0,3.9,18.2,734.0,424.28,321.54
2018,5,6,13,45,422.5,348.5,3.8,17.95,713.0,383.21,287.54
2018,5,6,14,0,430.0,330.0,3.7,17.7,692.0,341.86,252.74
2018,5,6,14,15,447.5,312.0,3.6,17.4,676.0,302.93,219.34
2018,5,6,14,30,465.0,294.0,3.5,17.1,660.0,262.63,185.53
2018,5,6,14,45,346.0,298.0,3.4,16.8,563.0,228.41,164.76
2018,5,6,15,0,227.0,302.0,3.3,16.5,466.0,196.41,148.04
2018,5,6,15,15,170.5,290.0,3.3,16.5,409.0,188.18,155.08
2018,5,6,15,30,114.0,278.0,3.3,16.5,352.0,181.13,149.59
2018,5,6,15,45,103.5,251.5,3.15,16.0,315.0,177.12,146.9
2018,5,6,16,0,93.0,225.0,3.0,15.5,278.0,161.08,133.99
2018,5,6,16,15,176.5,194.5,2.95,15.2,283.5,136.84,113.83
2018,5,6,16,30,260.0,164.0,2.9,14.9,289.0,113.06,93.8
2018,5,6,16,45,314.5,147.5,2.85,14.65,281.5,104.32,86.59
2018,5,6,17,0,369.0,131.0,2.8,14.4,274.0,90.91,75.17
2018,5,6,17,15,340.5,113.5,2.75,14.2,230.5,80.34,66.05
2018,5,6,17,30,312.0,96.0,2.7,14.0,187.0,69.27,56.31
2018,5,6,17,45,292.5,79.0,2.65,13.75,151.0,58.13,46.31
2018,5,6,18,0,273.0,62.0,2.6,13.5,115.0,46.5,35.66
2018,5,6,18,15,200.5,48.0,2.45,13.3,80.5,36.4,26.14
2018,5,6,18,30,128.0,34.0,2.3,13.1,46.0,26.46,15.66
2018,5,6,18,45,68.0,19.5,2.15,12.85,25.5,15.33,0.0
2018,5,6,19,0,8.0,5.0,2.0,12.6,5.0,4.27,0.0
2018,5,6,19,15,4.0,2.5,2.0,12.5,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,7,4,45,3.0,1.0,1.8,10.55,1.0,0.0,0.0
2018,5,7,5,0,6.0,2.0,1.8,10.6,2.0,0.0,0.0
2018,5,7,5,15,92.0,14.5,2.05,11.2,20.5,74.41,0.0
2018,5,7,5,30,178.0,27.0,2.3,11.8,39.0,198.63,81.34
2018,5,7,5,45,295.0,38.5,2.55,12.4,78.0,316.98,254.27
2018,5,7,6,0,412.0,50.0,2.8,13.0,117.0,435.67,359.93
2018,5,7,6,15,488.5,58.5,2.75,13.5,165.5,524.75,434.55
2018,5,7,6,30,565.0,67.0,2.7,14.0,214.0,616.94,507.71
2018,5,7,6,45,616.0,73.5,2.7,14.45,266.5,686.36,560.1
2018,5,7,7,0,667.0,80.0,2.7,14.9,319.0,756.26,610.46
2018,5,7,7,15,703.0,85.0,2.65,15.4,372.0,809.95,646.43
2018,5,7,7,30,739.0,90.0,2.6,15.9,425.0,862.48,680.3
2018,5,7,7,45,765.5,94.5,2.6,16.4,477.0,897.48,701.15
2018,5,7,8,0,792.0,99.0,2.6,16.9,529.0,936.59,724.53
2018,5,7,8,15,812.0,102.0,2.6,17.4,578.0,964.67,739.88
2018,5,7,8,30,832.0,105.0,2.6,17.9,627.0,989.7,753.08
2018,5,7,8,45,847.0,108.0,2.6,18.4,672.0,1006.43,760.65
2018,5,7,9,0,862.0,111.0,2.6,18.9,717.0,1019.69,766.04
2018,5,7,9,15,876.5,111.5,2.6,19.35,757.5,1013.71,758.93
2018,5,7,9,30,891.0,112.0,2.6,19.8,798.0,1016.62,758.11
2018,5,7,9,45,902.5,112.0,2.6,20.2,833.0,1012.41,752.81
2018,5,7,10,0,914.0,112.0,2.6,20.6,868.0,1004.56,745.36
2018,5,7,10,15,919.0,113.0,2.55,20.9,894.5,987.91,732.11
2018,5,7,10,30,924.0,114.0,2.5,21.2,921.0,967.79,716.83
2018,5,7,10,45,927.5,116.0,2.5,21.55,941.5,943.87,699.54
2018,5,7,11,0,931.0,118.0,2.5,21.9,962.0,916.63,680.17
2018,5,7,11,15,933.5,118.5,2.55,22.2,975.0,884.04,657.83
2018,5,7,11,30,936.0,119.0,2.6,22.5,988.0,848.55,633.5
2018,5,7,11,45,917.0,132.0,2.65,22.8,987.0,804.58,603.27
2018,5,7,12,0,898.0,145.0,2.7,23.1,986.0,758.98,569.64
2018,5,7,12,15,773.5,219.5,2.75,23.25,942.5,699.42,524.02
2018,5,7,12,30,649.0,294.0,2.8,23.4,899.0,635.52,475.45
2018,5,7,12,45,628.5,301.0,2.85,23.55,881.5,588.15,439.5
2018,5,7,13,0,608.0,308.0,2.9,23.7,864.0,541.88,403.55
2018,5,7,13,15,595.5,306.5,2.95,23.7,842.5,498.64,369.32
2018,5,7,13,30,583.0,305.0,3.0,23.7,821.0,452.33,332.14
2018,5,7,13,45,618.5,274.0,3.0,23.7,808.0,401.23,289.85
2018,5,7,14,0,654.0,243.0,3.0,23.7,795.0,350.08,246.25
2018,5,7,14,15,748.0,189.5,3.05,23.55,798.0,295.06,197.11
2018,5,7,14,30,842.0,136.0,3.1,23.4,801.0,237.64,146.12
2018,5,7,14,45,851.5,125.5,3.1,23.3,770.5,180.7,102.82
2018,5,7,15,0,861.0,115.0,3.1,23.2,740.0,123.06,68.77
2018,5,7,15,15,846.5,112.5,3.1,23.2,696.5,79.57,61.49
2018,5,7,15,30,832.0,110.0,3.1,23.2,653.0,79.45,61.61
2018,5,7,15,45,815.0,106.0,3.2,22.6,605.5,78.23,60.92
2018,5,7,16,0,798.0,102.0,3.3,22.0,558.0,76.89,60.13
2018,5,7,16,15,775.5,97.0,3.35,21.45,507.0,74.63,58.54
2018,5,7,16,30,753.0,92.0,3.4,20.9,456.0,72.22,56.82
2018,5,7,16,45,722.5,87.5,3.4,20.35,404.5,64.01,50.06
2018,5,7,17,0,692.0,83.0,3.4,19.8,353.0,61.88,48.49
2018,5,7,17,15,646.5,77.5,3.25,19.05,300.5,58.8,46.05
2018,5,7,17,30,601.0,72.0,3.1,18.3,248.0,55.67,43.46
2018,5,7,17,45,533.5,64.0,2.95,17.55,197.5,50.32,38.76
2018,5,7,18,0,466.0,56.0,2.8,16.8,147.0,44.89,33.78
2018,5,7,18,15,363.0,46.0,2.55,16.1,104.0,37.49,26.8
2018,5,7,18,30,260.0,36.0,2.3,15.4,61.0,27.93,16.91
2018,5,7,18,45,148.0,22.0,2.05,14.7,34.5,17.16,0.0
2018,5,7,19,0,36.0,8.0,1.8,14.0,8.0,6.83,0.0
2018,5,7,19,15,18.0,4.0,1.9,13.8,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,2.15,11.55,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.3,11.8,2.0,0.0,0.0
2018,5,8,5,15,110.0,14.5,2.55,12.15,21.5,86.67,0.0
2018,5,8,5,30,210.0,27.0,2.8,12.5,41.0,222.88,108.78
2018,5,8,5,45,324.5,37.0,3.05,12.85,80.5,338.83,273.03
2018,5,8,6,0,439.0,47.0,3.3,13.2,120.0,454.58,375.91
2018,5,8,6,15,510.0,55.0,3.4,13.55,168.0,538.81,447.33
2018,5,8,6,30,581.0,63.0,3.5,13.9,216.0,626.06,517.73
2018,5,8,6,45,627.0,69.0,3.6,14.2,267.0,690.58,567.56
2018,5,8,7,0,673.0,75.0,3.7,14.5,318.0,755.39,615.59
2018,5,8,7,15,705.5,79.5,3.7,14.85,369.0,805.17,650.11
2018,5,8,7,30,738.0,84.0,3.7,15.2,420.0,848.24,678.7
2018,5,8,7,45,761.5,88.0,3.75,15.55,470.0,886.07,703.08
2018,5,8,8,0,785.0,92.0,3.8,15.9,520.0,921.51,725.34
2018,5,8,8,15,801.0,96.0,3.65,15.9,567.0,946.77,739.82
2018,5,8,8,30,817.0,100.0,3.5,15.9,614.0,969.0,752.06
2018,5,8,8,45,828.5,103.5,3.4,15.9,656.5,982.84,758.76
2018,5,8,9,0,840.0,107.0,3.3,15.9,699.0,981.09,754.82
2018,5,8,9,15,849.5,110.0,3.15,15.9,737.5,985.55,755.06
2018,5,8,9,30,859.0,113.0,3.0,15.9,776.0,986.54,752.95
2018,5,8,9,45,817.5,139.0,2.9,15.9,792.0,971.07,740.21
2018,5,8,10,0,776.0,165.0,2.8,15.9,808.0,939.41,716.71
2018,5,8,10,15,805.0,156.0,2.75,16.05,842.5,936.58,713.28
2018,5,8,10,30,834.0,147.0,2.7,16.2,877.0,929.59,706.89
2018,5,8,10,45,866.0,132.5,2.65,16.4,905.5,905.29,688.7
2018,5,8,11,0,898.0,118.0,2.6,16.6,934.0,889.01,676.28
2018,5,8,11,15,903.0,117.5,2.65,17.15,947.5,858.75,654.17
2018,5,8,11,30,908.0,117.0,2.7,17.7,961.0,825.56,630.14
2018,5,8,11,45,798.5,188.5,2.7,18.2,934.0,771.42,589.13
2018,5,8,12,0,689.0,260.0,2.7,18.7,907.0,716.02,545.34
2018,5,8,12,15,688.0,260.0,2.8,19.3,904.5,675.64,514.5
2018,5,8,12,30,687.0,260.0,2.9,19.9,902.0,634.04,482.04
2018,5,8,12,45,746.5,219.0,2.95,20.45,909.5,595.16,451.37
2018,5,8,13,0,806.0,178.0,3.0,21.0,917.0,551.93,416.15
2018,5,8,13,15,834.5,156.0,3.2,21.15,908.0,502.15,375.5
2018,5,8,13,30,863.0,134.0,3.4,21.3,899.0,452.39,333.16
2018,5,8,13,45,877.5,120.5,3.6,21.45,880.0,398.93,286.64
2018,5,8,14,0,892.0,107.0,3.8,21.6,861.0,343.31,237.39
2018,5,8,14,15,884.5,105.5,3.95,21.3,829.5,288.24,189.36
2018,5,8,14,30,877.0,104.0,4.1,21.0,798.0,233.66,143.34
2018,5,8,14,45,867.0,102.0,4.25,20.7,761.0,179.14,102.07
2018,5,8,15,0,857.0,100.0,4.4,20.4,724.0,125.8,71.36
2018,5,8,15,15,843.5,98.0,4.4,20.4,681.5,81.6,63.95
2018,5,8,15,30,830.0,96.0,4.4,20.4,639.0,80.77,63.44
2018,5,8,15,45,810.5,93.5,4.4,19.65,592.0,69.8,54.46
2018,5,8,16,0,791.0,91.0,4.4,18.9,545.0,69.13,54.24
2018,5,8,16,15,764.0,88.5,4.2,18.6,494.5,68.31,53.78
2018,5,8,16,30,737.0,86.0,4.0,18.3,444.0,67.47,53.31
2018,5,8,16,45,703.0,82.0,3.8,18.0,392.5,65.4,51.75
2018,5,8,17,0,669.0,78.0,3.6,17.7,341.0,57.96,45.47
2018,5,8,17,15,622.0,73.5,3.4,17.3,290.0,55.49,43.47
2018,5,8,17,30,575.0,69.0,3.2,16.9,239.0,53.02,41.39
2018,5,8,17,45,507.5,62.0,3.0,16.55,190.5,48.43,37.28
2018,5,8,18,0,440.0,55.0,2.8,16.2,142.0,43.8,32.94
2018,5,8,18,15,342.5,45.5,2.65,15.85,101.0,36.86,26.34
2018,5,8,18,30,245.0,36.0,2.5,15.5,60.0,27.87,17.07
2018,5,8,18,45,140.0,22.0,2.3,15.1,34.0,17.14,0.0
2018,5,8,19,0,35.0,8.0,2.1,14.7,8.0,6.83,0.0
2018,5,8,19,15,17.5,4.0,1.95,14.5,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.8,11.9,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.8,11.9,2.0,0.0,0.0
2018,5,9,5,15,118.0,14.5,2.1,12.35,22.5,92.2,0.0
2018,5,9,5,30,225.0,27.0,2.4,12.8,43.0,232.22,127.24
2018,5,9,5,45,343.0,37.0,2.75,13.3,83.5,353.34,284.89
2018,5,9,6,0,461.0,47.0,3.1,13.8,124.0,472.57,389.33
2018,5,9,6,15,487.0,57.0,3.15,14.15,164.0,522.59,433.07
2018,5,9,6,30,513.0,67.0,3.2,14.5,204.0,572.81,474.34
2018,5,9,6,45,368.5,101.0,3.3,14.85,210.5,493.32,410.94
2018,5,9,7,0,224.0,135.0,3.4,15.2,217.0,389.93,324.44
2018,5,9,7,15,291.5,148.5,3.45,15.55,271.5,471.07,389.97
2018,5,9,7,30,359.0,162.0,3.5,15.9,326.0,554.12,454.26
2018,5,9,7,45,466.0,156.0,3.55,16.3,395.0,676.51,547.03
2018,5,9,8,0,573.0,150.0,3.6,16.7,464.0,787.87,626.97
2018,5,9,8,15,690.5,128.5,3.7,17.0,540.5,882.76,692.61
2018,5,9,8,30,808.0,107.0,3.8,17.3,617.0,968.92,750.49
2018,5,9,8,45,847.0,100.5,3.9,17.6,669.0,986.27,759.65
2018,5,9,9,0,886.0,94.0,4.0,17.9,721.0,1012.89,775.83
2018,5,9,9,15,896.5,96.0,4.05,18.15,760.5,1017.33,776.56
2018,5,9,9,30,907.0,98.0,4.1,18.4,800.0,1018.17,775.16
2018,5,9,9,45,915.5,99.0,4.15,18.65,834.0,1012.28,769.35
2018,5,9,10,0,924.0,100.0,4.2,18.9,868.0,1002.76,761.28
2018,5,9,10,15,930.0,101.5,4.25,19.05,895.5,987.74,749.92
2018,5,9,10,30,936.0,103.0,4.3,19.2,923.0,969.16,736.27
2018,5,9,10,45,940.0,103.5,4.35,19.35,943.0,944.3,718.4
2018,5,9,11,0,944.0,104.0,4.4,19.5,963.0,916.16,698.41
2018,5,9,11,15,945.0,105.0,4.35,19.6,975.0,882.83,674.37
2018,5,9,11,30,946.0,106.0,4.3,19.7,987.0,846.65,648.42
2018,5,9,11,45,945.5,107.0,4.3,19.75,991.5,806.68,620.07
2018,5,9,12,0,945.0,108.0,4.3,19.8,996.0,764.36,588.92
2018,5,9,12,15,942.0,109.0,4.25,19.85,992.5,718.25,553.21
2018,5,9,12,30,939.0,110.0,4.2,19.9,989.0,670.44,515.53
2018,5,9,12,45,933.0,113.0,4.15,19.95,978.0,620.94,475.68
2018,5,9,13,0,927.0,116.0,4.1,20.0,967.0,570.37,434.05
2018,5,9,13,15,923.5,114.5,4.15,20.0,949.0,516.94,389.48
2018,5,9,13,30,920.0,113.0,4.2,20.0,931.0,462.76,343.09
2018,5,9,13,45,915.0,112.0,4.2,20.0,906.0,407.84,294.95
2018,5,9,14,0,910.0,111.0,4.2,20.0,881.0,352.69,245.91
2018,5,9,14,15,902.5,109.0,4.25,19.9,849.0,296.3,196.24
2018,5,9,14,30,895.0,107.0,4.3,19.8,817.0,240.39,148.65
2018,5,9,14,45,884.5,105.0,4.35,19.65,779.0,184.81,106.12
2018,5,9,15,0,874.0,103.0,4.4,19.5,741.0,130.44,74.22
2018,5,9,15,15,860.5,101.0,4.4,19.5,698.0,83.67,65.92
2018,5,9,15,30,847.0,99.0,4.4,19.5,655.0,72.55,56.67
2018,5,9,15,45,828.5,96.0,4.45,18.95,607.0,71.69,56.23
2018,5,9,16,0,810.0,93.0,4.5,18.4,559.0,70.75,55.73
2018,5,9,16,15,783.5,90.5,4.5,18.0,508.0,69.96,55.33
2018,5,9,16,30,757.0,88.0,4.5,17.6,457.0,69.16,54.92
2018,5,9,16,45,722.0,85.0,4.45,17.2,405.0,62.15,49.07
2018,5,9,17,0,687.0,82.0,4.4,16.8,353.0,60.97,48.28
2018,5,9,17,15,639.5,76.5,4.25,16.3,300.5,57.84,45.72
2018,5,9,17,30,592.0,71.0,4.1,15.8,248.0,54.66,43.02
2018,5,9,17,45,523.5,64.5,3.9,15.35,198.5,50.49,39.29
2018,5,9,18,0,455.0,58.0,3.7,14.9,149.0,46.35,35.38
2018,5,9,18,15,352.5,47.5,3.4,14.45,106.0,38.57,28.02
2018,5,9,18,30,250.0,37.0,3.1,14.0,63.0,28.63,18.01
2018,5,9,18,45,141.5,22.5,2.85,13.55,35.5,17.51,0.0
2018,5,9,19,0,33.0,8.0,2.6,13.1,8.0,6.83,0.0
2018,5,9,19,15,16.5,4.0,2.65,13.05,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,2.55,12.45,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,2.6,12.5,2.0,0.0,0.0
2018,5,10,5,15,54.0,14.5,2.65,12.65,18.5,48.96,0.0
2018,5,10,5,30,103.0,27.0,2.7,12.8,35.0,132.94,77.13
2018,5,10,5,45,159.5,41.0,2.75,13.0,63.5,199.53,161.26
2018,5,10,6,0,216.0,55.0,2.8,13.2,92.0,283.87,236.42
2018,5,10,6,15,314.5,68.5,2.85,13.5,142.5,388.39,326.29
2018,5,10,6,30,413.0,82.0,2.9,13.8,193.0,498.87,417.07
2018,5,10,6,45,469.0,91.5,2.9,14.05,243.0,570.4,473.08
2018,5,10,7,0,525.0,101.0,2.9,14.3,293.0,652.6,535.24
2018,5,10,7,15,612.0,100.5,2.95,14.75,357.5,745.34,602.67
2018,5,10,7,30,699.0,100.0,3.0,15.2,422.0,838.5,667.83
2018,5,10,7,45,729.0,103.5,3.05,15.65,473.5,880.94,694.63
2018,5,10,8,0,759.0,107.0,3.1,16.1,525.0,914.78,715.24
2018,5,10,8,15,779.5,111.0,3.2,16.5,573.5,944.26,733.11
2018,5,10,8,30,800.0,115.0,3.3,16.9,622.0,970.77,748.81
2018,5,10,8,45,814.5,118.0,3.4,17.3,665.5,986.85,757.31
2018,5,10,9,0,829.0,121.0,3.5,17.7,709.0,999.57,763.67
2018,5,10,9,15,817.0,134.5,3.55,17.95,741.0,993.95,757.69
2018,5,10,9,30,805.0,148.0,3.6,18.2,773.0,984.53,749.45
2018,5,10,9,45,700.0,207.0,3.65,18.45,767.0,936.39,714.77
2018,5,10,10,0,595.0,266.0,3.7,18.7,761.0,874.68,668.59
2018,5,10,10,15,550.0,299.0,3.7,18.85,768.5,841.58,642.96
2018,5,10,10,30,505.0,332.0,3.7,19.0,776.0,810.56,618.53
2018,5,10,10,45,496.5,346.0,3.75,19.15,790.5,793.13,604.97
2018,5,10,11,0,488.0,360.0,3.8,19.3,805.0,773.51,589.79
2018,5,10,11,15,563.0,327.5,3.75,19.35,847.5,780.47,595.38
2018,5,10,11,30,638.0,295.0,3.7,19.4,890.0,780.46,595.55
2018,5,10,11,45,699.5,261.0,3.65,19.5,917.0,763.99,583.5
2018,5,10,12,0,761.0,227.0,3.6,19.6,944.0,741.36,566.7
2018,5,10,12,15,715.0,254.5,3.65,19.7,926.5,690.51,527.74
2018,5,10,12,30,669.0,282.0,3.7,19.8,909.0,640.81,489.28
2018,5,10,12,45,732.0,240.0,3.75,19.85,919.0,604.24,461.02
2018,5,10,13,0,795.0,198.0,3.8,19.9,929.0,562.69,427.61
2018,5,10,13,15,810.0,184.0,3.9,19.7,916.5,513.03,387.05
2018,5,10,13,30,825.0,170.0,4.0,19.5,904.0,461.28,343.5
2018,5,10,13,45,823.0,165.0,4.1,19.25,880.0,407.73,297.51
2018,5,10,14,0,821.0,160.0,4.2,19.0,856.0,353.99,250.49
2018,5,10,14,15,813.0,155.5,4.2,18.8,823.5,299.09,202.59
2018,5,10,14,30,805.0,151.0,4.2,18.6,791.0,245.02,156.78
2018,5,10,14,45,823.5,135.0,4.25,18.4,763.0,187.91,111.48
2018,5,10,15,0,842.0,119.0,4.3,18.2,735.0,129.22,73.94
2018,5,10,15,15,827.5,116.5,4.3,18.2,692.0,81.4,64.32
2018,5,10,15,30,813.0,114.0,4.3,18.2,649.0,81.42,64.54
2018,5,10,15,45,792.5,111.0,4.3,17.65,601.5,80.93,64.47
2018,5,10,16,0,772.0,108.0,4.3,17.1,554.0,80.4,64.35
2018,5,10,16,15,744.5,104.5,4.25,16.75,503.0,72.36,57.68
2018,5,10,16,30,717.0,101.0,4.2,16.4,452.0,71.38,57.11
2018,5,10,16,45,681.5,96.5,4.1,16.05,400.0,69.55,55.79
2018,5,10,17,0,646.0,92.0,4.0,15.7,348.0,67.68,54.4
2018,5,10,17,15,594.0,87.0,3.9,15.25,296.5,65.24,52.46
2018,5,10,17,30,542.0,82.0,3.8,14.8,245.0,62.82,50.45
2018,5,10,17,45,467.5,74.0,3.7,14.3,195.5,57.81,45.97
2018,5,10,18,0,393.0,66.0,3.6,13.8,146.0,49.99,38.79
2018,5,10,18,15,294.5,53.5,3.5,13.5,104.0,40.79,30.11
2018,5,10,18,30,196.0,41.0,3.4,13.2,62.0,31.47,20.61
2018,5,10,18,45,108.5,25.0,3.25,12.9,35.5,19.47,0.0
2018,5,10,19,0,21.0,9.0,3.1,12.6,9.0,7.68,0.0
2018,5,10,19,15,10.5,4.5,3.15,12.55,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.4,10.95,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.4,11.0,2.0,0.0,0.0
2018,5,11,5,15,88.0,14.5,1.7,11.5,21.0,72.08,0.0
2018,5,11,5,30,165.0,27.0,2.0,12.0,40.0,193.9,122.09
2018,5,11,5,45,233.0,40.5,2.25,12.45,73.0,272.33,221.36
2018,5,11,6,0,301.0,54.0,2.5,12.9,106.0,349.99,291.76
2018,5,11,6,15,366.5,65.5,2.7,13.45,150.0,427.19,357.92
2018,5,11,6,30,432.0,77.0,2.9,14.0,194.0,508.13,423.99
2018,5,11,6,45,539.0,79.0,3.1,14.55,256.5,626.07,516.13
2018,5,11,7,0,646.0,81.0,3.3,15.1,319.0,739.91,601.1
2018,5,11,7,15,603.5,102.0,3.35,15.55,351.0,739.5,597.71
2018,5,11,7,30,561.0,123.0,3.4,16.0,383.0,733.61,590.75
2018,5,11,7,45,563.5,138.5,3.5,16.5,425.0,761.13,608.64
2018,5,11,8,0,566.0,154.0,3.6,17.0,467.0,785.95,624.05
2018,5,11,8,15,602.0,158.5,3.65,17.5,517.5,829.65,652.73
2018,5,11,8,30,638.0,163.0,3.7,18.0,568.0,870.98,679.13
2018,5,11,8,45,630.5,180.5,3.75,18.5,604.5,879.94,682.36
2018,5,11,9,0,623.0,198.0,3.8,19.0,641.0,885.5,683.54
2018,5,11,9,15,612.0,218.5,3.9,19.5,673.5,887.22,682.14
2018,5,11,9,30,601.0,239.0,4.0,20.0,706.0,885.54,678.01
2018,5,11,9,45,717.0,196.5,4.1,20.5,777.5,942.51,716.73
2018,5,11,10,0,833.0,154.0,4.2,21.0,849.0,984.49,743.14
2018,5,11,10,15,878.5,135.5,4.25,21.3,889.5,974.2,734.26
2018,5,11,10,30,924.0,117.0,4.3,21.6,930.0,973.1,732.18
2018,5,11,10,45,924.5,121.0,4.35,21.95,950.0,948.41,713.94
2018,5,11,11,0,925.0,125.0,4.4,22.3,970.0,920.47,693.71
2018,5,11,11,15,937.0,120.0,4.4,22.5,986.0,891.06,672.68
2018,5,11,11,30,949.0,115.0,4.4,22.7,1002.0,858.35,649.41
2018,5,11,11,45,952.0,113.5,4.45,22.85,1007.5,818.64,621.58
2018,5,11,12,0,955.0,112.0,4.5,23.0,1013.0,776.42,590.98
2018,5,11,12,15,954.0,112.0,4.5,23.1,1010.0,730.41,555.87
2018,5,11,12,30,953.0,112.0,4.5,23.2,1007.0,682.56,518.68
2018,5,11,12,45,949.5,113.0,4.5,23.3,996.5,632.39,478.88
2018,5,11,13,0,946.0,114.0,4.5,23.4,986.0,580.97,437.12
2018,5,11,13,15,943.0,113.0,4.5,23.5,968.0,527.32,392.61
2018,5,11,13,30,940.0,112.0,4.5,23.6,950.0,472.83,346.27
2018,5,11,13,45,935.5,110.0,4.5,23.65,924.5,416.48,297.54
2018,5,11,14,0,931.0,108.0,4.5,23.7,899.0,359.87,247.87
2018,5,11,14,15,923.5,106.5,4.6,23.7,867.0,302.8,198.1
2018,5,11,14,30,916.0,105.0,4.7,23.7,835.0,246.2,150.3
2018,5,11,14,45,906.0,103.0,4.75,23.75,796.5,189.65,107.08
2018,5,11,15,0,896.0,101.0,4.8,23.8,758.0,134.26,74.14
2018,5,11,15,15,882.5,99.0,4.8,23.8,714.5,82.88,64.11
2018,5,11,15,30,869.0,97.0,4.8,23.8,671.0,82.04,63.61
2018,5,11,15,45,852.0,94.0,4.8,23.55,623.0,70.69,54.31
2018,5,11,16,0,835.0,91.0,4.8,23.3,575.0,69.69,53.71
2018,5,11,16,15,813.5,87.0,4.65,22.95,524.0,67.84,52.41
2018,5,11,16,30,792.0,83.0,4.5,22.6,473.0,65.88,50.99
2018,5,11,16,45,763.0,79.0,4.3,22.25,420.5,63.72,49.39
2018,5,11,17,0,734.0,75.0,4.1,21.9,368.0,61.49,47.7
2018,5,11,17,15,693.5,70.0,3.75,21.15,315.5,53.47,41.01
2018,5,11,17,30,653.0,65.0,3.4,20.4,263.0,50.45,38.55
2018,5,11,17,45,593.0,58.5,3.1,19.7,212.0,46.06,34.74
2018,5,11,18,0,533.0,52.0,2.8,19.0,161.0,41.63,30.72
2018,5,11,18,15,436.0,43.5,2.65,18.35,116.0,35.29,24.81
2018,5,11,18,30,339.0,35.0,2.5,17.7,71.0,28.94,18.26
2018,5,11,18,45,204.5,22.5,2.35,17.05,41.0,18.77,0.0
2018,5,11,19,0,70.0,10.0,2.2,16.4,11.0,8.54,0.0
2018,5,11,19,15,35.0,5.0,2.15,16.25,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,1.25,12.9,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,1.2,13.1,4.0,0.0,0.0
2018,5,12,5,15,137.5,16.5,1.2,13.9,26.5,107.48,0.0
2018,5,12,5,30,251.0,29.0,1.2,14.7,49.0,258.97,169.57
2018,5,12,5,45,362.5,38.5,1.2,15.5,90.0,370.82,295.9
2018,5,12,6,0,474.0,48.0,1.2,16.3,131.0,485.3,390.78
2018,5,12,6,15,544.0,55.0,1.35,16.95,180.5,568.65,457.41
2018,5,12,6,30,614.0,62.0,1.5,17.6,230.0,654.84,522.9
2018,5,12,6,45,661.0,67.0,1.65,18.2,282.5,719.79,569.91
2018,5,12,7,0,708.0,72.0,1.8,18.8,335.0,779.18,611.1
2018,5,12,7,15,742.0,76.0,1.9,19.4,388.0,831.18,645.18
2018,5,12,7,30,776.0,80.0,2.0,20.0,441.0,881.72,677.24
2018,5,12,7,45,801.0,83.0,2.05,20.55,492.5,920.3,699.98
2018,5,12,8,0,826.0,86.0,2.1,21.1,544.0,956.45,720.76
2018,5,12,8,15,844.5,89.0,2.1,21.5,593.0,983.36,734.96
2018,5,12,8,30,863.0,92.0,2.1,21.9,642.0,995.43,739.38
2018,5,12,8,45,877.5,94.0,2.1,22.35,687.0,1010.73,746.02
2018,5,12,9,0,892.0,96.0,2.1,22.8,732.0,1022.67,750.5
2018,5,12,9,15,898.5,100.5,2.15,23.05,771.0,1025.87,750.68
2018,5,12,9,30,905.0,105.0,2.2,23.3,810.0,1025.38,748.74
2018,5,12,9,45,907.5,108.5,2.2,23.55,841.5,1016.18,740.81
2018,5,12,10,0,910.0,112.0,2.2,23.8,873.0,1003.41,730.85
2018,5,12,10,15,915.5,113.5,2.3,23.95,900.0,987.94,720.69
2018,5,12,10,30,921.0,115.0,2.4,24.1,927.0,968.97,708.32
2018,5,12,10,45,924.5,117.0,2.5,24.2,947.5,945.25,693.0
2018,5,12,11,0,928.0,119.0,2.6,24.3,968.0,918.25,675.5
2018,5,12,11,15,929.0,119.5,2.7,24.35,979.5,884.69,653.67
2018,5,12,11,30,930.0,120.0,2.8,24.4,991.0,848.37,629.86
2018,5,12,11,45,930.5,120.5,2.9,24.4,995.5,809.11,603.93
2018,5,12,12,0,931.0,121.0,3.0,24.4,1000.0,767.52,574.93
2018,5,12,12,15,924.0,124.0,3.1,24.35,994.5,720.74,540.89
2018,5,12,12,30,917.0,127.0,3.2,24.3,989.0,672.62,504.98
2018,5,12,12,45,907.5,131.0,3.35,24.25,976.5,622.67,466.88
2018,5,12,13,0,898.0,135.0,3.5,24.2,964.0,572.02,427.1
2018,5,12,13,15,892.5,134.5,3.6,24.05,945.0,519.76,384.95
2018,5,12,13,30,887.0,134.0,3.7,23.9,926.0,466.99,341.14
2018,5,12,13,45,879.5,133.5,3.8,23.7,900.5,413.18,295.47
2018,5,12,14,0,872.0,133.0,3.9,23.5,875.0,359.46,249.04
2018,5,12,14,15,863.0,131.0,3.95,23.25,843.0,304.74,201.84
2018,5,12,14,30,854.0,129.0,4.0,23.0,811.0,242.72,150.38
2018,5,12,14,45,841.0,127.0,4.0,22.75,772.5,188.13,108.73
2018,5,12,15,0,828.0,125.0,4.0,22.5,734.0,135.21,76.74
2018,5,12,15,15,813.0,122.5,4.0,22.5,691.0,84.66,65.91
2018,5,12,15,30,798.0,120.0,4.0,22.5,648.0,84.84,66.28
2018,5,12,15,45,778.0,116.0,3.95,21.8,600.5,83.87,65.85
2018,5,12,16,0,758.0,112.0,3.9,21.1,553.0,82.79,65.33
2018,5,12,16,15,732.0,108.0,3.8,20.65,503.0,74.27,58.39
2018,5,12,16,30,706.0,104.0,3.7,20.2,453.0,73.08,57.69
2018,5,12,16,45,672.5,99.0,3.65,19.8,401.5,71.03,56.21
2018,5,12,17,0,639.0,94.0,3.6,19.4,350.0,68.9,54.63
2018,5,12,17,15,593.5,87.5,3.3,18.85,299.0,65.43,51.86
2018,5,12,17,30,548.0,81.0,3.0,18.3,248.0,61.88,48.91
2018,5,12,17,45,483.5,72.0,2.75,17.75,199.0,56.07,43.82
2018,5,12,18,0,419.0,63.0,2.5,17.2,150.0,50.11,38.4
2018,5,12,18,15,326.0,51.5,2.2,16.55,108.0,39.41,28.62
2018,5,12,18,30,233.0,40.0,1.9,15.9,66.0,30.8,20.11
2018,5,12,18,45,135.5,25.0,1.65,15.25,38.5,19.4,1.41
2018,5,12,19,0,38.0,10.0,1.4,14.6,11.0,8.54,0.0
2018,5,12,19,15,19.0,5.0,1.4,14.4,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.6,13.3,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.6,13.3,4.0,0.0,0.0
2018,5,13,5,15,73.0,19.0,2.7,13.45,24.5,65.87,0.0
2018,5,13,5,30,138.0,34.0,2.8,13.6,45.0,176.22,119.37
2018,5,13,5,45,235.0,48.0,2.9,13.7,83.0,285.92,232.62
2018,5,13,6,0,332.0,62.0,3.0,13.8,121.0,387.08,321.94
2018,5,13,6,15,385.0,74.0,3.0,14.0,164.0,455.37,380.54
2018,5,13,6,30,438.0,86.0,3.0,14.2,207.0,526.48,438.43
2018,5,13,6,45,404.5,105.5,2.95,14.35,235.0,531.97,442.16
2018,5,13,7,0,371.0,125.0,2.9,14.5,263.0,533.51,441.32
2018,5,13,7,15,334.0,150.0,2.85,14.9,288.5,513.0,422.63
2018,5,13,7,30,297.0,175.0,2.8,15.3,314.0,510.94,417.71
2018,5,13,7,45,482.5,153.0,2.75,15.7,408.5,689.6,555.25
2018,5,13,8,0,668.0,131.0,2.7,16.1,503.0,861.75,676.18
2018,5,13,8,15,714.0,128.5,2.7,16.55,557.5,907.67,703.7
2018,5,13,8,30,760.0,126.0,2.7,17.0,612.0,944.11,725.3
2018,5,13,8,45,778.5,128.0,2.65,17.5,656.0,963.03,734.18
2018,5,13,9,0,797.0,130.0,2.6,18.0,700.0,978.69,740.98
2018,5,13,9,15,817.5,128.5,2.6,18.35,741.0,989.01,745.18
2018,5,13,9,30,838.0,127.0,2.6,18.7,782.0,995.77,747.16
2018,5,13,9,45,857.5,123.0,2.65,19.1,818.0,982.83,736.52
2018,5,13,10,0,877.0,119.0,2.7,19.5,854.0,979.27,732.5
2018,5,13,10,15,884.0,120.0,2.75,19.8,881.0,965.23,721.8
2018,5,13,10,30,891.0,121.0,2.8,20.1,908.0,947.76,709.01
2018,5,13,10,45,896.0,121.5,2.85,20.4,928.0,924.65,692.55
2018,5,13,11,0,901.0,122.0,2.9,20.7,948.0,898.35,674.01
2018,5,13,11,15,904.0,122.5,3.0,20.9,960.5,867.31,652.86
2018,5,13,11,30,907.0,123.0,3.1,21.1,973.0,833.45,629.68
2018,5,13,11,45,908.0,123.0,3.2,21.25,978.0,795.02,603.3
2018,5,13,12,0,909.0,123.0,3.3,21.4,983.0,754.32,573.83
2018,5,13,12,15,898.5,129.5,3.35,21.45,977.5,708.86,539.56
2018,5,13,12,30,888.0,136.0,3.4,21.5,972.0,662.23,503.7
2018,5,13,12,45,872.5,144.0,3.5,21.5,958.0,612.89,465.22
2018,5,13,13,0,857.0,152.0,3.6,21.5,944.0,563.31,425.56
2018,5,13,13,15,852.5,151.0,3.65,21.45,926.5,513.09,384.36
2018,5,13,13,30,848.0,150.0,3.7,21.4,909.0,460.1,339.96
2018,5,13,13,45,841.0,149.0,3.7,21.3,884.0,406.76,294.23
2018,5,13,14,0,834.0,148.0,3.7,21.2,859.0,353.63,247.92
2018,5,13,14,15,826.0,145.0,3.7,21.0,827.5,299.34,200.8
2018,5,13,14,30,818.0,142.0,3.7,20.8,796.0,245.81,155.57
2018,5,13,14,45,806.5,139.0,3.7,20.6,759.0,192.76,114.6
2018,5,13,15,0,795.0,136.0,3.7,20.4,722.0,141.26,82.75
2018,5,13,15,15,780.0,132.5,3.7,20.4,679.5,91.08,71.87
