Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,15,30,765.0,129.0,3.7,20.4,637.0,90.02,71.22
2018,5,13,15,45,747.0,125.0,3.65,19.85,591.5,81.08,63.97
2018,5,13,16,0,729.0,121.0,3.6,19.3,546.0,80.46,63.8
2018,5,13,16,15,707.0,114.5,3.55,18.9,497.0,78.04,62.04
2018,5,13,16,30,685.0,108.0,3.5,18.5,448.0,75.41,60.08
2018,5,13,16,45,654.0,102.5,3.45,18.1,398.0,73.17,58.45
2018,5,13,17,0,623.0,97.0,3.4,17.7,348.0,70.82,56.68
2018,5,13,17,15,579.0,89.5,3.3,17.2,297.5,66.72,53.33
2018,5,13,17,30,535.0,82.0,3.2,16.7,247.0,62.47,49.75
2018,5,13,17,45,473.5,73.0,3.1,16.2,199.0,56.72,44.69
2018,5,13,18,0,412.0,64.0,3.0,15.7,151.0,48.59,37.32
2018,5,13,18,15,322.0,52.5,2.8,15.25,109.0,40.11,29.42
2018,5,13,18,30,232.0,41.0,2.6,14.8,67.0,31.53,20.94
2018,5,13,18,45,136.5,26.0,2.4,14.3,39.5,20.15,3.36
2018,5,13,19,0,41.0,11.0,2.2,13.8,12.0,9.39,0.0
2018,5,13,19,15,20.5,5.5,2.15,13.6,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.85,11.5,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.8,11.5,2.0,0.0,0.0
2018,5,14,5,15,2.0,8.0,1.85,11.7,8.0,8.19,0.0
2018,5,14,5,30,0.0,14.0,1.9,11.9,14.0,11.52,2.69
2018,5,14,5,45,0.0,25.0,1.9,12.05,25.0,20.62,11.61
2018,5,14,6,0,0.0,36.0,1.9,12.2,36.0,29.75,19.78
2018,5,14,6,15,0.0,52.0,1.9,12.6,52.0,43.64,31.93
2018,5,14,6,30,0.0,68.0,1.9,13.0,68.0,58.74,44.97
2018,5,14,6,45,3.5,92.5,1.85,13.35,94.0,86.19,68.46
2018,5,14,7,0,7.0,117.0,1.8,13.7,120.0,113.52,91.43
2018,5,14,7,15,16.5,145.0,1.85,14.15,152.5,150.28,122.04
2018,5,14,7,30,26.0,173.0,1.9,14.6,185.0,186.94,151.91
2018,5,14,7,45,42.0,200.0,1.9,15.0,222.0,248.27,201.3
2018,5,14,8,0,58.0,227.0,1.9,15.4,259.0,291.65,235.19
2018,5,14,8,15,103.0,254.5,1.95,15.85,318.0,364.29,292.4
2018,5,14,8,30,148.0,282.0,2.0,16.3,377.0,458.37,363.91
2018,5,14,8,45,274.5,278.0,2.0,16.75,469.0,597.96,469.2
2018,5,14,9,0,401.0,274.0,2.0,17.2,561.0,735.93,568.01
2018,5,14,9,15,596.5,210.5,2.1,17.6,664.0,864.38,659.92
2018,5,14,9,30,792.0,147.0,2.2,18.0,767.0,972.16,730.48
2018,5,14,9,45,811.5,145.5,2.3,18.35,804.0,974.72,729.87
2018,5,14,10,0,831.0,144.0,2.4,18.7,841.0,973.57,728.05
2018,5,14,10,15,838.5,145.0,2.5,18.95,867.5,959.86,718.25
2018,5,14,10,30,846.0,146.0,2.6,19.2,894.0,942.72,706.34
2018,5,14,10,45,851.5,146.5,2.75,19.5,914.0,908.33,683.08
2018,5,14,11,0,857.0,147.0,2.9,19.8,934.0,883.16,666.07
2018,5,14,11,15,860.5,147.5,2.95,19.9,946.5,853.35,645.52
2018,5,14,11,30,864.0,148.0,3.0,20.0,959.0,820.82,623.05
2018,5,14,11,45,865.5,148.0,3.1,20.15,964.0,783.84,597.32
2018,5,14,12,0,867.0,148.0,3.2,20.3,969.0,744.69,568.33
2018,5,14,12,15,866.5,147.5,3.3,20.3,966.5,701.86,536.37
2018,5,14,12,30,866.0,147.0,3.4,20.3,964.0,657.43,502.42
2018,5,14,12,45,863.5,146.5,3.45,20.3,953.5,610.43,465.5
2018,5,14,13,0,861.0,146.0,3.5,20.3,943.0,562.37,426.75
2018,5,14,13,15,857.5,145.0,3.55,20.2,926.0,512.58,385.77
2018,5,14,13,30,854.0,144.0,3.6,20.1,909.0,462.16,343.12
2018,5,14,13,45,849.5,141.5,3.65,19.95,885.0,409.97,298.11
2018,5,14,14,0,845.0,139.0,3.7,19.8,861.0,352.21,248.05
2018,5,14,14,15,837.5,137.0,3.7,19.6,830.5,298.26,200.82
2018,5,14,14,30,830.0,135.0,3.7,19.4,800.0,244.98,155.35
2018,5,14,14,45,820.0,131.5,3.7,19.15,763.0,191.25,113.38
2018,5,14,15,0,810.0,128.0,3.7,18.9,726.0,138.89,80.36
2018,5,14,15,15,795.0,125.5,3.7,18.9,684.0,88.57,70.17
2018,5,14,15,30,780.0,123.0,3.7,18.9,642.0,86.26,68.44
2018,5,14,15,45,762.5,118.5,3.65,18.35,596.0,85.09,67.79
2018,5,14,16,0,745.0,114.0,3.6,17.8,550.0,76.24,60.54
2018,5,14,16,15,722.0,109.5,3.55,17.4,501.5,74.92,59.71
2018,5,14,16,30,699.0,105.0,3.5,17.0,453.0,73.49,58.77
2018,5,14,16,45,667.5,99.5,3.45,16.6,402.5,71.15,57.03
2018,5,14,17,0,636.0,94.0,3.4,16.2,352.0,68.69,55.14
2018,5,14,17,15,591.5,87.5,3.35,15.7,301.0,65.24,52.35
2018,5,14,17,30,547.0,81.0,3.3,15.2,250.0,61.69,49.37
2018,5,14,17,45,485.5,72.5,3.25,14.7,202.0,56.3,44.6
2018,5,14,18,0,424.0,64.0,3.2,14.2,154.0,50.79,39.52
2018,5,14,18,15,333.5,53.0,3.05,13.8,112.0,40.52,29.99
2018,5,14,18,30,243.0,42.0,2.9,13.4,70.0,32.3,21.83
2018,5,14,18,45,144.0,26.5,2.8,13.0,41.0,20.54,4.96
2018,5,14,19,0,45.0,11.0,2.7,12.6,12.0,9.39,0.0
2018,5,14,19,15,22.5,5.5,2.65,12.45,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,15,4,45,2.0,0.5,1.4,11.3,0.5,0.0,0.0
2018,5,15,5,0,4.0,1.0,1.4,11.4,1.0,0.85,0.0
2018,5,15,5,15,2.0,5.5,1.55,11.75,5.5,6.06,0.0
2018,5,15,5,30,0.0,10.0,1.7,12.1,10.0,8.21,0.42
2018,5,15,5,45,0.0,17.5,1.85,12.45,17.5,14.4,6.41
2018,5,15,6,0,0.0,25.0,2.0,12.8,25.0,20.6,11.95
2018,5,15,6,15,0.0,36.0,2.0,13.15,36.0,29.72,19.94
2018,5,15,6,30,0.0,47.0,2.0,13.5,47.0,38.86,27.86
2018,5,15,6,45,0.0,73.5,1.95,13.9,73.5,62.35,47.91
2018,5,15,7,0,0.0,100.0,1.9,14.3,100.0,88.13,69.56
2018,5,15,7,15,4.0,128.0,1.85,14.65,130.0,119.3,95.51
2018,5,15,7,30,8.0,156.0,1.8,15.0,160.0,150.38,120.87
2018,5,15,7,45,15.5,180.5,1.8,15.35,189.0,180.87,145.47
2018,5,15,8,0,23.0,205.0,1.8,15.7,218.0,211.2,169.49
2018,5,15,8,15,24.0,221.0,1.8,16.1,235.5,225.78,180.26
2018,5,15,8,30,25.0,237.0,1.8,16.5,253.0,240.26,190.88
2018,5,15,8,45,27.5,256.0,1.8,16.85,275.0,279.26,220.65
2018,5,15,9,0,30.0,275.0,1.8,17.2,297.0,298.2,234.37
2018,5,15,9,15,52.5,307.5,1.85,17.6,348.0,351.19,274.87
2018,5,15,9,30,75.0,340.0,1.9,18.0,399.0,402.76,313.32
2018,5,15,9,45,123.5,372.5,2.0,18.35,474.5,497.66,383.92
2018,5,15,10,0,172.0,405.0,2.1,18.7,550.0,568.84,435.36
2018,5,15,10,15,272.0,394.0,2.2,19.05,631.0,658.09,500.42
2018,5,15,10,30,372.0,383.0,2.3,19.4,712.0,724.23,547.75
2018,5,15,10,45,377.0,391.0,2.4,19.7,731.0,717.53,541.66
2018,5,15,11,0,382.0,399.0,2.5,20.0,750.0,708.72,534.68
2018,5,15,11,15,554.5,309.0,2.6,20.2,826.5,759.14,573.55
2018,5,15,11,30,727.0,219.0,2.7,20.4,903.0,789.0,596.89
2018,5,15,11,45,805.0,177.5,2.8,20.6,938.5,771.71,585.11
2018,5,15,12,0,883.0,136.0,2.9,20.8,974.0,747.62,568.28
2018,5,15,12,15,882.0,136.5,3.0,20.85,971.5,704.83,536.37
2018,5,15,12,30,881.0,137.0,3.1,20.9,969.0,660.41,502.56
2018,5,15,12,45,877.5,137.5,3.2,20.95,958.5,613.09,465.68
2018,5,15,13,0,874.0,138.0,3.3,21.0,948.0,564.72,426.96
2018,5,15,13,15,870.5,136.5,3.4,20.9,930.5,514.14,385.67
2018,5,15,13,30,867.0,135.0,3.5,20.8,913.0,462.91,342.63
2018,5,15,13,45,861.5,133.0,3.55,20.7,888.5,410.16,297.25
2018,5,15,14,0,856.0,131.0,3.6,20.6,864.0,357.34,250.99
2018,5,15,14,15,849.0,129.0,3.65,20.3,833.5,304.25,204.61
2018,5,15,14,30,842.0,127.0,3.7,20.0,803.0,251.62,159.77
2018,5,15,14,45,832.0,124.5,3.75,19.75,766.5,189.94,111.46
2018,5,15,15,0,822.0,122.0,3.8,19.5,730.0,137.64,78.3
2018,5,15,15,15,807.5,119.0,3.8,19.5,687.5,86.43,68.18
2018,5,15,15,30,793.0,116.0,3.8,19.5,645.0,81.87,64.54
2018,5,15,15,45,775.5,112.5,3.85,18.65,599.5,81.2,64.38
2018,5,15,16,0,758.0,109.0,3.9,17.8,554.0,80.43,64.14
2018,5,15,16,15,735.0,105.0,3.9,17.35,505.5,72.14,57.31
2018,5,15,16,30,712.0,101.0,3.9,16.9,457.0,70.91,56.55
2018,5,15,16,45,681.5,96.0,3.85,16.45,406.5,68.81,55.01
2018,5,15,17,0,651.0,91.0,3.8,16.0,356.0,66.61,53.35
2018,5,15,17,15,610.0,84.0,3.7,15.6,305.5,62.71,50.13
2018,5,15,17,30,569.0,77.0,3.6,15.2,255.0,58.67,46.69
2018,5,15,17,45,447.5,72.5,3.5,14.85,196.5,55.91,44.24
2018,5,15,18,0,326.0,68.0,3.4,14.5,138.0,50.89,39.58
2018,5,15,18,15,180.5,53.5,3.2,14.2,90.5,41.2,30.57
2018,5,15,18,30,35.0,39.0,3.0,13.9,43.0,31.11,20.86
2018,5,15,18,45,21.0,23.5,2.85,13.6,25.5,19.04,5.21
2018,5,15,19,0,7.0,8.0,2.7,13.3,8.0,6.83,0.0
2018,5,15,19,15,3.5,4.0,2.55,13.15,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,1.4,10.55,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,1.4,10.7,5.0,20.32,0.0
2018,5,16,5,15,105.5,17.5,1.7,11.35,26.0,86.94,0.0
2018,5,16,5,30,186.0,30.0,2.0,12.0,47.0,218.57,160.43
2018,5,16,5,45,231.5,42.0,2.25,12.6,76.0,271.86,223.16
2018,5,16,6,0,277.0,54.0,2.5,13.2,105.0,329.77,275.83
2018,5,16,6,15,241.5,76.0,2.5,13.55,130.5,317.56,267.38
2018,5,16,6,30,206.0,98.0,2.5,13.9,156.0,320.71,269.55
2018,5,16,6,45,443.0,89.0,2.5,14.25,247.0,543.96,451.83
2018,5,16,7,0,680.0,80.0,2.5,14.6,338.0,771.5,621.92
2018,5,16,7,15,714.5,84.0,2.5,14.95,390.0,822.69,654.78
2018,5,16,7,30,749.0,88.0,2.5,15.3,442.0,867.05,683.25
2018,5,16,7,45,563.5,116.0,2.5,15.6,399.0,735.58,585.07
2018,5,16,8,0,378.0,144.0,2.5,15.9,356.0,576.52,464.15
2018,5,16,8,15,193.0,151.5,2.5,16.25,260.0,374.74,304.01
2018,5,16,8,30,8.0,159.0,2.5,16.6,164.0,145.84,114.58
2018,5,16,8,45,19.0,211.0,2.5,16.95,224.5,205.7,163.06
2018,5,16,9,0,30.0,263.0,2.5,17.3,285.0,285.11,225.13
2018,5,16,9,15,24.5,244.0,2.55,17.6,262.5,256.01,201.27
2018,5,16,9,30,19.0,225.0,2.6,17.9,240.0,214.47,168.0
2018,5,16,9,45,82.5,285.0,2.65,18.2,354.0,366.44,287.56
2018,5,16,10,0,146.0,345.0,2.7,18.5,468.0,482.56,375.05
2018,5,16,10,15,213.0,343.5,2.8,18.7,529.0,552.0,426.8
2018,5,16,10,30,280.0,342.0,2.9,18.9,590.0,599.7,462.22
2018,5,16,10,45,144.0,265.0,2.95,19.05,392.5,377.7,294.44
2018,5,16,11,0,8.0,188.0,3.0,19.2,195.0,165.78,127.19
2018,5,16,11,15,16.5,243.0,3.05,19.35,258.5,219.1,169.34
2018,5,16,11,30,25.0,298.0,3.1,19.5,322.0,277.28,214.1
2018,5,16,11,45,28.5,315.5,3.1,19.6,342.5,290.6,223.96
2018,5,16,12,0,32.0,333.0,3.1,19.7,363.0,302.86,233.09
2018,5,16,12,15,21.5,282.5,3.15,19.7,302.5,249.45,191.95
2018,5,16,12,30,11.0,232.0,3.2,19.7,242.0,198.83,152.71
2018,5,16,12,45,16.0,273.0,3.3,19.75,287.5,233.15,179.48
2018,5,16,13,0,21.0,314.0,3.4,19.8,333.0,265.75,204.51
2018,5,16,13,15,15.0,267.0,3.4,19.75,280.5,223.79,172.11
2018,5,16,13,30,9.0,220.0,3.4,19.7,228.0,182.88,140.44
2018,5,16,13,45,6.0,190.0,3.45,19.65,195.5,157.21,120.47
2018,5,16,14,0,3.0,160.0,3.5,19.6,163.0,132.01,100.75
2018,5,16,14,15,3.0,162.0,3.5,19.45,164.5,133.01,101.76
2018,5,16,14,30,3.0,164.0,3.5,19.3,166.0,133.93,102.7
2018,5,16,14,45,4.5,176.5,3.5,19.2,179.5,142.8,109.95
2018,5,16,15,0,6.0,189.0,3.5,19.1,193.0,150.95,116.71
2018,5,16,15,15,206.5,186.5,3.5,19.1,324.5,120.76,97.24
2018,5,16,15,30,407.0,184.0,3.5,19.1,456.0,110.67,89.01
2018,5,16,15,45,592.0,147.0,3.55,18.6,511.5,91.49,73.14
2018,5,16,16,0,777.0,110.0,3.6,18.1,567.0,81.37,64.85
2018,5,16,16,15,756.0,105.0,3.6,17.7,518.0,79.38,63.46
2018,5,16,16,30,735.0,100.0,3.6,17.3,469.0,70.51,56.09
2018,5,16,16,45,705.5,94.5,3.6,16.95,417.5,68.02,54.2
2018,5,16,17,0,676.0,89.0,3.6,16.6,366.0,65.39,52.15
2018,5,16,17,15,635.5,82.5,3.5,16.2,314.5,61.78,49.19
2018,5,16,17,30,595.0,76.0,3.4,15.8,263.0,58.05,46.03
2018,5,16,17,45,537.5,68.5,3.3,15.4,214.0,53.28,41.82
2018,5,16,18,0,480.0,61.0,3.2,15.0,165.0,48.42,37.34
2018,5,16,18,15,391.0,51.0,2.95,14.55,121.0,41.16,30.53
2018,5,16,18,30,302.0,41.0,2.7,14.1,77.0,31.73,21.46
2018,5,16,18,45,187.0,27.0,2.4,13.65,46.0,20.99,7.27
2018,5,16,19,0,72.0,13.0,2.1,13.2,15.0,11.1,0.0
2018,5,16,19,15,36.0,6.5,1.95,12.95,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,17,4,45,9.0,2.5,1.55,11.9,2.5,0.0,0.0
2018,5,17,5,0,18.0,5.0,1.7,12.1,5.0,15.83,0.0
2018,5,17,5,15,104.5,20.5,1.9,12.45,29.0,123.09,0.0
2018,5,17,5,30,191.0,36.0,2.1,12.8,53.0,233.19,172.98
2018,5,17,5,45,287.5,48.0,2.35,13.1,92.5,324.79,266.28
2018,5,17,6,0,384.0,60.0,2.6,13.4,132.0,425.29,353.77
2018,5,17,6,15,451.0,69.0,2.6,13.8,179.0,508.97,422.92
2018,5,17,6,30,518.0,78.0,2.6,14.2,226.0,593.01,489.16
2018,5,17,6,45,565.5,85.0,2.65,14.55,276.0,659.02,538.95
2018,5,17,7,0,613.0,92.0,2.7,14.9,326.0,725.32,587.05
2018,5,17,7,15,635.0,100.0,2.7,15.25,373.0,768.5,616.17
2018,5,17,7,30,657.0,108.0,2.7,15.6,420.0,810.06,643.41
2018,5,17,7,45,550.5,143.0,2.65,16.0,424.0,754.79,599.58
2018,5,17,8,0,444.0,178.0,2.6,16.4,428.0,684.17,543.84
2018,5,17,8,15,307.0,232.0,2.6,16.7,412.0,586.24,465.75
2018,5,17,8,30,170.0,286.0,2.6,17.0,396.0,484.92,383.9
2018,5,17,8,45,303.5,269.0,2.6,17.35,481.5,616.89,485.21
2018,5,17,9,0,437.0,252.0,2.6,17.7,567.0,749.09,581.04
2018,5,17,9,15,441.0,270.5,2.6,18.05,603.0,764.76,588.62
2018,5,17,9,30,445.0,289.0,2.6,18.4,639.0,777.71,595.25
2018,5,17,9,45,532.0,261.0,2.65,18.7,697.0,821.94,626.87
2018,5,17,10,0,619.0,233.0,2.7,19.0,755.0,868.6,659.19
2018,5,17,10,15,736.0,184.5,2.75,19.25,824.5,911.23,687.66
2018,5,17,10,30,853.0,136.0,2.8,19.5,894.0,928.99,698.27
2018,5,17,10,45,867.5,132.0,2.85,19.75,917.5,911.06,685.04
2018,5,17,11,0,882.0,128.0,2.9,20.0,941.0,889.7,669.87
2018,5,17,11,15,884.5,129.0,3.0,20.15,953.5,859.32,649.15
2018,5,17,11,30,887.0,130.0,3.1,20.3,966.0,826.2,626.5
2018,5,17,11,45,888.0,129.5,3.2,20.45,970.5,788.17,600.26
2018,5,17,12,0,889.0,129.0,3.3,20.6,975.0,747.97,570.98
2018,5,17,12,15,889.0,128.5,3.4,20.65,972.5,705.12,538.89
2018,5,17,12,30,889.0,128.0,3.5,20.7,970.0,660.57,504.73
2018,5,17,12,45,888.0,126.0,3.6,20.7,959.5,612.83,467.42
2018,5,17,13,0,887.0,124.0,3.7,20.7,949.0,563.86,428.09
2018,5,17,13,15,883.0,123.5,3.8,20.6,931.5,513.43,386.62
2018,5,17,13,30,879.0,123.0,3.9,20.5,914.0,462.35,343.41
2018,5,17,13,45,874.0,121.5,3.95,20.4,890.0,409.77,297.88
2018,5,17,14,0,869.0,120.0,4.0,20.3,866.0,357.04,251.4
2018,5,17,14,15,861.0,118.0,4.1,20.1,835.0,303.26,204.16
2018,5,17,14,30,853.0,116.0,4.2,19.9,804.0,250.04,158.5
2018,5,17,14,45,843.0,114.0,4.25,19.65,767.5,197.29,116.81
2018,5,17,15,0,833.0,112.0,4.3,19.4,731.0,145.7,83.58
2018,5,17,15,15,819.5,109.0,4.3,19.4,689.0,83.87,66.04
2018,5,17,15,30,806.0,106.0,4.3,19.4,647.0,75.6,59.22
2018,5,17,15,45,789.0,103.0,4.3,18.75,601.5,75.0,59.05
2018,5,17,16,0,772.0,100.0,4.3,18.1,556.0,74.33,58.81
2018,5,17,16,15,750.0,96.5,4.25,17.65,508.0,73.14,58.09
2018,5,17,16,30,728.0,93.0,4.2,17.2,460.0,71.88,57.31
2018,5,17,16,45,697.5,88.5,4.15,16.8,409.5,63.73,50.47
2018,5,17,17,0,667.0,84.0,4.1,16.4,359.0,61.65,48.9
2018,5,17,17,15,624.5,79.0,4.0,15.95,308.5,59.0,46.78
2018,5,17,17,30,582.0,74.0,3.9,15.5,258.0,56.32,44.55
2018,5,17,17,45,521.5,67.5,3.8,15.0,210.0,52.28,41.0
2018,5,17,18,0,461.0,61.0,3.7,14.5,162.0,48.21,37.25
2018,5,17,18,15,371.0,51.5,3.6,14.2,119.0,41.4,30.81
2018,5,17,18,30,281.0,42.0,3.5,13.9,76.0,32.39,22.11
2018,5,17,18,45,171.0,27.5,3.45,13.6,45.5,21.33,8.28
2018,5,17,19,0,61.0,13.0,3.4,13.3,15.0,11.1,0.0
2018,5,17,19,15,30.5,6.5,3.35,13.25,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,18,4,45,1.0,1.5,2.7,12.45,1.5,0.0,0.0
2018,5,18,5,0,2.0,3.0,2.7,12.5,3.0,3.85,0.0
2018,5,18,5,15,1.0,7.0,2.75,12.65,7.0,6.43,0.0
2018,5,18,5,30,0.0,11.0,2.8,12.8,11.0,9.04,1.31
2018,5,18,5,45,0.0,19.0,2.9,12.9,19.0,15.64,7.47
2018,5,18,6,0,0.0,27.0,3.0,13.0,27.0,22.26,13.37
2018,5,18,6,15,0.0,33.5,3.0,13.3,33.5,27.64,18.15
2018,5,18,6,30,0.0,40.0,3.0,13.6,40.0,33.04,22.84
2018,5,18,6,45,0.0,58.0,3.05,13.85,58.0,48.02,35.66
2018,5,18,7,0,0.0,76.0,3.1,14.1,76.0,63.44,48.68
2018,5,18,7,15,0.0,95.5,3.05,14.3,95.5,81.52,63.78
2018,5,18,7,30,0.0,115.0,3.0,14.5,115.0,99.55,78.63
2018,5,18,7,45,0.0,125.0,3.0,14.75,125.0,108.12,85.39
2018,5,18,8,0,0.0,135.0,3.0,15.0,135.0,116.71,92.12
2018,5,18,8,15,0.5,150.0,2.95,15.3,150.5,130.59,103.13
2018,5,18,8,30,1.0,165.0,2.9,15.6,166.0,144.38,113.96
2018,5,18,8,45,5.5,191.5,2.9,15.95,195.5,173.09,136.91
2018,5,18,9,0,10.0,218.0,2.9,16.3,225.0,201.6,159.36
2018,5,18,9,15,20.5,259.0,2.9,16.7,274.5,249.74,197.22
2018,5,18,9,30,31.0,300.0,2.9,17.1,324.0,316.66,248.85
2018,5,18,9,45,102.0,348.5,2.9,17.5,433.5,451.3,352.7
2018,5,18,10,0,173.0,397.0,2.9,17.9,543.0,561.59,434.44
2018,5,18,10,15,411.5,321.5,2.9,18.2,683.5,734.67,564.12
2018,5,18,10,30,650.0,246.0,2.9,18.5,824.0,868.5,660.47
2018,5,18,10,45,766.0,189.5,2.95,18.8,885.5,886.03,671.61
2018,5,18,11,0,882.0,133.0,3.0,19.1,947.0,894.72,676.49
2018,5,18,11,15,786.5,191.5,3.05,19.3,924.5,843.5,640.57
2018,5,18,11,30,691.0,250.0,3.1,19.5,902.0,788.91,599.37
2018,5,18,11,45,575.0,316.5,3.15,19.65,861.0,721.75,548.64
2018,5,18,12,0,459.0,383.0,3.2,19.8,820.0,658.06,500.09
2018,5,18,12,15,620.5,291.0,3.3,19.85,880.0,660.56,504.16
2018,5,18,12,30,782.0,199.0,3.4,19.9,940.0,652.0,498.46
2018,5,18,12,45,723.5,231.0,3.45,19.9,911.0,599.15,456.9
2018,5,18,13,0,665.0,263.0,3.5,19.9,882.0,547.76,416.2
2018,5,18,13,15,657.5,258.5,3.55,19.8,861.0,499.18,377.32
2018,5,18,13,30,650.0,254.0,3.6,19.7,840.0,451.05,337.81
2018,5,18,13,45,567.0,289.0,3.65,19.55,790.0,406.09,301.14
2018,5,18,14,0,484.0,324.0,3.7,19.4,740.0,363.76,267.19
2018,5,18,14,15,502.5,301.5,3.65,19.2,720.0,320.4,230.19
2018,5,18,14,30,521.0,279.0,3.6,19.0,700.0,275.68,192.41
2018,5,18,14,45,462.5,287.0,3.6,18.75,648.0,236.21,163.92
2018,5,18,15,0,404.0,295.0,3.6,18.5,596.0,203.29,144.27
2018,5,18,15,15,489.0,244.5,3.6,18.5,588.0,149.38,111.46
2018,5,18,15,30,574.0,194.0,3.6,18.5,580.0,117.08,94.6
2018,5,18,15,45,665.0,152.0,3.65,17.85,569.0,95.73,76.96
2018,5,18,16,0,756.0,110.0,3.7,17.2,558.0,80.84,64.61
2018,5,18,16,15,732.0,106.5,3.7,16.7,509.5,72.83,58.02
2018,5,18,16,30,708.0,103.0,3.7,16.2,461.0,71.96,57.6
2018,5,18,16,45,675.5,98.5,3.75,15.75,410.5,70.24,56.39
2018,5,18,17,0,643.0,94.0,3.8,15.3,360.0,68.45,55.1
2018,5,18,17,15,602.0,87.5,3.75,14.85,310.0,65.02,52.31
2018,5,18,17,30,561.0,81.0,3.7,14.4,260.0,61.47,49.33
2018,5,18,17,45,502.5,73.0,3.7,13.95,211.5,56.48,44.92
2018,5,18,18,0,444.0,65.0,3.7,13.5,163.0,51.38,40.23
2018,5,18,18,15,355.0,55.0,3.6,13.3,120.5,42.02,31.5
2018,5,18,18,30,266.0,45.0,3.5,13.1,78.0,34.57,24.14
2018,5,18,18,45,161.5,30.0,3.45,12.85,47.5,23.21,10.27
2018,5,18,19,0,57.0,15.0,3.4,12.6,17.0,12.8,0.0
2018,5,18,19,15,28.5,7.5,3.4,12.55,8.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,4,45,4.0,3.0,3.95,12.1,3.0,0.0,0.0
2018,5,19,5,0,8.0,6.0,3.9,12.1,6.0,10.27,0.0
2018,5,19,5,15,37.0,18.5,3.95,12.15,21.5,54.38,0.0
2018,5,19,5,30,66.0,31.0,4.0,12.2,37.0,98.16,72.35
2018,5,19,5,45,84.5,46.5,4.0,12.25,59.5,131.97,107.32
2018,5,19,6,0,103.0,62.0,4.0,12.3,82.0,166.2,138.84
2018,5,19,6,15,104.5,81.5,4.0,12.4,107.0,193.17,162.77
2018,5,19,6,30,106.0,101.0,4.0,12.5,132.0,219.0,184.93
2018,5,19,6,45,120.0,124.0,4.0,12.6,165.5,260.3,219.67
2018,5,19,7,0,134.0,147.0,4.0,12.7,199.0,301.13,253.17
2018,5,19,7,15,109.0,159.5,4.05,13.0,205.5,290.26,242.28
2018,5,19,7,30,84.0,172.0,4.1,13.3,212.0,258.46,214.39
2018,5,19,7,45,84.0,201.0,4.1,13.65,245.0,289.83,238.83
2018,5,19,8,0,84.0,230.0,4.1,14.0,278.0,320.21,261.91
2018,5,19,8,15,102.5,259.5,4.15,14.25,323.0,368.83,300.04
2018,5,19,8,30,121.0,289.0,4.2,14.5,368.0,438.53,353.74
2018,5,19,8,45,265.0,283.0,4.2,14.8,470.5,593.86,475.99
2018,5,19,9,0,409.0,277.0,4.2,15.1,573.0,747.65,591.43
2018,5,19,9,15,501.5,258.5,4.2,15.4,641.0,813.15,638.65
2018,5,19,9,30,594.0,240.0,4.2,15.7,709.0,881.67,687.33
2018,5,19,9,45,639.5,230.0,4.25,16.0,754.0,903.05,701.18
2018,5,19,10,0,685.0,220.0,4.3,16.3,799.0,920.13,711.88
2018,5,19,10,15,777.5,181.0,4.3,16.55,858.0,939.92,724.02
2018,5,19,10,30,870.0,142.0,4.3,16.8,917.0,951.18,730.29
2018,5,19,10,45,875.5,143.5,4.35,17.05,938.0,929.65,714.16
2018,5,19,11,0,881.0,145.0,4.4,17.3,959.0,904.93,696.17
2018,5,19,11,15,881.0,148.0,4.45,17.4,971.5,873.77,674.07
2018,5,19,11,30,881.0,151.0,4.5,17.5,984.0,839.96,650.05
2018,5,19,11,45,878.0,154.5,4.5,17.6,988.0,801.8,622.38
2018,5,19,12,0,875.0,158.0,4.5,17.7,992.0,761.63,591.45
2018,5,19,12,15,873.0,158.5,4.55,17.65,989.0,718.22,558.26
2018,5,19,12,30,871.0,159.0,4.6,17.6,986.0,673.35,523.21
2018,5,19,12,45,866.5,160.0,4.65,17.6,975.0,629.1,487.55
2018,5,19,13,0,862.0,161.0,4.7,17.6,964.0,579.49,447.01
2018,5,19,13,15,858.0,159.0,4.75,17.45,946.0,527.26,403.67
2018,5,19,13,30,854.0,157.0,4.8,17.3,928.0,474.58,358.76
2018,5,19,13,45,847.0,156.0,4.8,17.2,903.5,421.21,312.09
2018,5,19,14,0,840.0,155.0,4.8,17.1,879.0,368.05,264.82
2018,5,19,14,15,830.0,153.5,4.8,16.9,847.0,314.21,217.07
2018,5,19,14,30,820.0,152.0,4.8,16.7,815.0,261.33,171.17
2018,5,19,14,45,807.0,150.0,4.8,16.5,777.5,208.85,129.02
2018,5,19,15,0,794.0,148.0,4.8,16.3,740.0,158.08,95.22
2018,5,19,15,15,778.0,144.5,4.8,16.3,697.5,108.13,75.33
2018,5,19,15,30,762.0,141.0,4.8,16.3,655.0,87.93,70.56
2018,5,19,15,45,737.0,139.0,4.75,15.8,607.5,88.84,71.69
2018,5,19,16,0,712.0,137.0,4.7,15.3,560.0,89.77,72.86
2018,5,19,16,15,673.5,136.5,4.7,15.0,509.0,91.54,74.73
2018,5,19,16,30,635.0,136.0,4.7,14.7,458.0,93.52,76.8
2018,5,19,16,45,590.0,129.5,4.65,14.4,404.0,91.2,75.12
2018,5,19,17,0,545.0,123.0,4.6,14.1,350.0,86.87,71.64
2018,5,19,17,15,457.0,110.5,4.5,13.7,283.0,78.78,64.76
2018,5,19,17,30,369.0,98.0,4.4,13.3,216.0,70.51,57.6
2018,5,19,17,45,220.5,76.5,4.35,12.95,143.5,57.91,46.38
2018,5,19,18,0,72.0,55.0,4.3,12.6,71.0,43.84,33.66
2018,5,19,18,15,36.0,40.0,4.15,12.35,48.0,32.33,23.07
2018,5,19,18,30,0.0,25.0,4.0,12.1,25.0,20.63,12.25
2018,5,19,18,45,1.5,16.5,3.9,11.85,16.5,13.6,4.07
2018,5,19,19,0,3.0,8.0,3.8,11.6,8.0,6.83,0.0
2018,5,19,19,15,1.5,4.0,3.8,11.6,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,3.55,11.75,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.6,11.8,2.0,2.35,0.0
2018,5,20,5,15,0.5,4.0,3.6,11.9,4.0,3.62,0.0
2018,5,20,5,30,0.0,6.0,3.6,12.0,6.0,4.92,0.0
2018,5,20,5,45,0.0,10.5,3.65,12.1,10.5,8.62,1.61
2018,5,20,6,0,0.0,15.0,3.7,12.2,15.0,12.33,4.93
2018,5,20,6,15,0.0,22.0,3.75,12.35,22.0,18.11,10.01
2018,5,20,6,30,0.0,29.0,3.8,12.5,29.0,23.91,15.06
2018,5,20,6,45,0.5,55.5,3.8,12.65,55.5,46.39,34.45
2018,5,20,7,0,1.0,82.0,3.8,12.8,82.0,70.19,54.74
2018,5,20,7,15,5.0,116.0,3.8,13.05,118.0,106.96,85.86
2018,5,20,7,30,9.0,150.0,3.8,13.3,154.0,144.24,116.85
2018,5,20,7,45,15.0,170.0,3.85,13.5,178.0,168.54,136.75
2018,5,20,8,0,21.0,190.0,3.9,13.7,202.0,192.77,156.35
2018,5,20,8,15,41.5,224.5,3.85,13.7,250.5,265.95,216.07
2018,5,20,8,30,62.0,259.0,3.8,13.7,299.0,321.67,260.55
2018,5,20,8,45,91.0,290.5,3.8,13.7,354.0,381.72,308.07
2018,5,20,9,0,120.0,322.0,3.8,13.7,409.0,462.21,370.32
2018,5,20,9,15,101.0,336.0,3.8,13.75,412.0,430.37,343.86
2018,5,20,9,30,82.0,350.0,3.8,13.8,415.0,419.93,334.3
2018,5,20,9,45,85.5,373.5,3.8,13.85,443.5,441.46,350.16
2018,5,20,10,0,89.0,397.0,3.8,13.9,472.0,461.85,364.95
2018,5,20,10,15,200.5,393.0,3.85,14.1,569.5,573.06,451.68
2018,5,20,10,30,312.0,389.0,3.9,14.3,667.0,675.51,528.92
2018,5,20,10,45,407.0,361.5,3.95,14.5,732.5,729.99,569.47
2018,5,20,11,0,502.0,334.0,4.0,14.7,798.0,765.74,596.23
2018,5,20,11,15,531.0,324.5,4.05,15.05,821.5,755.31,587.63
2018,5,20,11,30,560.0,315.0,4.1,15.4,845.0,741.46,576.69
2018,5,20,11,45,494.5,352.5,4.15,15.75,822.5,691.46,537.2
2018,5,20,12,0,429.0,390.0,4.2,16.1,800.0,642.87,498.82
2018,5,20,12,15,503.0,355.5,4.25,16.35,834.5,636.19,493.94
2018,5,20,12,30,577.0,321.0,4.3,16.6,869.0,623.17,483.43
2018,5,20,12,45,546.5,337.0,4.35,16.8,852.0,580.16,448.97
2018,5,20,13,0,516.0,353.0,4.4,17.0,835.0,538.64,415.37
2018,5,20,13,15,499.0,353.5,4.45,16.9,812.5,494.98,380.32
2018,5,20,13,30,482.0,354.0,4.5,16.8,790.0,452.76,345.79
2018,5,20,13,45,419.0,366.0,4.55,16.65,737.5,402.37,305.42
2018,5,20,14,0,356.0,378.0,4.6,16.5,685.0,367.95,277.76
2018,5,20,14,15,295.5,375.0,4.55,16.15,623.5,322.81,242.72
2018,5,20,14,30,235.0,372.0,4.5,15.8,562.0,284.4,213.99
2018,5,20,14,45,161.0,352.0,4.5,15.4,479.5,255.42,194.69
2018,5,20,15,0,87.0,332.0,4.5,15.0,397.0,235.69,183.63
2018,5,20,15,15,55.0,282.5,4.5,15.0,323.0,197.46,155.93
2018,5,20,15,30,23.0,233.0,4.5,15.0,249.0,178.77,148.44
2018,5,20,15,45,55.5,239.5,4.4,14.35,273.5,170.4,142.09
2018,5,20,16,0,88.0,246.0,4.3,13.7,298.0,173.36,145.4
2018,5,20,16,15,74.5,210.0,4.2,13.45,251.5,151.83,127.43
2018,5,20,16,30,61.0,174.0,4.1,13.2,205.0,129.29,108.42
2018,5,20,16,45,31.5,131.5,4.05,13.0,147.5,101.2,84.27
2018,5,20,17,0,2.0,89.0,4.0,12.8,90.0,73.06,59.71
2018,5,20,17,15,49.0,86.5,3.9,12.65,102.5,69.49,56.76
2018,5,20,17,30,96.0,84.0,3.8,12.5,115.0,65.19,53.03
2018,5,20,17,45,173.0,80.0,3.75,12.4,124.0,59.9,48.28
2018,5,20,18,0,250.0,76.0,3.7,12.3,133.0,57.54,45.95
2018,5,20,18,15,197.5,61.0,3.65,12.3,99.0,46.57,35.71
2018,5,20,18,30,145.0,46.0,3.6,12.3,65.0,35.41,25.07
2018,5,20,18,45,83.0,30.0,3.55,12.25,40.0,23.35,11.51
2018,5,20,19,0,21.0,14.0,3.5,12.2,15.0,11.95,0.0
2018,5,20,19,15,10.5,7.0,3.45,12.2,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.8,12.0,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.7,12.0,7.0,11.77,0.0
2018,5,21,5,15,65.0,24.5,1.7,12.15,30.5,96.44,0.0
2018,5,21,5,30,121.0,42.0,1.7,12.3,54.0,177.16,135.66
2018,5,21,5,45,207.0,58.5,1.7,12.45,93.0,263.66,217.06
2018,5,21,6,0,293.0,75.0,1.7,12.6,132.0,373.49,310.85
2018,5,21,6,15,361.5,87.0,1.65,12.95,178.5,453.61,377.41
2018,5,21,6,30,430.0,99.0,1.6,13.3,225.0,537.52,443.81
2018,5,21,6,45,482.0,108.0,1.5,13.6,274.5,605.43,494.05
2018,5,21,7,0,534.0,117.0,1.4,13.9,324.0,674.68,542.98
2018,5,21,7,15,573.5,123.5,1.35,14.35,374.5,738.37,585.83
2018,5,21,7,30,613.0,130.0,1.3,14.8,425.0,794.28,621.56
2018,5,21,7,45,644.0,134.5,1.25,15.25,474.0,838.08,647.76
2018,5,21,8,0,675.0,139.0,1.2,15.7,523.0,879.88,671.97
2018,5,21,8,15,699.0,142.5,1.2,16.3,570.0,911.15,688.95
2018,5,21,8,30,723.0,146.0,1.2,16.9,617.0,939.74,704.04
2018,5,21,8,45,742.0,148.5,1.15,17.45,660.5,959.18,712.28
2018,5,21,9,0,761.0,151.0,1.1,18.0,704.0,975.51,718.55
2018,5,21,9,15,778.5,151.5,1.25,18.55,743.0,977.27,719.08
2018,5,21,9,30,796.0,152.0,1.4,19.1,782.0,983.68,722.79
2018,5,21,9,45,812.0,150.5,1.55,19.6,816.5,982.95,721.95
2018,5,21,10,0,828.0,149.0,1.7,20.1,851.0,978.63,718.84
2018,5,21,10,15,836.0,150.0,1.85,20.45,878.0,965.62,710.5
2018,5,21,10,30,844.0,151.0,2.0,20.8,905.0,949.18,699.95
2018,5,21,10,45,850.0,151.5,2.15,21.15,925.0,927.07,685.59
2018,5,21,11,0,856.0,152.0,2.3,21.5,945.0,890.37,661.41
2018,5,21,11,15,859.0,153.0,2.45,21.7,957.5,860.77,642.23
2018,5,21,11,30,862.0,154.0,2.6,21.9,970.0,828.48,620.92
2018,5,21,11,45,863.5,153.5,2.75,22.1,975.0,791.4,595.94
2018,5,21,12,0,865.0,153.0,2.9,22.3,980.0,752.21,567.69
2018,5,21,12,15,860.5,155.5,3.05,22.25,976.0,709.24,536.49
2018,5,21,12,30,856.0,158.0,3.2,22.2,972.0,664.96,503.47
2018,5,21,12,45,849.5,159.5,3.3,22.2,960.5,620.78,469.24
2018,5,21,13,0,843.0,161.0,3.4,22.2,949.0,571.47,430.39
2018,5,21,13,15,839.5,159.0,3.5,22.05,931.5,520.6,389.53
2018,5,21,13,30,836.0,157.0,3.6,21.9,914.0,469.24,347.06
2018,5,21,13,45,830.0,155.0,3.65,21.75,889.5,416.65,302.47
2018,5,21,14,0,824.0,153.0,3.7,21.6,865.0,364.21,257.12
2018,5,21,14,15,816.0,149.5,3.75,21.3,833.5,310.58,210.77
2018,5,21,14,30,808.0,146.0,3.8,21.0,802.0,257.72,165.83
2018,5,21,14,45,797.0,142.5,3.85,20.75,765.0,205.37,124.27
2018,5,21,15,0,786.0,139.0,3.9,20.5,728.0,154.5,90.25
2018,5,21,15,15,771.0,136.0,3.9,20.5,686.5,105.44,69.87
2018,5,21,15,30,756.0,133.0,3.9,20.5,645.0,91.64,72.47
2018,5,21,15,45,738.0,128.5,3.9,19.7,599.5,82.26,64.95
2018,5,21,16,0,720.0,124.0,3.9,18.9,554.0,81.44,64.68
2018,5,21,16,15,698.0,118.0,3.9,18.3,506.0,79.46,63.34
2018,5,21,16,30,676.0,112.0,3.9,17.7,458.0,77.29,61.83
2018,5,21,16,45,646.0,106.0,3.9,17.15,408.5,74.83,60.05
2018,5,21,17,0,616.0,100.0,3.9,16.6,359.0,72.23,58.1
2018,5,21,17,15,572.0,93.5,3.85,15.95,309.0,68.97,55.55
2018,5,21,17,30,528.0,87.0,3.8,15.3,259.0,65.61,52.81
2018,5,21,17,45,468.5,78.5,3.8,14.65,211.0,60.42,48.3
2018,5,21,18,0,409.0,70.0,3.8,14.0,163.0,52.7,41.36
2018,5,21,18,15,322.5,59.0,3.75,13.55,121.0,44.72,33.93
2018,5,21,18,30,236.0,48.0,3.7,13.1,79.0,36.65,26.11
2018,5,21,18,45,143.5,32.0,3.7,12.7,48.5,24.65,12.89
2018,5,21,19,0,51.0,16.0,3.7,12.3,18.0,13.66,0.0
2018,5,21,19,15,25.5,8.0,3.75,12.2,9.0,6.83,0.0
2018,5,21,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,4,45,11.5,4.0,2.95,11.95,4.0,0.0,0.0
2018,5,22,5,0,23.0,8.0,2.9,12.0,8.0,21.65,0.0
2018,5,22,5,15,103.0,23.0,2.95,12.15,32.5,129.76,0.0
2018,5,22,5,30,183.0,38.0,3.0,12.3,57.0,228.19,177.58
2018,5,22,5,45,274.0,51.0,3.05,12.45,96.5,317.97,263.41
2018,5,22,6,0,365.0,64.0,3.1,12.6,136.0,415.48,348.61
2018,5,22,6,15,215.5,71.5,3.1,12.8,117.0,287.23,243.33
2018,5,22,6,30,66.0,79.0,3.1,13.0,98.0,151.67,126.42
2018,5,22,6,45,35.5,95.5,3.1,13.25,106.0,127.64,104.99
2018,5,22,7,0,5.0,112.0,3.1,13.5,114.0,105.0,84.2
2018,5,22,7,15,17.5,123.0,3.1,13.75,131.0,126.06,102.19
2018,5,22,7,30,30.0,134.0,3.1,14.0,148.0,160.19,130.72
2018,5,22,7,45,33.0,157.0,3.1,14.3,174.5,186.84,152.1
2018,5,22,8,0,36.0,180.0,3.1,14.6,201.0,213.05,172.82
2018,5,22,8,15,35.0,201.5,3.1,15.0,223.0,233.07,188.0
2018,5,22,8,30,34.0,223.0,3.1,15.4,245.0,252.54,202.58
2018,5,22,8,45,54.5,249.0,3.15,15.85,287.5,298.22,238.63
2018,5,22,9,0,75.0,275.0,3.2,16.3,330.0,343.11,273.34
2018,5,22,9,15,135.0,283.5,3.25,16.65,388.5,428.59,340.2
2018,5,22,9,30,195.0,292.0,3.3,17.0,447.0,511.35,403.07
2018,5,22,9,45,220.5,323.5,3.35,17.35,505.5,561.07,438.78
2018,5,22,10,0,246.0,355.0,3.4,17.7,564.0,607.65,471.77
2018,5,22,10,15,377.5,335.5,3.45,17.95,667.5,716.62,552.66
2018,5,22,10,30,509.0,316.0,3.5,18.2,771.0,802.5,614.73
2018,5,22,10,45,555.5,298.5,3.6,18.4,805.0,805.74,616.68
2018,5,22,11,0,602.0,281.0,3.7,18.6,839.0,806.25,617.14
2018,5,22,11,15,720.0,220.0,3.75,18.7,896.5,822.2,630.26
2018,5,22,11,30,838.0,159.0,3.8,18.8,954.0,823.92,632.25
2018,5,22,11,45,860.0,148.5,3.85,18.85,968.0,785.53,604.95
2018,5,22,12,0,882.0,138.0,3.9,18.9,982.0,753.77,581.18
2018,5,22,12,15,879.5,139.5,3.95,18.85,979.0,711.13,548.75
2018,5,22,12,30,877.0,141.0,4.0,18.8,976.0,666.98,514.53
2018,5,22,12,45,873.0,142.0,4.0,18.7,966.0,620.3,477.54
2018,5,22,13,0,869.0,143.0,4.0,18.6,956.0,572.63,438.86
2018,5,22,13,15,865.0,142.0,4.05,18.45,938.5,522.82,397.7
2018,5,22,13,30,861.0,141.0,4.1,18.3,921.0,472.42,354.9
2018,5,22,13,45,854.0,140.0,4.1,18.2,896.5,420.47,309.75
2018,5,22,14,0,847.0,139.0,4.1,18.1,872.0,368.59,263.85
2018,5,22,14,15,838.5,137.5,4.1,17.9,841.5,309.84,212.55
2018,5,22,14,30,830.0,136.0,4.1,17.7,811.0,257.11,166.78
2018,5,22,14,45,819.0,133.5,4.1,17.5,774.0,204.3,124.05
2018,5,22,15,0,808.0,131.0,4.1,17.3,737.0,152.93,88.99
2018,5,22,15,15,793.5,128.0,4.1,17.3,695.5,102.73,67.24
2018,5,22,15,30,779.0,125.0,4.1,17.3,654.0,86.78,69.25
2018,5,22,15,45,761.5,121.0,4.05,16.85,608.5,86.03,68.94
2018,5,22,16,0,744.0,117.0,4.0,16.4,563.0,77.42,61.84
2018,5,22,16,15,720.5,112.5,3.95,16.1,514.5,76.18,61.05
2018,5,22,16,30,697.0,108.0,3.9,15.8,466.0,74.83,60.16
2018,5,22,16,45,665.5,103.5,3.85,15.45,416.0,73.27,59.08
2018,5,22,17,0,634.0,99.0,3.8,15.1,366.0,71.64,57.93
2018,5,22,17,15,591.5,93.0,3.7,14.7,316.0,68.72,55.6
2018,5,22,17,30,549.0,87.0,3.6,14.3,266.0,65.72,53.12
2018,5,22,17,45,490.5,78.0,3.55,13.95,217.5,60.09,48.16
2018,5,22,18,0,432.0,69.0,3.5,13.6,169.0,52.12,40.93
2018,5,22,18,15,348.5,58.0,3.4,13.3,126.0,44.11,33.46
2018,5,22,18,30,265.0,47.0,3.3,13.0,83.0,35.99,25.62
2018,5,22,18,45,166.0,32.0,3.15,12.7,51.5,24.69,13.31
2018,5,22,19,0,67.0,17.0,3.0,12.4,20.0,14.51,0.0
2018,5,22,19,15,33.5,8.5,3.0,12.4,10.0,7.26,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,23,4,45,4.5,2.0,2.0,12.05,2.0,0.0,0.0
2018,5,23,5,0,9.0,4.0,2.0,12.1,4.0,9.22,0.0
2018,5,23,5,15,98.0,21.0,2.1,12.25,30.5,123.07,8.28
2018,5,23,5,30,187.0,38.0,2.2,12.4,57.0,230.64,180.13
2018,5,23,5,45,292.0,50.5,2.3,12.5,99.5,330.76,273.48
2018,5,23,6,0,397.0,63.0,2.4,12.6,142.0,439.67,366.96
2018,5,23,6,15,232.0,66.0,2.45,12.85,115.5,313.68,264.53
2018,5,23,6,30,67.0,69.0,2.5,13.1,89.0,138.9,115.56
2018,5,23,6,45,54.5,100.0,2.5,13.3,118.0,150.37,124.86
2018,5,23,7,0,42.0,131.0,2.5,13.5,147.0,174.7,144.17
2018,5,23,7,15,27.0,127.5,2.55,13.8,138.5,152.34,124.36
2018,5,23,7,30,12.0,124.0,2.6,14.1,130.0,119.98,96.26
2018,5,23,7,45,12.5,147.5,2.7,14.4,154.0,142.61,114.63
2018,5,23,8,0,13.0,171.0,2.8,14.7,178.0,165.04,132.51
2018,5,23,8,15,19.0,201.5,2.85,15.0,213.0,199.88,160.46
2018,5,23,8,30,25.0,232.0,2.9,15.3,248.0,253.3,202.77
2018,5,23,8,45,25.5,250.0,3.0,15.6,267.5,269.76,214.92
2018,5,23,9,0,26.0,268.0,3.1,15.9,287.0,285.81,226.77
2018,5,23,9,15,29.0,290.0,3.2,16.3,312.0,308.16,243.46
2018,5,23,9,30,32.0,312.0,3.3,16.7,337.0,329.81,259.46
2018,5,23,9,45,53.0,347.5,3.4,17.15,391.5,382.32,299.59
2018,5,23,10,0,74.0,383.0,3.5,17.6,446.0,432.95,337.48
2018,5,23,10,15,73.0,396.5,3.6,17.85,460.0,438.55,340.67
2018,5,23,10,30,72.0,410.0,3.7,18.1,474.0,443.54,343.63
2018,5,23,10,45,57.5,401.0,3.75,18.3,453.0,414.5,320.74
2018,5,23,11,0,43.0,392.0,3.8,18.5,432.0,386.66,298.89
2018,5,23,11,15,108.5,415.5,3.8,18.6,518.0,466.04,360.0
2018,5,23,11,30,174.0,439.0,3.8,18.7,604.0,527.11,405.87
2018,5,23,11,45,134.5,440.5,3.85,18.8,568.5,483.16,371.65
2018,5,23,12,0,95.0,442.0,3.9,18.9,533.0,438.66,337.4
