Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,12,15,131.5,453.5,3.9,18.95,579.0,462.81,355.76
2018,5,23,12,30,168.0,465.0,3.9,19.0,625.0,479.57,368.01
2018,5,23,12,45,194.5,462.0,3.9,19.0,645.5,475.72,364.67
2018,5,23,13,0,221.0,459.0,3.9,19.0,666.0,469.18,359.04
2018,5,23,13,15,232.0,436.5,3.9,18.95,650.5,439.29,335.77
2018,5,23,13,30,243.0,414.0,3.9,18.9,635.0,399.5,304.67
2018,5,23,13,45,460.0,314.5,3.85,18.85,718.5,386.93,290.18
2018,5,23,14,0,677.0,215.0,3.8,18.8,802.0,355.48,257.4
2018,5,23,14,15,782.0,161.5,3.8,18.65,816.0,312.21,215.69
2018,5,23,14,30,887.0,108.0,3.8,18.5,830.0,260.82,166.91
2018,5,23,14,45,879.0,105.5,3.8,18.35,794.0,206.61,122.81
2018,5,23,15,0,871.0,103.0,3.8,18.2,758.0,153.34,86.31
2018,5,23,15,15,858.5,100.5,3.8,18.2,716.0,101.0,63.71
2018,5,23,15,30,846.0,98.0,3.8,18.2,674.0,81.87,64.8
2018,5,23,15,45,830.5,95.0,3.8,17.7,628.0,70.24,55.16
2018,5,23,16,0,815.0,92.0,3.8,17.2,582.0,69.35,54.68
2018,5,23,16,15,794.5,89.0,3.75,16.85,533.0,68.28,54.02
2018,5,23,16,30,774.0,86.0,3.7,16.5,484.0,67.15,53.29
2018,5,23,16,45,746.0,82.5,3.65,16.1,433.5,65.47,52.1
2018,5,23,17,0,718.0,79.0,3.6,15.7,383.0,63.75,50.85
2018,5,23,17,15,679.5,74.0,3.5,15.25,331.5,55.63,43.9
2018,5,23,17,30,641.0,69.0,3.4,14.8,280.0,52.74,41.49
2018,5,23,17,45,586.0,63.0,3.35,14.35,230.5,48.87,38.11
2018,5,23,18,0,531.0,57.0,3.3,13.9,181.0,44.97,34.54
2018,5,23,18,15,447.0,50.0,3.15,13.5,136.5,40.05,29.87
2018,5,23,18,30,363.0,43.0,3.0,13.1,92.0,35.18,24.96
2018,5,23,18,45,217.5,29.5,2.85,12.7,55.5,22.91,12.25
2018,5,23,19,0,72.0,16.0,2.7,12.3,19.0,13.66,0.0
2018,5,23,19,15,36.0,8.0,2.7,12.2,9.5,6.83,0.0
2018,5,23,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,24,4,45,14.0,4.0,1.95,11.25,4.0,0.0,0.0
2018,5,24,5,0,28.0,8.0,2.0,11.3,8.0,24.89,0.0
2018,5,24,5,15,54.5,13.0,2.0,11.55,17.5,63.03,7.05
2018,5,24,5,30,81.0,18.0,2.0,11.8,27.0,109.78,84.54
2018,5,24,5,45,159.0,31.0,2.0,12.0,59.5,192.75,160.05
2018,5,24,6,0,237.0,44.0,2.0,12.2,92.0,279.07,235.79
2018,5,24,6,15,135.5,40.5,1.95,12.6,69.5,190.51,161.03
2018,5,24,6,30,34.0,37.0,1.9,13.0,47.0,69.97,56.04
2018,5,24,6,45,17.0,53.0,1.9,13.35,58.0,62.41,48.85
2018,5,24,7,0,0.0,69.0,1.9,13.7,69.0,57.2,43.42
2018,5,24,7,15,0.0,86.5,1.85,14.15,86.5,72.59,56.23
2018,5,24,7,30,0.0,104.0,1.8,14.6,104.0,88.57,69.32
2018,5,24,7,45,0.0,115.0,1.8,15.05,115.0,98.27,77.0
2018,5,24,8,0,0.0,126.0,1.8,15.5,126.0,107.94,84.57
2018,5,24,8,15,1.0,145.5,1.85,15.95,146.0,126.62,99.48
2018,5,24,8,30,2.0,165.0,1.9,16.4,166.0,145.23,114.12
2018,5,24,8,45,4.5,184.5,1.9,16.8,187.5,165.23,129.79
2018,5,24,9,0,7.0,204.0,1.9,17.2,209.0,185.08,145.14
2018,5,24,9,15,10.0,226.0,2.0,17.6,233.5,207.56,162.47
2018,5,24,9,30,13.0,248.0,2.1,18.0,258.0,229.75,179.37
2018,5,24,9,45,14.5,260.0,2.15,18.4,272.0,240.82,187.39
2018,5,24,10,0,16.0,272.0,2.2,18.8,286.0,251.69,195.25
2018,5,24,10,15,16.5,282.5,2.3,19.1,297.0,260.01,201.19
2018,5,24,10,30,17.0,293.0,2.4,19.4,308.0,268.12,206.98
2018,5,24,10,45,11.5,239.0,2.45,19.7,249.5,213.93,164.66
2018,5,24,11,0,6.0,185.0,2.5,20.0,191.0,161.55,123.52
2018,5,24,11,15,5.0,168.0,2.6,20.15,173.0,145.68,111.0
2018,5,24,11,30,4.0,151.0,2.7,20.3,155.0,130.05,98.58
2018,5,24,11,45,2.5,132.5,2.8,20.45,135.0,112.99,85.0
2018,5,24,12,0,1.0,114.0,2.9,20.6,115.0,96.18,71.59
2018,5,24,12,15,14.0,204.0,3.0,20.5,217.5,180.21,138.07
2018,5,24,12,30,27.0,294.0,3.1,20.4,320.0,258.46,198.59
2018,5,24,12,45,41.0,346.5,3.2,20.25,385.5,302.85,232.44
2018,5,24,13,0,55.0,399.0,3.3,20.1,451.0,343.08,262.83
2018,5,24,13,15,47.5,374.0,3.4,19.7,418.0,313.48,240.6
2018,5,24,13,30,40.0,349.0,3.5,19.3,385.0,285.5,219.65
2018,5,24,13,45,33.0,334.0,3.65,18.9,363.5,266.15,205.24
2018,5,24,14,0,26.0,319.0,3.8,18.5,342.0,247.99,191.7
2018,5,24,14,15,19.5,283.0,3.9,18.0,300.0,227.99,176.8
2018,5,24,14,30,13.0,247.0,4.0,17.5,258.0,197.92,153.88
2018,5,24,14,45,14.5,235.5,4.05,17.05,247.0,187.63,146.2
2018,5,24,15,0,16.0,224.0,4.1,16.6,236.0,177.26,138.5
2018,5,24,15,15,54.5,241.5,4.1,16.6,279.0,175.24,136.86
2018,5,24,15,30,93.0,259.0,4.1,16.6,322.0,182.93,150.9
2018,5,24,15,45,104.5,236.5,4.05,15.9,303.0,159.35,131.75
2018,5,24,16,0,116.0,214.0,4.0,15.2,284.0,147.26,122.2
2018,5,24,16,15,87.5,197.0,3.9,15.0,247.0,144.7,120.5
2018,5,24,16,30,59.0,180.0,3.8,14.8,210.0,133.05,110.93
2018,5,24,16,45,66.0,169.5,3.7,14.65,200.0,125.6,104.91
2018,5,24,17,0,73.0,159.0,3.6,14.5,190.0,117.91,98.6
2018,5,24,17,15,158.5,138.5,3.5,14.3,194.5,101.4,84.48
2018,5,24,17,30,244.0,118.0,3.4,14.1,199.0,85.46,70.63
2018,5,24,17,45,177.0,98.5,3.3,13.9,152.0,72.22,58.94
2018,5,24,18,0,110.0,79.0,3.2,13.7,105.0,60.5,48.38
2018,5,24,18,15,84.5,62.0,3.1,13.5,79.0,48.02,36.93
2018,5,24,18,30,59.0,45.0,3.0,13.3,53.0,35.34,25.12
2018,5,24,18,45,30.5,28.0,2.85,13.1,32.0,22.45,12.12
2018,5,24,19,0,2.0,11.0,2.7,12.9,11.0,9.06,0.0
2018,5,24,19,15,1.0,5.5,2.65,12.85,5.5,4.69,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,1.65,12.15,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,1.7,12.2,3.0,2.56,0.0
2018,5,25,5,15,0.0,12.0,1.8,12.4,12.0,9.88,0.0
2018,5,25,5,30,0.0,21.0,1.9,12.6,21.0,17.32,8.32
2018,5,25,5,45,0.5,35.5,2.05,12.8,35.5,29.74,19.48
2018,5,25,6,0,1.0,50.0,2.2,13.0,50.0,43.9,31.95
2018,5,25,6,15,31.5,77.5,2.2,13.25,87.0,108.61,88.54
2018,5,25,6,30,62.0,105.0,2.2,13.5,124.0,168.19,139.91
2018,5,25,6,45,99.0,129.0,2.25,13.8,165.5,246.95,206.07
2018,5,25,7,0,136.0,153.0,2.3,14.1,207.0,309.93,257.64
2018,5,25,7,15,165.0,176.0,2.3,14.45,250.0,364.51,300.82
2018,5,25,7,30,194.0,199.0,2.3,14.8,293.0,419.14,342.94
2018,5,25,7,45,162.0,222.0,2.35,15.15,306.5,413.18,335.22
2018,5,25,8,0,130.0,245.0,2.4,15.5,320.0,405.16,326.24
2018,5,25,8,15,170.0,266.0,2.45,15.8,372.5,465.75,372.77
2018,5,25,8,30,210.0,287.0,2.5,16.1,425.0,525.77,417.49
2018,5,25,8,45,175.0,300.5,2.55,16.4,420.5,499.85,394.98
2018,5,25,9,0,140.0,314.0,2.6,16.7,416.0,473.14,372.44
2018,5,25,9,15,91.0,309.5,2.65,17.0,377.0,391.34,308.0
2018,5,25,9,30,42.0,305.0,2.7,17.3,338.0,332.44,260.46
2018,5,25,9,45,32.5,303.0,2.75,17.6,329.5,316.66,247.45
2018,5,25,10,0,23.0,301.0,2.8,17.9,321.0,301.43,234.77
2018,5,25,10,15,53.0,347.0,2.85,18.05,394.0,370.8,288.37
2018,5,25,10,30,83.0,393.0,2.9,18.2,467.0,437.31,338.41
2018,5,25,10,45,93.0,415.5,2.95,18.35,500.5,460.16,354.73
2018,5,25,11,0,103.0,438.0,3.0,18.5,534.0,481.21,369.82
2018,5,25,11,15,86.0,433.5,3.1,18.5,514.5,453.44,348.5
2018,5,25,11,30,69.0,429.0,3.2,18.5,495.0,426.82,328.2
2018,5,25,11,45,83.0,436.0,3.25,18.5,515.5,434.86,334.43
2018,5,25,12,0,97.0,443.0,3.3,18.5,536.0,441.18,339.17
2018,5,25,12,15,88.5,433.0,3.35,18.5,517.5,416.88,320.65
2018,5,25,12,30,80.0,423.0,3.4,18.5,499.0,393.61,302.97
2018,5,25,12,45,59.5,397.0,3.5,18.5,453.5,352.32,271.56
2018,5,25,13,0,39.0,371.0,3.6,18.5,408.0,313.98,242.31
2018,5,25,13,15,49.0,373.5,3.6,18.45,419.0,313.98,242.35
2018,5,25,13,30,59.0,376.0,3.6,18.4,430.0,312.69,241.14
2018,5,25,13,45,108.0,391.5,3.65,18.3,486.5,324.1,248.92
2018,5,25,14,0,157.0,407.0,3.7,18.2,543.0,336.37,256.51
2018,5,25,14,15,256.0,372.0,3.65,18.1,585.0,313.51,234.73
2018,5,25,14,30,355.0,337.0,3.6,18.0,627.0,292.63,213.39
2018,5,25,14,45,505.5,261.5,3.6,17.9,654.0,234.61,161.09
2018,5,25,15,0,656.0,186.0,3.6,17.8,681.0,167.58,105.31
2018,5,25,15,15,569.0,208.5,3.6,17.8,620.5,137.31,96.41
2018,5,25,15,30,482.0,231.0,3.6,17.8,560.0,137.28,111.87
2018,5,25,15,45,478.5,213.0,3.45,17.5,521.0,130.12,106.24
2018,5,25,16,0,475.0,195.0,3.3,17.2,482.0,122.39,100.09
2018,5,25,16,15,522.5,166.0,3.2,17.0,457.0,108.27,88.39
2018,5,25,16,30,570.0,137.0,3.1,16.8,432.0,92.51,75.18
2018,5,25,16,45,527.5,129.0,3.0,16.65,380.0,88.89,72.34
2018,5,25,17,0,485.0,121.0,2.9,16.5,328.0,84.52,68.82
2018,5,25,17,15,442.0,111.0,2.8,16.25,281.0,78.66,63.95
2018,5,25,17,30,399.0,101.0,2.7,16.0,234.0,72.58,58.78
2018,5,25,17,45,430.0,83.0,2.55,15.75,204.0,61.33,48.91
2018,5,25,18,0,461.0,65.0,2.4,15.5,174.0,50.9,39.58
2018,5,25,18,15,388.5,55.5,2.2,15.1,132.0,44.27,33.42
2018,5,25,18,30,316.0,46.0,2.0,14.7,90.0,35.41,25.08
2018,5,25,18,45,209.5,33.0,1.85,14.35,57.5,25.53,14.72
2018,5,25,19,0,103.0,20.0,1.7,14.0,25.0,15.55,0.0
2018,5,25,19,15,51.5,10.0,1.6,13.8,12.5,8.54,0.0
2018,5,25,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,1.75,12.55,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,1.8,12.6,1.0,0.85,0.0
2018,5,26,5,15,0.0,3.0,1.95,12.75,3.0,2.46,0.0
2018,5,26,5,30,0.0,5.0,2.1,12.9,5.0,4.1,0.0
2018,5,26,5,45,0.0,7.5,2.25,13.05,7.5,6.15,0.0
2018,5,26,6,0,0.0,10.0,2.4,13.2,10.0,8.21,1.39
2018,5,26,6,15,0.0,14.0,2.4,13.35,14.0,11.51,4.29
2018,5,26,6,30,0.0,18.0,2.4,13.5,18.0,14.82,7.16
2018,5,26,6,45,0.0,41.0,2.4,13.65,41.0,33.87,23.56
2018,5,26,7,0,0.0,64.0,2.4,13.8,64.0,53.03,39.85
2018,5,26,7,15,0.0,79.5,2.35,14.0,79.5,65.99,50.67
2018,5,26,7,30,0.0,95.0,2.3,14.2,95.0,79.97,62.21
2018,5,26,7,45,0.0,95.5,2.3,14.4,95.5,79.98,61.94
2018,5,26,8,0,0.0,96.0,2.3,14.6,96.0,80.18,61.85
2018,5,26,8,15,0.5,116.5,2.25,14.8,117.0,99.07,77.28
2018,5,26,8,30,1.0,137.0,2.2,15.0,138.0,117.99,92.54
2018,5,26,8,45,4.0,167.0,2.15,15.2,170.0,148.24,116.94
2018,5,26,9,0,7.0,197.0,2.1,15.4,202.0,178.45,140.94
2018,5,26,9,15,6.0,192.0,2.1,15.6,196.5,171.87,135.14
2018,5,26,9,30,5.0,187.0,2.1,15.8,191.0,165.59,129.72
2018,5,26,9,45,6.0,192.5,2.1,16.0,197.5,170.92,133.69
2018,5,26,10,0,7.0,198.0,2.1,16.2,204.0,176.17,137.58
2018,5,26,10,15,11.5,234.5,2.15,16.55,244.5,212.15,165.75
2018,5,26,10,30,16.0,271.0,2.2,16.9,285.0,247.58,193.03
2018,5,26,10,45,44.5,333.5,2.25,17.25,374.5,339.72,264.13
2018,5,26,11,0,73.0,396.0,2.3,17.6,464.0,416.53,321.57
2018,5,26,11,15,107.0,428.0,2.4,17.9,529.0,476.2,365.58
2018,5,26,11,30,141.0,460.0,2.5,18.2,594.0,519.24,396.82
2018,5,26,11,45,215.0,428.0,2.55,18.45,633.5,534.64,409.05
2018,5,26,12,0,289.0,396.0,2.6,18.7,673.0,546.99,418.69
2018,5,26,12,15,261.0,414.0,2.7,18.85,664.0,519.95,397.57
2018,5,26,12,30,233.0,432.0,2.8,19.0,655.0,493.96,377.38
2018,5,26,12,45,433.0,340.5,2.9,19.15,749.5,520.16,397.97
2018,5,26,13,0,633.0,249.0,3.0,19.3,844.0,527.05,401.89
2018,5,26,13,15,732.5,203.5,3.1,19.4,880.0,503.81,381.26
2018,5,26,13,30,832.0,158.0,3.2,19.5,916.0,473.85,353.79
2018,5,26,13,45,837.5,151.5,3.3,19.55,897.0,423.03,310.01
2018,5,26,14,0,843.0,145.0,3.4,19.6,878.0,371.2,264.49
2018,5,26,14,15,845.5,138.5,3.45,19.55,852.0,317.72,217.31
2018,5,26,14,30,848.0,132.0,3.5,19.5,826.0,263.88,170.4
2018,5,26,14,45,836.5,130.5,3.55,19.4,789.5,210.85,127.32
2018,5,26,15,0,825.0,129.0,3.6,19.3,753.0,159.27,91.4
2018,5,26,15,15,811.0,126.5,3.6,19.3,711.5,108.6,67.69
2018,5,26,15,30,797.0,124.0,3.6,19.3,670.0,86.15,68.12
2018,5,26,15,45,777.5,121.5,3.65,18.95,624.0,86.32,68.58
2018,5,26,16,0,758.0,119.0,3.7,18.6,578.0,86.46,69.0
2018,5,26,16,15,700.5,119.5,3.7,18.3,516.0,80.04,63.8
2018,5,26,16,30,643.0,120.0,3.7,18.0,454.0,81.77,65.59
2018,5,26,16,45,637.0,111.5,3.7,17.7,414.0,78.14,62.74
2018,5,26,17,0,631.0,103.0,3.7,17.4,374.0,74.18,59.58
2018,5,26,17,15,588.0,98.5,3.65,16.95,325.0,72.5,58.39
2018,5,26,17,30,545.0,94.0,3.6,16.5,276.0,70.84,57.15
2018,5,26,17,45,483.5,85.5,3.55,16.0,227.0,63.49,50.77
2018,5,26,18,0,422.0,77.0,3.5,15.5,178.0,57.67,45.56
2018,5,26,18,15,336.5,65.5,3.4,15.1,134.0,49.43,37.96
2018,5,26,18,30,251.0,54.0,3.3,14.7,90.0,41.07,30.0
2018,5,26,18,45,155.5,38.0,3.15,14.3,57.5,29.35,17.98
2018,5,26,19,0,60.0,22.0,3.0,13.9,25.0,17.14,0.0
2018,5,26,19,15,30.0,11.0,2.95,13.75,12.5,9.39,0.0
2018,5,26,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,27,4,45,15.0,5.0,1.15,11.9,5.5,0.0,0.0
2018,5,27,5,0,30.0,10.0,1.2,12.1,11.0,27.91,0.0
2018,5,27,5,15,118.5,25.5,1.35,12.65,37.5,147.55,50.18
2018,5,27,5,30,207.0,41.0,1.5,13.2,64.0,248.9,196.29
2018,5,27,5,45,300.5,53.0,1.65,13.7,105.0,340.43,279.77
2018,5,27,6,0,394.0,65.0,1.8,14.2,146.0,439.74,363.74
2018,5,27,6,15,462.0,73.0,1.8,14.75,193.5,524.07,431.15
2018,5,27,6,30,530.0,81.0,1.8,15.3,241.0,608.25,495.19
2018,5,27,6,45,580.5,86.5,1.75,15.85,291.5,675.46,543.22
2018,5,27,7,0,631.0,92.0,1.7,16.4,342.0,743.04,589.39
2018,5,27,7,15,660.0,97.5,1.75,17.05,391.0,790.08,619.74
2018,5,27,7,30,689.0,103.0,1.8,17.7,440.0,835.78,648.45
2018,5,27,7,45,663.0,121.0,1.85,18.4,473.0,841.17,648.43
2018,5,27,8,0,637.0,139.0,1.9,19.1,506.0,842.34,645.96
2018,5,27,8,15,689.5,135.0,2.0,19.55,562.5,893.19,678.76
2018,5,27,8,30,742.0,131.0,2.1,20.0,619.0,941.71,708.97
2018,5,27,8,45,789.5,121.5,2.15,20.45,672.0,970.06,724.86
2018,5,27,9,0,837.0,112.0,2.2,20.9,725.0,1002.15,743.33
2018,5,27,9,15,849.0,113.5,2.3,21.3,763.5,995.17,736.83
2018,5,27,9,30,861.0,115.0,2.4,21.7,802.0,997.45,736.95
2018,5,27,9,45,870.0,116.0,2.45,22.1,834.5,992.79,732.03
2018,5,27,10,0,879.0,117.0,2.5,22.5,867.0,984.7,725.07
2018,5,27,10,15,885.0,118.5,2.6,22.85,893.5,970.78,715.07
2018,5,27,10,30,891.0,120.0,2.7,23.2,920.0,953.5,702.96
2018,5,27,10,45,895.5,120.5,2.75,23.5,939.5,930.61,686.92
2018,5,27,11,0,900.0,121.0,2.8,23.8,959.0,904.61,668.9
2018,5,27,11,15,902.5,121.0,2.85,24.05,971.0,873.47,647.59
2018,5,27,11,30,905.0,121.0,2.9,24.3,983.0,839.62,624.42
2018,5,27,11,45,906.0,121.0,2.95,24.5,988.0,802.08,598.78
2018,5,27,12,0,907.0,121.0,3.0,24.7,993.0,762.33,570.86
2018,5,27,12,15,905.5,121.5,3.1,24.8,990.0,719.25,539.35
2018,5,27,12,30,904.0,122.0,3.2,24.9,987.0,674.56,505.92
2018,5,27,12,45,901.5,121.5,3.3,25.0,976.5,627.11,469.62
2018,5,27,13,0,899.0,121.0,3.4,25.1,966.0,578.52,431.46
2018,5,27,13,15,895.5,120.0,3.45,25.1,949.0,528.11,390.9
2018,5,27,13,30,892.0,119.0,3.5,25.1,932.0,476.99,348.65
2018,5,27,13,45,887.0,117.5,3.55,25.1,908.0,424.44,304.23
2018,5,27,14,0,882.0,116.0,3.6,25.1,884.0,371.72,258.77
2018,5,27,14,15,875.0,114.5,3.6,25.0,854.0,318.46,212.66
2018,5,27,14,30,868.0,113.0,3.6,24.9,824.0,265.62,167.57
2018,5,27,14,45,858.5,110.5,3.65,24.8,787.5,212.38,124.93
2018,5,27,15,0,849.0,108.0,3.7,24.7,751.0,160.24,89.06
2018,5,27,15,15,836.5,106.0,3.7,24.7,710.0,109.51,65.72
2018,5,27,15,30,824.0,104.0,3.7,24.7,669.0,74.05,56.56
2018,5,27,15,45,808.5,101.0,3.6,24.35,624.0,73.44,56.32
2018,5,27,16,0,793.0,98.0,3.5,24.0,579.0,72.73,55.98
2018,5,27,16,15,773.0,94.5,3.45,23.65,531.5,71.51,55.22
2018,5,27,16,30,753.0,91.0,3.4,23.3,484.0,70.2,54.38
2018,5,27,16,45,726.5,86.5,3.3,23.0,434.0,67.97,52.74
2018,5,27,17,0,700.0,82.0,3.2,22.7,384.0,60.11,46.25
2018,5,27,17,15,662.0,77.5,3.05,22.1,333.5,57.76,44.48
2018,5,27,17,30,624.0,73.0,2.9,21.5,283.0,55.36,42.61
2018,5,27,17,45,570.5,67.0,2.75,20.9,234.0,51.64,39.49
2018,5,27,18,0,517.0,61.0,2.6,20.3,185.0,47.88,36.18
2018,5,27,18,15,438.0,52.5,2.3,19.45,140.5,41.85,30.75
2018,5,27,18,30,359.0,44.0,2.0,18.6,96.0,35.74,25.01
2018,5,27,18,45,245.5,32.5,1.75,17.8,62.0,25.24,14.61
2018,5,27,19,0,132.0,21.0,1.5,17.0,28.0,16.35,0.0
2018,5,27,19,15,66.0,10.5,1.4,16.65,14.0,8.96,0.0
2018,5,27,19,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,4,45,37.0,5.5,1.15,13.55,6.5,0.0,0.0
2018,5,28,5,0,74.0,11.0,1.2,13.8,13.0,57.17,0.0
2018,5,28,5,15,194.5,23.0,1.35,14.3,41.5,196.24,76.24
2018,5,28,5,30,315.0,35.0,1.5,14.8,70.0,319.11,251.25
2018,5,28,5,45,406.0,43.5,1.65,15.35,112.0,412.14,335.18
2018,5,28,6,0,497.0,52.0,1.8,15.9,154.0,511.11,416.68
2018,5,28,6,15,557.0,58.5,1.75,16.6,202.5,586.35,475.04
2018,5,28,6,30,617.0,65.0,1.7,17.3,251.0,663.79,531.81
2018,5,28,6,45,659.5,69.0,1.6,18.0,301.5,723.46,572.16
2018,5,28,7,0,702.0,73.0,1.5,18.7,352.0,778.07,606.85
2018,5,28,7,15,732.0,76.5,1.5,19.55,402.5,825.42,635.63
2018,5,28,7,30,762.0,80.0,1.5,20.4,453.0,871.28,662.42
2018,5,28,7,45,785.0,83.0,1.55,21.3,502.5,907.73,682.63
2018,5,28,8,0,808.0,86.0,1.6,22.2,552.0,941.86,700.96
2018,5,28,8,15,825.0,88.5,1.65,22.9,599.0,954.96,705.85
2018,5,28,8,30,842.0,91.0,1.7,23.6,646.0,976.81,716.69
2018,5,28,8,45,855.0,93.5,1.75,24.25,689.0,991.52,722.95
2018,5,28,9,0,868.0,96.0,1.8,24.9,732.0,1002.98,727.27
2018,5,28,9,15,875.5,99.0,1.9,25.55,769.5,1006.05,727.03
2018,5,28,9,30,883.0,102.0,2.0,26.2,807.0,1005.66,724.78
2018,5,28,9,45,887.0,105.5,2.1,26.8,838.5,998.82,718.71
2018,5,28,10,0,891.0,109.0,2.2,27.4,870.0,988.51,710.59
2018,5,28,10,15,897.0,111.0,2.3,27.75,897.0,975.13,701.32
2018,5,28,10,30,903.0,113.0,2.4,28.1,924.0,958.33,689.93
2018,5,28,10,45,907.5,113.0,2.5,28.4,943.5,934.9,674.45
2018,5,28,11,0,912.0,113.0,2.6,28.7,963.0,908.35,656.97
2018,5,28,11,15,914.5,113.5,2.7,28.85,975.5,877.54,637.04
2018,5,28,11,30,917.0,114.0,2.8,29.0,988.0,843.96,615.16
2018,5,28,11,45,918.5,114.0,2.85,29.15,993.5,806.6,590.3
2018,5,28,12,0,920.0,114.0,2.9,29.3,999.0,766.94,563.39
2018,5,28,12,15,919.5,114.5,2.95,29.35,997.0,724.21,532.66
2018,5,28,12,30,919.0,115.0,3.0,29.4,995.0,679.74,499.98
2018,5,28,12,45,917.0,115.0,3.1,29.45,985.5,632.44,464.64
2018,5,28,13,0,915.0,115.0,3.2,29.5,976.0,583.89,427.36
2018,5,28,13,15,911.5,114.0,3.25,29.45,959.0,532.83,387.2
2018,5,28,13,30,908.0,113.0,3.3,29.4,942.0,481.03,345.3
2018,5,28,13,45,902.5,112.0,3.35,29.35,917.5,427.91,301.31
2018,5,28,14,0,897.0,111.0,3.4,29.3,893.0,374.64,256.26
2018,5,28,14,15,889.5,110.0,3.45,29.2,862.5,320.86,210.52
2018,5,28,14,30,882.0,109.0,3.5,29.1,832.0,267.54,165.76
2018,5,28,14,45,872.0,107.0,3.5,29.0,795.5,213.84,123.33
2018,5,28,15,0,862.0,105.0,3.5,28.9,759.0,161.28,87.57
2018,5,28,15,15,849.5,103.0,3.5,28.9,717.5,109.91,63.86
2018,5,28,15,30,837.0,101.0,3.5,28.9,676.0,83.32,63.15
2018,5,28,15,45,821.0,98.0,3.5,28.45,630.5,71.71,53.91
2018,5,28,16,0,805.0,95.0,3.5,28.0,585.0,70.9,53.52
2018,5,28,16,15,784.0,92.0,3.45,27.65,536.5,69.92,52.97
2018,5,28,16,30,763.0,89.0,3.4,27.3,488.0,68.87,52.35
2018,5,28,16,45,735.5,85.5,3.35,26.9,438.0,67.3,51.31
2018,5,28,17,0,708.0,82.0,3.3,26.5,388.0,60.16,45.54
2018,5,28,17,15,671.0,76.5,3.15,25.75,337.0,57.09,43.23
2018,5,28,17,30,634.0,71.0,3.0,25.0,286.0,53.92,40.74
2018,5,28,17,45,583.0,65.5,2.8,24.25,237.5,50.53,37.97
2018,5,28,18,0,532.0,60.0,2.6,23.5,189.0,47.12,35.04
2018,5,28,18,15,454.5,52.0,2.3,22.55,144.0,41.46,30.02
2018,5,28,18,30,377.0,44.0,2.0,21.6,99.0,35.75,24.7
2018,5,28,18,45,262.0,32.5,1.7,20.6,64.0,26.72,15.73
2018,5,28,19,0,147.0,21.0,1.4,19.6,29.0,16.37,0.0
2018,5,28,19,15,73.5,10.5,1.35,19.2,14.5,8.96,0.0
2018,5,28,19,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,5,29,4,45,32.5,6.0,1.95,14.6,6.5,0.0,0.0
2018,5,29,5,0,65.0,12.0,2.2,14.8,13.0,52.22,0.0
2018,5,29,5,15,178.5,24.5,2.35,15.25,41.5,187.82,79.23
2018,5,29,5,30,292.0,37.0,2.5,15.7,70.0,303.97,240.2
2018,5,29,5,45,382.5,46.0,2.6,16.1,111.5,396.87,324.47
2018,5,29,6,0,473.0,55.0,2.7,16.5,153.0,495.47,406.59
2018,5,29,6,15,534.0,62.0,2.7,17.15,201.0,571.62,467.0
2018,5,29,6,30,595.0,69.0,2.7,17.8,249.0,650.01,526.11
2018,5,29,6,45,638.0,74.0,2.65,18.4,299.5,711.03,569.35
2018,5,29,7,0,681.0,79.0,2.6,19.0,350.0,772.17,610.81
2018,5,29,7,15,712.0,83.0,2.6,19.55,400.5,814.61,637.76
2018,5,29,7,30,743.0,87.0,2.6,20.1,451.0,861.77,667.34
2018,5,29,7,45,766.0,90.0,2.55,20.65,500.0,897.96,688.11
2018,5,29,8,0,789.0,93.0,2.5,21.2,549.0,931.84,706.89
2018,5,29,8,15,806.0,96.0,2.5,21.8,595.5,957.06,719.86
2018,5,29,8,30,823.0,99.0,2.5,22.4,642.0,979.38,730.85
2018,5,29,8,45,836.5,101.5,2.5,23.0,684.5,982.21,728.96
2018,5,29,9,0,850.0,104.0,2.5,23.6,727.0,994.04,733.32
2018,5,29,9,15,863.0,104.5,2.55,24.05,766.0,999.79,734.64
2018,5,29,9,30,876.0,105.0,2.6,24.5,805.0,1002.18,733.97
2018,5,29,9,45,887.5,104.5,2.65,24.95,838.5,998.55,729.55
2018,5,29,10,0,899.0,104.0,2.7,25.4,872.0,991.45,723.08
2018,5,29,10,15,904.0,106.0,2.75,25.75,898.5,977.16,712.4
2018,5,29,10,30,909.0,108.0,2.8,26.1,925.0,959.48,699.67
2018,5,29,10,45,912.0,109.0,2.85,26.45,944.0,935.68,683.05
2018,5,29,11,0,915.0,110.0,2.9,26.8,963.0,908.78,664.48
2018,5,29,11,15,916.5,110.5,3.0,27.0,975.0,877.17,643.53
2018,5,29,11,30,918.0,111.0,3.1,27.2,987.0,842.86,620.67
2018,5,29,11,45,918.5,111.5,3.15,27.45,992.0,805.25,595.05
2018,5,29,12,0,919.0,112.0,3.2,27.7,997.0,765.39,567.5
2018,5,29,12,15,916.5,114.0,3.3,27.75,994.5,722.62,536.54
2018,5,29,12,30,914.0,116.0,3.4,27.8,992.0,678.22,503.65
2018,5,29,12,45,909.5,117.0,3.45,27.85,981.5,630.46,467.37
2018,5,29,13,0,905.0,118.0,3.5,27.9,971.0,581.67,429.39
2018,5,29,13,15,901.0,118.0,3.6,27.7,954.0,531.58,389.9
2018,5,29,13,30,897.0,118.0,3.7,27.5,937.0,480.79,348.64
2018,5,29,13,45,892.0,117.0,3.8,27.35,913.5,428.44,304.98
2018,5,29,14,0,887.0,116.0,3.9,27.2,890.0,375.89,260.19
2018,5,29,14,15,880.0,115.0,3.95,26.85,860.5,322.78,214.71
2018,5,29,14,30,873.0,114.0,4.0,26.5,831.0,270.08,170.08
2018,5,29,14,45,864.0,112.5,4.05,26.2,795.5,217.32,127.87
2018,5,29,15,0,855.0,111.0,4.1,25.9,760.0,165.58,92.08
2018,5,29,15,15,842.5,108.0,4.1,25.9,718.5,113.96,67.29
2018,5,29,15,30,830.0,105.0,4.1,25.9,677.0,74.67,56.78
2018,5,29,15,45,815.5,102.0,4.1,24.85,632.5,74.1,56.75
2018,5,29,16,0,801.0,99.0,4.1,23.8,588.0,73.43,56.61
2018,5,29,16,15,782.0,96.0,4.05,23.05,540.5,72.59,56.26
2018,5,29,16,30,763.0,93.0,4.0,22.3,493.0,71.68,55.86
2018,5,29,16,45,736.0,89.0,4.0,21.55,443.0,69.85,54.67
2018,5,29,17,0,709.0,85.0,4.0,20.8,393.0,62.2,48.42
2018,5,29,17,15,670.5,80.5,4.0,19.9,342.0,59.91,46.76
2018,5,29,17,30,632.0,76.0,4.0,19.0,291.0,57.58,45.0
2018,5,29,17,45,578.0,70.0,4.0,18.05,241.5,53.93,41.98
2018,5,29,18,0,524.0,64.0,4.0,17.1,192.0,50.25,38.77
2018,5,29,18,15,442.5,56.0,4.0,16.4,147.0,44.7,33.68
2018,5,29,18,30,361.0,48.0,4.0,15.7,102.0,39.14,28.32
2018,5,29,18,45,245.5,36.0,3.95,15.05,66.5,27.87,17.24
2018,5,29,19,0,130.0,24.0,3.9,14.4,31.0,18.65,0.0
2018,5,29,19,15,65.0,12.0,3.9,14.15,15.5,10.24,0.0
2018,5,29,19,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,30,4,45,5.5,5.0,4.75,12.05,5.0,0.0,0.0
2018,5,30,5,0,11.0,10.0,4.8,12.1,10.0,15.64,0.0
2018,5,30,5,15,48.0,25.0,4.85,12.2,30.0,74.66,30.9
2018,5,30,5,30,85.0,40.0,4.9,12.3,50.0,139.91,110.25
2018,5,30,5,45,119.5,56.0,4.95,12.45,77.0,187.33,155.16
2018,5,30,6,0,154.0,72.0,5.0,12.6,104.0,236.93,199.97
2018,5,30,6,15,108.0,78.5,5.0,12.8,104.0,188.78,159.44
2018,5,30,6,30,62.0,85.0,5.0,13.0,104.0,155.32,129.8
2018,5,30,6,45,58.5,118.5,5.0,13.2,139.0,177.18,147.89
2018,5,30,7,0,55.0,152.0,5.0,13.4,174.0,213.43,177.46
2018,5,30,7,15,77.0,178.0,5.0,13.6,213.5,262.69,218.34
2018,5,30,7,30,99.0,204.0,5.0,13.8,253.0,311.93,258.41
2018,5,30,7,45,139.5,225.0,5.0,14.05,301.5,394.05,324.66
2018,5,30,8,0,180.0,246.0,5.0,14.3,350.0,455.92,373.45
2018,5,30,8,15,178.5,270.5,5.0,14.45,381.0,479.29,389.9
2018,5,30,8,30,177.0,295.0,5.0,14.6,412.0,501.29,405.26
2018,5,30,8,45,197.0,316.0,5.0,14.8,454.0,539.76,433.93
2018,5,30,9,0,217.0,337.0,5.0,15.0,496.0,576.93,461.17
2018,5,30,9,15,307.0,330.5,5.0,15.3,568.5,674.44,535.47
2018,5,30,9,30,397.0,324.0,5.0,15.6,641.0,766.82,603.75
2018,5,30,9,45,543.0,273.5,5.0,15.85,726.5,848.21,665.11
2018,5,30,10,0,689.0,223.0,5.0,16.1,812.0,930.19,724.85
2018,5,30,10,15,548.0,289.0,5.0,16.5,766.5,835.27,650.72
2018,5,30,10,30,407.0,355.0,5.0,16.9,721.0,746.59,580.94
2018,5,30,10,45,326.5,400.0,5.0,17.25,698.0,683.76,531.56
2018,5,30,11,0,246.0,445.0,5.0,17.6,675.0,635.96,492.74
2018,5,30,11,15,463.0,353.5,5.0,17.85,793.0,727.59,564.68
2018,5,30,11,30,680.0,262.0,5.0,18.1,911.0,796.74,617.67
2018,5,30,11,45,781.0,205.5,5.0,18.3,955.0,786.16,610.33
2018,5,30,12,0,882.0,149.0,5.0,18.5,999.0,768.11,597.36
2018,5,30,12,15,881.0,149.5,5.1,18.55,996.5,725.94,564.89
2018,5,30,12,30,880.0,150.0,5.2,18.6,994.0,682.22,530.64
2018,5,30,12,45,878.0,149.5,5.25,18.65,984.5,635.85,493.41
2018,5,30,13,0,876.0,149.0,5.3,18.7,975.0,588.38,454.42
2018,5,30,13,15,873.0,147.5,5.35,18.55,958.0,538.81,413.14
2018,5,30,13,30,870.0,146.0,5.4,18.4,941.0,488.54,370.19
2018,5,30,13,45,866.0,144.0,5.45,18.25,918.0,437.04,325.19
2018,5,30,14,0,862.0,142.0,5.5,18.1,895.0,385.3,279.1
2018,5,30,14,15,854.0,140.0,5.5,17.9,864.5,326.26,227.08
2018,5,30,14,30,846.0,138.0,5.5,17.7,834.0,272.8,180.02
2018,5,30,14,45,836.5,136.0,5.5,17.45,798.5,219.99,136.03
2018,5,30,15,0,827.0,134.0,5.5,17.2,763.0,168.41,98.64
2018,5,30,15,15,813.0,131.5,5.5,17.2,721.5,117.71,72.74
2018,5,30,15,30,799.0,129.0,5.5,17.2,680.0,89.07,71.21
2018,5,30,15,45,781.0,126.0,5.5,16.7,634.5,89.07,71.57
2018,5,30,16,0,763.0,123.0,5.5,16.2,589.0,80.84,64.81
2018,5,30,16,15,738.0,120.0,5.45,15.85,540.5,80.67,64.97
2018,5,30,16,30,713.0,117.0,5.4,15.5,492.0,80.48,65.11
2018,5,30,16,45,678.5,112.5,5.4,15.15,440.5,79.09,64.21
2018,5,30,17,0,644.0,108.0,5.4,14.8,389.0,77.66,63.25
2018,5,30,17,15,596.5,103.0,5.3,14.35,337.5,75.66,61.79
2018,5,30,17,30,549.0,98.0,5.2,13.9,286.0,73.69,60.27
2018,5,30,17,45,481.5,91.5,5.1,13.5,236.5,67.53,54.9
2018,5,30,18,0,414.0,85.0,5.0,13.1,187.0,63.19,50.96
2018,5,30,18,15,327.5,73.0,4.85,12.75,142.0,54.73,43.11
2018,5,30,18,30,241.0,61.0,4.7,12.4,97.0,46.13,34.87
2018,5,30,18,45,147.0,43.0,4.55,12.1,62.5,32.91,21.81
2018,5,30,19,0,53.0,25.0,4.4,11.8,28.0,19.56,0.0
2018,5,30,19,15,26.5,12.5,4.45,11.8,14.0,10.67,0.0
2018,5,30,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.5,3.85,12.1,2.5,0.0,0.0
2018,5,31,5,0,1.0,5.0,3.9,12.1,5.0,4.91,0.0
2018,5,31,5,15,0.5,14.5,3.9,12.25,14.5,12.29,0.57
2018,5,31,5,30,0.0,24.0,3.9,12.4,24.0,19.81,10.55
2018,5,31,5,45,32.5,41.0,3.95,12.5,48.0,66.13,51.45
2018,5,31,6,0,65.0,58.0,4.0,12.6,72.0,125.87,104.11
2018,5,31,6,15,72.0,76.5,4.05,12.85,95.5,155.25,129.8
2018,5,31,6,30,79.0,95.0,4.1,13.1,119.0,184.07,154.46
2018,5,31,6,45,84.5,122.0,4.15,13.4,152.0,222.83,186.66
2018,5,31,7,0,90.0,149.0,4.2,13.7,185.0,260.53,217.25
2018,5,31,7,15,188.5,166.0,4.25,14.0,254.5,372.77,311.29
2018,5,31,7,30,287.0,183.0,4.3,14.3,324.0,509.71,421.08
2018,5,31,7,45,445.0,167.5,4.3,14.6,412.5,670.74,546.92
2018,5,31,8,0,603.0,152.0,4.3,14.9,501.0,823.35,659.17
2018,5,31,8,15,659.0,148.5,4.3,15.2,559.0,878.57,695.7
2018,5,31,8,30,715.0,145.0,4.3,15.5,617.0,931.49,730.55
2018,5,31,8,45,751.5,142.0,4.3,15.85,667.5,962.48,749.25
2018,5,31,9,0,788.0,139.0,4.3,16.2,718.0,983.71,761.14
2018,5,31,9,15,809.0,137.5,4.35,16.45,759.0,995.15,767.09
2018,5,31,9,30,830.0,136.0,4.4,16.7,800.0,1003.1,770.81
2018,5,31,9,45,649.5,224.0,4.45,16.95,756.5,909.78,703.94
2018,5,31,10,0,469.0,312.0,4.5,17.2,713.0,799.58,619.48
2018,5,31,10,15,395.0,356.0,4.55,17.3,701.0,754.4,584.25
2018,5,31,10,30,321.0,400.0,4.6,17.4,689.0,696.31,539.34
2018,5,31,10,45,249.0,426.0,4.6,17.55,653.0,638.49,494.21
2018,5,31,11,0,177.0,452.0,4.6,17.7,617.0,571.19,441.99
2018,5,31,11,15,167.5,446.5,4.65,17.75,604.5,544.13,421.57
2018,5,31,11,30,158.0,441.0,4.7,17.8,592.0,517.38,401.14
2018,5,31,11,45,239.5,404.5,4.7,17.85,634.5,539.13,419.04
2018,5,31,12,0,321.0,368.0,4.7,17.9,677.0,548.92,427.37
2018,5,31,12,15,300.5,340.5,4.7,17.85,629.5,490.29,382.61
2018,5,31,12,30,280.0,313.0,4.7,17.8,582.0,434.22,339.49
2018,5,31,12,45,295.5,302.0,4.7,17.8,583.5,413.39,322.88
2018,5,31,13,0,311.0,291.0,4.7,17.8,585.0,391.01,304.57
2018,5,31,13,15,365.0,289.0,4.6,17.8,627.5,392.58,303.84
2018,5,31,13,30,419.0,287.0,4.5,17.8,670.0,388.48,297.74
2018,5,31,13,45,482.5,269.5,4.45,17.75,700.0,372.09,281.19
2018,5,31,14,0,546.0,252.0,4.4,17.7,730.0,344.62,254.87
2018,5,31,14,15,631.0,216.5,4.35,17.6,750.5,309.61,220.94
2018,5,31,14,30,716.0,181.0,4.3,17.5,771.0,266.21,179.66
2018,5,31,14,45,541.0,224.5,4.25,17.45,659.0,220.26,148.7
2018,5,31,15,0,366.0,268.0,4.2,17.4,547.0,194.85,137.76
2018,5,31,15,15,217.0,279.5,4.2,17.4,442.5,179.83,135.81
2018,5,31,15,30,68.0,291.0,4.2,17.4,338.0,199.73,164.39
2018,5,31,15,45,184.5,265.5,4.15,17.0,381.0,176.14,145.25
2018,5,31,16,0,301.0,240.0,4.1,16.6,424.0,153.94,127.12
2018,5,31,16,15,426.5,195.5,4.05,16.35,433.0,123.9,101.99
2018,5,31,16,30,552.0,151.0,4.0,16.1,442.0,101.09,82.77
2018,5,31,16,45,606.5,127.0,3.95,15.8,417.0,88.26,72.0
2018,5,31,17,0,661.0,103.0,3.9,15.5,392.0,74.18,59.99
2018,5,31,17,15,619.5,97.0,3.75,15.15,341.0,71.33,57.75
2018,5,31,17,30,578.0,91.0,3.6,14.8,290.0,68.39,55.35
2018,5,31,17,45,520.5,83.5,3.5,14.45,240.5,64.04,51.6
2018,5,31,18,0,463.0,76.0,3.4,14.1,191.0,57.13,45.4
2018,5,31,18,15,379.5,66.0,3.15,13.7,146.0,49.93,38.73
2018,5,31,18,30,296.0,56.0,2.9,13.3,101.0,42.65,31.75
2018,5,31,18,45,192.0,41.0,2.6,12.9,66.0,31.45,20.67
2018,5,31,19,0,88.0,26.0,2.3,12.5,31.0,20.18,0.0
2018,5,31,19,15,44.0,13.0,2.25,12.4,15.5,11.1,0.0
2018,5,31,19,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,1,4,45,22.5,6.0,1.95,11.95,6.5,0.0,0.0
2018,6,1,5,0,45.0,12.0,2.0,12.0,13.0,39.31,0.0
2018,6,1,5,15,143.5,27.5,1.95,12.2,42.0,170.29,85.51
2018,6,1,5,30,242.0,43.0,1.9,12.4,71.0,276.35,221.33
2018,6,1,5,45,335.0,54.0,1.9,12.6,113.0,367.61,304.12
2018,6,1,6,0,428.0,65.0,1.9,12.8,155.0,469.91,390.11
2018,6,1,6,15,492.5,72.5,1.8,13.2,202.5,549.26,453.19
2018,6,1,6,30,557.0,80.0,1.7,13.6,250.0,630.61,514.52
2018,6,1,6,45,604.0,85.0,1.65,14.05,300.5,694.69,560.11
2018,6,1,7,0,651.0,90.0,1.6,14.5,351.0,758.92,603.85
2018,6,1,7,15,685.5,94.5,1.55,15.1,402.0,810.36,636.34
2018,6,1,7,30,720.0,99.0,1.5,15.7,453.0,860.66,666.93
2018,6,1,7,45,747.0,101.5,1.45,16.3,503.0,893.29,684.46
2018,6,1,8,0,774.0,104.0,1.4,16.9,553.0,930.44,704.75
2018,6,1,8,15,793.5,107.5,1.5,17.75,600.5,958.69,720.21
2018,6,1,8,30,813.0,111.0,1.6,18.6,648.0,984.05,733.73
2018,6,1,8,45,829.5,112.0,1.7,19.45,691.5,1000.3,741.25
2018,6,1,9,0,846.0,113.0,1.8,20.3,735.0,1000.57,738.52
2018,6,1,9,15,861.5,112.5,1.85,20.85,774.5,1007.7,740.72
2018,6,1,9,30,877.0,112.0,1.9,21.4,814.0,1011.48,740.79
2018,6,1,9,45,892.0,110.5,1.95,21.95,849.5,1010.22,737.8
2018,6,1,10,0,907.0,109.0,2.0,22.5,885.0,1005.43,732.72
2018,6,1,10,15,913.0,109.5,2.1,22.9,911.5,990.44,722.25
2018,6,1,10,30,919.0,110.0,2.2,23.3,938.0,972.06,709.74
2018,6,1,10,45,923.0,111.0,2.25,23.7,958.0,949.01,693.71
2018,6,1,11,0,927.0,112.0,2.3,24.1,978.0,922.76,675.67
2018,6,1,11,15,929.5,112.5,2.4,24.4,991.0,891.72,655.17
2018,6,1,11,30,932.0,113.0,2.5,24.7,1004.0,857.86,632.7
2018,6,1,11,45,933.0,113.0,2.55,25.0,1009.0,819.8,606.9
2018,6,1,12,0,934.0,113.0,2.6,25.3,1014.0,779.45,579.27
2018,6,1,12,15,932.0,114.5,2.7,25.5,1011.5,736.13,547.89
2018,6,1,12,30,930.0,116.0,2.8,25.7,1009.0,691.13,514.53
2018,6,1,12,45,926.5,116.0,2.85,25.85,998.5,642.65,477.75
2018,6,1,13,0,923.0,116.0,2.9,26.0,988.0,593.06,439.17
2018,6,1,13,15,919.5,115.5,3.0,26.05,971.0,542.17,398.84
2018,6,1,13,30,916.0,115.0,3.1,26.1,954.0,490.51,356.7
2018,6,1,13,45,911.0,113.5,3.15,26.15,930.0,437.03,311.95
2018,6,1,14,0,906.0,112.0,3.2,26.2,906.0,383.34,266.07
2018,6,1,14,15,899.5,110.5,3.3,26.1,875.5,329.21,219.59
2018,6,1,14,30,893.0,109.0,3.4,26.0,845.0,275.42,173.81
2018,6,1,14,45,883.5,107.5,3.45,25.95,809.0,221.67,130.4
2018,6,1,15,0,874.0,106.0,3.5,25.9,773.0,168.98,93.21
2018,6,1,15,15,862.0,103.5,3.5,25.9,731.5,116.79,66.99
2018,6,1,15,30,850.0,101.0,3.5,25.9,690.0,83.48,64.05
2018,6,1,15,45,834.5,98.5,3.65,25.4,644.5,72.08,54.91
2018,6,1,16,0,819.0,96.0,3.8,24.9,599.0,71.62,54.81
2018,6,1,16,15,798.5,92.5,3.8,24.45,550.0,70.31,54.0
2018,6,1,16,30,778.0,89.0,3.8,24.0,501.0,68.91,53.1
2018,6,1,16,45,751.5,85.5,3.85,23.55,450.5,67.33,52.05
2018,6,1,17,0,725.0,82.0,3.9,23.1,400.0,65.7,50.93
2018,6,1,17,15,688.5,77.5,3.8,22.35,349.0,57.83,44.48
2018,6,1,17,30,652.0,73.0,3.7,21.6,298.0,55.4,42.61
2018,6,1,17,45,602.0,67.0,3.6,20.9,248.5,51.66,39.51
2018,6,1,18,0,552.0,61.0,3.5,20.2,199.0,47.86,36.21
2018,6,1,18,15,476.5,53.5,3.2,19.35,153.5,42.62,31.5
2018,6,1,18,30,401.0,46.0,2.9,18.5,108.0,37.34,26.53
2018,6,1,18,45,289.0,35.5,2.6,17.65,72.0,29.24,18.51
2018,6,1,19,0,177.0,25.0,2.3,16.8,36.0,19.48,0.75
2018,6,1,19,15,92.0,13.5,2.1,16.35,19.0,11.52,0.0
2018,6,1,19,30,7.0,2.0,1.9,15.9,2.0,0.0,0.0
2018,6,1,19,45,3.5,1.0,1.7,15.5,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,2,4,45,41.0,6.5,0.9,13.35,7.5,0.0,0.0
2018,6,2,5,0,82.0,13.0,0.9,13.6,15.0,64.05,0.0
2018,6,2,5,15,205.0,25.0,1.05,14.2,45.0,208.23,108.43
2018,6,2,5,30,328.0,37.0,1.2,14.8,75.0,330.45,261.69
2018,6,2,5,45,417.5,45.5,1.35,15.35,118.0,423.16,343.49
2018,6,2,6,0,507.0,54.0,1.5,15.9,161.0,521.49,423.66
2018,6,2,6,15,566.5,60.0,1.45,16.6,209.5,596.08,480.68
2018,6,2,6,30,626.0,66.0,1.4,17.3,258.0,672.73,536.02
2018,6,2,6,45,668.0,70.5,1.35,17.95,309.0,732.98,576.61
2018,6,2,7,0,710.0,75.0,1.3,18.6,360.0,787.92,611.58
2018,6,2,7,15,739.5,79.0,1.25,19.55,411.0,835.7,639.37
2018,6,2,7,30,769.0,83.0,1.2,20.5,462.0,881.94,665.01
2018,6,2,7,45,791.5,86.0,1.2,21.45,511.5,918.11,683.84
2018,6,2,8,0,814.0,89.0,1.2,22.4,561.0,951.91,700.76
2018,6,2,8,15,831.0,91.5,1.3,23.2,608.0,976.87,713.77
2018,6,2,8,30,848.0,94.0,1.4,24.0,655.0,986.97,717.33
