Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,8,45,861.5,96.0,1.55,24.8,698.5,1001.71,724.82
2018,6,2,9,0,875.0,98.0,1.7,25.6,742.0,1013.21,730.15
2018,6,2,9,15,881.0,102.5,1.85,26.2,779.5,1016.54,730.94
2018,6,2,9,30,887.0,107.0,2.0,26.8,817.0,1016.34,729.6
2018,6,2,9,45,890.0,111.0,2.1,27.45,848.5,1009.05,723.12
2018,6,2,10,0,893.0,115.0,2.2,28.1,880.0,998.29,714.61
2018,6,2,10,15,899.0,116.5,2.3,28.5,907.0,984.46,704.97
2018,6,2,10,30,905.0,118.0,2.4,28.9,934.0,967.23,693.24
2018,6,2,10,45,909.0,119.5,2.45,29.35,954.0,944.83,677.66
2018,6,2,11,0,913.0,121.0,2.5,29.8,974.0,919.25,660.14
2018,6,2,11,15,915.5,121.0,2.5,30.1,986.5,888.02,638.99
2018,6,2,11,30,918.0,121.0,2.5,30.4,999.0,854.04,616.1
2018,6,2,11,45,919.0,121.0,2.5,30.65,1004.0,816.34,590.86
2018,6,2,12,0,920.0,121.0,2.5,30.9,1009.0,776.41,563.72
2018,6,2,12,15,921.5,120.0,2.5,31.1,1007.5,734.02,533.26
2018,6,2,12,30,923.0,119.0,2.5,31.3,1006.0,689.79,500.9
2018,6,2,12,45,923.5,117.0,2.5,31.45,997.0,642.56,465.82
2018,6,2,13,0,924.0,115.0,2.5,31.6,988.0,593.9,428.82
2018,6,2,13,15,920.0,114.5,2.5,31.65,971.0,542.79,389.21
2018,6,2,13,30,916.0,114.0,2.5,31.7,954.0,490.96,347.96
2018,6,2,13,45,911.0,113.0,2.5,31.7,930.0,437.88,304.77
2018,6,2,14,0,906.0,112.0,2.5,31.7,906.0,384.57,260.45
2018,6,2,14,15,898.5,110.5,2.55,31.6,875.5,330.21,215.07
2018,6,2,14,30,891.0,109.0,2.6,31.5,845.0,276.3,170.4
2018,6,2,14,45,881.5,107.0,2.7,31.35,808.5,222.39,127.96
2018,6,2,15,0,872.0,105.0,2.8,31.2,772.0,169.55,91.39
2018,6,2,15,15,860.0,103.5,2.8,31.2,731.0,118.1,65.89
2018,6,2,15,30,848.0,102.0,2.8,31.2,690.0,84.0,63.02
2018,6,2,15,45,833.0,99.5,2.85,30.65,645.0,72.64,54.12
2018,6,2,16,0,818.0,97.0,2.9,30.1,600.0,72.21,54.08
2018,6,2,16,15,798.0,93.5,2.9,29.6,551.5,70.94,53.33
2018,6,2,16,30,778.0,90.0,2.9,29.1,503.0,69.57,52.49
2018,6,2,16,45,751.5,86.5,2.9,28.65,452.5,68.03,51.49
2018,6,2,17,0,725.0,83.0,2.9,28.2,402.0,66.42,50.43
2018,6,2,17,15,688.5,78.0,2.65,27.25,350.5,58.15,43.81
2018,6,2,17,30,652.0,73.0,2.4,26.3,299.0,55.36,41.72
2018,6,2,17,45,601.0,67.5,2.2,25.4,249.5,51.99,39.04
2018,6,2,18,0,550.0,62.0,2.0,24.5,200.0,48.59,36.18
2018,6,2,18,15,476.0,54.0,1.8,23.4,154.5,42.98,31.27
2018,6,2,18,30,402.0,46.0,1.6,22.3,109.0,37.29,26.07
2018,6,2,18,45,291.0,35.5,1.4,21.2,72.5,29.18,18.25
2018,6,2,19,0,180.0,25.0,1.2,20.1,36.0,19.48,1.89
2018,6,2,19,15,93.5,13.5,1.15,19.65,19.0,11.52,0.0
2018,6,2,19,30,7.0,2.0,1.1,19.2,2.0,0.0,0.0
2018,6,2,19,45,3.5,1.0,1.0,18.8,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,3,4,45,41.5,6.5,1.85,14.55,7.5,0.0,0.0
2018,6,3,5,0,83.0,13.0,2.0,14.8,15.0,64.68,0.0
2018,6,3,5,15,205.5,25.5,2.15,15.35,45.5,209.71,112.34
2018,6,3,5,30,328.0,38.0,2.3,15.9,76.0,331.25,263.22
2018,6,3,5,45,417.0,46.0,2.5,16.4,118.5,423.28,345.28
2018,6,3,6,0,506.0,54.0,2.7,16.9,161.0,520.58,425.77
2018,6,3,6,15,565.5,60.0,2.6,17.55,209.5,595.12,483.96
2018,6,3,6,30,625.0,66.0,2.5,18.2,258.0,671.74,540.55
2018,6,3,6,45,666.5,71.0,2.45,18.9,309.0,732.23,582.51
2018,6,3,7,0,708.0,76.0,2.4,19.6,360.0,787.23,618.66
2018,6,3,7,15,738.0,79.5,2.35,20.4,411.0,834.84,647.89
2018,6,3,7,30,768.0,83.0,2.3,21.2,462.0,880.92,675.04
2018,6,3,7,45,790.5,86.5,2.25,22.0,512.0,917.73,695.02
2018,6,3,8,0,813.0,90.0,2.2,22.8,562.0,952.18,712.96
2018,6,3,8,15,829.5,92.5,2.2,23.45,608.5,976.65,724.9
2018,6,3,8,30,846.0,95.0,2.2,24.1,655.0,986.2,727.08
2018,6,3,8,45,858.0,98.0,2.2,24.7,698.0,1000.59,732.8
2018,6,3,9,0,870.0,101.0,2.2,25.3,741.0,1011.71,736.41
2018,6,3,9,15,877.5,103.5,2.3,25.85,778.0,1014.3,735.96
2018,6,3,9,30,885.0,106.0,2.4,26.4,815.0,1013.48,733.51
2018,6,3,9,45,890.0,109.0,2.45,26.9,847.0,1007.22,727.38
2018,6,3,10,0,895.0,112.0,2.5,27.4,879.0,997.5,719.22
2018,6,3,10,15,901.0,113.5,2.55,27.75,906.0,983.76,709.09
2018,6,3,10,30,907.0,115.0,2.6,28.1,933.0,966.63,696.91
2018,6,3,10,45,911.5,115.5,2.7,28.45,953.0,943.84,681.61
2018,6,3,11,0,916.0,116.0,2.8,28.8,973.0,917.89,664.29
2018,6,3,11,15,918.5,117.0,2.85,29.05,986.0,887.64,644.04
2018,6,3,11,30,921.0,118.0,2.9,29.3,999.0,854.58,621.91
2018,6,3,11,45,923.0,117.5,2.95,29.55,1004.5,817.27,596.88
2018,6,3,12,0,925.0,117.0,3.0,29.8,1010.0,777.65,570.0
2018,6,3,12,15,917.0,122.0,3.05,29.8,1005.5,733.29,538.29
2018,6,3,12,30,909.0,127.0,3.1,29.8,1001.0,687.64,504.97
2018,6,3,12,45,912.5,123.0,3.15,29.8,993.0,641.33,470.51
2018,6,3,13,0,916.0,119.0,3.2,29.8,985.0,593.4,433.89
2018,6,3,13,15,900.0,126.0,3.25,29.65,964.5,541.9,393.81
2018,6,3,13,30,884.0,133.0,3.3,29.5,944.0,490.64,352.84
2018,6,3,13,45,843.5,152.0,3.35,29.35,910.0,434.87,307.94
2018,6,3,14,0,803.0,171.0,3.4,29.2,876.0,385.04,266.88
2018,6,3,14,15,828.5,149.5,3.45,29.0,855.0,330.42,220.48
2018,6,3,14,30,854.0,128.0,3.5,28.8,834.0,280.95,177.73
2018,6,3,14,45,840.0,127.5,3.5,28.55,796.5,220.44,129.91
2018,6,3,15,0,826.0,127.0,3.5,28.3,759.0,169.29,93.99
2018,6,3,15,15,837.0,114.5,3.5,28.3,725.0,114.03,63.51
2018,6,3,15,30,848.0,102.0,3.5,28.3,691.0,83.98,63.81
2018,6,3,15,45,833.5,99.0,3.5,27.55,646.0,72.29,54.56
2018,6,3,16,0,819.0,96.0,3.5,26.8,601.0,71.52,54.28
2018,6,3,16,15,801.5,92.0,3.5,26.2,553.0,69.93,53.27
2018,6,3,16,30,784.0,88.0,3.5,25.6,505.0,68.21,52.14
2018,6,3,16,45,760.0,84.5,3.45,25.0,455.5,66.63,51.13
2018,6,3,17,0,736.0,81.0,3.4,24.4,406.0,64.99,50.04
2018,6,3,17,15,702.0,75.5,3.3,23.5,354.5,61.6,47.48
2018,6,3,17,30,668.0,70.0,3.2,22.6,303.0,53.27,40.59
2018,6,3,17,45,619.5,64.5,3.15,21.7,253.5,49.82,37.78
2018,6,3,18,0,571.0,59.0,3.1,20.8,204.0,46.31,34.79
2018,6,3,18,15,499.0,51.5,3.0,19.95,158.0,41.0,30.04
2018,6,3,18,30,427.0,44.0,2.9,19.1,112.0,35.62,25.04
2018,6,3,18,45,317.0,34.5,2.8,18.25,75.5,28.31,17.86
2018,6,3,19,0,207.0,25.0,2.7,17.4,39.0,20.92,3.68
2018,6,3,19,15,108.5,13.5,2.7,17.0,20.5,11.52,0.0
2018,6,3,19,30,10.0,2.0,2.7,16.6,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,2.7,16.15,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,4,4,45,49.0,6.5,2.95,13.35,8.0,0.0,0.0
2018,6,4,5,0,98.0,13.0,3.1,13.5,16.0,74.36,0.0
2018,6,4,5,15,228.5,24.5,3.2,13.9,47.0,225.04,124.88
2018,6,4,5,30,359.0,36.0,3.3,14.3,78.0,352.12,282.73
2018,6,4,5,45,447.0,43.5,3.35,14.7,121.5,443.29,364.8
2018,6,4,6,0,535.0,51.0,3.4,15.1,165.0,539.94,445.53
2018,6,4,6,15,592.0,56.5,3.5,15.65,213.5,612.43,503.68
2018,6,4,6,30,649.0,62.0,3.6,16.2,262.0,686.9,560.63
2018,6,4,6,45,688.5,66.0,3.7,16.75,312.5,739.66,598.79
2018,6,4,7,0,728.0,70.0,3.8,17.3,363.0,798.06,639.75
2018,6,4,7,15,757.0,74.0,3.9,17.75,414.5,845.73,671.79
2018,6,4,7,30,786.0,78.0,4.0,18.2,466.0,891.86,701.99
2018,6,4,7,45,807.0,81.0,4.1,18.7,515.5,926.86,723.55
2018,6,4,8,0,828.0,84.0,4.2,19.2,565.0,947.94,735.09
2018,6,4,8,15,844.0,86.5,4.25,19.55,612.0,972.05,748.92
2018,6,4,8,30,860.0,89.0,4.3,19.9,659.0,993.26,760.68
2018,6,4,8,45,872.5,91.5,4.3,20.25,702.5,1007.8,767.59
2018,6,4,9,0,885.0,94.0,4.3,20.6,746.0,1019.05,772.38
2018,6,4,9,15,890.5,98.5,4.3,20.85,783.5,1022.04,771.98
2018,6,4,9,30,896.0,103.0,4.3,21.1,821.0,1021.46,769.39
2018,6,4,9,45,898.5,108.0,4.35,21.3,853.0,1014.86,763.35
2018,6,4,10,0,901.0,113.0,4.4,21.5,885.0,1004.69,755.1
2018,6,4,10,15,907.5,114.0,4.4,21.6,912.0,990.85,744.54
2018,6,4,10,30,914.0,115.0,4.4,21.7,939.0,973.59,731.8
2018,6,4,10,45,918.5,115.0,4.4,21.8,959.0,950.2,715.02
2018,6,4,11,0,923.0,115.0,4.4,21.9,979.0,923.66,696.19
2018,6,4,11,15,927.0,116.0,4.45,21.9,993.5,894.54,676.17
2018,6,4,11,30,931.0,117.0,4.5,21.9,1008.0,862.47,654.18
2018,6,4,11,45,933.0,116.5,4.55,21.9,1013.5,824.86,628.21
2018,6,4,12,0,935.0,116.0,4.6,21.9,1019.0,784.92,600.34
2018,6,4,12,15,934.5,116.0,4.65,21.8,1017.0,741.52,567.95
2018,6,4,12,30,934.0,116.0,4.7,21.7,1015.0,696.38,533.54
2018,6,4,12,45,932.0,116.0,4.75,21.6,1005.5,648.78,496.41
2018,6,4,13,0,930.0,116.0,4.8,21.5,996.0,599.91,457.31
2018,6,4,13,15,927.5,114.0,4.8,21.35,979.0,548.28,415.01
2018,6,4,13,30,925.0,112.0,4.8,21.2,962.0,495.82,370.88
2018,6,4,13,45,920.5,111.0,4.85,21.05,938.5,442.59,325.07
2018,6,4,14,0,916.0,110.0,4.9,20.9,915.0,389.06,278.01
2018,6,4,14,15,909.5,108.5,4.9,20.7,884.5,334.55,229.72
2018,6,4,14,30,903.0,107.0,4.9,20.5,854.0,280.37,182.14
2018,6,4,14,45,894.0,105.0,4.9,20.25,817.5,225.97,136.77
2018,6,4,15,0,885.0,103.0,4.9,20.0,781.0,172.59,97.47
2018,6,4,15,15,873.0,101.0,4.9,20.0,740.0,120.2,69.3
2018,6,4,15,30,861.0,99.0,4.9,20.0,699.0,82.47,64.79
2018,6,4,15,45,845.5,97.0,4.85,19.4,653.5,81.61,64.41
2018,6,4,16,0,830.0,95.0,4.8,18.8,608.0,71.03,55.69
2018,6,4,16,15,809.5,92.0,4.75,18.4,559.0,70.03,55.11
2018,6,4,16,30,789.0,89.0,4.7,18.0,510.0,68.95,54.46
2018,6,4,16,45,762.0,85.5,4.65,17.6,459.0,67.35,53.35
2018,6,4,17,0,735.0,82.0,4.6,17.2,408.0,65.69,52.17
2018,6,4,17,15,699.5,77.5,4.5,16.7,357.0,57.84,45.53
2018,6,4,17,30,664.0,73.0,4.4,16.2,306.0,55.4,43.58
2018,6,4,17,45,606.5,68.5,4.35,15.7,255.0,52.72,41.32
2018,6,4,18,0,549.0,64.0,4.3,15.2,204.0,50.09,38.99
2018,6,4,18,15,462.0,56.5,4.15,14.75,156.5,44.87,34.16
2018,6,4,18,30,375.0,49.0,4.0,14.3,109.0,39.66,29.12
2018,6,4,18,45,263.0,37.5,3.9,13.9,72.5,29.0,18.89
2018,6,4,19,0,151.0,26.0,3.8,13.5,36.0,20.17,4.44
2018,6,4,19,15,79.0,14.0,3.75,13.35,19.0,11.95,0.0
2018,6,4,19,30,7.0,2.0,3.7,13.2,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.7,13.05,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,5,4,45,26.5,7.0,3.65,12.1,7.5,0.0,0.0
2018,6,5,5,0,53.0,14.0,3.8,12.2,15.0,46.15,0.0
2018,6,5,5,15,155.5,29.5,3.9,12.45,45.0,183.07,103.2
2018,6,5,5,30,258.0,45.0,4.0,12.7,75.0,290.4,234.69
2018,6,5,5,45,348.5,56.5,4.1,12.9,118.0,381.18,317.92
2018,6,5,6,0,439.0,68.0,4.2,13.1,161.0,479.23,402.21
2018,6,5,6,15,498.5,76.5,4.2,13.3,209.0,558.38,467.56
2018,6,5,6,30,558.0,85.0,4.2,13.5,257.0,636.98,529.75
2018,6,5,6,45,598.0,93.5,4.2,13.7,308.0,699.3,576.89
2018,6,5,7,0,638.0,102.0,4.2,13.9,359.0,761.49,622.3
2018,6,5,7,15,673.0,106.5,4.2,14.3,410.0,813.47,658.16
2018,6,5,7,30,708.0,111.0,4.2,14.7,461.0,864.2,692.28
2018,6,5,7,45,735.5,114.0,4.15,15.05,511.0,904.04,717.55
2018,6,5,8,0,763.0,117.0,4.1,15.4,561.0,941.74,740.88
2018,6,5,8,15,785.5,119.5,4.1,15.85,609.0,964.76,753.49
2018,6,5,8,30,808.0,122.0,4.1,16.3,657.0,992.05,769.13
2018,6,5,8,45,826.5,123.0,4.1,16.75,701.5,1010.45,778.47
2018,6,5,9,0,845.0,124.0,4.1,17.2,746.0,1025.57,785.64
2018,6,5,9,15,859.5,124.0,4.05,17.55,785.5,1032.07,786.97
2018,6,5,9,30,874.0,124.0,4.0,17.9,825.0,1022.11,777.28
2018,6,5,9,45,892.5,120.0,4.0,18.25,861.0,1021.74,774.79
2018,6,5,10,0,911.0,116.0,4.0,18.6,897.0,1017.82,769.96
2018,6,5,10,15,923.0,113.5,4.0,18.85,926.0,1005.53,759.93
2018,6,5,10,30,935.0,111.0,4.0,19.1,955.0,989.72,747.72
2018,6,5,10,45,941.0,111.0,3.95,19.4,976.0,967.31,730.72
2018,6,5,11,0,947.0,111.0,3.9,19.7,997.0,941.6,711.63
2018,6,5,11,15,925.5,126.0,3.95,19.8,1002.0,902.61,684.58
2018,6,5,11,30,904.0,141.0,4.0,19.9,1007.0,861.28,655.86
2018,6,5,11,45,911.5,137.5,4.0,20.0,1014.5,825.98,630.98
2018,6,5,12,0,919.0,134.0,4.0,20.1,1022.0,788.14,603.62
2018,6,5,12,15,933.0,125.0,4.1,20.0,1025.0,748.23,574.18
2018,6,5,12,30,947.0,116.0,4.2,19.9,1028.0,705.63,541.95
2018,6,5,12,45,911.5,135.5,4.25,19.8,1006.5,651.5,499.71
2018,6,5,13,0,876.0,155.0,4.3,19.7,985.0,598.12,457.24
2018,6,5,13,15,884.5,146.5,4.3,19.55,972.0,549.96,417.81
2018,6,5,13,30,893.0,138.0,4.3,19.4,959.0,500.04,375.78
2018,6,5,13,45,905.5,126.5,4.35,19.2,940.5,448.1,331.02
2018,6,5,14,0,918.0,115.0,4.4,19.0,922.0,394.21,283.45
2018,6,5,14,15,912.0,113.0,4.4,18.75,892.0,339.39,234.82
2018,6,5,14,30,906.0,111.0,4.4,18.5,862.0,284.85,186.78
2018,6,5,14,45,899.0,108.0,4.4,18.3,826.0,230.0,140.65
2018,6,5,15,0,892.0,105.0,4.4,18.1,790.0,175.96,100.35
2018,6,5,15,15,880.0,103.0,4.4,18.1,748.0,123.19,71.44
2018,6,5,15,30,868.0,101.0,4.4,18.1,706.0,83.76,66.36
2018,6,5,15,45,854.5,97.5,4.3,17.65,660.5,82.07,65.24
2018,6,5,16,0,841.0,94.0,4.2,17.2,615.0,70.53,55.62
2018,6,5,16,15,822.5,91.0,4.15,16.9,566.5,69.53,55.0
2018,6,5,16,30,804.0,88.0,4.1,16.6,518.0,68.44,54.31
2018,6,5,16,45,779.0,84.0,4.05,16.3,467.0,66.46,52.84
2018,6,5,17,0,754.0,80.0,4.0,16.0,416.0,64.38,51.27
2018,6,5,17,15,717.0,76.5,3.95,15.6,364.0,62.48,49.83
2018,6,5,17,30,680.0,73.0,3.9,15.2,312.0,55.52,43.86
2018,6,5,17,45,627.0,68.0,3.8,14.75,261.0,52.48,41.27
2018,6,5,18,0,574.0,63.0,3.7,14.3,210.0,49.43,38.55
2018,6,5,18,15,495.5,56.5,3.6,13.9,163.5,45.02,34.43
2018,6,5,18,30,417.0,50.0,3.5,13.5,117.0,40.67,30.13
2018,6,5,18,45,301.5,39.0,3.35,13.1,79.0,32.18,21.73
2018,6,5,19,0,186.0,28.0,3.2,12.7,41.0,21.77,6.14
2018,6,5,19,15,97.5,15.0,3.25,12.6,21.5,12.8,0.0
2018,6,5,19,30,9.0,2.0,3.3,12.5,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,3.3,12.4,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,6,4,45,5.5,4.0,3.55,12.65,4.0,0.0,0.0
2018,6,6,5,0,11.0,8.0,3.6,12.7,8.0,13.92,0.0
2018,6,6,5,15,7.5,19.0,3.65,12.85,19.0,23.46,8.44
2018,6,6,5,30,4.0,30.0,3.7,13.0,30.0,28.31,17.72
2018,6,6,5,45,18.5,45.0,3.75,13.15,48.5,60.72,46.34
2018,6,6,6,0,33.0,60.0,3.8,13.3,67.0,88.64,71.26
2018,6,6,6,15,65.5,70.5,3.8,13.55,89.0,140.45,116.84
2018,6,6,6,30,98.0,81.0,3.8,13.8,111.0,180.85,152.19
2018,6,6,6,45,114.5,110.0,3.85,14.05,151.5,232.97,195.79
2018,6,6,7,0,131.0,139.0,3.9,14.3,192.0,284.64,238.02
2018,6,6,7,15,84.0,149.0,3.9,14.55,184.5,250.47,207.23
2018,6,6,7,30,37.0,159.0,3.9,14.8,177.0,195.14,159.17
2018,6,6,7,45,190.5,175.5,3.9,15.05,284.5,404.0,332.71
2018,6,6,8,0,344.0,192.0,3.9,15.3,392.0,576.25,468.8
2018,6,6,8,15,365.5,216.5,3.95,15.65,444.5,649.75,521.13
2018,6,6,8,30,387.0,241.0,4.0,16.0,497.0,696.95,553.82
2018,6,6,8,45,514.5,217.5,4.0,16.4,582.0,796.94,627.85
2018,6,6,9,0,642.0,194.0,4.0,16.8,667.0,904.89,703.57
2018,6,6,9,15,733.0,167.5,4.05,17.05,734.5,959.97,739.56
2018,6,6,9,30,824.0,141.0,4.1,17.3,802.0,1003.83,767.71
2018,6,6,9,45,832.5,143.5,4.15,17.6,834.5,1000.38,763.16
2018,6,6,10,0,841.0,146.0,4.2,17.9,867.0,993.46,756.76
2018,6,6,10,15,829.5,158.0,4.25,18.05,887.5,973.52,741.99
2018,6,6,10,30,818.0,170.0,4.3,18.2,908.0,950.39,725.19
2018,6,6,10,45,823.5,170.5,4.35,18.4,927.5,928.94,709.49
2018,6,6,11,0,829.0,171.0,4.4,18.6,947.0,904.38,691.85
2018,6,6,11,15,851.0,160.5,4.45,18.7,966.5,880.86,675.25
2018,6,6,11,30,873.0,150.0,4.5,18.8,986.0,844.09,649.26
2018,6,6,11,45,875.0,149.5,4.55,18.9,991.5,807.91,623.64
2018,6,6,12,0,877.0,149.0,4.6,19.0,997.0,769.59,595.28
2018,6,6,12,15,870.5,153.0,4.65,18.95,993.5,726.75,562.74
2018,6,6,12,30,864.0,157.0,4.7,18.9,990.0,682.71,528.63
2018,6,6,12,45,820.0,179.5,4.7,18.9,964.0,632.88,488.77
2018,6,6,13,0,776.0,202.0,4.7,18.9,938.0,580.05,446.23
2018,6,6,13,15,696.5,238.5,4.7,18.8,890.5,520.65,398.42
2018,6,6,13,30,617.0,275.0,4.7,18.7,843.0,467.41,355.06
2018,6,6,13,45,647.5,251.5,4.65,18.6,834.0,424.39,318.1
2018,6,6,14,0,678.0,228.0,4.6,18.5,825.0,378.45,277.69
2018,6,6,14,15,742.0,192.5,4.6,18.4,825.5,331.51,234.58
2018,6,6,14,30,806.0,157.0,4.6,18.3,826.0,284.93,191.04
2018,6,6,14,45,795.5,154.5,4.6,18.15,790.5,233.91,148.33
2018,6,6,15,0,785.0,152.0,4.6,18.0,755.0,184.27,111.28
2018,6,6,15,15,770.5,148.5,4.6,18.0,714.0,135.27,83.67
2018,6,6,15,30,756.0,145.0,4.6,18.0,673.0,88.44,70.37
2018,6,6,15,45,737.0,141.0,4.55,17.6,628.0,88.36,70.64
2018,6,6,16,0,718.0,137.0,4.5,17.2,583.0,88.18,70.8
2018,6,6,16,15,655.0,142.5,4.5,16.9,524.0,93.39,75.61
2018,6,6,16,30,592.0,148.0,4.5,16.6,465.0,99.27,81.04
2018,6,6,16,45,548.0,141.0,4.5,16.25,412.0,96.14,78.7
2018,6,6,17,0,504.0,134.0,4.5,15.9,359.0,92.6,75.98
2018,6,6,17,15,505.0,120.0,4.4,15.5,322.0,84.84,69.52
2018,6,6,17,30,506.0,106.0,4.3,15.1,285.0,76.61,62.53
2018,6,6,17,45,451.0,97.0,4.2,14.7,237.5,70.87,57.6
2018,6,6,18,0,396.0,88.0,4.1,14.3,190.0,64.99,52.37
2018,6,6,18,15,320.0,75.0,3.9,13.95,146.0,55.95,44.11
2018,6,6,18,30,244.0,62.0,3.7,13.6,102.0,46.72,35.44
2018,6,6,18,45,159.5,45.5,3.5,13.25,68.0,34.9,24.08
2018,6,6,19,0,75.0,29.0,3.3,12.9,34.0,22.44,7.26
2018,6,6,19,15,38.5,15.0,3.35,12.85,17.5,12.8,0.0
2018,6,6,19,30,2.0,1.0,3.4,12.8,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.45,12.75,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,7,4,45,10.0,5.5,3.4,12.15,6.0,0.0,0.0
2018,6,7,5,0,20.0,11.0,3.5,12.2,12.0,22.29,0.0
2018,6,7,5,15,84.0,29.5,3.6,12.4,39.0,121.07,68.48
2018,6,7,5,30,148.0,48.0,3.7,12.6,66.0,200.48,161.2
2018,6,7,5,45,177.5,61.0,3.8,12.8,92.0,239.31,199.25
2018,6,7,6,0,207.0,74.0,3.9,13.0,118.0,281.6,237.7
2018,6,7,6,15,110.0,88.0,3.9,13.35,112.0,203.73,171.23
2018,6,7,6,30,13.0,102.0,3.9,13.7,106.0,107.19,86.51
2018,6,7,6,45,28.0,126.0,3.95,14.1,136.5,158.91,130.57
2018,6,7,7,0,43.0,150.0,4.0,14.5,167.0,198.73,163.71
2018,6,7,7,15,96.5,176.5,4.05,14.9,222.0,278.52,230.46
2018,6,7,7,30,150.0,203.0,4.1,15.3,277.0,380.01,312.44
2018,6,7,7,45,329.0,194.5,4.1,15.7,379.5,564.76,460.61
2018,6,7,8,0,508.0,186.0,4.1,16.1,482.0,757.75,606.76
2018,6,7,8,15,618.0,168.5,4.05,16.5,558.0,859.75,677.8
2018,6,7,8,30,728.0,151.0,4.0,16.9,634.0,952.08,739.6
2018,6,7,8,45,746.5,154.0,3.95,17.25,677.5,972.11,749.73
2018,6,7,9,0,765.0,157.0,3.9,17.6,721.0,989.06,758.29
2018,6,7,9,15,787.0,155.5,3.9,17.9,762.0,993.34,758.66
2018,6,7,9,30,809.0,154.0,3.9,18.2,803.0,1002.79,762.83
2018,6,7,9,45,831.0,149.0,3.95,18.55,839.5,1004.95,762.27
2018,6,7,10,0,853.0,144.0,4.0,18.9,876.0,1003.39,759.39
2018,6,7,10,15,861.0,145.5,4.1,19.1,904.0,978.04,741.17
2018,6,7,10,30,869.0,147.0,4.2,19.3,932.0,963.0,730.25
2018,6,7,10,45,874.0,148.5,4.3,19.45,952.5,941.88,715.28
2018,6,7,11,0,879.0,150.0,4.4,19.6,973.0,917.61,698.24
2018,6,7,11,15,883.0,149.5,4.45,19.65,986.0,887.8,677.49
2018,6,7,11,30,887.0,149.0,4.5,19.7,999.0,855.26,654.8
2018,6,7,11,45,889.5,148.5,4.5,19.8,1005.0,819.01,628.96
2018,6,7,12,0,892.0,148.0,4.5,19.9,1011.0,780.55,600.53
2018,6,7,12,15,891.5,148.5,4.5,19.95,1009.5,738.73,568.61
2018,6,7,12,30,891.0,149.0,4.5,20.0,1008.0,695.33,534.88
2018,6,7,12,45,889.0,149.5,4.5,20.05,999.5,649.59,498.69
2018,6,7,13,0,887.0,150.0,4.5,20.1,991.0,602.7,460.77
2018,6,7,13,15,885.0,147.5,4.45,20.15,974.5,552.84,419.56
2018,6,7,13,30,883.0,145.0,4.4,20.2,958.0,502.19,376.72
2018,6,7,13,45,879.5,142.5,4.4,20.25,935.0,450.3,332.03
2018,6,7,14,0,876.0,140.0,4.4,20.3,912.0,398.1,286.17
2018,6,7,14,15,871.5,137.0,4.4,20.25,883.0,345.16,239.39
2018,6,7,14,30,867.0,134.0,4.4,20.2,854.0,292.38,193.09
2018,6,7,14,45,859.5,130.5,4.4,20.15,818.5,230.78,141.95
2018,6,7,15,0,852.0,127.0,4.4,20.1,783.0,177.47,102.05
2018,6,7,15,15,838.5,125.0,4.4,20.1,741.5,125.91,73.09
2018,6,7,15,30,825.0,123.0,4.4,20.1,700.0,85.22,67.05
2018,6,7,15,45,811.5,118.5,4.3,19.6,655.0,84.16,66.49
2018,6,7,16,0,798.0,114.0,4.2,19.1,610.0,82.93,65.77
2018,6,7,16,15,781.0,108.5,4.1,18.7,561.5,80.77,64.24
2018,6,7,16,30,764.0,103.0,4.0,18.3,513.0,78.43,62.54
2018,6,7,16,45,739.0,97.5,3.95,17.95,462.5,69.22,54.86
2018,6,7,17,0,714.0,92.0,3.9,17.6,412.0,66.69,52.94
2018,6,7,17,15,677.5,87.5,3.8,17.1,361.0,64.61,51.38
2018,6,7,17,30,641.0,83.0,3.7,16.6,310.0,62.48,49.74
2018,6,7,17,45,589.5,75.5,3.6,16.1,259.0,57.85,45.79
2018,6,7,18,0,538.0,68.0,3.5,15.6,208.0,53.09,41.59
2018,6,7,18,15,462.5,60.0,3.3,15.1,162.0,47.65,36.6
2018,6,7,18,30,387.0,52.0,3.1,14.6,116.0,42.16,31.34
2018,6,7,18,45,279.0,40.5,2.9,14.05,78.5,31.29,21.0
2018,6,7,19,0,171.0,29.0,2.7,13.5,41.0,22.49,7.92
2018,6,7,19,15,89.0,15.5,2.65,13.25,21.5,13.23,0.0
2018,6,7,19,30,7.0,2.0,2.6,13.0,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.55,12.75,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.5,2.45,12.05,7.5,0.0,0.0
2018,6,8,5,0,72.0,13.0,2.6,12.4,15.0,57.51,0.0
2018,6,8,5,15,178.0,27.0,2.75,12.9,45.0,194.22,114.05
2018,6,8,5,30,284.0,41.0,2.9,13.4,75.0,302.04,243.6
2018,6,8,5,45,366.0,51.5,3.05,13.9,116.5,389.19,322.51
2018,6,8,6,0,448.0,62.0,3.2,14.4,158.0,482.46,401.14
2018,6,8,6,15,507.0,70.5,3.2,14.85,206.0,558.44,462.54
2018,6,8,6,30,566.0,79.0,3.2,15.3,254.0,636.45,522.73
2018,6,8,6,45,609.0,85.0,3.2,15.7,304.0,698.38,568.22
2018,6,8,7,0,652.0,91.0,3.2,16.1,354.0,760.37,612.08
2018,6,8,7,15,684.0,96.0,3.2,16.6,404.5,810.22,645.35
2018,6,8,7,30,716.0,101.0,3.2,17.1,455.0,858.85,676.84
2018,6,8,7,45,740.5,104.5,3.2,17.65,504.0,896.5,699.65
2018,6,8,8,0,765.0,108.0,3.2,18.2,553.0,926.05,716.45
2018,6,8,8,15,783.0,111.5,3.2,18.65,599.5,952.91,731.49
2018,6,8,8,30,801.0,115.0,3.2,19.1,646.0,976.91,744.47
2018,6,8,8,45,816.0,117.5,3.25,19.55,689.0,993.61,752.85
2018,6,8,9,0,831.0,120.0,3.3,20.0,732.0,1007.09,759.18
2018,6,8,9,15,841.5,121.5,3.35,20.45,769.5,1011.5,759.54
2018,6,8,9,30,852.0,123.0,3.4,20.9,807.0,999.62,749.19
2018,6,8,9,45,860.0,125.0,3.45,21.3,839.5,995.48,744.49
2018,6,8,10,0,868.0,127.0,3.5,21.7,872.0,987.94,737.6
2018,6,8,10,15,874.5,128.0,3.55,22.05,898.5,974.57,727.11
2018,6,8,10,30,881.0,129.0,3.6,22.4,925.0,957.89,714.57
2018,6,8,10,45,886.5,128.5,3.65,22.75,944.5,935.65,698.4
2018,6,8,11,0,892.0,128.0,3.7,23.1,964.0,910.33,680.25
2018,6,8,11,15,895.0,128.0,3.7,23.45,976.5,880.33,658.7
2018,6,8,11,30,898.0,128.0,3.7,23.8,989.0,847.6,635.35
2018,6,8,11,45,901.0,127.0,3.75,24.1,995.0,811.53,610.03
2018,6,8,12,0,904.0,126.0,3.8,24.4,1001.0,773.16,582.75
2018,6,8,12,15,901.5,127.0,3.9,24.55,998.0,730.43,551.05
2018,6,8,12,30,899.0,128.0,4.0,24.7,995.0,686.18,517.57
2018,6,8,12,45,894.0,129.0,4.1,24.8,984.5,639.11,481.34
2018,6,8,13,0,889.0,130.0,4.2,24.9,974.0,591.1,443.51
2018,6,8,13,15,886.5,129.0,4.25,24.85,958.0,542.23,404.16
2018,6,8,13,30,884.0,128.0,4.3,24.8,942.0,492.55,363.09
2018,6,8,13,45,880.5,125.5,4.35,24.7,919.0,440.86,319.51
2018,6,8,14,0,877.0,123.0,4.4,24.6,896.0,388.84,274.74
2018,6,8,14,15,871.0,121.0,4.45,24.45,867.0,336.27,229.07
2018,6,8,14,30,865.0,119.0,4.5,24.3,838.0,283.99,183.91
2018,6,8,14,45,857.5,115.5,4.55,24.1,802.5,231.02,140.17
2018,6,8,15,0,850.0,112.0,4.6,23.9,767.0,178.91,101.65
2018,6,8,15,15,837.5,110.0,4.6,23.9,726.5,128.37,73.53
2018,6,8,15,30,825.0,108.0,4.6,23.9,686.0,75.88,58.23
2018,6,8,15,45,812.0,103.5,4.65,23.3,641.5,74.48,57.39
2018,6,8,16,0,799.0,99.0,4.7,22.7,597.0,72.91,56.38
2018,6,8,16,15,783.0,94.5,4.6,22.25,550.0,71.11,55.14
2018,6,8,16,30,767.0,90.0,4.5,21.8,503.0,69.15,53.76
2018,6,8,16,45,744.5,85.5,4.45,21.35,454.0,66.94,52.16
2018,6,8,17,0,722.0,81.0,4.4,20.9,405.0,64.61,50.43
2018,6,8,17,15,690.5,76.0,4.2,20.3,355.5,56.53,43.71
2018,6,8,17,30,659.0,71.0,4.0,19.7,306.0,53.74,41.49
2018,6,8,17,45,616.5,65.0,3.85,19.1,257.5,49.99,38.36
2018,6,8,18,0,574.0,59.0,3.7,18.5,209.0,46.14,35.01
2018,6,8,18,15,508.5,51.5,3.45,17.9,163.5,40.85,30.24
2018,6,8,18,30,443.0,44.0,3.2,17.3,118.0,35.47,25.21
2018,6,8,18,45,343.0,35.0,2.95,16.7,81.0,28.59,18.53
2018,6,8,19,0,243.0,26.0,2.7,16.1,44.0,21.63,7.82
2018,6,8,19,15,129.5,14.0,2.65,15.75,23.0,11.95,0.0
2018,6,8,19,30,16.0,2.0,2.6,15.4,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.55,15.1,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,9,4,45,4.0,4.0,2.7,13.9,4.0,0.0,0.0
2018,6,9,5,0,8.0,8.0,2.9,14.0,8.0,11.98,0.0
2018,6,9,5,15,48.5,23.0,3.1,14.25,28.5,69.16,37.36
2018,6,9,5,30,89.0,38.0,3.3,14.5,49.0,135.91,107.22
2018,6,9,5,45,87.5,41.5,3.5,14.75,56.0,134.93,109.97
2018,6,9,6,0,86.0,45.0,3.7,15.0,63.0,136.95,113.21
2018,6,9,6,15,47.5,59.5,3.8,15.25,70.0,109.86,89.66
2018,6,9,6,30,9.0,74.0,3.9,15.5,77.0,71.54,55.75
2018,6,9,6,45,111.5,110.0,4.0,15.75,154.5,230.07,192.32
2018,6,9,7,0,214.0,146.0,4.1,16.0,232.0,391.11,325.11
2018,6,9,7,15,271.0,165.5,4.1,16.1,289.5,470.8,388.15
2018,6,9,7,30,328.0,185.0,4.1,16.2,347.0,551.49,450.54
2018,6,9,7,45,314.5,209.5,4.1,16.35,378.0,569.03,461.13
2018,6,9,8,0,301.0,234.0,4.1,16.5,409.0,584.24,470.12
2018,6,9,8,15,329.5,249.0,4.1,16.65,455.0,628.38,502.21
2018,6,9,8,30,358.0,264.0,4.1,16.8,501.0,671.37,532.81
2018,6,9,8,45,422.0,260.0,4.15,17.0,557.5,749.68,589.71
2018,6,9,9,0,486.0,256.0,4.2,17.2,614.0,804.93,629.07
2018,6,9,9,15,462.0,282.0,4.25,17.55,636.5,800.37,622.31
2018,6,9,9,30,438.0,308.0,4.3,17.9,659.0,793.04,614.11
2018,6,9,9,45,422.0,330.0,4.4,18.3,679.5,787.16,607.65
2018,6,9,10,0,406.0,352.0,4.5,18.7,700.0,778.92,599.62
2018,6,9,10,15,435.0,354.0,4.6,19.05,737.5,792.73,608.9
2018,6,9,10,30,464.0,356.0,4.7,19.4,775.0,803.3,615.71
2018,6,9,10,45,518.0,343.0,4.75,19.7,820.5,819.4,627.02
2018,6,9,11,0,572.0,330.0,4.8,20.0,866.0,830.89,634.87
2018,6,9,11,15,532.5,356.5,4.9,20.2,861.0,792.96,605.92
2018,6,9,11,30,493.0,383.0,5.0,20.4,856.0,754.24,576.52
2018,6,9,11,45,496.5,381.0,5.1,20.6,859.5,725.6,555.31
2018,6,9,12,0,500.0,379.0,5.2,20.8,863.0,695.38,532.62
2018,6,9,12,15,367.0,421.0,5.3,20.75,776.0,603.38,462.79
2018,6,9,12,30,234.0,463.0,5.4,20.7,689.0,525.26,402.72
2018,6,9,12,45,369.0,415.5,5.45,20.65,768.0,547.08,420.01
2018,6,9,13,0,504.0,368.0,5.5,20.6,847.0,555.81,425.8
2018,6,9,13,15,567.0,327.0,5.5,20.45,857.0,524.72,400.48
2018,6,9,13,30,630.0,286.0,5.5,20.3,867.0,483.06,366.0
2018,6,9,13,45,589.0,297.0,5.55,20.2,829.5,434.09,325.6
2018,6,9,14,0,548.0,308.0,5.6,20.1,792.0,392.92,291.03
2018,6,9,14,15,510.0,310.5,5.6,19.95,749.0,346.7,252.83
2018,6,9,14,30,472.0,313.0,5.6,19.8,706.0,304.53,218.47
2018,6,9,14,45,474.5,294.5,5.6,19.65,675.0,261.61,183.24
2018,6,9,15,0,477.0,276.0,5.6,19.5,644.0,219.12,150.81
2018,6,9,15,15,469.5,262.0,5.6,19.5,608.0,178.93,125.56
2018,6,9,15,30,462.0,248.0,5.6,19.5,572.0,144.59,117.3
2018,6,9,15,45,485.5,221.0,5.6,19.0,542.0,133.35,108.38
2018,6,9,16,0,509.0,194.0,5.6,18.5,512.0,121.17,98.57
2018,6,9,16,15,472.5,188.0,5.55,18.15,464.5,119.5,97.59
2018,6,9,16,30,436.0,182.0,5.5,17.8,417.0,117.71,96.5
2018,6,9,16,45,438.5,161.5,5.4,17.5,378.5,107.26,87.93
2018,6,9,17,0,441.0,141.0,5.3,17.2,340.0,96.14,78.67
2018,6,9,17,15,433.0,124.0,5.2,16.8,299.5,86.51,70.63
2018,6,9,17,30,425.0,107.0,5.1,16.4,259.0,76.35,61.98
2018,6,9,17,45,405.5,92.0,4.95,16.0,218.5,66.93,53.83
2018,6,9,18,0,386.0,77.0,4.8,15.6,178.0,57.09,45.13
2018,6,9,18,15,345.0,64.0,4.6,15.2,140.0,48.12,37.02
2018,6,9,18,30,304.0,51.0,4.4,14.8,102.0,38.87,28.47
2018,6,9,18,45,231.5,39.5,4.2,14.35,71.0,30.35,20.27
2018,6,9,19,0,159.0,28.0,4.0,13.9,40.0,21.69,8.43
2018,6,9,19,15,83.0,15.0,3.9,13.65,21.0,12.8,0.0
2018,6,9,19,30,7.0,2.0,3.8,13.4,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.65,13.2,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,10,4,45,27.0,6.5,2.25,11.1,7.5,0.0,0.0
2018,6,10,5,0,54.0,13.0,2.4,11.4,15.0,45.87,0.0
2018,6,10,5,15,147.0,26.5,2.5,11.9,42.0,171.9,102.11
2018,6,10,5,30,240.0,40.0,2.6,12.4,69.0,267.8,216.65
2018,6,10,5,45,326.0,49.5,2.75,12.95,108.0,351.74,292.89
2018,6,10,6,0,412.0,59.0,2.9,13.5,147.0,449.71,375.85
2018,6,10,6,15,465.0,69.5,2.95,14.1,193.5,521.51,434.19
2018,6,10,6,30,518.0,80.0,3.0,14.7,240.0,595.32,491.56
2018,6,10,6,45,536.5,90.0,3.1,15.35,282.0,638.71,523.32
2018,6,10,7,0,555.0,100.0,3.2,16.0,324.0,681.11,553.27
2018,6,10,7,15,556.0,115.0,3.25,16.6,365.0,711.55,573.22
2018,6,10,7,30,557.0,130.0,3.3,17.2,406.0,739.55,590.92
2018,6,10,7,45,568.0,142.5,3.4,17.8,449.0,772.1,611.86
2018,6,10,8,0,579.0,155.0,3.5,18.4,492.0,802.41,630.81
2018,6,10,8,15,569.0,174.5,3.45,18.85,528.5,816.64,637.64
2018,6,10,8,30,559.0,194.0,3.4,19.3,565.0,818.71,635.92
2018,6,10,8,45,601.5,194.0,3.4,19.75,617.0,868.9,668.61
2018,6,10,9,0,644.0,194.0,3.4,20.2,669.0,907.31,692.23
2018,6,10,9,15,745.5,160.0,3.4,20.6,737.5,964.73,728.73
2018,6,10,9,30,847.0,126.0,3.4,21.0,806.0,998.16,748.32
2018,6,10,9,45,864.0,123.0,3.4,21.4,841.0,997.9,745.47
2018,6,10,10,0,881.0,120.0,3.4,21.8,876.0,994.21,740.76
2018,6,10,10,15,887.5,120.5,3.4,22.1,902.5,980.39,729.76
2018,6,10,10,30,894.0,121.0,3.4,22.4,929.0,963.26,716.77
2018,6,10,10,45,898.5,122.0,3.45,22.7,949.0,941.49,701.15
2018,6,10,11,0,903.0,123.0,3.5,23.0,969.0,916.57,683.5
2018,6,10,11,15,906.5,122.0,3.55,23.2,981.5,886.02,662.33
2018,6,10,11,30,910.0,121.0,3.6,23.4,994.0,852.73,639.29
2018,6,10,11,45,912.5,120.0,3.65,23.55,999.5,816.1,613.99
2018,6,10,12,0,915.0,119.0,3.7,23.7,1005.0,777.18,586.96
2018,6,10,12,15,914.5,118.5,3.8,23.75,1002.5,734.47,555.53
2018,6,10,12,30,914.0,118.0,3.9,23.8,1000.0,690.11,522.16
2018,6,10,12,45,913.5,116.5,4.0,23.8,991.0,643.52,486.44
2018,6,10,13,0,913.0,115.0,4.1,23.8,982.0,595.6,448.74
2018,6,10,13,15,909.5,113.5,4.2,23.7,965.0,544.99,408.12
2018,6,10,13,30,906.0,112.0,4.3,23.6,948.0,493.64,365.74
2018,6,10,13,45,901.5,110.5,4.35,23.5,924.5,441.33,321.41
2018,6,10,14,0,897.0,109.0,4.4,23.4,901.0,388.75,275.87
2018,6,10,14,15,889.5,108.0,4.45,23.2,871.0,335.53,229.41
2018,6,10,14,30,882.0,107.0,4.5,23.0,841.0,282.74,183.51
2018,6,10,14,45,873.5,104.5,4.55,22.75,805.5,229.44,139.1
2018,6,10,15,0,865.0,102.0,4.6,22.5,770.0,177.09,99.92
2018,6,10,15,15,853.0,100.0,4.6,22.5,729.5,125.92,70.68
2018,6,10,15,30,841.0,98.0,4.6,22.5,689.0,81.36,63.16
2018,6,10,15,45,827.5,94.5,4.65,21.8,644.5,79.67,62.11
2018,6,10,16,0,814.0,91.0,4.7,21.1,600.0,67.92,52.5
2018,6,10,16,15,796.5,87.5,4.7,20.6,552.5,66.56,51.62
2018,6,10,16,30,779.0,84.0,4.7,20.1,505.0,65.09,50.64
2018,6,10,16,45,756.5,79.5,4.65,19.6,456.0,62.72,48.88
2018,6,10,17,0,734.0,75.0,4.6,19.1,407.0,60.21,46.98
2018,6,10,17,15,702.5,71.0,4.5,18.55,357.5,57.86,45.18
2018,6,10,17,30,671.0,67.0,4.4,18.0,308.0,55.44,43.28
2018,6,10,17,45,627.5,62.0,4.25,17.4,259.5,47.78,36.68
2018,6,10,18,0,584.0,57.0,4.1,16.8,211.0,44.6,33.91
2018,6,10,18,15,518.0,50.5,3.85,16.3,165.5,40.04,29.75
2018,6,10,18,30,452.0,44.0,3.6,15.8,120.0,35.44,25.38
2018,6,10,18,45,350.5,35.5,3.3,15.25,83.0,28.97,19.06
2018,6,10,19,0,249.0,27.0,3.0,14.7,46.0,22.47,9.32
2018,6,10,19,15,138.0,15.5,2.9,14.45,25.0,13.23,0.0
2018,6,10,19,30,27.0,4.0,2.8,14.2,4.0,0.0,0.0
2018,6,10,19,45,13.5,2.0,2.65,13.95,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,11,4,45,49.5,6.5,2.0,12.6,8.0,0.0,0.0
2018,6,11,5,0,99.0,13.0,2.1,12.9,16.0,74.81,0.0
2018,6,11,5,15,226.0,24.5,2.2,13.4,47.0,224.43,134.41
2018,6,11,5,30,353.0,36.0,2.3,13.9,78.0,346.87,278.82
2018,6,11,5,45,437.5,43.5,2.35,14.35,120.5,434.86,357.11
2018,6,11,6,0,522.0,51.0,2.4,14.8,163.0,528.21,434.34
2018,6,11,6,15,577.0,56.0,2.4,15.4,210.0,597.8,489.17
2018,6,11,6,30,632.0,61.0,2.4,16.0,257.0,669.31,542.68
2018,6,11,6,45,670.5,66.0,2.4,16.65,307.0,722.28,579.79
2018,6,11,7,0,709.0,71.0,2.4,17.3,357.0,780.67,619.34
2018,6,11,7,15,737.0,74.5,2.4,17.9,407.0,826.42,648.46
2018,6,11,7,30,765.0,78.0,2.4,18.5,457.0,870.68,675.74
2018,6,11,7,45,785.5,81.5,2.4,19.1,505.5,905.7,695.94
2018,6,11,8,0,806.0,85.0,2.4,19.7,554.0,938.38,714.21
2018,6,11,8,15,822.5,88.0,2.4,20.25,600.5,952.1,719.57
2018,6,11,8,30,839.0,91.0,2.4,20.8,647.0,974.53,730.99
2018,6,11,8,45,851.5,93.5,2.4,21.35,690.0,989.27,737.16
2018,6,11,9,0,864.0,96.0,2.4,21.9,733.0,1000.81,741.36
2018,6,11,9,15,864.0,103.5,2.4,22.4,768.5,1001.95,739.02
2018,6,11,9,30,864.0,111.0,2.4,22.9,804.0,999.51,734.61
2018,6,11,9,45,859.5,120.0,2.4,23.4,833.5,990.59,726.19
2018,6,11,10,0,855.0,129.0,2.4,23.9,863.0,978.16,715.72
2018,6,11,10,15,862.5,130.5,2.4,24.35,890.5,966.58,706.15
2018,6,11,10,30,870.0,132.0,2.4,24.8,918.0,951.67,694.54
2018,6,11,10,45,875.5,132.5,2.4,25.3,938.5,930.71,679.02
2018,6,11,11,0,881.0,133.0,2.4,25.8,959.0,906.65,661.63
2018,6,11,11,15,884.0,133.5,2.5,26.1,972.0,877.44,642.27
2018,6,11,11,30,887.0,134.0,2.6,26.4,985.0,845.51,621.03
2018,6,11,11,45,889.5,133.5,2.65,26.75,991.0,809.85,596.71
2018,6,11,12,0,892.0,133.0,2.7,27.1,997.0,771.96,570.39
2018,6,11,12,15,896.0,131.0,2.75,27.25,997.5,731.94,541.45
2018,6,11,12,30,900.0,129.0,2.8,27.4,998.0,690.0,510.51
2018,6,11,12,45,903.0,125.0,2.9,27.6,990.0,644.22,476.21
2018,6,11,13,0,906.0,121.0,3.0,27.8,982.0,596.89,439.82
2018,6,11,13,15,903.5,120.0,3.1,27.8,966.5,547.43,401.09
2018,6,11,13,30,901.0,119.0,3.2,27.8,951.0,497.13,360.55
2018,6,11,13,45,896.5,118.0,3.35,27.85,928.0,445.36,317.77
2018,6,11,14,0,892.0,117.0,3.5,27.9,905.0,393.3,273.71
2018,6,11,14,15,885.5,115.5,3.55,27.75,876.0,340.25,228.43
2018,6,11,14,30,879.0,114.0,3.6,27.6,847.0,287.52,183.57
2018,6,11,14,45,870.5,112.5,3.7,27.5,812.0,234.93,140.58
2018,6,11,15,0,862.0,111.0,3.8,27.4,777.0,183.26,102.6
2018,6,11,15,15,850.0,108.5,3.8,27.4,736.5,131.85,73.51
2018,6,11,15,30,838.0,106.0,3.8,27.4,696.0,85.9,65.58
2018,6,11,15,45,823.5,103.5,3.85,26.85,651.5,74.58,56.6
2018,6,11,16,0,809.0,101.0,3.9,26.3,607.0,74.28,56.66
2018,6,11,16,15,790.5,97.5,3.9,25.85,559.5,73.16,56.01
2018,6,11,16,30,772.0,94.0,3.9,25.4,512.0,71.94,55.28
2018,6,11,16,45,747.0,90.0,3.85,24.95,462.5,70.16,54.08
2018,6,11,17,0,722.0,86.0,3.8,24.5,413.0,68.29,52.78
2018,6,11,17,15,686.5,82.0,3.7,23.8,362.5,60.62,46.55
2018,6,11,17,30,651.0,78.0,3.6,23.1,312.0,58.68,45.15
2018,6,11,17,45,602.5,72.0,3.5,22.35,262.5,55.09,42.23
2018,6,11,18,0,554.0,66.0,3.4,21.6,213.0,51.42,39.13
2018,6,11,18,15,482.0,58.5,3.1,20.7,167.0,46.32,34.63
2018,6,11,18,30,410.0,51.0,2.8,19.8,121.0,41.18,29.88
2018,6,11,18,45,304.5,41.0,2.55,18.95,83.5,31.72,21.08
2018,6,11,19,0,199.0,31.0,2.3,18.1,46.0,24.06,10.56
2018,6,11,19,15,107.5,17.5,2.15,17.65,25.0,14.94,0.0
2018,6,11,19,30,16.0,4.0,2.0,17.2,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,1.85,16.7,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,12,4,45,51.5,7.0,1.4,13.85,8.5,0.0,0.0
2018,6,12,5,0,103.0,14.0,1.5,14.2,17.0,78.19,0.0
2018,6,12,5,15,234.5,25.0,1.65,14.7,48.5,230.6,137.43
2018,6,12,5,30,366.0,36.0,1.8,15.2,80.0,356.18,284.04
2018,6,12,5,45,454.0,43.5,1.95,15.7,123.5,447.36,364.07
2018,6,12,6,0,542.0,51.0,2.1,16.2,167.0,544.14,443.24
2018,6,12,6,15,598.5,56.0,2.05,16.9,215.5,615.7,498.29
2018,6,12,6,30,655.0,61.0,2.0,17.6,264.0,683.54,547.58
