Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,6,45,695.0,65.5,1.95,18.3,315.0,743.58,588.58
2018,6,12,7,0,735.0,70.0,1.9,19.0,366.0,803.36,627.47
2018,6,12,7,15,763.5,73.0,1.9,19.9,417.0,849.53,655.22
2018,6,12,7,30,792.0,76.0,1.9,20.8,468.0,894.16,681.05
2018,6,12,7,45,813.0,78.5,1.9,21.75,517.0,928.83,699.3
2018,6,12,8,0,834.0,81.0,1.9,22.7,566.0,949.77,708.12
2018,6,12,8,15,850.0,83.5,2.0,23.4,613.0,974.29,721.2
2018,6,12,8,30,866.0,86.0,2.1,24.1,660.0,995.94,732.27
2018,6,12,8,45,878.0,87.5,2.2,24.85,702.5,1009.21,737.79
2018,6,12,9,0,890.0,89.0,2.3,25.6,745.0,1019.26,741.38
2018,6,12,9,15,899.0,91.0,2.4,26.15,783.0,1023.47,741.92
2018,6,12,9,30,908.0,93.0,2.5,26.7,821.0,1024.21,740.42
2018,6,12,9,45,915.5,94.0,2.6,27.2,854.0,1018.85,735.3
2018,6,12,10,0,923.0,95.0,2.7,27.7,887.0,1010.0,728.12
2018,6,12,10,15,928.5,95.5,2.75,28.1,913.5,995.21,717.1
2018,6,12,10,30,934.0,96.0,2.8,28.5,940.0,977.03,704.06
2018,6,12,10,45,937.5,97.0,2.85,28.9,960.0,954.17,688.12
2018,6,12,11,0,941.0,98.0,2.9,29.3,980.0,928.11,670.2
2018,6,12,11,15,943.0,98.5,2.95,29.45,993.0,897.22,649.81
2018,6,12,11,30,945.0,99.0,3.0,29.6,1006.0,863.5,627.53
2018,6,12,11,45,946.0,99.5,3.05,29.75,1012.0,826.35,602.88
2018,6,12,12,0,947.0,100.0,3.1,29.9,1018.0,786.83,576.5
2018,6,12,12,15,946.0,101.5,3.2,29.95,1017.0,744.57,547.09
2018,6,12,12,30,945.0,103.0,3.3,30.0,1016.0,700.47,515.02
2018,6,12,12,45,941.5,104.0,3.4,30.0,1006.5,652.86,479.74
2018,6,12,13,0,938.0,105.0,3.5,30.0,997.0,604.04,442.58
2018,6,12,13,15,934.5,104.5,3.55,29.85,980.5,553.11,402.95
2018,6,12,13,30,931.0,104.0,3.6,29.7,964.0,501.37,361.52
2018,6,12,13,45,926.5,103.5,3.65,29.55,941.0,448.6,318.13
2018,6,12,14,0,922.0,103.0,3.7,29.4,918.0,395.5,273.41
2018,6,12,14,15,915.0,102.0,3.7,29.15,888.0,341.2,227.27
2018,6,12,14,30,908.0,101.0,3.7,28.9,858.0,287.24,181.54
2018,6,12,14,45,900.5,99.0,3.7,28.65,823.0,233.11,137.37
2018,6,12,15,0,893.0,97.0,3.7,28.4,788.0,179.81,98.16
2018,6,12,15,15,882.0,95.0,3.7,28.4,747.5,127.25,68.31
2018,6,12,15,30,871.0,93.0,3.7,28.4,707.0,79.02,59.67
2018,6,12,15,45,857.5,91.0,3.65,27.7,662.5,78.12,59.31
2018,6,12,16,0,844.0,89.0,3.6,27.0,618.0,77.09,58.81
2018,6,12,16,15,827.5,86.0,3.55,26.5,570.5,66.03,49.9
2018,6,12,16,30,811.0,83.0,3.5,26.0,523.0,64.85,49.19
2018,6,12,16,45,787.5,79.5,3.45,25.45,473.0,63.11,48.01
2018,6,12,17,0,764.0,76.0,3.4,24.9,423.0,61.3,46.75
2018,6,12,17,15,732.5,72.0,3.3,24.1,372.0,58.93,45.04
2018,6,12,17,30,701.0,68.0,3.2,23.3,321.0,56.5,43.23
2018,6,12,17,45,655.0,63.5,3.15,22.45,271.0,49.1,37.04
2018,6,12,18,0,609.0,59.0,3.1,21.6,221.0,46.29,34.69
2018,6,12,18,15,541.5,52.5,3.0,20.65,174.0,41.74,30.69
2018,6,12,18,30,474.0,46.0,2.9,19.7,127.0,37.17,26.47
2018,6,12,18,45,367.5,37.0,2.8,18.8,88.0,30.28,19.91
2018,6,12,19,0,261.0,28.0,2.7,17.9,49.0,23.33,10.41
2018,6,12,19,15,144.5,16.5,2.75,17.4,27.0,14.08,0.0
2018,6,12,19,30,28.0,5.0,2.8,16.9,5.0,0.0,0.0
2018,6,12,19,45,14.0,2.5,2.85,16.35,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,13,4,45,51.0,7.0,2.9,13.05,8.5,0.0,0.0
2018,6,13,5,0,102.0,14.0,3.0,13.3,17.0,77.51,0.0
2018,6,13,5,15,235.0,26.0,3.05,13.8,49.5,231.52,138.91
2018,6,13,5,30,368.0,38.0,3.1,14.3,82.0,359.37,289.14
2018,6,13,5,45,456.5,45.0,3.1,14.8,125.5,450.98,370.63
2018,6,13,6,0,545.0,52.0,3.1,15.3,169.0,547.71,450.66
2018,6,13,6,15,603.5,57.5,3.05,15.8,218.5,621.85,509.25
2018,6,13,6,30,662.0,63.0,3.0,16.3,268.0,698.05,566.41
2018,6,13,6,45,702.5,67.0,3.0,16.8,319.5,752.08,604.65
2018,6,13,7,0,743.0,71.0,3.0,17.3,371.0,811.92,645.65
2018,6,13,7,15,772.0,74.5,2.95,17.9,422.5,859.46,675.73
2018,6,13,7,30,801.0,78.0,2.9,18.5,474.0,905.43,703.8
2018,6,13,7,45,823.0,80.5,2.9,19.05,524.0,941.27,724.6
2018,6,13,8,0,845.0,83.0,2.9,19.6,574.0,963.27,735.62
2018,6,13,8,15,861.5,84.5,2.9,20.2,621.0,987.14,747.79
2018,6,13,8,30,878.0,86.0,2.9,20.8,668.0,1008.15,757.92
2018,6,13,8,45,890.5,88.0,2.9,21.4,711.5,1022.61,763.68
2018,6,13,9,0,903.0,90.0,2.9,22.0,755.0,1033.76,767.39
2018,6,13,9,15,909.5,93.0,2.95,22.45,793.0,1036.53,766.64
2018,6,13,9,30,916.0,96.0,3.0,22.9,831.0,1035.78,763.81
2018,6,13,9,45,918.5,100.0,3.0,23.4,862.5,1028.56,756.34
2018,6,13,10,0,921.0,104.0,3.0,23.9,894.0,1017.79,746.8
2018,6,13,10,15,926.0,105.0,3.05,24.3,920.5,1002.87,735.46
2018,6,13,10,30,931.0,106.0,3.1,24.7,947.0,984.56,722.04
2018,6,13,10,45,935.0,107.0,3.15,25.1,967.5,961.98,705.94
2018,6,13,11,0,939.0,108.0,3.2,25.5,988.0,936.18,687.8
2018,6,13,11,15,941.5,108.0,3.3,25.75,1001.0,905.09,666.91
2018,6,13,11,30,944.0,108.0,3.4,26.0,1014.0,871.16,644.05
2018,6,13,11,45,945.0,108.5,3.5,26.25,1020.0,833.84,618.77
2018,6,13,12,0,946.0,109.0,3.6,26.5,1026.0,794.16,591.7
2018,6,13,12,15,943.0,111.0,3.65,26.6,1023.5,750.74,560.34
2018,6,13,12,30,940.0,113.0,3.7,26.7,1021.0,705.66,526.69
2018,6,13,12,45,935.0,114.5,3.8,26.85,1011.0,657.57,490.16
2018,6,13,13,0,930.0,116.0,3.9,27.0,1001.0,608.41,451.91
2018,6,13,13,15,926.5,115.5,4.0,26.95,984.5,557.75,411.84
2018,6,13,13,30,923.0,115.0,4.1,26.9,968.0,506.28,369.99
2018,6,13,13,45,918.0,114.0,4.2,26.8,944.5,453.27,325.89
2018,6,13,14,0,913.0,113.0,4.3,26.7,921.0,400.0,280.52
2018,6,13,14,15,906.0,111.5,4.35,26.45,891.0,345.76,233.92
2018,6,13,14,30,899.0,110.0,4.4,26.2,861.0,291.88,187.75
2018,6,13,14,45,889.5,108.5,4.45,25.95,825.0,238.09,143.38
2018,6,13,15,0,880.0,107.0,4.5,25.7,789.0,185.32,104.08
2018,6,13,15,15,868.5,105.5,4.5,25.7,748.5,133.61,74.16
2018,6,13,15,30,857.0,104.0,4.5,25.7,708.0,85.11,65.41
2018,6,13,15,45,842.0,101.0,4.55,24.85,662.5,73.3,56.01
2018,6,13,16,0,827.0,98.0,4.6,24.0,617.0,72.58,55.78
2018,6,13,16,15,808.0,95.0,4.55,23.4,569.0,71.7,55.35
2018,6,13,16,30,789.0,92.0,4.5,22.8,521.0,70.73,54.86
2018,6,13,16,45,763.5,88.0,4.5,22.15,470.5,68.87,53.61
2018,6,13,17,0,738.0,84.0,4.5,21.5,420.0,66.92,52.26
2018,6,13,17,15,705.5,79.5,4.4,20.75,369.5,59.02,45.76
2018,6,13,17,30,673.0,75.0,4.3,20.0,319.0,56.65,43.96
2018,6,13,17,45,626.5,69.5,4.2,19.2,269.0,53.33,41.26
2018,6,13,18,0,580.0,64.0,4.1,18.4,219.0,49.96,38.39
2018,6,13,18,15,512.0,56.5,4.0,17.7,172.5,44.78,33.75
2018,6,13,18,30,444.0,49.0,3.9,17.0,126.0,39.54,28.85
2018,6,13,18,45,341.5,39.5,3.8,16.35,87.5,32.35,21.93
2018,6,13,19,0,239.0,30.0,3.7,15.7,49.0,23.38,10.86
2018,6,13,19,15,132.5,17.0,3.65,15.35,26.5,14.51,0.0
2018,6,13,19,30,26.0,4.0,3.6,15.0,4.0,3.41,0.0
2018,6,13,19,45,13.0,2.0,3.55,14.6,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,14,4,45,36.5,7.0,3.95,12.65,8.0,0.0,0.0
2018,6,14,5,0,73.0,14.0,4.0,12.7,16.0,58.83,0.0
2018,6,14,5,15,191.0,28.0,4.0,12.95,47.5,204.66,122.47
2018,6,14,5,30,309.0,42.0,4.0,13.2,79.0,321.05,259.94
2018,6,14,5,45,401.5,50.5,4.05,13.4,122.0,414.57,344.81
2018,6,14,6,0,494.0,59.0,4.1,13.6,165.0,515.13,429.98
2018,6,14,6,15,553.5,66.0,4.05,13.85,213.5,590.96,491.85
2018,6,14,6,30,613.0,73.0,4.0,14.1,262.0,668.79,552.51
2018,6,14,6,45,654.5,78.0,3.95,14.4,312.5,729.22,597.19
2018,6,14,7,0,696.0,83.0,3.9,14.7,363.0,789.62,640.19
2018,6,14,7,15,728.0,86.5,3.85,15.15,414.5,832.57,668.48
2018,6,14,7,30,760.0,90.0,3.8,15.6,466.0,880.75,699.85
2018,6,14,7,45,785.0,93.0,3.75,16.05,516.5,919.62,723.71
2018,6,14,8,0,810.0,96.0,3.7,16.5,567.0,956.21,745.52
2018,6,14,8,15,828.5,98.5,3.65,17.05,614.5,983.03,759.89
2018,6,14,8,30,847.0,101.0,3.6,17.6,662.0,1006.95,772.16
2018,6,14,8,45,861.5,102.5,3.5,18.15,705.5,1010.16,769.86
2018,6,14,9,0,876.0,104.0,3.4,18.7,749.0,1022.49,774.05
2018,6,14,9,15,889.0,104.5,3.4,19.15,788.5,1028.85,775.28
2018,6,14,9,30,902.0,105.0,3.4,19.6,828.0,1031.79,774.42
2018,6,14,9,45,913.5,103.5,3.4,20.1,862.0,1027.59,768.82
2018,6,14,10,0,925.0,102.0,3.4,20.6,896.0,1019.92,761.14
2018,6,14,10,15,929.5,104.0,3.45,20.95,923.0,1005.57,750.02
2018,6,14,10,30,934.0,106.0,3.5,21.3,950.0,987.78,736.78
2018,6,14,10,45,936.0,108.5,3.55,21.7,970.0,964.79,720.03
2018,6,14,11,0,938.0,111.0,3.6,22.1,990.0,938.58,701.22
2018,6,14,11,15,938.5,112.0,3.7,22.25,1002.0,906.67,679.54
2018,6,14,11,30,939.0,113.0,3.8,22.4,1014.0,872.02,655.91
2018,6,14,11,45,937.0,115.0,3.9,22.6,1018.5,833.69,629.47
2018,6,14,12,0,935.0,117.0,4.0,22.8,1023.0,793.18,601.34
2018,6,14,12,15,933.0,118.0,4.1,22.75,1021.0,749.97,569.83
2018,6,14,12,30,931.0,119.0,4.2,22.7,1019.0,705.11,536.12
2018,6,14,12,45,927.0,120.0,4.3,22.65,1009.0,657.58,499.6
2018,6,14,13,0,923.0,121.0,4.4,22.6,999.0,608.94,461.32
2018,6,14,13,15,918.5,121.0,4.45,22.45,982.5,558.41,420.64
2018,6,14,13,30,914.0,121.0,4.5,22.3,966.0,507.19,378.24
2018,6,14,13,45,907.0,120.5,4.55,22.1,941.5,454.12,333.36
2018,6,14,14,0,900.0,120.0,4.6,21.9,917.0,401.0,287.39
2018,6,14,14,15,892.5,118.5,4.6,21.65,886.5,347.25,240.28
2018,6,14,14,30,885.0,117.0,4.6,21.4,856.0,293.92,193.65
2018,6,14,14,45,876.5,115.0,4.55,21.15,821.0,240.7,148.8
2018,6,14,15,0,868.0,113.0,4.5,20.9,786.0,188.4,108.94
2018,6,14,15,15,856.0,110.5,4.5,20.9,745.0,136.65,78.08
2018,6,14,15,30,844.0,108.0,4.5,20.9,704.0,76.02,59.04
2018,6,14,15,45,831.0,104.5,4.4,20.3,659.5,75.25,58.72
2018,6,14,16,0,818.0,101.0,4.3,19.7,615.0,74.34,58.27
2018,6,14,16,15,802.5,96.0,4.25,19.35,567.5,72.25,56.74
2018,6,14,16,30,787.0,91.0,4.2,19.0,520.0,69.97,55.05
2018,6,14,16,45,764.0,87.0,4.1,18.7,470.5,68.12,53.72
2018,6,14,17,0,741.0,83.0,4.0,18.4,421.0,66.17,52.28
2018,6,14,17,15,708.0,78.5,3.9,18.0,370.0,63.62,50.31
2018,6,14,17,30,675.0,74.0,3.8,17.6,319.0,55.91,43.75
2018,6,14,17,45,629.0,68.0,3.7,17.2,269.0,52.19,40.6
2018,6,14,18,0,583.0,62.0,3.6,16.8,219.0,48.38,37.26
2018,6,14,18,15,513.5,55.5,3.45,16.35,172.5,43.94,33.22
2018,6,14,18,30,444.0,49.0,3.3,15.9,126.0,39.5,28.97
2018,6,14,18,45,340.0,39.5,3.15,15.45,87.5,32.31,22.02
2018,6,14,19,0,236.0,30.0,3.0,15.0,49.0,23.36,11.16
2018,6,14,19,15,130.5,17.5,3.0,14.7,27.0,14.94,0.0
2018,6,14,19,30,25.0,5.0,3.0,14.4,5.0,4.27,0.0
2018,6,14,19,45,12.5,2.5,2.95,14.15,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,15,4,45,35.0,7.0,3.45,13.1,8.0,0.0,0.0
2018,6,15,5,0,70.0,14.0,3.5,13.2,16.0,56.87,0.0
2018,6,15,5,15,186.0,28.0,3.6,13.45,47.0,201.05,119.4
2018,6,15,5,30,302.0,42.0,3.7,13.7,78.0,315.82,254.98
2018,6,15,5,45,395.5,50.0,3.8,13.9,120.5,409.25,339.6
2018,6,15,6,0,489.0,58.0,3.9,14.1,163.0,509.7,424.51
2018,6,15,6,15,547.5,64.5,3.9,14.4,210.5,583.77,484.85
2018,6,15,6,30,606.0,71.0,3.9,14.7,258.0,659.79,544.06
2018,6,15,6,45,647.0,76.5,3.9,15.0,308.5,720.19,588.87
2018,6,15,7,0,688.0,82.0,3.9,15.3,359.0,780.62,632.1
2018,6,15,7,15,719.0,86.0,3.95,15.7,409.5,829.05,665.07
2018,6,15,7,30,750.0,90.0,4.0,16.1,460.0,870.87,692.46
2018,6,15,7,45,772.5,92.5,4.0,16.55,508.5,906.52,714.48
2018,6,15,8,0,795.0,95.0,4.0,17.0,557.0,939.84,734.52
2018,6,15,8,15,813.0,97.5,4.0,17.4,603.5,966.07,749.46
2018,6,15,8,30,831.0,100.0,4.0,17.8,650.0,989.44,762.35
2018,6,15,8,45,844.5,102.0,4.05,18.15,693.0,992.29,761.53
2018,6,15,9,0,858.0,104.0,4.1,18.5,736.0,1004.25,767.3
2018,6,15,9,15,864.5,107.5,4.1,18.75,772.5,1007.49,767.1
2018,6,15,9,30,871.0,111.0,4.1,19.0,809.0,1007.33,764.8
2018,6,15,9,45,875.0,115.0,4.1,19.25,841.0,1001.76,759.0
2018,6,15,10,0,879.0,119.0,4.1,19.5,873.0,992.75,751.06
2018,6,15,10,15,885.0,120.5,4.15,19.65,900.0,979.77,741.17
2018,6,15,10,30,891.0,122.0,4.2,19.8,927.0,963.45,729.14
2018,6,15,10,45,895.5,122.5,4.25,19.95,947.0,941.52,713.38
2018,6,15,11,0,900.0,123.0,4.3,20.1,967.0,916.49,695.56
2018,6,15,11,15,902.5,124.5,4.35,20.1,980.5,887.61,675.5
2018,6,15,11,30,905.0,126.0,4.4,20.1,994.0,855.92,653.51
2018,6,15,11,45,906.5,126.0,4.45,20.15,1000.0,819.61,628.15
2018,6,15,12,0,908.0,126.0,4.5,20.2,1006.0,781.05,601.0
2018,6,15,12,15,906.0,127.0,4.55,20.1,1004.0,738.79,569.36
2018,6,15,12,30,904.0,128.0,4.6,20.0,1002.0,694.95,535.86
2018,6,15,12,45,900.0,128.5,4.7,19.95,992.0,648.16,499.43
2018,6,15,13,0,896.0,129.0,4.8,19.9,982.0,600.35,461.23
2018,6,15,13,15,893.5,127.0,4.85,19.75,965.5,550.72,420.63
2018,6,15,13,30,891.0,125.0,4.9,19.6,949.0,500.29,378.24
2018,6,15,13,45,886.5,123.5,4.95,19.45,926.0,448.75,333.85
2018,6,15,14,0,882.0,122.0,5.0,19.3,903.0,396.94,288.22
2018,6,15,14,15,876.0,119.5,5.0,19.05,873.5,343.97,241.16
2018,6,15,14,30,870.0,117.0,5.0,18.8,844.0,291.28,194.47
2018,6,15,14,45,862.0,114.5,5.05,18.55,809.5,238.69,149.57
2018,6,15,15,0,854.0,112.0,5.1,18.3,775.0,186.97,109.53
2018,6,15,15,15,842.0,109.5,5.1,18.3,734.5,135.99,78.53
2018,6,15,15,30,830.0,107.0,5.1,18.3,694.0,75.54,59.27
2018,6,15,15,45,818.0,103.0,5.05,17.7,650.5,74.01,58.29
2018,6,15,16,0,806.0,99.0,5.0,17.1,607.0,72.78,57.54
2018,6,15,16,15,791.0,94.5,4.9,16.75,560.5,71.0,56.27
2018,6,15,16,30,776.0,90.0,4.8,16.4,514.0,69.06,54.85
2018,6,15,16,45,753.5,86.0,4.75,16.1,465.0,67.21,53.49
2018,6,15,17,0,731.0,82.0,4.7,15.8,416.0,65.26,52.03
2018,6,15,17,15,698.5,77.5,4.6,15.45,366.0,62.7,50.02
2018,6,15,17,30,666.0,73.0,4.5,15.1,316.0,55.06,43.45
2018,6,15,17,45,620.5,67.5,4.4,14.8,266.5,51.71,40.58
2018,6,15,18,0,575.0,62.0,4.3,14.5,217.0,48.29,37.54
2018,6,15,18,15,501.5,56.0,4.15,14.15,171.0,44.24,33.8
2018,6,15,18,30,428.0,50.0,4.0,13.8,125.0,40.24,29.9
2018,6,15,18,45,318.5,41.0,3.85,13.45,87.0,33.52,23.29
2018,6,15,19,0,209.0,32.0,3.7,13.1,49.0,24.82,12.56
2018,6,15,19,15,114.5,18.5,3.75,13.0,27.0,15.79,0.0
2018,6,15,19,30,20.0,5.0,3.8,12.9,5.0,4.27,0.0
2018,6,15,19,45,10.0,2.5,3.8,12.8,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,16,4,45,29.5,7.0,2.5,13.05,8.0,0.0,0.0
2018,6,16,5,0,59.0,14.0,2.5,13.1,16.0,49.78,0.0
2018,6,16,5,15,167.0,28.5,2.5,13.35,46.0,188.75,110.92
2018,6,16,5,30,275.0,43.0,2.5,13.6,76.0,297.76,239.48
2018,6,16,5,45,368.0,53.0,2.5,13.85,118.5,388.83,321.47
2018,6,16,6,0,461.0,63.0,2.5,14.1,161.0,492.47,407.9
2018,6,16,6,15,523.5,69.5,2.5,14.45,209.0,569.56,469.65
2018,6,16,6,30,586.0,76.0,2.5,14.8,257.0,648.6,530.1
2018,6,16,6,45,631.0,81.0,2.5,15.2,307.5,711.56,575.72
2018,6,16,7,0,676.0,86.0,2.5,15.6,358.0,774.69,619.73
2018,6,16,7,15,709.5,89.5,2.45,16.1,409.0,824.61,652.05
2018,6,16,7,30,743.0,93.0,2.4,16.6,460.0,867.58,678.49
2018,6,16,7,45,769.5,95.0,2.4,17.1,509.5,906.53,701.89
2018,6,16,8,0,796.0,97.0,2.4,17.6,559.0,943.25,723.32
2018,6,16,8,15,814.5,100.0,2.35,18.15,606.5,970.64,737.43
2018,6,16,8,30,833.0,103.0,2.3,18.7,654.0,995.16,749.5
2018,6,16,8,45,848.0,104.5,2.3,19.2,697.5,998.8,748.35
2018,6,16,9,0,863.0,106.0,2.3,19.7,741.0,1011.71,753.69
2018,6,16,9,15,873.5,107.0,2.3,20.2,779.0,1016.2,753.49
2018,6,16,9,30,884.0,108.0,2.3,20.7,817.0,1017.35,751.34
2018,6,16,9,45,892.0,109.0,2.35,21.15,849.5,1012.58,746.23
2018,6,16,10,0,900.0,110.0,2.4,21.6,882.0,1004.38,739.08
2018,6,16,10,15,905.5,111.5,2.5,21.95,909.0,990.83,729.4
2018,6,16,10,30,911.0,113.0,2.6,22.3,936.0,973.9,717.6
2018,6,16,10,45,915.0,114.5,2.65,22.65,956.5,952.25,702.31
2018,6,16,11,0,919.0,116.0,2.7,23.0,977.0,927.41,685.0
2018,6,16,11,15,921.0,116.5,2.85,23.15,990.0,896.89,665.2
2018,6,16,11,30,923.0,117.0,3.0,23.3,1003.0,863.59,643.36
2018,6,16,11,45,923.5,118.0,3.15,23.5,1009.0,826.95,618.88
2018,6,16,12,0,924.0,119.0,3.3,23.7,1015.0,788.02,592.58
2018,6,16,12,15,923.0,119.0,3.45,23.7,1013.0,745.22,561.95
2018,6,16,12,30,922.0,119.0,3.6,23.7,1011.0,700.76,529.1
2018,6,16,12,45,919.0,120.0,3.8,23.7,1002.0,654.32,494.01
2018,6,16,13,0,916.0,121.0,4.0,23.7,993.0,606.69,456.95
2018,6,16,13,15,912.0,120.5,4.15,23.5,976.5,556.47,417.08
2018,6,16,13,30,908.0,120.0,4.3,23.3,960.0,505.54,375.4
2018,6,16,13,45,901.5,120.0,4.45,23.15,936.5,453.38,331.59
2018,6,16,14,0,895.0,120.0,4.6,23.0,913.0,401.1,286.59
2018,6,16,14,15,887.0,119.5,4.7,22.65,883.5,348.13,240.51
2018,6,16,14,30,879.0,119.0,4.8,22.3,854.0,295.61,194.82
2018,6,16,14,45,868.5,117.5,4.95,21.9,818.0,242.64,150.45
2018,6,16,15,0,858.0,116.0,5.1,21.5,782.0,190.8,110.94
2018,6,16,15,15,846.0,114.0,5.1,21.5,742.0,139.83,80.17
2018,6,16,15,30,834.0,112.0,5.1,21.5,702.0,79.6,61.91
2018,6,16,15,45,818.5,110.0,5.2,20.55,658.0,78.41,61.35
2018,6,16,16,0,803.0,108.0,5.3,19.6,614.0,78.6,61.93
2018,6,16,16,15,782.5,105.5,5.3,19.1,567.0,78.32,62.01
2018,6,16,16,30,762.0,103.0,5.3,18.6,520.0,78.0,62.07
2018,6,16,16,45,735.0,99.5,5.25,18.05,470.0,70.14,55.6
2018,6,16,17,0,708.0,96.0,5.2,17.5,420.0,69.03,54.96
2018,6,16,17,15,670.0,91.5,5.2,17.0,369.0,67.04,53.5
2018,6,16,17,30,632.0,87.0,5.2,16.5,318.0,65.01,51.96
2018,6,16,17,45,578.5,81.5,5.15,16.05,268.0,62.04,49.5
2018,6,16,18,0,525.0,76.0,5.1,15.6,218.0,59.08,46.92
2018,6,16,18,15,449.0,67.5,5.0,15.2,171.5,53.46,41.79
2018,6,16,18,30,373.0,59.0,4.9,14.8,125.0,45.02,33.96
2018,6,16,18,45,267.5,47.5,4.75,14.4,87.0,36.41,25.69
2018,6,16,19,0,162.0,36.0,4.6,14.0,49.0,27.75,14.85
2018,6,16,19,15,86.5,20.5,4.6,13.85,27.0,17.5,0.0
2018,6,16,19,30,11.0,5.0,4.6,13.7,5.0,4.27,0.0
2018,6,16,19,45,5.5,2.5,4.55,13.6,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,17,4,45,0.0,2.5,2.6,13.65,2.5,0.0,0.0
2018,6,17,5,0,0.0,5.0,2.6,13.7,5.0,4.27,0.0
2018,6,17,5,15,0.0,15.5,2.6,13.85,15.5,12.78,2.05
2018,6,17,5,30,0.0,26.0,2.6,14.0,26.0,21.47,11.94
2018,6,17,5,45,0.5,41.5,2.65,14.15,41.5,36.06,24.79
2018,6,17,6,0,1.0,57.0,2.7,14.3,57.0,51.4,38.22
2018,6,17,6,15,22.5,81.0,2.65,14.55,88.0,104.18,84.07
2018,6,17,6,30,44.0,105.0,2.6,14.8,119.0,150.37,123.72
2018,6,17,6,45,137.0,127.5,2.55,15.0,180.5,276.94,231.25
2018,6,17,7,0,230.0,150.0,2.5,15.2,242.0,411.02,340.18
2018,6,17,7,15,255.5,168.5,2.45,15.4,284.0,459.58,376.77
2018,6,17,7,30,281.0,187.0,2.4,15.6,326.0,507.97,412.71
2018,6,17,7,45,247.5,217.5,2.35,15.85,349.0,512.57,412.57
2018,6,17,8,0,214.0,248.0,2.3,16.1,372.0,491.93,393.89
2018,6,17,8,15,173.5,269.5,2.25,16.35,375.5,472.74,376.21
2018,6,17,8,30,133.0,291.0,2.2,16.6,379.0,451.77,357.27
2018,6,17,8,45,158.5,314.0,2.15,16.85,425.5,498.46,391.65
2018,6,17,9,0,184.0,337.0,2.1,17.1,472.0,543.92,424.04
2018,6,17,9,15,186.0,356.5,2.05,17.4,499.5,560.15,433.79
2018,6,17,9,30,188.0,376.0,2.0,17.7,527.0,575.07,442.72
2018,6,17,9,45,165.0,393.0,1.95,17.95,529.5,561.13,430.16
2018,6,17,10,0,142.0,410.0,1.9,18.2,532.0,546.61,417.52
2018,6,17,10,15,178.5,420.0,1.9,18.75,578.0,581.78,442.36
2018,6,17,10,30,215.0,430.0,1.9,19.3,624.0,614.43,464.61
2018,6,17,10,45,223.0,438.0,1.9,19.8,643.0,616.26,464.26
2018,6,17,11,0,231.0,446.0,1.9,20.3,662.0,616.48,463.03
2018,6,17,11,15,281.5,433.0,1.95,20.7,700.5,641.69,480.85
2018,6,17,11,30,332.0,420.0,2.0,21.1,739.0,651.7,487.75
2018,6,17,11,45,609.5,277.0,2.0,21.45,866.5,729.4,546.42
2018,6,17,12,0,887.0,134.0,2.0,21.8,994.0,773.07,579.17
2018,6,17,12,15,888.5,133.0,2.1,22.05,993.5,732.5,549.2
2018,6,17,12,30,890.0,132.0,2.2,22.3,993.0,690.19,518.0
2018,6,17,12,45,891.0,130.0,2.25,22.6,985.5,645.28,483.76
2018,6,17,13,0,892.0,128.0,2.3,22.9,978.0,598.98,447.61
2018,6,17,13,15,889.0,127.0,2.35,23.0,962.0,550.05,408.85
2018,6,17,13,30,886.0,126.0,2.4,23.1,946.0,500.34,368.37
2018,6,17,13,45,881.0,125.0,2.45,23.2,923.5,449.21,325.71
2018,6,17,14,0,876.0,124.0,2.5,23.3,901.0,397.86,281.85
2018,6,17,14,15,869.5,122.0,2.55,23.3,872.0,345.38,236.6
2018,6,17,14,30,863.0,120.0,2.6,23.3,843.0,293.23,191.65
2018,6,17,14,45,855.0,118.5,2.65,23.3,809.0,241.6,148.6
2018,6,17,15,0,847.0,117.0,2.7,23.3,775.0,190.82,110.08
2018,6,17,15,15,835.0,114.5,2.7,23.3,735.0,129.84,71.5
2018,6,17,15,30,823.0,112.0,2.7,23.3,695.0,80.23,61.92
2018,6,17,15,45,808.5,108.5,2.75,23.05,650.5,77.23,59.69
2018,6,17,16,0,794.0,105.0,2.8,22.8,606.0,76.42,59.25
2018,6,17,16,15,775.0,101.5,2.8,22.5,559.0,75.41,58.66
2018,6,17,16,30,756.0,98.0,2.8,22.2,512.0,74.31,58.0
2018,6,17,16,45,731.0,93.5,2.85,21.95,462.5,72.29,56.54
2018,6,17,17,0,706.0,89.0,2.9,21.7,413.0,64.17,49.83
2018,6,17,17,15,671.5,84.5,2.9,21.25,363.0,62.02,48.25
2018,6,17,17,30,637.0,80.0,2.9,20.8,313.0,59.82,46.56
2018,6,17,17,45,589.5,74.0,2.95,20.3,264.0,56.3,43.66
2018,6,17,18,0,542.0,68.0,3.0,19.8,215.0,52.71,40.58
2018,6,17,18,15,474.0,60.0,2.9,19.15,169.5,47.29,35.76
2018,6,17,18,30,406.0,52.0,2.8,18.5,124.0,41.78,30.65
2018,6,17,18,45,308.0,41.5,2.7,17.85,86.5,33.86,23.17
2018,6,17,19,0,210.0,31.0,2.6,17.2,49.0,24.05,12.1
2018,6,17,19,15,116.0,18.0,2.65,16.75,27.0,15.36,0.0
2018,6,17,19,30,22.0,5.0,2.7,16.3,5.0,4.27,0.0
2018,6,17,19,45,11.0,2.5,2.7,15.85,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.5,1.45,13.25,2.5,0.0,0.0
2018,6,18,5,0,0.0,5.0,1.6,13.6,5.0,4.27,0.0
2018,6,18,5,15,0.0,14.0,1.7,14.05,14.0,11.53,1.23
2018,6,18,5,30,0.0,23.0,1.8,14.5,23.0,18.97,9.87
2018,6,18,5,45,0.0,37.5,1.85,14.95,37.5,31.01,20.46
2018,6,18,6,0,0.0,52.0,1.9,15.4,52.0,44.66,32.31
2018,6,18,6,15,0.0,66.0,1.85,15.85,66.0,57.56,43.4
2018,6,18,6,30,0.0,80.0,1.8,16.3,80.0,70.26,54.11
2018,6,18,6,45,13.0,108.5,1.75,16.7,113.5,110.64,88.35
2018,6,18,7,0,26.0,137.0,1.7,17.1,147.0,165.93,134.06
2018,6,18,7,15,94.5,166.0,1.7,17.65,211.0,282.32,229.55
2018,6,18,7,30,163.0,195.0,1.7,18.2,275.0,382.18,308.09
2018,6,18,7,45,387.5,169.5,1.65,18.7,387.0,615.31,486.79
2018,6,18,8,0,612.0,144.0,1.6,19.2,499.0,822.49,631.26
2018,6,18,8,15,703.5,127.5,1.65,19.75,568.0,898.13,677.77
2018,6,18,8,30,795.0,111.0,1.7,20.3,637.0,966.16,719.41
2018,6,18,8,45,810.0,113.0,1.75,20.85,679.5,982.74,726.78
2018,6,18,9,0,825.0,115.0,1.8,21.4,722.0,996.17,732.77
2018,6,18,9,15,832.5,119.0,1.95,21.85,759.0,1001.01,734.89
2018,6,18,9,30,840.0,123.0,2.1,22.3,796.0,989.5,726.55
2018,6,18,9,45,844.5,127.0,2.2,22.75,827.5,984.58,722.13
2018,6,18,10,0,849.0,131.0,2.3,23.2,859.0,976.3,715.54
2018,6,18,10,15,796.5,168.5,2.4,23.5,868.5,956.49,701.93
2018,6,18,10,30,744.0,206.0,2.5,23.8,878.0,928.83,683.28
2018,6,18,10,45,610.5,289.5,2.6,24.15,849.0,858.53,633.1
2018,6,18,11,0,477.0,373.0,2.7,24.5,820.0,789.14,582.14
2018,6,18,11,15,484.0,379.0,2.8,24.75,838.0,775.01,572.32
2018,6,18,11,30,491.0,385.0,2.9,25.0,856.0,758.34,560.23
2018,6,18,11,45,535.0,361.0,2.95,25.25,877.0,743.65,550.15
2018,6,18,12,0,579.0,337.0,3.0,25.5,898.0,724.98,536.99
2018,6,18,12,15,645.0,292.5,3.15,25.6,917.0,697.69,518.81
2018,6,18,12,30,711.0,248.0,3.3,25.7,936.0,669.44,499.05
2018,6,18,12,45,756.0,217.0,3.4,25.8,942.5,632.67,471.84
2018,6,18,13,0,801.0,186.0,3.5,25.9,949.0,591.88,440.7
2018,6,18,13,15,830.5,163.0,3.55,25.8,942.5,545.83,404.61
2018,6,18,13,30,860.0,140.0,3.6,25.7,936.0,498.43,366.12
2018,6,18,13,45,874.0,128.5,3.65,25.65,920.5,449.46,325.02
2018,6,18,14,0,888.0,117.0,3.7,25.6,905.0,398.39,281.13
2018,6,18,14,15,882.0,115.0,3.7,25.35,876.0,345.5,235.62
2018,6,18,14,30,876.0,113.0,3.7,25.1,847.0,292.88,190.34
2018,6,18,14,45,868.5,111.0,3.7,24.9,813.0,240.42,146.64
2018,6,18,15,0,861.0,109.0,3.7,24.7,779.0,188.76,107.43
2018,6,18,15,15,849.0,107.0,3.7,24.7,738.5,137.72,76.71
2018,6,18,15,30,837.0,105.0,3.7,24.7,698.0,88.31,68.29
2018,6,18,15,45,823.0,102.0,3.65,24.15,654.0,73.4,56.22
2018,6,18,16,0,809.0,99.0,3.6,23.6,610.0,72.75,55.98
2018,6,18,16,15,791.5,95.5,3.55,23.25,563.0,71.6,55.28
2018,6,18,16,30,774.0,92.0,3.5,22.9,516.0,70.35,54.48
2018,6,18,16,45,749.5,88.0,3.5,22.5,466.5,68.52,53.21
2018,6,18,17,0,725.0,84.0,3.5,22.1,417.0,66.6,51.84
2018,6,18,17,15,692.0,79.5,3.35,21.55,367.0,58.73,45.34
2018,6,18,17,30,659.0,75.0,3.2,21.0,317.0,56.37,43.53
2018,6,18,17,45,613.0,69.0,3.1,20.45,267.5,52.7,40.49
2018,6,18,18,0,567.0,63.0,3.0,19.9,218.0,48.93,37.27
2018,6,18,18,15,500.0,56.5,2.8,19.25,172.5,44.56,33.37
2018,6,18,18,30,433.0,50.0,2.6,18.6,127.0,40.18,29.26
2018,6,18,18,45,333.5,40.5,2.4,17.95,89.0,33.03,22.49
2018,6,18,19,0,234.0,31.0,2.2,17.3,51.0,24.11,12.29
2018,6,18,19,15,130.5,18.0,2.2,16.9,28.0,15.36,0.0
2018,6,18,19,30,27.0,5.0,2.2,16.5,5.0,4.27,0.0
2018,6,18,19,45,13.5,2.5,2.2,16.1,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,4,45,39.0,6.0,2.35,13.7,7.0,0.0,0.0
2018,6,19,5,0,78.0,12.0,2.4,13.8,14.0,60.13,0.0
2018,6,19,5,15,206.0,25.0,2.4,14.05,45.5,208.98,119.2
2018,6,19,5,30,334.0,38.0,2.4,14.3,77.0,333.32,267.01
2018,6,19,5,45,284.0,38.5,2.4,14.55,83.0,308.61,255.14
2018,6,19,6,0,234.0,39.0,2.4,14.8,89.0,264.73,222.36
2018,6,19,6,15,117.0,47.5,2.4,15.1,72.5,165.65,138.65
2018,6,19,6,30,0.0,56.0,2.4,15.4,56.0,46.36,33.95
2018,6,19,6,45,1.0,81.5,2.4,15.7,82.0,70.59,54.54
2018,6,19,7,0,2.0,107.0,2.4,16.0,108.0,96.14,75.81
2018,6,19,7,15,11.0,139.5,2.35,16.45,145.0,136.78,109.53
2018,6,19,7,30,20.0,172.0,2.3,16.9,182.0,177.67,142.7
2018,6,19,7,45,88.0,202.5,2.3,17.4,252.5,293.71,237.56
2018,6,19,8,0,156.0,233.0,2.3,17.9,323.0,415.51,332.69
2018,6,19,8,15,440.5,180.5,2.3,18.5,465.0,683.69,538.18
2018,6,19,8,30,725.0,128.0,2.3,19.1,607.0,921.48,701.76
2018,6,19,8,45,798.5,111.0,2.3,19.75,671.0,968.67,727.57
2018,6,19,9,0,872.0,94.0,2.3,20.4,735.0,1007.38,749.21
2018,6,19,9,15,882.5,95.5,2.3,20.9,773.5,1012.84,749.37
2018,6,19,9,30,893.0,97.0,2.3,21.4,812.0,1014.91,747.81
2018,6,19,9,45,901.0,98.0,2.3,21.95,845.0,1010.47,742.08
2018,6,19,10,0,909.0,99.0,2.3,22.5,878.0,1002.59,734.34
2018,6,19,10,15,914.5,100.5,2.35,22.9,905.0,989.34,724.27
2018,6,19,10,30,920.0,102.0,2.4,23.3,932.0,972.69,712.16
2018,6,19,10,45,924.5,102.5,2.45,23.7,952.5,950.8,696.73
2018,6,19,11,0,929.0,103.0,2.5,24.1,973.0,925.71,679.3
2018,6,19,11,15,931.5,103.5,2.6,24.3,986.5,895.82,659.65
2018,6,19,11,30,934.0,104.0,2.7,24.5,1000.0,863.08,638.0
2018,6,19,11,45,935.5,103.5,2.8,24.7,1006.0,826.05,613.3
2018,6,19,12,0,937.0,103.0,2.9,24.9,1012.0,786.68,586.8
2018,6,19,12,15,933.5,106.0,2.95,25.0,1010.5,744.45,556.74
2018,6,19,12,30,930.0,109.0,3.0,25.1,1009.0,700.57,524.1
2018,6,19,12,45,924.0,112.0,3.05,25.2,999.5,653.71,488.55
2018,6,19,13,0,918.0,115.0,3.1,25.3,990.0,605.82,451.36
2018,6,19,13,15,915.0,114.0,3.15,25.3,974.0,555.84,411.83
2018,6,19,13,30,912.0,113.0,3.2,25.3,958.0,505.03,370.52
2018,6,19,13,45,907.5,111.5,3.25,25.25,935.0,452.61,326.95
2018,6,19,14,0,903.0,110.0,3.3,25.2,912.0,399.89,282.05
2018,6,19,14,15,896.0,109.5,3.35,25.1,883.0,346.96,236.38
2018,6,19,14,30,889.0,109.0,3.4,25.0,854.0,294.34,190.99
2018,6,19,14,45,880.5,107.0,3.45,24.85,819.0,241.03,146.61
2018,6,19,15,0,872.0,105.0,3.5,24.7,784.0,188.63,106.78
2018,6,19,15,15,860.5,103.5,3.5,24.7,744.0,137.36,75.8
2018,6,19,15,30,849.0,102.0,3.5,24.7,704.0,87.67,67.75
2018,6,19,15,45,834.5,99.0,3.5,24.1,659.5,82.37,63.73
2018,6,19,16,0,820.0,96.0,3.5,23.5,615.0,70.99,54.52
2018,6,19,16,15,801.0,93.5,3.5,23.0,567.5,70.4,54.32
2018,6,19,16,30,782.0,91.0,3.5,22.5,520.0,69.75,54.06
2018,6,19,16,45,757.5,87.5,3.5,22.0,470.5,68.26,53.09
2018,6,19,17,0,733.0,84.0,3.5,21.5,421.0,66.69,52.04
2018,6,19,17,15,700.5,79.0,3.45,20.75,370.5,58.46,45.26
2018,6,19,17,30,668.0,74.0,3.4,20.0,320.0,55.72,43.14
2018,6,19,17,45,622.5,68.5,3.35,19.3,270.5,52.39,40.42
2018,6,19,18,0,577.0,63.0,3.3,18.6,221.0,48.99,37.53
2018,6,19,18,15,511.5,56.0,3.2,17.9,175.0,44.21,33.26
2018,6,19,18,30,446.0,49.0,3.1,17.2,129.0,39.37,28.75
2018,6,19,18,45,348.0,40.0,3.0,16.5,90.5,32.62,22.3
2018,6,19,19,0,250.0,31.0,2.9,15.8,52.0,25.82,13.8
2018,6,19,19,15,140.0,18.0,2.9,15.4,28.5,15.36,0.0
2018,6,19,19,30,30.0,5.0,2.9,15.0,5.0,4.27,0.0
2018,6,19,19,45,15.0,2.5,2.9,14.6,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,4,45,55.0,7.0,2.45,12.2,8.5,0.0,0.0
2018,6,20,5,0,110.0,14.0,2.6,12.4,17.0,82.24,0.0
2018,6,20,5,15,244.0,25.0,2.7,12.8,48.5,234.45,132.83
2018,6,20,5,30,378.0,36.0,2.8,13.2,80.0,363.21,292.15
2018,6,20,5,45,329.0,40.0,2.85,13.65,91.5,345.13,286.43
2018,6,20,6,0,280.0,44.0,2.9,14.1,103.0,310.37,261.24
2018,6,20,6,15,140.5,63.5,2.9,14.5,93.0,209.02,175.67
2018,6,20,6,30,1.0,83.0,2.9,14.9,83.0,74.55,57.97
2018,6,20,6,45,40.0,118.0,2.9,15.25,134.0,159.15,130.68
2018,6,20,7,0,79.0,153.0,2.9,15.6,185.0,236.37,195.15
2018,6,20,7,15,274.0,149.0,2.9,16.1,280.5,451.49,372.38
2018,6,20,7,30,469.0,145.0,2.9,16.6,376.0,661.13,533.93
2018,6,20,7,45,657.5,112.5,2.9,17.1,473.0,823.58,648.94
2018,6,20,8,0,846.0,80.0,2.9,17.6,570.0,959.8,740.1
2018,6,20,8,15,863.5,82.5,2.95,18.1,618.5,986.31,753.83
2018,6,20,8,30,881.0,85.0,3.0,18.6,667.0,1009.94,766.55
2018,6,20,8,45,894.0,87.0,3.0,19.05,711.0,1025.26,773.39
2018,6,20,9,0,907.0,89.0,3.0,19.5,755.0,1037.29,778.16
2018,6,20,9,15,909.0,94.5,3.0,19.9,792.0,1038.71,776.17
2018,6,20,9,30,911.0,100.0,3.0,20.3,829.0,1036.5,772.05
2018,6,20,9,45,908.5,107.5,3.05,20.75,860.0,1028.32,764.49
2018,6,20,10,0,906.0,115.0,3.1,21.2,891.0,1016.52,754.75
2018,6,20,10,15,913.0,115.5,3.15,21.5,918.5,1003.36,744.71
2018,6,20,10,30,920.0,116.0,3.2,21.8,946.0,986.79,732.53
2018,6,20,10,45,925.0,116.5,3.3,22.1,967.0,964.99,717.36
2018,6,20,11,0,930.0,117.0,3.4,22.4,988.0,939.97,700.07
2018,6,20,11,15,934.0,116.5,3.5,22.5,1002.0,910.07,680.01
2018,6,20,11,30,938.0,116.0,3.6,22.6,1016.0,877.28,657.91
2018,6,20,11,45,940.5,115.5,3.7,22.75,1023.0,840.58,632.88
2018,6,20,12,0,943.0,115.0,3.8,22.9,1030.0,801.48,606.0
2018,6,20,12,15,943.0,114.5,3.95,22.8,1028.5,758.42,575.39
2018,6,20,12,30,943.0,114.0,4.1,22.7,1027.0,713.56,542.16
2018,6,20,12,45,942.5,113.0,4.2,22.6,1018.5,666.41,506.19
2018,6,20,13,0,942.0,112.0,4.3,22.5,1010.0,617.85,468.14
2018,6,20,13,15,939.5,111.0,4.35,22.35,994.0,566.99,427.25
2018,6,20,13,30,937.0,110.0,4.4,22.2,978.0,515.21,384.5
2018,6,20,13,45,933.0,109.0,4.45,22.05,955.5,462.08,339.5
2018,6,20,14,0,929.0,108.0,4.5,21.9,933.0,408.55,293.05
2018,6,20,14,15,923.0,106.5,4.45,21.65,903.5,353.89,245.02
2018,6,20,14,30,917.0,105.0,4.4,21.4,874.0,299.45,197.22
2018,6,20,14,45,909.5,102.5,4.4,21.2,838.5,244.52,150.58
2018,6,20,15,0,902.0,100.0,4.4,21.0,803.0,190.4,108.59
2018,6,20,15,15,891.0,98.5,4.4,21.0,762.5,137.59,75.97
2018,6,20,15,30,880.0,97.0,4.4,21.0,722.0,86.31,67.67
2018,6,20,15,45,867.0,94.0,4.3,20.45,677.0,80.03,62.71
2018,6,20,16,0,854.0,91.0,4.2,19.9,632.0,78.44,61.69
2018,6,20,16,15,837.0,87.5,4.1,19.5,583.5,67.01,52.2
2018,6,20,16,30,820.0,84.0,4.0,19.1,535.0,65.51,51.17
2018,6,20,16,45,796.5,81.0,3.95,18.7,484.5,64.15,50.26
2018,6,20,17,0,773.0,78.0,3.9,18.3,434.0,62.73,49.29
2018,6,20,17,15,742.0,74.0,3.75,17.8,383.0,60.41,47.53
2018,6,20,17,30,711.0,70.0,3.6,17.3,332.0,58.03,45.66
2018,6,20,17,45,667.5,65.0,3.5,16.75,281.5,50.17,38.9
2018,6,20,18,0,624.0,60.0,3.4,16.2,231.0,47.01,36.16
2018,6,20,18,15,559.5,53.5,3.3,15.7,183.5,42.48,32.05
2018,6,20,18,30,495.0,47.0,3.2,15.2,136.0,37.92,27.73
2018,6,20,18,45,395.0,38.5,3.05,14.75,96.0,31.46,21.5
2018,6,20,19,0,295.0,30.0,2.9,14.3,56.0,24.98,13.39
2018,6,20,19,15,167.0,18.0,2.85,14.0,31.0,15.36,0.0
2018,6,20,19,30,39.0,6.0,2.8,13.7,6.0,5.12,0.0
2018,6,20,19,45,19.5,3.0,2.8,13.45,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,21,4,45,55.5,7.0,2.95,12.5,8.5,0.0,0.0
2018,6,21,5,0,111.0,14.0,3.1,12.7,17.0,82.81,0.0
2018,6,21,5,15,247.5,25.0,3.15,12.95,49.0,236.26,131.38
2018,6,21,5,30,384.0,36.0,3.2,13.2,81.0,367.3,295.56
2018,6,21,5,45,337.5,46.0,3.25,13.5,99.0,359.19,298.17
2018,6,21,6,0,291.0,56.0,3.3,13.8,117.0,339.06,285.18
2018,6,21,6,15,175.5,83.5,3.3,14.2,123.0,268.66,226.0
2018,6,21,6,30,60.0,111.0,3.3,14.6,129.0,173.2,143.31
2018,6,21,6,45,162.0,129.0,3.25,14.95,190.5,301.7,252.74
2018,6,21,7,0,264.0,147.0,3.2,15.3,252.0,438.43,363.89
2018,6,21,7,15,456.0,130.5,3.2,15.8,342.0,624.13,510.15
2018,6,21,7,30,648.0,114.0,3.2,16.3,432.0,807.58,643.38
2018,6,21,7,45,747.0,98.5,3.15,16.75,502.0,887.92,696.23
2018,6,21,8,0,846.0,83.0,3.1,17.2,572.0,963.53,744.83
2018,6,21,8,15,862.0,85.5,3.1,17.7,619.5,988.48,757.73
2018,6,21,8,30,878.0,88.0,3.1,18.2,667.0,1010.54,769.0
2018,6,21,8,45,890.5,89.5,3.1,18.7,710.5,1024.71,774.96
2018,6,21,9,0,903.0,91.0,3.1,19.2,754.0,1035.63,778.88
2018,6,21,9,15,913.5,92.5,3.05,19.7,793.5,1041.12,778.87
2018,6,21,9,30,924.0,94.0,3.0,20.2,833.0,1043.12,776.72
2018,6,21,9,45,933.0,94.5,2.95,20.65,867.5,1038.95,770.85
2018,6,21,10,0,942.0,95.0,2.9,21.1,902.0,1031.23,762.87
2018,6,21,10,15,947.5,95.5,2.9,21.55,929.0,1016.55,751.0
2018,6,21,10,30,953.0,96.0,2.9,22.0,956.0,998.42,737.08
2018,6,21,10,45,957.0,97.0,2.85,22.45,977.0,975.99,720.06
2018,6,21,11,0,961.0,98.0,2.8,22.9,998.0,950.26,701.05
2018,6,21,11,15,963.5,98.0,2.85,23.15,1011.5,919.14,679.9
2018,6,21,11,30,966.0,98.0,2.9,23.4,1025.0,885.11,656.78
2018,6,21,11,45,967.0,98.5,2.9,23.7,1031.5,847.59,630.78
2018,6,21,12,0,968.0,99.0,2.9,24.0,1038.0,807.63,603.06
2018,6,21,12,15,964.0,102.0,3.0,24.15,1036.0,763.92,572.41
2018,6,21,12,30,960.0,105.0,3.1,24.3,1034.0,718.52,538.78
2018,6,21,12,45,953.5,108.5,3.2,24.45,1024.5,670.47,502.4
2018,6,21,13,0,947.0,112.0,3.3,24.6,1015.0,621.36,464.26
2018,6,21,13,15,944.5,111.5,3.4,24.65,999.5,570.62,424.05
2018,6,21,13,30,942.0,111.0,3.5,24.7,984.0,518.94,381.9
2018,6,21,13,45,938.0,109.5,3.55,24.7,961.0,465.2,337.02
2018,6,21,14,0,934.0,108.0,3.6,24.7,938.0,411.07,290.73
2018,6,21,14,15,928.5,106.5,3.6,24.6,908.5,356.29,243.28
2018,6,21,14,30,923.0,105.0,3.6,24.5,879.0,301.68,195.97
2018,6,21,14,45,915.5,102.5,3.6,24.35,843.5,246.41,149.71
2018,6,21,15,0,908.0,100.0,3.6,24.2,808.0,191.95,107.99
2018,6,21,15,15,897.0,98.0,3.6,24.2,767.0,138.5,75.23
2018,6,21,15,30,886.0,96.0,3.6,24.2,726.0,86.6,67.0
2018,6,21,15,45,874.0,94.0,3.5,23.8,682.0,80.16,61.95
2018,6,21,16,0,862.0,92.0,3.4,23.4,638.0,79.2,61.44
2018,6,21,16,15,845.5,89.0,3.3,23.1,590.0,68.14,52.37
2018,6,21,16,30,829.0,86.0,3.2,22.8,542.0,67.01,51.66
2018,6,21,16,45,805.0,82.5,3.15,22.5,491.0,65.33,50.47
2018,6,21,17,0,781.0,79.0,3.1,22.2,440.0,63.56,49.21
2018,6,21,17,15,748.5,75.0,3.0,21.6,388.0,61.24,47.49
2018,6,21,17,30,716.0,71.0,2.9,21.0,336.0,58.87,45.69
2018,6,21,17,45,672.0,66.0,2.8,20.45,285.0,50.95,38.97
2018,6,21,18,0,628.0,61.0,2.7,19.9,234.0,47.81,36.29
2018,6,21,18,15,561.5,55.0,2.4,19.05,186.0,43.69,32.66
2018,6,21,18,30,495.0,49.0,2.1,18.2,138.0,39.58,28.83
2018,6,21,18,45,389.5,40.0,1.75,17.35,97.0,32.74,22.36
2018,6,21,19,0,284.0,31.0,1.4,16.5,56.0,25.85,14.02
2018,6,21,19,15,159.5,18.5,1.4,16.05,31.0,15.79,0.0
2018,6,21,19,30,35.0,6.0,1.4,15.6,6.0,5.12,0.0
2018,6,21,19,45,17.5,3.0,1.4,15.15,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
