Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,22,4,45,44.5,7.0,1.6,12.75,8.0,0.0,0.0
2018,6,22,5,0,89.0,14.0,1.7,13.1,16.0,68.71,0.0
2018,6,22,5,15,216.0,26.0,1.85,13.65,47.0,214.67,115.63
2018,6,22,5,30,343.0,38.0,2.0,14.2,78.0,339.06,270.39
2018,6,22,5,45,433.0,46.5,2.1,14.8,121.5,432.56,353.62
2018,6,22,6,0,523.0,55.0,2.2,15.4,165.0,531.61,435.01
2018,6,22,6,15,582.5,61.0,2.1,16.05,214.0,606.79,493.31
2018,6,22,6,30,642.0,67.0,2.0,16.7,263.0,684.02,549.85
2018,6,22,6,45,683.0,72.0,1.9,17.4,314.5,744.79,591.16
2018,6,22,7,0,724.0,77.0,1.8,18.1,366.0,799.84,626.32
2018,6,22,7,15,754.0,81.5,1.7,19.0,418.0,849.53,655.61
2018,6,22,7,30,784.0,86.0,1.6,19.9,470.0,897.73,682.56
2018,6,22,7,45,806.5,88.5,1.5,20.75,520.0,934.15,700.66
2018,6,22,8,0,829.0,91.0,1.4,21.6,570.0,968.19,716.63
2018,6,22,8,15,846.0,94.0,1.4,22.35,618.0,994.69,729.11
2018,6,22,8,30,863.0,97.0,1.4,23.1,666.0,1006.12,731.96
2018,6,22,8,45,876.5,99.5,1.45,23.85,710.5,1022.28,738.86
2018,6,22,9,0,890.0,102.0,1.5,24.6,755.0,1035.17,743.68
2018,6,22,9,15,898.5,105.0,1.55,25.35,794.0,1040.12,743.67
2018,6,22,9,30,907.0,108.0,1.6,26.1,833.0,1041.57,741.7
2018,6,22,9,45,911.5,110.5,1.65,26.8,865.0,1034.93,735.04
2018,6,22,10,0,916.0,113.0,1.7,27.5,897.0,1024.81,726.44
2018,6,22,10,15,921.5,114.0,1.75,28.2,924.0,1010.67,715.53
2018,6,22,10,30,927.0,115.0,1.8,28.9,951.0,993.12,702.64
2018,6,22,10,45,931.5,116.5,1.85,29.55,972.5,971.75,687.63
2018,6,22,11,0,936.0,118.0,1.9,30.2,994.0,947.1,670.67
2018,6,22,11,15,939.0,117.5,2.0,30.6,1007.5,916.21,650.99
2018,6,22,11,30,942.0,117.0,2.1,31.0,1021.0,882.47,629.39
2018,6,22,11,45,943.5,117.5,2.15,31.45,1027.5,845.72,605.15
2018,6,22,12,0,945.0,118.0,2.2,31.9,1034.0,806.56,579.22
2018,6,22,12,15,943.5,118.5,2.35,32.0,1032.5,763.12,550.3
2018,6,22,12,30,942.0,119.0,2.5,32.1,1031.0,717.97,518.87
2018,6,22,12,45,939.0,120.0,2.6,32.2,1022.0,670.74,484.8
2018,6,22,13,0,936.0,121.0,2.7,32.3,1013.0,622.28,448.85
2018,6,22,13,15,932.5,120.0,2.85,32.25,996.5,571.09,410.31
2018,6,22,13,30,929.0,119.0,3.0,32.2,980.0,519.11,369.87
2018,6,22,13,45,924.0,118.0,3.1,32.15,957.0,465.88,327.15
2018,6,22,14,0,919.0,117.0,3.2,32.1,934.0,412.36,283.08
2018,6,22,14,15,911.0,116.0,3.25,31.9,903.5,357.84,237.67
2018,6,22,14,30,903.0,115.0,3.3,31.7,873.0,303.76,192.51
2018,6,22,14,45,893.5,113.0,3.4,31.45,836.5,249.39,148.54
2018,6,22,15,0,884.0,111.0,3.5,31.2,800.0,196.03,108.94
2018,6,22,15,15,872.5,109.0,3.5,31.2,759.5,143.69,77.62
2018,6,22,15,30,861.0,107.0,3.5,31.2,719.0,92.93,70.17
2018,6,22,15,45,846.0,104.0,3.55,30.55,673.5,75.01,56.01
2018,6,22,16,0,831.0,101.0,3.6,29.9,628.0,74.37,55.82
2018,6,22,16,15,812.0,98.0,3.5,29.45,580.0,73.56,55.44
2018,6,22,16,30,793.0,95.0,3.4,29.0,532.0,72.67,55.0
2018,6,22,16,45,768.0,91.0,3.35,28.5,481.5,70.89,53.83
2018,6,22,17,0,743.0,87.0,3.3,28.0,431.0,69.02,52.57
2018,6,22,17,15,709.5,82.5,3.15,27.15,379.5,60.97,46.15
2018,6,22,17,30,676.0,78.0,3.0,26.3,328.0,58.66,44.49
2018,6,22,17,45,630.5,72.5,2.8,25.45,278.0,55.43,41.97
2018,6,22,18,0,585.0,67.0,2.6,24.6,228.0,52.15,39.28
2018,6,22,18,15,516.0,59.5,2.25,23.45,180.5,47.04,34.9
2018,6,22,18,30,447.0,52.0,1.9,22.3,133.0,41.87,30.26
2018,6,22,18,45,344.0,42.5,1.6,21.2,93.5,34.75,23.66
2018,6,22,19,0,241.0,33.0,1.3,20.1,54.0,25.64,13.68
2018,6,22,19,15,133.5,19.0,1.3,19.55,29.5,16.22,0.0
2018,6,22,19,30,26.0,5.0,1.3,19.0,5.0,4.27,0.0
2018,6,22,19,45,13.0,2.5,1.35,18.5,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,23,4,45,40.0,6.5,1.4,14.75,7.5,0.0,0.0
2018,6,23,5,0,80.0,13.0,1.5,15.1,15.0,62.07,0.0
2018,6,23,5,15,204.0,25.0,1.6,15.65,45.0,205.27,106.42
2018,6,23,5,30,328.0,37.0,1.7,16.2,75.0,327.11,258.33
2018,6,23,5,45,421.0,45.0,1.8,16.75,118.0,421.41,341.56
2018,6,23,6,0,514.0,53.0,1.9,17.3,161.0,521.57,423.12
2018,6,23,6,15,575.0,59.0,1.85,18.05,209.5,597.51,481.42
2018,6,23,6,30,636.0,65.0,1.8,18.8,258.0,675.74,538.19
2018,6,23,6,45,680.0,68.5,1.75,19.55,309.0,736.85,579.56
2018,6,23,7,0,724.0,72.0,1.7,20.3,360.0,793.28,615.68
2018,6,23,7,15,754.0,75.5,1.8,21.3,411.5,841.63,645.59
2018,6,23,7,30,784.0,79.0,1.9,22.3,463.0,888.53,673.66
2018,6,23,7,45,807.5,81.5,1.95,23.35,513.0,925.93,693.94
2018,6,23,8,0,831.0,84.0,2.0,24.4,563.0,961.05,712.33
2018,6,23,8,15,848.0,86.0,2.1,25.2,610.0,974.83,717.77
2018,6,23,8,30,865.0,88.0,2.2,26.0,657.0,997.27,729.07
2018,6,23,8,45,878.5,89.5,2.3,26.75,701.0,1012.52,735.74
2018,6,23,9,0,892.0,91.0,2.4,27.5,745.0,1024.57,740.48
2018,6,23,9,15,902.0,92.5,2.5,28.2,784.0,1029.7,741.06
2018,6,23,9,30,912.0,94.0,2.6,28.9,823.0,1031.38,739.62
2018,6,23,9,45,919.5,95.5,2.65,29.6,856.5,1027.04,734.04
2018,6,23,10,0,927.0,97.0,2.7,30.3,890.0,1019.18,726.43
2018,6,23,10,15,931.5,98.0,2.75,30.95,916.5,1004.37,714.76
2018,6,23,10,30,936.0,99.0,2.8,31.6,943.0,986.17,701.14
2018,6,23,10,45,939.5,100.0,2.9,32.2,963.5,963.71,685.48
2018,6,23,11,0,943.0,101.0,3.0,32.8,984.0,938.02,667.83
2018,6,23,11,15,945.5,101.5,3.05,33.05,997.5,907.91,647.94
2018,6,23,11,30,948.0,102.0,3.1,33.3,1011.0,874.9,626.17
2018,6,23,11,45,949.0,102.5,3.15,33.6,1017.5,838.0,601.67
2018,6,23,12,0,950.0,103.0,3.2,33.9,1024.0,798.7,575.49
2018,6,23,12,15,949.5,104.0,3.25,33.95,1023.5,756.55,546.76
2018,6,23,12,30,949.0,105.0,3.3,34.0,1023.0,712.54,515.23
2018,6,23,12,45,946.5,105.5,3.4,34.1,1014.5,665.24,480.73
2018,6,23,13,0,944.0,106.0,3.5,34.2,1006.0,616.63,444.37
2018,6,23,13,15,940.5,105.5,3.55,34.1,990.0,565.65,405.51
2018,6,23,13,30,937.0,105.0,3.6,34.0,974.0,513.82,364.87
2018,6,23,13,45,932.5,104.0,3.65,33.95,951.0,460.58,321.98
2018,6,23,14,0,928.0,103.0,3.7,33.9,928.0,406.98,277.75
2018,6,23,14,15,922.5,102.0,3.65,33.7,899.5,352.91,232.54
2018,6,23,14,30,917.0,101.0,3.6,33.5,871.0,298.99,187.41
2018,6,23,14,45,909.0,99.5,3.6,33.35,836.0,244.62,143.36
2018,6,23,15,0,901.0,98.0,3.6,33.2,801.0,191.08,103.62
2018,6,23,15,15,890.0,96.5,3.6,33.2,760.5,138.31,72.16
2018,6,23,15,30,879.0,95.0,3.6,33.2,720.0,87.07,64.88
2018,6,23,15,45,865.5,92.5,3.55,32.65,675.5,79.07,58.79
2018,6,23,16,0,852.0,90.0,3.5,32.1,631.0,77.78,58.06
2018,6,23,16,15,835.5,87.0,3.4,31.65,583.5,66.61,49.23
2018,6,23,16,30,819.0,84.0,3.3,31.2,536.0,65.45,48.55
2018,6,23,16,45,795.0,81.0,3.25,30.75,485.5,64.08,47.69
2018,6,23,17,0,771.0,78.0,3.2,30.3,435.0,62.66,46.77
2018,6,23,17,15,739.0,74.0,3.05,29.45,383.5,60.33,45.16
2018,6,23,17,30,707.0,70.0,2.9,28.6,332.0,57.94,43.44
2018,6,23,17,45,662.5,65.0,2.8,27.7,281.5,50.09,37.03
2018,6,23,18,0,618.0,60.0,2.7,26.8,231.0,46.93,34.46
2018,6,23,18,15,551.0,54.0,2.55,25.6,183.5,42.79,30.96
2018,6,23,18,30,484.0,48.0,2.4,24.4,136.0,38.65,27.26
2018,6,23,18,45,382.0,39.0,2.3,23.2,95.5,31.8,20.98
2018,6,23,19,0,280.0,30.0,2.2,22.0,55.0,24.89,13.03
2018,6,23,19,15,158.0,18.0,2.3,21.4,30.5,15.03,0.0
2018,6,23,19,30,36.0,6.0,2.4,20.8,6.0,5.12,0.0
2018,6,23,19,45,18.0,3.0,2.55,20.15,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.65,19.25,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,2.95,15.15,6.0,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.0,15.3,12.0,48.63,0.0
2018,6,24,5,15,154.5,24.5,3.1,15.75,39.5,170.15,84.72
2018,6,24,5,30,246.0,39.0,3.2,16.2,67.0,269.59,213.72
2018,6,24,5,45,320.5,52.0,3.3,16.6,107.0,350.03,287.18
2018,6,24,6,0,395.0,65.0,3.4,17.0,147.0,436.21,360.66
2018,6,24,6,15,451.0,74.5,3.4,17.5,192.5,512.41,422.48
2018,6,24,6,30,507.0,84.0,3.4,18.0,238.0,587.44,480.69
2018,6,24,6,45,549.0,92.0,3.45,18.55,286.5,649.65,526.75
2018,6,24,7,0,591.0,100.0,3.5,19.1,335.0,712.05,571.27
2018,6,24,7,15,624.0,106.5,3.5,19.6,384.5,763.86,606.42
2018,6,24,7,30,657.0,113.0,3.5,20.1,434.0,814.64,639.86
2018,6,24,7,45,684.5,117.5,3.5,20.65,483.0,856.12,665.71
2018,6,24,8,0,712.0,122.0,3.5,21.2,532.0,895.7,689.75
2018,6,24,8,15,732.5,126.5,3.5,21.7,579.0,926.0,707.1
2018,6,24,8,30,753.0,131.0,3.5,22.2,626.0,953.69,722.53
2018,6,24,8,45,771.0,133.0,3.55,22.65,669.5,966.13,728.01
2018,6,24,9,0,789.0,135.0,3.6,23.1,713.0,982.77,736.51
2018,6,24,9,15,807.0,135.0,3.6,23.5,753.5,993.95,741.17
2018,6,24,9,30,825.0,135.0,3.6,23.9,794.0,1001.75,743.72
2018,6,24,9,45,841.5,134.0,3.6,24.3,830.0,1003.47,742.38
2018,6,24,10,0,858.0,133.0,3.6,24.7,866.0,988.68,730.3
2018,6,24,10,15,866.0,134.5,3.65,25.0,894.5,978.05,721.89
2018,6,24,10,30,874.0,136.0,3.7,25.3,923.0,964.05,711.33
2018,6,24,10,45,879.0,136.5,3.7,25.55,943.5,943.03,696.05
2018,6,24,11,0,884.0,137.0,3.7,25.8,964.0,918.91,678.85
2018,6,24,11,15,888.0,137.5,3.75,25.95,978.5,890.91,659.65
2018,6,24,11,30,892.0,138.0,3.8,26.1,993.0,860.08,638.55
2018,6,24,11,45,894.5,138.0,3.8,26.2,1000.5,825.03,614.4
2018,6,24,12,0,897.0,138.0,3.8,26.3,1008.0,787.66,588.45
2018,6,24,12,15,900.0,136.0,3.8,26.35,1008.0,747.06,558.62
2018,6,24,12,30,903.0,134.0,3.8,26.4,1008.0,704.6,526.87
2018,6,24,12,45,905.5,131.0,3.85,26.45,1001.0,659.4,492.62
2018,6,24,13,0,908.0,128.0,3.9,26.5,994.0,612.67,456.35
2018,6,24,13,15,903.5,126.5,3.9,26.45,976.5,561.93,416.23
2018,6,24,13,30,899.0,125.0,3.9,26.4,959.0,510.54,374.55
2018,6,24,13,45,894.0,124.5,3.9,26.3,936.5,459.14,331.8
2018,6,24,14,0,889.0,124.0,3.9,26.2,914.0,407.46,287.83
2018,6,24,14,15,881.0,123.5,3.95,26.0,885.0,354.78,242.65
2018,6,24,14,30,873.0,123.0,4.0,25.8,856.0,302.52,197.78
2018,6,24,14,45,862.5,120.5,4.0,25.6,819.5,249.19,153.48
2018,6,24,15,0,852.0,118.0,4.0,25.4,783.0,196.98,113.64
2018,6,24,15,15,840.0,115.5,4.0,25.4,743.0,135.72,74.02
2018,6,24,15,30,828.0,113.0,4.0,25.4,703.0,85.7,65.93
2018,6,24,15,45,812.0,110.5,4.0,24.7,658.5,78.38,60.24
2018,6,24,16,0,796.0,108.0,4.0,24.0,614.0,78.25,60.49
2018,6,24,16,15,774.0,105.0,4.0,23.55,565.5,77.62,60.26
2018,6,24,16,30,752.0,102.0,4.0,23.1,517.0,76.92,59.98
2018,6,24,16,45,725.5,98.0,4.0,22.6,467.5,68.81,53.41
2018,6,24,17,0,699.0,94.0,4.0,22.1,418.0,67.34,52.46
2018,6,24,17,15,664.0,89.0,3.95,21.5,367.5,64.98,50.73
2018,6,24,17,30,629.0,84.0,3.9,20.9,317.0,62.54,48.88
2018,6,24,17,45,581.0,77.5,3.85,20.25,267.5,58.75,45.8
2018,6,24,18,0,533.0,71.0,3.8,19.6,218.0,54.88,42.51
2018,6,24,18,15,467.0,62.5,3.7,19.0,172.5,49.15,37.42
2018,6,24,18,30,401.0,54.0,3.6,18.4,127.0,43.31,32.03
2018,6,24,18,45,309.0,43.0,3.45,17.8,89.0,33.18,22.7
2018,6,24,19,0,217.0,32.0,3.3,17.2,51.0,24.81,13.36
2018,6,24,19,15,122.0,18.5,3.25,16.9,28.0,14.43,0.0
2018,6,24,19,30,27.0,5.0,3.2,16.6,5.0,4.27,0.0
2018,6,24,19,45,13.5,2.5,3.1,16.3,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,4,45,26.0,5.5,3.15,14.15,6.0,0.0,0.0
2018,6,25,5,0,52.0,11.0,3.3,14.3,12.0,42.45,0.0
2018,6,25,5,15,140.0,25.5,3.4,14.6,39.0,161.86,77.55
2018,6,25,5,30,228.0,40.0,3.5,14.9,66.0,258.4,205.48
2018,6,25,5,45,275.0,52.0,3.6,15.15,98.5,315.27,260.21
2018,6,25,6,0,322.0,64.0,3.7,15.4,131.0,376.12,314.07
2018,6,25,6,15,164.5,80.0,3.65,15.75,114.5,254.22,212.61
2018,6,25,6,30,7.0,96.0,3.6,16.1,98.0,95.27,75.37
2018,6,25,6,45,79.5,120.5,3.6,16.4,151.5,215.81,178.61
2018,6,25,7,0,152.0,145.0,3.6,16.7,205.0,312.16,258.77
2018,6,25,7,15,268.5,156.5,3.55,17.2,280.5,456.1,374.87
2018,6,25,7,30,385.0,168.0,3.5,17.7,356.0,607.54,491.05
2018,6,25,7,45,535.0,148.5,3.45,18.25,439.5,734.86,584.93
2018,6,25,8,0,685.0,129.0,3.4,18.8,523.0,877.24,683.47
2018,6,25,8,15,725.5,126.5,3.35,19.25,575.0,918.88,708.02
2018,6,25,8,30,766.0,124.0,3.3,19.7,627.0,951.73,726.87
2018,6,25,8,45,784.0,125.5,3.3,20.2,670.5,970.98,736.5
2018,6,25,9,0,802.0,127.0,3.3,20.7,714.0,987.13,744.14
2018,6,25,9,15,817.5,128.0,3.35,21.1,753.5,996.92,748.26
2018,6,25,9,30,833.0,129.0,3.4,21.5,793.0,1003.34,750.28
2018,6,25,9,45,847.0,128.5,3.45,21.95,828.5,990.1,739.17
2018,6,25,10,0,861.0,128.0,3.5,22.4,864.0,986.88,735.09
2018,6,25,10,15,868.5,129.0,3.55,22.7,891.5,975.41,725.97
2018,6,25,10,30,876.0,130.0,3.6,23.0,919.0,960.6,714.82
2018,6,25,10,45,881.5,130.5,3.65,23.3,940.0,940.19,700.02
2018,6,25,11,0,887.0,131.0,3.7,23.6,961.0,916.64,683.21
2018,6,25,11,15,890.5,131.5,3.8,23.65,975.0,888.33,664.15
2018,6,25,11,30,894.0,132.0,3.9,23.7,989.0,857.21,643.11
2018,6,25,11,45,897.0,131.5,3.95,23.75,996.0,822.26,619.1
2018,6,25,12,0,900.0,131.0,4.0,23.8,1003.0,784.96,593.35
2018,6,25,12,15,903.5,128.5,4.05,23.75,1003.5,744.38,563.58
2018,6,25,12,30,907.0,126.0,4.1,23.7,1004.0,701.89,531.73
2018,6,25,12,45,909.5,122.5,4.2,23.6,996.5,656.28,497.09
2018,6,25,13,0,912.0,119.0,4.3,23.5,989.0,609.13,460.31
2018,6,25,13,15,909.5,118.0,4.3,23.4,973.5,559.71,420.54
2018,6,25,13,30,907.0,117.0,4.3,23.3,958.0,509.4,379.0
2018,6,25,13,45,903.5,115.5,4.35,23.15,936.0,457.64,335.39
2018,6,25,14,0,900.0,114.0,4.4,23.0,914.0,405.46,290.39
2018,6,25,14,15,894.5,111.5,4.4,22.8,885.0,351.79,243.54
2018,6,25,14,30,889.0,109.0,4.4,22.6,856.0,298.31,196.8
2018,6,25,14,45,882.0,106.5,4.35,22.4,821.5,244.92,151.49
2018,6,25,15,0,875.0,104.0,4.3,22.2,787.0,192.28,110.47
2018,6,25,15,15,864.0,101.5,4.3,22.2,747.0,140.22,77.68
2018,6,25,15,30,853.0,99.0,4.3,22.2,707.0,89.69,70.15
2018,6,25,15,45,840.5,97.0,4.25,21.55,664.0,81.26,63.46
2018,6,25,16,0,828.0,95.0,4.2,20.9,621.0,70.39,54.6
2018,6,25,16,15,813.5,91.0,4.15,20.5,574.5,68.85,53.55
2018,6,25,16,30,799.0,87.0,4.1,20.1,528.0,67.16,52.37
2018,6,25,16,45,777.0,83.5,4.05,19.7,479.0,65.57,51.27
2018,6,25,17,0,755.0,80.0,4.0,19.3,430.0,63.9,50.09
2018,6,25,17,15,724.0,76.0,3.95,18.8,379.5,61.66,48.41
2018,6,25,17,30,693.0,72.0,3.9,18.3,329.0,54.46,42.34
2018,6,25,17,45,649.5,66.5,3.85,17.8,279.0,51.06,39.51
2018,6,25,18,0,606.0,61.0,3.8,17.3,229.0,47.58,36.5
2018,6,25,18,15,542.0,55.0,3.7,16.85,182.5,43.51,32.81
2018,6,25,18,30,478.0,49.0,3.6,16.4,136.0,39.44,28.94
2018,6,25,18,45,378.5,40.0,3.5,15.9,96.0,32.63,22.44
2018,6,25,19,0,279.0,31.0,3.4,15.4,56.0,25.77,14.28
2018,6,25,19,15,157.5,18.5,3.35,15.1,31.0,15.47,0.0
2018,6,25,19,30,36.0,6.0,3.3,14.8,6.0,5.12,0.0
2018,6,25,19,45,18.0,3.0,3.2,14.55,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,26,4,45,42.0,6.5,2.75,12.75,7.5,0.0,0.0
2018,6,26,5,0,84.0,13.0,2.9,13.0,15.0,64.45,0.0
2018,6,26,5,15,213.5,25.0,2.95,13.45,45.5,209.42,97.73
2018,6,26,5,30,343.0,37.0,3.0,13.9,76.0,337.08,268.76
2018,6,26,5,45,437.0,45.0,3.05,14.4,119.5,432.83,355.71
2018,6,26,6,0,531.0,53.0,3.1,14.9,163.0,534.37,440.33
2018,6,26,6,15,591.5,59.0,3.1,15.45,212.0,610.52,501.13
2018,6,26,6,30,652.0,65.0,3.1,16.0,261.0,688.86,560.59
2018,6,26,6,45,695.0,68.5,3.05,16.55,312.5,743.82,599.56
2018,6,26,7,0,738.0,72.0,3.0,17.1,364.0,805.49,641.78
2018,6,26,7,15,768.0,75.5,3.0,17.7,416.0,854.26,673.25
2018,6,26,7,30,798.0,79.0,3.0,18.3,468.0,901.55,702.76
2018,6,26,7,45,820.5,82.0,3.0,18.9,518.5,938.97,724.63
2018,6,26,8,0,843.0,85.0,3.0,19.5,569.0,974.04,744.5
2018,6,26,8,15,859.5,87.5,3.0,20.0,617.0,988.11,750.13
2018,6,26,8,30,876.0,90.0,3.0,20.5,665.0,1010.82,761.79
2018,6,26,8,45,889.5,91.5,3.05,21.05,709.0,1026.18,768.73
2018,6,26,9,0,903.0,93.0,3.1,21.6,753.0,1038.3,773.65
2018,6,26,9,15,910.5,96.0,3.15,22.05,792.0,1042.63,773.85
2018,6,26,9,30,918.0,99.0,3.2,22.5,831.0,1043.43,771.95
2018,6,26,9,45,923.0,102.0,3.2,22.95,864.0,1038.14,765.82
2018,6,26,10,0,928.0,105.0,3.2,23.4,897.0,1029.29,757.58
2018,6,26,10,15,934.0,106.0,3.3,23.65,925.0,1015.8,747.89
2018,6,26,10,30,940.0,107.0,3.4,23.9,953.0,998.85,736.03
2018,6,26,10,45,945.0,107.5,3.5,24.15,974.5,977.06,721.05
2018,6,26,11,0,950.0,108.0,3.6,24.4,996.0,951.97,703.92
2018,6,26,11,15,952.5,108.5,3.7,24.4,1010.0,921.54,683.87
2018,6,26,11,30,955.0,109.0,3.8,24.4,1024.0,888.18,661.76
2018,6,26,11,45,957.0,108.5,3.9,24.4,1030.5,850.85,636.79
2018,6,26,12,0,959.0,108.0,4.0,24.4,1037.0,811.06,609.93
2018,6,26,12,15,960.0,107.0,4.1,24.35,1036.5,767.94,579.52
2018,6,26,12,30,961.0,106.0,4.2,24.3,1036.0,722.89,546.09
2018,6,26,12,45,961.5,105.0,4.25,24.25,1028.5,675.77,510.14
2018,6,26,13,0,962.0,104.0,4.3,24.2,1021.0,627.07,472.06
2018,6,26,13,15,960.0,102.5,4.35,24.05,1005.0,575.29,430.81
2018,6,26,13,30,958.0,101.0,4.4,23.9,989.0,522.51,387.6
2018,6,26,13,45,954.0,100.0,4.45,23.8,966.5,468.43,342.1
2018,6,26,14,0,950.0,99.0,4.5,23.7,944.0,413.9,295.1
2018,6,26,14,15,944.5,97.5,4.5,23.45,914.5,358.34,246.65
2018,6,26,14,30,939.0,96.0,4.5,23.2,885.0,302.92,198.22
2018,6,26,14,45,932.0,93.5,4.5,23.0,849.5,246.92,150.71
2018,6,26,15,0,925.0,91.0,4.5,22.8,814.0,191.66,107.63
2018,6,26,15,15,914.5,90.0,4.5,22.8,773.5,137.95,73.89
2018,6,26,15,30,904.0,89.0,4.5,22.8,733.0,85.71,56.43
2018,6,26,15,45,891.5,86.5,4.45,22.15,688.0,75.95,58.83
2018,6,26,16,0,879.0,84.0,4.4,21.5,643.0,74.54,57.98
2018,6,26,16,15,863.0,81.0,4.35,21.0,594.5,72.61,56.64
2018,6,26,16,30,847.0,78.0,4.3,20.5,546.0,70.53,55.17
2018,6,26,16,45,825.0,75.0,4.2,20.05,495.5,60.27,46.62
2018,6,26,17,0,803.0,72.0,4.1,19.6,445.0,58.67,45.5
2018,6,26,17,15,772.5,68.5,4.05,19.1,393.0,56.53,43.89
2018,6,26,17,30,742.0,65.0,4.0,18.6,341.0,54.35,42.19
2018,6,26,17,45,700.0,60.5,3.9,18.05,289.5,51.21,39.6
2018,6,26,18,0,658.0,56.0,3.8,17.5,238.0,48.04,36.87
2018,6,26,18,15,592.0,51.0,3.65,17.0,190.0,40.64,30.26
2018,6,26,18,30,526.0,46.0,3.5,16.5,142.0,37.17,26.95
2018,6,26,18,45,426.0,38.0,3.35,16.0,100.5,31.07,21.09
2018,6,26,19,0,326.0,30.0,3.2,15.5,59.0,24.97,13.69
2018,6,26,19,15,185.0,18.0,3.15,15.2,32.5,15.03,0.0
2018,6,26,19,30,44.0,6.0,3.1,14.9,6.0,5.12,0.0
2018,6,26,19,45,22.0,3.0,3.05,14.6,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,27,4,45,38.0,6.5,3.25,13.2,7.5,0.0,0.0
2018,6,27,5,0,76.0,13.0,3.3,13.3,15.0,59.32,0.0
2018,6,27,5,15,200.0,26.0,3.35,13.55,45.0,202.66,89.14
2018,6,27,5,30,324.0,39.0,3.4,13.8,75.0,324.33,258.51
2018,6,27,5,45,387.0,46.5,3.4,14.1,110.5,396.12,327.17
2018,6,27,6,0,450.0,54.0,3.4,14.4,146.0,470.56,391.32
2018,6,27,6,15,245.5,75.0,3.4,14.85,127.0,335.06,281.02
2018,6,27,6,30,41.0,96.0,3.4,15.3,108.0,136.17,111.26
2018,6,27,6,45,75.5,124.0,3.35,15.75,151.5,199.91,165.65
2018,6,27,7,0,110.0,152.0,3.3,16.2,195.0,283.06,233.93
2018,6,27,7,15,319.0,145.5,3.3,16.7,295.5,489.57,403.21
2018,6,27,7,30,528.0,139.0,3.3,17.2,396.0,710.25,571.08
2018,6,27,7,45,684.0,112.5,3.3,17.75,482.0,848.99,667.8
2018,6,27,8,0,840.0,86.0,3.3,18.3,568.0,972.23,749.87
2018,6,27,8,15,856.0,88.5,3.35,18.75,615.5,985.74,754.97
2018,6,27,8,30,872.0,91.0,3.4,19.2,663.0,1007.93,767.0
2018,6,27,8,45,884.5,93.0,3.45,19.7,706.5,1022.88,773.89
2018,6,27,9,0,897.0,95.0,3.5,20.2,750.0,1034.56,778.73
2018,6,27,9,15,898.5,101.0,3.55,20.55,787.0,1036.2,777.42
2018,6,27,9,30,900.0,107.0,3.6,20.9,824.0,1034.22,773.94
2018,6,27,9,45,897.0,115.0,3.65,21.25,855.0,1026.25,766.65
2018,6,27,10,0,894.0,123.0,3.7,21.6,886.0,1014.67,757.15
2018,6,27,10,15,901.5,123.5,3.75,21.8,914.0,1002.31,747.73
2018,6,27,10,30,909.0,124.0,3.8,22.0,942.0,986.53,736.16
2018,6,27,10,45,914.5,125.0,3.85,22.2,964.0,966.0,721.5
2018,6,27,11,0,920.0,126.0,3.9,22.4,986.0,942.19,704.73
2018,6,27,11,15,924.0,126.0,4.0,22.4,1000.5,913.04,685.18
2018,6,27,11,30,928.0,126.0,4.1,22.4,1015.0,880.99,663.57
2018,6,27,11,45,930.5,125.0,4.2,22.4,1021.5,844.19,638.56
2018,6,27,12,0,933.0,124.0,4.3,22.4,1028.0,805.01,611.71
2018,6,27,12,15,931.5,124.0,4.4,22.3,1026.0,761.63,580.31
2018,6,27,12,30,930.0,124.0,4.5,22.2,1024.0,716.58,546.8
2018,6,27,12,45,928.5,123.5,4.55,22.05,1015.5,669.68,510.91
2018,6,27,13,0,927.0,123.0,4.6,21.9,1007.0,621.48,473.06
2018,6,27,13,15,925.0,121.5,4.65,21.7,991.5,571.16,432.62
2018,6,27,13,30,923.0,120.0,4.7,21.5,976.0,519.9,390.24
2018,6,27,13,45,920.5,117.5,4.75,21.35,954.0,467.0,345.31
2018,6,27,14,0,918.0,115.0,4.8,21.2,932.0,413.57,298.83
2018,6,27,14,15,912.5,113.5,4.8,20.9,903.0,359.53,251.25
2018,6,27,14,30,907.0,112.0,4.8,20.6,874.0,305.64,203.72
2018,6,27,14,45,900.0,109.0,4.85,20.35,839.0,250.89,156.87
2018,6,27,15,0,893.0,106.0,4.9,20.1,804.0,196.88,114.34
2018,6,27,15,15,882.0,104.0,4.9,20.1,763.5,144.05,80.62
2018,6,27,15,30,871.0,102.0,4.9,20.1,723.0,92.74,62.78
2018,6,27,15,45,857.5,98.5,4.9,19.4,677.5,82.47,65.05
2018,6,27,16,0,844.0,95.0,4.9,18.7,632.0,70.67,55.33
2018,6,27,16,15,827.0,91.5,4.9,18.25,584.0,69.4,54.52
2018,6,27,16,30,810.0,88.0,4.9,17.8,536.0,68.01,53.6
2018,6,27,16,45,787.5,84.5,4.85,17.4,486.0,66.43,52.5
2018,6,27,17,0,765.0,81.0,4.8,17.0,436.0,64.76,51.32
2018,6,27,17,15,733.0,76.5,4.75,16.55,384.5,62.14,49.28
2018,6,27,17,30,701.0,72.0,4.7,16.1,333.0,59.44,47.12
2018,6,27,17,45,656.0,67.0,4.65,15.7,282.5,51.48,40.22
2018,6,27,18,0,611.0,62.0,4.6,15.3,232.0,48.39,37.51
2018,6,27,18,15,543.0,56.0,4.45,14.9,184.5,44.31,33.79
2018,6,27,18,30,475.0,50.0,4.3,14.5,137.0,40.25,29.89
2018,6,27,18,45,373.0,41.0,4.2,14.1,96.5,33.47,23.35
2018,6,27,19,0,271.0,32.0,4.1,13.7,56.0,26.66,15.14
2018,6,27,19,15,152.5,19.0,4.0,13.6,31.0,14.86,0.0
2018,6,27,19,30,34.0,6.0,3.9,13.5,6.0,5.12,0.0
2018,6,27,19,45,17.0,3.0,3.8,13.35,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,28,4,45,19.5,5.5,3.85,14.2,6.0,0.0,0.0
2018,6,28,5,0,39.0,11.0,3.9,14.3,12.0,34.11,0.0
2018,6,28,5,15,136.5,26.0,4.0,14.6,39.5,159.11,63.79
2018,6,28,5,30,234.0,41.0,4.1,14.9,67.0,264.74,209.55
2018,6,28,5,45,330.5,51.0,4.2,15.2,107.5,355.88,293.82
2018,6,28,6,0,427.0,61.0,4.3,15.5,148.0,459.82,382.68
2018,6,28,6,15,493.0,68.0,4.3,15.9,195.0,539.16,447.85
2018,6,28,6,30,559.0,75.0,4.3,16.3,242.0,620.88,512.1
2018,6,28,6,45,606.5,80.0,4.3,16.7,292.0,685.45,560.49
2018,6,28,7,0,654.0,85.0,4.3,17.1,342.0,750.44,607.4
2018,6,28,7,15,690.0,88.5,4.3,17.45,393.0,802.51,643.27
2018,6,28,7,30,726.0,92.0,4.3,17.8,444.0,847.79,673.25
2018,6,28,7,45,754.0,94.5,4.3,18.2,494.5,888.97,699.61
2018,6,28,8,0,782.0,97.0,4.3,18.6,545.0,928.07,723.96
2018,6,28,8,15,802.0,99.0,4.25,18.9,592.0,956.1,740.19
2018,6,28,8,30,822.0,101.0,4.2,19.2,639.0,981.37,754.4
2018,6,28,8,45,839.0,103.0,4.2,19.55,684.0,988.25,756.03
2018,6,28,9,0,856.0,105.0,4.2,19.9,729.0,1004.34,764.25
2018,6,28,9,15,867.5,106.5,4.2,20.15,768.0,1011.0,766.33
2018,6,28,9,30,879.0,108.0,4.2,20.4,807.0,1014.31,766.33
2018,6,28,9,45,888.0,108.5,4.15,20.65,840.5,1010.61,761.44
2018,6,28,10,0,897.0,109.0,4.1,20.9,874.0,1003.49,754.46
2018,6,28,10,15,903.0,110.5,4.15,21.1,901.5,991.05,744.82
2018,6,28,10,30,909.0,112.0,4.2,21.3,929.0,975.2,733.03
2018,6,28,10,45,912.5,112.5,4.2,21.5,949.0,952.74,716.59
2018,6,28,11,0,916.0,113.0,4.2,21.7,969.0,927.16,698.14
2018,6,28,11,15,918.5,114.0,4.25,21.75,983.0,898.14,678.05
2018,6,28,11,30,921.0,115.0,4.3,21.8,997.0,866.26,655.95
2018,6,28,11,45,922.5,115.0,4.3,21.85,1003.5,830.08,630.59
2018,6,28,12,0,924.0,115.0,4.3,21.9,1010.0,791.55,603.5
2018,6,28,12,15,925.0,113.5,4.3,21.9,1009.0,749.37,572.5
2018,6,28,12,30,926.0,112.0,4.3,21.9,1008.0,705.36,538.94
2018,6,28,12,45,926.0,110.0,4.3,21.85,999.5,658.69,502.79
2018,6,28,13,0,926.0,108.0,4.3,21.8,991.0,610.61,464.68
2018,6,28,13,15,923.0,107.5,4.3,21.75,975.5,560.76,424.21
2018,6,28,13,30,920.0,107.0,4.3,21.7,960.0,510.03,381.96
2018,6,28,13,45,915.5,106.5,4.3,21.65,938.0,457.97,337.6
2018,6,28,14,0,911.0,106.0,4.3,21.6,916.0,405.54,291.91
2018,6,28,14,15,904.5,104.5,4.3,21.45,887.0,351.67,244.57
2018,6,28,14,30,898.0,103.0,4.3,21.3,858.0,298.07,197.41
2018,6,28,14,45,890.5,101.5,4.25,21.1,824.0,244.74,151.81
2018,6,28,15,0,883.0,100.0,4.2,20.9,790.0,192.17,110.53
2018,6,28,15,15,872.0,98.5,4.2,20.9,750.5,140.24,77.51
2018,6,28,15,30,861.0,97.0,4.2,20.9,711.0,89.83,60.08
2018,6,28,15,45,846.5,94.5,4.15,20.4,666.5,79.87,62.58
2018,6,28,16,0,832.0,92.0,4.1,19.9,622.0,78.61,61.82
2018,6,28,16,15,812.5,89.5,4.05,19.5,574.0,67.81,52.87
2018,6,28,16,30,793.0,87.0,4.0,19.1,526.0,67.04,52.48
2018,6,28,16,45,769.0,84.0,4.0,18.7,476.5,65.79,51.67
2018,6,28,17,0,745.0,81.0,4.0,18.3,427.0,64.49,50.8
2018,6,28,17,15,711.0,77.5,3.95,17.8,376.5,62.64,49.46
2018,6,28,17,30,677.0,74.0,3.9,17.3,326.0,55.71,43.61
2018,6,28,17,45,629.0,69.5,3.85,16.75,276.0,53.09,41.48
2018,6,28,18,0,581.0,65.0,3.8,16.2,226.0,50.48,39.23
2018,6,28,18,15,511.0,58.0,3.75,15.75,179.0,45.71,34.91
2018,6,28,18,30,441.0,51.0,3.7,15.3,132.0,40.91,30.38
2018,6,28,18,45,337.5,42.0,3.6,14.8,93.0,34.21,23.92
2018,6,28,19,0,234.0,33.0,3.5,14.3,54.0,25.61,14.3
2018,6,28,19,15,130.0,19.5,3.5,14.15,30.0,15.21,0.0
2018,6,28,19,30,26.0,6.0,3.5,14.0,6.0,5.12,0.0
2018,6,28,19,45,13.0,3.0,3.5,13.85,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,29,4,45,39.5,5.5,2.05,13.2,6.5,0.0,0.0
2018,6,29,5,0,79.0,11.0,2.2,13.4,13.0,59.41,0.0
2018,6,29,5,15,202.0,23.0,2.2,13.9,42.0,197.85,74.11
2018,6,29,5,30,325.0,35.0,2.2,14.4,71.0,321.59,253.7
2018,6,29,5,45,416.5,43.0,2.25,14.85,112.5,414.09,338.42
2018,6,29,6,0,508.0,51.0,2.3,15.3,154.0,512.56,420.23
2018,6,29,6,15,568.5,56.5,2.25,15.85,202.0,587.04,479.15
2018,6,29,6,30,629.0,62.0,2.2,16.4,250.0,663.83,536.72
2018,6,29,6,45,671.0,66.5,2.2,17.0,300.5,718.91,575.55
2018,6,29,7,0,713.0,71.0,2.2,17.6,351.0,780.31,617.34
2018,6,29,7,15,743.5,74.0,2.2,18.25,401.5,828.38,647.86
2018,6,29,7,30,774.0,77.0,2.2,18.9,452.0,875.08,676.53
2018,6,29,7,45,797.0,79.5,2.2,19.55,501.5,912.04,697.7
2018,6,29,8,0,820.0,82.0,2.2,20.2,551.0,946.76,716.98
2018,6,29,8,15,837.0,84.5,2.3,20.9,598.0,961.42,723.45
2018,6,29,8,30,854.0,87.0,2.4,21.6,645.0,984.69,735.87
2018,6,29,8,45,867.0,89.0,2.5,22.3,688.5,1000.28,743.08
2018,6,29,9,0,880.0,91.0,2.6,23.0,732.0,1012.68,748.31
2018,6,29,9,15,887.5,94.0,2.7,23.55,770.5,1017.29,749.0
2018,6,29,9,30,895.0,97.0,2.8,24.1,809.0,1018.46,747.62
2018,6,29,9,45,899.5,101.0,2.95,24.7,842.0,1014.2,743.16
2018,6,29,10,0,904.0,105.0,3.1,25.3,875.0,1006.4,736.52
2018,6,29,10,15,910.0,106.0,3.15,25.75,902.5,993.47,726.27
2018,6,29,10,30,916.0,107.0,3.2,26.2,930.0,977.15,713.98
2018,6,29,10,45,920.5,107.5,3.3,26.6,951.0,955.6,698.88
2018,6,29,11,0,925.0,108.0,3.4,27.0,972.0,930.86,681.73
2018,6,29,11,15,928.0,108.0,3.45,27.35,985.5,901.26,661.22
2018,6,29,11,30,931.0,108.0,3.5,27.7,999.0,868.81,638.81
2018,6,29,11,45,932.5,108.0,3.55,28.0,1006.0,832.48,613.89
2018,6,29,12,0,934.0,108.0,3.6,28.3,1013.0,793.76,587.26
2018,6,29,12,15,932.5,109.5,3.7,28.4,1012.0,751.93,557.88
2018,6,29,12,30,931.0,111.0,3.8,28.5,1011.0,708.33,525.76
2018,6,29,12,45,927.0,112.0,3.9,28.6,1002.0,661.23,490.39
2018,6,29,13,0,923.0,113.0,4.0,28.7,993.0,612.97,453.26
2018,6,29,13,15,920.0,112.0,4.05,28.65,977.0,562.82,413.91
2018,6,29,13,30,917.0,111.0,4.1,28.6,961.0,511.82,372.81
2018,6,29,13,45,913.0,109.5,4.15,28.55,939.0,459.37,329.5
2018,6,29,14,0,909.0,108.0,4.2,28.5,917.0,406.53,284.84
2018,6,29,14,15,903.5,106.0,4.2,28.35,888.0,352.71,238.8
2018,6,29,14,30,898.0,104.0,4.2,28.2,859.0,299.06,192.83
2018,6,29,14,45,890.5,102.0,4.25,28.05,824.5,245.37,148.18
2018,6,29,15,0,883.0,100.0,4.3,27.9,790.0,192.46,107.69
2018,6,29,15,15,872.0,98.0,4.3,27.9,750.0,140.21,75.23
2018,6,29,15,30,861.0,96.0,4.3,27.9,710.0,89.47,57.92
2018,6,29,15,45,848.5,93.5,4.2,27.3,666.5,79.31,60.36
2018,6,29,16,0,836.0,91.0,4.1,26.7,623.0,78.07,59.66
2018,6,29,16,15,820.0,87.5,4.0,26.25,576.0,66.62,50.4
2018,6,29,16,30,804.0,84.0,3.9,25.8,529.0,65.16,49.45
2018,6,29,16,45,781.0,81.0,3.85,25.35,479.5,63.83,48.6
2018,6,29,17,0,758.0,78.0,3.8,24.9,430.0,62.44,47.69
2018,6,29,17,15,726.5,73.5,3.6,24.25,379.0,59.75,45.68
2018,6,29,17,30,695.0,69.0,3.4,23.6,328.0,56.98,43.56
2018,6,29,17,45,651.0,64.0,3.25,22.9,278.0,49.2,37.05
2018,6,29,18,0,607.0,59.0,3.1,22.2,228.0,46.03,34.4
2018,6,29,18,15,542.5,53.5,2.85,21.4,181.5,42.29,31.12
2018,6,29,18,30,478.0,48.0,2.6,20.6,135.0,38.58,27.68
2018,6,29,18,45,378.5,39.0,2.35,19.75,95.0,31.74,21.31
2018,6,29,19,0,279.0,30.0,2.1,18.9,55.0,24.84,13.39
2018,6,29,19,15,158.0,18.0,2.2,18.45,30.5,14.99,0.0
2018,6,29,19,30,37.0,6.0,2.3,18.0,6.0,5.12,0.0
2018,6,29,19,45,18.5,3.0,2.4,17.6,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,4,45,52.0,6.0,1.45,14.3,7.0,0.0,0.0
2018,6,30,5,0,104.0,12.0,1.6,14.6,14.0,76.01,0.0
2018,6,30,5,15,239.5,22.0,1.7,15.15,43.5,221.59,74.27
2018,6,30,5,30,375.0,32.0,1.8,15.7,73.0,354.36,276.67
2018,6,30,5,45,464.0,39.0,1.9,16.25,115.5,444.78,359.35
2018,6,30,6,0,553.0,46.0,2.0,16.8,158.0,541.27,438.59
2018,6,30,6,15,610.5,51.0,1.95,17.6,206.0,607.82,490.06
2018,6,30,6,30,668.0,56.0,1.9,18.4,254.0,683.42,545.19
2018,6,30,6,45,707.5,60.0,1.8,19.2,305.0,742.87,585.11
2018,6,30,7,0,747.0,64.0,1.7,20.0,356.0,802.14,622.77
2018,6,30,7,15,775.0,67.0,1.6,21.0,407.0,848.56,649.16
2018,6,30,7,30,803.0,70.0,1.5,22.0,458.0,893.5,673.36
2018,6,30,7,45,824.0,73.0,1.4,23.0,508.0,918.77,683.51
2018,6,30,8,0,845.0,76.0,1.3,24.0,558.0,952.51,698.9
2018,6,30,8,15,860.5,78.0,1.4,24.8,605.0,976.87,711.39
2018,6,30,8,30,876.0,80.0,1.5,25.6,652.0,998.37,722.07
2018,6,30,8,45,888.5,81.5,1.6,26.45,695.5,1013.14,728.35
2018,6,30,9,0,901.0,83.0,1.7,27.3,739.0,1024.67,732.7
2018,6,30,9,15,910.0,85.0,1.8,27.9,778.0,1029.85,733.89
2018,6,30,9,30,919.0,87.0,1.9,28.5,817.0,1031.54,733.07
2018,6,30,9,45,925.5,88.5,2.05,29.15,850.5,1026.62,728.73
2018,6,30,10,0,932.0,90.0,2.2,29.8,884.0,1018.19,722.28
2018,6,30,10,15,937.0,92.0,2.3,30.25,912.0,1005.29,713.12
2018,6,30,10,30,942.0,94.0,2.4,30.7,940.0,988.89,701.86
2018,6,30,10,45,944.5,94.5,2.5,31.1,959.5,965.28,686.24
2018,6,30,11,0,947.0,95.0,2.6,31.5,979.0,938.49,668.63
2018,6,30,11,15,948.5,96.5,2.7,31.65,993.0,908.71,649.73
2018,6,30,11,30,950.0,98.0,2.8,31.8,1007.0,876.01,628.84
2018,6,30,11,45,951.0,98.0,2.9,32.0,1013.5,838.89,604.77
2018,6,30,12,0,952.0,98.0,3.0,32.2,1020.0,799.35,578.92
2018,6,30,12,15,949.0,100.0,3.1,32.2,1018.5,756.4,550.16
2018,6,30,12,30,946.0,102.0,3.2,32.2,1017.0,711.71,518.34
2018,6,30,12,45,941.0,104.0,3.3,32.2,1007.5,664.25,483.74
2018,6,30,13,0,936.0,106.0,3.4,32.2,998.0,615.64,447.35
2018,6,30,13,15,932.0,106.0,3.45,32.1,982.5,565.15,408.63
2018,6,30,13,30,928.0,106.0,3.5,32.0,967.0,513.84,368.14
2018,6,30,13,45,922.5,105.5,3.55,31.9,944.0,460.93,325.35
2018,6,30,14,0,917.0,105.0,3.6,31.8,921.0,407.75,281.26
2018,6,30,14,15,910.5,104.0,3.65,31.6,892.0,353.86,236.0
2018,6,30,14,30,904.0,103.0,3.7,31.4,863.0,300.22,190.79
2018,6,30,14,45,895.0,101.5,3.7,31.2,828.0,246.21,146.6
2018,6,30,15,0,886.0,100.0,3.7,31.0,793.0,193.12,106.6
2018,6,30,15,15,875.0,98.5,3.7,31.0,753.0,140.97,74.65
2018,6,30,15,30,864.0,97.0,3.7,31.0,713.0,90.33,57.66
2018,6,30,15,45,848.0,95.5,3.75,30.35,668.5,80.5,60.53
2018,6,30,16,0,832.0,94.0,3.8,29.7,624.0,69.79,52.1
2018,6,30,16,15,812.0,92.0,3.8,29.1,576.0,69.45,52.14
2018,6,30,16,30,792.0,90.0,3.8,28.5,528.0,69.09,52.14
2018,6,30,16,45,768.0,86.0,3.8,27.9,478.0,67.2,50.88
2018,6,30,17,0,744.0,82.0,3.8,27.3,428.0,65.21,49.52
2018,6,30,17,15,711.0,78.0,3.7,26.45,377.0,63.02,48.02
2018,6,30,17,30,678.0,74.0,3.6,25.6,326.0,55.72,42.11
2018,6,30,17,45,632.0,68.5,3.5,24.75,276.0,52.37,39.47
2018,6,30,18,0,586.0,63.0,3.4,23.9,226.0,48.95,36.65
2018,6,30,18,15,518.5,56.5,3.25,23.0,179.0,44.54,32.84
2018,6,30,18,30,451.0,50.0,3.1,22.1,132.0,40.12,28.81
2018,6,30,18,45,351.5,40.0,2.9,21.2,92.5,32.51,21.8
2018,6,30,19,0,252.0,30.0,2.7,20.3,53.0,24.78,13.22
2018,6,30,19,15,142.0,17.5,2.7,19.9,29.0,13.68,0.0
2018,6,30,19,30,32.0,5.0,2.7,19.5,5.0,4.27,0.0
2018,6,30,19,45,16.0,2.5,2.7,19.05,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,4,45,29.0,5.0,3.05,15.25,5.5,0.0,0.0
2018,7,1,5,0,58.0,10.0,3.1,15.4,11.0,45.17,0.0
2018,7,1,5,15,155.0,23.0,3.2,15.9,37.0,164.58,46.33
2018,7,1,5,30,252.0,36.0,3.3,16.4,63.0,269.22,210.25
2018,7,1,5,45,317.0,47.5,3.35,16.85,99.5,339.86,277.91
2018,7,1,6,0,382.0,59.0,3.4,17.3,136.0,415.97,343.54
2018,7,1,6,15,398.0,74.0,3.4,17.8,173.5,460.62,380.84
2018,7,1,6,30,414.0,89.0,3.4,18.3,211.0,504.9,415.97
2018,7,1,6,45,487.5,94.5,3.35,18.8,265.0,587.16,478.74
2018,7,1,7,0,561.0,100.0,3.3,19.3,319.0,682.89,548.89
2018,7,1,7,15,623.0,101.0,3.25,19.85,375.5,754.83,598.57
2018,7,1,7,30,685.0,102.0,3.2,20.4,432.0,826.78,646.62
2018,7,1,7,45,710.0,106.5,3.15,20.95,481.0,866.45,670.41
2018,7,1,8,0,735.0,111.0,3.1,21.5,530.0,904.15,692.51
2018,7,1,8,15,754.5,114.5,3.05,22.1,576.5,926.55,703.56
2018,7,1,8,30,774.0,118.0,3.0,22.7,623.0,952.84,717.24
2018,7,1,8,45,789.5,121.5,3.0,23.25,666.5,972.12,726.58
2018,7,1,9,0,805.0,125.0,3.0,23.8,710.0,988.27,733.88
2018,7,1,9,15,819.5,126.0,3.05,24.25,749.5,997.3,737.26
2018,7,1,9,30,834.0,127.0,3.1,24.7,789.0,1002.96,738.6
2018,7,1,9,45,847.0,127.0,3.15,25.2,824.0,989.62,727.47
2018,7,1,10,0,860.0,127.0,3.2,25.7,859.0,986.18,723.18
2018,7,1,10,15,867.5,128.0,3.3,26.05,886.5,974.96,714.63
2018,7,1,10,30,875.0,129.0,3.4,26.4,914.0,960.41,704.03
2018,7,1,10,45,880.5,129.5,3.45,26.75,935.5,940.24,689.5
2018,7,1,11,0,886.0,130.0,3.5,27.1,957.0,916.92,672.99
2018,7,1,11,15,890.5,130.5,3.6,27.3,972.0,889.68,654.61
2018,7,1,11,30,895.0,131.0,3.7,27.5,987.0,859.56,634.25
2018,7,1,11,45,897.0,131.0,3.75,27.65,994.0,824.33,610.25
2018,7,1,12,0,899.0,131.0,3.8,27.8,1001.0,786.78,584.58
2018,7,1,12,15,895.5,133.5,3.85,27.85,999.5,745.16,554.42
2018,7,1,12,30,892.0,136.0,3.9,27.9,998.0,702.0,522.43
2018,7,1,12,45,886.0,138.0,4.0,27.95,988.5,655.62,487.59
2018,7,1,13,0,880.0,140.0,4.1,28.0,979.0,608.34,451.22
2018,7,1,13,15,876.5,139.5,4.1,27.8,963.5,559.96,413.31
2018,7,1,13,30,873.0,139.0,4.1,27.6,948.0,510.85,373.78
2018,7,1,13,45,867.0,137.5,4.15,27.45,925.0,459.47,331.53
2018,7,1,14,0,861.0,136.0,4.2,27.3,902.0,407.97,288.17
2018,7,1,14,15,853.5,134.0,4.2,27.0,872.5,355.76,243.71
2018,7,1,14,30,846.0,132.0,4.2,26.7,843.0,303.95,199.49
2018,7,1,14,45,836.5,130.0,4.15,26.4,808.5,244.26,150.46
2018,7,1,15,0,827.0,128.0,4.1,26.1,774.0,192.77,110.97
2018,7,1,15,15,815.0,124.5,4.1,26.1,734.0,141.44,78.54
2018,7,1,15,30,803.0,121.0,4.1,26.1,694.0,91.9,60.54
2018,7,1,15,45,788.5,118.0,4.05,25.4,651.0,82.62,63.58
2018,7,1,16,0,774.0,115.0,4.0,24.7,608.0,82.41,63.78
2018,7,1,16,15,756.0,110.5,3.95,24.3,561.5,81.02,62.92
2018,7,1,16,30,738.0,106.0,3.9,23.9,515.0,72.45,56.0
2018,7,1,16,45,712.5,101.5,3.85,23.45,465.5,70.87,54.97
2018,7,1,17,0,687.0,97.0,3.8,23.0,416.0,69.18,53.82
2018,7,1,17,15,653.0,92.0,3.75,22.35,366.5,66.93,52.22
2018,7,1,17,30,619.0,87.0,3.7,21.7,317.0,64.61,50.5
2018,7,1,17,45,573.0,79.5,3.65,21.1,267.5,60.17,46.86
2018,7,1,18,0,527.0,72.0,3.6,20.5,218.0,55.59,42.96
