Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,18,15,460.5,63.5,3.5,19.8,172.5,49.9,37.95
2018,7,1,18,30,394.0,55.0,3.4,19.1,127.0,44.1,32.63
2018,7,1,18,45,301.0,43.0,3.35,18.4,88.5,33.15,22.62
2018,7,1,19,0,208.0,31.0,3.3,17.7,50.0,24.03,12.81
2018,7,1,19,15,116.0,18.0,3.25,17.25,27.5,14.04,0.0
2018,7,1,19,30,24.0,5.0,3.2,16.8,5.0,4.27,0.0
2018,7,1,19,45,12.0,2.5,3.2,16.4,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.5,1.9,14.75,3.5,0.0,0.0
2018,7,2,5,0,26.0,7.0,2.0,14.9,7.0,22.38,0.0
2018,7,2,5,15,83.0,20.5,2.05,15.35,28.0,97.61,20.22
2018,7,2,5,30,140.0,34.0,2.1,15.8,49.0,185.3,143.03
2018,7,2,5,45,135.0,48.0,2.2,16.25,68.5,184.24,149.53
2018,7,2,6,0,130.0,62.0,2.3,16.7,88.0,200.39,165.02
2018,7,2,6,15,68.0,77.5,2.3,17.2,91.5,153.85,125.75
2018,7,2,6,30,6.0,93.0,2.3,17.7,95.0,91.61,71.82
2018,7,2,6,45,7.5,111.0,2.3,18.15,114.0,109.73,86.88
2018,7,2,7,0,9.0,129.0,2.3,18.6,133.0,127.66,101.39
2018,7,2,7,15,17.5,152.0,2.25,19.1,160.5,157.74,125.8
2018,7,2,7,30,26.0,175.0,2.2,19.6,188.0,205.15,163.59
2018,7,2,7,45,55.0,205.5,2.2,20.05,236.0,266.11,212.06
2018,7,2,8,0,84.0,236.0,2.2,20.5,284.0,327.06,259.22
2018,7,2,8,15,152.5,260.5,2.2,21.05,356.5,442.09,347.16
2018,7,2,8,30,221.0,285.0,2.2,21.6,429.0,535.68,415.87
2018,7,2,8,45,275.0,294.5,2.15,22.1,486.0,618.75,474.16
2018,7,2,9,0,329.0,304.0,2.1,22.6,543.0,678.3,514.52
2018,7,2,9,15,440.0,283.0,2.15,23.0,621.0,781.83,586.55
2018,7,2,9,30,551.0,262.0,2.2,23.4,699.0,862.5,641.01
2018,7,2,9,45,570.0,270.5,2.25,23.85,739.5,878.24,648.94
2018,7,2,10,0,589.0,279.0,2.3,24.3,780.0,890.86,655.42
2018,7,2,10,15,599.0,283.5,2.4,24.6,807.0,890.48,654.06
2018,7,2,10,30,609.0,288.0,2.5,24.9,834.0,883.57,648.62
2018,7,2,10,45,617.0,291.5,2.55,25.25,856.0,870.77,638.81
2018,7,2,11,0,625.0,295.0,2.6,25.6,878.0,854.93,627.03
2018,7,2,11,15,631.0,296.5,2.7,25.75,892.5,832.7,611.8
2018,7,2,11,30,637.0,298.0,2.8,25.9,907.0,807.79,594.63
2018,7,2,11,45,640.0,298.5,2.9,26.05,914.0,777.2,573.36
2018,7,2,12,0,643.0,299.0,3.0,26.2,921.0,744.59,550.39
2018,7,2,12,15,644.0,298.5,3.1,26.2,921.0,708.09,524.62
2018,7,2,12,30,645.0,298.0,3.2,26.2,921.0,670.38,497.46
2018,7,2,12,45,644.0,295.5,3.25,26.25,913.5,629.02,466.86
2018,7,2,13,0,643.0,293.0,3.3,26.3,906.0,587.14,435.21
2018,7,2,13,15,638.0,290.0,3.4,26.15,890.0,542.46,401.24
2018,7,2,13,30,633.0,287.0,3.5,26.0,874.0,497.94,366.48
2018,7,2,13,45,626.0,283.0,3.55,25.85,852.0,452.23,329.92
2018,7,2,14,0,619.0,279.0,3.6,25.7,830.0,407.18,293.08
2018,7,2,14,15,610.0,274.0,3.65,25.35,802.0,361.67,255.63
2018,7,2,14,30,601.0,269.0,3.7,25.0,774.0,317.34,218.99
2018,7,2,14,45,588.5,262.5,3.8,24.65,740.0,275.49,185.23
2018,7,2,15,0,576.0,256.0,3.9,24.3,706.0,231.83,152.41
2018,7,2,15,15,560.0,248.0,3.9,24.3,667.0,188.82,124.75
2018,7,2,15,30,544.0,240.0,3.9,24.3,628.0,148.11,107.56
2018,7,2,15,45,527.0,229.5,3.9,23.4,586.0,137.94,110.05
2018,7,2,16,0,510.0,219.0,3.9,22.5,544.0,134.71,108.09
2018,7,2,16,15,491.0,207.0,3.85,22.0,500.0,130.24,104.89
2018,7,2,16,30,472.0,195.0,3.8,21.5,456.0,125.4,101.37
2018,7,2,16,45,447.5,180.0,3.8,21.0,409.0,118.26,95.86
2018,7,2,17,0,423.0,165.0,3.8,20.5,362.0,110.66,89.91
2018,7,2,17,15,392.0,150.0,3.75,19.85,315.5,102.56,83.47
2018,7,2,17,30,361.0,135.0,3.7,19.2,269.0,94.03,76.55
2018,7,2,17,45,323.5,118.0,3.65,18.6,224.5,86.21,70.05
2018,7,2,18,0,286.0,101.0,3.6,18.0,180.0,74.71,60.14
2018,7,2,18,15,240.5,81.5,3.5,17.4,139.0,61.18,48.21
2018,7,2,18,30,195.0,62.0,3.4,16.8,98.0,47.29,35.73
2018,7,2,18,45,143.5,44.0,3.3,16.25,66.0,34.08,23.64
2018,7,2,19,0,92.0,26.0,3.2,15.7,34.0,20.57,10.25
2018,7,2,19,15,50.5,14.0,3.2,15.45,18.0,11.23,0.0
2018,7,2,19,30,9.0,2.0,3.2,15.2,2.0,1.71,0.0
2018,7,2,19,45,4.5,1.0,3.15,15.0,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,3.1,14.15,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,3.1,14.3,9.0,30.15,0.0
2018,7,3,5,15,137.0,23.0,3.15,14.6,36.0,151.44,25.27
2018,7,3,5,30,237.0,38.0,3.2,14.9,63.0,262.49,204.45
2018,7,3,5,45,332.5,49.0,3.25,15.2,104.0,354.15,290.73
2018,7,3,6,0,428.0,60.0,3.3,15.5,145.0,458.04,379.14
2018,7,3,6,15,491.0,68.5,3.3,15.85,192.0,536.7,443.53
2018,7,3,6,30,554.0,77.0,3.3,16.2,239.0,617.71,506.91
2018,7,3,6,45,597.5,83.5,3.3,16.55,289.0,680.71,553.84
2018,7,3,7,0,641.0,90.0,3.3,16.9,339.0,743.92,599.14
2018,7,3,7,15,678.0,95.0,3.3,17.45,391.0,798.87,636.31
2018,7,3,7,30,715.0,100.0,3.3,18.0,443.0,852.9,671.7
2018,7,3,7,45,743.5,103.0,3.3,18.5,493.5,894.63,697.54
2018,7,3,8,0,772.0,106.0,3.3,19.0,544.0,928.42,717.38
2018,7,3,8,15,793.5,108.0,3.3,19.5,592.0,958.11,734.13
2018,7,3,8,30,815.0,110.0,3.3,20.0,640.0,985.01,748.83
2018,7,3,8,45,832.0,111.5,3.3,20.5,684.5,1003.74,757.91
2018,7,3,9,0,849.0,113.0,3.3,21.0,729.0,1019.27,764.92
2018,7,3,9,15,858.5,116.5,3.35,21.4,768.0,1013.31,758.38
2018,7,3,9,30,868.0,120.0,3.4,21.8,807.0,1016.74,758.48
2018,7,3,9,45,873.5,123.5,3.4,22.2,840.0,1012.68,753.27
2018,7,3,10,0,879.0,127.0,3.4,22.6,873.0,1005.17,746.0
2018,7,3,10,15,887.0,127.5,3.45,22.9,901.5,993.65,736.92
2018,7,3,10,30,895.0,128.0,3.5,23.2,930.0,978.74,725.73
2018,7,3,10,45,901.0,128.0,3.55,23.5,951.5,958.15,710.89
2018,7,3,11,0,907.0,128.0,3.6,23.8,973.0,934.34,694.0
2018,7,3,11,15,910.5,128.5,3.65,23.95,987.5,905.68,674.3
2018,7,3,11,30,914.0,129.0,3.7,24.1,1002.0,874.14,652.65
2018,7,3,11,45,915.5,129.0,3.8,24.25,1009.0,837.9,627.96
2018,7,3,12,0,917.0,129.0,3.9,24.4,1016.0,799.32,601.51
2018,7,3,12,15,915.0,129.5,3.9,24.4,1014.0,756.53,570.26
2018,7,3,12,30,913.0,130.0,3.9,24.4,1012.0,712.12,536.96
2018,7,3,12,45,908.5,131.5,3.95,24.45,1003.0,665.46,501.33
2018,7,3,13,0,904.0,133.0,4.0,24.5,994.0,617.72,464.03
2018,7,3,13,15,902.0,131.5,4.0,24.45,979.0,568.32,424.62
2018,7,3,13,30,900.0,130.0,4.0,24.4,964.0,518.01,383.44
2018,7,3,13,45,896.5,127.5,4.05,24.35,941.5,465.68,339.73
2018,7,3,14,0,893.0,125.0,4.1,24.3,919.0,412.95,294.62
2018,7,3,14,15,887.0,123.0,4.05,24.2,890.5,359.53,248.28
2018,7,3,14,30,881.0,121.0,4.0,24.1,862.0,306.34,202.08
2018,7,3,14,45,872.5,119.0,4.0,24.0,827.0,253.07,157.2
2018,7,3,15,0,864.0,117.0,4.0,23.9,792.0,200.67,116.55
2018,7,3,15,15,852.5,114.5,4.0,23.9,752.0,148.76,83.73
2018,7,3,15,30,841.0,112.0,4.0,23.9,712.0,87.58,57.29
2018,7,3,15,45,826.5,109.0,3.9,23.45,667.5,77.66,59.94
2018,7,3,16,0,812.0,106.0,3.8,23.0,623.0,77.18,59.83
2018,7,3,16,15,794.0,102.5,3.75,22.7,575.5,76.2,59.27
2018,7,3,16,30,776.0,99.0,3.7,22.4,528.0,75.12,58.62
2018,7,3,16,45,751.5,95.0,3.65,22.05,478.5,73.48,57.52
2018,7,3,17,0,727.0,91.0,3.6,21.7,429.0,65.62,51.06
2018,7,3,17,15,692.5,86.5,3.55,21.25,378.0,63.51,49.51
2018,7,3,17,30,658.0,82.0,3.5,20.8,327.0,61.34,47.86
2018,7,3,17,45,611.0,76.0,3.45,20.3,276.5,57.85,45.0
2018,7,3,18,0,564.0,70.0,3.4,19.8,226.0,54.3,41.97
2018,7,3,18,15,495.0,62.0,3.3,19.2,179.0,48.9,37.18
2018,7,3,18,30,426.0,54.0,3.2,18.6,132.0,43.42,32.11
2018,7,3,18,45,326.5,43.5,3.05,17.95,92.5,35.53,24.69
2018,7,3,19,0,227.0,33.0,2.9,17.3,53.0,25.6,13.97
2018,7,3,19,15,126.0,19.0,2.9,16.9,29.0,14.82,0.0
2018,7,3,19,30,25.0,5.0,2.9,16.5,5.0,4.27,0.0
2018,7,3,19,45,12.5,2.5,2.9,16.1,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,4,4,45,21.5,4.5,2.75,13.65,5.0,0.0,0.0
2018,7,4,5,0,43.0,9.0,2.9,13.8,10.0,34.75,0.0
2018,7,4,5,15,150.0,23.5,2.95,14.2,37.0,160.57,15.79
2018,7,4,5,30,257.0,38.0,3.0,14.6,64.0,277.04,215.14
2018,7,4,5,45,352.5,47.5,3.1,14.95,104.5,368.76,302.49
2018,7,4,6,0,448.0,57.0,3.2,15.3,145.0,470.53,388.99
2018,7,4,6,15,512.0,64.5,3.2,15.7,192.5,549.19,453.21
2018,7,4,6,30,576.0,72.0,3.2,16.1,240.0,630.28,516.37
2018,7,4,6,45,621.5,77.0,3.2,16.55,290.0,693.55,563.1
2018,7,4,7,0,667.0,82.0,3.2,17.0,340.0,757.14,608.21
2018,7,4,7,15,700.5,86.5,3.15,17.45,391.0,808.63,642.57
2018,7,4,7,30,734.0,91.0,3.1,17.9,442.0,853.2,670.92
2018,7,4,7,45,760.0,94.0,3.1,18.3,492.0,893.37,695.9
2018,7,4,8,0,786.0,97.0,3.1,18.7,542.0,931.39,718.91
2018,7,4,8,15,806.5,99.5,3.1,19.2,590.0,960.82,735.37
2018,7,4,8,30,827.0,102.0,3.1,19.7,638.0,987.47,749.82
2018,7,4,8,45,844.0,102.5,3.05,20.15,682.0,992.78,749.52
2018,7,4,9,0,861.0,103.0,3.0,20.6,726.0,1007.38,755.77
2018,7,4,9,15,870.0,106.0,3.05,21.05,765.0,1013.43,757.17
2018,7,4,9,30,879.0,109.0,3.1,21.5,804.0,1016.07,756.51
2018,7,4,9,45,885.0,112.0,3.1,21.95,837.5,1012.21,751.32
2018,7,4,10,0,891.0,115.0,3.1,22.4,871.0,1004.88,744.05
2018,7,4,10,15,899.5,115.0,3.15,22.7,899.5,993.47,735.12
2018,7,4,10,30,908.0,115.0,3.2,23.0,928.0,978.64,724.07
2018,7,4,10,45,914.5,114.0,3.25,23.35,949.5,957.6,708.9
2018,7,4,11,0,921.0,113.0,3.3,23.7,971.0,933.34,691.69
2018,7,4,11,15,924.5,113.0,3.4,23.85,985.0,904.25,672.14
2018,7,4,11,30,928.0,113.0,3.5,24.0,999.0,872.27,650.57
2018,7,4,11,45,931.0,111.5,3.6,24.2,1006.0,835.88,625.76
2018,7,4,12,0,934.0,110.0,3.7,24.4,1013.0,797.07,599.11
2018,7,4,12,15,935.0,109.5,3.75,24.45,1013.0,755.38,569.34
2018,7,4,12,30,936.0,109.0,3.8,24.5,1013.0,711.77,536.69
2018,7,4,12,45,935.0,109.0,3.85,24.6,1005.5,665.55,501.27
2018,7,4,13,0,934.0,109.0,3.9,24.7,998.0,617.88,463.9
2018,7,4,13,15,932.0,107.5,3.9,24.7,983.0,567.34,423.5
2018,7,4,13,30,930.0,106.0,3.9,24.7,968.0,515.82,381.25
2018,7,4,13,45,927.5,104.5,3.9,24.7,946.5,463.28,337.07
2018,7,4,14,0,925.0,103.0,3.9,24.7,925.0,410.16,291.39
2018,7,4,14,15,920.0,101.5,3.85,24.6,897.0,355.88,244.19
2018,7,4,14,30,915.0,100.0,3.8,24.5,869.0,301.69,197.0
2018,7,4,14,45,907.5,98.0,3.8,24.45,834.0,246.96,150.78
2018,7,4,15,0,900.0,96.0,3.8,24.4,799.0,193.0,108.83
2018,7,4,15,15,889.5,94.0,3.8,24.4,759.0,139.73,75.2
2018,7,4,15,30,879.0,92.0,3.8,24.4,719.0,87.93,57.21
2018,7,4,15,45,867.0,89.5,3.8,24.0,675.0,77.27,59.48
2018,7,4,16,0,855.0,87.0,3.8,23.6,631.0,75.96,58.66
2018,7,4,16,15,839.0,84.5,3.75,23.25,584.0,74.43,57.64
2018,7,4,16,30,823.0,82.0,3.7,22.9,537.0,64.1,49.16
2018,7,4,16,45,801.0,78.5,3.7,22.5,487.0,62.36,47.93
2018,7,4,17,0,779.0,75.0,3.7,22.1,437.0,60.52,46.61
2018,7,4,17,15,749.5,71.0,3.6,21.55,386.0,58.14,44.82
2018,7,4,17,30,720.0,67.0,3.5,21.0,335.0,55.68,42.92
2018,7,4,17,45,677.5,62.5,3.45,20.4,284.5,52.63,40.44
2018,7,4,18,0,635.0,58.0,3.4,19.8,234.0,45.5,34.29
2018,7,4,18,15,571.5,52.0,3.25,19.1,186.0,41.3,30.57
2018,7,4,18,30,508.0,46.0,3.1,18.4,138.0,37.09,26.65
2018,7,4,18,45,410.0,37.5,3.0,17.7,97.5,30.6,20.51
2018,7,4,19,0,312.0,29.0,2.9,17.0,57.0,24.06,12.76
2018,7,4,19,15,178.5,17.5,2.75,16.65,31.5,14.94,0.0
2018,7,4,19,30,45.0,6.0,2.6,16.3,6.0,5.12,0.0
2018,7,4,19,45,22.5,3.0,2.5,15.95,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.25,12.75,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.3,13.0,2.0,1.71,0.0
2018,7,5,5,15,12.5,8.0,1.5,13.6,9.5,17.51,0.0
2018,7,5,5,30,25.0,14.0,1.7,14.2,17.0,34.69,22.52
2018,7,5,5,45,12.5,22.5,1.9,14.8,24.0,28.47,18.6
2018,7,5,6,0,0.0,31.0,2.1,15.4,31.0,25.58,16.05
2018,7,5,6,15,0.0,43.5,2.05,15.95,43.5,35.96,25.01
2018,7,5,6,30,0.0,56.0,2.0,16.5,56.0,46.36,33.87
2018,7,5,6,45,0.0,75.5,2.0,17.0,75.5,64.1,48.76
2018,7,5,7,0,0.0,95.0,2.0,17.5,95.0,82.46,63.92
2018,7,5,7,15,16.5,133.5,1.95,18.1,141.5,136.52,108.96
2018,7,5,7,30,33.0,172.0,1.9,18.7,188.0,208.64,167.26
2018,7,5,7,45,138.5,201.5,1.8,19.25,278.5,364.45,292.3
2018,7,5,8,0,244.0,231.0,1.7,19.8,369.0,524.61,412.97
2018,7,5,8,15,532.5,165.5,1.6,20.4,500.5,758.69,583.88
2018,7,5,8,30,821.0,100.0,1.5,21.0,632.0,978.86,725.43
2018,7,5,8,45,863.0,92.0,1.4,21.65,685.0,999.73,730.83
2018,7,5,9,0,905.0,84.0,1.3,22.3,738.0,1030.02,744.49
2018,7,5,9,15,914.0,85.5,1.25,22.95,777.0,1034.76,742.68
2018,7,5,9,30,923.0,87.0,1.2,23.6,816.0,1036.01,739.17
2018,7,5,9,45,930.5,88.0,1.15,24.25,850.0,1031.66,732.39
2018,7,5,10,0,938.0,89.0,1.1,24.9,884.0,1023.77,723.69
2018,7,5,10,15,943.5,90.0,1.1,25.5,912.0,1010.38,712.92
2018,7,5,10,30,949.0,91.0,1.1,26.1,940.0,993.5,700.24
2018,7,5,10,45,953.5,91.0,1.15,26.65,961.5,971.26,685.43
2018,7,5,11,0,958.0,91.0,1.2,27.2,983.0,945.73,668.67
2018,7,5,11,15,960.0,91.5,1.3,27.65,996.5,915.33,649.85
2018,7,5,11,30,962.0,92.0,1.4,28.1,1010.0,881.98,629.0
2018,7,5,11,45,962.5,92.5,1.5,28.5,1016.5,844.68,605.5
2018,7,5,12,0,963.0,93.0,1.6,28.9,1023.0,804.92,580.12
2018,7,5,12,15,958.5,95.5,1.75,29.15,1021.0,761.0,551.8
2018,7,5,12,30,954.0,98.0,1.9,29.4,1019.0,715.38,520.02
2018,7,5,12,45,946.0,101.5,2.05,29.6,1008.5,666.89,485.31
2018,7,5,13,0,938.0,105.0,2.2,29.8,998.0,617.42,448.77
2018,7,5,13,15,935.5,104.5,2.35,29.85,983.0,567.18,410.72
2018,7,5,13,30,933.0,104.0,2.5,29.9,968.0,515.96,370.6
2018,7,5,13,45,928.5,102.5,2.6,29.9,945.0,462.43,327.46
2018,7,5,14,0,924.0,101.0,2.7,29.9,922.0,408.53,282.83
2018,7,5,14,15,918.5,99.0,2.8,29.75,893.0,353.82,236.87
2018,7,5,14,30,913.0,97.0,2.9,29.6,864.0,299.25,190.78
2018,7,5,14,45,904.5,95.0,2.95,29.5,828.5,244.44,145.68
2018,7,5,15,0,896.0,93.0,3.0,29.4,793.0,190.5,104.75
2018,7,5,15,15,885.5,91.0,3.0,29.4,753.0,137.46,72.0
2018,7,5,15,30,875.0,89.0,3.0,29.4,713.0,85.88,54.51
2018,7,5,15,45,861.5,86.5,3.0,28.9,668.5,75.35,56.67
2018,7,5,16,0,848.0,84.0,3.0,28.4,624.0,73.96,55.83
2018,7,5,16,15,828.5,82.0,2.95,28.05,575.5,72.65,55.01
2018,7,5,16,30,809.0,80.0,2.9,27.7,527.0,62.52,46.84
2018,7,5,16,45,785.0,77.0,2.9,27.3,477.0,61.07,45.88
2018,7,5,17,0,761.0,74.0,2.9,26.9,427.0,59.55,44.85
2018,7,5,17,15,727.0,70.0,2.8,26.3,375.5,57.11,43.05
2018,7,5,17,30,693.0,66.0,2.7,25.7,324.0,54.6,41.14
2018,7,5,17,45,614.5,65.0,2.65,25.05,268.0,49.61,37.06
2018,7,5,18,0,536.0,64.0,2.6,24.4,212.0,49.36,36.92
2018,7,5,18,15,494.0,55.0,2.45,23.65,170.0,43.2,31.59
2018,7,5,18,30,452.0,46.0,2.3,22.9,128.0,36.8,25.87
2018,7,5,18,45,350.5,37.5,2.15,22.2,89.5,30.37,19.89
2018,7,5,19,0,249.0,29.0,2.0,21.5,51.0,23.92,12.28
2018,7,5,19,15,144.5,17.0,2.0,21.05,28.0,14.51,0.0
2018,7,5,19,30,40.0,5.0,2.0,20.6,5.0,4.27,0.0
2018,7,5,19,45,20.0,2.5,2.0,20.2,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.95,18.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.15,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.3,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,1.75,17.5,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,1.8,17.7,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.0,1.8,17.9,6.0,4.92,0.0
2018,7,6,6,0,0.0,7.0,1.8,18.1,7.0,5.74,0.0
2018,7,6,6,15,0.0,10.0,1.85,18.35,10.0,8.22,1.31
2018,7,6,6,30,0.0,13.0,1.9,18.6,13.0,10.69,3.43
2018,7,6,6,45,1.5,56.5,1.95,18.9,57.0,48.11,35.08
2018,7,6,7,0,3.0,100.0,2.0,19.2,101.0,90.52,70.34
2018,7,6,7,15,1.5,87.5,2.05,19.6,88.0,75.12,57.17
2018,7,6,7,30,0.0,75.0,2.1,20.0,75.0,62.24,46.19
2018,7,6,7,45,10.5,119.0,2.1,20.4,125.0,112.62,87.71
2018,7,6,8,0,21.0,163.0,2.1,20.8,175.0,179.37,141.26
2018,7,6,8,15,13.0,146.5,2.05,21.45,154.0,139.88,108.51
2018,7,6,8,30,5.0,130.0,2.0,22.1,133.0,115.74,88.37
2018,7,6,8,45,2.5,118.0,1.95,22.75,119.5,102.07,76.92
2018,7,6,9,0,0.0,106.0,1.9,23.4,106.0,88.84,65.89
2018,7,6,9,15,81.5,170.0,1.95,24.2,234.5,255.58,198.87
2018,7,6,9,30,163.0,234.0,2.0,25.0,363.0,419.88,322.2
2018,7,6,9,45,339.0,249.0,2.1,25.8,531.5,626.17,471.67
2018,7,6,10,0,515.0,264.0,2.2,26.6,700.0,803.52,592.52
2018,7,6,10,15,681.0,195.0,2.25,27.5,791.5,884.57,644.86
2018,7,6,10,30,847.0,126.0,2.3,28.4,883.0,932.18,672.38
2018,7,6,10,45,865.5,118.5,2.4,29.3,908.0,917.3,660.17
2018,7,6,11,0,884.0,111.0,2.5,30.2,933.0,898.99,646.4
2018,7,6,11,15,888.0,111.0,2.6,30.55,947.5,871.56,628.18
2018,7,6,11,30,892.0,111.0,2.7,30.9,962.0,841.3,608.11
2018,7,6,11,45,895.0,111.0,2.85,31.25,970.0,807.57,585.94
2018,7,6,12,0,898.0,111.0,3.0,31.6,978.0,771.4,561.94
2018,7,6,12,15,881.0,121.0,3.1,31.7,971.5,726.7,530.86
2018,7,6,12,30,864.0,131.0,3.2,31.8,965.0,681.11,497.89
2018,7,6,12,45,876.0,122.5,3.35,31.9,962.0,639.56,467.47
2018,7,6,13,0,888.0,114.0,3.5,32.0,959.0,595.72,434.41
2018,7,6,13,15,860.5,128.0,3.6,31.95,936.0,544.93,395.35
2018,7,6,13,30,833.0,142.0,3.7,31.9,913.0,495.08,356.09
2018,7,6,13,45,866.5,119.0,3.8,31.8,904.5,447.98,317.48
2018,7,6,14,0,900.0,96.0,3.9,31.7,896.0,396.51,274.15
2018,7,6,14,15,895.0,94.5,3.95,31.5,868.5,343.61,229.44
2018,7,6,14,30,890.0,93.0,4.0,31.3,841.0,290.81,184.67
2018,7,6,14,45,838.5,114.0,4.1,31.1,795.5,243.3,146.89
2018,7,6,15,0,787.0,135.0,4.2,30.9,750.0,191.64,109.63
2018,7,6,15,15,821.5,110.5,4.2,30.9,723.0,143.49,78.44
2018,7,6,15,30,856.0,86.0,4.2,30.9,696.0,83.29,52.48
2018,7,6,15,45,843.5,83.5,4.25,30.15,653.0,73.16,54.61
2018,7,6,16,0,831.0,81.0,4.3,29.4,610.0,71.76,53.81
2018,7,6,16,15,814.0,78.5,4.25,28.9,563.5,70.15,52.76
2018,7,6,16,30,797.0,76.0,4.2,28.4,517.0,68.41,51.61
2018,7,6,16,45,775.0,73.0,4.2,27.9,468.0,58.12,43.3
2018,7,6,17,0,753.0,70.0,4.2,27.4,419.0,56.54,42.22
2018,7,6,17,15,721.0,66.5,4.05,26.75,369.0,54.4,40.67
2018,7,6,17,30,689.0,63.0,3.9,26.1,319.0,52.22,39.05
2018,7,6,17,45,624.0,62.0,3.75,25.4,267.0,47.49,35.19
2018,7,6,18,0,559.0,61.0,3.6,24.7,215.0,47.22,35.04
2018,7,6,18,15,494.0,53.5,3.35,24.05,169.5,42.0,30.5
2018,7,6,18,30,429.0,46.0,3.1,23.4,124.0,36.69,25.71
2018,7,6,18,45,354.5,37.0,2.9,22.7,88.0,29.97,19.49
2018,7,6,19,0,280.0,28.0,2.7,22.0,52.0,23.11,11.56
2018,7,6,19,15,162.0,16.5,2.6,21.6,28.5,14.08,0.0
2018,7,6,19,30,44.0,5.0,2.5,21.2,5.0,4.27,0.0
2018,7,6,19,45,22.0,2.5,2.45,20.85,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.3,20.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.15,19.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.85,19.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,7,4,45,40.0,4.0,1.8,16.45,4.5,0.0,0.0
2018,7,7,5,0,80.0,8.0,2.0,16.7,9.0,57.02,0.0
2018,7,7,5,15,218.5,18.5,2.15,17.15,36.5,197.57,0.0
2018,7,7,5,30,357.0,29.0,2.3,17.6,64.0,336.63,254.18
2018,7,7,5,45,393.5,40.0,2.4,18.05,99.0,391.13,314.78
2018,7,7,6,0,430.0,51.0,2.5,18.5,134.0,448.48,365.13
2018,7,7,6,15,542.5,53.0,2.55,19.15,188.5,558.48,452.54
2018,7,7,6,30,655.0,55.0,2.6,19.8,243.0,668.68,535.59
2018,7,7,6,45,695.5,58.5,2.65,20.5,293.0,728.1,577.44
2018,7,7,7,0,736.0,62.0,2.7,21.2,343.0,787.42,617.65
2018,7,7,7,15,739.0,71.5,2.75,21.75,388.0,819.02,637.06
2018,7,7,7,30,742.0,81.0,2.8,22.3,433.0,847.85,654.13
2018,7,7,7,45,789.0,78.0,2.9,22.9,489.0,900.92,687.8
2018,7,7,8,0,836.0,75.0,3.0,23.5,545.0,941.3,711.9
2018,7,7,8,15,852.5,76.5,3.05,24.05,592.0,966.2,725.08
2018,7,7,8,30,869.0,78.0,3.1,24.6,639.0,988.33,736.45
2018,7,7,8,45,881.5,80.0,3.15,25.15,682.5,1003.99,743.52
2018,7,7,9,0,894.0,82.0,3.2,25.7,726.0,1016.41,748.58
2018,7,7,9,15,903.5,83.5,3.3,26.1,765.5,1021.82,750.0
2018,7,7,9,30,913.0,85.0,3.4,26.5,805.0,1023.77,749.36
2018,7,7,9,45,920.5,86.0,3.45,26.9,838.5,1019.64,744.54
2018,7,7,10,0,928.0,87.0,3.5,27.3,872.0,1012.0,737.64
2018,7,7,10,15,934.5,87.0,3.55,27.6,900.0,998.81,727.57
2018,7,7,10,30,941.0,87.0,3.6,27.9,928.0,982.16,715.43
2018,7,7,10,45,938.5,92.0,3.65,28.2,947.5,958.81,699.0
2018,7,7,11,0,936.0,97.0,3.7,28.5,967.0,932.25,680.56
2018,7,7,11,15,938.5,97.5,3.7,28.75,981.0,902.79,660.11
2018,7,7,11,30,941.0,98.0,3.7,29.0,995.0,870.42,637.76
2018,7,7,11,45,932.0,104.0,3.75,29.2,998.0,830.95,610.99
2018,7,7,12,0,923.0,110.0,3.8,29.4,1001.0,789.47,582.73
2018,7,7,12,15,934.0,103.5,3.8,29.5,1004.5,750.51,555.19
2018,7,7,12,30,945.0,97.0,3.8,29.6,1008.0,708.96,524.42
2018,7,7,12,45,925.5,108.5,3.85,29.75,995.0,659.84,487.28
2018,7,7,13,0,906.0,120.0,3.9,29.9,982.0,610.37,449.16
2018,7,7,13,15,875.5,136.5,3.95,29.8,958.5,558.58,408.93
2018,7,7,13,30,845.0,153.0,4.0,29.7,935.0,507.83,368.59
2018,7,7,13,45,861.5,138.0,4.05,29.65,919.0,458.36,327.92
2018,7,7,14,0,878.0,123.0,4.1,29.6,903.0,406.49,284.2
2018,7,7,14,15,826.5,144.0,4.2,29.35,859.5,348.77,237.09
2018,7,7,14,30,775.0,165.0,4.3,29.1,816.0,301.11,197.96
2018,7,7,14,45,804.5,143.0,4.35,28.85,794.0,246.5,152.03
2018,7,7,15,0,834.0,121.0,4.4,28.6,772.0,198.46,114.02
2018,7,7,15,15,818.5,119.0,4.4,28.6,730.5,137.94,75.03
2018,7,7,15,30,803.0,117.0,4.4,28.6,689.0,88.83,57.92
2018,7,7,15,45,818.5,102.0,4.45,27.8,653.0,73.16,55.16
2018,7,7,16,0,834.0,87.0,4.5,27.0,617.0,75.58,57.53
2018,7,7,16,15,821.5,82.5,4.5,26.4,571.0,72.85,55.58
2018,7,7,16,30,809.0,78.0,4.5,25.8,525.0,61.18,46.11
2018,7,7,16,45,788.0,74.5,4.45,25.25,476.0,59.37,44.86
2018,7,7,17,0,767.0,71.0,4.4,24.7,427.0,57.46,43.51
2018,7,7,17,15,738.0,67.5,4.3,23.95,377.0,55.37,42.0
2018,7,7,17,30,709.0,64.0,4.2,23.2,327.0,53.22,40.41
2018,7,7,17,45,669.0,59.5,4.1,22.45,277.5,50.13,37.92
2018,7,7,18,0,629.0,55.0,4.0,21.7,228.0,46.99,35.3
2018,7,7,18,15,569.0,49.0,3.85,21.0,181.5,38.93,28.25
2018,7,7,18,30,509.0,43.0,3.7,20.3,135.0,34.65,24.3
2018,7,7,18,45,415.5,35.5,3.55,19.55,95.5,28.94,18.89
2018,7,7,19,0,322.0,28.0,3.4,18.8,56.0,23.24,11.76
2018,7,7,19,15,185.0,17.0,3.3,18.45,31.0,14.51,0.0
2018,7,7,19,30,48.0,6.0,3.2,18.1,6.0,5.12,0.0
2018,7,7,19,45,24.0,3.0,3.15,17.75,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,2.65,14.4,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,2.8,14.6,9.0,55.09,0.0
2018,7,8,5,15,211.5,19.0,2.85,15.05,36.0,192.23,0.0
2018,7,8,5,30,346.0,30.0,2.9,15.5,63.0,329.63,249.74
2018,7,8,5,45,436.0,37.5,2.95,15.95,104.0,419.79,340.41
2018,7,8,6,0,526.0,45.0,3.0,16.4,145.0,516.37,422.06
2018,7,8,6,15,584.0,50.5,3.05,17.0,192.5,588.98,480.83
2018,7,8,6,30,642.0,56.0,3.1,17.6,240.0,658.45,534.22
2018,7,8,6,45,681.5,60.5,3.15,18.2,290.0,718.01,577.58
2018,7,8,7,0,721.0,65.0,3.2,18.8,340.0,777.46,619.01
2018,7,8,7,15,748.5,68.5,3.2,19.35,389.5,823.73,649.21
2018,7,8,7,30,776.0,72.0,3.2,19.9,439.0,868.57,677.51
2018,7,8,7,45,797.0,75.5,3.25,20.45,488.5,905.26,699.68
2018,7,8,8,0,818.0,79.0,3.3,21.0,538.0,928.4,712.12
2018,7,8,8,15,834.5,81.5,3.3,21.6,585.0,954.31,725.95
2018,7,8,8,30,851.0,84.0,3.3,22.2,632.0,977.45,737.72
2018,7,8,8,45,863.5,86.0,3.35,22.75,675.5,992.91,744.81
2018,7,8,9,0,876.0,88.0,3.4,23.3,719.0,1005.2,749.9
2018,7,8,9,15,883.5,91.5,3.45,23.8,757.5,1010.81,750.81
2018,7,8,9,30,891.0,95.0,3.5,24.3,796.0,1012.94,749.61
2018,7,8,9,45,896.0,98.0,3.55,24.75,829.0,1008.49,744.39
2018,7,8,10,0,901.0,101.0,3.6,25.2,862.0,1000.55,737.07
2018,7,8,10,15,908.0,101.5,3.65,25.5,890.5,988.47,727.63
2018,7,8,10,30,915.0,102.0,3.7,25.8,919.0,972.98,716.09
2018,7,8,10,45,921.0,102.0,3.75,26.05,941.0,952.69,701.62
2018,7,8,11,0,927.0,102.0,3.8,26.3,963.0,929.12,685.08
2018,7,8,11,15,930.0,102.5,3.85,26.5,977.5,900.23,665.17
2018,7,8,11,30,933.0,103.0,3.9,26.7,992.0,868.41,643.29
2018,7,8,11,45,935.0,102.5,3.95,26.9,999.0,832.18,618.37
2018,7,8,12,0,937.0,102.0,4.0,27.1,1006.0,793.5,591.68
2018,7,8,12,15,936.0,103.0,4.05,27.2,1005.5,751.64,562.01
2018,7,8,12,30,935.0,104.0,4.1,27.3,1005.0,707.92,529.32
2018,7,8,12,45,931.5,105.0,4.15,27.45,996.5,660.99,493.49
2018,7,8,13,0,928.0,106.0,4.2,27.6,988.0,612.79,455.9
2018,7,8,13,15,926.0,104.5,4.2,27.65,973.0,562.48,415.9
2018,7,8,13,30,924.0,103.0,4.2,27.7,958.0,511.19,374.09
2018,7,8,13,45,920.0,102.0,4.25,27.75,936.0,458.6,330.28
2018,7,8,14,0,916.0,101.0,4.3,27.8,914.0,405.58,285.1
2018,7,8,14,15,910.0,99.5,4.3,27.65,885.5,351.37,238.52
2018,7,8,14,30,904.0,98.0,4.3,27.5,857.0,297.34,192.02
2018,7,8,14,45,895.0,97.0,4.35,27.35,822.0,243.43,147.01
2018,7,8,15,0,886.0,96.0,4.4,27.2,787.0,190.42,106.34
2018,7,8,15,15,875.0,94.0,4.4,27.2,747.0,137.71,73.52
2018,7,8,15,30,864.0,92.0,4.4,27.2,707.0,86.52,56.22
2018,7,8,15,45,851.0,89.5,4.4,26.55,663.0,76.97,58.62
2018,7,8,16,0,838.0,87.0,4.4,25.9,619.0,75.65,57.86
2018,7,8,16,15,821.0,84.0,4.35,25.45,572.0,73.8,56.6
2018,7,8,16,30,804.0,81.0,4.3,25.0,525.0,63.15,47.93
2018,7,8,16,45,782.5,78.0,4.3,24.5,476.0,61.76,47.03
2018,7,8,17,0,761.0,75.0,4.3,24.0,427.0,60.31,46.06
2018,7,8,17,15,731.0,70.5,4.2,23.3,376.5,57.56,44.0
2018,7,8,17,30,701.0,66.0,4.1,22.6,326.0,54.72,41.8
2018,7,8,17,45,659.0,61.5,4.05,21.85,276.5,51.67,39.36
2018,7,8,18,0,617.0,57.0,4.0,21.1,227.0,44.63,33.33
2018,7,8,18,15,555.0,50.5,3.9,20.35,180.0,40.04,29.29
2018,7,8,18,30,493.0,44.0,3.8,19.6,133.0,35.4,25.02
2018,7,8,18,45,398.0,36.0,3.7,18.85,93.5,29.32,19.26
2018,7,8,19,0,303.0,28.0,3.6,18.1,54.0,23.21,11.67
2018,7,8,19,15,173.5,16.5,3.55,17.75,29.5,14.08,0.0
2018,7,8,19,30,44.0,5.0,3.5,17.4,5.0,4.27,0.0
2018,7,8,19,45,22.0,2.5,3.45,17.0,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,9,4,45,35.5,4.0,2.65,14.25,4.5,0.0,0.0
2018,7,9,5,0,71.0,8.0,2.8,14.5,9.0,51.28,0.0
2018,7,9,5,15,203.5,19.0,2.9,14.95,35.5,185.73,0.0
2018,7,9,5,30,336.0,30.0,3.0,15.4,62.0,322.26,242.43
2018,7,9,5,45,428.5,37.5,3.05,15.85,102.5,413.93,335.77
2018,7,9,6,0,521.0,45.0,3.1,16.3,143.0,512.18,419.02
2018,7,9,6,15,580.5,50.5,3.15,17.0,190.5,585.85,478.66
2018,7,9,6,30,640.0,56.0,3.2,17.7,238.0,656.41,532.84
2018,7,9,6,45,680.5,60.5,3.25,18.35,288.0,716.83,576.85
2018,7,9,7,0,721.0,65.0,3.3,19.0,338.0,777.2,618.9
2018,7,9,7,15,749.5,68.5,3.25,19.6,388.5,824.44,649.46
2018,7,9,7,30,778.0,72.0,3.2,20.2,439.0,870.3,678.02
2018,7,9,7,45,799.5,75.0,3.15,20.85,488.5,906.87,699.12
2018,7,9,8,0,821.0,78.0,3.1,21.5,538.0,929.96,710.47
2018,7,9,8,15,836.0,81.0,3.05,22.2,584.5,955.08,722.98
2018,7,9,8,30,851.0,84.0,3.0,22.9,631.0,977.37,733.39
2018,7,9,8,45,862.5,86.5,2.95,23.55,674.0,992.45,739.05
2018,7,9,9,0,874.0,89.0,2.9,24.2,717.0,1004.32,742.68
2018,7,9,9,15,884.0,90.5,2.95,24.9,756.0,1010.16,743.19
2018,7,9,9,30,894.0,92.0,3.0,25.6,795.0,1012.62,741.67
2018,7,9,9,45,901.5,94.0,3.05,26.25,829.0,1009.65,736.94
2018,7,9,10,0,909.0,96.0,3.1,26.9,863.0,1003.16,730.14
2018,7,9,10,15,914.0,97.5,3.15,27.45,890.5,990.21,719.6
2018,7,9,10,30,919.0,99.0,3.2,28.0,918.0,973.84,707.03
2018,7,9,10,45,921.5,100.0,3.2,28.55,938.0,951.3,690.24
2018,7,9,11,0,924.0,101.0,3.2,29.1,958.0,925.62,671.56
2018,7,9,11,15,926.0,102.0,3.3,29.6,972.5,896.45,651.46
2018,7,9,11,30,928.0,103.0,3.4,30.1,987.0,864.4,629.45
2018,7,9,11,45,929.0,103.5,3.5,30.65,994.0,828.42,604.63
2018,7,9,12,0,930.0,104.0,3.6,31.2,1001.0,790.02,578.11
2018,7,9,12,15,929.5,104.5,3.7,31.35,1000.5,748.34,549.23
2018,7,9,12,30,929.0,105.0,3.8,31.5,1000.0,704.79,517.41
2018,7,9,12,45,927.0,105.0,3.9,31.6,992.0,658.25,482.84
2018,7,9,13,0,925.0,105.0,4.0,31.7,984.0,610.36,446.38
2018,7,9,13,15,922.5,104.0,4.05,31.65,969.0,560.29,407.52
2018,7,9,13,30,920.0,103.0,4.1,31.6,954.0,509.27,366.83
2018,7,9,13,45,916.0,102.0,4.2,31.55,932.0,456.85,324.04
2018,7,9,14,0,912.0,101.0,4.3,31.5,910.0,404.0,279.84
2018,7,9,14,15,906.5,99.5,4.4,31.25,882.0,350.12,234.33
2018,7,9,14,30,901.0,98.0,4.5,31.0,854.0,296.36,188.78
2018,7,9,14,45,894.5,96.0,4.6,30.8,820.5,242.43,144.31
2018,7,9,15,0,888.0,94.0,4.7,30.6,787.0,189.14,103.89
2018,7,9,15,15,877.5,92.5,4.7,30.6,747.5,136.65,71.7
2018,7,9,15,30,867.0,91.0,4.7,30.6,708.0,85.6,64.46
2018,7,9,15,45,854.5,88.0,4.75,29.85,664.0,76.14,57.13
2018,7,9,16,0,842.0,85.0,4.8,29.1,620.0,74.49,56.13
2018,7,9,16,15,828.0,81.5,4.8,28.55,573.5,72.33,54.66
2018,7,9,16,30,814.0,78.0,4.8,28.0,527.0,70.0,53.03
2018,7,9,16,45,793.5,74.5,4.8,27.45,478.0,59.47,44.52
2018,7,9,17,0,773.0,71.0,4.8,26.9,429.0,57.56,43.18
2018,7,9,17,15,744.0,67.5,4.65,26.1,378.5,55.46,41.7
2018,7,9,17,30,715.0,64.0,4.5,25.3,328.0,53.31,40.12
2018,7,9,17,45,674.5,59.0,4.35,24.5,278.0,49.8,37.3
2018,7,9,18,0,634.0,54.0,4.2,23.7,228.0,46.21,34.32
2018,7,9,18,15,572.5,48.5,3.95,22.9,181.0,38.58,27.7
2018,7,9,18,30,511.0,43.0,3.7,22.1,134.0,34.69,24.12
2018,7,9,18,45,416.5,35.5,3.45,21.3,94.5,28.98,18.74
2018,7,9,19,0,322.0,28.0,3.2,20.5,55.0,23.28,11.44
2018,7,9,19,15,185.0,16.5,3.15,20.1,30.0,14.08,0.0
2018,7,9,19,30,48.0,5.0,3.1,19.7,5.0,4.27,0.0
2018,7,9,19,45,24.0,2.5,3.0,19.3,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.9,18.75,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.0,1.85,15.4,4.5,0.0,0.0
2018,7,10,5,0,87.0,8.0,2.1,15.6,9.0,61.23,0.0
2018,7,10,5,15,231.5,18.0,2.25,16.05,36.0,202.59,0.0
2018,7,10,5,30,376.0,28.0,2.4,16.5,63.0,348.5,258.04
2018,7,10,5,45,467.0,35.0,2.6,16.9,104.5,439.28,352.91
2018,7,10,6,0,558.0,42.0,2.8,17.3,146.0,529.71,429.95
2018,7,10,6,15,616.0,46.5,2.8,17.95,194.0,603.36,489.01
2018,7,10,6,30,674.0,51.0,2.8,18.6,242.0,678.78,546.08
2018,7,10,6,45,713.0,55.5,2.8,19.3,293.0,738.72,588.67
2018,7,10,7,0,752.0,60.0,2.8,20.0,344.0,798.56,629.18
2018,7,10,7,15,780.0,63.0,2.85,20.7,395.0,845.37,659.11
2018,7,10,7,30,808.0,66.0,2.9,21.4,446.0,880.11,679.7
2018,7,10,7,45,828.5,69.0,2.9,22.1,496.0,916.13,700.35
2018,7,10,8,0,849.0,72.0,2.9,22.8,546.0,949.87,718.96
2018,7,10,8,15,864.5,74.0,2.9,23.35,593.5,974.72,731.69
2018,7,10,8,30,880.0,76.0,2.9,23.9,641.0,996.71,742.47
2018,7,10,8,45,892.0,78.0,2.9,24.5,685.0,1012.04,748.7
2018,7,10,9,0,904.0,80.0,2.9,25.1,729.0,1024.1,752.89
2018,7,10,9,15,910.0,83.5,2.95,25.7,767.5,1028.39,752.61
2018,7,10,9,30,916.0,87.0,3.0,26.3,806.0,1029.12,750.23
2018,7,10,9,45,918.5,91.0,3.0,26.9,839.0,1023.31,743.37
2018,7,10,10,0,921.0,95.0,3.0,27.5,872.0,1013.92,734.45
2018,7,10,10,15,927.0,97.0,3.05,28.05,901.0,1002.28,724.84
2018,7,10,10,30,933.0,99.0,3.1,28.6,930.0,987.1,713.11
2018,7,10,10,45,938.5,99.5,3.15,29.15,952.5,966.49,698.01
2018,7,10,11,0,944.0,100.0,3.2,29.7,975.0,942.55,680.89
2018,7,10,11,15,947.0,100.0,3.3,29.9,989.5,912.74,661.27
2018,7,10,11,30,950.0,100.0,3.4,30.1,1004.0,879.97,639.66
2018,7,10,11,45,951.5,100.5,3.45,30.3,1011.5,843.65,615.32
2018,7,10,12,0,953.0,101.0,3.5,30.5,1019.0,804.81,589.18
2018,7,10,12,15,952.0,101.5,3.65,30.45,1018.5,761.88,560.31
2018,7,10,12,30,951.0,102.0,3.8,30.4,1018.0,717.06,528.19
2018,7,10,12,45,948.0,102.5,3.9,30.35,1009.5,669.3,492.94
2018,7,10,13,0,945.0,103.0,4.0,30.3,1001.0,620.21,455.76
2018,7,10,13,15,942.5,102.0,4.05,30.05,985.5,569.14,416.29
2018,7,10,13,30,940.0,101.0,4.1,29.8,970.0,517.08,374.87
2018,7,10,13,45,935.0,100.0,4.2,29.6,947.0,463.18,330.87
2018,7,10,14,0,930.0,99.0,4.3,29.4,924.0,408.94,285.42
2018,7,10,14,15,924.5,97.5,4.35,29.05,895.5,354.05,238.76
2018,7,10,14,30,919.0,96.0,4.4,28.7,867.0,299.29,192.02
2018,7,10,14,45,912.0,94.0,4.4,28.35,832.0,244.24,146.33
2018,7,10,15,0,905.0,92.0,4.4,28.0,797.0,189.88,104.83
2018,7,10,15,15,894.5,90.0,4.4,28.0,757.0,136.13,71.61
2018,7,10,15,30,884.0,88.0,4.4,28.0,717.0,83.83,63.71
2018,7,10,15,45,872.0,85.5,4.45,27.0,673.0,74.97,56.85
2018,7,10,16,0,860.0,83.0,4.5,26.0,629.0,73.57,56.11
2018,7,10,16,15,844.5,80.0,4.45,25.35,581.5,71.66,54.84
2018,7,10,16,30,829.0,77.0,4.4,24.7,534.0,69.59,53.43
2018,7,10,16,45,807.5,74.0,4.35,24.05,484.0,59.34,45.07
2018,7,10,17,0,786.0,71.0,4.3,23.4,434.0,57.75,44.0
2018,7,10,17,15,757.0,67.0,4.25,22.65,383.0,55.26,42.14
2018,7,10,17,30,728.0,63.0,4.2,21.9,332.0,52.68,40.17
2018,7,10,17,45,687.5,58.5,4.15,21.1,281.5,49.53,37.62
2018,7,10,18,0,647.0,54.0,4.1,20.3,231.0,46.33,34.93
2018,7,10,18,15,586.5,48.0,4.0,19.6,183.5,38.3,27.86
2018,7,10,18,30,526.0,42.0,3.9,18.9,136.0,33.96,23.84
2018,7,10,18,45,429.5,34.5,3.8,18.2,95.5,28.19,18.33
2018,7,10,19,0,333.0,27.0,3.7,17.5,55.0,22.43,10.85
2018,7,10,19,15,191.5,16.0,3.7,17.15,30.0,13.66,0.0
2018,7,10,19,30,50.0,5.0,3.7,16.8,5.0,4.27,0.0
2018,7,10,19,45,25.0,2.5,3.7,16.45,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,2.15,14.1,4.0,0.0,0.0
2018,7,11,5,0,73.0,8.0,2.3,14.4,8.0,52.43,0.0
2018,7,11,5,15,216.5,18.0,2.35,14.9,34.5,191.41,0.0
2018,7,11,5,30,360.0,28.0,2.4,15.4,61.0,336.94,248.0
2018,7,11,5,45,453.5,35.0,2.5,15.9,102.0,428.95,345.66
2018,7,11,6,0,547.0,42.0,2.6,16.4,143.0,527.91,429.3
2018,7,11,6,15,493.5,59.0,2.55,16.95,171.5,525.21,429.67
2018,7,11,6,30,440.0,76.0,2.5,17.5,200.0,516.22,423.31
2018,7,11,6,45,505.5,82.0,2.45,18.0,251.5,594.92,483.22
2018,7,11,7,0,571.0,88.0,2.4,18.5,303.0,675.32,541.22
2018,7,11,7,15,686.5,77.0,2.35,19.2,372.5,775.73,610.73
2018,7,11,7,30,802.0,66.0,2.3,19.9,442.0,874.11,675.43
2018,7,11,7,45,823.5,68.5,2.3,20.55,492.0,910.35,695.61
2018,7,11,8,0,845.0,71.0,2.3,21.2,542.0,944.4,714.43
2018,7,11,8,15,861.0,73.0,2.25,21.85,589.5,969.77,726.59
2018,7,11,8,30,877.0,75.0,2.2,22.5,637.0,992.29,736.77
2018,7,11,8,45,889.5,77.0,2.2,23.15,681.0,1008.18,743.11
2018,7,11,9,0,902.0,79.0,2.2,23.8,725.0,1020.8,747.44
2018,7,11,9,15,907.0,83.0,2.25,24.5,763.5,1024.73,746.74
2018,7,11,9,30,912.0,87.0,2.3,25.2,802.0,1025.08,743.98
2018,7,11,9,45,913.0,92.5,2.3,25.9,835.0,1019.49,737.06
2018,7,11,10,0,914.0,98.0,2.3,26.6,868.0,1010.27,728.06
2018,7,11,10,15,920.0,99.0,2.4,27.15,896.0,997.64,718.58
2018,7,11,10,30,926.0,100.0,2.5,27.7,924.0,981.56,706.99
2018,7,11,10,45,930.5,100.5,2.55,28.3,945.5,960.18,691.5
2018,7,11,11,0,935.0,101.0,2.6,28.9,967.0,935.54,674.04
2018,7,11,11,15,937.5,101.5,2.65,29.25,981.5,906.01,654.13
2018,7,11,11,30,940.0,102.0,2.7,29.6,996.0,873.55,632.32
2018,7,11,11,45,941.5,102.5,2.8,30.0,1003.5,837.53,608.33
2018,7,11,12,0,943.0,103.0,2.9,30.4,1011.0,799.01,582.52
2018,7,11,12,15,942.5,103.0,2.95,30.55,1010.5,756.38,553.22
2018,7,11,12,30,942.0,103.0,3.0,30.7,1010.0,711.85,520.92
2018,7,11,12,45,940.5,103.0,3.1,30.9,1002.0,665.01,486.31
2018,7,11,13,0,939.0,103.0,3.2,31.1,994.0,616.71,449.73
2018,7,11,13,15,936.0,102.5,3.25,31.05,979.0,566.0,410.68
2018,7,11,13,30,933.0,102.0,3.3,31.0,964.0,514.35,369.76
2018,7,11,13,45,928.5,101.0,3.4,30.95,941.5,460.98,326.47
2018,7,11,14,0,924.0,100.0,3.5,30.9,919.0,407.2,281.73
2018,7,11,14,15,917.5,99.5,3.55,30.65,890.5,352.94,235.99
2018,7,11,14,30,911.0,99.0,3.6,30.4,862.0,298.89,190.27
2018,7,11,14,45,902.0,97.5,3.7,30.15,827.0,244.12,145.35
2018,7,11,15,0,893.0,96.0,3.8,29.9,792.0,190.26,104.73
2018,7,11,15,15,882.5,94.0,3.8,29.9,752.0,137.06,72.26
2018,7,11,15,30,872.0,92.0,3.8,29.9,712.0,85.32,64.39
2018,7,11,15,45,857.0,90.0,3.9,28.9,667.0,77.41,58.4
2018,7,11,16,0,842.0,88.0,4.0,27.9,622.0,76.36,57.96
2018,7,11,16,15,821.5,86.0,4.0,27.2,573.5,65.74,49.48
2018,7,11,16,30,801.0,84.0,4.0,26.5,525.0,65.19,49.34
2018,7,11,16,45,776.5,81.0,3.95,25.85,475.0,63.84,48.52
2018,7,11,17,0,752.0,78.0,3.9,25.2,425.0,62.44,47.64
