Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,17,15,719.0,74.0,3.8,24.4,374.0,60.13,45.99
2018,7,11,17,30,686.0,70.0,3.7,23.6,323.0,57.77,44.25
2018,7,11,17,45,639.0,65.0,3.6,22.8,272.5,49.93,37.69
2018,7,11,18,0,592.0,60.0,3.5,22.0,222.0,46.79,35.07
2018,7,11,18,15,525.0,54.0,3.35,21.25,175.5,42.7,31.47
2018,7,11,18,30,458.0,48.0,3.2,20.5,129.0,38.63,27.68
2018,7,11,18,45,358.0,38.5,3.05,19.75,89.5,31.41,20.89
2018,7,11,19,0,258.0,29.0,2.9,19.0,50.0,24.1,11.79
2018,7,11,19,15,145.0,17.0,2.8,18.65,27.5,14.51,0.0
2018,7,11,19,30,32.0,5.0,2.7,18.3,5.0,4.27,0.0
2018,7,11,19,45,16.0,2.5,2.6,17.95,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.65,15.3,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.8,15.5,5.0,19.87,0.0
2018,7,12,5,15,82.5,17.5,1.85,15.95,23.5,99.92,0.0
2018,7,12,5,30,140.0,30.0,1.9,16.4,42.0,181.54,130.0
2018,7,12,5,45,234.0,43.0,2.0,16.9,79.0,270.9,218.38
2018,7,12,6,0,328.0,56.0,2.1,17.4,116.0,368.41,302.08
2018,7,12,6,15,218.5,76.5,2.15,18.05,121.5,295.83,244.07
2018,7,12,6,30,109.0,97.0,2.2,18.7,127.0,215.37,176.72
2018,7,12,6,45,111.5,122.0,2.25,19.4,158.5,249.67,204.31
2018,7,12,7,0,114.0,147.0,2.3,20.1,190.0,282.69,229.69
2018,7,12,7,15,213.5,158.5,2.3,20.7,253.0,408.08,329.6
2018,7,12,7,30,313.0,170.0,2.3,21.3,316.0,518.05,413.42
2018,7,12,7,45,399.0,168.5,2.3,21.9,376.5,625.05,491.18
2018,7,12,8,0,485.0,167.0,2.3,22.5,437.0,711.11,551.44
2018,7,12,8,15,429.0,203.5,2.35,23.1,457.5,699.44,537.75
2018,7,12,8,30,373.0,240.0,2.4,23.7,478.0,660.5,506.18
2018,7,12,8,45,405.0,250.5,2.45,24.3,526.0,724.05,548.86
2018,7,12,9,0,437.0,261.0,2.5,24.9,574.0,763.21,573.53
2018,7,12,9,15,436.0,279.5,2.55,25.3,606.5,775.03,578.98
2018,7,12,9,30,435.0,298.0,2.6,25.7,639.0,784.29,582.94
2018,7,12,9,45,372.5,337.5,2.6,26.15,638.5,732.78,543.85
2018,7,12,10,0,310.0,377.0,2.6,26.6,638.0,700.03,517.69
2018,7,12,10,15,302.5,393.5,2.6,26.9,655.0,696.01,513.26
2018,7,12,10,30,295.0,410.0,2.6,27.2,672.0,690.29,507.57
2018,7,12,10,45,290.0,422.5,2.6,27.55,685.5,681.4,499.83
2018,7,12,11,0,285.0,435.0,2.6,27.9,699.0,670.97,491.14
2018,7,12,11,15,278.5,445.5,2.7,28.2,706.5,655.96,479.89
2018,7,12,11,30,272.0,456.0,2.8,28.5,714.0,639.71,467.81
2018,7,12,11,45,337.5,431.5,2.85,28.85,754.5,649.45,475.05
2018,7,12,12,0,403.0,407.0,2.9,29.2,795.0,656.99,480.21
2018,7,12,12,15,403.5,407.5,3.0,29.35,796.0,628.94,460.05
2018,7,12,12,30,404.0,408.0,3.1,29.5,797.0,600.05,439.2
2018,7,12,12,45,546.5,319.0,3.15,29.65,840.5,592.68,434.77
2018,7,12,13,0,689.0,230.0,3.2,29.8,884.0,569.13,417.5
2018,7,12,13,15,737.5,196.5,3.2,29.6,886.5,529.83,387.33
2018,7,12,13,30,786.0,163.0,3.2,29.4,889.0,486.15,352.66
2018,7,12,13,45,758.5,175.0,3.15,29.2,862.0,437.64,313.5
2018,7,12,14,0,731.0,187.0,3.1,29.0,835.0,391.19,275.3
2018,7,12,14,15,641.5,225.5,3.05,28.7,780.5,339.29,234.59
2018,7,12,14,30,552.0,264.0,3.0,28.4,726.0,304.78,207.98
2018,7,12,14,45,560.0,249.5,2.95,28.15,701.5,261.13,172.64
2018,7,12,15,0,568.0,235.0,2.9,27.9,677.0,213.92,136.79
2018,7,12,15,15,567.5,222.0,2.9,27.9,644.5,170.04,108.61
2018,7,12,15,30,567.0,209.0,2.9,27.9,612.0,126.9,98.73
2018,7,12,15,45,555.0,196.0,2.8,27.3,569.5,120.05,93.71
2018,7,12,16,0,543.0,183.0,2.7,26.7,527.0,114.89,89.97
2018,7,12,16,15,610.0,147.0,2.7,26.3,505.0,94.63,73.66
2018,7,12,16,30,677.0,111.0,2.7,25.9,483.0,74.84,57.52
2018,7,12,16,45,656.0,105.0,2.7,25.45,437.0,72.53,55.91
2018,7,12,17,0,635.0,99.0,2.7,25.0,391.0,70.03,54.1
2018,7,12,17,15,601.5,92.5,2.75,24.4,343.0,66.84,51.7
2018,7,12,17,30,568.0,86.0,2.8,23.8,295.0,63.5,49.11
2018,7,12,17,45,500.0,81.5,2.8,23.2,244.5,61.24,47.37
2018,7,12,18,0,432.0,77.0,2.8,22.6,194.0,57.32,44.07
2018,7,12,18,15,325.5,67.5,2.7,22.05,145.5,50.41,37.99
2018,7,12,18,30,219.0,58.0,2.6,21.5,97.0,43.5,31.7
2018,7,12,18,45,156.5,43.5,2.55,20.95,67.0,33.7,22.67
2018,7,12,19,0,94.0,29.0,2.5,20.4,37.0,22.66,10.46
2018,7,12,19,15,52.0,16.0,2.4,20.1,20.0,13.66,0.0
2018,7,12,19,30,10.0,3.0,2.3,19.8,3.0,2.56,0.0
2018,7,12,19,45,5.0,1.5,2.25,19.55,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.95,19.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.85,18.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.7,18.65,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,2.2,16.75,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,2.2,16.8,1.0,0.85,0.0
2018,7,13,5,15,0.0,6.5,2.15,17.15,6.5,5.55,0.0
2018,7,13,5,30,0.0,12.0,2.1,17.5,12.0,9.87,1.52
2018,7,13,5,45,0.0,20.5,2.1,17.85,20.5,16.89,8.2
2018,7,13,6,0,0.0,29.0,2.1,18.2,29.0,23.92,14.37
2018,7,13,6,15,0.5,29.0,2.1,18.65,29.0,24.32,14.9
2018,7,13,6,30,1.0,29.0,2.1,19.1,29.0,24.77,15.35
2018,7,13,6,45,2.0,49.5,2.1,19.55,50.0,42.72,30.47
2018,7,13,7,0,3.0,70.0,2.1,20.0,71.0,60.79,45.49
2018,7,13,7,15,49.5,117.5,2.1,20.5,140.5,162.7,130.92
2018,7,13,7,30,96.0,165.0,2.1,21.0,210.0,281.55,226.28
2018,7,13,7,45,189.0,192.0,2.15,21.5,292.5,403.27,321.87
2018,7,13,8,0,282.0,219.0,2.2,22.0,375.0,548.59,430.38
2018,7,13,8,15,310.0,229.5,2.25,22.5,415.5,587.2,456.23
2018,7,13,8,30,338.0,240.0,2.3,23.0,456.0,625.09,481.82
2018,7,13,8,45,295.0,270.5,2.4,23.55,468.5,612.75,469.13
2018,7,13,9,0,252.0,301.0,2.5,24.1,481.0,597.92,455.14
2018,7,13,9,15,441.5,244.5,2.5,24.55,581.0,743.24,560.86
2018,7,13,9,30,631.0,188.0,2.5,25.0,681.0,873.79,649.94
2018,7,13,9,45,622.5,209.5,2.5,25.4,714.0,875.87,647.99
2018,7,13,10,0,614.0,231.0,2.5,25.8,747.0,874.4,644.25
2018,7,13,10,15,575.5,260.0,2.55,26.2,756.5,847.67,623.5
2018,7,13,10,30,537.0,289.0,2.6,26.6,766.0,816.0,599.78
2018,7,13,10,45,628.0,247.5,2.6,27.0,818.5,842.88,618.38
2018,7,13,11,0,719.0,206.0,2.6,27.4,871.0,859.54,629.24
2018,7,13,11,15,768.0,180.0,2.7,27.75,900.5,841.71,616.65
2018,7,13,11,30,817.0,154.0,2.8,28.1,930.0,826.74,606.27
2018,7,13,11,45,811.0,158.5,2.85,28.4,933.5,790.27,581.26
2018,7,13,12,0,805.0,163.0,2.9,28.7,937.0,751.89,553.76
2018,7,13,12,15,812.0,158.5,2.95,28.9,939.0,713.75,526.3
2018,7,13,12,30,819.0,154.0,3.0,29.1,941.0,673.59,496.82
2018,7,13,12,45,825.0,148.0,3.1,29.25,935.5,626.49,462.16
2018,7,13,13,0,831.0,142.0,3.2,29.4,930.0,582.98,428.96
2018,7,13,13,15,839.0,134.5,3.2,29.45,919.5,537.87,393.53
2018,7,13,13,30,847.0,127.0,3.2,29.5,909.0,491.05,355.78
2018,7,13,13,45,842.5,126.0,3.25,29.5,888.0,441.75,315.37
2018,7,13,14,0,838.0,125.0,3.3,29.5,867.0,392.15,273.76
2018,7,13,14,15,831.5,123.5,3.3,29.4,839.5,341.5,230.81
2018,7,13,14,30,825.0,122.0,3.3,29.3,812.0,291.13,188.06
2018,7,13,14,45,817.0,119.0,3.3,29.2,778.5,240.02,146.05
2018,7,13,15,0,809.0,116.0,3.3,29.1,745.0,189.74,108.11
2018,7,13,15,15,797.0,113.5,3.3,29.1,706.5,130.16,70.2
2018,7,13,15,30,785.0,111.0,3.3,29.1,668.0,81.8,61.73
2018,7,13,15,45,770.0,108.0,3.25,28.7,625.5,76.1,57.36
2018,7,13,16,0,755.0,105.0,3.2,28.3,583.0,75.64,57.26
2018,7,13,16,15,736.5,101.0,3.2,27.95,537.0,74.36,56.46
2018,7,13,16,30,718.0,97.0,3.2,27.6,491.0,72.95,55.57
2018,7,13,16,45,693.0,93.0,3.2,27.2,443.5,65.16,49.34
2018,7,13,17,0,668.0,89.0,3.2,26.8,396.0,63.63,48.32
2018,7,13,17,15,634.0,84.0,3.2,26.2,347.5,61.2,46.55
2018,7,13,17,30,600.0,79.0,3.2,25.6,299.0,58.68,44.65
2018,7,13,17,45,554.0,72.5,3.2,25.0,251.5,54.83,41.54
2018,7,13,18,0,508.0,66.0,3.2,24.4,204.0,50.88,38.21
2018,7,13,18,15,442.5,58.0,3.15,23.65,160.0,45.48,33.5
2018,7,13,18,30,377.0,50.0,3.1,22.9,116.0,39.99,28.51
2018,7,13,18,45,284.5,39.5,3.05,22.2,80.0,30.51,19.85
2018,7,13,19,0,192.0,29.0,3.0,21.5,44.0,22.5,10.04
2018,7,13,19,15,106.0,16.5,3.0,21.0,24.0,14.08,0.0
2018,7,13,19,30,20.0,4.0,3.0,20.5,4.0,0.0,0.0
2018,7,13,19,45,10.0,2.0,2.95,20.05,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,19.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.85,18.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.8,18.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.5,15.9,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.5,16.0,5.0,4.27,0.0
2018,7,14,5,15,125.5,17.0,2.55,16.35,26.5,97.82,0.0
2018,7,14,5,30,224.0,29.0,2.6,16.7,48.0,238.88,167.39
2018,7,14,5,45,317.5,39.0,2.65,17.1,85.5,331.31,266.78
2018,7,14,6,0,411.0,49.0,2.7,17.5,123.0,429.4,350.96
2018,7,14,6,15,285.5,54.0,2.65,17.95,113.0,336.37,278.73
2018,7,14,6,30,160.0,59.0,2.6,18.4,103.0,220.72,183.5
2018,7,14,6,45,91.5,80.0,2.6,18.9,106.5,173.95,143.0
2018,7,14,7,0,23.0,101.0,2.6,19.4,110.0,120.98,96.29
2018,7,14,7,15,153.0,123.0,2.6,19.95,193.0,284.45,233.32
2018,7,14,7,30,283.0,145.0,2.6,20.5,276.0,456.8,369.55
2018,7,14,7,45,328.0,162.5,2.6,21.05,331.0,524.0,418.45
2018,7,14,8,0,373.0,180.0,2.6,21.6,386.0,615.2,483.56
2018,7,14,8,15,450.5,178.0,2.65,22.2,449.0,691.15,537.3
2018,7,14,8,30,528.0,176.0,2.7,22.8,512.0,766.7,589.08
2018,7,14,8,45,671.5,138.5,2.7,23.4,597.0,878.48,662.91
2018,7,14,9,0,815.0,101.0,2.7,24.0,682.0,958.02,712.21
2018,7,14,9,15,826.5,103.0,2.8,24.45,720.5,965.96,714.75
2018,7,14,9,30,838.0,105.0,2.9,24.9,759.0,970.64,715.92
2018,7,14,9,45,847.0,106.5,2.95,25.35,792.5,968.94,712.63
2018,7,14,10,0,856.0,108.0,3.0,25.8,826.0,963.89,707.33
2018,7,14,10,15,763.0,168.0,3.1,26.1,824.0,928.92,683.23
2018,7,14,10,30,670.0,228.0,3.2,26.4,822.0,886.85,654.28
2018,7,14,10,45,736.0,194.0,3.3,26.75,861.5,890.5,656.36
2018,7,14,11,0,802.0,160.0,3.4,27.1,901.0,883.27,650.62
2018,7,14,11,15,772.5,186.0,3.5,27.15,909.0,850.92,628.9
2018,7,14,11,30,743.0,212.0,3.6,27.2,917.0,823.07,609.35
2018,7,14,11,45,721.0,224.0,3.7,27.3,912.5,780.93,579.37
2018,7,14,12,0,699.0,236.0,3.8,27.4,908.0,737.76,548.36
2018,7,14,12,15,777.5,185.5,3.85,27.3,932.5,711.08,530.61
2018,7,14,12,30,856.0,135.0,3.9,27.2,957.0,678.94,508.04
2018,7,14,12,45,870.0,124.5,3.95,27.05,954.5,637.22,476.72
2018,7,14,13,0,884.0,114.0,4.0,26.9,952.0,593.03,442.67
2018,7,14,13,15,881.0,113.5,4.05,26.75,937.5,544.75,404.48
2018,7,14,13,30,878.0,113.0,4.1,26.6,923.0,495.62,364.55
2018,7,14,13,45,873.5,112.0,4.1,26.45,901.5,444.84,322.22
2018,7,14,14,0,869.0,111.0,4.1,26.3,880.0,393.72,278.61
2018,7,14,14,15,863.0,109.5,4.1,26.05,852.5,341.67,233.72
2018,7,14,14,30,857.0,108.0,4.1,25.8,825.0,289.82,188.96
2018,7,14,14,45,848.5,106.5,4.15,25.55,791.5,237.88,145.53
2018,7,14,15,0,840.0,105.0,4.2,25.3,758.0,186.78,106.41
2018,7,14,15,15,829.0,102.5,4.2,25.3,719.0,135.92,75.1
2018,7,14,15,30,818.0,100.0,4.2,25.3,680.0,86.56,66.69
2018,7,14,15,45,804.0,97.5,4.15,24.4,637.0,70.24,53.53
2018,7,14,16,0,790.0,95.0,4.1,23.5,594.0,69.82,53.55
2018,7,14,16,15,772.0,92.0,4.05,22.85,548.0,68.93,53.11
2018,7,14,16,30,754.0,89.0,4.0,22.2,502.0,67.95,52.6
2018,7,14,16,45,730.5,85.0,3.95,21.55,453.5,66.09,51.35
2018,7,14,17,0,707.0,81.0,3.9,20.9,405.0,64.14,49.98
2018,7,14,17,15,675.0,76.5,3.85,20.4,356.0,56.46,43.6
2018,7,14,17,30,643.0,72.0,3.8,19.9,307.0,54.07,41.73
2018,7,14,17,45,599.0,66.0,3.7,19.4,258.5,50.37,38.64
2018,7,14,18,0,555.0,60.0,3.6,18.9,210.0,46.57,35.35
2018,7,14,18,15,490.5,53.5,3.55,18.6,165.5,42.15,31.34
2018,7,14,18,30,426.0,47.0,3.5,18.3,121.0,37.72,27.12
2018,7,14,18,45,330.0,37.0,3.4,17.95,83.5,30.1,19.87
2018,7,14,19,0,234.0,27.0,3.3,17.6,46.0,22.33,9.88
2018,7,14,19,15,130.5,15.5,3.35,17.4,25.0,13.23,0.0
2018,7,14,19,30,27.0,4.0,3.4,17.2,4.0,0.0,0.0
2018,7,14,19,45,13.5,2.0,3.4,17.0,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,2.4,14.35,2.5,0.0,0.0
2018,7,15,5,0,40.0,5.0,2.5,14.5,5.0,4.27,0.0
2018,7,15,5,15,166.5,16.5,2.55,14.85,28.5,124.49,0.0
2018,7,15,5,30,293.0,28.0,2.6,15.2,52.0,286.0,198.11
2018,7,15,5,45,279.5,33.5,2.65,15.6,69.0,295.94,239.37
2018,7,15,6,0,266.0,39.0,2.7,16.0,86.0,290.88,241.25
2018,7,15,6,15,133.0,56.5,2.7,16.5,80.0,194.13,161.17
2018,7,15,6,30,0.0,74.0,2.7,17.0,74.0,65.8,50.05
2018,7,15,6,45,10.0,100.5,2.75,17.45,104.0,101.57,80.54
2018,7,15,7,0,20.0,127.0,2.8,17.9,134.0,137.46,110.44
2018,7,15,7,15,90.0,156.5,2.8,18.5,197.0,250.19,204.47
2018,7,15,7,30,160.0,186.0,2.8,19.1,260.0,370.96,300.9
2018,7,15,7,45,280.5,186.0,2.8,19.65,333.5,507.28,407.21
2018,7,15,8,0,401.0,186.0,2.8,20.2,407.0,650.21,513.29
2018,7,15,8,15,613.5,139.5,2.8,20.8,512.5,820.74,634.67
2018,7,15,8,30,826.0,93.0,2.8,21.4,618.0,974.34,735.59
2018,7,15,8,45,860.0,88.0,2.8,21.95,668.5,991.19,741.9
2018,7,15,9,0,894.0,83.0,2.8,22.5,719.0,1017.11,755.52
2018,7,15,9,15,899.5,86.5,2.85,23.0,757.5,1020.94,755.12
2018,7,15,9,30,905.0,90.0,2.9,23.5,796.0,1021.24,752.76
2018,7,15,9,45,907.5,95.0,2.95,23.95,829.5,1016.62,747.52
2018,7,15,10,0,910.0,100.0,3.0,24.4,863.0,1008.38,740.12
2018,7,15,10,15,917.5,101.0,3.05,24.8,892.5,997.23,731.14
2018,7,15,10,30,925.0,102.0,3.1,25.2,922.0,982.56,720.01
2018,7,15,10,45,930.0,102.5,3.2,25.6,944.0,961.61,705.26
2018,7,15,11,0,935.0,103.0,3.3,26.0,966.0,937.35,688.41
2018,7,15,11,15,938.5,103.0,3.4,26.15,981.0,908.12,668.93
2018,7,15,11,30,942.0,103.0,3.5,26.3,996.0,875.92,647.4
2018,7,15,11,45,944.0,103.0,3.6,26.45,1003.5,839.7,623.04
2018,7,15,12,0,946.0,103.0,3.7,26.6,1011.0,800.94,596.79
2018,7,15,12,15,944.5,104.0,3.75,26.55,1010.5,758.18,566.91
2018,7,15,12,30,943.0,105.0,3.8,26.5,1010.0,713.53,533.95
2018,7,15,12,45,939.5,106.0,3.9,26.45,1001.5,665.97,498.24
2018,7,15,13,0,936.0,107.0,4.0,26.4,993.0,617.11,460.59
2018,7,15,13,15,933.5,106.0,4.05,26.2,978.0,566.2,420.52
2018,7,15,13,30,931.0,105.0,4.1,26.0,963.0,514.31,378.48
2018,7,15,13,45,927.0,104.0,4.15,25.85,941.0,461.0,334.07
2018,7,15,14,0,923.0,103.0,4.2,25.7,919.0,407.24,288.17
2018,7,15,14,15,917.5,101.0,4.25,25.4,890.0,352.1,240.62
2018,7,15,14,30,912.0,99.0,4.3,25.1,861.0,297.09,193.05
2018,7,15,14,45,904.0,97.5,4.3,24.85,826.5,242.25,147.01
2018,7,15,15,0,896.0,96.0,4.3,24.6,792.0,188.2,105.53
2018,7,15,15,15,885.5,94.5,4.3,24.6,752.0,134.93,72.92
2018,7,15,15,30,875.0,93.0,4.3,24.6,712.0,83.1,64.02
2018,7,15,15,45,861.0,90.5,4.25,23.9,667.0,77.83,60.01
2018,7,15,16,0,847.0,88.0,4.2,23.2,622.0,76.49,59.23
2018,7,15,16,15,829.0,84.5,4.1,22.7,573.5,74.29,57.69
2018,7,15,16,30,811.0,81.0,4.0,22.2,525.0,63.38,48.71
2018,7,15,16,45,788.0,78.0,3.9,21.65,475.0,61.96,47.79
2018,7,15,17,0,765.0,75.0,3.8,21.1,425.0,60.48,46.8
2018,7,15,17,15,733.5,71.0,3.7,20.65,374.0,58.1,44.98
2018,7,15,17,30,702.0,67.0,3.6,20.2,323.0,55.64,43.05
2018,7,15,17,45,658.0,62.0,3.5,19.7,272.5,52.21,40.2
2018,7,15,18,0,614.0,57.0,3.4,19.2,222.0,44.73,33.69
2018,7,15,18,15,548.0,51.0,3.3,18.8,175.0,40.54,29.89
2018,7,15,18,30,482.0,45.0,3.2,18.4,128.0,36.35,25.91
2018,7,15,18,45,379.0,36.0,3.1,17.95,88.5,29.44,19.29
2018,7,15,19,0,276.0,27.0,3.0,17.5,49.0,22.47,9.65
2018,7,15,19,15,155.0,16.0,2.95,17.3,26.5,13.66,0.0
2018,7,15,19,30,34.0,5.0,2.9,17.1,4.0,0.0,0.0
2018,7,15,19,45,17.0,2.5,2.85,16.85,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,16,4,45,20.5,3.0,2.5,14.25,2.5,0.0,0.0
2018,7,16,5,0,41.0,6.0,2.6,14.4,5.0,0.0,0.0
2018,7,16,5,15,172.5,16.5,2.7,14.85,28.5,128.34,0.0
2018,7,16,5,30,304.0,27.0,2.8,15.3,52.0,291.42,197.25
2018,7,16,5,45,406.0,35.5,2.85,15.75,92.5,393.11,316.2
2018,7,16,6,0,508.0,44.0,2.9,16.2,133.0,498.93,406.92
2018,7,16,6,15,338.5,45.0,2.85,16.7,112.5,376.6,312.59
2018,7,16,6,30,169.0,46.0,2.8,17.2,92.0,228.31,190.83
2018,7,16,6,45,85.5,72.5,2.7,17.7,96.0,159.05,131.2
2018,7,16,7,0,2.0,99.0,2.6,18.2,100.0,89.39,69.58
2018,7,16,7,15,38.5,138.5,2.6,18.85,156.5,178.56,144.21
2018,7,16,7,30,75.0,178.0,2.6,19.5,213.0,258.94,209.15
2018,7,16,7,45,231.5,184.5,2.55,20.2,308.5,457.43,367.16
2018,7,16,8,0,388.0,191.0,2.5,20.9,404.0,643.16,505.51
2018,7,16,8,15,615.0,140.5,2.5,21.6,514.0,823.35,632.73
2018,7,16,8,30,842.0,90.0,2.5,22.3,624.0,974.85,730.74
2018,7,16,8,45,870.0,86.5,2.5,23.0,672.5,999.42,741.54
2018,7,16,9,0,898.0,83.0,2.5,23.7,721.0,1021.06,751.61
2018,7,16,9,15,905.5,86.0,2.55,24.3,760.5,1026.33,751.91
2018,7,16,9,30,913.0,89.0,2.6,24.9,800.0,1028.06,750.21
2018,7,16,9,45,918.0,92.0,2.7,25.45,834.0,1023.68,745.4
2018,7,16,10,0,923.0,95.0,2.8,26.0,868.0,1015.71,738.45
2018,7,16,10,15,929.0,96.0,2.85,26.45,896.5,1003.03,728.45
2018,7,16,10,30,935.0,97.0,2.9,26.9,925.0,986.84,716.36
2018,7,16,10,45,939.0,98.5,2.95,27.35,947.0,965.85,701.28
2018,7,16,11,0,943.0,100.0,3.0,27.8,969.0,941.51,684.14
2018,7,16,11,15,946.0,100.0,3.1,28.05,984.0,911.68,664.34
2018,7,16,11,30,949.0,100.0,3.2,28.3,999.0,878.87,642.52
2018,7,16,11,45,950.0,101.0,3.25,28.6,1006.5,842.53,617.83
2018,7,16,12,0,951.0,102.0,3.3,28.9,1014.0,803.66,591.35
2018,7,16,12,15,948.5,103.5,3.4,29.0,1013.0,760.38,561.5
2018,7,16,12,30,946.0,105.0,3.5,29.1,1012.0,715.26,528.59
2018,7,16,12,45,941.5,107.0,3.55,29.2,1003.5,667.66,492.92
2018,7,16,13,0,937.0,109.0,3.6,29.3,995.0,618.8,455.44
2018,7,16,13,15,934.5,108.0,3.65,29.3,980.0,567.75,415.58
2018,7,16,13,30,932.0,107.0,3.7,29.3,965.0,515.73,373.82
2018,7,16,13,45,928.5,106.0,3.75,29.3,943.5,462.49,329.98
2018,7,16,14,0,925.0,105.0,3.8,29.3,922.0,408.73,284.66
2018,7,16,14,15,919.0,104.0,3.8,29.1,893.5,353.91,238.0
2018,7,16,14,30,913.0,103.0,3.8,28.9,865.0,299.24,191.41
2018,7,16,14,45,905.0,100.5,3.85,28.7,829.5,243.6,145.57
2018,7,16,15,0,897.0,98.0,3.9,28.5,794.0,188.78,104.26
2018,7,16,15,15,886.0,96.5,3.9,28.5,754.0,135.33,72.27
2018,7,16,15,30,875.0,95.0,3.9,28.5,714.0,83.37,63.2
2018,7,16,15,45,861.0,92.5,3.85,27.8,669.0,79.05,60.04
2018,7,16,16,0,847.0,90.0,3.8,27.1,624.0,77.73,59.3
2018,7,16,16,15,829.0,87.0,3.75,26.65,575.5,66.64,50.36
2018,7,16,16,30,811.0,84.0,3.7,26.2,527.0,65.46,49.65
2018,7,16,16,45,787.5,80.5,3.6,25.75,476.5,63.76,48.48
2018,7,16,17,0,764.0,77.0,3.5,25.3,426.0,61.98,47.24
2018,7,16,17,15,731.5,73.0,3.45,24.6,374.5,59.63,45.54
2018,7,16,17,30,699.0,69.0,3.4,23.9,323.0,57.23,43.74
2018,7,16,17,45,653.5,64.0,3.3,23.2,272.5,49.43,37.2
2018,7,16,18,0,608.0,59.0,3.2,22.5,222.0,46.26,34.53
2018,7,16,18,15,541.0,52.5,3.05,21.7,174.5,41.73,30.54
2018,7,16,18,30,474.0,46.0,2.9,20.9,127.0,37.19,26.33
2018,7,16,18,45,369.5,37.0,2.8,20.1,87.5,30.32,19.79
2018,7,16,19,0,265.0,28.0,2.7,19.3,48.0,23.42,9.78
2018,7,16,19,15,144.5,15.5,2.65,18.8,25.5,13.23,0.0
2018,7,16,19,30,24.0,3.0,2.6,18.3,3.0,0.0,0.0
2018,7,16,19,45,12.0,1.5,2.6,17.85,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,17,4,45,19.5,2.5,1.85,14.6,2.0,0.0,0.0
2018,7,17,5,0,39.0,5.0,2.0,14.8,4.0,0.0,0.0
2018,7,17,5,15,167.5,16.5,2.15,15.3,27.5,124.9,0.0
2018,7,17,5,30,296.0,28.0,2.3,15.8,51.0,284.76,186.66
2018,7,17,5,45,398.0,36.0,2.4,16.3,91.0,387.53,309.97
2018,7,17,6,0,500.0,44.0,2.5,16.8,131.0,492.42,399.74
2018,7,17,6,15,333.5,41.5,2.5,17.4,107.5,366.75,303.22
2018,7,17,6,30,167.0,39.0,2.5,18.0,84.0,214.86,179.18
2018,7,17,6,45,83.5,56.5,2.5,18.55,79.0,137.17,112.74
2018,7,17,7,0,0.0,74.0,2.5,19.1,74.0,61.84,46.33
2018,7,17,7,15,4.5,110.5,2.55,19.7,112.5,101.66,79.34
2018,7,17,7,30,9.0,147.0,2.6,20.3,151.0,142.33,112.23
2018,7,17,7,45,63.0,185.5,2.6,20.9,219.5,251.91,201.44
2018,7,17,8,0,117.0,224.0,2.6,21.5,288.0,369.12,292.78
2018,7,17,8,15,369.0,192.0,2.6,22.15,420.5,625.76,489.67
2018,7,17,8,30,621.0,160.0,2.6,22.8,553.0,853.36,649.67
2018,7,17,8,45,755.5,124.0,2.65,23.45,636.0,939.71,703.22
2018,7,17,9,0,890.0,88.0,2.7,24.1,719.0,1018.76,751.6
2018,7,17,9,15,898.0,91.5,2.7,24.65,759.0,1025.0,751.6
2018,7,17,9,30,906.0,95.0,2.7,25.2,799.0,1027.68,750.15
2018,7,17,9,45,910.0,98.5,2.75,25.7,832.5,1022.75,744.6
2018,7,17,10,0,914.0,102.0,2.8,26.2,866.0,1014.24,736.98
2018,7,17,10,15,920.5,103.0,2.8,26.6,895.0,1001.99,726.96
2018,7,17,10,30,927.0,104.0,2.8,27.0,924.0,986.25,714.89
2018,7,17,10,45,932.0,104.5,2.85,27.45,946.0,965.17,699.8
2018,7,17,11,0,937.0,105.0,2.9,27.9,968.0,940.77,682.67
2018,7,17,11,15,940.0,105.5,2.95,28.2,983.0,911.42,662.77
2018,7,17,11,30,943.0,106.0,3.0,28.5,998.0,879.08,640.92
2018,7,17,11,45,944.5,106.0,3.05,28.8,1005.5,842.3,616.06
2018,7,17,12,0,946.0,106.0,3.1,29.1,1013.0,803.01,589.43
2018,7,17,12,15,942.5,108.5,3.1,29.25,1012.0,759.9,559.12
2018,7,17,12,30,939.0,111.0,3.1,29.4,1011.0,714.99,526.03
2018,7,17,12,45,932.5,114.0,3.15,29.5,1001.5,667.04,490.39
2018,7,17,13,0,926.0,117.0,3.2,29.6,992.0,618.0,453.06
2018,7,17,13,15,923.0,116.5,3.25,29.7,977.0,567.41,413.64
2018,7,17,13,30,920.0,116.0,3.3,29.8,962.0,515.9,372.4
2018,7,17,13,45,915.0,115.0,3.35,29.85,939.5,462.49,328.72
2018,7,17,14,0,910.0,114.0,3.4,29.9,917.0,408.74,283.72
2018,7,17,14,15,903.5,112.5,3.4,29.8,888.0,354.08,237.45
2018,7,17,14,30,897.0,111.0,3.4,29.7,859.0,299.65,191.35
2018,7,17,14,45,888.0,109.5,3.45,29.55,824.0,245.18,146.77
2018,7,17,15,0,879.0,108.0,3.5,29.4,789.0,191.6,106.76
2018,7,17,15,15,867.5,106.0,3.5,29.4,748.5,138.62,75.36
2018,7,17,15,30,856.0,104.0,3.5,29.4,708.0,87.18,66.05
2018,7,17,15,45,841.0,101.0,3.5,28.75,663.0,73.24,55.02
2018,7,17,16,0,826.0,98.0,3.5,28.1,618.0,72.53,54.76
2018,7,17,16,15,806.5,95.0,3.5,27.6,569.5,71.63,54.31
2018,7,17,16,30,787.0,92.0,3.5,27.1,521.0,70.67,53.81
2018,7,17,16,45,761.0,88.5,3.45,26.55,470.5,69.17,52.87
2018,7,17,17,0,735.0,85.0,3.4,26.0,420.0,67.62,51.87
2018,7,17,17,15,700.5,80.5,3.35,25.2,368.5,59.66,45.45
2018,7,17,17,30,666.0,76.0,3.3,24.4,317.0,57.32,43.72
2018,7,17,17,45,617.5,70.0,3.2,23.6,266.0,53.66,40.78
2018,7,17,18,0,569.0,64.0,3.1,22.8,215.0,49.92,37.64
2018,7,17,18,15,498.0,57.0,3.05,21.95,168.5,45.18,33.46
2018,7,17,18,30,427.0,50.0,3.0,21.1,122.0,40.42,29.05
2018,7,17,18,45,321.0,39.5,2.9,20.25,83.5,32.43,21.49
2018,7,17,19,0,215.0,29.0,2.8,19.4,45.0,22.57,8.76
2018,7,17,19,15,113.5,15.5,2.8,18.9,23.5,13.23,0.0
2018,7,17,19,30,12.0,2.0,2.8,18.4,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.75,17.95,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,4,45,11.0,2.0,1.95,15.0,2.0,0.0,0.0
2018,7,18,5,0,22.0,4.0,2.1,15.2,4.0,0.0,0.0
2018,7,18,5,15,123.5,16.5,2.2,15.65,25.0,95.7,0.0
2018,7,18,5,30,225.0,29.0,2.3,16.1,46.0,236.27,148.95
2018,7,18,5,45,328.0,39.5,2.4,16.55,85.0,338.54,270.8
2018,7,18,6,0,431.0,50.0,2.5,17.0,124.0,445.22,362.71
2018,7,18,6,15,339.5,59.5,2.5,17.6,130.0,389.94,321.72
2018,7,18,6,30,248.0,69.0,2.5,18.2,136.0,332.79,275.78
2018,7,18,6,45,136.0,96.5,2.45,18.75,134.5,236.35,195.03
2018,7,18,7,0,24.0,124.0,2.4,19.3,133.0,151.93,121.6
2018,7,18,7,15,121.0,149.5,2.35,19.85,204.0,289.64,235.77
2018,7,18,7,30,218.0,175.0,2.3,20.4,275.0,433.85,348.96
2018,7,18,7,45,436.0,150.0,2.3,20.95,379.0,638.57,505.17
2018,7,18,8,0,654.0,125.0,2.3,21.5,483.0,839.37,644.84
2018,7,18,8,15,737.5,111.5,2.3,22.05,549.5,904.15,683.98
2018,7,18,8,30,821.0,98.0,2.3,22.6,616.0,975.13,727.42
2018,7,18,8,45,836.0,100.5,2.3,23.2,660.5,993.55,735.16
2018,7,18,9,0,851.0,103.0,2.3,23.8,705.0,996.53,733.39
2018,7,18,9,15,859.5,106.0,2.35,24.4,744.0,1002.41,734.36
2018,7,18,9,30,868.0,109.0,2.4,25.0,783.0,1004.88,733.23
2018,7,18,9,45,873.5,113.0,2.45,25.6,817.0,1001.94,728.79
2018,7,18,10,0,879.0,117.0,2.5,26.2,851.0,995.49,722.28
2018,7,18,10,15,885.5,118.5,2.55,26.7,879.5,983.95,712.96
2018,7,18,10,30,892.0,120.0,2.6,27.2,908.0,969.0,701.61
2018,7,18,10,45,886.0,127.0,2.65,27.7,926.0,944.37,684.14
2018,7,18,11,0,880.0,134.0,2.7,28.2,944.0,916.7,664.83
2018,7,18,11,15,894.0,128.0,2.8,28.45,962.0,892.0,648.52
2018,7,18,11,30,908.0,122.0,2.9,28.7,980.0,864.03,629.98
2018,7,18,11,45,843.5,165.0,3.0,28.95,967.0,820.91,601.25
2018,7,18,12,0,779.0,208.0,3.1,29.2,954.0,768.68,563.66
2018,7,18,12,15,725.0,243.0,3.2,29.35,937.0,723.34,530.56
2018,7,18,12,30,671.0,278.0,3.3,29.5,920.0,673.82,494.25
2018,7,18,12,45,693.5,261.0,3.35,29.6,920.0,634.88,465.84
2018,7,18,13,0,716.0,244.0,3.4,29.7,920.0,593.46,434.75
2018,7,18,13,15,766.0,209.0,3.45,29.7,922.0,550.82,402.06
2018,7,18,13,30,816.0,174.0,3.5,29.7,924.0,505.79,366.12
2018,7,18,13,45,849.5,149.5,3.5,29.75,914.0,454.95,324.34
2018,7,18,14,0,883.0,125.0,3.5,29.8,904.0,405.63,282.13
2018,7,18,14,15,870.5,126.0,3.45,29.7,873.0,352.01,236.86
2018,7,18,14,30,858.0,127.0,3.4,29.6,842.0,299.22,192.37
2018,7,18,14,45,842.5,127.0,3.4,29.5,804.5,246.31,149.41
2018,7,18,15,0,827.0,127.0,3.4,29.4,767.0,185.97,104.6
2018,7,18,15,15,821.5,121.5,3.4,29.4,729.0,133.15,72.83
2018,7,18,15,30,816.0,116.0,3.4,29.4,691.0,81.42,61.36
2018,7,18,15,45,811.0,110.0,3.45,28.9,650.5,78.38,59.21
2018,7,18,16,0,806.0,104.0,3.5,28.4,610.0,76.12,57.65
2018,7,18,16,15,786.0,100.5,3.6,27.85,562.0,75.06,57.1
2018,7,18,16,30,766.0,97.0,3.7,27.3,514.0,73.9,56.46
2018,7,18,16,45,739.5,93.0,3.75,26.7,463.5,72.2,55.38
2018,7,18,17,0,713.0,89.0,3.8,26.1,413.0,64.4,49.14
2018,7,18,17,15,676.5,84.5,3.85,25.15,362.0,62.24,47.66
2018,7,18,17,30,640.0,80.0,3.9,24.2,311.0,60.03,46.09
2018,7,18,17,45,590.0,73.5,3.9,23.25,260.5,56.13,42.96
2018,7,18,18,0,540.0,67.0,3.9,22.3,210.0,52.14,39.63
2018,7,18,18,15,467.5,59.0,3.8,21.35,163.5,46.69,34.84
2018,7,18,18,30,395.0,51.0,3.7,20.4,117.0,41.19,29.77
2018,7,18,18,45,290.5,39.5,3.6,19.45,79.5,30.56,19.95
2018,7,18,19,0,186.0,28.0,3.5,18.5,42.0,21.75,7.75
2018,7,18,19,15,97.5,15.0,3.35,18.1,22.0,12.8,0.0
2018,7,18,19,30,9.0,2.0,3.2,17.7,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.05,17.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,3.2,14.85,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,3.4,15.0,2.0,0.0,0.0
2018,7,19,5,15,59.5,15.0,3.5,15.45,19.0,52.08,0.0
2018,7,19,5,30,112.0,28.0,3.6,15.9,36.0,139.13,82.49
2018,7,19,5,45,205.0,43.5,3.65,16.35,73.0,252.18,201.71
2018,7,19,6,0,298.0,59.0,3.7,16.8,110.0,350.25,288.21
2018,7,19,6,15,214.5,72.5,3.55,17.35,115.5,287.77,238.93
2018,7,19,6,30,131.0,86.0,3.4,17.9,121.0,219.55,182.02
2018,7,19,6,45,95.5,109.0,3.25,18.45,137.5,218.46,179.76
2018,7,19,7,0,60.0,132.0,3.1,19.0,154.0,196.0,159.47
2018,7,19,7,15,92.0,154.5,2.95,19.6,194.0,269.38,218.96
2018,7,19,7,30,124.0,177.0,2.8,20.2,234.0,325.31,262.77
2018,7,19,7,45,207.0,193.0,2.65,20.85,300.5,423.11,339.34
2018,7,19,8,0,290.0,209.0,2.5,21.5,367.0,544.78,429.98
2018,7,19,8,15,328.0,222.5,2.4,22.25,416.5,597.36,465.6
2018,7,19,8,30,366.0,236.0,2.3,23.0,466.0,649.17,500.01
2018,7,19,8,45,433.5,236.5,2.2,23.75,528.5,737.82,559.53
2018,7,19,9,0,501.0,237.0,2.1,24.5,591.0,802.3,600.51
2018,7,19,9,15,511.0,248.5,2.1,25.3,627.5,818.13,607.23
2018,7,19,9,30,521.0,260.0,2.1,26.1,664.0,831.33,612.59
2018,7,19,9,45,558.0,256.5,2.05,26.9,706.5,852.91,623.92
2018,7,19,10,0,595.0,253.0,2.0,27.7,749.0,877.04,636.47
2018,7,19,10,15,688.5,215.5,2.05,28.3,808.5,913.22,659.33
2018,7,19,10,30,782.0,178.0,2.1,28.9,868.0,934.58,670.8
2018,7,19,10,45,820.0,160.0,2.15,29.45,899.5,927.23,664.22
2018,7,19,11,0,858.0,142.0,2.2,30.0,931.0,904.12,647.93
2018,7,19,11,15,860.0,143.5,2.35,30.35,945.0,876.13,630.01
2018,7,19,11,30,862.0,145.0,2.5,30.7,959.0,845.38,610.16
2018,7,19,11,45,862.5,146.5,2.65,31.0,966.0,810.88,587.76
2018,7,19,12,0,863.0,148.0,2.8,31.3,973.0,774.1,563.15
2018,7,19,12,15,860.0,150.5,2.95,31.35,973.0,733.55,534.96
2018,7,19,12,30,857.0,153.0,3.1,31.4,973.0,691.43,504.94
2018,7,19,12,45,851.0,155.0,3.25,31.4,963.5,645.75,471.72
2018,7,19,13,0,845.0,157.0,3.4,31.4,954.0,601.56,438.52
2018,7,19,13,15,838.5,157.5,3.55,31.2,938.0,551.61,400.66
2018,7,19,13,30,832.0,158.0,3.7,31.0,922.0,501.27,361.33
2018,7,19,13,45,823.5,158.5,3.85,30.75,899.5,449.95,320.18
2018,7,19,14,0,815.0,159.0,4.0,30.5,877.0,398.85,278.13
2018,7,19,14,15,804.5,158.0,4.05,30.1,847.5,346.59,234.64
2018,7,19,14,30,794.0,157.0,4.1,29.7,818.0,295.22,191.8
2018,7,19,14,45,781.0,155.5,4.15,29.25,783.0,244.14,150.6
2018,7,19,15,0,768.0,154.0,4.2,28.8,748.0,194.65,114.12
2018,7,19,15,15,754.5,150.5,4.2,28.8,708.5,145.57,85.06
2018,7,19,15,30,741.0,147.0,4.2,28.8,669.0,88.88,67.63
2018,7,19,15,45,724.0,143.0,4.1,27.85,625.5,88.9,68.15
2018,7,19,16,0,707.0,139.0,4.0,26.9,582.0,88.82,68.55
2018,7,19,16,15,689.0,132.0,3.95,26.4,535.5,86.68,67.13
2018,7,19,16,30,671.0,125.0,3.9,25.9,489.0,84.3,65.51
2018,7,19,16,45,648.0,117.5,3.8,25.35,441.0,81.28,63.34
2018,7,19,17,0,625.0,110.0,3.7,24.8,393.0,78.01,60.94
2018,7,19,17,15,591.5,102.5,3.6,24.15,344.0,74.39,58.22
2018,7,19,17,30,558.0,95.0,3.5,23.5,295.0,70.58,55.26
2018,7,19,17,45,513.5,85.5,3.35,22.9,247.0,64.9,50.58
2018,7,19,18,0,469.0,76.0,3.2,22.3,199.0,58.98,45.52
2018,7,19,18,15,404.0,65.0,3.1,21.6,154.5,49.22,36.97
2018,7,19,18,30,339.0,54.0,3.0,20.9,110.0,41.26,29.75
2018,7,19,18,45,250.5,40.5,2.9,20.25,74.5,31.18,20.34
2018,7,19,19,0,162.0,27.0,2.8,19.6,39.0,20.94,6.6
2018,7,19,19,15,85.5,14.5,2.8,19.25,20.5,12.38,0.0
2018,7,19,19,30,9.0,2.0,2.8,18.9,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.75,18.55,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.45,15.65,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.5,15.8,1.0,0.0,0.0
2018,7,20,5,15,19.0,12.5,2.6,16.3,14.0,23.2,0.0
2018,7,20,5,30,35.0,24.0,2.7,16.8,27.0,63.17,32.21
2018,7,20,5,45,104.5,44.0,2.75,17.3,60.0,162.14,127.26
2018,7,20,6,0,174.0,64.0,2.8,17.8,93.0,244.81,199.75
2018,7,20,6,15,218.0,81.0,2.8,18.45,130.0,305.07,251.39
2018,7,20,6,30,262.0,98.0,2.8,19.1,167.0,367.83,303.23
2018,7,20,6,45,350.0,109.0,2.85,19.7,222.5,483.18,394.98
2018,7,20,7,0,438.0,120.0,2.9,20.3,278.0,584.36,472.34
2018,7,20,7,15,482.5,128.0,2.85,21.0,326.5,643.96,514.09
2018,7,20,7,30,527.0,136.0,2.8,21.7,375.0,703.9,554.72
2018,7,20,7,45,566.0,139.0,2.75,22.4,423.0,761.8,592.48
2018,7,20,8,0,605.0,142.0,2.7,23.1,471.0,810.5,622.62
2018,7,20,8,15,632.0,145.5,2.7,23.85,517.0,845.86,643.02
2018,7,20,8,30,659.0,149.0,2.7,24.6,563.0,878.91,661.57
2018,7,20,8,45,683.0,150.5,2.7,25.3,606.5,904.0,674.62
2018,7,20,9,0,707.0,152.0,2.7,26.0,650.0,926.28,685.74
2018,7,20,9,15,728.5,151.0,2.75,26.6,690.0,940.09,691.92
2018,7,20,9,30,750.0,150.0,2.8,27.2,730.0,943.67,691.51
2018,7,20,9,45,770.5,146.5,2.8,27.85,765.5,948.02,691.29
2018,7,20,10,0,791.0,143.0,2.8,28.5,801.0,948.87,688.91
2018,7,20,10,15,798.5,144.5,2.9,28.9,828.5,938.83,681.08
2018,7,20,10,30,806.0,146.0,3.0,29.3,856.0,925.48,671.27
2018,7,20,10,45,812.0,146.5,3.1,29.7,877.0,906.49,657.87
2018,7,20,11,0,818.0,147.0,3.2,30.1,898.0,884.36,642.49
2018,7,20,11,15,821.0,148.0,3.3,30.25,912.0,846.33,617.21
2018,7,20,11,30,824.0,149.0,3.4,30.4,926.0,817.17,597.82
2018,7,20,11,45,825.5,149.5,3.5,30.55,933.0,783.92,575.5
2018,7,20,12,0,827.0,150.0,3.6,30.7,940.0,748.47,550.89
2018,7,20,12,15,821.5,152.5,3.7,30.65,937.5,707.59,521.73
2018,7,20,12,30,816.0,155.0,3.8,30.6,935.0,670.65,494.55
2018,7,20,12,45,589.0,269.5,3.9,30.55,830.0,576.53,424.36
2018,7,20,13,0,362.0,384.0,4.0,30.5,725.0,501.98,368.22
2018,7,20,13,15,418.0,340.0,4.05,30.35,728.0,468.16,343.31
2018,7,20,13,30,474.0,296.0,4.1,30.2,731.0,433.67,316.49
2018,7,20,13,45,647.0,215.0,4.15,30.05,793.5,412.47,296.59
2018,7,20,14,0,820.0,134.0,4.2,29.9,856.0,387.54,270.75
2018,7,20,14,15,813.0,132.0,4.2,29.6,828.0,336.92,227.84
2018,7,20,14,30,806.0,130.0,4.2,29.3,800.0,279.46,179.93
2018,7,20,14,45,797.0,127.5,4.25,29.0,766.5,228.0,137.92
2018,7,20,15,0,788.0,125.0,4.3,28.7,733.0,177.63,100.42
2018,7,20,15,15,775.0,122.0,4.3,28.7,694.0,127.9,71.11
2018,7,20,15,30,762.0,119.0,4.3,28.7,655.0,81.24,61.43
2018,7,20,15,45,746.0,116.0,4.3,27.95,612.5,81.07,61.69
2018,7,20,16,0,730.0,113.0,4.3,27.2,570.0,80.82,61.86
2018,7,20,16,15,709.0,109.0,4.25,26.7,523.5,72.55,55.3
2018,7,20,16,30,688.0,105.0,4.2,26.2,477.0,71.51,54.74
2018,7,20,16,45,660.0,100.5,4.15,25.7,429.0,69.93,53.72
2018,7,20,17,0,632.0,96.0,4.1,25.2,381.0,68.26,52.61
2018,7,20,17,15,595.0,90.0,4.0,24.6,332.5,65.32,50.41
2018,7,20,17,30,558.0,84.0,3.9,24.0,284.0,62.26,48.04
2018,7,20,17,45,508.5,77.0,3.8,23.35,237.0,58.21,44.73
2018,7,20,18,0,459.0,70.0,3.7,22.7,190.0,54.05,41.2
2018,7,20,18,15,392.0,60.5,3.6,22.1,147.0,47.6,35.48
2018,7,20,18,30,325.0,51.0,3.5,21.5,104.0,39.0,27.71
2018,7,20,18,45,236.5,38.5,3.4,20.9,70.0,29.64,18.94
2018,7,20,19,0,148.0,26.0,3.3,20.3,36.0,20.16,5.41
2018,7,20,19,15,78.0,14.0,3.25,20.0,19.0,11.95,0.0
2018,7,20,19,30,8.0,2.0,3.2,19.7,2.0,0.0,0.0
2018,7,20,19,45,4.0,1.0,3.1,19.35,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.95,18.75,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.85,18.65,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.55,18.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.25,18.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.95,17.05,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.0,17.1,2.0,0.0,0.0
2018,7,21,5,15,51.0,13.5,2.1,17.55,17.0,45.11,0.0
2018,7,21,5,30,96.0,25.0,2.2,18.0,32.0,120.47,61.89
2018,7,21,5,45,134.0,40.5,2.25,18.45,58.0,177.36,138.85
2018,7,21,6,0,172.0,56.0,2.3,18.9,84.0,229.0,185.95
2018,7,21,6,15,163.0,76.0,2.3,19.45,110.0,251.96,206.15
2018,7,21,6,30,154.0,96.0,2.3,20.0,136.0,255.27,209.43
2018,7,21,6,45,210.0,113.0,2.35,20.55,180.5,344.81,282.09
2018,7,21,7,0,266.0,130.0,2.4,21.1,225.0,419.38,340.58
2018,7,21,7,15,423.5,120.0,2.4,21.7,299.0,578.1,462.85
2018,7,21,7,30,581.0,110.0,2.4,22.3,373.0,733.62,573.44
2018,7,21,7,45,618.0,113.5,2.45,22.95,422.5,782.53,603.93
2018,7,21,8,0,655.0,117.0,2.5,23.6,472.0,830.03,633.56
2018,7,21,8,15,676.5,121.5,2.5,24.15,517.5,861.47,651.44
2018,7,21,8,30,698.0,126.0,2.5,24.7,563.0,890.53,667.57
2018,7,21,8,45,708.5,132.5,2.55,25.3,604.0,908.23,676.22
2018,7,21,9,0,719.0,139.0,2.6,25.9,645.0,922.94,683.0
2018,7,21,9,15,724.5,146.5,2.65,26.35,681.5,930.65,685.63
2018,7,21,9,30,730.0,154.0,2.7,26.8,718.0,927.63,681.37
2018,7,21,9,45,737.5,159.0,2.75,27.3,750.5,928.12,679.52
2018,7,21,10,0,745.0,164.0,2.8,27.8,783.0,925.32,675.63
2018,7,21,10,15,754.0,165.5,2.9,28.1,810.5,917.17,669.29
2018,7,21,10,30,763.0,167.0,3.0,28.4,838.0,905.75,660.93
2018,7,21,10,45,770.0,168.0,3.1,28.7,859.5,888.75,648.99
2018,7,21,11,0,777.0,169.0,3.2,29.0,881.0,868.64,635.06
2018,7,21,11,15,781.5,169.5,3.3,29.15,895.5,842.87,617.77
2018,7,21,11,30,786.0,170.0,3.4,29.3,910.0,814.34,598.6
2018,7,21,11,45,789.0,169.5,3.5,29.45,917.5,781.14,575.86
2018,7,21,12,0,792.0,169.0,3.6,29.6,925.0,745.66,550.56
2018,7,21,12,15,801.0,163.5,3.65,29.65,928.0,708.25,523.62
