Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,12,30,810.0,158.0,3.7,29.7,931.0,668.64,494.54
2018,7,21,12,45,820.5,149.5,3.8,29.7,927.0,622.31,460.37
2018,7,21,13,0,831.0,141.0,3.9,29.7,923.0,579.36,427.47
2018,7,21,13,15,829.0,139.0,3.9,29.55,909.0,532.39,390.66
2018,7,21,13,30,827.0,137.0,3.9,29.4,895.0,484.61,352.22
2018,7,21,13,45,823.5,134.5,3.95,29.25,874.0,435.22,311.63
2018,7,21,14,0,820.0,132.0,4.0,29.1,853.0,385.48,269.78
2018,7,21,14,15,814.0,130.0,4.0,28.9,826.0,335.12,226.9
2018,7,21,14,30,808.0,128.0,4.0,28.7,799.0,277.7,178.81
2018,7,21,14,45,800.0,125.0,4.0,28.5,765.5,225.97,136.43
2018,7,21,15,0,792.0,122.0,4.0,28.3,732.0,175.21,98.61
2018,7,21,15,15,779.5,119.5,4.0,28.3,693.5,125.58,69.64
2018,7,21,15,30,767.0,117.0,4.0,28.3,655.0,80.17,60.66
2018,7,21,15,45,753.0,113.0,4.0,27.65,612.5,79.33,60.34
2018,7,21,16,0,739.0,109.0,4.0,27.0,570.0,78.37,59.88
2018,7,21,16,15,721.5,104.5,4.0,26.55,525.0,76.86,58.93
2018,7,21,16,30,704.0,100.0,4.0,26.1,480.0,68.61,52.33
2018,7,21,16,45,679.0,95.0,4.0,25.6,432.0,66.6,50.94
2018,7,21,17,0,654.0,90.0,4.0,25.1,384.0,64.45,49.4
2018,7,21,17,15,619.5,85.0,3.9,24.45,336.0,62.06,47.67
2018,7,21,17,30,585.0,80.0,3.8,23.8,288.0,59.6,45.81
2018,7,21,17,45,537.5,73.0,3.7,23.2,240.5,55.42,42.36
2018,7,21,18,0,490.0,66.0,3.6,22.6,193.0,51.11,38.68
2018,7,21,18,15,422.5,57.0,3.45,21.95,149.5,44.92,33.19
2018,7,21,18,30,355.0,48.0,3.3,21.3,106.0,38.58,27.36
2018,7,21,18,45,261.0,36.5,3.2,20.65,71.0,28.23,17.73
2018,7,21,19,0,167.0,25.0,3.1,20.0,36.0,19.44,4.23
2018,7,21,19,15,88.0,13.5,3.0,19.65,19.0,11.52,0.0
2018,7,21,19,30,9.0,2.0,2.9,19.3,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,2.85,18.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.75,18.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.85,16.9,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,7,22,5,15,100.5,13.5,1.85,17.4,20.0,77.64,0.0
2018,7,22,5,30,190.0,25.0,1.9,17.8,38.0,200.52,97.49
2018,7,22,5,45,174.5,34.0,1.95,18.2,53.5,213.4,167.13
2018,7,22,6,0,159.0,43.0,2.0,18.6,69.0,195.76,159.06
2018,7,22,6,15,101.5,62.0,2.05,19.05,80.5,162.56,132.49
2018,7,22,6,30,44.0,81.0,2.1,19.5,92.0,123.21,98.84
2018,7,22,6,45,39.0,104.0,2.1,19.95,115.5,145.37,116.89
2018,7,22,7,0,34.0,127.0,2.1,20.4,139.0,166.26,133.31
2018,7,22,7,15,47.5,150.5,2.15,20.95,170.0,204.11,163.69
2018,7,22,7,30,61.0,174.0,2.2,21.5,201.0,241.81,193.23
2018,7,22,7,45,106.0,197.0,2.25,22.05,251.5,329.97,262.48
2018,7,22,8,0,151.0,220.0,2.3,22.6,302.0,398.88,314.85
2018,7,22,8,15,369.5,189.5,2.3,23.1,414.0,623.37,485.07
2018,7,22,8,30,588.0,159.0,2.3,23.6,526.0,818.3,621.72
2018,7,22,8,45,695.0,131.5,2.35,24.15,596.5,893.16,668.18
2018,7,22,9,0,802.0,104.0,2.4,24.7,667.0,959.51,708.9
2018,7,22,9,15,810.5,108.0,2.45,25.1,705.0,954.39,702.65
2018,7,22,9,30,819.0,112.0,2.5,25.5,743.0,958.24,703.15
2018,7,22,9,45,824.0,116.0,2.55,25.95,775.5,955.24,699.08
2018,7,22,10,0,829.0,120.0,2.6,26.4,808.0,948.88,693.03
2018,7,22,10,15,836.0,121.5,2.65,26.75,836.0,938.59,684.85
2018,7,22,10,30,843.0,123.0,2.7,27.1,864.0,925.02,674.68
2018,7,22,10,45,848.0,124.0,2.8,27.45,885.0,905.86,661.35
2018,7,22,11,0,853.0,125.0,2.9,27.8,906.0,883.61,646.04
2018,7,22,11,15,856.5,125.5,2.95,28.05,920.5,856.6,627.53
2018,7,22,11,30,860.0,126.0,3.0,28.3,935.0,826.8,607.17
2018,7,22,11,45,862.0,126.0,3.05,28.55,942.5,792.76,583.92
2018,7,22,12,0,864.0,126.0,3.1,28.8,950.0,756.39,559.02
2018,7,22,12,15,866.0,124.0,3.15,28.95,950.0,716.33,529.95
2018,7,22,12,30,868.0,122.0,3.2,29.1,950.0,674.39,498.96
2018,7,22,12,45,869.0,120.5,3.3,29.2,943.5,630.5,466.08
2018,7,22,13,0,870.0,119.0,3.4,29.3,937.0,585.1,431.22
2018,7,22,13,15,867.5,117.5,3.45,29.3,922.5,536.55,393.13
2018,7,22,13,30,865.0,116.0,3.5,29.3,908.0,487.14,353.31
2018,7,22,13,45,860.5,115.0,3.55,29.3,886.5,436.55,311.53
2018,7,22,14,0,856.0,114.0,3.6,29.3,865.0,385.63,268.51
2018,7,22,14,15,850.0,112.0,3.65,29.1,837.5,333.46,224.16
2018,7,22,14,30,844.0,110.0,3.7,28.9,810.0,281.51,180.03
2018,7,22,14,45,835.5,108.5,3.75,28.7,776.5,229.82,137.7
2018,7,22,15,0,827.0,107.0,3.8,28.5,743.0,178.97,100.1
2018,7,22,15,15,815.0,105.0,3.8,28.5,704.0,128.61,71.3
2018,7,22,15,30,803.0,103.0,3.8,28.5,665.0,72.4,54.24
2018,7,22,15,45,788.5,99.5,3.85,27.8,621.5,71.51,53.85
2018,7,22,16,0,774.0,96.0,3.9,27.1,578.0,70.49,53.33
2018,7,22,16,15,755.0,93.0,3.9,26.65,532.0,69.62,52.88
2018,7,22,16,30,736.0,90.0,3.9,26.2,486.0,68.67,52.37
2018,7,22,16,45,711.5,85.5,3.9,25.7,437.5,66.48,50.82
2018,7,22,17,0,687.0,81.0,3.9,25.2,389.0,64.17,49.15
2018,7,22,17,15,653.0,76.5,3.85,24.5,340.0,56.47,42.89
2018,7,22,17,30,619.0,72.0,3.8,23.8,291.0,54.09,41.08
2018,7,22,17,45,572.5,66.0,3.75,23.15,243.5,50.41,38.06
2018,7,22,18,0,526.0,60.0,3.7,22.5,196.0,46.65,34.84
2018,7,22,18,15,458.5,52.5,3.6,21.85,152.0,41.47,30.22
2018,7,22,18,30,391.0,45.0,3.5,21.2,108.0,36.23,25.34
2018,7,22,18,45,292.5,34.5,3.35,20.5,72.5,28.17,17.62
2018,7,22,19,0,194.0,24.0,3.2,19.8,37.0,18.73,2.94
2018,7,22,19,15,102.5,13.0,3.15,19.45,19.5,11.1,0.0
2018,7,22,19,30,11.0,2.0,3.1,19.1,2.0,0.0,0.0
2018,7,22,19,45,5.5,1.0,3.05,18.7,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.0,1.95,15.65,1.0,0.0,0.0
2018,7,23,5,0,15.0,2.0,2.0,15.7,2.0,0.0,0.0
2018,7,23,5,15,124.5,12.5,2.0,16.1,20.5,92.5,0.0
2018,7,23,5,30,234.0,23.0,2.0,16.5,39.0,227.93,100.22
2018,7,23,5,45,336.0,32.5,2.05,16.9,76.0,336.23,264.63
2018,7,23,6,0,438.0,42.0,2.1,17.3,113.0,439.97,355.87
2018,7,23,6,15,432.5,50.5,2.1,17.9,141.0,461.46,376.29
2018,7,23,6,30,427.0,59.0,2.1,18.5,169.0,481.35,393.23
2018,7,23,6,45,458.5,69.5,2.15,19.05,211.5,534.97,434.65
2018,7,23,7,0,490.0,80.0,2.2,19.6,254.0,588.76,474.15
2018,7,23,7,15,540.0,88.0,2.2,20.25,307.5,656.36,521.92
2018,7,23,7,30,590.0,96.0,2.2,20.9,361.0,724.18,567.95
2018,7,23,7,45,685.0,88.0,2.2,21.55,430.5,808.97,624.29
2018,7,23,8,0,780.0,80.0,2.2,22.2,500.0,900.55,683.02
2018,7,23,8,15,798.5,82.5,2.25,22.9,547.0,928.42,697.41
2018,7,23,8,30,817.0,85.0,2.3,23.6,594.0,942.08,702.8
2018,7,23,8,45,831.5,86.5,2.35,24.3,637.5,959.03,710.56
2018,7,23,9,0,846.0,88.0,2.4,25.0,681.0,972.93,716.29
2018,7,23,9,15,857.5,90.0,2.45,25.6,721.0,981.14,718.69
2018,7,23,9,30,869.0,92.0,2.5,26.2,761.0,985.97,719.07
2018,7,23,9,45,879.0,92.5,2.55,26.75,795.5,984.15,715.45
2018,7,23,10,0,889.0,93.0,2.6,27.3,830.0,978.89,709.82
2018,7,23,10,15,894.0,95.0,2.7,27.75,858.0,966.88,700.72
2018,7,23,10,30,899.0,97.0,2.8,28.2,886.0,951.45,689.55
2018,7,23,10,45,902.0,99.0,2.85,28.6,907.5,930.8,674.83
2018,7,23,11,0,905.0,101.0,2.9,29.0,929.0,906.92,658.11
2018,7,23,11,15,906.0,103.0,2.95,29.2,943.0,878.2,638.8
2018,7,23,11,30,907.0,105.0,3.0,29.4,957.0,846.61,617.58
2018,7,23,11,45,906.0,107.0,3.1,29.6,964.0,810.75,593.73
2018,7,23,12,0,905.0,109.0,3.2,29.8,971.0,772.53,568.12
2018,7,23,12,15,902.5,111.0,3.3,29.75,970.5,731.12,539.33
2018,7,23,12,30,900.0,113.0,3.4,29.7,970.0,687.93,507.98
2018,7,23,12,45,895.0,115.0,3.45,29.65,961.5,641.63,473.47
2018,7,23,13,0,890.0,117.0,3.5,29.6,953.0,594.18,437.23
2018,7,23,13,15,888.5,115.5,3.6,29.55,939.0,545.1,398.93
2018,7,23,13,30,887.0,114.0,3.7,29.5,925.0,495.02,358.7
2018,7,23,13,45,883.0,112.5,3.8,29.5,903.5,443.09,315.88
2018,7,23,14,0,879.0,111.0,3.9,29.5,882.0,390.75,271.7
2018,7,23,14,15,872.5,109.5,3.95,29.3,853.5,337.46,226.36
2018,7,23,14,30,866.0,108.0,4.0,29.1,825.0,284.43,181.29
2018,7,23,14,45,857.5,107.0,4.05,28.95,791.5,231.77,138.17
2018,7,23,15,0,849.0,106.0,4.1,28.8,758.0,179.95,99.99
2018,7,23,15,15,837.5,103.5,4.1,28.8,718.0,128.05,70.58
2018,7,23,15,30,826.0,101.0,4.1,28.8,678.0,82.87,62.75
2018,7,23,15,45,810.0,98.5,4.05,28.05,634.0,71.35,53.67
2018,7,23,16,0,794.0,96.0,4.0,27.3,590.0,70.91,53.64
2018,7,23,16,15,773.0,93.5,3.95,26.7,542.5,70.31,53.45
2018,7,23,16,30,752.0,91.0,3.9,26.1,495.0,69.67,53.24
2018,7,23,16,45,725.0,87.5,3.85,25.5,445.5,68.18,52.31
2018,7,23,17,0,698.0,84.0,3.8,24.9,396.0,61.01,46.53
2018,7,23,17,15,655.0,80.0,3.7,24.15,344.0,59.02,45.13
2018,7,23,17,30,612.0,76.0,3.6,23.4,292.0,57.02,43.67
2018,7,23,17,45,571.5,69.0,3.5,22.7,245.0,52.75,40.15
2018,7,23,18,0,531.0,62.0,3.4,22.0,198.0,48.33,36.36
2018,7,23,18,15,459.5,53.5,3.25,21.35,152.5,42.36,31.04
2018,7,23,18,30,388.0,45.0,3.1,20.7,107.0,36.28,25.42
2018,7,23,18,45,285.5,34.5,3.0,20.05,71.5,28.22,17.61
2018,7,23,19,0,183.0,24.0,2.9,19.4,36.0,18.71,1.8
2018,7,23,19,15,96.5,13.0,2.85,19.1,19.0,11.1,0.0
2018,7,23,19,30,10.0,2.0,2.8,18.8,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,2.7,18.5,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,24,4,45,5.5,1.0,2.25,16.25,1.0,0.0,0.0
2018,7,24,5,0,11.0,2.0,2.3,16.4,2.0,0.0,0.0
2018,7,24,5,15,106.5,13.0,2.4,16.7,19.5,81.02,0.0
2018,7,24,5,30,202.0,24.0,2.5,17.0,37.0,204.45,76.52
2018,7,24,5,45,304.5,34.5,2.55,17.35,73.5,314.82,246.97
2018,7,24,6,0,407.0,45.0,2.6,17.7,110.0,419.24,340.01
2018,7,24,6,15,478.0,52.0,2.65,18.2,155.0,500.56,407.73
2018,7,24,6,30,549.0,59.0,2.7,18.7,200.0,585.22,474.69
2018,7,24,6,45,563.5,69.0,2.75,19.2,241.5,626.95,506.07
2018,7,24,7,0,578.0,79.0,2.8,19.7,283.0,667.55,535.14
2018,7,24,7,15,633.5,81.5,2.8,20.3,337.5,735.03,582.24
2018,7,24,7,30,689.0,84.0,2.8,20.9,392.0,802.67,627.49
2018,7,24,7,45,731.5,83.5,2.8,21.45,445.5,848.47,656.01
2018,7,24,8,0,774.0,83.0,2.8,22.0,499.0,898.32,686.77
2018,7,24,8,15,793.5,85.5,2.85,22.6,546.0,927.1,702.69
2018,7,24,8,30,813.0,88.0,2.9,23.2,593.0,941.52,708.9
2018,7,24,8,45,828.5,89.5,2.95,23.8,637.0,959.39,717.6
2018,7,24,9,0,844.0,91.0,3.0,24.4,681.0,974.22,724.25
2018,7,24,9,15,853.0,94.5,3.1,24.9,720.5,981.55,726.71
2018,7,24,9,30,862.0,98.0,3.2,25.4,760.0,985.44,727.08
2018,7,24,9,45,867.0,102.0,3.25,25.9,793.5,982.4,722.66
2018,7,24,10,0,872.0,106.0,3.3,26.4,827.0,975.84,716.14
2018,7,24,10,15,879.0,107.0,3.4,26.75,855.5,964.62,707.49
2018,7,24,10,30,886.0,108.0,3.5,27.1,884.0,949.99,696.74
2018,7,24,10,45,891.5,108.5,3.55,27.4,906.0,930.12,682.45
2018,7,24,11,0,897.0,109.0,3.6,27.7,928.0,907.01,666.12
2018,7,24,11,15,900.5,109.0,3.65,27.8,943.0,878.57,646.81
2018,7,24,11,30,904.0,109.0,3.7,27.9,958.0,847.22,625.55
2018,7,24,11,45,906.0,109.5,3.8,28.0,966.0,812.38,602.08
2018,7,24,12,0,908.0,110.0,3.9,28.1,974.0,775.03,576.75
2018,7,24,12,15,907.0,111.0,3.95,28.05,974.0,733.67,547.22
2018,7,24,12,30,906.0,112.0,4.0,28.0,974.0,690.43,515.16
2018,7,24,12,45,902.5,112.5,4.05,27.95,965.5,643.6,479.77
2018,7,24,13,0,899.0,113.0,4.1,27.9,957.0,595.53,442.57
2018,7,24,13,15,897.0,112.5,4.1,27.8,943.0,546.46,403.58
2018,7,24,13,30,895.0,112.0,4.1,27.7,929.0,496.38,362.72
2018,7,24,13,45,891.5,110.5,4.1,27.6,907.5,444.18,319.2
2018,7,24,14,0,888.0,109.0,4.1,27.5,886.0,391.51,274.29
2018,7,24,14,15,882.0,107.0,4.05,27.3,857.5,337.51,227.85
2018,7,24,14,30,876.0,105.0,4.0,27.1,829.0,283.71,181.72
2018,7,24,14,45,868.5,103.5,4.0,26.95,795.5,230.34,137.68
2018,7,24,15,0,861.0,102.0,4.0,26.8,762.0,177.71,98.71
2018,7,24,15,15,850.0,100.0,4.0,26.8,722.5,125.47,69.29
2018,7,24,15,30,839.0,98.0,4.0,26.8,683.0,81.41,62.09
2018,7,24,15,45,825.0,95.0,3.95,26.15,639.0,79.99,61.28
2018,7,24,16,0,811.0,92.0,3.9,25.5,595.0,68.67,52.18
2018,7,24,16,15,794.5,88.0,3.85,25.0,548.0,67.01,51.08
2018,7,24,16,30,778.0,84.0,3.8,24.5,501.0,65.22,49.85
2018,7,24,16,45,754.5,80.0,3.75,24.05,451.0,63.2,48.41
2018,7,24,17,0,731.0,76.0,3.7,23.6,401.0,61.07,46.86
2018,7,24,17,15,697.5,71.5,3.6,22.95,350.5,58.35,44.8
2018,7,24,17,30,664.0,67.0,3.5,22.3,300.0,51.0,38.68
2018,7,24,17,45,618.5,61.5,3.4,21.65,251.0,47.51,35.79
2018,7,24,18,0,573.0,56.0,3.3,21.0,202.0,43.95,32.71
2018,7,24,18,15,504.5,49.5,3.2,20.55,156.5,39.4,28.58
2018,7,24,18,30,436.0,43.0,3.1,20.1,111.0,34.85,24.24
2018,7,24,18,45,324.0,32.5,3.0,19.6,73.0,26.63,16.25
2018,7,24,19,0,212.0,22.0,2.9,19.1,35.0,18.27,0.26
2018,7,24,19,15,106.0,11.0,2.9,18.85,17.5,9.39,0.0
2018,7,24,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.9,18.35,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,25,4,45,7.0,1.0,2.05,15.75,0.5,0.0,0.0
2018,7,25,5,0,14.0,2.0,2.2,15.9,1.0,0.0,0.0
2018,7,25,5,15,141.0,11.5,2.3,16.4,19.5,102.3,0.0
2018,7,25,5,30,268.0,21.0,2.4,16.9,38.0,246.97,74.84
2018,7,25,5,45,378.0,29.0,2.45,17.35,76.0,362.68,282.56
2018,7,25,6,0,488.0,37.0,2.5,17.8,114.0,471.65,379.79
2018,7,25,6,15,373.5,51.0,2.5,18.4,122.5,413.63,338.52
2018,7,25,6,30,259.0,65.0,2.5,19.0,131.0,336.77,278.05
2018,7,25,6,45,150.5,97.5,2.45,19.65,138.0,252.05,207.42
2018,7,25,7,0,42.0,130.0,2.4,20.3,145.0,178.73,143.68
2018,7,25,7,15,276.0,124.5,2.45,21.0,245.5,422.55,344.2
2018,7,25,7,30,510.0,119.0,2.5,21.7,346.0,665.12,526.86
2018,7,25,7,45,663.5,95.5,2.55,22.45,427.5,802.99,621.12
2018,7,25,8,0,817.0,72.0,2.6,23.2,509.0,914.93,693.89
2018,7,25,8,15,834.0,74.0,2.7,23.8,556.5,941.13,707.63
2018,7,25,8,30,851.0,76.0,2.8,24.4,604.0,964.6,720.21
2018,7,25,8,45,863.5,78.5,2.85,25.0,648.0,981.13,727.74
2018,7,25,9,0,876.0,81.0,2.9,25.6,692.0,994.41,733.23
2018,7,25,9,15,883.0,85.0,2.95,26.15,731.5,1000.51,734.27
2018,7,25,9,30,890.0,89.0,3.0,26.7,771.0,1003.05,733.19
2018,7,25,9,45,893.5,93.0,3.05,27.25,804.5,998.5,727.68
2018,7,25,10,0,897.0,97.0,3.1,27.8,838.0,990.38,720.07
2018,7,25,10,15,903.5,98.5,3.2,28.25,867.0,978.97,711.18
2018,7,25,10,30,910.0,100.0,3.3,28.7,896.0,964.08,700.14
2018,7,25,10,45,914.0,101.5,3.35,29.15,918.0,943.42,685.12
2018,7,25,11,0,918.0,103.0,3.4,29.6,940.0,919.47,668.06
2018,7,25,11,15,920.0,104.0,3.5,29.75,954.5,890.15,648.62
2018,7,25,11,30,922.0,105.0,3.6,29.9,969.0,857.9,627.18
2018,7,25,11,45,922.5,106.0,3.65,30.1,976.5,821.71,602.65
2018,7,25,12,0,923.0,107.0,3.7,30.3,984.0,783.06,576.35
2018,7,25,12,15,922.5,107.0,3.8,30.25,983.5,740.63,546.78
2018,7,25,12,30,922.0,107.0,3.9,30.2,983.0,696.29,514.49
2018,7,25,12,45,920.0,107.5,4.0,30.2,975.5,649.67,479.64
2018,7,25,13,0,918.0,108.0,4.1,30.2,968.0,601.63,442.79
2018,7,25,13,15,915.5,108.0,4.15,30.0,954.0,551.72,403.75
2018,7,25,13,30,913.0,108.0,4.2,29.8,940.0,500.81,362.78
2018,7,25,13,45,898.0,113.0,4.25,29.55,915.0,447.44,319.01
2018,7,25,14,0,883.0,118.0,4.3,29.3,890.0,394.6,274.67
2018,7,25,14,15,858.5,126.0,4.35,28.9,856.0,341.61,230.09
2018,7,25,14,30,834.0,134.0,4.4,28.5,822.0,283.46,182.02
2018,7,25,14,45,839.0,123.5,4.4,28.1,790.5,235.93,142.55
2018,7,25,15,0,844.0,113.0,4.4,27.7,759.0,180.85,101.64
2018,7,25,15,15,847.5,104.5,4.4,27.7,723.5,126.51,70.47
2018,7,25,15,30,851.0,96.0,4.4,27.7,688.0,80.51,61.13
2018,7,25,15,45,836.0,93.5,4.3,26.55,643.5,79.32,60.64
2018,7,25,16,0,821.0,91.0,4.2,25.4,599.0,68.25,51.86
2018,7,25,16,15,801.0,88.5,4.1,24.65,551.0,67.51,51.58
2018,7,25,16,30,781.0,86.0,4.0,23.9,503.0,66.71,51.25
2018,7,25,16,45,751.5,83.0,3.9,23.1,451.5,65.38,50.47
2018,7,25,17,0,722.0,80.0,3.8,22.3,400.0,64.02,49.65
2018,7,25,17,15,691.5,75.0,3.7,21.7,350.5,56.0,43.01
2018,7,25,17,30,661.0,70.0,3.6,21.1,301.0,53.2,40.79
2018,7,25,17,45,599.5,65.0,3.45,20.45,248.5,50.04,38.18
2018,7,25,18,0,538.0,60.0,3.3,19.8,196.0,46.9,35.45
2018,7,25,18,15,444.5,53.0,3.25,19.45,148.0,41.98,30.94
2018,7,25,18,30,351.0,46.0,3.2,19.1,100.0,37.12,26.27
2018,7,25,18,45,239.5,33.5,3.1,18.7,64.5,25.94,15.65
2018,7,25,19,0,128.0,21.0,3.0,18.3,29.0,16.32,0.0
2018,7,25,19,15,64.0,10.5,2.95,18.05,14.5,8.96,0.0
2018,7,25,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,26,5,15,85.5,11.5,2.7,16.4,16.5,65.84,0.0
2018,7,26,5,30,171.0,23.0,2.7,16.8,33.0,180.16,36.86
2018,7,26,5,45,279.5,34.0,2.7,17.2,69.0,295.36,229.79
2018,7,26,6,0,388.0,45.0,2.7,17.6,105.0,403.92,327.71
2018,7,26,6,15,315.0,60.0,2.7,18.2,120.5,371.45,305.47
2018,7,26,6,30,242.0,75.0,2.7,18.8,136.0,337.53,278.52
2018,7,26,6,45,185.0,104.0,2.65,19.4,157.0,310.6,255.52
2018,7,26,7,0,128.0,133.0,2.6,20.0,178.0,279.63,228.24
2018,7,26,7,15,337.0,124.0,2.55,20.55,267.5,502.2,406.96
2018,7,26,7,30,546.0,115.0,2.5,21.1,357.0,705.15,556.92
2018,7,26,7,45,643.0,106.0,2.5,21.65,424.5,796.6,617.91
2018,7,26,8,0,740.0,97.0,2.5,22.2,492.0,881.81,673.17
2018,7,26,8,15,767.5,98.0,2.45,22.85,541.5,916.4,691.73
2018,7,26,8,30,795.0,99.0,2.4,23.5,591.0,948.39,708.62
2018,7,26,8,45,810.5,102.5,2.4,24.1,636.0,968.45,717.99
2018,7,26,9,0,826.0,106.0,2.4,24.7,681.0,985.31,725.36
2018,7,26,9,15,835.0,110.0,2.4,25.3,720.5,980.42,718.65
2018,7,26,9,30,844.0,114.0,2.4,25.9,760.0,984.49,718.16
2018,7,26,9,45,850.0,118.0,2.4,26.5,794.0,982.09,713.55
2018,7,26,10,0,856.0,122.0,2.4,27.1,828.0,976.2,706.93
2018,7,26,10,15,863.0,124.0,2.5,27.6,857.0,965.78,698.81
2018,7,26,10,30,870.0,126.0,2.6,28.1,886.0,951.93,688.61
2018,7,26,10,45,875.5,127.0,2.7,28.6,908.5,932.36,674.8
2018,7,26,11,0,881.0,128.0,2.8,29.1,931.0,909.56,658.96
2018,7,26,11,15,884.5,129.0,2.9,29.3,946.0,881.9,640.73
2018,7,26,11,30,888.0,130.0,3.0,29.5,961.0,851.31,620.53
2018,7,26,11,45,891.0,130.0,3.15,29.65,969.5,816.75,597.96
2018,7,26,12,0,894.0,130.0,3.3,29.8,978.0,779.68,573.41
2018,7,26,12,15,892.0,132.0,3.4,29.7,978.0,738.34,544.2
2018,7,26,12,30,890.0,134.0,3.5,29.6,978.0,695.22,513.02
2018,7,26,12,45,870.0,144.5,3.6,29.5,964.5,645.67,476.34
2018,7,26,13,0,850.0,155.0,3.7,29.4,951.0,596.01,438.69
2018,7,26,13,15,846.0,154.0,3.75,29.1,935.5,547.64,401.26
2018,7,26,13,30,842.0,153.0,3.8,28.8,920.0,496.63,360.77
2018,7,26,13,45,855.0,141.0,3.85,28.45,903.5,447.51,320.32
2018,7,26,14,0,868.0,129.0,3.9,28.1,887.0,395.33,276.29
2018,7,26,14,15,861.5,127.0,3.95,27.6,858.0,341.88,230.98
2018,7,26,14,30,855.0,125.0,4.0,27.1,829.0,288.7,185.94
2018,7,26,14,45,846.5,122.0,4.0,26.65,794.0,235.01,142.22
2018,7,26,15,0,838.0,119.0,4.0,26.2,759.0,172.75,96.29
2018,7,26,15,15,825.0,116.5,4.0,26.2,718.5,120.27,67.16
2018,7,26,15,30,812.0,114.0,4.0,26.2,678.0,79.6,60.76
2018,7,26,15,45,797.5,110.5,3.95,25.0,634.0,78.94,60.72
2018,7,26,16,0,783.0,107.0,3.9,23.8,590.0,78.17,60.56
2018,7,26,16,15,766.0,102.0,3.85,23.05,542.5,76.21,59.29
2018,7,26,16,30,749.0,97.0,3.8,22.3,495.0,74.08,57.86
2018,7,26,16,45,724.0,91.5,3.7,21.6,445.0,71.3,55.86
2018,7,26,17,0,699.0,86.0,3.6,20.9,395.0,62.55,48.68
2018,7,26,17,15,665.0,80.5,3.55,20.25,344.5,59.65,46.45
2018,7,26,17,30,631.0,75.0,3.5,19.6,294.0,56.64,44.06
2018,7,26,17,45,584.5,68.0,3.45,18.95,244.5,52.26,40.37
2018,7,26,18,0,538.0,61.0,3.4,18.3,195.0,47.76,36.43
2018,7,26,18,15,469.0,52.5,3.3,17.9,150.0,41.78,30.96
2018,7,26,18,30,400.0,44.0,3.2,17.5,105.0,35.68,25.18
2018,7,26,18,45,293.0,32.5,3.15,17.15,68.5,26.67,16.24
2018,7,26,19,0,186.0,21.0,3.1,16.8,32.0,17.44,0.0
2018,7,26,19,15,93.0,10.5,3.1,16.65,16.0,8.96,0.0
2018,7,26,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,27,5,15,85.0,10.5,3.65,15.4,15.5,64.61,0.0
2018,7,27,5,30,170.0,21.0,3.7,15.8,31.0,174.81,16.52
2018,7,27,5,45,270.0,34.0,3.8,16.25,67.0,288.05,224.2
2018,7,27,6,0,370.0,47.0,3.9,16.7,103.0,391.63,320.23
2018,7,27,6,15,302.5,62.0,3.9,17.15,119.5,364.51,302.09
2018,7,27,6,30,235.0,77.0,3.9,17.6,136.0,313.76,261.8
2018,7,27,6,45,168.0,106.0,3.9,18.05,153.0,298.85,247.82
2018,7,27,7,0,101.0,135.0,3.9,18.5,170.0,258.3,212.14
2018,7,27,7,15,204.0,148.5,3.85,18.95,233.5,388.22,318.72
2018,7,27,7,30,307.0,162.0,3.8,19.4,297.0,503.29,409.39
2018,7,27,7,45,475.0,145.0,3.75,19.8,383.5,670.02,536.92
2018,7,27,8,0,643.0,128.0,3.7,20.2,470.0,830.57,650.76
2018,7,27,8,15,691.0,126.5,3.7,20.65,525.5,881.15,682.37
2018,7,27,8,30,739.0,125.0,3.7,21.1,581.0,929.59,712.63
2018,7,27,8,45,752.5,130.5,3.7,21.55,624.5,949.26,722.63
2018,7,27,9,0,766.0,136.0,3.7,22.0,668.0,958.76,725.9
2018,7,27,9,15,789.0,135.0,3.7,22.4,711.0,974.63,733.82
2018,7,27,9,30,812.0,134.0,3.7,22.8,754.0,987.03,739.41
2018,7,27,9,45,835.0,130.0,3.75,23.25,793.0,992.51,740.65
2018,7,27,10,0,858.0,126.0,3.8,23.7,832.0,981.88,731.31
2018,7,27,10,15,866.0,127.0,3.8,23.95,861.0,971.24,722.49
2018,7,27,10,30,874.0,128.0,3.8,24.2,890.0,957.18,711.54
2018,7,27,10,45,879.0,129.5,3.85,24.5,912.5,937.44,697.08
2018,7,27,11,0,884.0,131.0,3.9,24.8,935.0,914.44,680.55
2018,7,27,11,15,888.5,131.5,3.9,24.9,951.0,886.96,661.33
2018,7,27,11,30,893.0,132.0,3.9,25.0,967.0,856.52,640.13
2018,7,27,11,45,894.5,133.0,3.95,25.15,975.0,821.31,615.75
2018,7,27,12,0,896.0,134.0,4.0,25.3,983.0,783.65,589.39
2018,7,27,12,15,901.0,130.5,4.05,25.3,984.5,742.71,559.31
2018,7,27,12,30,906.0,127.0,4.1,25.3,986.0,699.6,527.01
2018,7,27,12,45,911.0,123.0,4.1,25.35,980.5,654.08,491.94
2018,7,27,13,0,916.0,119.0,4.1,25.4,975.0,606.66,454.56
2018,7,27,13,15,914.5,117.0,4.1,25.25,960.0,555.59,413.79
2018,7,27,13,30,913.0,115.0,4.1,25.1,945.0,503.48,371.06
2018,7,27,13,45,911.0,112.5,4.15,25.0,923.5,449.98,326.05
2018,7,27,14,0,909.0,110.0,4.2,24.9,902.0,395.85,279.46
2018,7,27,14,15,904.5,107.5,4.15,24.65,873.5,340.56,231.42
2018,7,27,14,30,900.0,105.0,4.1,24.4,845.0,285.31,183.62
2018,7,27,14,45,894.5,102.0,4.05,24.2,811.0,229.8,137.56
2018,7,27,15,0,889.0,99.0,4.0,24.0,777.0,174.84,96.94
2018,7,27,15,15,877.5,97.5,4.0,24.0,736.5,121.15,67.71
2018,7,27,15,30,866.0,96.0,4.0,24.0,696.0,80.87,62.39
2018,7,27,15,45,852.0,93.0,3.9,23.3,650.5,79.37,61.52
2018,7,27,16,0,838.0,90.0,3.8,22.6,605.0,77.72,60.48
2018,7,27,16,15,819.0,87.0,3.75,22.05,556.5,66.9,51.63
2018,7,27,16,30,800.0,84.0,3.7,21.5,508.0,65.71,50.92
2018,7,27,16,45,774.5,81.0,3.65,20.9,457.5,64.35,50.06
2018,7,27,17,0,749.0,78.0,3.6,20.3,407.0,62.96,49.16
2018,7,27,17,15,711.5,74.0,3.6,19.6,354.5,60.62,47.42
2018,7,27,17,30,674.0,70.0,3.6,18.9,302.0,53.43,41.38
2018,7,27,17,45,621.0,64.5,3.6,18.2,251.0,49.95,38.46
2018,7,27,18,0,568.0,59.0,3.6,17.5,200.0,46.44,35.38
2018,7,27,18,15,490.5,51.5,3.6,17.1,153.0,41.14,30.48
2018,7,27,18,30,413.0,44.0,3.6,16.7,106.0,35.81,25.34
2018,7,27,18,45,295.0,32.5,3.6,16.25,68.5,26.75,16.22
2018,7,27,19,0,177.0,21.0,3.6,15.8,31.0,17.5,0.0
2018,7,27,19,15,88.5,10.5,3.6,15.6,15.5,8.96,0.0
2018,7,27,19,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,28,5,15,35.0,8.5,2.8,14.8,10.5,30.15,0.0
2018,7,28,5,30,70.0,17.0,2.9,15.2,21.0,83.26,0.0
2018,7,28,5,45,132.0,35.5,2.95,15.6,52.0,170.48,130.65
2018,7,28,6,0,194.0,54.0,3.0,16.0,83.0,246.14,201.34
2018,7,28,6,15,230.0,71.5,3.0,16.45,119.0,301.91,250.48
2018,7,28,6,30,266.0,89.0,3.0,16.9,155.0,359.29,299.03
2018,7,28,6,45,266.5,106.5,2.95,17.35,185.5,386.68,320.91
2018,7,28,7,0,267.0,124.0,2.9,17.8,216.0,412.99,340.83
2018,7,28,7,15,287.0,143.0,2.85,18.2,256.5,458.44,375.35
2018,7,28,7,30,307.0,162.0,2.8,18.6,297.0,503.39,408.33
2018,7,28,7,45,348.5,177.0,2.75,19.05,348.0,563.4,452.31
2018,7,28,8,0,390.0,192.0,2.7,19.5,399.0,646.09,511.15
2018,7,28,8,15,489.5,189.0,2.65,20.05,473.5,742.78,579.89
2018,7,28,8,30,589.0,186.0,2.6,20.6,548.0,839.24,645.09
2018,7,28,8,45,612.0,193.0,2.55,21.2,594.0,877.46,667.0
2018,7,28,9,0,635.0,200.0,2.5,21.8,640.0,904.69,681.54
2018,7,28,9,15,639.0,212.0,2.5,22.35,677.0,914.74,685.05
2018,7,28,9,30,643.0,224.0,2.5,22.9,714.0,921.57,686.59
2018,7,28,9,45,639.5,237.5,2.5,23.45,744.0,919.14,681.66
2018,7,28,10,0,636.0,251.0,2.5,24.0,774.0,913.53,674.85
2018,7,28,10,15,646.5,255.5,2.55,24.45,803.0,909.79,670.54
2018,7,28,10,30,657.0,260.0,2.6,24.9,832.0,902.7,664.07
2018,7,28,10,45,666.0,262.5,2.65,25.35,855.0,889.06,653.35
2018,7,28,11,0,675.0,265.0,2.7,25.8,878.0,872.21,640.56
2018,7,28,11,15,680.0,266.5,2.75,26.05,893.0,847.91,623.25
2018,7,28,11,30,685.0,268.0,2.8,26.3,908.0,820.84,604.0
2018,7,28,11,45,688.5,268.5,2.9,26.55,916.0,789.16,581.72
2018,7,28,12,0,692.0,269.0,3.0,26.8,924.0,755.22,557.55
2018,7,28,12,15,712.5,256.0,3.05,26.9,930.5,720.45,532.83
2018,7,28,12,30,733.0,243.0,3.1,27.0,937.0,682.89,505.55
2018,7,28,12,45,758.5,225.0,3.2,27.1,938.0,641.89,475.35
2018,7,28,13,0,784.0,207.0,3.3,27.2,939.0,597.99,442.07
2018,7,28,13,15,782.0,204.0,3.4,27.05,924.0,549.51,404.64
2018,7,28,13,30,780.0,201.0,3.5,26.9,909.0,500.46,365.65
2018,7,28,13,45,776.5,197.0,3.55,26.8,887.5,449.7,324.15
2018,7,28,14,0,773.0,193.0,3.6,26.7,866.0,398.87,281.63
2018,7,28,14,15,767.5,189.5,3.65,26.45,838.5,341.56,233.89
2018,7,28,14,30,762.0,186.0,3.7,26.2,811.0,289.89,190.43
2018,7,28,14,45,755.0,180.5,3.7,25.9,777.5,237.38,148.03
2018,7,28,15,0,748.0,175.0,3.7,25.6,744.0,185.93,110.66
2018,7,28,15,15,733.0,170.5,3.7,25.6,703.0,135.81,83.12
2018,7,28,15,30,718.0,166.0,3.7,25.6,662.0,100.6,78.28
2018,7,28,15,45,706.5,157.5,3.65,24.8,618.5,98.39,76.95
2018,7,28,16,0,695.0,149.0,3.6,24.0,575.0,95.88,75.34
2018,7,28,16,15,683.0,139.0,3.55,23.45,529.0,92.06,72.54
2018,7,28,16,30,671.0,129.0,3.5,22.9,483.0,87.87,69.4
2018,7,28,16,45,649.0,120.5,3.45,22.3,434.5,84.22,66.71
2018,7,28,17,0,627.0,112.0,3.4,21.7,386.0,80.29,63.75
2018,7,28,17,15,591.5,103.5,3.3,21.0,335.5,75.94,60.37
2018,7,28,17,30,556.0,95.0,3.2,20.3,285.0,71.37,56.71
2018,7,28,17,45,508.0,84.5,3.15,19.65,236.0,64.85,51.21
2018,7,28,18,0,460.0,74.0,3.1,19.0,187.0,58.06,45.28
2018,7,28,18,15,388.0,61.5,3.05,18.45,141.5,46.76,35.17
2018,7,28,18,30,316.0,49.0,3.0,17.9,96.0,37.6,26.7
2018,7,28,18,45,219.5,35.0,2.95,17.4,61.5,27.05,16.19
2018,7,28,19,0,123.0,21.0,2.9,16.9,27.0,16.34,0.0
2018,7,28,19,15,61.5,10.5,2.9,16.65,13.5,8.96,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,5,15,67.0,10.0,2.95,15.4,13.5,52.31,0.0
2018,7,29,5,30,134.0,20.0,3.0,15.7,27.0,146.34,0.0
2018,7,29,5,45,216.5,32.0,3.05,16.0,57.5,244.31,187.0
2018,7,29,6,0,299.0,44.0,3.1,16.3,88.0,328.59,268.69
2018,7,29,6,15,223.5,40.5,3.1,16.75,80.5,264.47,220.01
2018,7,29,6,30,148.0,37.0,3.1,17.2,73.0,196.52,164.18
2018,7,29,6,45,123.0,67.0,3.1,17.65,102.0,202.21,168.31
2018,7,29,7,0,98.0,97.0,3.1,18.1,131.0,202.87,167.52
2018,7,29,7,15,171.5,133.5,3.1,18.55,204.0,317.67,262.07
2018,7,29,7,30,245.0,170.0,3.1,19.0,277.0,454.9,369.81
2018,7,29,7,45,304.5,181.5,3.05,19.4,331.0,526.39,423.65
2018,7,29,8,0,364.0,193.0,3.0,19.8,385.0,598.85,476.89
2018,7,29,8,15,392.0,205.5,3.0,20.15,430.5,664.29,522.43
2018,7,29,8,30,420.0,218.0,3.0,20.5,476.0,705.69,550.09
2018,7,29,8,45,495.0,210.5,2.95,20.85,536.5,770.3,595.16
2018,7,29,9,0,570.0,203.0,2.9,21.2,597.0,841.71,643.4
2018,7,29,9,15,641.0,188.5,2.9,21.45,656.5,891.91,675.67
2018,7,29,9,30,712.0,174.0,2.9,21.7,716.0,937.77,704.33
2018,7,29,9,45,754.5,164.0,2.9,21.95,762.0,947.96,708.77
2018,7,29,10,0,797.0,154.0,2.9,22.2,808.0,963.62,717.29
2018,7,29,10,15,806.0,155.5,2.9,22.45,837.0,954.49,709.34
2018,7,29,10,30,815.0,157.0,2.9,22.7,866.0,941.91,699.46
2018,7,29,10,45,821.5,158.5,2.9,22.9,888.5,923.61,686.05
2018,7,29,11,0,828.0,160.0,2.9,23.1,911.0,902.01,670.6
2018,7,29,11,15,794.0,183.5,2.95,23.25,913.5,862.71,643.73
2018,7,29,11,30,760.0,207.0,3.0,23.4,916.0,827.82,618.98
2018,7,29,11,45,623.5,289.0,3.05,23.55,873.5,754.79,564.61
2018,7,29,12,0,487.0,371.0,3.1,23.7,831.0,688.0,514.34
2018,7,29,12,15,478.5,377.0,3.15,23.65,829.0,654.88,490.46
2018,7,29,12,30,470.0,383.0,3.2,23.6,827.0,621.18,465.59
2018,7,29,12,45,458.5,379.5,3.25,23.6,810.0,578.48,433.9
2018,7,29,13,0,447.0,376.0,3.3,23.6,793.0,536.46,402.2
2018,7,29,13,15,486.5,356.0,3.35,23.3,803.0,509.72,381.46
2018,7,29,13,30,526.0,336.0,3.4,23.0,813.0,479.27,356.85
2018,7,29,13,45,519.0,327.0,3.45,22.75,788.0,433.72,320.5
2018,7,29,14,0,512.0,318.0,3.5,22.5,763.0,389.03,284.14
2018,7,29,14,15,467.5,320.5,3.5,22.25,716.5,341.63,246.4
2018,7,29,14,30,423.0,323.0,3.5,22.0,670.0,299.11,213.05
2018,7,29,14,45,371.0,324.5,3.5,21.75,619.0,270.78,192.34
2018,7,29,15,0,319.0,326.0,3.5,21.5,568.0,237.53,170.18
2018,7,29,15,15,462.0,257.5,3.5,21.5,587.0,172.02,120.6
2018,7,29,15,30,605.0,189.0,3.5,21.5,606.0,112.6,89.6
2018,7,29,15,45,653.5,160.0,3.55,21.0,583.0,99.09,78.73
2018,7,29,16,0,702.0,131.0,3.6,20.5,560.0,84.71,66.95
2018,7,29,16,15,699.0,120.0,3.6,20.1,517.5,80.03,63.29
2018,7,29,16,30,696.0,109.0,3.6,19.7,475.0,74.9,59.21
2018,7,29,16,45,676.0,101.5,3.55,19.3,427.0,71.48,56.56
2018,7,29,17,0,656.0,94.0,3.5,18.9,379.0,67.8,53.66
2018,7,29,17,15,624.5,86.5,3.5,18.45,330.0,63.74,50.38
2018,7,29,17,30,593.0,79.0,3.5,18.0,281.0,59.47,46.84
2018,7,29,17,45,546.5,71.0,3.45,17.55,232.5,54.48,42.55
2018,7,29,18,0,500.0,63.0,3.4,17.1,184.0,49.32,37.95
2018,7,29,18,15,427.5,53.5,3.3,16.8,139.5,42.6,31.76
2018,7,29,18,30,355.0,44.0,3.2,16.5,95.0,35.73,25.21
2018,7,29,18,45,245.0,31.5,3.1,16.2,60.5,24.48,14.01
2018,7,29,19,0,135.0,19.0,3.0,15.9,26.0,14.82,0.0
2018,7,29,19,15,67.5,9.5,3.0,15.8,13.0,8.11,0.0
2018,7,29,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,30,5,15,82.0,10.0,2.9,14.8,14.0,62.07,0.0
2018,7,30,5,30,164.0,20.0,3.0,15.3,28.0,166.48,0.0
2018,7,30,5,45,271.5,31.5,3.1,15.75,63.0,286.33,217.78
2018,7,30,6,0,379.0,43.0,3.2,16.2,98.0,393.72,320.56
2018,7,30,6,15,310.5,58.0,3.2,16.8,115.0,365.19,302.08
2018,7,30,6,30,242.0,73.0,3.2,17.4,132.0,335.11,278.39
2018,7,30,6,45,149.0,99.5,3.2,17.95,138.5,254.99,211.5
2018,7,30,7,0,56.0,126.0,3.2,18.5,145.0,187.63,152.85
2018,7,30,7,15,94.0,148.0,3.1,19.0,186.0,265.42,216.75
2018,7,30,7,30,132.0,170.0,3.0,19.5,227.0,326.31,265.17
2018,7,30,7,45,378.0,148.5,2.95,19.95,341.0,579.65,465.82
2018,7,30,8,0,624.0,127.0,2.9,20.4,455.0,809.87,632.21
2018,7,30,8,15,659.5,130.0,2.85,20.8,506.5,853.17,657.57
2018,7,30,8,30,695.0,133.0,2.8,21.2,558.0,894.28,682.39
2018,7,30,8,45,750.5,124.0,2.8,21.65,614.5,931.81,704.59
2018,7,30,9,0,806.0,115.0,2.8,22.1,671.0,974.42,729.92
2018,7,30,9,15,824.5,115.0,2.8,22.6,713.0,986.68,734.57
2018,7,30,9,30,843.0,115.0,2.8,23.1,755.0,983.09,729.13
2018,7,30,9,45,854.5,116.5,2.8,23.6,791.0,983.36,726.56
2018,7,30,10,0,866.0,118.0,2.8,24.1,827.0,980.12,721.81
2018,7,30,10,15,874.0,118.5,2.8,24.7,856.0,968.94,711.77
2018,7,30,10,30,882.0,119.0,2.8,25.3,885.0,954.33,699.72
2018,7,30,10,45,889.5,119.0,2.85,25.9,908.0,935.36,685.39
2018,7,30,11,0,897.0,119.0,2.9,26.5,931.0,913.05,669.0
2018,7,30,11,15,901.5,119.0,2.9,26.9,947.0,884.92,649.02
2018,7,30,11,30,906.0,119.0,2.9,27.3,963.0,853.79,627.15
2018,7,30,11,45,908.0,119.0,2.95,27.75,970.5,817.86,602.27
2018,7,30,12,0,910.0,119.0,3.0,28.2,978.0,779.43,575.64
2018,7,30,12,15,908.0,121.0,3.05,28.3,978.0,737.5,545.38
2018,7,30,12,30,906.0,123.0,3.1,28.4,978.0,693.71,513.05
2018,7,30,12,45,899.5,125.5,3.1,28.55,968.5,645.92,476.86
2018,7,30,13,0,893.0,128.0,3.1,28.7,959.0,597.08,439.08
2018,7,30,13,15,889.5,127.0,3.15,28.65,943.5,546.49,399.54
2018,7,30,13,30,886.0,126.0,3.2,28.6,928.0,495.09,358.21
2018,7,30,13,45,880.5,125.0,3.25,28.5,905.5,442.25,314.73
2018,7,30,14,0,875.0,124.0,3.3,28.4,883.0,389.16,270.02
2018,7,30,14,15,866.5,123.0,3.35,28.15,853.5,335.17,224.24
2018,7,30,14,30,858.0,122.0,3.4,27.9,824.0,281.64,179.1
2018,7,30,14,45,846.5,121.0,3.4,27.6,788.5,228.24,136.21
2018,7,30,15,0,835.0,120.0,3.4,27.3,753.0,166.57,91.94
2018,7,30,15,15,822.0,117.5,3.4,27.3,712.0,114.05,64.76
2018,7,30,15,30,809.0,115.0,3.4,27.3,671.0,80.51,61.26
2018,7,30,15,45,788.5,113.5,3.35,26.45,625.5,81.06,62.13
2018,7,30,16,0,768.0,112.0,3.3,25.6,580.0,81.62,63.01
2018,7,30,16,15,740.0,110.0,3.25,24.95,530.5,74.43,57.35
2018,7,30,16,30,712.0,108.0,3.2,24.3,481.0,74.58,57.84
2018,7,30,16,45,678.0,103.5,3.15,23.7,429.5,72.97,56.82
2018,7,30,17,0,644.0,99.0,3.1,23.1,378.0,71.29,55.72
2018,7,30,17,15,599.0,93.5,3.1,22.25,326.5,68.71,53.87
2018,7,30,17,30,554.0,88.0,3.1,21.4,275.0,66.08,51.9
2018,7,30,17,45,495.0,79.5,3.05,20.55,225.5,60.9,47.59
2018,7,30,18,0,436.0,71.0,3.0,19.7,176.0,53.48,41.14
2018,7,30,18,15,359.5,59.0,2.95,19.05,131.5,44.82,33.36
2018,7,30,18,30,283.0,47.0,2.9,18.4,87.0,36.01,25.19
2018,7,30,18,45,186.5,31.5,2.85,17.8,53.5,24.33,13.54
2018,7,30,19,0,90.0,16.0,2.8,17.2,20.0,12.45,0.0
2018,7,30,19,15,45.0,8.0,2.85,16.9,10.0,6.83,0.0
2018,7,30,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,31,5,15,54.0,9.0,2.5,14.65,11.5,42.9,0.0
2018,7,31,5,30,108.0,18.0,2.6,15.1,23.0,122.98,0.0
2018,7,31,5,45,198.5,33.0,2.7,15.6,56.0,234.36,175.72
2018,7,31,6,0,289.0,48.0,2.8,16.1,89.0,328.28,267.32
2018,7,31,6,15,259.5,60.0,2.8,16.7,108.0,327.05,270.19
2018,7,31,6,30,230.0,72.0,2.8,17.3,127.0,302.56,252.01
2018,7,31,6,45,127.0,97.0,2.8,17.9,128.5,232.22,192.14
2018,7,31,7,0,24.0,122.0,2.8,18.5,130.0,153.27,123.28
2018,7,31,7,15,95.0,147.0,2.8,19.05,187.0,265.27,216.59
2018,7,31,7,30,166.0,172.0,2.8,19.6,244.0,361.74,293.98
2018,7,31,7,45,245.0,185.0,2.75,20.1,306.0,473.19,380.2
