Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,8,0,324.0,198.0,2.7,20.6,368.0,565.67,449.1
2018,7,31,8,15,523.5,163.0,2.7,21.25,468.5,745.21,581.11
2018,7,31,8,30,723.0,128.0,2.7,21.9,569.0,916.07,695.79
2018,7,31,8,45,739.5,133.0,2.65,22.5,613.5,937.99,705.09
2018,7,31,9,0,756.0,138.0,2.6,23.1,658.0,949.46,708.7
2018,7,31,9,15,766.5,142.5,2.6,23.7,697.0,958.68,711.42
2018,7,31,9,30,777.0,147.0,2.6,24.3,736.0,964.52,712.04
2018,7,31,9,45,783.0,152.5,2.6,24.9,769.5,963.48,708.3
2018,7,31,10,0,789.0,158.0,2.6,25.5,803.0,958.98,702.52
2018,7,31,10,15,797.5,160.0,2.65,25.9,832.0,949.89,694.93
2018,7,31,10,30,806.0,162.0,2.7,26.3,861.0,937.35,685.25
2018,7,31,10,45,812.5,164.0,2.75,26.7,884.0,919.56,672.27
2018,7,31,11,0,819.0,166.0,2.8,27.1,907.0,898.47,657.24
2018,7,31,11,15,814.5,171.5,2.85,27.35,918.5,867.99,636.45
2018,7,31,11,30,810.0,177.0,2.9,27.6,930.0,834.95,613.98
2018,7,31,11,45,804.0,181.5,3.0,27.85,934.0,797.53,587.96
2018,7,31,12,0,798.0,186.0,3.1,28.1,938.0,758.2,559.81
2018,7,31,12,15,814.0,178.0,3.15,28.15,945.0,722.46,534.19
2018,7,31,12,30,830.0,170.0,3.2,28.2,952.0,683.91,505.91
2018,7,31,12,45,828.0,169.0,3.3,28.25,943.5,637.2,471.16
2018,7,31,13,0,826.0,168.0,3.4,28.3,935.0,589.37,434.67
2018,7,31,13,15,822.5,166.0,3.45,28.15,919.5,539.11,395.61
2018,7,31,13,30,819.0,164.0,3.5,28.0,904.0,488.28,354.96
2018,7,31,13,45,814.5,161.5,3.55,27.85,882.0,436.3,312.34
2018,7,31,14,0,810.0,159.0,3.6,27.7,860.0,384.23,268.65
2018,7,31,14,15,803.5,156.0,3.6,27.4,831.5,331.34,223.92
2018,7,31,14,30,797.0,153.0,3.6,27.1,803.0,278.95,179.84
2018,7,31,14,45,788.5,149.0,3.6,26.8,768.5,226.25,137.55
2018,7,31,15,0,780.0,145.0,3.6,26.5,734.0,174.66,100.95
2018,7,31,15,15,766.0,141.0,3.6,26.5,693.5,124.05,74.93
2018,7,31,15,30,752.0,137.0,3.6,26.5,653.0,93.61,72.27
2018,7,31,15,45,738.0,131.0,3.6,25.55,609.0,83.21,64.16
2018,7,31,16,0,724.0,125.0,3.6,24.6,565.0,81.6,63.27
2018,7,31,16,15,706.5,118.5,3.55,23.85,518.0,79.4,61.82
2018,7,31,16,30,689.0,112.0,3.5,23.1,471.0,76.98,60.18
2018,7,31,16,45,662.5,105.5,3.5,22.35,422.0,74.23,58.22
2018,7,31,17,0,636.0,99.0,3.5,21.6,373.0,71.29,56.08
2018,7,31,17,15,599.0,92.0,3.45,20.8,323.0,67.69,53.32
2018,7,31,17,30,562.0,85.0,3.4,20.0,273.0,63.94,50.34
2018,7,31,17,45,512.5,76.0,3.35,19.2,225.0,58.34,45.62
2018,7,31,18,0,463.0,67.0,3.3,18.4,177.0,52.54,40.53
2018,7,31,18,15,391.5,55.5,3.25,17.9,133.0,44.29,33.03
2018,7,31,18,30,320.0,44.0,3.2,17.4,89.0,33.95,23.49
2018,7,31,18,45,217.5,30.5,3.2,16.9,55.5,23.67,12.8
2018,7,31,19,0,115.0,17.0,3.2,16.4,22.0,13.26,0.0
2018,7,31,19,15,57.5,8.5,3.15,16.2,11.0,7.26,0.0
2018,7,31,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,5,15,75.0,8.5,2.85,14.85,12.0,56.13,0.0
2018,8,1,5,30,150.0,17.0,2.9,15.3,24.0,151.18,0.0
2018,8,1,5,45,269.0,28.5,2.95,15.75,59.5,281.41,209.13
2018,8,1,6,0,388.0,40.0,3.0,16.2,95.0,396.9,321.94
2018,8,1,6,15,410.5,50.5,2.95,16.8,129.5,442.08,363.07
2018,8,1,6,30,433.0,61.0,2.9,17.4,164.0,487.8,401.44
2018,8,1,6,45,324.0,89.5,2.85,18.0,177.0,434.11,358.25
2018,8,1,7,0,215.0,118.0,2.8,18.6,190.0,357.92,294.63
2018,8,1,7,15,216.5,144.5,2.75,19.1,227.5,395.36,323.02
2018,8,1,7,30,218.0,171.0,2.7,19.6,265.0,430.95,348.63
2018,8,1,7,45,434.5,143.0,2.65,20.15,360.0,627.6,501.1
2018,8,1,8,0,651.0,115.0,2.6,20.7,455.0,821.28,637.5
2018,8,1,8,15,711.0,109.0,2.6,21.35,513.5,877.67,671.49
2018,8,1,8,30,771.0,103.0,2.6,22.0,572.0,927.16,701.11
2018,8,1,8,45,802.5,101.0,2.55,22.6,621.5,956.46,716.32
2018,8,1,9,0,834.0,99.0,2.5,23.2,671.0,970.75,721.57
2018,8,1,9,15,847.5,100.5,2.55,23.8,712.0,979.97,724.62
2018,8,1,9,30,861.0,102.0,2.6,24.4,753.0,985.8,725.61
2018,8,1,9,45,872.5,103.0,2.65,25.0,789.0,985.6,722.82
2018,8,1,10,0,884.0,104.0,2.7,25.6,825.0,981.85,717.94
2018,8,1,10,15,890.5,105.5,2.85,25.9,854.0,970.23,709.79
2018,8,1,10,30,897.0,107.0,3.0,26.2,883.0,955.13,699.45
2018,8,1,10,45,902.5,108.0,3.1,26.55,906.0,935.17,685.46
2018,8,1,11,0,908.0,109.0,3.2,26.9,929.0,911.88,669.34
2018,8,1,11,15,911.0,110.0,3.3,26.9,944.0,883.2,650.56
2018,8,1,11,30,914.0,111.0,3.4,26.9,959.0,851.55,629.7
2018,8,1,11,45,916.0,111.5,3.55,26.95,967.5,815.86,606.1
2018,8,1,12,0,918.0,112.0,3.7,27.0,976.0,777.6,580.51
2018,8,1,12,15,917.0,112.5,3.75,26.9,975.5,734.89,549.69
2018,8,1,12,30,916.0,113.0,3.8,26.8,975.0,690.26,516.59
2018,8,1,12,45,914.0,113.5,3.85,26.65,967.5,643.31,481.07
2018,8,1,13,0,912.0,114.0,3.9,26.5,960.0,594.92,443.5
2018,8,1,13,15,910.0,113.0,3.95,26.35,945.5,544.21,403.11
2018,8,1,13,30,908.0,112.0,4.0,26.2,931.0,492.47,360.73
2018,8,1,13,45,904.5,110.5,4.0,26.05,909.0,438.97,315.75
2018,8,1,14,0,901.0,109.0,4.0,25.9,887.0,384.98,269.37
2018,8,1,14,15,895.0,107.0,4.0,25.6,858.0,329.67,221.61
2018,8,1,14,30,889.0,105.0,4.0,25.3,829.0,274.56,174.39
2018,8,1,14,45,881.5,102.5,4.0,25.0,794.0,219.28,129.39
2018,8,1,15,0,874.0,100.0,4.0,24.7,759.0,164.78,90.65
2018,8,1,15,15,862.0,98.0,4.0,24.7,718.0,111.3,64.17
2018,8,1,15,30,850.0,96.0,4.0,24.7,677.0,80.71,62.12
2018,8,1,15,45,836.0,93.0,3.95,23.75,632.0,79.19,61.29
2018,8,1,16,0,822.0,90.0,3.9,22.8,587.0,68.02,52.29
2018,8,1,16,15,803.5,86.0,3.85,22.2,538.5,66.25,51.09
2018,8,1,16,30,785.0,82.0,3.8,21.6,490.0,64.34,49.78
2018,8,1,16,45,759.0,78.5,3.8,21.0,439.5,62.58,48.56
2018,8,1,17,0,733.0,75.0,3.8,20.4,389.0,60.76,47.27
2018,8,1,17,15,695.5,71.0,3.75,19.65,337.5,58.36,45.48
2018,8,1,17,30,658.0,67.0,3.7,18.9,286.0,51.33,39.55
2018,8,1,17,45,604.0,61.5,3.65,18.15,235.5,47.79,36.56
2018,8,1,18,0,550.0,56.0,3.6,17.4,185.0,44.23,33.4
2018,8,1,18,15,468.0,48.0,3.5,16.9,139.0,38.45,28.05
2018,8,1,18,30,386.0,40.0,3.4,16.4,93.0,32.62,22.4
2018,8,1,18,45,261.0,28.5,3.35,15.95,58.0,23.48,12.37
2018,8,1,19,0,136.0,17.0,3.3,15.5,23.0,14.51,0.0
2018,8,1,19,15,68.0,8.5,3.3,15.35,11.5,7.26,0.0
2018,8,1,19,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,5,15,76.5,8.5,3.1,14.0,12.0,7.26,0.0
2018,8,2,5,30,153.0,17.0,3.2,14.4,24.0,120.28,0.0
2018,8,2,5,45,276.5,29.0,3.3,14.75,60.0,287.26,211.39
2018,8,2,6,0,400.0,41.0,3.4,15.1,96.0,407.05,331.26
2018,8,2,6,15,427.0,51.0,3.4,15.6,132.0,455.88,376.17
2018,8,2,6,30,454.0,61.0,3.4,16.1,168.0,505.38,418.21
2018,8,2,6,45,436.0,79.5,3.4,16.55,203.0,518.14,428.86
2018,8,2,7,0,418.0,98.0,3.4,17.0,238.0,536.19,442.35
2018,8,2,7,15,578.5,87.0,3.4,17.55,315.5,689.11,558.17
2018,8,2,7,30,739.0,76.0,3.4,18.1,393.0,831.96,659.98
2018,8,2,7,45,766.5,79.0,3.45,18.65,444.0,874.01,685.95
2018,8,2,8,0,794.0,82.0,3.5,19.2,495.0,913.98,710.6
2018,8,2,8,15,814.5,84.5,3.55,19.7,544.0,943.92,727.94
2018,8,2,8,30,835.0,87.0,3.6,20.2,593.0,959.47,735.23
2018,8,2,8,45,850.5,89.0,3.65,20.7,638.5,977.91,744.64
2018,8,2,9,0,866.0,91.0,3.7,21.2,684.0,993.15,751.88
2018,8,2,9,15,874.5,94.5,3.75,21.6,724.0,999.72,753.63
2018,8,2,9,30,883.0,98.0,3.8,22.0,764.0,1002.74,753.2
2018,8,2,9,45,889.5,101.5,3.8,22.4,799.5,1000.17,748.86
2018,8,2,10,0,896.0,105.0,3.8,22.8,835.0,993.97,742.31
2018,8,2,10,15,904.0,106.0,3.8,23.05,865.0,982.97,733.17
2018,8,2,10,30,912.0,107.0,3.8,23.3,895.0,968.4,721.83
2018,8,2,10,45,918.0,107.0,3.8,23.55,917.5,947.49,706.39
2018,8,2,11,0,924.0,107.0,3.8,23.8,940.0,923.22,688.83
2018,8,2,11,15,928.5,107.5,3.8,23.95,956.5,894.85,668.86
2018,8,2,11,30,933.0,108.0,3.8,24.1,973.0,863.38,646.81
2018,8,2,11,45,935.5,107.5,3.8,24.25,980.5,826.51,621.05
2018,8,2,12,0,938.0,107.0,3.8,24.4,988.0,787.04,593.43
2018,8,2,12,15,937.0,107.5,3.85,24.4,987.5,743.54,561.64
2018,8,2,12,30,936.0,108.0,3.9,24.4,987.0,698.05,527.36
2018,8,2,12,45,933.5,109.5,3.9,24.45,980.0,650.66,490.58
2018,8,2,13,0,931.0,111.0,3.9,24.5,973.0,601.78,451.77
2018,8,2,13,15,930.0,109.0,3.95,24.35,958.0,549.84,410.13
2018,8,2,13,30,929.0,107.0,4.0,24.2,943.0,496.77,366.34
2018,8,2,13,45,926.0,105.0,4.05,24.1,921.0,441.98,319.91
2018,8,2,14,0,923.0,103.0,4.1,24.0,899.0,386.63,271.97
2018,8,2,14,15,917.5,101.0,4.1,23.7,869.5,330.24,222.84
2018,8,2,14,30,912.0,99.0,4.1,23.4,840.0,273.97,174.24
2018,8,2,14,45,906.0,96.0,4.1,23.15,805.0,217.33,127.79
2018,8,2,15,0,900.0,93.0,4.1,22.9,770.0,161.3,87.89
2018,8,2,15,15,889.0,91.0,4.1,22.9,729.0,106.44,61.21
2018,8,2,15,30,878.0,89.0,4.1,22.9,688.0,77.11,59.58
2018,8,2,15,45,865.5,86.5,4.1,22.05,643.0,75.78,58.86
2018,8,2,16,0,853.0,84.0,4.1,21.2,598.0,74.31,58.0
2018,8,2,16,15,836.0,80.5,4.05,20.75,549.5,71.97,56.3
2018,8,2,16,30,819.0,77.0,4.0,20.3,501.0,61.41,47.53
2018,8,2,16,45,794.5,73.0,4.0,19.8,449.0,59.13,45.83
2018,8,2,17,0,770.0,69.0,4.0,19.3,397.0,56.74,44.01
2018,8,2,17,15,733.0,65.5,3.95,18.75,344.5,54.52,42.3
2018,8,2,17,30,696.0,62.0,3.9,18.2,292.0,52.29,40.51
2018,8,2,17,45,643.0,57.0,3.85,17.6,240.5,48.68,37.42
2018,8,2,18,0,590.0,52.0,3.8,17.0,189.0,41.37,30.92
2018,8,2,18,15,504.0,45.5,3.7,16.55,142.0,36.63,26.47
2018,8,2,18,30,418.0,39.0,3.6,16.1,95.0,31.96,21.81
2018,8,2,18,45,283.0,27.5,3.45,15.65,58.5,22.72,11.4
2018,8,2,19,0,148.0,16.0,3.3,15.2,22.0,13.66,0.0
2018,8,2,19,15,74.0,8.0,3.25,15.05,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,3,5,15,25.5,6.5,2.65,13.75,7.5,5.55,0.0
2018,8,3,5,30,51.0,13.0,2.8,14.3,15.0,46.32,0.0
2018,8,3,5,45,111.0,31.5,2.95,14.8,44.0,151.7,107.7
2018,8,3,6,0,171.0,50.0,3.1,15.3,73.0,224.48,182.31
2018,8,3,6,15,222.5,70.0,3.05,15.8,113.5,296.04,245.32
2018,8,3,6,30,274.0,90.0,3.0,16.3,154.0,369.69,307.68
2018,8,3,6,45,311.5,109.0,2.95,16.8,199.0,431.49,357.98
2018,8,3,7,0,349.0,128.0,2.9,17.3,244.0,494.25,406.99
2018,8,3,7,15,380.5,146.0,2.8,17.8,292.0,570.3,463.51
2018,8,3,7,30,412.0,164.0,2.7,18.3,340.0,627.27,503.9
2018,8,3,7,45,434.0,180.5,2.6,18.85,387.0,672.56,534.14
2018,8,3,8,0,456.0,197.0,2.5,19.4,434.0,716.48,562.5
2018,8,3,8,15,475.0,210.5,2.45,20.0,478.5,752.31,584.52
2018,8,3,8,30,494.0,224.0,2.4,20.6,523.0,786.2,604.74
2018,8,3,8,45,508.0,236.0,2.35,21.2,563.5,811.14,618.32
2018,8,3,9,0,522.0,248.0,2.3,21.8,604.0,833.64,630.1
2018,8,3,9,15,572.0,241.5,2.3,22.55,653.5,869.69,652.09
2018,8,3,9,30,622.0,235.0,2.3,23.3,703.0,909.19,675.68
2018,8,3,9,45,678.0,216.5,2.3,24.0,749.0,933.95,689.26
2018,8,3,10,0,734.0,198.0,2.3,24.7,795.0,953.6,698.86
2018,8,3,10,15,743.5,201.0,2.35,25.25,824.0,946.17,691.77
2018,8,3,10,30,753.0,204.0,2.4,25.8,853.0,935.29,682.84
2018,8,3,10,45,760.5,204.5,2.45,26.4,874.5,916.68,668.88
2018,8,3,11,0,768.0,205.0,2.5,27.0,896.0,894.84,652.98
2018,8,3,11,15,772.0,206.0,2.5,27.45,910.5,867.35,633.32
2018,8,3,11,30,776.0,207.0,2.5,27.9,925.0,830.68,607.2
2018,8,3,11,45,778.0,207.0,2.55,28.35,932.0,796.12,582.45
2018,8,3,12,0,780.0,207.0,2.6,28.8,939.0,759.29,555.79
2018,8,3,12,15,777.0,209.0,2.7,29.15,938.0,718.53,526.44
2018,8,3,12,30,774.0,211.0,2.8,29.5,937.0,676.33,495.47
2018,8,3,12,45,767.5,213.5,2.85,29.8,928.0,632.38,462.44
2018,8,3,13,0,761.0,216.0,2.9,30.1,919.0,585.37,426.57
2018,8,3,13,15,756.5,214.0,2.95,30.3,903.5,535.61,388.12
2018,8,3,13,30,752.0,212.0,3.0,30.5,888.0,485.56,348.46
2018,8,3,13,45,744.0,210.5,3.1,30.65,865.0,434.37,307.2
2018,8,3,14,0,736.0,209.0,3.2,30.8,842.0,383.62,265.43
2018,8,3,14,15,725.0,205.5,3.2,30.65,811.5,331.35,222.45
2018,8,3,14,30,714.0,202.0,3.2,30.5,781.0,280.27,180.79
2018,8,3,14,45,701.5,198.0,3.25,30.4,746.0,229.99,141.77
2018,8,3,15,0,689.0,194.0,3.3,30.3,711.0,181.44,108.73
2018,8,3,15,15,673.0,189.0,3.3,30.3,670.5,133.98,85.72
2018,8,3,15,30,657.0,184.0,3.3,30.3,630.0,111.58,85.7
2018,8,3,15,45,637.5,176.5,3.3,29.6,585.0,110.26,85.15
2018,8,3,16,0,618.0,169.0,3.3,28.9,540.0,108.74,84.41
2018,8,3,16,15,596.0,160.0,3.3,28.25,493.0,105.92,82.59
2018,8,3,16,30,574.0,151.0,3.3,27.6,446.0,101.93,79.79
2018,8,3,16,45,546.0,140.5,3.3,27.0,397.5,96.56,75.8
2018,8,3,17,0,518.0,130.0,3.3,26.4,349.0,90.91,71.5
2018,8,3,17,15,481.5,117.5,3.2,25.45,300.0,83.55,65.75
2018,8,3,17,30,445.0,105.0,3.1,24.5,251.0,75.88,59.59
2018,8,3,17,45,398.0,91.5,3.05,23.6,204.5,67.11,52.28
2018,8,3,18,0,351.0,78.0,3.0,22.7,158.0,58.03,44.45
2018,8,3,18,15,285.5,61.5,2.9,21.85,116.0,46.36,34.14
2018,8,3,18,30,220.0,45.0,2.8,21.0,74.0,34.35,23.26
2018,8,3,18,45,143.0,29.0,2.7,20.2,44.5,22.38,10.35
2018,8,3,19,0,66.0,13.0,2.6,19.4,15.0,11.1,0.0
2018,8,3,19,15,33.0,6.5,2.55,19.0,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,4,5,15,19.0,5.0,1.45,14.95,5.5,0.0,0.0
2018,8,4,5,30,38.0,10.0,1.7,15.4,11.0,34.75,0.0
2018,8,4,5,45,87.5,26.5,1.95,15.8,36.0,122.06,83.52
2018,8,4,6,0,137.0,43.0,2.2,16.2,61.0,184.69,148.59
2018,8,4,6,15,188.0,64.5,2.2,16.7,101.0,258.73,213.08
2018,8,4,6,30,239.0,86.0,2.2,17.2,141.0,333.91,276.37
2018,8,4,6,45,285.0,105.0,2.2,17.7,187.0,402.37,332.04
2018,8,4,7,0,331.0,124.0,2.2,18.2,233.0,472.29,386.68
2018,8,4,7,15,371.0,139.0,2.2,19.0,281.0,552.78,446.25
2018,8,4,7,30,411.0,154.0,2.2,19.8,329.0,614.15,489.61
2018,8,4,7,45,445.5,166.0,2.2,20.6,377.5,666.34,524.88
2018,8,4,8,0,480.0,178.0,2.2,21.4,426.0,717.71,558.51
2018,8,4,8,15,510.5,186.5,2.25,22.35,473.5,759.7,584.65
2018,8,4,8,30,541.0,195.0,2.3,23.3,521.0,800.01,609.1
2018,8,4,8,45,568.5,200.0,2.35,24.2,566.0,831.2,627.0
2018,8,4,9,0,596.0,205.0,2.4,25.1,611.0,868.06,648.29
2018,8,4,9,15,646.5,194.5,2.55,25.75,659.5,901.67,668.58
2018,8,4,9,30,697.0,184.0,2.7,26.4,708.0,931.23,685.96
2018,8,4,9,45,755.0,163.5,2.85,27.05,755.5,945.04,692.92
2018,8,4,10,0,813.0,143.0,3.0,27.7,803.0,964.43,703.72
2018,8,4,10,15,826.0,142.5,3.1,28.2,833.5,956.67,696.81
2018,8,4,10,30,839.0,142.0,3.2,28.7,864.0,945.32,687.89
2018,8,4,10,45,852.0,139.5,3.35,29.25,889.0,916.97,668.11
2018,8,4,11,0,865.0,137.0,3.5,29.8,914.0,897.47,654.29
2018,8,4,11,15,872.5,135.5,3.6,30.05,930.5,870.79,636.14
2018,8,4,11,30,880.0,134.0,3.7,30.3,947.0,841.06,615.97
2018,8,4,11,45,887.5,131.5,3.8,30.55,957.0,807.58,593.22
2018,8,4,12,0,895.0,129.0,3.9,30.8,967.0,771.33,568.03
2018,8,4,12,15,903.0,125.0,4.0,30.65,970.5,731.63,539.81
2018,8,4,12,30,911.0,121.0,4.1,30.5,974.0,689.44,509.1
2018,8,4,12,45,920.0,115.5,4.15,30.4,970.5,644.36,475.22
2018,8,4,13,0,929.0,110.0,4.2,30.3,967.0,596.97,438.66
2018,8,4,13,15,928.5,108.5,4.3,30.05,953.0,545.58,398.36
2018,8,4,13,30,928.0,107.0,4.4,29.8,939.0,493.0,355.87
2018,8,4,13,45,926.0,105.5,4.45,29.55,918.0,438.82,310.83
2018,8,4,14,0,924.0,104.0,4.5,29.3,897.0,383.96,264.22
2018,8,4,14,15,917.5,102.5,4.5,28.95,867.5,327.39,215.92
2018,8,4,14,30,911.0,101.0,4.5,28.6,838.0,271.06,168.33
2018,8,4,14,45,902.0,100.0,4.55,28.3,802.5,215.07,123.72
2018,8,4,15,0,893.0,99.0,4.6,28.0,767.0,159.99,86.13
2018,8,4,15,15,882.0,97.0,4.6,28.0,726.0,105.31,61.42
2018,8,4,15,30,871.0,95.0,4.6,28.0,685.0,80.63,61.26
2018,8,4,15,45,854.0,93.0,4.55,27.15,638.5,79.61,60.82
2018,8,4,16,0,837.0,91.0,4.5,26.3,592.0,69.15,52.5
2018,8,4,16,15,813.5,88.5,4.45,25.75,541.5,68.32,52.11
2018,8,4,16,30,790.0,86.0,4.4,25.2,491.0,67.46,51.69
2018,8,4,16,45,760.5,83.0,4.3,24.65,439.0,66.12,50.86
2018,8,4,17,0,731.0,80.0,4.2,24.1,387.0,64.77,50.0
2018,8,4,17,15,687.5,76.0,4.05,23.3,334.0,57.25,43.85
2018,8,4,17,30,644.0,72.0,3.9,22.5,281.0,55.14,42.24
2018,8,4,17,45,581.0,66.0,3.75,21.75,229.0,51.32,39.05
2018,8,4,18,0,518.0,60.0,3.6,21.0,177.0,47.52,35.68
2018,8,4,18,15,430.5,50.5,3.45,20.3,131.0,40.62,29.41
2018,8,4,18,30,343.0,41.0,3.3,19.6,85.0,33.63,22.73
2018,8,4,18,45,223.0,28.0,3.1,18.85,51.5,21.82,9.41
2018,8,4,19,0,103.0,15.0,2.9,18.1,18.0,12.8,0.0
2018,8,4,19,15,51.5,7.5,2.9,17.8,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,5,5,15,47.5,8.0,2.5,14.35,9.5,0.0,0.0
2018,8,5,5,30,95.0,16.0,2.7,14.9,19.0,79.13,0.0
2018,8,5,5,45,203.0,30.0,2.85,15.45,52.0,232.08,158.78
2018,8,5,6,0,311.0,44.0,3.0,16.0,85.0,340.08,275.04
2018,8,5,6,15,394.5,55.0,3.0,16.55,130.5,433.03,355.62
2018,8,5,6,30,478.0,66.0,3.0,17.1,176.0,530.72,435.36
2018,8,5,6,45,537.5,73.0,3.0,17.6,226.0,606.38,494.39
2018,8,5,7,0,597.0,80.0,3.0,18.1,276.0,683.21,551.51
2018,8,5,7,15,638.5,86.5,2.95,18.6,328.5,743.45,593.59
2018,8,5,7,30,680.0,93.0,2.9,19.1,381.0,803.12,633.63
2018,8,5,7,45,710.0,98.0,2.85,19.6,432.5,848.63,662.18
2018,8,5,8,0,740.0,103.0,2.8,20.1,484.0,892.29,688.69
2018,8,5,8,15,760.5,108.0,2.8,20.7,533.0,917.83,702.21
2018,8,5,8,30,781.0,113.0,2.8,21.3,582.0,947.37,718.42
2018,8,5,8,45,795.5,117.5,2.8,21.9,627.0,967.21,727.87
2018,8,5,9,0,810.0,122.0,2.8,22.5,672.0,983.77,735.19
2018,8,5,9,15,817.0,128.0,2.8,23.0,712.0,991.02,736.69
2018,8,5,9,30,824.0,134.0,2.8,23.5,752.0,994.71,736.07
2018,8,5,9,45,825.5,142.0,2.85,24.0,786.0,991.5,731.53
2018,8,5,10,0,827.0,150.0,2.9,24.5,820.0,984.65,724.83
2018,8,5,10,15,833.5,153.0,2.95,24.85,849.0,973.88,716.17
2018,8,5,10,30,840.0,156.0,3.0,25.2,878.0,959.58,705.35
2018,8,5,10,45,843.5,159.0,3.1,25.55,900.0,939.05,690.93
2018,8,5,11,0,847.0,162.0,3.2,25.9,922.0,915.23,674.4
2018,8,5,11,15,849.0,164.0,3.25,26.2,936.5,886.02,654.12
2018,8,5,11,30,851.0,166.0,3.3,26.5,951.0,853.9,631.9
2018,8,5,11,45,850.0,168.5,3.4,26.75,958.0,817.14,606.45
2018,8,5,12,0,849.0,171.0,3.5,27.0,965.0,778.04,578.15
2018,8,5,12,15,864.5,161.5,3.5,27.35,969.5,738.35,548.61
2018,8,5,12,30,880.0,152.0,3.5,27.7,974.0,691.38,513.47
2018,8,5,12,45,898.5,138.5,3.55,28.05,972.0,647.12,479.49
2018,8,5,13,0,917.0,125.0,3.6,28.4,970.0,599.83,442.3
2018,8,5,13,15,914.5,124.0,3.55,28.5,954.5,548.07,400.91
2018,8,5,13,30,912.0,123.0,3.5,28.6,939.0,495.35,357.71
2018,8,5,13,45,908.0,121.0,3.5,28.75,916.0,440.58,311.96
2018,8,5,14,0,904.0,119.0,3.5,28.9,893.0,385.41,264.97
2018,8,5,14,15,897.0,117.5,3.55,28.8,863.5,329.52,217.4
2018,8,5,14,30,890.0,116.0,3.6,28.7,834.0,273.94,170.67
2018,8,5,14,45,881.0,113.5,3.6,28.6,797.5,217.93,126.4
2018,8,5,15,0,872.0,111.0,3.6,28.5,761.0,162.86,89.26
2018,8,5,15,15,859.0,109.0,3.6,28.5,719.5,109.04,65.76
2018,8,5,15,30,846.0,107.0,3.6,28.5,678.0,76.83,57.99
2018,8,5,15,45,830.0,103.5,3.6,27.95,631.5,75.89,57.54
2018,8,5,16,0,814.0,100.0,3.6,27.4,585.0,74.85,56.99
2018,8,5,16,15,791.0,97.0,3.6,26.9,535.0,73.95,56.55
2018,8,5,16,30,768.0,94.0,3.6,26.4,485.0,73.0,56.08
2018,8,5,16,45,737.5,90.0,3.55,25.9,433.0,71.16,54.84
2018,8,5,17,0,707.0,86.0,3.5,25.4,381.0,63.37,48.53
2018,8,5,17,15,662.0,81.0,3.35,24.6,327.5,60.71,46.57
2018,8,5,17,30,617.0,76.0,3.2,23.8,274.0,58.02,44.48
2018,8,5,17,45,554.0,69.0,3.05,23.0,223.0,53.58,40.77
2018,8,5,18,0,491.0,62.0,2.9,22.2,172.0,49.1,36.84
2018,8,5,18,15,398.5,52.0,2.7,21.3,126.0,41.86,30.3
2018,8,5,18,30,306.0,42.0,2.5,20.4,80.0,32.47,21.6
2018,8,5,18,45,189.0,27.5,2.35,19.5,47.5,21.37,8.3
2018,8,5,19,0,72.0,13.0,2.2,18.6,15.0,11.1,0.0
2018,8,5,19,15,36.0,6.5,2.25,18.15,7.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,5,15,8.0,2.5,1.35,13.7,3.0,0.0,0.0
2018,8,6,5,30,16.0,5.0,1.5,14.1,6.0,15.28,0.0
2018,8,6,5,45,40.0,17.5,1.7,14.5,22.0,65.85,40.16
2018,8,6,6,0,64.0,30.0,1.9,14.9,38.0,103.7,81.48
2018,8,6,6,15,93.0,52.0,1.85,15.3,70.0,144.73,118.5
2018,8,6,6,30,122.0,74.0,1.8,15.7,102.0,199.22,165.54
2018,8,6,6,45,150.0,100.5,1.75,16.05,143.5,259.79,216.16
2018,8,6,7,0,178.0,127.0,1.7,16.4,185.0,319.93,264.81
2018,8,6,7,15,203.5,153.5,1.65,17.05,230.5,377.39,309.28
2018,8,6,7,30,229.0,180.0,1.6,17.7,276.0,454.56,366.96
2018,8,6,7,45,252.0,203.5,1.55,18.3,322.0,505.0,402.69
2018,8,6,8,0,275.0,227.0,1.5,18.9,368.0,554.58,436.84
2018,8,6,8,15,295.0,247.5,1.45,19.8,412.5,596.3,463.76
2018,8,6,8,30,315.0,268.0,1.4,20.7,457.0,636.72,489.01
2018,8,6,8,45,332.5,286.0,1.4,21.55,499.0,670.07,509.15
2018,8,6,9,0,350.0,304.0,1.4,22.4,541.0,701.65,527.73
2018,8,6,9,15,376.0,314.5,1.45,23.3,583.5,731.31,545.38
2018,8,6,9,30,402.0,325.0,1.5,24.2,626.0,758.94,561.42
2018,8,6,9,45,429.5,329.5,1.6,25.1,664.5,796.62,584.21
2018,8,6,10,0,457.0,334.0,1.7,26.0,703.0,814.07,593.6
2018,8,6,10,15,467.0,341.5,1.85,26.65,730.5,814.56,592.62
2018,8,6,10,30,477.0,349.0,2.0,27.3,758.0,812.27,589.93
2018,8,6,10,45,484.5,355.5,2.2,28.0,780.0,803.93,583.47
2018,8,6,11,0,492.0,362.0,2.4,28.7,802.0,792.88,575.12
2018,8,6,11,15,499.5,364.0,2.55,29.2,817.5,775.18,562.46
2018,8,6,11,30,507.0,366.0,2.7,29.7,833.0,755.0,548.03
2018,8,6,11,45,513.5,365.0,2.85,30.2,841.0,729.19,529.64
2018,8,6,12,0,520.0,364.0,3.0,30.7,849.0,701.33,509.62
2018,8,6,12,15,568.5,334.5,3.1,30.95,864.5,678.0,493.45
2018,8,6,12,30,617.0,305.0,3.2,31.2,880.0,647.03,471.41
2018,8,6,12,45,679.5,264.5,3.3,31.45,893.0,615.1,448.02
2018,8,6,13,0,742.0,224.0,3.4,31.7,906.0,576.99,419.15
2018,8,6,13,15,747.0,216.0,3.5,31.75,893.0,528.18,381.6
2018,8,6,13,30,752.0,208.0,3.6,31.8,880.0,478.33,342.2
2018,8,6,13,45,758.5,198.5,3.65,31.8,861.5,427.11,300.66
2018,8,6,14,0,765.0,189.0,3.7,31.8,843.0,374.98,257.44
2018,8,6,14,15,764.0,182.5,3.75,31.6,816.5,321.99,213.42
2018,8,6,14,30,763.0,176.0,3.8,31.4,790.0,269.09,169.91
2018,8,6,14,45,762.0,167.0,3.85,31.25,757.0,214.9,127.7
2018,8,6,15,0,761.0,158.0,3.9,31.1,724.0,161.19,91.46
2018,8,6,15,15,745.5,154.5,3.9,31.1,683.0,110.73,69.28
2018,8,6,15,30,730.0,151.0,3.9,31.1,642.0,93.35,70.77
2018,8,6,15,45,717.5,144.0,3.85,30.35,598.5,91.63,69.82
2018,8,6,16,0,705.0,137.0,3.8,29.6,555.0,89.69,68.66
2018,8,6,16,15,685.5,129.5,3.7,29.0,507.5,87.06,66.89
2018,8,6,16,30,666.0,122.0,3.6,28.4,460.0,84.19,64.91
2018,8,6,16,45,633.5,115.5,3.5,27.85,409.0,81.63,63.14
2018,8,6,17,0,601.0,109.0,3.4,27.3,358.0,78.93,61.23
2018,8,6,17,15,547.5,102.5,3.2,26.3,305.5,75.88,59.08
2018,8,6,17,30,494.0,96.0,3.0,25.3,253.0,70.34,54.69
2018,8,6,17,45,424.0,85.0,2.8,24.35,202.5,62.91,48.5
2018,8,6,18,0,354.0,74.0,2.6,23.4,152.0,55.31,41.93
2018,8,6,18,15,272.5,58.0,2.5,22.45,108.5,43.83,31.78
2018,8,6,18,30,191.0,42.0,2.4,21.5,65.0,32.08,21.06
2018,8,6,18,45,113.0,25.0,2.3,20.6,37.0,19.3,6.01
2018,8,6,19,0,35.0,8.0,2.2,19.7,9.0,6.83,0.0
2018,8,6,19,15,17.5,4.0,2.2,19.3,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,1.9,14.3,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,2.1,14.7,8.0,25.23,0.0
2018,8,7,5,45,74.0,23.5,2.3,15.1,31.5,104.66,64.16
2018,8,7,6,0,120.0,40.0,2.5,15.5,55.0,167.52,133.96
2018,8,7,6,15,168.0,61.5,2.5,15.9,93.5,238.73,196.81
2018,8,7,6,30,216.0,83.0,2.5,16.3,132.0,310.72,258.28
2018,8,7,6,45,258.0,104.5,2.45,16.7,177.5,378.79,314.35
2018,8,7,7,0,300.0,126.0,2.4,17.1,223.0,447.75,368.97
2018,8,7,7,15,337.0,144.0,2.4,17.7,271.0,507.73,414.43
2018,8,7,7,30,374.0,162.0,2.4,18.3,319.0,568.06,458.58
2018,8,7,7,45,405.0,177.0,2.35,18.95,367.0,639.73,508.78
2018,8,7,8,0,436.0,192.0,2.3,19.6,415.0,690.28,542.31
2018,8,7,8,15,462.0,205.0,2.3,20.15,462.0,732.24,569.38
2018,8,7,8,30,488.0,218.0,2.3,20.7,509.0,772.44,594.7
2018,8,7,8,45,509.5,227.5,2.35,21.3,552.5,802.08,612.49
2018,8,7,9,0,531.0,237.0,2.4,21.9,596.0,829.38,628.53
2018,8,7,9,15,528.5,254.5,2.45,22.35,630.0,838.64,631.87
2018,8,7,9,30,526.0,272.0,2.5,22.8,664.0,845.0,633.48
2018,8,7,9,45,514.0,292.5,2.5,23.25,691.0,842.18,628.38
2018,8,7,10,0,502.0,313.0,2.5,23.7,718.0,836.55,621.62
2018,8,7,10,15,511.5,320.0,2.6,24.05,745.5,835.59,619.8
2018,8,7,10,30,521.0,327.0,2.7,24.4,773.0,831.75,616.03
2018,8,7,10,45,527.5,333.0,2.75,24.7,794.5,821.35,607.66
2018,8,7,11,0,534.0,339.0,2.8,25.0,816.0,808.19,597.48
2018,8,7,11,15,541.0,342.0,2.9,25.05,832.0,790.05,584.84
2018,8,7,11,30,548.0,345.0,3.0,25.1,848.0,769.34,570.33
2018,8,7,11,45,552.5,345.0,3.1,25.15,856.0,741.7,550.88
2018,8,7,12,0,557.0,345.0,3.2,25.2,864.0,712.03,529.74
2018,8,7,12,15,571.5,336.5,3.25,25.2,868.5,680.66,507.16
2018,8,7,12,30,586.0,328.0,3.3,25.2,873.0,647.11,482.52
2018,8,7,12,45,603.0,314.5,3.35,25.2,871.5,605.51,451.68
2018,8,7,13,0,620.0,301.0,3.4,25.2,870.0,565.71,421.2
2018,8,7,13,15,619.5,295.5,3.4,25.1,856.0,520.97,386.23
2018,8,7,13,30,619.0,290.0,3.4,25.0,842.0,475.95,350.19
2018,8,7,13,45,618.0,283.5,3.4,24.95,822.5,429.94,312.49
2018,8,7,14,0,617.0,277.0,3.4,24.9,803.0,383.99,274.14
2018,8,7,14,15,612.0,269.0,3.4,24.7,775.5,336.18,234.34
2018,8,7,14,30,607.0,261.0,3.4,24.5,748.0,289.18,195.64
2018,8,7,14,45,600.0,251.5,3.4,24.3,715.0,243.51,160.08
2018,8,7,15,0,593.0,242.0,3.4,24.1,682.0,196.84,128.41
2018,8,7,15,15,576.0,234.0,3.4,24.1,641.5,151.91,107.32
2018,8,7,15,30,559.0,226.0,3.4,24.1,601.0,137.08,109.02
2018,8,7,15,45,545.5,214.0,3.3,23.45,558.5,132.88,106.14
2018,8,7,16,0,532.0,202.0,3.2,22.8,516.0,128.33,102.94
2018,8,7,16,15,516.5,187.5,3.15,22.3,471.0,121.87,98.07
2018,8,7,16,30,501.0,173.0,3.1,21.8,426.0,114.97,92.77
2018,8,7,16,45,476.5,158.5,3.0,21.3,378.0,107.5,86.93
2018,8,7,17,0,452.0,144.0,2.9,20.8,330.0,99.62,80.65
2018,8,7,17,15,416.5,129.0,2.85,20.15,282.0,90.88,73.54
2018,8,7,17,30,381.0,114.0,2.8,19.5,234.0,81.73,65.9
2018,8,7,17,45,336.5,96.5,2.7,18.85,188.0,70.36,56.11
2018,8,7,18,0,292.0,79.0,2.6,18.2,142.0,58.56,45.66
2018,8,7,18,15,230.5,59.5,2.55,17.7,101.0,44.76,33.21
2018,8,7,18,30,169.0,40.0,2.5,17.2,60.0,30.53,20.08
2018,8,7,18,45,104.0,24.0,2.45,16.65,34.5,18.54,4.6
2018,8,7,19,0,39.0,8.0,2.4,16.1,9.0,6.83,0.0
2018,8,7,19,15,19.5,4.0,2.4,15.9,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,8,5,15,32.0,5.5,2.0,14.15,6.5,0.0,0.0
2018,8,8,5,30,64.0,11.0,2.2,14.7,13.0,53.36,0.0
2018,8,8,5,45,104.5,26.0,2.4,15.25,36.0,132.94,78.72
2018,8,8,6,0,145.0,41.0,2.6,15.8,59.0,189.58,151.64
2018,8,8,6,15,153.0,60.5,2.55,16.4,87.5,225.35,185.01
2018,8,8,6,30,161.0,80.0,2.5,17.0,116.0,259.84,214.99
2018,8,8,6,45,211.0,95.5,2.4,17.55,155.5,324.05,268.75
2018,8,8,7,0,261.0,111.0,2.3,18.1,195.0,390.71,322.36
2018,8,8,7,15,184.0,139.5,2.3,18.7,204.0,339.81,278.41
2018,8,8,7,30,107.0,168.0,2.3,19.3,213.0,302.29,244.73
2018,8,8,7,45,145.5,189.0,2.25,19.9,258.5,361.94,291.42
2018,8,8,8,0,184.0,210.0,2.2,20.5,304.0,421.92,336.59
2018,8,8,8,15,405.0,184.0,2.15,21.2,417.5,650.89,509.68
2018,8,8,8,30,626.0,158.0,2.1,21.9,531.0,850.79,647.76
2018,8,8,8,45,698.0,148.0,2.05,22.65,594.0,910.64,682.05
2018,8,8,9,0,770.0,138.0,2.0,23.4,657.0,967.11,714.43
2018,8,8,9,15,763.0,151.5,2.05,24.05,692.5,968.74,711.95
2018,8,8,9,30,756.0,165.0,2.1,24.7,728.0,966.67,707.82
2018,8,8,9,45,739.0,183.5,2.1,25.4,755.5,956.55,698.0
2018,8,8,10,0,722.0,202.0,2.1,26.1,783.0,942.8,686.1
2018,8,8,10,15,735.0,203.5,2.15,26.65,813.5,937.05,680.52
2018,8,8,10,30,748.0,205.0,2.2,27.2,844.0,927.75,672.71
2018,8,8,10,45,760.0,204.0,2.2,27.7,867.5,911.53,660.23
2018,8,8,11,0,772.0,203.0,2.2,28.2,891.0,891.89,645.72
2018,8,8,11,15,779.0,202.5,2.25,28.6,907.0,858.37,622.97
2018,8,8,11,30,786.0,202.0,2.3,29.0,923.0,829.51,602.66
2018,8,8,11,45,791.5,200.5,2.35,29.35,931.5,795.82,578.87
2018,8,8,12,0,797.0,199.0,2.4,29.7,940.0,759.59,553.04
2018,8,8,12,15,792.5,201.5,2.5,29.85,938.0,717.36,523.23
2018,8,8,12,30,788.0,204.0,2.6,30.0,936.0,673.74,491.78
2018,8,8,12,45,779.5,206.5,2.65,30.2,925.5,626.63,456.81
2018,8,8,13,0,771.0,209.0,2.7,30.4,915.0,578.55,420.34
2018,8,8,13,15,769.5,205.5,2.75,30.4,900.0,528.47,381.87
2018,8,8,13,30,768.0,202.0,2.8,30.4,885.0,477.8,341.85
2018,8,8,13,45,765.5,197.5,2.85,30.45,863.5,425.65,299.62
2018,8,8,14,0,763.0,193.0,2.9,30.5,842.0,373.39,256.41
2018,8,8,14,15,756.0,189.0,2.95,30.35,813.0,320.31,212.52
2018,8,8,14,30,749.0,185.0,3.0,30.2,784.0,267.95,169.77
2018,8,8,14,45,740.0,179.5,3.05,30.0,749.0,215.24,129.39
2018,8,8,15,0,731.0,174.0,3.1,29.8,714.0,163.85,95.83
2018,8,8,15,15,715.0,169.0,3.1,29.8,672.5,113.99,75.07
2018,8,8,15,30,699.0,164.0,3.1,29.8,631.0,101.06,77.43
2018,8,8,15,45,681.5,157.5,3.15,29.05,586.5,99.88,76.94
2018,8,8,16,0,664.0,151.0,3.2,28.3,542.0,98.52,76.31
2018,8,8,16,15,641.5,143.5,3.25,27.6,494.0,96.21,74.88
2018,8,8,16,30,619.0,136.0,3.3,26.9,446.0,93.69,73.26
2018,8,8,16,45,586.5,127.5,3.3,26.2,396.0,90.1,70.71
2018,8,8,17,0,554.0,119.0,3.3,25.5,346.0,86.28,67.93
2018,8,8,17,15,511.0,108.5,3.2,24.55,295.0,78.18,61.48
2018,8,8,17,30,468.0,98.0,3.1,23.6,244.0,71.59,56.15
2018,8,8,17,45,411.5,85.0,3.0,22.6,196.0,62.91,48.84
2018,8,8,18,0,355.0,72.0,2.9,21.6,148.0,53.96,41.04
2018,8,8,18,15,281.0,56.0,2.8,20.8,106.0,42.47,30.76
2018,8,8,18,30,207.0,40.0,2.7,20.0,64.0,30.68,19.82
2018,8,8,18,45,126.5,24.5,2.6,19.2,37.0,18.98,3.24
2018,8,8,19,0,46.0,9.0,2.5,18.4,10.0,7.68,0.0
2018,8,8,19,15,23.0,4.5,2.45,18.05,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,9,5,15,23.0,4.5,1.45,13.85,5.0,0.0,0.0
2018,8,9,5,30,46.0,9.0,1.7,14.3,10.0,39.25,0.0
2018,8,9,5,45,119.0,25.5,1.9,14.8,37.5,157.9,88.32
2018,8,9,6,0,192.0,42.0,2.1,15.3,65.0,246.62,197.14
2018,8,9,6,15,209.0,57.5,2.05,15.9,94.0,265.54,218.65
2018,8,9,6,30,226.0,73.0,2.0,16.5,123.0,303.27,251.75
2018,8,9,6,45,139.0,96.0,1.95,17.1,129.5,244.33,202.18
2018,8,9,7,0,52.0,119.0,1.9,17.7,136.0,177.95,144.85
2018,8,9,7,15,90.5,143.0,1.9,18.6,178.5,239.94,196.04
2018,8,9,7,30,129.0,167.0,1.9,19.5,221.0,322.09,260.92
2018,8,9,7,45,287.0,169.5,1.85,20.4,309.5,494.46,395.69
2018,8,9,8,0,445.0,172.0,1.8,21.3,398.0,675.09,527.08
2018,8,9,8,15,545.5,166.0,1.8,22.1,470.5,768.63,589.55
2018,8,9,8,30,646.0,160.0,1.8,22.9,543.0,872.54,656.08
2018,8,9,8,45,668.5,165.0,1.8,23.7,588.5,899.82,669.28
2018,8,9,9,0,691.0,170.0,1.8,24.5,634.0,924.09,681.13
2018,8,9,9,15,707.5,174.5,1.8,25.3,675.0,938.56,686.55
2018,8,9,9,30,724.0,179.0,1.8,26.1,716.0,949.68,689.94
2018,8,9,9,45,738.0,181.5,1.8,26.9,752.0,952.68,688.24
2018,8,9,10,0,752.0,184.0,1.8,27.7,788.0,952.17,684.54
2018,8,9,10,15,763.5,186.0,1.8,28.35,818.0,945.18,677.32
2018,8,9,10,30,775.0,188.0,1.8,29.0,848.0,926.61,662.97
2018,8,9,10,45,784.5,188.5,1.85,29.6,872.0,909.93,650.79
2018,8,9,11,0,794.0,189.0,1.9,30.2,896.0,889.85,636.5
2018,8,9,11,15,799.5,189.5,2.0,30.6,911.5,863.08,618.97
2018,8,9,11,30,805.0,190.0,2.1,31.0,927.0,833.33,599.17
2018,8,9,11,45,809.0,190.0,2.15,31.4,935.5,799.18,575.24
2018,8,9,12,0,813.0,190.0,2.2,31.8,944.0,762.52,549.29
2018,8,9,12,15,805.5,194.0,2.3,32.0,941.0,718.9,518.8
2018,8,9,12,30,798.0,198.0,2.4,32.2,938.0,674.04,486.78
2018,8,9,12,45,786.5,203.0,2.5,32.4,927.0,626.63,452.16
2018,8,9,13,0,775.0,208.0,2.6,32.6,916.0,578.36,416.06
2018,8,9,13,15,771.5,206.0,2.7,32.6,900.5,528.14,377.97
2018,8,9,13,30,768.0,204.0,2.8,32.6,885.0,477.46,338.39
2018,8,9,13,45,762.5,201.0,2.9,32.6,862.5,425.1,296.53
2018,8,9,14,0,757.0,198.0,3.0,32.6,840.0,372.91,253.91
2018,8,9,14,15,748.5,194.5,3.05,32.4,810.5,319.96,210.6
2018,8,9,14,30,740.0,191.0,3.1,32.2,781.0,267.9,168.61
2018,8,9,14,45,728.5,186.5,3.15,32.0,745.5,215.84,129.34
2018,8,9,15,0,717.0,182.0,3.2,31.8,710.0,165.38,97.18
2018,8,9,15,15,701.0,176.5,3.2,31.8,668.5,115.95,77.46
2018,8,9,15,30,685.0,171.0,3.2,31.8,627.0,105.38,80.27
2018,8,9,15,45,665.5,164.5,3.2,31.05,581.5,104.33,79.92
2018,8,9,16,0,646.0,158.0,3.2,30.3,536.0,103.12,79.44
2018,8,9,16,15,621.5,150.0,3.15,29.7,488.0,100.62,77.85
2018,8,9,16,30,597.0,142.0,3.1,29.1,440.0,97.91,76.07
2018,8,9,16,45,565.0,133.0,3.05,28.5,390.0,92.56,72.09
2018,8,9,17,0,533.0,124.0,3.0,27.9,340.0,87.65,68.39
2018,8,9,17,15,491.5,113.0,2.85,26.95,290.5,81.07,63.3
2018,8,9,17,30,450.0,102.0,2.7,26.0,241.0,74.25,57.83
2018,8,9,17,45,395.5,87.5,2.55,25.05,193.0,64.6,49.76
2018,8,9,18,0,341.0,73.0,2.4,24.1,145.0,54.64,41.15
2018,8,9,18,15,269.0,56.5,2.25,23.2,103.5,42.82,30.68
2018,8,9,18,30,197.0,40.0,2.1,22.3,62.0,30.67,19.45
2018,8,9,18,45,117.0,23.5,2.0,21.35,35.0,18.21,0.92
2018,8,9,19,0,37.0,7.0,1.9,20.4,8.0,5.97,0.0
2018,8,9,19,15,18.5,3.5,2.0,20.05,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.15,19.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,10,5,15,46.5,6.0,1.85,15.4,7.0,0.0,0.0
2018,8,10,5,30,93.0,12.0,2.1,15.9,14.0,74.01,0.0
2018,8,10,5,45,211.0,25.0,2.3,16.4,45.5,222.92,116.0
2018,8,10,6,0,329.0,38.0,2.5,16.9,77.0,346.82,275.59
2018,8,10,6,15,409.0,48.0,2.5,17.55,121.0,435.71,353.99
2018,8,10,6,30,489.0,58.0,2.5,18.2,165.0,529.05,430.06
2018,8,10,6,45,541.5,66.5,2.5,18.85,214.0,600.14,485.21
2018,8,10,7,0,594.0,75.0,2.5,19.5,263.0,672.35,538.31
2018,8,10,7,15,631.0,82.0,2.5,20.35,314.0,728.79,576.86
2018,8,10,7,30,668.0,89.0,2.5,21.2,365.0,784.51,613.26
