Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,7,45,694.5,95.0,2.5,22.1,415.0,827.58,639.26
2018,8,10,8,0,721.0,101.0,2.5,23.0,465.0,868.73,663.18
2018,8,10,8,15,742.5,105.0,2.5,23.7,513.0,893.79,676.04
2018,8,10,8,30,764.0,109.0,2.5,24.4,561.0,922.86,691.54
2018,8,10,8,45,781.0,113.0,2.55,25.15,606.5,944.43,702.1
2018,8,10,9,0,798.0,117.0,2.6,25.9,652.0,962.76,710.55
2018,8,10,9,15,803.5,123.5,2.6,26.45,690.5,969.03,711.25
2018,8,10,9,30,809.0,130.0,2.6,27.0,729.0,971.77,709.9
2018,8,10,9,45,809.5,138.0,2.65,27.6,762.0,967.63,704.58
2018,8,10,10,0,810.0,146.0,2.7,28.2,795.0,959.93,697.18
2018,8,10,10,15,818.5,147.5,2.75,28.55,823.5,949.62,688.96
2018,8,10,10,30,827.0,149.0,2.8,28.9,852.0,935.8,678.61
2018,8,10,10,45,834.0,149.5,2.9,29.3,874.5,916.15,664.84
2018,8,10,11,0,841.0,150.0,3.0,29.7,897.0,893.16,648.96
2018,8,10,11,15,844.5,151.0,3.05,29.9,912.0,864.46,629.54
2018,8,10,11,30,848.0,152.0,3.1,30.1,927.0,832.8,608.17
2018,8,10,11,45,850.5,151.5,3.15,30.35,934.0,788.12,577.88
2018,8,10,12,0,853.0,151.0,3.2,30.6,941.0,750.39,550.65
2018,8,10,12,15,850.5,152.5,3.25,30.85,940.0,708.58,520.0
2018,8,10,12,30,848.0,154.0,3.3,31.1,939.0,669.43,490.45
2018,8,10,12,45,843.5,155.5,3.35,31.35,930.5,621.99,454.56
2018,8,10,13,0,839.0,157.0,3.4,31.6,922.0,573.48,417.06
2018,8,10,13,15,834.5,156.5,3.45,31.6,906.0,522.62,377.34
2018,8,10,13,30,830.0,156.0,3.5,31.6,890.0,471.21,336.08
2018,8,10,13,45,823.5,154.5,3.55,31.65,867.0,417.97,292.41
2018,8,10,14,0,817.0,153.0,3.6,31.7,844.0,364.81,247.99
2018,8,10,14,15,807.5,151.0,3.65,31.45,814.0,310.82,203.07
2018,8,10,14,30,798.0,149.0,3.7,31.2,784.0,257.65,159.61
2018,8,10,14,45,785.5,147.0,3.75,31.0,748.0,205.09,119.71
2018,8,10,15,0,773.0,145.0,3.8,30.8,712.0,154.11,87.72
2018,8,10,15,15,758.0,141.5,3.8,30.8,671.0,103.85,69.46
2018,8,10,15,30,743.0,138.0,3.8,30.8,630.0,86.55,65.4
2018,8,10,15,45,721.5,134.0,3.8,29.95,584.0,86.19,65.54
2018,8,10,16,0,700.0,130.0,3.8,29.1,538.0,85.75,65.63
2018,8,10,16,15,672.5,125.5,3.75,28.45,489.5,84.82,65.25
2018,8,10,16,30,645.0,121.0,3.7,27.8,441.0,83.82,64.83
2018,8,10,16,45,611.0,114.5,3.6,27.1,390.5,81.24,63.08
2018,8,10,17,0,577.0,108.0,3.5,26.4,340.0,78.53,61.17
2018,8,10,17,15,533.5,99.0,3.35,25.55,290.0,73.65,57.4
2018,8,10,17,30,490.0,90.0,3.2,24.7,240.0,66.38,51.46
2018,8,10,17,45,430.5,78.5,3.05,23.8,192.0,58.56,44.85
2018,8,10,18,0,371.0,67.0,2.9,22.9,144.0,50.54,37.83
2018,8,10,18,15,291.5,53.0,2.85,22.15,103.0,40.37,28.7
2018,8,10,18,30,212.0,39.0,2.8,21.4,62.0,29.99,18.8
2018,8,10,18,45,125.0,23.0,2.75,20.7,35.0,17.86,0.0
2018,8,10,19,0,38.0,7.0,2.7,20.0,8.0,5.97,0.0
2018,8,10,19,15,19.0,3.5,2.75,19.65,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,11,5,15,24.0,5.0,2.8,16.4,5.5,0.0,0.0
2018,8,11,5,30,48.0,10.0,2.9,16.8,11.0,41.41,0.0
2018,8,11,5,45,132.5,26.0,3.05,17.15,39.0,166.93,76.18
2018,8,11,6,0,217.0,42.0,3.2,17.5,67.0,266.82,210.93
2018,8,11,6,15,291.0,57.0,3.2,18.05,109.0,350.09,285.97
2018,8,11,6,30,365.0,72.0,3.2,18.6,151.0,438.61,360.56
2018,8,11,6,45,419.5,85.0,3.2,19.15,199.0,511.26,418.79
2018,8,11,7,0,474.0,98.0,3.2,19.7,247.0,585.92,475.9
2018,8,11,7,15,514.5,108.0,3.25,20.35,296.5,644.83,518.63
2018,8,11,7,30,555.0,118.0,3.3,21.0,346.0,712.21,566.08
2018,8,11,7,45,584.5,127.0,3.35,21.6,395.5,760.07,597.81
2018,8,11,8,0,614.0,136.0,3.4,22.2,445.0,806.18,627.57
2018,8,11,8,15,636.5,143.5,3.4,22.75,492.0,841.55,648.95
2018,8,11,8,30,659.0,151.0,3.4,23.3,539.0,874.39,668.27
2018,8,11,8,45,675.0,158.0,3.4,23.8,583.0,897.35,680.67
2018,8,11,9,0,691.0,165.0,3.4,24.3,627.0,917.27,690.99
2018,8,11,9,15,701.0,172.5,3.45,24.75,666.0,928.52,695.91
2018,8,11,9,30,711.0,180.0,3.5,25.2,705.0,936.42,698.74
2018,8,11,9,45,716.5,188.0,3.5,25.65,739.0,937.0,696.48
2018,8,11,10,0,722.0,196.0,3.5,26.1,773.0,934.15,692.14
2018,8,11,10,15,730.5,200.0,3.55,26.4,802.0,926.59,685.56
2018,8,11,10,30,739.0,204.0,3.6,26.7,831.0,915.59,676.85
2018,8,11,10,45,744.0,207.0,3.65,27.0,852.5,897.04,663.23
2018,8,11,11,0,749.0,210.0,3.7,27.3,874.0,875.32,647.58
2018,8,11,11,15,746.0,215.5,3.75,27.35,886.0,846.12,626.8
2018,8,11,11,30,743.0,221.0,3.8,27.4,898.0,814.35,604.11
2018,8,11,11,45,751.0,219.0,3.85,27.5,908.0,782.07,580.96
2018,8,11,12,0,759.0,217.0,3.9,27.6,918.0,747.14,555.59
2018,8,11,12,15,762.0,214.0,3.95,27.55,917.5,705.52,525.37
2018,8,11,12,30,765.0,211.0,4.0,27.5,917.0,662.1,493.23
2018,8,11,12,45,767.0,207.5,4.05,27.45,910.0,616.11,458.46
2018,8,11,13,0,769.0,204.0,4.1,27.4,903.0,568.81,421.81
2018,8,11,13,15,764.5,202.0,4.15,27.15,887.0,518.37,382.16
2018,8,11,13,30,760.0,200.0,4.2,26.9,871.0,467.59,341.13
2018,8,11,13,45,745.0,202.0,4.2,26.7,845.5,415.5,298.13
2018,8,11,14,0,730.0,204.0,4.2,26.5,820.0,364.48,255.29
2018,8,11,14,15,721.5,200.0,4.2,26.15,790.5,312.54,211.6
2018,8,11,14,30,713.0,196.0,4.2,25.8,761.0,261.54,169.47
2018,8,11,14,45,709.5,188.0,4.2,25.5,728.5,209.84,129.42
2018,8,11,15,0,706.0,180.0,4.2,25.2,696.0,158.92,96.41
2018,8,11,15,15,690.0,175.0,4.2,25.2,655.5,110.4,86.47
2018,8,11,15,30,674.0,170.0,4.2,25.2,615.0,105.03,82.3
2018,8,11,15,45,655.0,163.0,4.05,24.35,570.0,103.64,81.67
2018,8,11,16,0,636.0,156.0,3.9,23.5,525.0,102.06,80.88
2018,8,11,16,15,612.5,148.0,3.85,23.05,477.5,99.53,79.16
2018,8,11,16,30,589.0,140.0,3.8,22.6,430.0,96.78,77.24
2018,8,11,16,45,557.5,131.0,3.7,22.1,381.0,91.36,73.05
2018,8,11,17,0,526.0,122.0,3.6,21.6,332.0,86.42,69.19
2018,8,11,17,15,483.5,111.0,3.55,21.1,282.5,79.79,63.78
2018,8,11,17,30,441.0,100.0,3.5,20.6,233.0,72.92,58.01
2018,8,11,17,45,384.5,85.5,3.4,20.05,185.5,63.22,49.59
2018,8,11,18,0,328.0,71.0,3.3,19.5,138.0,53.21,40.67
2018,8,11,18,15,253.0,54.5,3.25,19.05,97.5,41.34,29.87
2018,8,11,18,30,178.0,38.0,3.2,18.6,57.0,29.16,18.16
2018,8,11,18,45,103.5,22.5,3.15,18.15,32.0,17.45,0.0
2018,8,11,19,0,29.0,7.0,3.1,17.7,7.0,5.97,0.0
2018,8,11,19,15,14.5,3.5,3.1,17.5,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,12,5,15,19.0,4.5,2.05,15.45,5.0,0.0,0.0
2018,8,12,5,30,38.0,9.0,2.2,15.9,10.0,33.68,0.0
2018,8,12,5,45,111.5,25.5,2.4,16.35,36.5,149.79,57.97
2018,8,12,6,0,185.0,42.0,2.6,16.8,63.0,242.82,191.08
2018,8,12,6,15,258.5,58.0,2.55,17.35,104.0,325.76,265.9
2018,8,12,6,30,332.0,74.0,2.5,17.9,145.0,413.92,340.14
2018,8,12,6,45,390.0,87.0,2.4,18.5,192.5,488.35,400.0
2018,8,12,7,0,448.0,100.0,2.3,19.1,240.0,565.13,458.2
2018,8,12,7,15,493.5,110.0,2.3,19.75,290.0,627.89,503.43
2018,8,12,7,30,539.0,120.0,2.3,20.4,340.0,691.04,547.17
2018,8,12,7,45,575.5,126.0,2.3,21.05,389.0,749.8,586.15
2018,8,12,8,0,612.0,132.0,2.3,21.7,438.0,799.17,617.29
2018,8,12,8,15,640.0,137.5,2.3,22.4,486.5,837.6,639.97
2018,8,12,8,30,668.0,143.0,2.3,23.1,535.0,873.6,660.59
2018,8,12,8,45,691.5,146.5,2.35,23.8,580.5,900.05,674.89
2018,8,12,9,0,715.0,150.0,2.4,24.5,626.0,923.51,687.16
2018,8,12,9,15,734.0,151.5,2.45,25.1,667.0,936.95,693.04
2018,8,12,9,30,753.0,153.0,2.5,25.7,708.0,947.06,696.89
2018,8,12,9,45,769.5,154.0,2.55,26.3,745.0,943.6,691.98
2018,8,12,10,0,786.0,155.0,2.6,26.9,782.0,944.22,690.03
2018,8,12,10,15,795.5,156.5,2.75,27.3,811.0,935.02,683.12
2018,8,12,10,30,805.0,158.0,2.9,27.7,840.0,922.32,674.04
2018,8,12,10,45,811.5,160.0,3.0,28.1,862.5,903.92,660.92
2018,8,12,11,0,818.0,162.0,3.1,28.5,885.0,882.2,645.7
2018,8,12,11,15,822.0,162.5,3.2,28.75,899.5,853.75,626.41
2018,8,12,11,30,826.0,163.0,3.3,29.0,914.0,822.4,605.15
2018,8,12,11,45,827.0,163.5,3.45,29.25,920.5,786.0,579.83
2018,8,12,12,0,828.0,164.0,3.6,29.5,927.0,747.26,551.99
2018,8,12,12,15,826.5,164.0,3.65,29.55,925.5,704.27,520.69
2018,8,12,12,30,825.0,164.0,3.7,29.6,924.0,659.6,487.53
2018,8,12,12,45,822.0,164.0,3.8,29.65,915.5,612.6,452.03
2018,8,12,13,0,819.0,164.0,3.9,29.7,907.0,564.49,414.78
2018,8,12,13,15,815.0,163.0,3.95,29.55,891.5,514.27,375.17
2018,8,12,13,30,811.0,162.0,4.0,29.4,876.0,463.49,334.01
2018,8,12,13,45,804.5,160.5,4.1,29.25,853.0,411.06,290.67
2018,8,12,14,0,798.0,159.0,4.2,29.1,830.0,358.76,246.57
2018,8,12,14,15,790.0,156.0,4.2,28.75,800.5,305.36,201.63
2018,8,12,14,30,782.0,153.0,4.2,28.4,771.0,252.68,158.21
2018,8,12,14,45,771.0,149.0,4.25,28.1,735.0,199.82,118.02
2018,8,12,15,0,760.0,145.0,4.3,27.8,699.0,148.4,86.14
2018,8,12,15,15,728.0,147.5,4.3,27.8,653.0,92.68,71.09
2018,8,12,15,30,696.0,150.0,4.3,27.8,607.0,93.27,71.81
2018,8,12,15,45,691.5,140.0,4.25,26.85,566.5,89.76,69.39
2018,8,12,16,0,687.0,130.0,4.2,25.9,526.0,85.88,66.65
2018,8,12,16,15,668.5,122.0,4.15,25.25,479.0,82.74,64.43
2018,8,12,16,30,650.0,114.0,4.1,24.6,432.0,79.34,61.96
2018,8,12,16,45,620.5,106.5,4.0,23.95,382.5,75.9,59.41
2018,8,12,17,0,591.0,99.0,3.9,23.3,333.0,72.25,56.64
2018,8,12,17,15,549.0,91.0,3.75,22.5,284.0,67.9,53.21
2018,8,12,17,30,507.0,83.0,3.6,21.7,235.0,63.38,49.52
2018,8,12,17,45,450.0,72.0,3.5,20.9,187.5,56.1,43.25
2018,8,12,18,0,393.0,61.0,3.4,20.1,140.0,46.39,34.64
2018,8,12,18,15,310.0,48.0,3.3,19.55,99.0,36.81,25.88
2018,8,12,18,30,227.0,35.0,3.2,19.0,58.0,27.06,16.18
2018,8,12,18,45,133.5,21.0,3.1,18.4,32.5,16.36,0.0
2018,8,12,19,0,40.0,7.0,3.0,17.8,7.0,5.97,0.0
2018,8,12,19,15,20.0,3.5,2.95,17.55,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,13,5,15,22.0,4.0,2.3,14.75,4.5,0.0,0.0
2018,8,13,5,30,44.0,8.0,2.5,15.2,9.0,36.91,0.0
2018,8,13,5,45,136.5,24.0,2.7,15.65,37.0,164.12,50.98
2018,8,13,6,0,229.0,40.0,2.9,16.1,65.0,273.49,215.53
2018,8,13,6,15,283.0,53.5,2.9,16.5,101.5,338.51,277.47
2018,8,13,6,30,337.0,67.0,2.9,16.9,138.0,407.76,337.34
2018,8,13,6,45,270.5,89.0,2.9,17.35,156.0,367.03,304.86
2018,8,13,7,0,204.0,111.0,2.9,17.8,174.0,340.38,281.7
2018,8,13,7,15,317.0,119.0,2.9,18.3,238.0,454.42,374.4
2018,8,13,7,30,430.0,127.0,2.9,18.8,302.0,596.87,483.68
2018,8,13,7,45,540.5,122.5,2.85,19.3,372.5,711.64,566.16
2018,8,13,8,0,651.0,118.0,2.8,19.8,443.0,820.24,640.63
2018,8,13,8,15,675.0,123.5,2.8,20.4,490.5,854.98,660.7
2018,8,13,8,30,699.0,129.0,2.8,21.0,538.0,887.21,679.28
2018,8,13,8,45,716.5,134.0,2.85,21.55,582.5,909.54,691.35
2018,8,13,9,0,734.0,139.0,2.9,22.1,627.0,928.83,701.38
2018,8,13,9,15,741.5,147.0,2.9,22.55,666.0,938.41,704.78
2018,8,13,9,30,749.0,155.0,2.9,23.0,705.0,944.55,706.06
2018,8,13,9,45,750.0,164.0,2.95,23.45,737.5,941.92,702.03
2018,8,13,10,0,751.0,173.0,3.0,23.9,770.0,935.81,695.92
2018,8,13,10,15,758.5,176.5,3.05,24.25,798.5,926.58,688.16
2018,8,13,10,30,766.0,180.0,3.1,24.6,827.0,906.63,673.39
2018,8,13,10,45,770.5,182.5,3.2,24.95,848.0,887.41,659.61
2018,8,13,11,0,775.0,185.0,3.3,25.3,869.0,865.05,643.75
2018,8,13,11,15,777.5,187.0,3.4,25.4,883.0,837.53,625.03
2018,8,13,11,30,780.0,189.0,3.5,25.5,897.0,807.23,603.73
2018,8,13,11,45,779.5,191.0,3.6,25.55,903.5,772.06,578.52
2018,8,13,12,0,779.0,193.0,3.7,25.6,910.0,734.71,551.35
2018,8,13,12,15,784.5,189.5,3.8,25.5,911.0,695.06,522.44
2018,8,13,12,30,790.0,186.0,3.9,25.4,912.0,653.35,491.31
2018,8,13,12,45,795.5,180.5,3.95,25.3,906.0,608.21,456.75
2018,8,13,13,0,801.0,175.0,4.0,25.2,900.0,561.4,419.97
2018,8,13,13,15,796.0,174.0,4.1,24.95,884.0,511.37,380.02
2018,8,13,13,30,791.0,173.0,4.2,24.7,868.0,460.93,338.59
2018,8,13,13,45,783.5,171.5,4.25,24.45,844.5,409.02,294.95
2018,8,13,14,0,776.0,170.0,4.3,24.2,821.0,357.38,250.71
2018,8,13,14,15,766.5,168.0,4.3,23.85,791.5,305.38,206.19
2018,8,13,14,30,757.0,166.0,4.3,23.5,762.0,246.85,157.73
2018,8,13,14,45,744.0,162.5,4.35,23.1,726.0,194.39,117.46
2018,8,13,15,0,731.0,159.0,4.4,22.7,690.0,143.64,85.82
2018,8,13,15,15,715.0,155.0,4.4,22.7,649.0,94.42,74.08
2018,8,13,15,30,699.0,151.0,4.4,22.7,608.0,94.16,74.1
2018,8,13,15,45,679.0,146.0,4.3,21.75,563.5,93.55,74.08
2018,8,13,16,0,659.0,141.0,4.2,20.8,519.0,92.83,73.98
2018,8,13,16,15,633.5,134.0,4.1,20.3,471.0,90.55,72.43
2018,8,13,16,30,608.0,127.0,4.0,19.8,423.0,88.09,70.72
2018,8,13,16,45,574.5,119.0,3.9,19.3,373.5,84.62,68.1
2018,8,13,17,0,541.0,111.0,3.8,18.8,324.0,80.95,65.26
2018,8,13,17,15,497.0,101.0,3.7,18.35,274.5,73.31,58.85
2018,8,13,17,30,453.0,91.0,3.6,17.9,225.0,66.92,53.39
2018,8,13,17,45,394.0,78.5,3.5,17.45,178.5,58.44,45.9
2018,8,13,18,0,335.0,66.0,3.4,17.0,132.0,49.72,37.97
2018,8,13,18,15,256.0,51.0,3.35,16.6,92.5,38.83,27.9
2018,8,13,18,30,177.0,36.0,3.3,16.2,53.0,27.69,16.61
2018,8,13,18,45,101.5,21.0,3.2,15.85,29.5,16.32,0.0
2018,8,13,19,0,26.0,6.0,3.1,15.5,6.0,5.12,0.0
2018,8,13,19,15,13.0,3.0,3.05,15.4,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,14,5,15,9.0,3.0,2.5,15.1,3.0,0.0,0.0
2018,8,14,5,30,18.0,6.0,2.7,15.4,6.0,17.41,0.0
2018,8,14,5,45,70.0,23.0,2.9,15.75,29.5,100.22,18.94
2018,8,14,6,0,122.0,40.0,3.1,16.1,53.0,175.2,136.24
2018,8,14,6,15,157.0,58.5,3.15,16.45,85.0,228.61,186.87
2018,8,14,6,30,192.0,77.0,3.2,16.8,117.0,283.49,235.06
2018,8,14,6,45,127.0,93.5,3.25,17.1,123.0,232.01,192.44
2018,8,14,7,0,62.0,110.0,3.3,17.4,129.0,175.83,144.22
2018,8,14,7,15,68.0,131.5,3.3,17.75,156.0,204.72,167.93
2018,8,14,7,30,74.0,153.0,3.3,18.1,183.0,233.12,190.54
2018,8,14,7,45,54.0,166.5,3.3,18.45,190.0,225.64,182.73
2018,8,14,8,0,34.0,180.0,3.3,18.8,197.0,217.63,174.55
2018,8,14,8,15,67.0,209.5,3.25,19.15,247.0,280.84,225.36
2018,8,14,8,30,100.0,239.0,3.2,19.5,297.0,343.63,274.44
2018,8,14,8,45,150.5,266.0,3.2,19.85,361.5,441.6,349.66
2018,8,14,9,0,201.0,293.0,3.2,20.2,426.0,516.97,405.78
2018,8,14,9,15,279.0,295.5,3.2,20.55,493.0,611.47,475.43
2018,8,14,9,30,357.0,298.0,3.2,20.9,560.0,682.29,526.27
2018,8,14,9,45,402.0,297.0,3.2,21.25,605.5,733.53,561.11
2018,8,14,10,0,447.0,296.0,3.2,21.6,651.0,762.58,580.3
2018,8,14,10,15,439.5,317.0,3.25,21.85,676.5,760.27,576.49
2018,8,14,10,30,432.0,338.0,3.3,22.1,702.0,755.34,571.16
2018,8,14,10,45,575.5,277.0,3.3,22.4,775.5,805.66,608.39
2018,8,14,11,0,719.0,216.0,3.3,22.7,849.0,851.45,641.08
2018,8,14,11,15,757.0,199.0,3.35,22.85,875.5,836.04,629.72
2018,8,14,11,30,795.0,182.0,3.4,23.0,902.0,811.65,612.51
2018,8,14,11,45,801.0,180.0,3.45,23.2,910.5,777.5,587.34
2018,8,14,12,0,807.0,178.0,3.5,23.4,919.0,740.78,560.01
2018,8,14,12,15,810.5,176.0,3.55,23.45,919.5,699.97,529.55
2018,8,14,12,30,814.0,174.0,3.6,23.5,920.0,657.16,496.97
2018,8,14,12,45,817.5,169.0,3.7,23.5,912.5,610.2,460.83
2018,8,14,13,0,821.0,164.0,3.8,23.5,905.0,561.71,422.49
2018,8,14,13,15,818.5,161.5,3.85,23.35,889.5,510.83,381.36
2018,8,14,13,30,816.0,159.0,3.9,23.2,874.0,459.29,338.51
2018,8,14,13,45,812.0,156.0,3.95,23.05,851.5,406.35,293.52
2018,8,14,14,0,808.0,153.0,4.0,22.9,829.0,353.28,247.57
2018,8,14,14,15,800.5,150.0,4.0,22.6,799.5,299.39,201.06
2018,8,14,14,30,793.0,147.0,4.0,22.3,770.0,246.14,156.26
2018,8,14,14,45,783.0,143.0,4.05,22.0,734.0,192.74,115.17
2018,8,14,15,0,773.0,139.0,4.1,21.7,698.0,140.66,83.22
2018,8,14,15,15,757.5,136.0,4.1,21.7,657.0,92.89,73.1
2018,8,14,15,30,742.0,133.0,4.1,21.7,616.0,84.27,66.07
2018,8,14,15,45,724.0,127.5,4.1,20.9,570.5,82.9,65.32
2018,8,14,16,0,706.0,122.0,4.1,20.1,525.0,81.37,64.44
2018,8,14,16,15,682.0,116.5,4.05,19.7,477.0,79.6,63.24
2018,8,14,16,30,658.0,111.0,4.0,19.3,429.0,77.69,61.92
2018,8,14,16,45,626.0,104.5,3.95,18.85,379.0,74.84,59.78
2018,8,14,17,0,594.0,98.0,3.9,18.4,329.0,71.85,57.46
2018,8,14,17,15,549.5,89.5,3.8,18.0,279.0,67.05,53.48
2018,8,14,17,30,505.0,81.0,3.7,17.6,229.0,62.06,49.2
2018,8,14,17,45,443.0,71.0,3.65,17.15,181.5,55.53,43.4
2018,8,14,18,0,381.0,61.0,3.6,16.7,134.0,46.39,35.07
2018,8,14,18,15,294.0,47.5,3.45,16.4,93.5,36.42,25.78
2018,8,14,18,30,207.0,34.0,3.3,16.1,53.0,26.28,15.11
2018,8,14,18,45,116.0,19.5,3.2,15.8,29.0,15.2,0.0
2018,8,14,19,0,25.0,5.0,3.1,15.5,5.0,4.27,0.0
2018,8,14,19,15,12.5,2.5,3.0,15.4,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,15,5,15,1.0,1.0,2.25,15.25,1.0,0.0,0.0
2018,8,15,5,30,2.0,2.0,2.4,15.6,2.0,3.07,0.0
2018,8,15,5,45,1.0,7.5,2.55,15.95,7.5,6.88,0.0
2018,8,15,6,0,0.0,13.0,2.7,16.3,13.0,10.69,2.83
2018,8,15,6,15,0.0,21.5,2.7,16.7,21.5,17.71,9.11
2018,8,15,6,30,0.0,30.0,2.7,17.1,30.0,24.74,15.26
2018,8,15,6,45,0.0,41.5,2.7,17.45,41.5,34.29,23.46
2018,8,15,7,0,0.0,53.0,2.7,17.8,53.0,43.86,31.57
2018,8,15,7,15,0.0,61.5,2.65,18.25,61.5,50.94,37.43
2018,8,15,7,30,0.0,70.0,2.6,18.7,70.0,58.04,43.21
2018,8,15,7,45,0.0,84.0,2.6,19.15,84.0,70.09,53.0
2018,8,15,8,0,0.0,98.0,2.6,19.6,98.0,82.7,63.1
2018,8,15,8,15,0.5,124.0,2.6,20.0,124.5,107.19,82.8
2018,8,15,8,30,1.0,150.0,2.6,20.4,151.0,131.71,102.21
2018,8,15,8,45,8.0,175.0,2.55,20.85,180.5,161.64,125.93
2018,8,15,9,0,15.0,200.0,2.5,21.3,210.0,191.37,149.1
2018,8,15,9,15,59.0,261.0,2.55,21.7,303.5,312.33,243.92
2018,8,15,9,30,103.0,322.0,2.6,22.1,397.0,416.73,322.58
2018,8,15,9,45,254.5,304.5,2.65,22.5,502.5,578.28,444.03
2018,8,15,10,0,406.0,287.0,2.7,22.9,608.0,713.58,541.32
2018,8,15,10,15,630.5,203.5,2.8,23.25,723.5,832.1,626.88
2018,8,15,10,30,855.0,120.0,2.9,23.6,839.0,915.29,681.38
2018,8,15,10,45,861.5,120.5,2.95,23.9,861.5,895.51,666.19
2018,8,15,11,0,868.0,121.0,3.0,24.2,884.0,872.47,649.77
2018,8,15,11,15,872.0,121.5,3.1,24.35,899.0,844.15,630.51
2018,8,15,11,30,876.0,122.0,3.2,24.5,914.0,812.89,609.19
2018,8,15,11,45,879.0,122.0,3.3,24.65,922.0,777.65,585.01
2018,8,15,12,0,882.0,122.0,3.4,24.8,930.0,739.86,557.73
2018,8,15,12,15,881.0,122.5,3.45,24.85,929.0,697.41,525.98
2018,8,15,12,30,880.0,123.0,3.5,24.9,928.0,653.08,492.16
2018,8,15,12,45,877.0,123.5,3.6,24.9,919.5,605.93,455.66
2018,8,15,13,0,874.0,124.0,3.7,24.9,911.0,557.48,417.14
2018,8,15,13,15,871.0,122.5,3.75,24.75,895.0,506.52,375.77
2018,8,15,13,30,868.0,121.0,3.8,24.6,879.0,454.72,332.53
2018,8,15,13,45,863.0,119.5,3.9,24.45,856.0,401.53,287.17
2018,8,15,14,0,858.0,118.0,4.0,24.3,833.0,348.1,240.76
2018,8,15,14,15,850.5,116.0,4.0,24.0,803.5,293.65,193.63
2018,8,15,14,30,843.0,114.0,4.0,23.7,774.0,239.64,148.24
2018,8,15,14,45,833.0,111.5,4.05,23.4,738.0,185.6,107.1
2018,8,15,15,0,823.0,109.0,4.1,23.1,702.0,122.53,67.7
2018,8,15,15,15,809.0,107.0,4.1,23.1,661.0,75.64,58.27
2018,8,15,15,30,795.0,105.0,4.1,23.1,620.0,75.73,58.54
2018,8,15,15,45,778.5,101.5,4.1,22.25,575.0,74.74,58.09
2018,8,15,16,0,762.0,98.0,4.1,21.4,530.0,73.67,57.57
2018,8,15,16,15,739.0,94.0,4.05,20.95,481.5,72.04,56.48
2018,8,15,16,30,716.0,90.0,4.0,20.5,433.0,64.33,50.15
2018,8,15,16,45,684.5,85.0,3.9,20.05,382.5,61.91,48.33
2018,8,15,17,0,653.0,80.0,3.8,19.6,332.0,59.4,46.38
2018,8,15,17,15,609.5,74.0,3.75,19.1,281.5,55.94,43.55
2018,8,15,17,30,566.0,68.0,3.7,18.6,231.0,52.39,40.53
2018,8,15,17,45,503.0,60.0,3.6,18.15,183.0,47.03,35.76
2018,8,15,18,0,440.0,52.0,3.5,17.7,135.0,41.56,30.69
2018,8,15,18,15,345.5,41.5,3.4,17.4,94.0,33.7,23.26
2018,8,15,18,30,251.0,31.0,3.3,17.1,53.0,25.7,14.1
2018,8,15,18,45,141.5,18.0,3.2,16.8,29.0,15.36,0.0
2018,8,15,19,0,32.0,5.0,3.1,16.5,5.0,4.27,0.0
2018,8,15,19,15,16.0,2.5,3.0,16.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,16,5,15,30.5,4.0,1.45,14.4,4.5,0.0,0.0
2018,8,16,5,30,61.0,8.0,1.7,14.9,9.0,48.41,0.0
2018,8,16,5,45,181.0,21.0,1.95,15.45,37.0,187.39,0.0
2018,8,16,6,0,301.0,34.0,2.2,16.0,65.0,319.83,247.58
2018,8,16,6,15,343.0,42.5,2.25,16.45,97.0,374.77,305.02
2018,8,16,6,30,385.0,51.0,2.3,16.9,129.0,431.41,354.46
2018,8,16,6,45,193.5,70.0,2.3,17.35,109.5,271.14,225.26
2018,8,16,7,0,2.0,89.0,2.3,17.8,90.0,82.92,64.25
2018,8,16,7,15,24.5,119.0,2.3,18.3,129.0,148.05,119.27
2018,8,16,7,30,47.0,149.0,2.3,18.8,168.0,202.88,164.22
2018,8,16,7,45,99.0,177.0,2.35,19.3,223.5,302.97,245.05
2018,8,16,8,0,151.0,205.0,2.4,19.8,279.0,384.45,308.62
2018,8,16,8,15,336.0,187.5,2.4,20.35,375.5,561.64,446.33
2018,8,16,8,30,521.0,170.0,2.4,20.9,472.0,745.99,580.34
2018,8,16,8,45,670.5,135.0,2.45,21.4,556.0,862.68,658.01
2018,8,16,9,0,820.0,100.0,2.5,21.9,640.0,959.51,719.98
2018,8,16,9,15,830.0,104.0,2.5,22.45,680.0,967.32,720.95
2018,8,16,9,30,840.0,108.0,2.5,23.0,720.0,959.92,712.86
2018,8,16,9,45,845.5,111.5,2.5,23.5,753.5,955.77,707.42
2018,8,16,10,0,851.0,115.0,2.5,24.0,787.0,948.13,699.81
2018,8,16,10,15,858.5,117.0,2.45,24.5,816.0,937.33,689.9
2018,8,16,10,30,866.0,119.0,2.4,25.0,845.0,923.03,677.89
2018,8,16,10,45,872.5,119.0,2.4,25.5,867.0,902.43,662.38
2018,8,16,11,0,879.0,119.0,2.4,26.0,889.0,878.55,644.9
2018,8,16,11,15,883.0,119.0,2.45,26.45,904.0,849.39,624.54
2018,8,16,11,30,887.0,119.0,2.5,26.9,919.0,817.29,602.24
2018,8,16,11,45,865.5,133.0,2.5,27.3,918.5,775.01,572.84
2018,8,16,12,0,844.0,147.0,2.5,27.7,918.0,731.16,540.35
2018,8,16,12,15,866.0,134.0,2.65,27.9,924.5,694.58,514.12
2018,8,16,12,30,888.0,121.0,2.8,28.1,931.0,654.49,484.47
2018,8,16,12,45,884.0,122.0,2.9,28.35,922.0,606.71,447.88
2018,8,16,13,0,880.0,123.0,3.0,28.6,913.0,557.71,409.4
2018,8,16,13,15,877.0,122.0,3.15,28.5,897.5,506.72,369.0
2018,8,16,13,30,874.0,121.0,3.3,28.4,882.0,454.86,326.61
2018,8,16,13,45,868.5,119.5,3.4,28.3,858.5,401.08,281.56
2018,8,16,14,0,863.0,118.0,3.5,28.2,835.0,347.1,235.51
2018,8,16,14,15,856.5,115.5,3.55,28.0,805.5,292.23,188.81
2018,8,16,14,30,850.0,113.0,3.6,27.8,776.0,237.68,143.82
2018,8,16,14,45,841.0,110.0,3.65,27.55,740.0,183.02,103.19
2018,8,16,15,0,832.0,107.0,3.7,27.3,704.0,129.36,72.59
2018,8,16,15,15,818.0,104.5,3.7,27.3,662.5,74.4,56.24
2018,8,16,15,30,804.0,102.0,3.7,27.3,621.0,74.1,56.18
2018,8,16,15,45,787.5,98.5,3.7,26.45,575.5,73.02,55.66
2018,8,16,16,0,771.0,95.0,3.7,25.6,530.0,71.85,55.06
2018,8,16,16,15,749.0,91.0,3.65,25.0,481.5,70.15,53.96
2018,8,16,16,30,727.0,87.0,3.6,24.4,433.0,68.36,52.77
2018,8,16,16,45,696.5,81.5,3.55,23.8,382.0,59.74,45.73
2018,8,16,17,0,666.0,76.0,3.5,23.2,331.0,56.77,43.43
2018,8,16,17,15,623.5,70.5,3.4,22.4,280.5,53.56,40.89
2018,8,16,17,30,581.0,65.0,3.3,21.6,230.0,50.29,38.19
2018,8,16,17,45,518.5,57.5,3.2,20.8,182.0,45.22,33.77
2018,8,16,18,0,456.0,50.0,3.1,20.0,134.0,40.08,29.07
2018,8,16,18,15,360.0,39.5,3.0,19.4,93.0,32.14,21.65
2018,8,16,18,30,264.0,29.0,2.9,18.8,52.0,24.04,12.14
2018,8,16,18,45,149.0,17.0,2.8,18.25,28.0,14.51,0.0
2018,8,16,19,0,34.0,5.0,2.7,17.7,4.0,0.0,0.0
2018,8,16,19,15,17.0,2.5,2.65,17.45,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,17,5,15,33.5,4.0,1.3,15.2,4.0,0.0,0.0
2018,8,17,5,30,67.0,8.0,1.5,15.7,8.0,52.45,0.0
2018,8,17,5,45,147.5,17.0,1.7,16.15,28.5,158.23,0.0
2018,8,17,6,0,228.0,26.0,1.9,16.6,49.0,254.85,195.24
2018,8,17,6,15,172.5,33.5,1.85,17.2,56.5,215.25,174.85
2018,8,17,6,30,117.0,41.0,1.8,17.8,64.0,161.4,132.51
2018,8,17,6,45,58.5,59.5,1.8,18.35,71.0,122.2,99.02
2018,8,17,7,0,0.0,78.0,1.8,18.9,78.0,68.65,52.12
2018,8,17,7,15,18.0,111.0,1.75,19.55,118.0,119.17,94.65
2018,8,17,7,30,36.0,144.0,1.7,20.2,158.0,186.12,149.22
2018,8,17,7,45,226.0,148.0,1.65,20.9,257.0,407.51,328.37
2018,8,17,8,0,416.0,152.0,1.6,21.6,356.0,620.13,487.0
2018,8,17,8,15,613.5,118.0,1.6,22.35,454.0,785.07,599.91
2018,8,17,8,30,811.0,84.0,1.6,23.1,552.0,933.45,694.47
2018,8,17,8,45,827.0,87.0,1.6,23.85,597.5,941.57,694.02
2018,8,17,9,0,843.0,90.0,1.6,24.6,643.0,957.77,700.55
2018,8,17,9,15,856.0,91.0,1.6,25.35,683.5,965.23,701.4
2018,8,17,9,30,869.0,92.0,1.6,26.1,724.0,969.24,700.27
2018,8,17,9,45,879.5,94.0,1.65,26.85,760.5,968.38,696.91
2018,8,17,10,0,890.0,96.0,1.7,27.6,797.0,963.85,691.44
2018,8,17,10,15,897.0,97.0,1.75,28.15,826.0,951.26,681.59
2018,8,17,10,30,904.0,98.0,1.8,28.7,855.0,935.12,669.7
2018,8,17,10,45,909.0,99.0,1.9,29.3,877.0,913.69,654.97
2018,8,17,11,0,914.0,100.0,2.0,29.9,899.0,888.88,638.12
2018,8,17,11,15,917.5,100.5,2.05,30.35,914.0,859.07,617.96
2018,8,17,11,30,921.0,101.0,2.1,30.8,929.0,826.21,595.83
2018,8,17,11,45,923.5,101.0,2.2,31.25,937.0,789.25,571.32
2018,8,17,12,0,926.0,101.0,2.3,31.7,945.0,749.63,544.18
2018,8,17,12,15,925.5,101.0,2.35,31.85,944.0,705.54,512.6
2018,8,17,12,30,925.0,101.0,2.4,32.0,943.0,659.42,478.84
2018,8,17,12,45,922.0,101.5,2.5,32.15,934.0,610.43,442.36
2018,8,17,13,0,919.0,102.0,2.6,32.3,925.0,560.03,403.74
2018,8,17,13,15,916.0,101.5,2.7,32.2,909.5,507.68,362.87
2018,8,17,13,30,913.0,101.0,2.8,32.1,894.0,454.37,319.93
2018,8,17,13,45,909.0,99.5,2.9,32.05,871.0,399.23,274.36
2018,8,17,14,0,905.0,98.0,3.0,32.0,848.0,343.67,227.58
2018,8,17,14,15,897.5,97.0,3.05,31.75,817.5,287.38,180.43
2018,8,17,14,30,890.0,96.0,3.1,31.5,787.0,231.47,135.15
2018,8,17,14,45,880.5,94.0,3.15,31.3,750.5,175.25,94.32
2018,8,17,15,0,871.0,92.0,3.2,31.1,714.0,120.06,64.23
2018,8,17,15,15,858.5,89.5,3.2,31.1,672.0,77.06,57.5
2018,8,17,15,30,846.0,87.0,3.2,31.1,630.0,75.74,56.61
2018,8,17,15,45,830.0,85.0,3.25,30.3,584.5,74.54,56.0
2018,8,17,16,0,814.0,83.0,3.3,29.5,539.0,64.45,48.04
2018,8,17,16,15,793.0,79.5,3.25,28.9,490.0,62.76,46.94
2018,8,17,16,30,772.0,76.0,3.2,28.3,441.0,60.98,45.74
2018,8,17,16,45,741.5,72.5,3.2,27.65,389.5,59.01,44.37
2018,8,17,17,0,711.0,69.0,3.2,27.0,338.0,57.0,42.93
2018,8,17,17,15,668.0,63.5,3.1,26.1,286.0,53.23,39.97
2018,8,17,17,30,625.0,58.0,3.0,25.2,234.0,45.35,33.36
2018,8,17,17,45,562.0,52.0,2.9,24.3,185.0,41.2,29.8
2018,8,17,18,0,499.0,46.0,2.8,23.4,136.0,37.07,26.03
2018,8,17,18,15,398.5,36.5,2.7,22.65,93.5,29.79,19.28
2018,8,17,18,30,298.0,27.0,2.6,21.9,51.0,22.43,10.06
2018,8,17,18,45,169.0,16.0,2.5,21.15,27.5,13.66,0.0
2018,8,17,19,0,40.0,5.0,2.4,20.4,4.0,0.0,0.0
2018,8,17,19,15,20.0,2.5,2.4,20.1,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.35,19.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.15,18.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,18.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,18,5,15,35.0,4.0,1.35,15.65,4.0,0.0,0.0
2018,8,18,5,30,70.0,8.0,1.6,16.2,8.0,54.45,0.0
2018,8,18,5,45,204.5,20.0,1.85,16.8,36.5,200.04,0.0
2018,8,18,6,0,339.0,32.0,2.1,17.4,65.0,346.4,261.74
2018,8,18,6,15,433.5,40.5,2.05,18.0,109.5,444.09,355.7
2018,8,18,6,30,528.0,49.0,2.0,18.6,154.0,547.34,439.85
2018,8,18,6,45,588.5,56.0,1.95,19.25,205.0,623.74,498.79
2018,8,18,7,0,649.0,63.0,1.9,19.9,256.0,701.78,555.37
2018,8,18,7,15,692.0,68.0,1.9,20.85,309.5,755.81,591.29
2018,8,18,7,30,735.0,73.0,1.9,21.8,363.0,815.99,629.8
2018,8,18,7,45,764.5,77.0,1.85,22.75,415.5,860.69,655.44
2018,8,18,8,0,794.0,81.0,1.8,23.7,468.0,903.25,678.72
2018,8,18,8,15,815.5,84.5,1.8,24.55,518.5,934.84,694.82
2018,8,18,8,30,837.0,88.0,1.8,25.4,569.0,963.5,708.77
2018,8,18,8,45,853.0,90.0,1.8,26.25,615.0,970.16,708.35
2018,8,18,9,0,869.0,92.0,1.8,27.1,661.0,984.98,713.51
2018,8,18,9,15,868.5,100.5,1.85,27.75,699.5,987.55,712.04
2018,8,18,9,30,868.0,109.0,1.9,28.4,738.0,986.27,708.42
2018,8,18,9,45,861.5,119.5,1.95,29.05,769.5,977.48,700.25
2018,8,18,10,0,855.0,130.0,2.0,29.7,801.0,977.02,697.6
2018,8,18,10,15,862.5,132.0,2.05,30.2,830.5,953.46,680.79
2018,8,18,10,30,870.0,134.0,2.1,30.7,860.0,938.47,669.78
2018,8,18,10,45,876.0,135.0,2.2,31.15,882.5,917.7,655.7
2018,8,18,11,0,882.0,136.0,2.3,31.6,905.0,893.59,639.55
2018,8,18,11,15,885.0,137.0,2.4,31.95,920.0,863.77,619.95
2018,8,18,11,30,888.0,138.0,2.5,32.3,935.0,831.0,598.37
2018,8,18,11,45,889.0,139.0,2.55,32.65,942.0,793.94,573.45
2018,8,18,12,0,890.0,140.0,2.6,33.0,949.0,754.41,545.13
2018,8,18,12,15,887.0,142.0,2.7,33.05,947.5,710.72,514.3
2018,8,18,12,30,884.0,144.0,2.8,33.1,946.0,665.26,481.43
2018,8,18,12,45,878.0,146.5,2.95,33.1,937.0,616.91,445.85
2018,8,18,13,0,872.0,149.0,3.1,33.1,928.0,567.48,408.38
2018,8,18,13,15,868.5,147.5,3.15,32.95,911.5,515.67,368.04
2018,8,18,13,30,865.0,146.0,3.2,32.8,895.0,460.81,324.3
2018,8,18,13,45,859.5,144.0,3.3,32.7,871.0,405.24,278.9
2018,8,18,14,0,854.0,142.0,3.4,32.6,847.0,349.61,232.63
2018,8,18,14,15,846.0,139.5,3.45,32.3,816.0,293.21,185.99
2018,8,18,14,30,838.0,137.0,3.5,32.0,785.0,237.46,141.42
2018,8,18,14,45,827.0,134.0,3.55,31.7,748.0,181.88,101.65
2018,8,18,15,0,816.0,131.0,3.6,31.4,711.0,127.73,72.61
2018,8,18,15,15,800.5,128.0,3.6,31.4,668.5,89.32,67.38
2018,8,18,15,30,785.0,125.0,3.6,31.4,626.0,89.24,67.54
2018,8,18,15,45,766.0,120.5,3.6,30.5,579.0,79.99,60.43
2018,8,18,16,0,747.0,116.0,3.6,29.6,532.0,78.85,59.92
2018,8,18,16,15,721.0,110.5,3.5,28.95,481.5,76.82,58.62
2018,8,18,16,30,695.0,105.0,3.4,28.3,431.0,74.67,57.19
2018,8,18,16,45,659.5,99.0,3.35,27.6,379.0,71.92,55.24
2018,8,18,17,0,624.0,93.0,3.3,26.9,327.0,69.06,53.15
2018,8,18,17,15,576.0,85.0,3.15,25.95,275.0,64.43,49.52
2018,8,18,17,30,528.0,77.0,3.0,25.0,223.0,59.66,45.62
2018,8,18,17,45,459.5,66.5,2.85,24.05,174.0,52.52,39.49
2018,8,18,18,0,391.0,56.0,2.7,23.1,125.0,45.19,32.92
2018,8,18,18,15,294.5,42.0,2.6,22.25,84.0,32.42,21.42
2018,8,18,18,30,198.0,28.0,2.5,21.4,43.0,21.76,8.71
2018,8,18,18,45,105.0,15.0,2.45,20.55,22.5,12.8,0.0
2018,8,18,19,0,12.0,2.0,2.4,19.7,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.45,19.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,19,5,15,17.0,2.5,1.65,14.7,2.5,0.0,0.0
2018,8,19,5,30,34.0,5.0,1.9,15.2,5.0,27.38,0.0
2018,8,19,5,45,143.0,19.5,2.15,15.7,31.5,154.92,0.0
2018,8,19,6,0,252.0,34.0,2.4,16.2,58.0,283.32,213.18
2018,8,19,6,15,307.5,44.5,2.4,16.75,92.0,344.32,279.78
2018,8,19,6,30,363.0,55.0,2.4,17.3,126.0,410.81,337.4
2018,8,19,6,45,181.5,69.0,2.4,17.85,104.5,259.73,215.26
2018,8,19,7,0,0.0,83.0,2.4,18.4,83.0,74.72,57.18
2018,8,19,7,15,1.5,99.0,2.4,19.0,99.5,90.58,70.47
2018,8,19,7,30,3.0,115.0,2.4,19.6,116.0,106.36,83.23
2018,8,19,7,45,25.0,146.5,2.45,20.25,158.5,173.64,138.53
2018,8,19,8,0,47.0,178.0,2.5,20.9,201.0,228.92,182.66
2018,8,19,8,15,173.5,197.5,2.5,21.5,295.0,392.23,313.25
2018,8,19,8,30,300.0,217.0,2.5,22.1,389.0,558.5,438.55
2018,8,19,8,45,541.5,172.0,2.55,22.75,513.0,764.4,588.73
2018,8,19,9,0,783.0,127.0,2.6,23.4,637.0,951.24,712.45
2018,8,19,9,15,812.5,125.0,2.65,23.95,684.0,971.14,721.07
2018,8,19,9,30,842.0,123.0,2.7,24.5,731.0,987.27,728.82
2018,8,19,9,45,854.0,125.0,2.7,25.1,768.0,986.94,725.31
2018,8,19,10,0,866.0,127.0,2.7,25.7,805.0,982.86,719.68
2018,8,19,10,15,874.5,128.0,2.75,26.1,834.5,959.24,702.49
2018,8,19,10,30,883.0,129.0,2.8,26.5,864.0,943.94,691.05
2018,8,19,10,45,890.0,130.0,2.85,26.9,887.5,923.76,676.44
2018,8,19,11,0,897.0,131.0,2.9,27.3,911.0,900.14,659.7
2018,8,19,11,15,902.0,131.5,2.95,27.55,927.5,871.07,639.79
2018,8,19,11,30,907.0,132.0,3.0,27.8,944.0,838.89,617.82
2018,8,19,11,45,909.0,132.5,3.05,28.05,951.5,801.5,592.29
2018,8,19,12,0,911.0,133.0,3.1,28.3,959.0,761.52,563.12
2018,8,19,12,15,912.5,132.0,3.15,28.45,958.5,717.64,530.84
2018,8,19,12,30,914.0,131.0,3.2,28.6,958.0,671.65,496.3
2018,8,19,12,45,914.5,128.5,3.2,28.75,949.5,622.06,458.17
2018,8,19,13,0,915.0,126.0,3.2,28.9,941.0,570.87,417.87
2018,8,19,13,15,911.5,125.5,3.25,28.9,924.5,517.84,375.41
2018,8,19,13,30,908.0,125.0,3.3,28.9,908.0,463.92,331.04
2018,8,19,13,45,902.5,123.5,3.3,28.85,884.0,407.95,284.06
2018,8,19,14,0,897.0,122.0,3.3,28.8,860.0,351.75,236.17
2018,8,19,14,15,891.0,120.5,3.35,28.6,830.5,295.39,188.49
2018,8,19,14,30,885.0,119.0,3.4,28.4,801.0,239.26,142.85
2018,8,19,14,45,875.0,116.5,3.4,28.2,763.5,182.46,102.02
2018,8,19,15,0,865.0,114.0,3.4,28.0,726.0,116.84,65.13
2018,8,19,15,15,833.5,115.5,3.4,28.0,676.0,82.08,62.43
2018,8,19,15,30,802.0,117.0,3.4,28.0,626.0,84.35,64.5
2018,8,19,15,45,772.5,115.0,3.4,27.2,575.0,84.45,65.0
2018,8,19,16,0,743.0,113.0,3.4,26.4,524.0,77.01,59.21
2018,8,19,16,15,736.5,102.5,3.35,25.8,478.0,71.87,55.26
2018,8,19,16,30,730.0,92.0,3.3,25.2,432.0,66.33,50.91
2018,8,19,16,45,709.0,86.5,3.3,24.55,384.0,63.71,49.0
2018,8,19,17,0,688.0,81.0,3.3,23.9,336.0,60.96,46.91
2018,8,19,17,15,637.0,74.0,3.2,23.0,281.5,56.65,43.46
2018,8,19,17,30,586.0,67.0,3.1,22.1,227.0,52.23,39.77
2018,8,19,17,45,478.5,59.5,3.0,21.15,171.5,46.95,35.14
2018,8,19,18,0,371.0,52.0,2.9,20.2,116.0,41.76,30.35
2018,8,19,18,15,301.5,39.5,2.85,19.45,80.0,32.33,21.51
2018,8,19,18,30,232.0,27.0,2.8,18.7,44.0,22.55,8.1
2018,8,19,18,45,123.5,14.5,2.75,17.95,23.0,12.38,0.0
2018,8,19,19,0,15.0,2.0,2.7,17.2,2.0,0.0,0.0
2018,8,19,19,15,7.5,1.0,2.7,16.95,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
