Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,4,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,5,15,16.0,2.5,2.65,14.65,2.5,0.0,0.0
2018,8,20,5,30,32.0,5.0,2.8,15.0,5.0,4.27,0.0
2018,8,20,5,45,80.5,13.5,2.95,15.35,19.5,96.61,0.0
2018,8,20,6,0,129.0,22.0,3.1,15.7,34.0,163.94,121.13
2018,8,20,6,15,214.5,36.0,3.1,16.15,71.0,254.74,208.29
2018,8,20,6,30,300.0,50.0,3.1,16.6,108.0,350.12,290.69
2018,8,20,6,45,150.0,53.5,3.1,17.0,82.5,208.57,174.05
2018,8,20,7,0,0.0,57.0,3.1,17.4,57.0,47.2,34.34
2018,8,20,7,15,0.0,72.5,3.05,17.9,72.5,60.95,45.93
2018,8,20,7,30,0.0,88.0,3.0,18.4,88.0,75.18,57.61
2018,8,20,7,45,8.0,119.5,3.0,18.9,123.5,113.34,89.28
2018,8,20,8,0,16.0,151.0,3.0,19.4,159.0,151.8,120.51
2018,8,20,8,15,55.5,194.0,2.95,19.95,225.0,251.76,201.49
2018,8,20,8,30,95.0,237.0,2.9,20.5,291.0,337.15,268.22
2018,8,20,8,45,240.0,239.5,2.85,21.0,391.5,520.81,410.4
2018,8,20,9,0,385.0,242.0,2.8,21.5,492.0,683.1,529.05
2018,8,20,9,15,590.0,190.0,2.8,22.0,601.5,829.91,633.87
2018,8,20,9,30,795.0,138.0,2.8,22.5,711.0,956.54,716.32
2018,8,20,9,45,804.5,142.0,2.8,23.0,746.5,956.21,712.13
2018,8,20,10,0,814.0,146.0,2.8,23.5,782.0,952.23,706.86
2018,8,20,10,15,823.5,147.5,2.85,23.85,811.5,942.01,698.46
2018,8,20,10,30,833.0,149.0,2.9,24.2,841.0,928.18,687.85
2018,8,20,10,45,840.5,149.5,2.95,24.6,863.5,908.0,673.03
2018,8,20,11,0,848.0,150.0,3.0,25.0,886.0,884.41,656.05
2018,8,20,11,15,852.0,151.0,3.05,25.2,901.0,855.08,635.79
2018,8,20,11,30,856.0,152.0,3.1,25.4,916.0,822.74,613.49
2018,8,20,11,45,858.5,152.0,3.2,25.6,923.5,785.51,587.09
2018,8,20,12,0,861.0,152.0,3.3,25.8,931.0,745.74,558.0
2018,8,20,12,15,865.0,149.5,3.35,25.85,931.0,697.74,522.78
2018,8,20,12,30,869.0,147.0,3.4,25.9,931.0,653.91,489.51
2018,8,20,12,45,872.5,143.0,3.5,25.9,924.0,606.72,453.14
2018,8,20,13,0,876.0,139.0,3.6,25.9,917.0,557.79,414.35
2018,8,20,13,15,872.5,138.0,3.65,25.8,900.5,506.13,372.39
2018,8,20,13,30,869.0,137.0,3.7,25.7,884.0,453.67,328.61
2018,8,20,13,45,864.0,135.0,3.75,25.6,860.5,399.43,282.43
2018,8,20,14,0,859.0,133.0,3.8,25.5,837.0,344.96,235.38
2018,8,20,14,15,852.0,130.0,3.85,25.25,806.5,282.6,182.74
2018,8,20,14,30,845.0,127.0,3.9,25.0,776.0,226.36,136.64
2018,8,20,14,45,835.5,123.5,3.95,24.7,739.0,170.25,95.99
2018,8,20,15,0,826.0,120.0,4.0,24.4,702.0,115.38,67.3
2018,8,20,15,15,811.0,117.0,4.0,24.4,659.5,82.77,63.98
2018,8,20,15,30,796.0,114.0,4.0,24.4,617.0,82.4,63.88
2018,8,20,15,45,777.5,109.0,4.0,23.65,569.5,80.53,62.7
2018,8,20,16,0,759.0,104.0,4.0,22.9,522.0,78.53,61.4
2018,8,20,16,15,736.0,98.5,3.95,22.3,472.0,69.35,53.95
2018,8,20,16,30,713.0,93.0,3.9,21.7,422.0,66.9,52.18
2018,8,20,16,45,683.5,87.0,3.9,21.1,371.5,63.88,49.87
2018,8,20,17,0,654.0,81.0,3.9,20.5,321.0,60.71,47.38
2018,8,20,17,15,611.0,73.0,3.8,19.75,269.5,55.76,43.28
2018,8,20,17,30,568.0,65.0,3.7,19.0,218.0,50.62,38.88
2018,8,20,17,45,511.0,56.0,3.6,18.3,171.0,44.4,33.32
2018,8,20,18,0,454.0,47.0,3.5,17.6,124.0,38.01,27.4
2018,8,20,18,15,343.0,36.5,3.4,17.1,83.0,29.94,19.6
2018,8,20,18,30,232.0,26.0,3.3,16.6,42.0,21.77,6.02
2018,8,20,18,45,124.0,14.5,3.25,16.1,22.0,12.38,0.0
2018,8,20,19,0,16.0,3.0,3.2,15.6,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,3.1,15.4,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,21,5,15,12.0,2.0,2.45,14.7,2.0,0.0,0.0
2018,8,21,5,30,24.0,4.0,2.5,14.9,4.0,3.41,0.0
2018,8,21,5,45,73.5,13.0,2.55,15.1,18.5,63.75,0.0
2018,8,21,6,0,123.0,22.0,2.6,15.3,33.0,160.19,116.5
2018,8,21,6,15,69.0,28.0,2.55,15.65,35.0,103.96,82.43
2018,8,21,6,30,15.0,34.0,2.5,16.0,37.0,42.19,30.56
2018,8,21,6,45,7.5,45.0,2.45,16.3,46.5,43.67,31.82
2018,8,21,7,0,0.0,56.0,2.4,16.6,56.0,46.36,33.85
2018,8,21,7,15,0.0,64.0,2.35,17.05,64.0,53.03,39.41
2018,8,21,7,30,0.0,72.0,2.3,17.5,72.0,59.71,44.86
2018,8,21,7,45,0.0,83.0,2.2,17.95,83.0,69.32,52.66
2018,8,21,8,0,0.0,94.0,2.1,18.4,94.0,79.1,60.48
2018,8,21,8,15,0.5,119.5,2.05,18.9,120.0,103.12,79.89
2018,8,21,8,30,1.0,145.0,2.0,19.4,146.0,127.18,98.98
2018,8,21,8,45,3.0,165.5,1.95,19.9,167.5,147.75,115.03
2018,8,21,9,0,5.0,186.0,1.9,20.4,189.0,168.13,130.72
2018,8,21,9,15,10.0,212.0,1.95,20.85,219.0,196.56,152.7
2018,8,21,9,30,15.0,238.0,2.0,21.3,249.0,224.6,174.04
2018,8,21,9,45,33.0,278.0,2.05,21.75,303.5,295.97,228.72
2018,8,21,10,0,51.0,318.0,2.1,22.2,358.0,349.5,268.53
2018,8,21,10,15,127.0,346.0,2.15,22.55,450.0,460.16,351.66
2018,8,21,10,30,203.0,374.0,2.2,22.9,542.0,547.36,414.96
2018,8,21,10,45,383.0,333.5,2.25,23.3,661.0,681.83,512.41
2018,8,21,11,0,563.0,293.0,2.3,23.7,780.0,776.87,579.09
2018,8,21,11,15,667.0,249.0,2.4,23.9,835.5,797.18,593.45
2018,8,21,11,30,771.0,205.0,2.5,24.1,891.0,806.5,600.58
2018,8,21,11,45,768.5,208.0,2.6,24.35,896.5,769.29,573.58
2018,8,21,12,0,766.0,211.0,2.7,24.6,902.0,729.96,544.98
2018,8,21,12,15,760.5,214.0,2.8,24.7,899.5,686.79,513.37
2018,8,21,12,30,755.0,217.0,2.9,24.8,897.0,642.25,480.06
2018,8,21,12,45,745.5,220.0,2.95,24.85,886.0,594.4,443.44
2018,8,21,13,0,736.0,223.0,3.0,24.9,875.0,546.12,405.6
2018,8,21,13,15,729.5,222.5,3.1,24.85,858.5,496.52,366.09
2018,8,21,13,30,723.0,222.0,3.2,24.8,842.0,446.83,325.42
2018,8,21,13,45,713.5,220.0,3.25,24.75,817.5,395.2,282.38
2018,8,21,14,0,704.0,218.0,3.3,24.7,793.0,344.28,239.36
2018,8,21,14,15,691.0,215.5,3.35,24.45,762.0,293.15,196.75
2018,8,21,14,30,678.0,213.0,3.4,24.2,731.0,243.53,157.07
2018,8,21,14,45,660.5,209.0,3.45,24.0,693.5,194.18,122.16
2018,8,21,15,0,643.0,205.0,3.5,23.8,656.0,147.29,98.01
2018,8,21,15,15,625.0,198.0,3.5,23.8,614.0,121.42,96.26
2018,8,21,15,30,607.0,191.0,3.5,23.8,572.0,120.67,95.93
2018,8,21,15,45,579.5,184.0,3.5,23.05,525.5,118.63,94.81
2018,8,21,16,0,552.0,177.0,3.5,22.3,479.0,116.14,93.31
2018,8,21,16,15,516.5,168.5,3.45,21.75,429.5,112.44,90.7
2018,8,21,16,30,481.0,160.0,3.4,21.2,380.0,108.56,87.9
2018,8,21,16,45,440.5,147.0,3.35,20.65,329.5,101.48,82.31
2018,8,21,17,0,400.0,134.0,3.3,20.1,279.0,94.09,76.34
2018,8,21,17,15,344.0,116.5,3.2,19.5,227.0,83.14,67.13
2018,8,21,17,30,288.0,99.0,3.1,18.9,175.0,73.32,58.67
2018,8,21,17,45,235.0,78.5,3.0,18.3,131.5,58.99,46.0
2018,8,21,18,0,182.0,58.0,2.9,17.7,88.0,44.28,32.75
2018,8,21,18,15,126.0,38.5,2.8,17.35,56.0,29.9,19.39
2018,8,21,18,30,70.0,19.0,2.7,17.0,24.0,15.16,0.81
2018,8,21,18,45,35.0,9.5,2.55,16.7,12.0,8.11,0.0
2018,8,21,19,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.0,1.05,14.65,1.0,0.0,0.0
2018,8,22,5,30,9.0,2.0,1.2,15.1,2.0,0.0,0.0
2018,8,22,5,45,11.5,10.5,1.35,15.55,11.0,17.19,0.0
2018,8,22,6,0,14.0,19.0,1.5,16.0,20.0,27.07,14.67
2018,8,22,6,15,7.0,34.5,1.5,16.4,35.0,35.0,23.53
2018,8,22,6,30,0.0,50.0,1.5,16.8,50.0,44.47,31.76
2018,8,22,6,45,1.0,70.5,1.55,17.15,71.0,66.0,50.2
2018,8,22,7,0,2.0,91.0,1.6,17.5,92.0,86.85,67.81
2018,8,22,7,15,2.0,105.0,1.6,17.9,106.0,98.56,77.4
2018,8,22,7,30,2.0,119.0,1.6,18.3,120.0,110.39,86.89
2018,8,22,7,45,2.0,134.0,1.55,18.75,135.0,123.39,97.11
2018,8,22,8,0,2.0,149.0,1.5,19.2,150.0,136.36,107.12
2018,8,22,8,15,6.0,168.0,1.55,19.7,171.5,157.4,123.66
2018,8,22,8,30,10.0,187.0,1.6,20.2,193.0,178.31,139.82
2018,8,22,8,45,10.0,196.5,1.6,20.7,202.5,185.44,144.69
2018,8,22,9,0,10.0,206.0,1.6,21.2,212.0,192.69,149.65
2018,8,22,9,15,18.5,237.0,1.65,21.75,249.5,229.4,177.82
2018,8,22,9,30,27.0,268.0,1.7,22.3,287.0,284.13,219.11
2018,8,22,9,45,50.5,305.0,1.75,22.85,343.0,341.1,261.67
2018,8,22,10,0,74.0,342.0,1.8,23.4,399.0,396.12,301.79
2018,8,22,10,15,140.5,361.5,1.9,23.85,475.5,488.23,369.51
2018,8,22,10,30,207.0,381.0,2.0,24.3,552.0,557.51,419.03
2018,8,22,10,45,408.0,324.0,2.05,24.8,672.5,694.05,517.36
2018,8,22,11,0,609.0,267.0,2.1,25.3,793.0,793.05,586.08
2018,8,22,11,15,715.5,220.0,2.2,25.6,848.0,808.99,597.12
2018,8,22,11,30,822.0,173.0,2.3,25.9,903.0,811.16,599.32
2018,8,22,11,45,827.5,171.5,2.35,26.2,911.0,775.52,573.39
2018,8,22,12,0,833.0,170.0,2.4,26.5,919.0,737.23,545.48
2018,8,22,12,15,832.5,170.0,2.5,26.65,918.0,693.8,513.95
2018,8,22,12,30,832.0,170.0,2.6,26.8,917.0,648.56,480.32
2018,8,22,12,45,829.5,169.5,2.65,26.95,908.0,600.23,443.38
2018,8,22,13,0,827.0,169.0,2.7,27.1,899.0,550.76,404.57
2018,8,22,13,15,825.0,166.5,2.8,27.05,883.0,499.08,363.47
2018,8,22,13,30,823.0,164.0,2.9,27.0,867.0,446.68,320.55
2018,8,22,13,45,819.5,160.0,3.0,26.95,843.5,392.16,274.97
2018,8,22,14,0,816.0,156.0,3.1,26.9,820.0,337.5,228.55
2018,8,22,14,15,808.0,152.5,3.2,26.7,789.0,282.21,182.18
2018,8,22,14,30,800.0,149.0,3.3,26.5,758.0,227.67,138.45
2018,8,22,14,45,789.5,145.0,3.35,26.25,721.5,173.47,100.51
2018,8,22,15,0,779.0,141.0,3.4,26.0,685.0,120.71,74.86
2018,8,22,15,15,762.5,137.5,3.4,26.0,642.5,86.63,66.77
2018,8,22,15,30,746.0,134.0,3.4,26.0,600.0,86.56,66.93
2018,8,22,15,45,726.5,128.0,3.5,25.15,553.0,84.79,65.9
2018,8,22,16,0,707.0,122.0,3.6,24.3,506.0,82.86,64.72
2018,8,22,16,15,681.5,116.0,3.6,23.65,457.0,80.68,63.28
2018,8,22,16,30,656.0,110.0,3.6,23.0,408.0,78.37,61.7
2018,8,22,16,45,620.0,102.5,3.55,22.35,356.5,74.69,58.91
2018,8,22,17,0,584.0,95.0,3.5,21.7,305.0,70.85,55.91
2018,8,22,17,15,533.0,85.5,3.45,20.85,253.5,65.11,51.2
2018,8,22,17,30,482.0,76.0,3.4,20.0,202.0,59.18,46.13
2018,8,22,17,45,411.5,64.0,3.3,19.2,154.5,48.58,36.77
2018,8,22,18,0,341.0,52.0,3.2,18.4,107.0,39.84,28.77
2018,8,22,18,15,241.5,37.0,3.05,17.9,69.0,28.57,18.05
2018,8,22,18,30,142.0,22.0,2.9,17.4,31.0,17.11,0.0
2018,8,22,18,45,71.0,11.0,2.8,16.85,15.5,9.39,0.0
2018,8,22,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,5,15,3.0,1.0,1.45,13.85,1.0,0.0,0.0
2018,8,23,5,30,6.0,2.0,1.7,14.5,2.0,0.0,0.0
2018,8,23,5,45,3.0,12.0,1.95,15.1,12.0,12.39,0.0
2018,8,23,6,0,0.0,22.0,2.2,15.7,22.0,18.18,7.41
2018,8,23,6,15,3.5,41.5,2.25,16.1,42.0,43.01,29.95
2018,8,23,6,30,7.0,61.0,2.3,16.5,62.0,65.92,49.97
2018,8,23,6,45,23.5,83.0,2.35,16.95,89.0,114.19,91.44
2018,8,23,7,0,40.0,105.0,2.4,17.4,116.0,152.76,124.24
2018,8,23,7,15,42.5,125.0,2.4,17.8,139.0,175.54,142.8
2018,8,23,7,30,45.0,145.0,2.4,18.2,162.0,197.93,160.59
2018,8,23,7,45,42.0,164.0,2.35,18.6,182.0,213.39,172.14
2018,8,23,8,0,39.0,183.0,2.3,19.0,202.0,228.42,183.1
2018,8,23,8,15,47.5,206.0,2.3,19.45,231.5,259.21,206.82
2018,8,23,8,30,56.0,229.0,2.3,19.9,261.0,289.47,229.66
2018,8,23,8,45,76.5,256.5,2.3,20.3,303.5,336.29,265.37
2018,8,23,9,0,97.0,284.0,2.3,20.7,346.0,382.12,299.53
2018,8,23,9,15,172.0,300.5,2.35,21.1,419.5,488.44,379.93
2018,8,23,9,30,247.0,317.0,2.4,21.5,493.0,592.13,455.29
2018,8,23,9,45,400.0,288.0,2.45,21.9,590.0,716.54,545.46
2018,8,23,10,0,553.0,259.0,2.5,22.3,687.0,818.24,616.76
2018,8,23,10,15,619.5,245.0,2.55,22.6,741.5,853.16,639.36
2018,8,23,10,30,686.0,231.0,2.6,22.9,796.0,878.44,655.83
2018,8,23,10,45,691.5,235.0,2.65,23.2,817.5,861.23,642.4
2018,8,23,11,0,697.0,239.0,2.7,23.5,839.0,840.87,627.17
2018,8,23,11,15,700.0,242.0,2.75,23.7,853.0,814.51,608.02
2018,8,23,11,30,703.0,245.0,2.8,23.9,867.0,785.42,586.84
2018,8,23,11,45,703.0,247.0,2.9,24.1,873.0,750.69,561.75
2018,8,23,12,0,703.0,249.0,3.0,24.3,879.0,713.88,534.77
2018,8,23,12,15,700.5,249.5,3.05,24.35,877.0,672.37,504.05
2018,8,23,12,30,698.0,250.0,3.1,24.4,875.0,629.52,471.74
2018,8,23,12,45,692.0,251.0,3.15,24.45,865.0,584.03,436.73
2018,8,23,13,0,686.0,252.0,3.2,24.5,855.0,538.01,400.49
2018,8,23,13,15,681.0,248.5,3.3,24.4,838.0,488.94,361.44
2018,8,23,13,30,676.0,245.0,3.4,24.3,821.0,439.84,321.32
2018,8,23,13,45,669.0,241.0,3.45,24.2,797.5,389.89,279.66
2018,8,23,14,0,662.0,237.0,3.5,24.1,774.0,340.52,237.97
2018,8,23,14,15,651.5,232.0,3.55,23.85,743.5,290.47,196.38
2018,8,23,14,30,641.0,227.0,3.6,23.6,713.0,241.79,157.72
2018,8,23,14,45,627.5,221.0,3.65,23.35,677.0,193.69,124.23
2018,8,23,15,0,614.0,215.0,3.7,23.1,641.0,147.65,101.59
2018,8,23,15,15,595.5,207.5,3.7,23.1,599.5,128.21,102.24
2018,8,23,15,30,577.0,200.0,3.7,23.1,558.0,126.06,100.75
2018,8,23,15,45,554.0,191.0,3.7,22.3,513.0,122.76,98.61
2018,8,23,16,0,531.0,182.0,3.7,21.5,468.0,119.24,96.28
2018,8,23,16,15,501.5,171.5,3.7,20.95,420.5,114.46,92.76
2018,8,23,16,30,472.0,161.0,3.7,20.4,373.0,109.42,88.97
2018,8,23,16,45,435.0,147.0,3.7,19.8,323.5,101.72,82.85
2018,8,23,17,0,398.0,133.0,3.7,19.2,274.0,93.67,76.29
2018,8,23,17,15,351.0,116.0,3.6,18.6,225.5,83.1,67.35
2018,8,23,17,30,304.0,99.0,3.5,18.0,177.0,73.35,58.87
2018,8,23,17,45,246.0,79.0,3.45,17.45,132.5,59.27,46.32
2018,8,23,18,0,188.0,59.0,3.4,16.9,88.0,44.86,33.22
2018,8,23,18,15,126.5,38.0,3.35,16.6,54.5,29.43,18.63
2018,8,23,18,30,65.0,17.0,3.3,16.3,21.0,13.59,0.0
2018,8,23,18,45,32.5,8.5,3.25,16.0,10.5,7.26,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,5,15,2.0,1.0,1.75,14.1,1.0,0.0,0.0
2018,8,24,5,30,4.0,2.0,2.0,14.4,2.0,0.0,0.0
2018,8,24,5,45,2.0,9.5,2.25,14.7,9.5,9.54,0.0
2018,8,24,6,0,0.0,17.0,2.5,15.0,17.0,14.01,4.18
2018,8,24,6,15,0.0,32.5,2.5,15.3,32.5,27.3,16.9
2018,8,24,6,30,0.0,48.0,2.5,15.6,48.0,42.43,30.14
2018,8,24,6,45,0.5,68.0,2.5,15.95,68.0,62.97,47.84
2018,8,24,7,0,1.0,88.0,2.5,16.3,88.0,82.81,64.71
2018,8,24,7,15,1.0,103.5,2.45,16.75,103.5,96.34,75.92
2018,8,24,7,30,1.0,119.0,2.4,17.2,119.0,109.84,86.86
2018,8,24,7,45,6.5,140.0,2.35,17.65,143.0,134.65,107.16
2018,8,24,8,0,12.0,161.0,2.3,18.1,167.0,159.32,126.96
2018,8,24,8,15,26.0,189.5,2.3,18.6,203.5,200.26,159.86
2018,8,24,8,30,40.0,218.0,2.3,19.1,240.0,260.66,207.35
2018,8,24,8,45,107.5,246.5,2.25,19.65,313.5,376.06,297.88
2018,8,24,9,0,175.0,275.0,2.2,20.2,387.0,469.5,368.24
2018,8,24,9,15,386.5,246.5,2.2,20.65,515.5,679.88,524.89
2018,8,24,9,30,598.0,218.0,2.2,21.1,644.0,852.39,645.53
2018,8,24,9,45,643.0,215.5,2.2,21.6,694.0,880.46,660.93
2018,8,24,10,0,688.0,213.0,2.2,22.1,744.0,904.19,674.33
2018,8,24,10,15,699.5,216.0,2.25,22.5,773.5,897.8,668.21
2018,8,24,10,30,711.0,219.0,2.3,22.9,803.0,887.89,659.98
2018,8,24,10,45,720.0,220.5,2.35,23.3,825.5,870.84,646.95
2018,8,24,11,0,729.0,222.0,2.4,23.7,848.0,850.47,631.71
2018,8,24,11,15,734.0,223.5,2.5,24.0,862.5,823.61,612.55
2018,8,24,11,30,739.0,225.0,2.6,24.3,877.0,793.87,591.21
2018,8,24,11,45,741.5,225.5,2.65,24.6,884.0,758.68,565.49
2018,8,24,12,0,744.0,226.0,2.7,24.9,891.0,721.18,537.78
2018,8,24,12,15,740.5,227.5,2.8,25.0,889.0,678.48,506.49
2018,8,24,12,30,737.0,229.0,2.9,25.1,887.0,634.39,473.47
2018,8,24,12,45,729.5,231.0,3.0,25.25,876.5,587.33,437.36
2018,8,24,13,0,722.0,233.0,3.1,25.4,866.0,539.74,399.94
2018,8,24,13,15,717.5,230.5,3.15,25.3,849.5,489.98,360.21
2018,8,24,13,30,713.0,228.0,3.2,25.2,833.0,440.03,319.28
2018,8,24,13,45,705.5,224.5,3.3,25.15,809.0,388.38,276.27
2018,8,24,14,0,698.0,221.0,3.4,25.1,785.0,337.29,233.18
2018,8,24,14,15,687.0,217.0,3.45,24.9,754.0,285.86,190.48
2018,8,24,14,30,676.0,213.0,3.5,24.7,723.0,235.77,150.93
2018,8,24,14,45,661.5,207.5,3.55,24.45,686.0,185.9,116.81
2018,8,24,15,0,647.0,202.0,3.6,24.2,649.0,138.16,94.46
2018,8,24,15,15,628.5,195.0,3.6,24.2,607.0,120.73,95.63
2018,8,24,15,30,610.0,188.0,3.6,24.2,565.0,119.86,95.19
2018,8,24,15,45,586.0,180.0,3.55,23.5,519.0,116.95,93.32
2018,8,24,16,0,562.0,172.0,3.5,22.8,473.0,113.8,91.24
2018,8,24,16,15,531.0,162.0,3.45,22.25,424.0,109.1,87.77
2018,8,24,16,30,500.0,152.0,3.4,21.7,375.0,104.15,84.05
2018,8,24,16,45,461.5,139.5,3.35,21.15,325.0,97.23,78.57
2018,8,24,17,0,423.0,127.0,3.3,20.6,275.0,90.0,72.7
2018,8,24,17,15,375.0,111.0,3.2,19.95,226.0,79.97,64.26
2018,8,24,17,30,327.0,95.0,3.1,19.3,177.0,69.54,55.24
2018,8,24,17,45,267.5,75.5,3.0,18.6,132.0,56.14,43.34
2018,8,24,18,0,208.0,56.0,2.9,17.9,87.0,42.85,31.28
2018,8,24,18,15,139.5,36.5,2.8,17.45,54.0,28.35,17.39
2018,8,24,18,30,71.0,17.0,2.7,17.0,21.0,13.56,0.0
2018,8,24,18,45,35.5,8.5,2.65,16.5,10.5,7.26,0.0
2018,8,24,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,5,15,4.5,1.0,1.35,12.55,1.0,0.0,0.0
2018,8,25,5,30,9.0,2.0,1.5,13.1,2.0,0.0,0.0
2018,8,25,5,45,82.0,16.0,1.7,13.65,22.0,72.11,0.0
2018,8,25,6,0,155.0,30.0,1.9,14.2,42.0,201.18,132.93
2018,8,25,6,15,239.5,47.0,1.95,14.65,82.0,296.49,239.71
2018,8,25,6,30,324.0,64.0,2.0,15.1,122.0,393.04,323.71
2018,8,25,6,45,247.0,83.0,2.1,15.6,136.0,339.98,282.51
2018,8,25,7,0,170.0,102.0,2.2,16.1,150.0,299.3,248.53
2018,8,25,7,15,176.5,125.5,2.15,16.7,184.0,316.93,262.6
2018,8,25,7,30,183.0,149.0,2.1,17.3,218.0,351.59,288.98
2018,8,25,7,45,205.5,169.0,2.1,17.85,257.5,395.49,322.39
2018,8,25,8,0,228.0,189.0,2.1,18.4,297.0,460.08,370.37
2018,8,25,8,15,399.5,176.5,2.05,19.05,390.0,630.75,499.57
2018,8,25,8,30,571.0,164.0,2.0,19.7,483.0,782.37,606.39
2018,8,25,8,45,658.0,153.0,1.95,20.4,550.5,863.26,657.13
2018,8,25,9,0,745.0,142.0,1.9,21.1,618.0,931.49,698.21
2018,8,25,9,15,730.5,160.0,1.85,21.65,652.0,929.95,692.65
2018,8,25,9,30,716.0,178.0,1.8,22.2,686.0,924.52,685.49
2018,8,25,9,45,688.5,202.5,1.8,22.8,711.0,909.64,672.8
2018,8,25,10,0,661.0,227.0,1.8,23.4,736.0,891.11,657.52
2018,8,25,10,15,674.5,230.0,1.8,23.9,766.0,886.85,652.47
2018,8,25,10,30,688.0,233.0,1.8,24.4,796.0,879.03,644.99
2018,8,25,10,45,699.5,233.0,1.85,24.95,819.0,863.06,632.68
2018,8,25,11,0,711.0,233.0,1.9,25.5,842.0,843.71,618.18
2018,8,25,11,15,719.5,232.5,2.0,25.85,857.5,818.16,600.37
2018,8,25,11,30,728.0,232.0,2.1,26.2,873.0,789.6,580.29
2018,8,25,11,45,734.5,230.0,2.15,26.6,881.0,755.39,555.6
2018,8,25,12,0,741.0,228.0,2.2,27.0,889.0,718.66,528.81
2018,8,25,12,15,753.5,220.5,2.35,27.2,891.5,678.97,500.49
2018,8,25,12,30,766.0,213.0,2.5,27.4,894.0,636.78,469.5
2018,8,25,12,45,780.5,201.5,2.6,27.6,889.5,590.22,434.25
2018,8,25,13,0,795.0,190.0,2.7,27.8,885.0,543.08,397.37
2018,8,25,13,15,793.5,186.5,2.85,27.75,869.0,492.05,356.94
2018,8,25,13,30,792.0,183.0,3.0,27.7,853.0,440.34,314.72
2018,8,25,13,45,788.5,179.0,3.1,27.65,829.5,387.12,270.28
2018,8,25,14,0,785.0,175.0,3.2,27.6,806.0,333.83,225.22
2018,8,25,14,15,777.0,170.5,3.3,27.25,775.0,272.08,174.65
2018,8,25,14,30,769.0,166.0,3.4,26.9,744.0,217.42,131.74
2018,8,25,14,45,757.5,161.5,3.5,26.55,707.0,163.46,95.48
2018,8,25,15,0,746.0,157.0,3.6,26.2,670.0,111.13,72.66
2018,8,25,15,15,728.5,152.5,3.6,26.2,627.0,95.82,74.39
2018,8,25,15,30,711.0,148.0,3.6,26.2,584.0,95.49,74.33
2018,8,25,15,45,689.5,141.5,3.65,25.0,537.0,93.69,73.43
2018,8,25,16,0,668.0,135.0,3.7,23.8,490.0,91.74,72.4
2018,8,25,16,15,640.0,127.5,3.7,23.0,440.0,88.83,70.41
2018,8,25,16,30,612.0,120.0,3.7,22.2,390.0,85.74,68.25
2018,8,25,16,45,573.0,111.0,3.65,21.45,338.5,81.2,64.77
2018,8,25,17,0,534.0,102.0,3.6,20.7,287.0,76.46,61.02
2018,8,25,17,15,481.0,91.5,3.5,20.0,237.0,67.47,53.42
2018,8,25,17,30,428.0,81.0,3.4,19.3,187.0,60.43,47.3
2018,8,25,17,45,355.5,66.5,3.3,18.6,140.5,50.19,38.13
2018,8,25,18,0,283.0,52.0,3.2,17.9,94.0,39.68,28.48
2018,8,25,18,15,188.5,35.0,3.15,17.45,58.0,26.97,15.91
2018,8,25,18,30,94.0,18.0,3.1,17.0,22.0,14.0,0.0
2018,8,25,18,45,47.0,9.0,3.05,16.55,11.0,7.68,0.0
2018,8,25,19,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,1.7,12.65,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,2.0,13.2,2.0,0.0,0.0
2018,8,26,5,45,30.5,11.0,2.25,13.7,12.5,31.1,0.0
2018,8,26,6,0,45.0,20.0,2.5,14.2,23.0,76.96,45.68
2018,8,26,6,15,24.0,37.0,2.55,14.7,39.0,59.94,44.49
2018,8,26,6,30,3.0,54.0,2.6,15.2,55.0,53.76,39.75
2018,8,26,6,45,13.0,76.0,2.6,15.65,79.5,85.02,66.96
2018,8,26,7,0,23.0,98.0,2.6,16.1,104.0,128.51,104.01
2018,8,26,7,15,37.5,120.0,2.55,16.6,133.0,165.01,134.68
2018,8,26,7,30,52.0,142.0,2.5,17.1,162.0,201.37,164.51
2018,8,26,7,45,84.5,167.0,2.45,17.6,204.5,258.68,211.24
2018,8,26,8,0,117.0,192.0,2.4,18.1,247.0,336.07,272.28
2018,8,26,8,15,273.0,189.0,2.35,18.7,336.0,499.75,401.49
2018,8,26,8,30,429.0,186.0,2.3,19.3,425.0,668.6,526.61
2018,8,26,8,45,627.5,147.0,2.2,19.9,529.5,825.39,635.62
2018,8,26,9,0,826.0,108.0,2.1,20.5,634.0,963.33,723.86
2018,8,26,9,15,847.0,108.0,2.15,21.1,678.0,976.2,727.99
2018,8,26,9,30,868.0,108.0,2.2,21.7,722.0,974.0,723.65
2018,8,26,9,45,886.5,106.5,2.2,22.3,760.5,975.68,721.66
2018,8,26,10,0,905.0,105.0,2.2,22.9,799.0,973.58,717.32
2018,8,26,10,15,913.5,105.5,2.25,23.4,829.0,960.46,706.79
2018,8,26,10,30,922.0,106.0,2.3,23.9,859.0,943.67,694.11
2018,8,26,10,45,927.5,107.0,2.4,24.4,881.5,921.1,678.24
2018,8,26,11,0,933.0,108.0,2.5,24.9,904.0,895.06,660.12
2018,8,26,11,15,936.5,108.0,2.6,25.25,918.5,863.07,638.41
2018,8,26,11,30,940.0,108.0,2.7,25.6,933.0,828.0,614.56
2018,8,26,11,45,941.5,108.5,2.85,25.9,940.0,788.95,588.27
2018,8,26,12,0,943.0,109.0,3.0,26.2,947.0,747.25,557.86
2018,8,26,12,15,938.5,111.0,3.1,26.3,944.0,700.46,523.16
2018,8,26,12,30,934.0,113.0,3.2,26.4,941.0,651.87,486.28
2018,8,26,12,45,927.0,115.5,3.3,26.5,930.0,600.74,446.5
2018,8,26,13,0,920.0,118.0,3.4,26.6,919.0,548.5,404.73
2018,8,26,13,15,916.0,117.0,3.5,26.55,901.5,494.2,360.43
2018,8,26,13,30,912.0,116.0,3.6,26.5,884.0,439.07,314.19
2018,8,26,13,45,906.0,114.5,3.7,26.45,859.0,382.34,265.69
2018,8,26,14,0,900.0,113.0,3.8,26.4,834.0,325.45,216.55
2018,8,26,14,15,891.5,112.0,3.85,26.1,802.5,268.39,168.27
2018,8,26,14,30,883.0,111.0,3.9,25.8,771.0,211.84,123.48
2018,8,26,14,45,871.5,109.0,3.95,25.55,733.0,155.12,86.05
2018,8,26,15,0,860.0,107.0,4.0,25.3,695.0,89.4,56.51
2018,8,26,15,15,845.0,104.0,4.0,25.3,651.0,76.03,58.25
2018,8,26,15,30,830.0,101.0,4.0,25.3,607.0,75.28,57.8
2018,8,26,15,45,808.5,98.0,4.05,24.35,558.5,74.36,57.44
2018,8,26,16,0,787.0,95.0,4.1,23.4,510.0,73.39,57.04
2018,8,26,16,15,758.5,90.5,4.05,22.7,458.0,71.18,55.52
2018,8,26,16,30,730.0,86.0,4.0,22.0,406.0,63.06,48.9
2018,8,26,16,45,691.5,80.5,3.95,21.3,352.5,60.06,46.61
2018,8,26,17,0,653.0,75.0,3.9,20.6,299.0,56.98,44.17
2018,8,26,17,15,599.5,68.5,3.8,19.8,247.0,52.92,40.79
2018,8,26,17,30,546.0,62.0,3.7,19.0,195.0,48.81,37.2
2018,8,26,17,45,466.0,53.0,3.55,18.2,147.0,42.42,31.4
2018,8,26,18,0,386.0,44.0,3.4,17.4,99.0,35.94,25.25
2018,8,26,18,15,262.5,31.0,3.35,16.95,61.5,25.62,14.43
2018,8,26,18,30,139.0,18.0,3.3,16.5,24.0,15.36,0.0
2018,8,26,18,45,69.5,9.0,3.2,16.05,12.0,7.68,0.0
2018,8,26,19,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,27,5,15,5.0,1.0,2.65,15.1,1.0,0.0,0.0
2018,8,27,5,30,10.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,8,27,5,45,101.0,16.0,2.9,15.55,23.0,85.47,0.0
2018,8,27,6,0,192.0,30.0,3.0,15.8,44.0,226.63,136.11
2018,8,27,6,15,293.5,42.0,3.05,16.15,83.5,331.04,266.27
2018,8,27,6,30,395.0,54.0,3.1,16.5,123.0,439.0,360.07
2018,8,27,6,45,462.5,63.5,3.1,16.85,171.0,520.79,427.97
2018,8,27,7,0,530.0,73.0,3.1,17.2,219.0,604.42,493.96
2018,8,27,7,15,578.0,79.5,3.05,17.7,269.5,667.9,541.04
2018,8,27,7,30,626.0,86.0,3.0,18.2,320.0,731.06,585.75
2018,8,27,7,45,661.0,91.5,2.95,18.7,371.0,779.82,618.16
2018,8,27,8,0,696.0,97.0,2.9,19.2,422.0,826.93,648.36
2018,8,27,8,15,721.5,101.0,2.85,19.7,470.5,860.76,668.33
2018,8,27,8,30,747.0,105.0,2.8,20.2,519.0,886.1,682.05
2018,8,27,8,45,765.0,109.0,2.8,20.65,564.0,907.5,693.45
2018,8,27,9,0,783.0,113.0,2.8,21.1,609.0,925.63,702.59
2018,8,27,9,15,788.5,120.0,2.8,21.55,647.5,931.52,703.47
2018,8,27,9,30,794.0,127.0,2.8,22.0,686.0,933.84,702.19
2018,8,27,9,45,794.0,135.0,2.8,22.4,718.0,928.36,695.99
2018,8,27,10,0,794.0,143.0,2.8,22.8,750.0,919.35,687.66
2018,8,27,10,15,804.0,144.0,2.85,23.1,779.0,908.87,679.2
2018,8,27,10,30,814.0,145.0,2.9,23.4,808.0,894.83,668.49
2018,8,27,10,45,821.5,146.0,2.95,23.75,830.0,875.08,653.93
2018,8,27,11,0,829.0,147.0,3.0,24.1,852.0,851.94,637.22
2018,8,27,11,15,833.5,147.0,3.1,24.3,866.0,822.16,616.68
2018,8,27,11,30,838.0,147.0,3.2,24.5,880.0,789.42,593.94
2018,8,27,11,45,841.0,146.5,3.25,24.7,887.0,752.34,566.51
2018,8,27,12,0,844.0,146.0,3.3,24.9,894.0,712.75,536.84
2018,8,27,12,15,837.5,149.5,3.35,25.0,890.5,668.13,503.07
2018,8,27,12,30,831.0,153.0,3.4,25.1,887.0,622.04,467.5
2018,8,27,12,45,819.5,157.5,3.5,25.2,875.0,572.85,428.93
2018,8,27,13,0,808.0,162.0,3.6,25.3,863.0,523.18,389.0
2018,8,27,13,15,804.0,160.0,3.65,25.2,846.0,471.78,346.93
2018,8,27,13,30,800.0,158.0,3.7,25.1,829.0,419.87,303.34
2018,8,27,13,45,794.0,155.0,3.75,25.05,804.5,366.31,257.57
2018,8,27,14,0,788.0,152.0,3.8,25.0,780.0,312.88,211.54
2018,8,27,14,15,779.5,148.5,3.85,24.75,749.5,258.95,166.13
2018,8,27,14,30,771.0,145.0,3.9,24.5,719.0,205.84,124.29
2018,8,27,14,45,759.5,140.5,3.95,24.25,682.0,152.84,89.45
2018,8,27,15,0,748.0,136.0,4.0,24.0,645.0,92.64,62.65
2018,8,27,15,15,730.5,132.0,4.0,24.0,602.5,83.87,65.15
2018,8,27,15,30,713.0,128.0,4.0,24.0,560.0,83.35,64.9
2018,8,27,15,45,694.5,121.5,3.95,23.2,514.5,81.12,63.44
2018,8,27,16,0,676.0,115.0,3.9,22.4,469.0,78.71,61.82
2018,8,27,16,15,653.5,107.0,3.85,21.9,421.0,75.03,59.01
2018,8,27,16,30,631.0,99.0,3.8,21.4,373.0,71.1,55.95
2018,8,27,16,45,597.5,91.0,3.7,20.85,323.5,66.8,52.54
2018,8,27,17,0,564.0,83.0,3.6,20.3,274.0,62.3,48.85
2018,8,27,17,15,513.0,74.5,3.5,19.7,225.0,57.05,44.41
2018,8,27,17,30,462.0,66.0,3.4,19.1,176.0,51.65,39.64
2018,8,27,17,45,390.0,54.5,3.3,18.5,131.5,43.42,32.19
2018,8,27,18,0,318.0,43.0,3.2,17.9,87.0,34.94,24.25
2018,8,27,18,15,211.0,29.5,3.1,17.5,53.5,22.9,11.73
2018,8,27,18,30,104.0,16.0,3.0,17.1,20.0,13.66,0.0
2018,8,27,18,45,52.0,8.0,2.9,16.7,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,28,5,15,3.5,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,28,5,30,7.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,28,5,45,7.0,1.5,2.3,15.45,2.0,6.25,0.0
2018,8,28,6,0,7.0,3.0,2.5,15.7,4.0,11.11,0.95
2018,8,28,6,15,3.5,6.5,2.55,16.05,7.0,8.22,1.2
2018,8,28,6,30,0.0,10.0,2.6,16.4,10.0,8.21,1.25
2018,8,28,6,45,0.0,15.0,2.65,16.7,15.0,12.33,4.83
2018,8,28,7,0,0.0,20.0,2.7,17.0,20.0,16.46,8.39
2018,8,28,7,15,0.0,26.5,2.75,17.3,26.5,21.85,12.97
2018,8,28,7,30,0.0,33.0,2.8,17.6,33.0,27.24,17.49
2018,8,28,7,45,0.0,52.5,2.8,17.95,52.5,43.45,31.06
2018,8,28,8,0,0.0,72.0,2.8,18.3,72.0,59.73,44.49
2018,8,28,8,15,0.5,108.5,2.8,18.8,109.0,92.88,71.66
2018,8,28,8,30,1.0,145.0,2.8,19.3,146.0,127.61,99.59
2018,8,28,8,45,5.5,173.0,2.8,19.75,176.5,157.99,123.75
2018,8,28,9,0,10.0,201.0,2.8,20.2,207.0,188.15,147.33
2018,8,28,9,15,19.5,234.5,2.85,20.6,247.5,228.24,178.62
2018,8,28,9,30,29.0,268.0,2.9,21.0,288.0,286.41,223.31
2018,8,28,9,45,26.5,271.0,2.95,21.4,290.0,282.63,219.32
2018,8,28,10,0,24.0,274.0,3.0,21.8,292.0,263.06,203.46
2018,8,28,10,15,24.5,278.0,3.05,22.1,297.0,279.51,215.57
2018,8,28,10,30,25.0,282.0,3.1,22.4,302.0,279.84,215.22
2018,8,28,10,45,58.5,302.5,3.15,22.65,351.5,324.08,249.46
2018,8,28,11,0,92.0,323.0,3.2,22.9,401.0,377.93,290.1
2018,8,28,11,15,161.5,344.0,3.25,23.1,484.0,443.6,339.75
2018,8,28,11,30,231.0,365.0,3.3,23.3,567.0,510.78,389.15
2018,8,28,11,45,264.0,376.5,3.35,23.45,608.5,526.16,399.61
2018,8,28,12,0,297.0,388.0,3.4,23.6,650.0,537.38,407.01
2018,8,28,12,15,288.0,392.0,3.4,23.7,646.0,511.68,387.0
2018,8,28,12,30,279.0,396.0,3.4,23.8,642.0,485.94,366.98
2018,8,28,12,45,390.5,344.0,3.45,23.85,684.0,482.13,363.68
2018,8,28,13,0,502.0,292.0,3.5,23.9,726.0,468.67,351.65
2018,8,28,13,15,657.5,217.5,3.5,23.9,774.5,444.96,329.87
2018,8,28,13,30,813.0,143.0,3.5,23.9,823.0,411.03,297.56
2018,8,28,13,45,833.0,130.0,3.5,23.85,808.5,358.09,251.14
2018,8,28,14,0,853.0,117.0,3.5,23.8,794.0,309.23,207.15
2018,8,28,14,15,869.0,105.0,3.5,23.65,771.5,252.63,158.11
2018,8,28,14,30,885.0,93.0,3.5,23.5,749.0,193.94,110.75
2018,8,28,14,45,876.5,90.5,3.5,23.3,712.0,137.31,74.31
2018,8,28,15,0,868.0,88.0,3.5,23.1,675.0,81.67,63.34
2018,8,28,15,15,854.0,86.0,3.5,23.1,632.5,75.28,58.19
2018,8,28,15,30,840.0,84.0,3.5,23.1,590.0,74.08,57.35
2018,8,28,15,45,823.5,81.0,3.45,22.55,543.5,63.23,48.46
2018,8,28,16,0,807.0,78.0,3.4,22.0,497.0,61.88,47.59
2018,8,28,16,15,784.0,74.0,3.3,21.6,447.0,59.64,45.91
2018,8,28,16,30,761.0,70.0,3.2,21.2,397.0,57.31,44.14
2018,8,28,16,45,728.0,66.0,3.15,20.75,345.5,54.78,42.16
2018,8,28,17,0,695.0,62.0,3.1,20.3,294.0,52.2,40.08
2018,8,28,17,15,644.5,56.5,3.0,19.75,242.0,48.2,36.68
2018,8,28,17,30,594.0,51.0,2.9,19.2,190.0,40.56,29.94
2018,8,28,17,45,514.0,43.5,2.8,18.6,142.0,35.01,24.85
2018,8,28,18,0,434.0,36.0,2.7,18.0,94.0,29.43,19.47
2018,8,28,18,15,297.5,26.5,2.55,17.6,58.0,21.93,10.29
2018,8,28,18,30,161.0,17.0,2.4,17.2,22.0,14.51,0.0
2018,8,28,18,45,80.5,8.5,2.3,16.8,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.5,1.3,14.35,1.0,0.0,0.0
2018,8,29,5,30,14.0,3.0,1.5,14.9,2.0,0.0,0.0
2018,8,29,5,45,121.0,14.5,1.65,15.4,22.0,98.18,0.0
2018,8,29,6,0,228.0,26.0,1.8,15.9,42.0,241.56,123.92
2018,8,29,6,15,340.0,36.5,1.85,16.4,83.0,361.56,286.85
2018,8,29,6,30,452.0,47.0,1.9,16.9,124.0,477.18,385.74
2018,8,29,6,45,520.5,55.5,2.0,17.4,173.5,559.29,452.69
2018,8,29,7,0,589.0,64.0,2.1,17.9,223.0,643.55,517.74
2018,8,29,7,15,635.5,69.5,2.1,18.35,275.0,705.15,562.33
2018,8,29,7,30,682.0,75.0,2.1,18.8,327.0,766.41,604.6
2018,8,29,7,45,714.5,80.0,2.05,19.2,378.5,807.03,630.2
2018,8,29,8,0,747.0,85.0,2.0,19.6,430.0,852.2,658.18
2018,8,29,8,15,773.0,88.0,2.05,20.1,480.0,886.19,678.35
2018,8,29,8,30,799.0,91.0,2.1,20.6,530.0,917.35,696.35
2018,8,29,8,45,765.5,108.0,2.15,21.1,558.0,904.17,684.23
2018,8,29,9,0,732.0,125.0,2.2,21.6,586.0,893.16,674.23
2018,8,29,9,15,511.0,201.0,2.25,22.05,533.0,747.08,570.15
2018,8,29,9,30,290.0,277.0,2.3,22.5,480.0,586.82,449.82
2018,8,29,9,45,336.0,282.5,2.35,22.95,529.0,626.2,478.49
2018,8,29,10,0,382.0,288.0,2.4,23.4,578.0,680.9,515.75
2018,8,29,10,15,649.0,193.5,2.5,23.75,709.0,821.16,617.73
2018,8,29,10,30,916.0,99.0,2.6,24.1,840.0,924.81,685.43
2018,8,29,10,45,923.0,99.0,2.7,24.45,863.0,902.59,668.78
2018,8,29,11,0,930.0,99.0,2.8,24.8,886.0,876.88,650.96
2018,8,29,11,15,933.5,99.5,2.9,25.0,900.5,845.42,629.62
2018,8,29,11,30,937.0,100.0,3.0,25.2,915.0,810.85,606.09
2018,8,29,11,45,939.0,100.0,3.1,25.35,921.5,771.78,579.37
2018,8,29,12,0,941.0,100.0,3.2,25.5,928.0,730.03,548.47
2018,8,29,12,15,937.0,101.5,3.25,25.6,925.0,683.26,513.11
2018,8,29,12,30,933.0,103.0,3.3,25.7,922.0,634.66,475.58
2018,8,29,12,45,927.5,105.5,3.4,25.8,912.0,584.44,435.97
2018,8,29,13,0,922.0,108.0,3.5,25.9,902.0,532.96,394.23
2018,8,29,13,15,919.0,106.5,3.55,25.85,885.0,478.58,349.26
2018,8,29,13,30,916.0,105.0,3.6,25.8,868.0,423.28,302.32
2018,8,29,13,45,910.0,104.0,3.65,25.8,843.0,366.68,253.39
2018,8,29,14,0,904.0,103.0,3.7,25.8,818.0,309.89,204.04
2018,8,29,14,15,896.0,101.5,3.75,25.6,786.0,252.4,155.5
2018,8,29,14,30,888.0,100.0,3.8,25.4,754.0,195.39,111.13
2018,8,29,14,45,877.0,98.0,3.85,25.25,716.0,138.53,75.68
2018,8,29,15,0,866.0,96.0,3.9,25.1,678.0,82.91,63.88
2018,8,29,15,15,851.0,93.5,3.9,25.1,634.5,79.89,61.57
2018,8,29,15,30,836.0,91.0,3.9,25.1,591.0,69.14,52.76
2018,8,29,15,45,817.0,88.0,3.85,24.45,543.5,67.99,52.11
2018,8,29,16,0,798.0,85.0,3.8,23.8,496.0,66.78,51.4
2018,8,29,16,15,770.0,81.5,3.75,23.35,444.5,65.03,50.19
2018,8,29,16,30,742.0,78.0,3.7,22.9,393.0,63.24,48.92
2018,8,29,16,45,686.0,74.5,3.65,22.5,335.5,56.03,42.94
2018,8,29,17,0,630.0,71.0,3.6,22.1,278.0,54.12,41.43
2018,8,29,17,15,549.5,64.5,3.45,21.55,222.0,49.77,37.74
2018,8,29,17,30,469.0,58.0,3.3,21.0,166.0,45.44,33.9
2018,8,29,17,45,405.5,48.0,3.1,20.45,124.0,38.29,27.42
2018,8,29,18,0,342.0,38.0,2.9,19.9,82.0,30.94,20.46
2018,8,29,18,15,221.5,26.0,2.7,19.45,49.5,21.43,8.88
2018,8,29,18,30,101.0,14.0,2.5,19.0,17.0,11.95,0.0
2018,8,29,18,45,50.5,7.0,2.35,18.55,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
