Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,2,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,1.05,16.3,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.2,16.6,1.0,0.0,0.0
2018,8,30,5,45,15.0,6.5,1.35,16.95,7.5,16.17,0.0
2018,8,30,6,0,27.0,12.0,1.5,17.3,14.0,35.62,11.58
2018,8,30,6,15,45.5,21.0,1.55,17.6,27.5,75.12,56.31
2018,8,30,6,30,64.0,30.0,1.6,17.9,41.0,101.77,81.03
2018,8,30,6,45,44.5,34.0,1.7,18.25,43.0,76.93,60.75
2018,8,30,7,0,25.0,38.0,1.8,18.6,45.0,54.46,41.45
2018,8,30,7,15,12.5,45.5,1.7,18.85,49.0,50.98,38.01
2018,8,30,7,30,0.0,53.0,1.6,19.1,53.0,43.85,31.34
2018,8,30,7,45,0.0,57.0,1.55,19.35,57.0,47.2,34.02
2018,8,30,8,0,0.0,61.0,1.5,19.6,61.0,50.54,36.65
2018,8,30,8,15,0.0,77.0,1.5,19.9,77.0,63.92,47.52
2018,8,30,8,30,0.0,93.0,1.5,20.2,93.0,77.59,58.48
2018,8,30,8,45,0.5,107.0,1.45,20.55,107.5,90.53,68.73
2018,8,30,9,0,1.0,121.0,1.4,20.9,122.0,103.43,78.83
2018,8,30,9,15,2.5,138.5,1.45,21.35,140.5,120.42,92.11
2018,8,30,9,30,4.0,156.0,1.5,21.8,159.0,137.28,105.13
2018,8,30,9,45,6.0,161.0,1.55,22.3,165.5,143.13,109.36
2018,8,30,10,0,8.0,166.0,1.6,22.8,172.0,148.9,113.53
2018,8,30,10,15,67.0,247.0,1.7,23.15,301.0,287.75,222.06
2018,8,30,10,30,126.0,328.0,1.8,23.5,430.0,429.45,327.34
2018,8,30,10,45,183.0,344.5,1.9,23.85,496.5,484.72,367.24
2018,8,30,11,0,240.0,361.0,2.0,24.2,563.0,547.26,411.8
2018,8,30,11,15,210.0,378.0,2.1,24.45,557.0,511.82,384.72
2018,8,30,11,30,180.0,395.0,2.2,24.7,551.0,488.95,367.07
2018,8,30,11,45,395.5,316.5,2.35,24.95,662.5,574.0,431.55
2018,8,30,12,0,611.0,238.0,2.5,25.2,774.0,628.14,471.36
2018,8,30,12,15,741.5,187.0,2.6,25.3,836.5,630.83,472.61
2018,8,30,12,30,872.0,136.0,2.7,25.4,899.0,622.12,464.77
2018,8,30,12,45,867.0,137.0,2.8,25.5,888.5,573.15,426.29
2018,8,30,13,0,862.0,138.0,2.9,25.6,878.0,523.08,386.07
2018,8,30,13,15,858.5,136.5,3.0,25.5,861.0,471.05,343.47
2018,8,30,13,30,855.0,135.0,3.1,25.4,844.0,418.26,299.04
2018,8,30,13,45,849.0,132.5,3.15,25.35,819.0,358.67,248.53
2018,8,30,14,0,843.0,130.0,3.2,25.3,794.0,302.62,200.32
2018,8,30,14,15,835.5,128.0,3.3,25.1,763.5,246.87,153.63
2018,8,30,14,30,828.0,126.0,3.4,24.9,733.0,191.74,111.14
2018,8,30,14,45,817.5,122.0,3.45,24.65,695.5,135.91,76.71
2018,8,30,15,0,807.0,118.0,3.5,24.4,658.0,83.37,64.46
2018,8,30,15,15,790.0,115.0,3.5,24.4,614.5,82.92,64.3
2018,8,30,15,30,773.0,112.0,3.5,24.4,571.0,82.44,64.09
2018,8,30,15,45,752.5,107.5,3.55,23.7,524.0,80.8,63.09
2018,8,30,16,0,732.0,103.0,3.6,23.0,477.0,72.11,56.12
2018,8,30,16,15,705.0,97.5,3.6,22.5,427.0,69.71,54.38
2018,8,30,16,30,678.0,92.0,3.6,22.0,377.0,67.18,52.51
2018,8,30,16,45,639.0,85.0,3.6,21.45,325.0,63.31,49.43
2018,8,30,17,0,600.0,78.0,3.6,20.9,273.0,59.29,46.14
2018,8,30,17,15,541.5,70.5,3.5,20.3,222.5,54.59,42.13
2018,8,30,17,30,483.0,63.0,3.4,19.7,172.0,49.81,37.87
2018,8,30,17,45,379.0,51.5,3.3,19.1,123.0,41.3,30.12
2018,8,30,18,0,275.0,40.0,3.2,18.5,74.0,30.87,20.41
2018,8,30,18,15,174.5,26.0,3.1,18.1,44.0,20.2,6.87
2018,8,30,18,30,74.0,12.0,3.0,17.7,14.0,10.24,0.0
2018,8,30,18,45,37.0,6.0,2.9,17.25,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,31,5,45,86.5,11.5,2.05,15.85,17.0,70.99,0.0
2018,8,31,6,0,173.0,23.0,2.3,16.2,34.0,194.07,73.41
2018,8,31,6,15,236.5,36.0,2.25,16.6,66.0,276.5,218.66
2018,8,31,6,30,300.0,49.0,2.2,17.0,98.0,349.45,285.94
2018,8,31,6,45,403.5,60.0,2.2,17.4,152.0,464.24,380.42
2018,8,31,7,0,507.0,71.0,2.2,17.8,206.0,579.06,470.27
2018,8,31,7,15,574.0,76.5,2.1,18.3,260.5,657.46,527.71
2018,8,31,7,30,641.0,82.0,2.0,18.8,315.0,736.29,582.65
2018,8,31,7,45,677.0,86.5,1.9,19.25,366.0,784.5,613.28
2018,8,31,8,0,713.0,91.0,1.8,19.7,417.0,831.03,641.7
2018,8,31,8,15,741.0,94.5,1.75,20.35,467.0,860.72,657.58
2018,8,31,8,30,769.0,98.0,1.7,21.0,517.0,894.05,675.65
2018,8,31,8,45,791.0,99.5,1.6,21.7,563.0,916.05,684.95
2018,8,31,9,0,813.0,101.0,1.5,22.4,609.0,934.75,691.96
2018,8,31,9,15,828.5,103.5,1.55,22.95,650.5,944.83,695.8
2018,8,31,9,30,844.0,106.0,1.6,23.5,692.0,951.27,697.49
2018,8,31,9,45,856.5,106.5,1.65,24.05,727.5,938.17,686.69
2018,8,31,10,0,869.0,107.0,1.7,24.6,763.0,932.51,681.11
2018,8,31,10,15,877.5,108.0,1.8,25.15,792.0,920.06,671.76
2018,8,31,10,30,886.0,109.0,1.9,25.7,821.0,904.02,660.22
2018,8,31,10,45,892.5,109.5,2.0,26.2,843.0,882.2,645.09
2018,8,31,11,0,899.0,110.0,2.1,26.7,865.0,856.99,627.77
2018,8,31,11,15,903.0,110.0,2.25,27.05,879.5,826.01,607.36
2018,8,31,11,30,907.0,110.0,2.4,27.4,894.0,792.0,584.75
2018,8,31,11,45,909.0,110.0,2.55,27.75,900.5,753.67,558.28
2018,8,31,12,0,911.0,110.0,2.7,28.1,907.0,712.76,528.32
2018,8,31,12,15,913.5,108.5,2.85,28.2,906.0,668.51,495.75
2018,8,31,12,30,916.0,107.0,3.0,28.3,905.0,622.04,460.58
2018,8,31,12,45,917.0,104.5,3.2,28.4,896.0,571.96,421.81
2018,8,31,13,0,918.0,102.0,3.4,28.5,887.0,520.2,380.45
2018,8,31,13,15,914.5,101.0,3.55,28.4,869.5,466.16,336.23
2018,8,31,13,30,911.0,100.0,3.7,28.3,852.0,411.24,290.01
2018,8,31,13,45,906.5,98.0,3.85,28.15,827.5,354.66,241.6
2018,8,31,14,0,902.0,96.0,4.0,28.0,803.0,297.76,192.66
2018,8,31,14,15,894.5,95.0,4.1,27.65,772.0,240.85,145.23
2018,8,31,14,30,887.0,94.0,4.2,27.3,741.0,184.35,102.34
2018,8,31,14,45,876.0,92.0,4.3,26.95,703.0,127.6,68.91
2018,8,31,15,0,865.0,90.0,4.4,26.6,665.0,77.68,59.21
2018,8,31,15,15,850.5,87.5,4.4,26.6,621.5,76.26,58.23
2018,8,31,15,30,836.0,85.0,4.4,26.6,578.0,74.73,57.12
2018,8,31,15,45,818.5,81.5,4.5,25.55,531.0,63.79,48.37
2018,8,31,16,0,801.0,78.0,4.6,24.5,484.0,62.07,47.3
2018,8,31,16,15,778.0,74.5,4.5,23.8,434.5,60.19,46.01
2018,8,31,16,30,755.0,71.0,4.4,23.1,385.0,58.26,44.64
2018,8,31,16,45,719.0,66.0,4.3,22.4,332.5,54.94,42.03
2018,8,31,17,0,683.0,61.0,4.2,21.7,280.0,51.55,39.28
2018,8,31,17,15,445.5,65.5,4.0,20.9,198.0,50.0,38.02
2018,8,31,17,30,208.0,70.0,3.8,20.1,116.0,53.16,40.68
2018,8,31,17,45,110.5,51.5,3.6,19.3,75.5,39.5,28.48
2018,8,31,18,0,13.0,33.0,3.4,18.5,35.0,26.92,16.96
2018,8,31,18,15,34.5,21.0,3.25,18.0,22.5,17.04,3.44
2018,8,31,18,30,56.0,9.0,3.1,17.5,10.0,7.68,0.0
2018,8,31,18,45,28.0,4.5,2.95,17.0,5.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,1,5,45,90.5,11.5,1.9,15.6,17.0,73.73,0.0
2018,9,1,6,0,181.0,23.0,2.1,16.0,34.0,199.03,57.9
2018,9,1,6,15,290.5,35.5,2.05,16.45,73.5,320.43,252.2
2018,9,1,6,30,400.0,48.0,2.0,16.9,113.0,434.07,351.8
2018,9,1,6,45,475.5,57.5,1.95,17.35,162.5,521.75,423.58
2018,9,1,7,0,551.0,67.0,1.9,17.8,212.0,611.96,493.24
2018,9,1,7,15,599.0,74.0,1.8,18.45,263.5,675.91,538.92
2018,9,1,7,30,647.0,81.0,1.7,19.1,315.0,739.56,581.87
2018,9,1,7,45,682.0,86.5,1.55,19.75,366.5,788.17,611.49
2018,9,1,8,0,717.0,92.0,1.4,20.4,418.0,835.05,638.44
2018,9,1,8,15,743.0,96.5,1.4,20.95,468.0,863.74,654.07
2018,9,1,8,30,769.0,101.0,1.4,21.5,518.0,896.23,672.12
2018,9,1,8,45,788.0,104.5,1.4,22.0,564.0,917.62,682.61
2018,9,1,9,0,807.0,108.0,1.4,22.5,610.0,935.64,690.96
2018,9,1,9,15,814.5,114.0,1.5,23.0,649.5,941.89,693.17
2018,9,1,9,30,822.0,120.0,1.6,23.5,689.0,944.47,693.23
2018,9,1,9,45,824.0,128.0,1.7,24.05,723.0,940.34,688.93
2018,9,1,10,0,826.0,136.0,1.8,24.6,757.0,932.49,682.39
2018,9,1,10,15,834.5,138.0,1.95,24.95,786.0,920.63,674.44
2018,9,1,10,30,843.0,140.0,2.1,25.3,815.0,905.15,664.13
2018,9,1,10,45,848.5,141.5,2.25,25.7,836.5,882.99,649.28
2018,9,1,11,0,854.0,143.0,2.4,26.1,858.0,857.46,632.16
2018,9,1,11,15,858.0,144.5,2.5,26.35,873.0,827.47,611.97
2018,9,1,11,30,862.0,146.0,2.6,26.6,888.0,794.41,589.14
2018,9,1,11,45,864.0,146.0,2.75,26.85,894.5,755.68,561.46
2018,9,1,12,0,866.0,146.0,2.9,27.1,901.0,709.39,528.0
2018,9,1,12,15,860.0,148.5,3.0,27.25,897.0,667.97,496.78
2018,9,1,12,30,854.0,151.0,3.1,27.4,893.0,620.02,460.2
2018,9,1,12,45,844.0,155.0,3.25,27.5,881.0,569.92,421.31
2018,9,1,13,0,834.0,159.0,3.4,27.6,869.0,519.18,380.8
2018,9,1,13,15,829.0,158.0,3.45,27.6,851.5,466.45,337.66
2018,9,1,13,30,824.0,157.0,3.5,27.6,834.0,413.26,293.07
2018,9,1,13,45,817.5,155.0,3.55,27.55,809.5,358.66,246.72
2018,9,1,14,0,811.0,153.0,3.6,27.5,785.0,304.23,200.4
2018,9,1,14,15,802.0,149.5,3.65,27.3,753.5,248.68,154.79
2018,9,1,14,30,793.0,146.0,3.7,27.1,722.0,194.04,113.93
2018,9,1,14,45,779.5,142.5,3.7,26.85,683.5,140.21,82.77
2018,9,1,15,0,766.0,139.0,3.7,26.6,645.0,87.72,67.5
2018,9,1,15,15,747.5,135.0,3.7,26.6,601.5,87.24,67.33
2018,9,1,15,30,729.0,131.0,3.7,26.6,558.0,86.71,67.1
2018,9,1,15,45,706.5,125.0,3.65,25.8,510.5,84.74,65.89
2018,9,1,16,0,684.0,119.0,3.6,25.0,463.0,82.64,64.56
2018,9,1,16,15,656.0,112.0,3.5,24.3,413.5,79.62,62.4
2018,9,1,16,30,628.0,105.0,3.4,23.6,364.0,76.43,60.07
2018,9,1,16,45,587.5,96.5,3.35,22.95,312.5,71.81,56.43
2018,9,1,17,0,547.0,88.0,3.3,22.3,261.0,67.01,52.52
2018,9,1,17,15,489.0,77.5,3.2,21.45,210.5,60.24,46.78
2018,9,1,17,30,431.0,67.0,3.1,20.6,160.0,50.82,38.52
2018,9,1,17,45,347.0,53.5,2.95,19.75,115.0,40.94,29.61
2018,9,1,18,0,263.0,40.0,2.8,18.9,70.0,30.87,20.06
2018,9,1,18,15,157.0,24.5,2.85,18.35,40.0,19.05,2.13
2018,9,1,18,30,51.0,9.0,2.9,17.8,10.0,7.68,0.0
2018,9,1,18,45,25.5,4.5,2.9,17.3,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,2,5,45,66.0,11.0,1.8,14.6,15.0,55.93,0.0
2018,9,2,6,0,132.0,22.0,2.0,15.1,30.0,159.56,28.22
2018,9,2,6,15,233.0,37.5,2.0,15.65,68.0,277.57,217.88
2018,9,2,6,30,334.0,53.0,2.0,16.2,106.0,384.04,313.32
2018,9,2,6,45,319.5,69.0,2.0,16.75,135.0,399.79,329.0
2018,9,2,7,0,305.0,85.0,2.0,17.3,164.0,413.57,340.79
2018,9,2,7,15,369.5,98.5,1.95,18.0,216.0,492.85,403.19
2018,9,2,7,30,434.0,112.0,1.9,18.7,268.0,573.62,463.19
2018,9,2,7,45,548.0,109.0,1.9,19.45,337.0,689.55,546.15
2018,9,2,8,0,662.0,106.0,1.9,20.2,406.0,799.62,620.63
2018,9,2,8,15,690.5,111.5,1.9,20.9,455.5,837.34,642.19
2018,9,2,8,30,719.0,117.0,1.9,21.6,505.0,872.47,662.17
2018,9,2,8,45,741.0,120.5,1.9,22.25,550.5,895.91,674.03
2018,9,2,9,0,763.0,124.0,1.9,22.9,596.0,916.16,683.78
2018,9,2,9,15,775.5,128.5,1.9,23.65,636.5,918.85,681.64
2018,9,2,9,30,788.0,133.0,1.9,24.4,677.0,924.52,681.82
2018,9,2,9,45,796.0,138.0,1.95,25.1,711.5,922.82,677.95
2018,9,2,10,0,804.0,143.0,2.0,25.8,746.0,917.47,671.93
2018,9,2,10,15,813.5,145.0,2.05,26.35,775.0,906.74,662.99
2018,9,2,10,30,823.0,147.0,2.1,26.9,804.0,892.39,651.87
2018,9,2,10,45,829.5,148.0,2.1,27.45,825.5,870.9,635.76
2018,9,2,11,0,836.0,149.0,2.1,28.0,847.0,846.04,617.65
2018,9,2,11,15,840.5,150.0,2.15,28.4,861.5,816.35,597.22
2018,9,2,11,30,845.0,151.0,2.2,28.8,876.0,783.63,573.98
2018,9,2,11,45,848.0,150.5,2.25,29.25,882.5,745.63,546.28
2018,9,2,12,0,851.0,150.0,2.3,29.7,889.0,705.1,516.38
2018,9,2,12,15,848.5,151.0,2.35,29.85,886.5,660.08,483.29
2018,9,2,12,30,846.0,152.0,2.4,30.0,884.0,613.34,448.16
2018,9,2,12,45,840.0,153.0,2.5,30.2,873.0,563.29,409.83
2018,9,2,13,0,834.0,154.0,2.6,30.4,862.0,512.34,369.72
2018,9,2,13,15,829.5,153.0,2.65,30.3,844.5,459.85,327.63
2018,9,2,13,30,825.0,152.0,2.7,30.2,827.0,406.85,283.99
2018,9,2,13,45,818.0,149.5,2.8,30.15,801.5,351.72,238.01
2018,9,2,14,0,811.0,147.0,2.9,30.1,776.0,296.82,192.08
2018,9,2,14,15,801.5,143.5,2.95,29.8,744.0,241.22,147.26
2018,9,2,14,30,792.0,140.0,3.0,29.5,712.0,186.58,107.35
2018,9,2,14,45,778.5,137.0,3.1,29.25,674.0,133.19,77.7
2018,9,2,15,0,765.0,134.0,3.2,29.0,636.0,84.98,64.59
2018,9,2,15,15,746.5,130.0,3.2,29.0,592.5,84.38,64.32
2018,9,2,15,30,728.0,126.0,3.2,29.0,549.0,83.73,63.97
2018,9,2,15,45,705.5,120.0,3.3,28.0,501.5,81.63,62.72
2018,9,2,16,0,683.0,114.0,3.4,27.0,454.0,79.4,61.33
2018,9,2,16,15,653.5,107.5,3.4,26.2,404.5,76.58,59.38
2018,9,2,16,30,624.0,101.0,3.4,25.4,355.0,73.63,57.27
2018,9,2,16,45,581.5,93.0,3.4,24.55,304.0,69.27,53.9
2018,9,2,17,0,539.0,85.0,3.4,23.7,253.0,64.75,50.28
2018,9,2,17,15,478.0,75.5,3.3,22.75,203.5,58.71,45.2
2018,9,2,17,30,417.0,66.0,3.2,21.8,154.0,50.05,37.63
2018,9,2,17,45,330.0,52.5,3.1,20.8,110.0,40.16,28.73
2018,9,2,18,0,243.0,39.0,3.0,19.8,66.0,30.08,19.1
2018,9,2,18,15,142.5,24.0,3.0,19.2,37.5,18.65,0.0
2018,9,2,18,30,42.0,9.0,3.0,18.6,9.0,7.68,0.0
2018,9,2,18,45,21.0,4.5,2.95,17.95,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,3,5,45,30.5,7.5,1.7,14.65,9.0,27.88,0.0
2018,9,3,6,0,61.0,15.0,1.9,15.0,18.0,76.5,0.37
2018,9,3,6,15,70.5,24.5,1.95,15.5,32.5,103.76,78.84
2018,9,3,6,30,80.0,34.0,2.0,16.0,47.0,122.92,99.12
2018,9,3,6,45,78.5,46.5,2.05,16.55,63.0,123.46,101.02
2018,9,3,7,0,77.0,59.0,2.1,17.1,79.0,137.49,113.18
2018,9,3,7,15,38.5,80.0,2.05,17.6,90.0,113.83,91.89
2018,9,3,7,30,0.0,101.0,2.0,18.1,101.0,90.55,70.53
2018,9,3,7,45,3.0,124.5,2.0,18.6,126.0,115.92,91.36
2018,9,3,8,0,6.0,148.0,2.0,19.1,151.0,141.01,111.49
2018,9,3,8,15,27.0,180.5,2.0,19.75,195.0,210.24,167.37
2018,9,3,8,30,48.0,213.0,2.0,20.4,239.0,264.22,209.53
2018,9,3,8,45,151.5,231.5,2.0,21.05,323.0,400.72,316.78
2018,9,3,9,0,255.0,250.0,2.0,21.7,407.0,536.95,418.17
2018,9,3,9,15,481.5,205.0,2.0,22.25,526.5,717.79,550.35
2018,9,3,9,30,708.0,160.0,2.0,22.8,646.0,883.38,661.91
2018,9,3,9,45,721.5,166.5,2.0,23.4,684.0,888.56,660.79
2018,9,3,10,0,735.0,173.0,2.0,24.0,722.0,890.08,659.02
2018,9,3,10,15,745.5,175.5,2.05,24.5,750.5,880.96,651.13
2018,9,3,10,30,756.0,178.0,2.1,25.0,779.0,868.33,641.16
2018,9,3,10,45,763.5,179.5,2.15,25.5,800.5,848.63,626.63
2018,9,3,11,0,771.0,181.0,2.2,26.0,822.0,820.33,606.5
2018,9,3,11,15,776.0,181.5,2.3,26.35,836.0,792.05,586.27
2018,9,3,11,30,781.0,182.0,2.4,26.7,850.0,760.9,563.75
2018,9,3,11,45,784.0,182.0,2.45,27.05,856.5,725.17,537.4
2018,9,3,12,0,787.0,182.0,2.5,27.4,863.0,687.05,508.93
2018,9,3,12,15,789.5,180.5,2.6,27.55,862.0,645.2,477.88
2018,9,3,12,30,792.0,179.0,2.7,27.7,861.0,601.43,444.62
2018,9,3,12,45,794.0,175.0,2.8,27.85,852.5,553.74,407.59
2018,9,3,13,0,796.0,171.0,2.9,28.0,844.0,504.63,368.41
2018,9,3,13,15,791.0,169.0,2.95,27.95,826.0,452.9,326.38
2018,9,3,13,30,786.0,167.0,3.0,27.9,808.0,400.83,283.02
2018,9,3,13,45,779.0,164.5,3.1,27.85,783.0,347.67,238.21
2018,9,3,14,0,772.0,162.0,3.2,27.8,758.0,294.82,193.63
2018,9,3,14,15,761.0,159.0,3.25,27.5,726.0,233.99,144.8
2018,9,3,14,30,750.0,156.0,3.3,27.2,694.0,180.78,105.98
2018,9,3,14,45,736.0,152.0,3.35,26.9,656.5,128.15,76.93
2018,9,3,15,0,722.0,148.0,3.4,26.6,619.0,92.88,71.81
2018,9,3,15,15,702.5,143.5,3.4,26.6,576.0,92.3,71.56
2018,9,3,15,30,683.0,139.0,3.4,26.6,533.0,91.68,71.25
2018,9,3,15,45,658.0,133.0,3.35,25.55,486.0,89.9,70.3
2018,9,3,16,0,633.0,127.0,3.3,24.5,439.0,88.01,69.25
2018,9,3,16,15,600.5,119.5,3.2,23.85,390.0,84.82,66.96
2018,9,3,16,30,568.0,112.0,3.1,23.2,341.0,81.48,64.5
2018,9,3,16,45,523.0,103.0,3.05,22.55,290.5,74.73,59.04
2018,9,3,17,0,478.0,94.0,3.0,21.9,240.0,69.04,54.35
2018,9,3,17,15,416.0,82.0,2.85,21.2,191.5,60.93,47.39
2018,9,3,17,30,354.0,70.0,2.7,20.5,143.0,52.61,40.0
2018,9,3,17,45,270.5,54.0,2.55,19.85,100.5,41.03,29.53
2018,9,3,18,0,187.0,38.0,2.4,19.2,58.0,29.18,18.16
2018,9,3,18,15,107.0,22.5,2.3,18.8,32.5,17.46,0.0
2018,9,3,18,30,27.0,7.0,2.2,18.4,7.0,5.97,0.0
2018,9,3,18,45,13.5,3.5,2.15,18.0,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,4,5,45,49.0,9.5,2.1,14.85,12.0,42.57,0.0
2018,9,4,6,0,98.0,19.0,2.3,15.3,24.0,126.34,0.0
2018,9,4,6,15,184.0,33.0,2.35,15.85,56.5,231.57,179.33
2018,9,4,6,30,270.0,47.0,2.4,16.4,89.0,321.93,263.38
2018,9,4,6,45,204.5,54.0,2.45,17.0,92.5,278.77,230.77
2018,9,4,7,0,139.0,61.0,2.5,17.6,96.0,210.58,175.0
2018,9,4,7,15,69.5,79.5,2.45,18.15,97.0,156.35,128.06
2018,9,4,7,30,0.0,98.0,2.4,18.7,98.0,87.39,67.71
2018,9,4,7,45,3.5,120.5,2.3,19.3,122.0,112.14,88.07
2018,9,4,8,0,7.0,143.0,2.2,19.9,146.0,136.66,107.72
2018,9,4,8,15,18.5,172.0,2.15,20.55,181.5,175.61,138.93
2018,9,4,8,30,30.0,201.0,2.1,21.2,217.0,232.55,183.55
2018,9,4,8,45,191.0,213.0,2.0,21.9,329.0,416.71,329.65
2018,9,4,9,0,352.0,225.0,1.9,22.6,441.0,600.76,465.55
2018,9,4,9,15,533.5,190.0,1.85,23.35,542.5,749.58,569.91
2018,9,4,9,30,715.0,155.0,1.8,24.1,644.0,882.72,655.92
2018,9,4,9,45,778.5,137.5,1.75,24.8,695.5,901.98,663.53
2018,9,4,10,0,842.0,120.0,1.7,25.5,747.0,923.67,673.85
2018,9,4,10,15,850.5,122.0,1.7,26.1,776.0,911.5,663.09
2018,9,4,10,30,859.0,124.0,1.7,26.7,805.0,886.1,644.31
2018,9,4,10,45,866.0,124.5,1.75,27.35,827.0,864.63,628.77
2018,9,4,11,0,873.0,125.0,1.8,28.0,849.0,839.81,611.08
2018,9,4,11,15,878.0,125.5,1.85,28.45,863.5,810.16,590.75
2018,9,4,11,30,883.0,126.0,1.9,28.9,878.0,777.46,568.41
2018,9,4,11,45,885.0,126.0,2.0,29.3,884.5,739.31,541.09
2018,9,4,12,0,887.0,126.0,2.1,29.7,891.0,698.65,511.45
2018,9,4,12,15,885.5,126.5,2.2,29.9,888.5,653.9,478.6
2018,9,4,12,30,884.0,127.0,2.3,30.1,886.0,607.3,443.49
2018,9,4,12,45,880.5,127.0,2.35,30.35,875.5,557.64,404.9
2018,9,4,13,0,877.0,127.0,2.4,30.6,865.0,506.75,364.3
2018,9,4,13,15,873.0,125.5,2.5,30.6,847.0,453.56,321.35
2018,9,4,13,30,869.0,124.0,2.6,30.6,829.0,399.67,276.65
2018,9,4,13,45,862.5,122.0,2.7,30.55,803.5,344.18,230.06
2018,9,4,14,0,856.0,120.0,2.8,30.5,778.0,288.68,183.48
2018,9,4,14,15,846.5,118.0,2.9,30.25,746.0,225.11,132.83
2018,9,4,14,30,837.0,116.0,3.0,30.0,714.0,169.09,92.78
2018,9,4,14,45,824.0,113.5,3.1,29.75,675.5,113.61,64.02
2018,9,4,15,0,811.0,111.0,3.2,29.5,637.0,79.92,60.37
2018,9,4,15,15,793.5,108.0,3.2,29.5,593.5,79.26,60.03
2018,9,4,15,30,776.0,105.0,3.2,29.5,550.0,78.56,59.64
2018,9,4,15,45,752.0,101.0,3.25,28.45,501.5,77.02,58.82
2018,9,4,16,0,728.0,97.0,3.3,27.4,453.0,68.88,52.47
2018,9,4,16,15,695.5,92.0,3.3,26.6,402.0,66.58,50.9
2018,9,4,16,30,663.0,87.0,3.3,25.8,351.0,64.2,49.22
2018,9,4,16,45,618.5,81.0,3.25,24.95,299.5,60.89,46.69
2018,9,4,17,0,574.0,75.0,3.2,24.1,248.0,57.52,44.0
2018,9,4,17,15,510.0,66.5,3.1,23.1,198.0,51.94,39.28
2018,9,4,17,30,446.0,58.0,3.0,22.1,148.0,46.25,34.24
2018,9,4,17,45,344.0,46.5,2.85,21.1,103.5,37.67,26.44
2018,9,4,18,0,242.0,35.0,2.7,20.1,59.0,27.11,16.07
2018,9,4,18,15,142.0,21.0,2.65,19.55,33.0,16.37,0.0
2018,9,4,18,30,42.0,7.0,2.6,19.0,7.0,5.97,0.0
2018,9,4,18,45,21.0,3.5,2.5,18.4,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,5,5,45,17.0,6.0,1.8,14.6,7.0,17.06,0.0
2018,9,5,6,0,34.0,12.0,2.0,15.0,14.0,49.57,0.0
2018,9,5,6,15,36.0,24.0,2.05,15.5,28.0,62.74,44.72
2018,9,5,6,30,38.0,36.0,2.1,16.0,42.0,78.38,60.87
2018,9,5,6,45,33.5,53.0,2.15,16.55,59.5,82.06,64.77
2018,9,5,7,0,29.0,70.0,2.2,17.1,77.0,96.86,77.35
2018,9,5,7,15,16.5,92.0,2.15,17.65,96.0,99.47,78.96
2018,9,5,7,30,4.0,114.0,2.1,18.2,115.0,109.53,86.49
2018,9,5,7,45,11.5,137.0,2.1,18.8,141.5,138.45,110.19
2018,9,5,8,0,19.0,160.0,2.1,19.4,168.0,167.14,133.18
2018,9,5,8,15,96.0,184.5,2.15,20.05,234.5,301.23,242.01
2018,9,5,8,30,173.0,209.0,2.2,20.7,301.0,399.95,318.87
2018,9,5,8,45,341.0,198.5,2.25,21.35,400.0,564.44,444.57
2018,9,5,9,0,509.0,188.0,2.3,22.0,499.0,730.71,564.2
2018,9,5,9,15,649.0,156.5,2.35,22.5,581.0,831.25,631.72
2018,9,5,9,30,789.0,125.0,2.4,23.0,663.0,911.07,682.78
2018,9,5,9,45,797.0,129.5,2.5,23.5,697.0,908.68,678.56
2018,9,5,10,0,805.0,134.0,2.6,24.0,731.0,902.67,672.84
2018,9,5,10,15,815.0,135.0,2.7,24.35,759.5,891.18,663.99
2018,9,5,10,30,825.0,136.0,2.8,24.7,788.0,876.09,652.86
2018,9,5,10,45,832.0,137.0,2.9,25.05,809.5,854.89,637.7
2018,9,5,11,0,839.0,138.0,3.0,25.4,831.0,830.32,620.33
2018,9,5,11,15,844.0,138.0,3.1,25.55,845.0,799.95,599.47
2018,9,5,11,30,849.0,138.0,3.2,25.7,859.0,759.96,571.31
2018,9,5,11,45,852.0,138.0,3.3,25.85,865.5,723.49,544.31
2018,9,5,12,0,855.0,138.0,3.4,26.0,872.0,684.52,514.92
2018,9,5,12,15,855.0,137.5,3.5,26.0,870.0,641.0,481.84
2018,9,5,12,30,855.0,137.0,3.6,26.0,868.0,595.61,446.5
2018,9,5,12,45,852.5,136.5,3.7,25.95,858.0,547.25,408.04
2018,9,5,13,0,850.0,136.0,3.8,25.9,848.0,497.65,367.49
2018,9,5,13,15,846.0,134.0,3.85,25.7,830.0,442.76,322.0
2018,9,5,13,30,842.0,132.0,3.9,25.5,812.0,388.48,275.79
2018,9,5,13,45,835.0,130.5,4.0,25.3,787.0,333.31,228.25
2018,9,5,14,0,828.0,129.0,4.1,25.1,762.0,278.31,180.99
2018,9,5,14,15,818.0,126.5,4.1,24.65,729.5,222.48,135.32
2018,9,5,14,30,808.0,124.0,4.1,24.2,697.0,167.63,95.68
2018,9,5,14,45,794.5,121.0,4.15,23.8,659.0,113.44,67.86
2018,9,5,15,0,781.0,118.0,4.2,23.4,621.0,84.17,65.55
2018,9,5,15,15,763.0,115.0,4.2,23.4,578.0,83.69,65.35
2018,9,5,15,30,745.0,112.0,4.2,23.4,535.0,75.74,58.84
2018,9,5,15,45,721.5,107.0,4.15,22.2,487.5,73.92,57.78
2018,9,5,16,0,698.0,102.0,4.1,21.0,440.0,72.0,56.61
2018,9,5,16,15,666.0,96.5,4.0,20.3,390.0,69.52,54.83
2018,9,5,16,30,634.0,91.0,3.9,19.6,340.0,66.96,52.92
2018,9,5,16,45,590.0,84.0,3.8,18.9,289.5,63.05,49.78
2018,9,5,17,0,546.0,77.0,3.7,18.2,239.0,59.03,46.43
2018,9,5,17,15,476.0,68.0,3.55,17.65,189.0,53.1,41.2
2018,9,5,17,30,406.0,59.0,3.4,17.1,139.0,47.06,35.64
2018,9,5,17,45,318.0,46.5,3.3,16.55,97.5,35.76,25.25
2018,9,5,18,0,230.0,34.0,3.2,16.0,56.0,26.34,15.35
2018,9,5,18,15,128.5,19.5,3.1,15.7,30.5,15.21,0.0
2018,9,5,18,30,27.0,5.0,3.0,15.4,5.0,4.27,0.0
2018,9,5,18,45,13.5,2.5,2.9,15.15,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,6,5,45,9.5,5.0,1.65,13.25,5.5,10.93,0.0
2018,9,6,6,0,19.0,10.0,1.8,13.6,11.0,26.73,0.0
2018,9,6,6,15,9.5,23.0,1.8,14.1,23.5,29.12,17.46
2018,9,6,6,30,0.0,36.0,1.8,14.6,36.0,30.29,19.69
2018,9,6,6,45,0.0,55.0,1.8,15.15,55.0,49.68,36.49
2018,9,6,7,0,0.0,74.0,1.8,15.7,74.0,68.23,52.4
2018,9,6,7,15,4.5,96.5,1.75,16.3,98.0,94.5,74.68
2018,9,6,7,30,9.0,119.0,1.7,16.9,122.0,120.34,96.13
2018,9,6,7,45,76.5,143.5,1.65,17.5,177.0,222.44,181.95
2018,9,6,8,0,144.0,168.0,1.6,18.1,232.0,331.21,269.2
2018,9,6,8,15,316.0,160.0,1.65,18.85,321.0,500.69,402.18
2018,9,6,8,30,488.0,152.0,1.7,19.6,410.0,676.3,531.05
2018,9,6,8,45,637.5,129.0,1.7,20.35,497.5,800.47,614.02
2018,9,6,9,0,787.0,106.0,1.7,21.1,585.0,905.3,680.53
2018,9,6,9,15,829.0,101.0,1.85,21.75,636.0,931.21,694.93
2018,9,6,9,30,871.0,96.0,2.0,22.4,687.0,942.81,700.71
2018,9,6,9,45,875.5,100.5,2.1,23.05,721.0,936.98,694.63
2018,9,6,10,0,880.0,105.0,2.2,23.7,755.0,927.45,686.42
2018,9,6,10,15,886.5,106.5,2.3,24.1,783.0,912.9,675.69
2018,9,6,10,30,893.0,108.0,2.4,24.5,811.0,894.79,662.72
2018,9,6,10,45,898.5,108.5,2.55,24.95,832.0,871.33,646.51
2018,9,6,11,0,904.0,109.0,2.7,25.4,853.0,844.51,628.02
2018,9,6,11,15,907.5,110.0,2.75,25.6,867.0,813.33,606.47
2018,9,6,11,30,911.0,111.0,2.8,25.8,881.0,779.09,582.8
2018,9,6,11,45,913.0,110.5,2.85,26.05,887.0,739.57,553.7
2018,9,6,12,0,915.0,110.0,2.9,26.3,893.0,697.5,521.95
2018,9,6,12,15,918.0,108.0,2.9,26.4,891.5,652.39,487.44
2018,9,6,12,30,921.0,106.0,2.9,26.5,890.0,605.02,450.41
2018,9,6,12,45,923.5,102.5,2.9,26.6,880.5,554.15,409.81
2018,9,6,13,0,926.0,99.0,2.9,26.7,871.0,501.47,366.66
2018,9,6,13,15,922.5,97.5,2.95,26.65,853.0,446.26,320.72
2018,9,6,13,30,919.0,96.0,3.0,26.6,835.0,390.21,272.9
2018,9,6,13,45,913.5,94.5,3.05,26.6,809.5,332.94,223.41
2018,9,6,14,0,908.0,93.0,3.1,26.6,784.0,275.47,174.04
2018,9,6,14,15,900.0,91.5,3.05,26.45,751.5,217.6,126.87
2018,9,6,14,30,892.0,90.0,3.0,26.3,719.0,160.24,86.29
2018,9,6,14,45,880.5,88.0,3.0,26.15,680.5,103.13,59.01
2018,9,6,15,0,869.0,86.0,3.0,26.0,642.0,75.57,57.7
2018,9,6,15,15,853.5,83.5,3.0,26.0,598.0,74.0,56.58
2018,9,6,15,30,838.0,81.0,3.0,26.0,554.0,72.32,55.35
2018,9,6,15,45,818.0,78.0,2.9,25.45,506.0,61.97,46.95
2018,9,6,16,0,798.0,75.0,2.8,24.9,458.0,60.47,45.95
2018,9,6,16,15,769.5,71.5,2.7,24.4,407.0,58.43,44.48
2018,9,6,16,30,741.0,68.0,2.6,23.9,356.0,56.35,42.93
2018,9,6,16,45,699.5,63.5,2.55,23.45,303.5,53.32,40.5
2018,9,6,17,0,658.0,59.0,2.5,23.0,251.0,50.26,37.95
2018,9,6,17,15,596.0,53.0,2.2,22.1,200.0,42.01,30.84
2018,9,6,17,30,534.0,47.0,1.9,21.2,149.0,37.84,27.06
2018,9,6,17,45,433.5,38.5,1.6,20.35,104.5,31.4,21.06
2018,9,6,18,0,333.0,30.0,1.3,19.5,60.0,24.98,13.5
2018,9,6,18,15,190.5,18.0,1.3,18.95,32.5,15.36,0.0
2018,9,6,18,30,48.0,6.0,1.3,18.4,5.0,0.0,0.0
2018,9,6,18,45,24.0,3.0,1.25,17.9,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,7,5,45,104.5,9.5,1.55,13.75,14.5,8.11,0.0
2018,9,7,6,0,209.0,19.0,1.7,14.2,29.0,204.66,0.0
2018,9,7,6,15,351.5,29.0,1.7,14.8,70.0,358.82,270.0
2018,9,7,6,30,494.0,39.0,1.7,15.4,111.0,495.99,397.53
2018,9,7,6,45,377.5,43.0,1.75,15.95,111.5,415.9,340.83
2018,9,7,7,0,261.0,47.0,1.8,16.5,112.0,315.04,262.37
2018,9,7,7,15,131.0,67.0,1.75,17.3,99.5,210.72,174.87
2018,9,7,7,30,1.0,87.0,1.7,18.1,87.0,76.79,58.99
2018,9,7,7,45,14.5,124.5,1.65,18.9,130.5,127.37,101.24
2018,9,7,8,0,28.0,162.0,1.6,19.7,174.0,195.02,155.78
2018,9,7,8,15,189.5,173.5,1.6,20.5,272.0,376.4,302.55
2018,9,7,8,30,351.0,185.0,1.6,21.3,370.0,561.26,441.7
2018,9,7,8,45,622.5,130.0,1.6,22.05,493.5,785.82,600.32
2018,9,7,9,0,894.0,75.0,1.6,22.8,617.0,957.34,709.51
2018,9,7,9,15,904.0,78.0,1.65,23.55,658.0,962.41,707.58
2018,9,7,9,30,914.0,81.0,1.7,24.3,699.0,963.69,705.34
2018,9,7,9,45,920.5,84.0,1.75,25.05,734.0,957.86,698.71
2018,9,7,10,0,927.0,87.0,1.8,25.8,769.0,948.2,689.86
2018,9,7,10,15,935.0,88.5,1.85,26.35,799.0,934.42,679.1
2018,9,7,10,30,943.0,90.0,1.9,26.9,829.0,916.85,666.06
2018,9,7,10,45,949.0,90.0,1.95,27.5,851.0,892.29,648.5
2018,9,7,11,0,955.0,90.0,2.0,28.1,873.0,864.2,628.77
2018,9,7,11,15,958.0,90.5,2.05,28.55,887.0,830.84,605.98
2018,9,7,11,30,961.0,91.0,2.1,29.0,901.0,794.33,581.09
2018,9,7,11,45,962.5,91.5,2.15,29.4,907.0,753.77,552.39
2018,9,7,12,0,964.0,92.0,2.2,29.8,913.0,710.48,520.34
2018,9,7,12,15,962.5,92.0,2.3,30.1,910.0,662.43,484.71
2018,9,7,12,30,961.0,92.0,2.4,30.4,907.0,612.33,446.6
2018,9,7,12,45,958.0,92.5,2.5,30.7,896.5,560.06,405.74
2018,9,7,13,0,955.0,93.0,2.6,31.0,886.0,506.3,362.52
2018,9,7,13,15,951.0,92.0,2.7,30.9,867.0,449.76,316.53
2018,9,7,13,30,947.0,91.0,2.8,30.8,848.0,392.35,268.57
2018,9,7,13,45,941.0,90.0,2.95,30.75,822.0,333.75,218.95
2018,9,7,14,0,935.0,89.0,3.1,30.7,796.0,274.96,169.46
2018,9,7,14,15,926.5,87.5,3.15,30.4,763.0,215.46,122.13
2018,9,7,14,30,918.0,86.0,3.2,30.1,730.0,156.53,81.79
2018,9,7,14,45,906.5,84.0,3.3,29.8,690.5,97.93,55.59
2018,9,7,15,0,895.0,82.0,3.4,29.5,651.0,73.59,55.26
2018,9,7,15,15,880.0,80.0,3.4,29.5,606.5,72.25,54.33
2018,9,7,15,30,865.0,78.0,3.4,29.5,562.0,70.82,53.31
2018,9,7,15,45,844.0,75.0,3.45,28.55,512.5,68.51,51.79
2018,9,7,16,0,823.0,72.0,3.5,27.6,463.0,58.74,43.99
2018,9,7,16,15,794.5,68.5,3.45,26.8,411.0,56.59,42.48
2018,9,7,16,30,766.0,65.0,3.4,26.0,359.0,54.4,40.89
2018,9,7,16,45,725.0,61.0,3.35,25.25,306.0,51.65,38.76
2018,9,7,17,0,684.0,57.0,3.3,24.5,253.0,48.91,36.53
2018,9,7,17,15,621.0,51.0,3.1,23.45,201.0,44.3,32.6
2018,9,7,17,30,558.0,45.0,2.9,22.4,149.0,36.43,25.65
2018,9,7,17,45,454.5,36.5,2.7,21.4,103.5,29.89,19.58
2018,9,7,18,0,351.0,28.0,2.5,20.4,58.0,23.36,11.48
2018,9,7,18,15,201.0,17.0,2.5,19.75,31.5,14.51,0.0
2018,9,7,18,30,51.0,6.0,2.5,19.1,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,2.5,18.45,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,8,5,45,108.0,9.5,2.4,14.65,14.0,8.11,0.0
2018,9,8,6,0,216.0,19.0,2.6,15.1,28.0,174.74,0.0
2018,9,8,6,15,358.5,27.5,2.65,15.7,68.0,362.13,269.31
2018,9,8,6,30,501.0,36.0,2.7,16.3,108.0,496.83,399.18
2018,9,8,6,45,575.5,42.0,2.75,16.85,157.5,572.52,463.95
2018,9,8,7,0,650.0,48.0,2.8,17.4,207.0,659.3,532.75
2018,9,8,7,15,697.0,52.5,2.8,18.05,259.5,720.87,578.39
2018,9,8,7,30,744.0,57.0,2.8,18.7,312.0,781.78,621.06
2018,9,8,7,45,775.5,60.5,2.8,19.3,364.0,825.79,649.7
2018,9,8,8,0,807.0,64.0,2.8,19.9,416.0,867.69,675.84
2018,9,8,8,15,829.5,66.5,2.85,20.5,465.5,886.89,685.71
2018,9,8,8,30,852.0,69.0,2.9,21.1,515.0,913.47,700.71
2018,9,8,8,45,868.0,71.5,2.9,21.7,561.0,930.68,708.62
2018,9,8,9,0,884.0,74.0,2.9,22.3,607.0,944.45,714.25
2018,9,8,9,15,892.5,77.5,2.95,22.85,647.5,948.68,714.06
2018,9,8,9,30,901.0,81.0,3.0,23.4,688.0,949.17,711.58
2018,9,8,9,45,905.0,85.5,3.05,24.0,722.0,942.8,704.57
2018,9,8,10,0,909.0,90.0,3.1,24.6,756.0,932.65,695.26
2018,9,8,10,15,916.0,91.0,3.1,25.0,784.5,917.62,683.08
2018,9,8,10,30,923.0,92.0,3.1,25.4,813.0,898.94,668.66
2018,9,8,10,45,928.5,93.0,3.15,25.85,835.0,875.39,651.31
2018,9,8,11,0,934.0,94.0,3.2,26.3,857.0,848.34,631.73
2018,9,8,11,15,937.0,95.0,3.25,26.6,871.0,815.97,608.96
2018,9,8,11,30,940.0,96.0,3.3,26.9,885.0,780.49,584.05
2018,9,8,11,45,941.0,96.5,3.35,27.25,890.5,740.21,554.14
2018,9,8,12,0,942.0,97.0,3.4,27.6,896.0,697.32,521.3
2018,9,8,12,15,944.0,95.0,3.45,27.9,894.0,650.47,485.08
2018,9,8,12,30,946.0,93.0,3.5,28.2,892.0,601.4,446.34
2018,9,8,12,45,947.5,90.0,3.6,28.5,882.0,549.22,404.41
2018,9,8,13,0,949.0,87.0,3.7,28.8,872.0,495.27,359.91
2018,9,8,13,15,944.5,87.5,3.8,28.8,854.0,440.08,313.64
2018,9,8,13,30,940.0,88.0,3.9,28.8,836.0,384.01,265.56
2018,9,8,13,45,934.0,87.0,3.95,28.8,810.0,325.83,215.3
2018,9,8,14,0,928.0,86.0,4.0,28.8,784.0,267.46,165.46
2018,9,8,14,15,919.5,84.5,4.05,28.6,751.0,208.41,118.17
2018,9,8,14,30,911.0,83.0,4.1,28.4,718.0,149.93,78.36
2018,9,8,14,45,899.5,81.5,4.2,28.25,679.0,92.12,53.74
2018,9,8,15,0,888.0,80.0,4.3,28.1,640.0,72.23,54.5
2018,9,8,15,15,872.5,77.5,4.3,28.1,595.5,70.53,53.26
2018,9,8,15,30,857.0,75.0,4.3,28.1,551.0,68.71,51.92
2018,9,8,15,45,837.5,72.0,4.3,27.35,502.5,66.39,50.31
2018,9,8,16,0,818.0,69.0,4.3,26.6,454.0,56.6,42.39
2018,9,8,16,15,791.0,66.5,4.2,25.9,403.5,55.14,41.43
2018,9,8,16,30,764.0,64.0,4.1,25.2,353.0,53.68,40.44
2018,9,8,16,45,723.0,60.0,4.05,24.55,300.5,50.91,38.25
2018,9,8,17,0,682.0,56.0,4.0,23.9,248.0,48.15,35.96
2018,9,8,17,15,616.5,50.5,3.75,22.95,196.5,43.94,32.33
2018,9,8,17,30,551.0,45.0,3.5,22.0,145.0,36.5,25.71
2018,9,8,17,45,438.5,36.5,3.3,21.0,99.5,29.95,19.56
2018,9,8,18,0,326.0,28.0,3.1,20.0,54.0,23.45,10.59
2018,9,8,18,15,175.0,16.0,3.05,19.35,28.5,13.66,0.0
2018,9,8,18,30,24.0,4.0,3.0,18.7,3.0,0.0,0.0
2018,9,8,18,45,12.0,2.0,2.95,18.1,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
