Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,9,5,45,94.0,9.0,1.9,13.95,13.0,0.0,0.0
2018,9,9,6,0,188.0,18.0,2.0,14.4,26.0,153.08,0.0
2018,9,9,6,15,333.5,29.0,2.1,15.0,66.5,343.97,252.15
2018,9,9,6,30,479.0,40.0,2.2,15.6,107.0,483.72,388.34
2018,9,9,6,45,559.5,46.5,2.3,16.2,157.5,572.14,462.96
2018,9,9,7,0,640.0,53.0,2.4,16.8,208.0,655.72,529.27
2018,9,9,7,15,690.5,58.0,2.3,17.35,261.5,721.16,577.31
2018,9,9,7,30,741.0,63.0,2.2,17.9,315.0,785.84,621.89
2018,9,9,7,45,775.5,66.5,2.15,18.45,368.5,832.56,651.79
2018,9,9,8,0,810.0,70.0,2.1,19.0,422.0,877.13,679.01
2018,9,9,8,15,834.0,73.5,2.0,19.7,473.0,909.23,695.79
2018,9,9,8,30,858.0,77.0,1.9,20.4,524.0,927.81,702.96
2018,9,9,8,45,875.5,79.5,1.85,21.1,571.0,946.06,710.44
2018,9,9,9,0,893.0,82.0,1.8,21.8,618.0,960.84,715.53
2018,9,9,9,15,906.0,84.0,1.8,22.5,660.0,967.08,715.71
2018,9,9,9,30,919.0,86.0,1.8,23.2,702.0,969.54,713.67
2018,9,9,9,45,929.0,87.5,1.8,23.85,738.0,964.76,707.29
2018,9,9,10,0,939.0,89.0,1.8,24.5,774.0,956.12,698.69
2018,9,9,10,15,946.0,89.5,1.85,25.05,802.5,939.83,686.24
2018,9,9,10,30,953.0,90.0,1.9,25.6,831.0,919.81,671.59
2018,9,9,10,45,956.5,90.5,2.0,26.15,851.5,893.19,653.25
2018,9,9,11,0,960.0,91.0,2.1,26.7,872.0,863.13,632.68
2018,9,9,11,15,962.5,91.5,2.15,27.15,885.5,828.98,609.18
2018,9,9,11,30,965.0,92.0,2.2,27.6,899.0,791.7,583.56
2018,9,9,11,45,966.0,92.5,2.25,28.05,904.5,750.42,553.62
2018,9,9,12,0,967.0,93.0,2.3,28.5,910.0,706.45,520.64
2018,9,9,12,15,964.0,94.5,2.45,28.75,907.0,658.46,484.94
2018,9,9,12,30,961.0,96.0,2.6,29.0,904.0,608.49,446.69
2018,9,9,12,45,955.0,97.5,2.7,29.25,892.0,555.29,404.73
2018,9,9,13,0,949.0,99.0,2.8,29.5,880.0,500.88,360.62
2018,9,9,13,15,945.0,98.0,2.95,29.5,861.0,444.41,314.11
2018,9,9,13,30,941.0,97.0,3.1,29.5,842.0,387.1,265.7
2018,9,9,13,45,934.0,96.0,3.25,29.45,815.5,328.35,215.64
2018,9,9,14,0,927.0,95.0,3.4,29.4,789.0,269.54,166.08
2018,9,9,14,15,917.5,94.0,3.45,29.2,755.5,210.51,119.47
2018,9,9,14,30,908.0,93.0,3.5,29.0,722.0,152.16,80.75
2018,9,9,14,45,895.5,91.0,3.6,28.75,682.0,93.96,57.54
2018,9,9,15,0,883.0,89.0,3.7,28.5,642.0,77.81,59.02
2018,9,9,15,15,866.5,86.0,3.7,28.5,596.5,75.89,57.62
2018,9,9,15,30,850.0,83.0,3.7,28.5,551.0,65.29,49.0
2018,9,9,15,45,827.0,80.5,3.7,27.7,501.5,64.18,48.41
2018,9,9,16,0,804.0,78.0,3.7,26.9,452.0,63.05,47.79
2018,9,9,16,15,772.5,74.0,3.65,26.15,399.5,60.66,46.08
2018,9,9,16,30,741.0,70.0,3.6,25.4,347.0,58.23,44.29
2018,9,9,16,45,696.0,65.0,3.55,24.65,293.5,54.83,41.59
2018,9,9,17,0,651.0,60.0,3.5,23.9,240.0,47.18,35.12
2018,9,9,17,15,583.0,53.0,3.25,22.95,188.5,42.23,30.84
2018,9,9,17,30,515.0,46.0,3.0,22.0,137.0,37.26,26.31
2018,9,9,17,45,402.5,36.5,2.8,21.0,93.0,29.95,19.45
2018,9,9,18,0,290.0,27.0,2.6,20.0,49.0,22.61,8.68
2018,9,9,18,15,154.5,15.0,2.65,19.35,25.5,12.8,0.0
2018,9,9,18,30,19.0,3.0,2.7,18.7,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.7,18.1,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,10,5,45,91.0,8.5,2.25,13.95,12.0,0.0,0.0
2018,9,10,6,0,182.0,17.0,2.4,14.4,24.0,147.57,0.0
2018,9,10,6,15,322.0,27.5,2.45,14.95,63.0,333.25,240.13
2018,9,10,6,30,462.0,38.0,2.5,15.5,102.0,466.91,375.7
2018,9,10,6,45,541.0,46.0,2.55,16.05,152.0,555.18,450.93
2018,9,10,7,0,620.0,54.0,2.6,16.6,202.0,646.33,523.49
2018,9,10,7,15,669.5,59.0,2.5,17.15,254.5,702.53,565.14
2018,9,10,7,30,719.0,64.0,2.4,17.7,307.0,765.78,609.44
2018,9,10,7,45,752.0,68.5,2.3,18.25,359.5,811.98,639.12
2018,9,10,8,0,785.0,73.0,2.2,18.8,412.0,856.04,666.02
2018,9,10,8,15,809.0,76.5,2.15,19.5,462.0,887.76,683.42
2018,9,10,8,30,833.0,80.0,2.1,20.2,512.0,916.49,698.38
2018,9,10,8,45,849.5,83.5,2.05,20.9,558.5,934.8,706.0
2018,9,10,9,0,866.0,87.0,2.0,21.6,605.0,939.14,704.32
2018,9,10,9,15,880.0,89.0,2.0,22.25,646.5,946.21,705.43
2018,9,10,9,30,894.0,91.0,2.0,22.9,688.0,949.58,704.19
2018,9,10,9,45,904.5,93.0,2.0,23.55,724.0,945.91,698.53
2018,9,10,10,0,915.0,95.0,2.0,24.2,760.0,938.41,690.63
2018,9,10,10,15,922.0,96.0,2.05,24.8,788.5,922.88,678.37
2018,9,10,10,30,929.0,97.0,2.1,25.4,817.0,903.68,663.92
2018,9,10,10,45,933.5,98.0,2.2,25.95,838.0,878.76,646.42
2018,9,10,11,0,938.0,99.0,2.3,26.5,859.0,850.4,626.68
2018,9,10,11,15,939.5,100.0,2.4,26.9,871.5,816.41,603.51
2018,9,10,11,30,941.0,101.0,2.5,27.3,884.0,779.41,578.2
2018,9,10,11,45,941.5,101.0,2.6,27.65,889.0,737.99,547.85
2018,9,10,12,0,942.0,101.0,2.7,28.0,894.0,694.03,514.94
2018,9,10,12,15,938.5,102.5,2.8,28.2,890.5,646.6,479.01
2018,9,10,12,30,935.0,104.0,2.9,28.4,887.0,597.32,440.73
2018,9,10,12,45,929.0,106.0,2.95,28.6,875.5,545.56,399.4
2018,9,10,13,0,923.0,108.0,3.0,28.8,864.0,492.63,356.03
2018,9,10,13,15,918.0,107.5,3.05,28.85,845.0,437.32,309.94
2018,9,10,13,30,913.0,107.0,3.1,28.9,826.0,381.3,262.26
2018,9,10,13,45,905.5,106.0,3.2,28.9,799.5,323.77,213.13
2018,9,10,14,0,898.0,105.0,3.3,28.9,773.0,266.27,164.73
2018,9,10,14,15,887.0,103.5,3.35,28.75,739.0,208.17,119.24
2018,9,10,14,30,876.0,102.0,3.4,28.6,705.0,150.96,81.98
2018,9,10,14,45,861.0,100.0,3.5,28.4,664.5,94.41,60.97
2018,9,10,15,0,846.0,98.0,3.6,28.2,624.0,73.15,55.26
2018,9,10,15,15,828.5,94.5,3.6,28.2,579.0,71.77,54.3
2018,9,10,15,30,811.0,91.0,3.6,28.2,534.0,70.33,53.27
2018,9,10,15,45,786.5,88.0,3.75,27.35,485.0,69.08,52.6
2018,9,10,16,0,762.0,85.0,3.9,26.5,436.0,67.82,51.91
2018,9,10,16,15,728.0,81.0,3.9,25.7,384.5,65.66,50.42
2018,9,10,16,30,694.0,77.0,3.9,24.9,333.0,58.16,44.33
2018,9,10,16,45,646.0,71.0,3.9,24.15,280.5,54.49,41.4
2018,9,10,17,0,598.0,65.0,3.9,23.4,228.0,50.78,38.29
2018,9,10,17,15,525.0,57.5,3.75,22.35,177.5,45.64,33.82
2018,9,10,17,30,452.0,50.0,3.6,21.3,127.0,40.49,29.1
2018,9,10,17,45,336.5,39.0,3.5,20.25,85.0,32.09,21.15
2018,9,10,18,0,221.0,28.0,3.4,19.2,43.0,21.84,6.37
2018,9,10,18,15,116.0,15.0,3.35,18.6,22.5,12.8,0.0
2018,9,10,18,30,11.0,2.0,3.3,18.0,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,3.2,17.4,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,11,5,45,82.5,8.5,2.85,14.2,11.5,0.0,0.0
2018,9,11,6,0,165.0,17.0,3.0,14.5,23.0,134.9,0.0
2018,9,11,6,15,304.5,28.0,3.1,14.95,61.0,318.01,224.4
2018,9,11,6,30,444.0,39.0,3.2,15.4,99.0,452.95,365.74
2018,9,11,6,45,524.0,46.5,3.3,15.9,148.0,540.89,442.0
2018,9,11,7,0,604.0,54.0,3.4,16.4,197.0,631.55,515.55
2018,9,11,7,15,653.5,60.5,3.35,16.9,249.5,695.8,564.63
2018,9,11,7,30,703.0,67.0,3.3,17.4,302.0,753.66,606.33
2018,9,11,7,45,735.0,72.0,3.25,17.9,354.0,799.28,637.06
2018,9,11,8,0,767.0,77.0,3.2,18.4,406.0,842.71,665.04
2018,9,11,8,15,790.5,81.0,3.2,18.95,455.5,874.33,683.91
2018,9,11,8,30,814.0,85.0,3.2,19.5,505.0,902.95,700.33
2018,9,11,8,45,829.5,89.0,3.2,20.05,550.5,920.7,708.95
2018,9,11,9,0,845.0,93.0,3.2,20.6,596.0,934.93,715.19
2018,9,11,9,15,857.5,96.5,3.2,21.1,637.0,942.05,716.77
2018,9,11,9,30,870.0,100.0,3.2,21.6,678.0,935.13,708.96
2018,9,11,9,45,877.0,103.0,3.2,22.1,712.0,929.3,702.22
2018,9,11,10,0,884.0,106.0,3.2,22.6,746.0,919.79,693.17
2018,9,11,10,15,891.0,108.0,3.25,22.95,774.5,905.55,681.86
2018,9,11,10,30,898.0,110.0,3.3,23.3,803.0,887.68,668.25
2018,9,11,10,45,902.5,111.0,3.35,23.65,823.5,863.17,650.24
2018,9,11,11,0,907.0,112.0,3.4,24.0,844.0,835.32,630.05
2018,9,11,11,15,910.0,112.5,3.5,24.2,857.0,802.62,607.16
2018,9,11,11,30,913.0,113.0,3.6,24.4,870.0,766.93,581.6
2018,9,11,11,45,915.5,112.5,3.65,24.55,875.5,727.18,551.44
2018,9,11,12,0,918.0,112.0,3.7,24.7,881.0,684.82,518.78
2018,9,11,12,15,922.5,109.0,3.8,24.75,879.5,639.12,483.31
2018,9,11,12,30,927.0,106.0,3.9,24.8,878.0,591.07,445.05
2018,9,11,12,45,931.0,101.5,3.95,24.8,868.5,539.39,402.93
2018,9,11,13,0,935.0,97.0,4.0,24.8,859.0,485.78,358.04
2018,9,11,13,15,932.5,95.5,4.05,24.65,841.0,430.2,310.59
2018,9,11,13,30,930.0,94.0,4.1,24.5,823.0,373.66,261.27
2018,9,11,13,45,926.5,91.0,4.15,24.4,797.0,315.03,209.85
2018,9,11,14,0,923.0,88.0,4.2,24.3,771.0,256.04,159.01
2018,9,11,14,15,916.0,86.0,4.25,24.0,738.5,197.06,111.96
2018,9,11,14,30,909.0,84.0,4.3,23.7,706.0,138.5,73.7
2018,9,11,14,45,900.5,81.5,4.3,23.35,668.0,80.23,62.21
2018,9,11,15,0,892.0,79.0,4.3,23.0,630.0,71.74,55.34
2018,9,11,15,15,876.5,76.5,4.3,23.0,585.0,69.98,54.02
2018,9,11,15,30,861.0,74.0,4.3,23.0,540.0,68.12,52.61
2018,9,11,15,45,840.5,71.0,4.3,22.1,491.0,65.72,50.93
2018,9,11,16,0,820.0,68.0,4.3,21.2,442.0,56.13,43.03
2018,9,11,16,15,791.0,64.5,4.2,20.6,390.0,53.87,41.32
2018,9,11,16,30,762.0,61.0,4.1,20.0,338.0,51.56,39.53
2018,9,11,16,45,718.0,56.5,4.05,19.45,285.0,48.28,36.81
2018,9,11,17,0,674.0,52.0,4.0,18.9,232.0,44.98,33.95
2018,9,11,17,15,602.0,47.0,3.85,18.3,181.0,41.08,30.41
2018,9,11,17,30,530.0,42.0,3.7,17.7,130.0,34.21,24.07
2018,9,11,17,45,398.5,33.0,3.55,17.1,85.5,27.14,17.14
2018,9,11,18,0,267.0,24.0,3.4,16.5,41.0,20.12,3.03
2018,9,11,18,15,133.5,12.0,3.4,16.2,20.5,10.24,0.0
2018,9,11,18,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,12,5,45,70.0,7.5,2.5,13.9,10.0,0.0,0.0
2018,9,12,6,0,140.0,15.0,2.6,14.2,20.0,114.75,0.0
2018,9,12,6,15,259.5,27.5,2.8,14.7,55.0,280.65,192.36
2018,9,12,6,30,379.0,40.0,3.0,15.2,90.0,401.31,324.77
2018,9,12,6,45,401.5,53.0,3.2,15.75,127.5,446.41,367.72
2018,9,12,7,0,424.0,66.0,3.4,16.3,165.0,491.61,406.91
2018,9,12,7,15,458.5,79.0,3.4,16.65,210.5,546.81,451.31
2018,9,12,7,30,493.0,92.0,3.4,17.0,256.0,601.45,493.09
2018,9,12,7,45,599.0,89.5,3.4,17.35,321.5,702.06,567.99
2018,9,12,8,0,705.0,87.0,3.4,17.7,387.0,802.03,639.19
2018,9,12,8,15,759.5,85.0,3.45,18.15,444.0,848.38,669.33
2018,9,12,8,30,814.0,83.0,3.5,18.6,501.0,898.45,701.83
2018,9,12,8,45,828.5,87.0,3.5,19.05,545.5,915.16,709.96
2018,9,12,9,0,843.0,91.0,3.5,19.5,590.0,928.37,715.89
2018,9,12,9,15,833.0,101.0,3.5,20.05,623.0,922.13,708.12
2018,9,12,9,30,823.0,111.0,3.5,20.6,656.0,912.12,698.12
2018,9,12,9,45,830.5,114.5,3.55,21.15,689.0,907.27,692.24
2018,9,12,10,0,838.0,118.0,3.6,21.7,722.0,898.76,683.97
2018,9,12,10,15,767.0,154.0,3.65,22.0,723.5,851.41,649.57
2018,9,12,10,30,696.0,190.0,3.7,22.3,725.0,808.28,617.93
2018,9,12,10,45,673.0,205.0,3.8,22.65,733.5,777.15,593.93
2018,9,12,11,0,650.0,220.0,3.9,23.0,742.0,744.06,568.36
2018,9,12,11,15,621.0,239.5,4.0,23.1,745.0,708.81,541.47
2018,9,12,11,30,592.0,259.0,4.1,23.2,748.0,672.49,513.61
2018,9,12,11,45,626.0,246.5,4.15,23.35,766.5,651.8,497.6
2018,9,12,12,0,660.0,234.0,4.2,23.5,785.0,626.77,477.84
2018,9,12,12,15,635.0,244.5,4.25,23.45,773.0,581.52,442.58
2018,9,12,12,30,610.0,255.0,4.3,23.4,761.0,536.81,407.22
2018,9,12,12,45,597.0,257.0,4.4,23.3,747.0,492.47,371.78
2018,9,12,13,0,584.0,259.0,4.5,23.2,733.0,449.19,336.38
2018,9,12,13,15,694.5,203.5,4.5,23.1,754.5,409.78,301.12
2018,9,12,13,30,805.0,148.0,4.5,23.0,776.0,364.32,258.73
2018,9,12,13,45,824.5,133.0,4.5,22.85,757.5,308.0,208.92
2018,9,12,14,0,844.0,118.0,4.5,22.7,739.0,249.29,157.79
2018,9,12,14,15,783.5,132.5,4.5,22.45,688.5,197.13,118.56
2018,9,12,14,30,723.0,147.0,4.5,22.2,638.0,143.18,85.26
2018,9,12,14,45,571.5,185.0,4.5,21.9,559.0,116.13,92.78
2018,9,12,15,0,420.0,223.0,4.5,21.6,480.0,137.18,110.82
2018,9,12,15,15,353.0,216.5,4.5,21.6,421.5,143.03,116.01
2018,9,12,15,30,286.0,210.0,4.5,21.6,363.0,139.24,113.16
2018,9,12,15,45,299.5,184.0,4.4,20.8,331.0,125.28,102.04
2018,9,12,16,0,313.0,158.0,4.3,20.0,299.0,110.55,90.1
2018,9,12,16,15,442.0,122.0,4.2,19.5,295.0,85.26,68.74
2018,9,12,16,30,571.0,86.0,4.1,19.0,291.0,63.85,50.43
2018,9,12,16,45,579.0,73.5,4.0,18.5,253.0,56.08,43.79
2018,9,12,17,0,587.0,61.0,3.9,18.0,215.0,47.8,36.54
2018,9,12,17,15,497.5,53.5,3.8,17.55,163.5,42.47,31.69
2018,9,12,17,30,408.0,46.0,3.7,17.1,112.0,37.16,26.63
2018,9,12,17,45,282.5,34.5,3.55,16.65,72.0,28.23,17.88
2018,9,12,18,0,157.0,23.0,3.4,16.2,32.0,17.91,0.0
2018,9,12,18,15,78.5,11.5,3.35,15.95,16.0,9.82,0.0
2018,9,12,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,13,5,45,14.5,5.5,2.4,14.4,6.0,0.0,0.0
2018,9,13,6,0,29.0,11.0,2.6,14.7,12.0,30.46,0.0
2018,9,13,6,15,84.5,28.0,2.8,15.15,37.5,127.94,81.92
2018,9,13,6,30,140.0,45.0,3.0,15.6,63.0,197.35,159.06
2018,9,13,6,45,304.0,54.0,3.2,16.1,117.0,361.5,299.71
2018,9,13,7,0,468.0,63.0,3.4,16.6,171.0,524.87,433.0
2018,9,13,7,15,578.5,63.0,3.45,17.05,230.5,631.03,515.9
2018,9,13,7,30,689.0,63.0,3.5,17.5,290.0,733.11,592.16
2018,9,13,7,45,672.5,77.0,3.6,18.0,329.0,751.44,603.51
2018,9,13,8,0,656.0,91.0,3.7,18.5,368.0,760.27,607.7
2018,9,13,8,15,721.5,87.5,3.7,18.95,426.5,814.0,644.17
2018,9,13,8,30,787.0,84.0,3.7,19.4,485.0,872.26,682.64
2018,9,13,8,45,819.5,82.0,3.7,19.9,533.5,898.19,697.27
2018,9,13,9,0,852.0,80.0,3.7,20.4,582.0,910.74,702.63
2018,9,13,9,15,863.0,83.5,3.65,20.75,622.5,916.73,703.69
2018,9,13,9,30,874.0,87.0,3.6,21.1,663.0,919.05,702.38
2018,9,13,9,45,881.0,90.0,3.6,21.45,696.5,913.36,696.04
2018,9,13,10,0,888.0,93.0,3.6,21.8,730.0,903.99,687.41
2018,9,13,10,15,895.5,94.5,3.55,22.05,758.5,889.74,675.61
2018,9,13,10,30,903.0,96.0,3.5,22.3,787.0,871.86,661.51
2018,9,13,10,45,908.5,97.0,3.45,22.55,808.0,848.23,643.62
2018,9,13,11,0,914.0,98.0,3.4,22.8,829.0,821.18,623.52
2018,9,13,11,15,917.0,98.5,3.45,22.95,842.0,788.45,600.28
2018,9,13,11,30,920.0,99.0,3.5,23.1,855.0,752.7,574.49
2018,9,13,11,45,921.5,98.5,3.5,23.25,860.0,712.18,543.29
2018,9,13,12,0,923.0,98.0,3.5,23.4,865.0,669.11,509.65
2018,9,13,12,15,924.0,97.0,3.55,23.45,862.5,622.97,473.33
2018,9,13,12,30,925.0,96.0,3.6,23.5,860.0,574.69,434.44
2018,9,13,12,45,811.0,147.0,3.65,23.5,810.5,509.37,382.13
2018,9,13,13,0,697.0,198.0,3.7,23.5,761.0,448.75,333.39
2018,9,13,13,15,559.0,254.0,3.75,23.4,699.0,394.04,290.06
2018,9,13,13,30,421.0,310.0,3.8,23.3,637.0,349.32,255.73
2018,9,13,13,45,395.0,306.0,3.85,23.2,604.5,313.77,226.74
2018,9,13,14,0,369.0,302.0,3.9,23.1,572.0,275.6,196.6
2018,9,13,14,15,434.0,263.5,3.95,22.9,567.0,223.78,153.91
2018,9,13,14,30,499.0,225.0,4.0,22.7,562.0,172.99,116.84
2018,9,13,14,45,572.5,186.5,4.0,22.5,551.5,115.43,91.93
2018,9,13,15,0,646.0,148.0,4.0,22.3,541.0,94.74,74.92
2018,9,13,15,15,541.0,162.5,4.0,22.3,475.0,106.05,84.7
2018,9,13,15,30,436.0,177.0,4.0,22.3,409.0,115.1,92.58
2018,9,13,15,45,437.0,158.5,4.0,21.65,372.0,105.62,85.07
2018,9,13,16,0,438.0,140.0,4.0,21.0,335.0,95.61,77.01
2018,9,13,16,15,549.0,105.5,3.9,20.55,320.0,76.42,60.85
2018,9,13,16,30,660.0,71.0,3.8,20.1,305.0,53.8,41.47
2018,9,13,16,45,641.5,62.5,3.7,19.65,259.5,48.39,36.87
2018,9,13,17,0,623.0,54.0,3.6,19.2,214.0,42.71,31.89
2018,9,13,17,15,550.5,47.5,3.3,18.65,165.0,38.02,27.63
2018,9,13,17,30,478.0,41.0,3.0,18.1,116.0,33.36,23.17
2018,9,13,17,45,338.0,31.0,2.7,17.5,74.0,25.45,15.27
2018,9,13,18,0,198.0,21.0,2.4,16.9,32.0,17.54,0.0
2018,9,13,18,15,99.0,10.5,2.3,16.5,16.0,8.96,0.0
2018,9,13,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,14,5,45,14.5,4.5,1.35,12.75,5.0,0.0,0.0
2018,9,14,6,0,29.0,9.0,1.4,13.1,10.0,28.71,0.0
2018,9,14,6,15,84.5,26.5,1.6,13.7,36.0,123.91,75.89
2018,9,14,6,30,140.0,44.0,1.8,14.3,62.0,195.93,157.91
2018,9,14,6,45,212.5,59.5,2.0,14.9,101.0,275.3,228.33
2018,9,14,7,0,285.0,75.0,2.2,15.5,140.0,378.81,315.04
2018,9,14,7,15,238.5,98.5,2.2,16.0,162.5,352.4,293.09
2018,9,14,7,30,192.0,122.0,2.2,16.5,185.0,341.92,282.84
2018,9,14,7,45,206.5,145.0,2.2,16.95,223.0,382.9,314.63
2018,9,14,8,0,221.0,168.0,2.2,17.4,261.0,422.61,344.25
2018,9,14,8,15,217.5,191.0,2.15,17.95,292.0,423.88,343.03
2018,9,14,8,30,214.0,214.0,2.1,18.5,323.0,443.41,355.65
2018,9,14,8,45,283.5,222.0,2.05,19.05,380.0,532.26,422.01
2018,9,14,9,0,353.0,230.0,2.0,19.6,437.0,599.68,470.27
2018,9,14,9,15,403.0,234.0,2.0,20.25,486.0,662.17,512.98
2018,9,14,9,30,453.0,238.0,2.0,20.9,535.0,702.34,539.27
2018,9,14,9,45,493.5,236.0,1.95,21.5,575.5,724.25,552.19
2018,9,14,10,0,534.0,234.0,1.9,22.1,616.0,742.76,562.67
2018,9,14,10,15,686.0,181.0,1.9,22.55,691.0,809.85,609.4
2018,9,14,10,30,838.0,128.0,1.9,23.0,766.0,855.53,637.7
2018,9,14,10,45,876.5,114.0,1.9,23.45,797.5,836.01,622.3
2018,9,14,11,0,915.0,100.0,1.9,23.9,829.0,820.76,610.58
2018,9,14,11,15,926.0,96.0,2.0,24.2,844.0,789.53,589.32
2018,9,14,11,30,937.0,92.0,2.1,24.5,859.0,754.89,565.41
2018,9,14,11,45,938.0,92.0,2.15,24.8,864.0,713.89,534.74
2018,9,14,12,0,939.0,92.0,2.2,25.1,869.0,670.31,501.59
2018,9,14,12,15,937.5,92.5,2.3,25.2,865.5,623.32,465.76
2018,9,14,12,30,936.0,93.0,2.4,25.3,862.0,574.35,427.35
2018,9,14,12,45,932.5,93.0,2.5,25.45,850.5,522.24,385.33
2018,9,14,13,0,929.0,93.0,2.6,25.6,839.0,468.8,340.98
2018,9,14,13,15,924.5,92.0,2.7,25.55,820.0,413.11,293.92
2018,9,14,13,30,920.0,91.0,2.8,25.5,801.0,356.68,245.19
2018,9,14,13,45,913.0,89.5,2.9,25.45,774.0,298.75,195.06
2018,9,14,14,0,906.0,88.0,3.0,25.4,747.0,240.81,146.16
2018,9,14,14,15,896.0,87.0,3.1,25.2,713.5,183.03,101.8
2018,9,14,14,30,886.0,86.0,3.2,25.0,680.0,126.02,67.69
2018,9,14,14,45,872.5,84.5,3.25,24.8,640.5,74.71,57.27
2018,9,14,15,0,859.0,83.0,3.3,24.6,601.0,73.78,56.73
2018,9,14,15,15,842.0,80.5,3.3,24.6,556.5,72.05,55.45
2018,9,14,15,30,825.0,78.0,3.3,24.6,512.0,62.0,47.13
2018,9,14,15,45,793.5,75.5,3.4,23.8,460.5,60.65,46.32
2018,9,14,16,0,762.0,73.0,3.5,23.0,409.0,59.32,45.49
2018,9,14,16,15,734.5,68.0,3.5,22.4,359.5,56.13,43.0
2018,9,14,16,30,707.0,63.0,3.5,21.8,310.0,52.83,40.35
2018,9,14,16,45,657.0,58.5,3.5,21.2,258.5,49.65,37.71
2018,9,14,17,0,607.0,54.0,3.5,20.6,207.0,42.69,31.66
2018,9,14,17,15,509.5,48.0,3.4,20.0,155.5,38.3,27.66
2018,9,14,17,30,412.0,42.0,3.3,19.4,104.0,34.05,23.55
2018,9,14,17,45,282.5,30.5,3.2,18.75,65.5,24.98,14.48
2018,9,14,18,0,153.0,19.0,3.1,18.1,27.0,14.85,0.0
2018,9,14,18,15,76.5,9.5,3.0,17.7,13.5,8.11,0.0
2018,9,14,18,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,15,5,45,65.0,7.0,3.25,14.25,8.5,0.0,0.0
2018,9,15,6,0,130.0,14.0,3.4,14.4,17.0,106.02,0.0
2018,9,15,6,15,280.0,24.5,3.55,14.7,53.0,286.56,170.63
2018,9,15,6,30,430.0,35.0,3.7,15.0,89.0,434.06,348.98
2018,9,15,6,45,516.5,42.5,3.8,15.3,137.5,525.6,430.74
2018,9,15,7,0,603.0,50.0,3.9,15.6,186.0,620.58,509.39
2018,9,15,7,15,656.5,55.5,3.9,16.05,238.5,679.98,556.17
2018,9,15,7,30,710.0,61.0,3.9,16.5,291.0,746.33,605.65
2018,9,15,7,45,746.0,65.0,3.9,16.9,343.0,793.75,638.9
2018,9,15,8,0,782.0,69.0,3.9,17.3,395.0,839.13,669.46
2018,9,15,8,15,809.0,71.5,3.9,17.75,445.5,871.65,689.7
2018,9,15,8,30,836.0,74.0,3.9,18.2,496.0,901.24,707.46
2018,9,15,8,45,856.0,76.0,3.9,18.65,542.5,910.31,710.41
2018,9,15,9,0,876.0,78.0,3.9,19.1,589.0,926.16,718.35
2018,9,15,9,15,887.5,81.0,3.9,19.5,630.0,931.68,719.19
2018,9,15,9,30,899.0,84.0,3.9,19.9,671.0,933.45,717.62
2018,9,15,9,45,906.0,87.0,3.9,20.3,705.5,927.29,710.75
2018,9,15,10,0,913.0,90.0,3.9,20.7,740.0,917.34,701.5
2018,9,15,10,15,921.5,91.0,3.95,21.0,768.5,902.74,689.78
2018,9,15,10,30,930.0,92.0,4.0,21.3,797.0,884.4,675.64
2018,9,15,10,45,936.5,92.0,4.05,21.55,818.5,859.69,657.33
2018,9,15,11,0,943.0,92.0,4.1,21.8,840.0,831.47,636.67
2018,9,15,11,15,946.5,92.5,4.15,21.9,853.5,798.06,612.75
2018,9,15,11,30,950.0,93.0,4.2,22.0,867.0,761.52,586.05
2018,9,15,11,45,951.5,92.5,4.25,22.15,872.0,719.74,553.6
2018,9,15,12,0,953.0,92.0,4.3,22.3,877.0,675.34,518.56
2018,9,15,12,15,952.0,92.0,4.35,22.25,873.5,627.5,480.49
2018,9,15,12,30,951.0,92.0,4.4,22.2,870.0,577.6,439.92
2018,9,15,12,45,948.5,91.5,4.45,22.2,858.5,524.77,395.85
2018,9,15,13,0,946.0,91.0,4.5,22.2,847.0,470.48,349.36
2018,9,15,13,15,941.5,90.5,4.5,22.1,828.0,414.24,300.2
2018,9,15,13,30,937.0,90.0,4.5,22.0,809.0,357.21,249.51
2018,9,15,13,45,931.5,88.5,4.55,21.9,782.5,298.66,197.59
2018,9,15,14,0,926.0,87.0,4.6,21.8,756.0,239.93,147.06
2018,9,15,14,15,918.5,85.0,4.55,21.65,723.0,180.63,100.98
2018,9,15,14,30,911.0,83.0,4.5,21.5,690.0,121.84,66.05
2018,9,15,14,45,899.0,81.0,4.5,21.3,650.0,73.05,56.74
2018,9,15,15,0,887.0,79.0,4.5,21.1,610.0,71.73,55.86
2018,9,15,15,15,870.0,77.0,4.5,21.1,565.0,70.24,54.75
2018,9,15,15,30,853.0,75.0,4.5,21.1,520.0,68.65,53.56
2018,9,15,15,45,832.0,71.5,4.45,20.5,471.0,58.42,45.06
2018,9,15,16,0,811.0,68.0,4.4,19.9,422.0,56.33,43.51
2018,9,15,16,15,781.5,64.0,4.35,19.5,370.5,53.68,41.41
2018,9,15,16,30,752.0,60.0,4.3,19.1,319.0,50.98,39.2
2018,9,15,16,45,705.5,55.5,4.25,18.65,266.0,47.68,36.4
2018,9,15,17,0,659.0,51.0,4.2,18.2,213.0,44.38,33.46
2018,9,15,17,15,583.0,44.5,3.95,17.65,162.5,39.16,28.67
2018,9,15,17,30,507.0,38.0,3.7,17.1,112.0,31.17,21.24
2018,9,15,17,45,362.0,28.5,3.45,16.55,70.5,23.57,13.1
2018,9,15,18,0,217.0,19.0,3.2,16.0,29.0,16.01,0.0
2018,9,15,18,15,108.5,9.5,3.0,15.65,14.5,8.11,0.0
2018,9,15,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,16,5,45,73.5,7.0,1.5,12.65,8.5,0.0,0.0
2018,9,16,6,0,147.0,14.0,1.5,13.1,17.0,118.09,0.0
2018,9,16,6,15,302.0,23.5,1.8,13.9,53.0,299.98,164.81
2018,9,16,6,30,457.0,33.0,2.1,14.7,89.0,452.14,359.36
2018,9,16,6,45,542.5,40.0,2.4,15.5,138.0,534.22,433.1
2018,9,16,7,0,628.0,47.0,2.7,16.3,187.0,629.44,510.68
2018,9,16,7,15,680.5,52.0,2.75,16.8,239.5,694.98,561.3
2018,9,16,7,30,733.0,57.0,2.8,17.3,292.0,759.96,608.77
2018,9,16,7,45,768.5,60.5,2.8,17.8,344.5,806.37,640.21
2018,9,16,8,0,804.0,64.0,2.8,18.3,397.0,850.72,668.97
2018,9,16,8,15,828.5,66.0,2.8,18.8,446.5,870.28,679.29
2018,9,16,8,30,853.0,68.0,2.8,19.3,496.0,896.93,694.52
2018,9,16,8,45,870.5,71.0,2.75,19.75,542.5,915.19,703.35
2018,9,16,9,0,888.0,74.0,2.7,20.2,589.0,929.94,709.77
2018,9,16,9,15,901.0,75.5,2.7,20.65,630.0,934.96,710.03
2018,9,16,9,30,914.0,77.0,2.7,21.1,671.0,936.24,707.99
2018,9,16,9,45,923.5,78.5,2.7,21.55,706.0,930.51,701.41
2018,9,16,10,0,933.0,80.0,2.7,22.0,741.0,920.94,692.51
2018,9,16,10,15,940.0,81.5,2.7,22.35,769.5,905.35,680.02
2018,9,16,10,30,947.0,83.0,2.7,22.7,798.0,885.98,665.2
2018,9,16,10,45,951.5,83.5,2.7,23.05,818.5,859.83,645.94
2018,9,16,11,0,956.0,84.0,2.7,23.4,839.0,830.21,624.46
2018,9,16,11,15,958.5,84.5,2.75,23.6,852.0,795.75,600.39
2018,9,16,11,30,961.0,85.0,2.8,23.8,865.0,758.18,573.69
2018,9,16,11,45,961.5,85.5,2.8,24.05,869.5,716.33,541.59
2018,9,16,12,0,962.0,86.0,2.8,24.3,874.0,671.87,506.97
2018,9,16,12,15,959.0,87.0,2.85,24.45,870.0,623.42,469.05
2018,9,16,12,30,956.0,88.0,2.9,24.6,866.0,573.05,428.67
2018,9,16,12,45,951.5,88.5,2.9,24.7,854.0,519.87,385.0
2018,9,16,13,0,947.0,89.0,2.9,24.8,842.0,465.4,339.13
2018,9,16,13,15,943.5,88.0,2.95,24.8,823.0,409.09,290.87
2018,9,16,13,30,940.0,87.0,3.0,24.8,804.0,351.9,240.96
2018,9,16,13,45,934.0,86.0,3.05,24.75,777.5,293.45,190.08
2018,9,16,14,0,928.0,85.0,3.1,24.7,751.0,234.85,140.72
2018,9,16,14,15,919.5,83.0,3.15,24.55,717.5,175.34,95.79
2018,9,16,14,30,911.0,81.0,3.2,24.4,684.0,116.46,62.45
2018,9,16,14,45,898.5,79.5,3.25,24.25,644.0,72.12,55.28
2018,9,16,15,0,886.0,78.0,3.3,24.1,604.0,71.08,54.63
2018,9,16,15,15,868.5,75.5,3.3,24.1,558.5,69.23,53.23
2018,9,16,15,30,851.0,73.0,3.3,24.1,513.0,67.27,51.74
2018,9,16,15,45,828.0,70.0,3.4,23.4,463.5,57.38,43.63
2018,9,16,16,0,805.0,67.0,3.5,22.7,414.0,55.59,42.38
2018,9,16,16,15,772.5,63.5,3.45,22.15,362.5,53.28,40.61
2018,9,16,16,30,740.0,60.0,3.4,21.6,311.0,50.95,38.77
2018,9,16,16,45,691.5,55.0,3.4,21.05,258.0,47.23,35.63
2018,9,16,17,0,643.0,50.0,3.4,20.5,205.0,43.5,32.35
2018,9,16,17,15,565.0,43.5,3.15,19.75,155.0,35.16,24.9
2018,9,16,17,30,487.0,37.0,2.9,19.0,105.0,30.35,20.27
2018,9,16,17,45,342.5,27.5,2.65,18.25,65.5,22.76,11.82
2018,9,16,18,0,198.0,18.0,2.4,17.5,26.0,15.36,0.0
2018,9,16,18,15,99.0,9.0,2.25,17.05,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,17,5,45,72.0,6.5,1.75,13.35,8.0,0.0,0.0
2018,9,17,6,0,144.0,13.0,1.8,13.7,16.0,114.84,0.0
2018,9,17,6,15,299.0,23.0,2.05,14.3,51.5,294.86,145.8
2018,9,17,6,30,454.0,33.0,2.3,14.9,87.0,449.02,355.98
2018,9,17,6,45,539.0,40.0,2.55,15.5,135.5,538.57,436.52
2018,9,17,7,0,624.0,47.0,2.8,16.1,184.0,624.69,507.58
2018,9,17,7,15,676.5,51.5,2.8,16.55,236.0,689.35,557.79
2018,9,17,7,30,729.0,56.0,2.8,17.0,288.0,753.38,604.66
2018,9,17,7,45,763.5,60.0,2.75,17.45,340.0,799.35,635.77
2018,9,17,8,0,798.0,64.0,2.7,17.9,392.0,843.25,664.1
2018,9,17,8,15,822.5,66.5,2.7,18.35,441.5,863.33,674.99
2018,9,17,8,30,847.0,69.0,2.7,18.8,491.0,890.45,690.73
2018,9,17,8,45,864.5,71.5,2.7,19.25,537.0,907.88,699.43
2018,9,17,9,0,882.0,74.0,2.7,19.7,583.0,921.86,705.79
2018,9,17,9,15,892.0,77.5,2.7,20.15,623.5,926.46,705.81
2018,9,17,9,30,902.0,81.0,2.7,20.6,664.0,927.27,703.48
2018,9,17,9,45,907.0,84.5,2.7,21.0,697.5,919.72,695.8
2018,9,17,10,0,912.0,88.0,2.7,21.4,731.0,908.41,685.84
2018,9,17,10,15,919.5,88.5,2.75,21.75,758.5,892.27,673.33
2018,9,17,10,30,927.0,89.0,2.8,22.1,786.0,872.46,658.51
2018,9,17,10,45,932.5,89.5,2.85,22.5,807.0,847.42,640.1
2018,9,17,11,0,938.0,90.0,2.9,22.9,828.0,818.91,619.41
2018,9,17,11,15,941.0,91.0,2.95,23.05,841.0,785.67,596.06
2018,9,17,11,30,944.0,92.0,3.0,23.2,854.0,749.32,569.63
2018,9,17,11,45,945.0,92.5,3.1,23.35,859.0,708.24,538.47
2018,9,17,12,0,946.0,93.0,3.2,23.5,864.0,664.55,504.66
2018,9,17,12,15,944.0,93.5,3.35,23.5,860.5,616.74,467.36
2018,9,17,12,30,942.0,94.0,3.5,23.5,857.0,566.97,427.42
2018,9,17,12,45,938.5,94.5,3.6,23.5,845.5,514.78,384.28
2018,9,17,13,0,935.0,95.0,3.7,23.5,834.0,461.22,338.79
2018,9,17,13,15,931.5,93.5,3.8,23.3,815.0,405.01,290.3
2018,9,17,13,30,928.0,92.0,3.9,23.1,796.0,347.98,240.18
2018,9,17,13,45,922.5,90.5,4.0,22.95,769.5,289.85,189.16
2018,9,17,14,0,917.0,89.0,4.1,22.8,743.0,231.54,139.81
2018,9,17,14,15,908.0,87.0,4.15,22.5,709.0,172.54,95.44
2018,9,17,14,30,899.0,85.0,4.2,22.2,675.0,114.23,63.27
2018,9,17,14,45,887.5,82.0,4.25,21.9,635.0,73.53,57.05
2018,9,17,15,0,876.0,79.0,4.3,21.6,595.0,71.57,55.65
2018,9,17,15,15,858.0,77.0,4.3,21.6,550.0,70.06,54.52
2018,9,17,15,30,840.0,75.0,4.3,21.6,505.0,68.44,53.31
2018,9,17,15,45,818.0,71.5,4.3,20.7,456.0,58.41,45.04
2018,9,17,16,0,796.0,68.0,4.3,19.8,407.0,56.31,43.54
2018,9,17,16,15,763.0,64.0,4.25,19.25,355.5,53.64,41.44
2018,9,17,16,30,730.0,60.0,4.2,18.7,304.0,50.93,39.24
2018,9,17,16,45,680.5,55.5,4.1,18.15,252.0,47.65,36.44
2018,9,17,17,0,631.0,51.0,4.0,17.6,200.0,44.39,33.51
2018,9,17,17,15,546.0,45.0,3.85,17.0,150.5,36.38,26.23
2018,9,17,17,30,461.0,39.0,3.7,16.4,101.0,32.09,21.92
2018,9,17,17,45,312.5,28.0,3.5,15.8,62.0,23.28,11.62
2018,9,17,18,0,164.0,17.0,3.3,15.2,23.0,14.51,0.0
2018,9,17,18,15,82.0,8.5,3.2,15.0,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,18,5,45,38.5,5.5,2.45,13.85,6.0,0.0,0.0
2018,9,18,6,0,77.0,11.0,2.5,14.0,12.0,64.74,0.0
2018,9,18,6,15,218.0,24.0,2.6,14.3,45.5,231.93,98.76
2018,9,18,6,30,359.0,37.0,2.7,14.6,79.0,377.6,301.15
2018,9,18,6,45,452.5,46.5,2.8,14.9,127.0,475.61,389.2
2018,9,18,7,0,546.0,56.0,2.9,15.2,175.0,577.18,473.27
2018,9,18,7,15,604.5,62.5,2.85,15.6,226.5,646.98,528.1
2018,9,18,7,30,663.0,69.0,2.8,16.0,278.0,716.8,580.01
2018,9,18,7,45,702.5,73.5,2.75,16.45,329.5,766.09,614.14
2018,9,18,8,0,742.0,78.0,2.7,16.9,381.0,808.22,641.73
2018,9,18,8,15,770.0,82.0,2.7,17.35,431.0,842.92,663.43
2018,9,18,8,30,798.0,86.0,2.7,17.8,481.0,874.67,682.57
2018,9,18,8,45,817.5,88.5,2.65,18.3,526.0,893.41,691.75
2018,9,18,9,0,837.0,91.0,2.6,18.8,571.0,908.67,698.55
2018,9,18,9,15,854.0,92.5,2.6,19.25,612.5,916.75,700.99
2018,9,18,9,30,871.0,94.0,2.6,19.7,654.0,911.44,694.46
2018,9,18,9,45,885.5,94.0,2.65,20.15,689.5,908.38,690.2
2018,9,18,10,0,900.0,94.0,2.7,20.6,725.0,901.53,683.5
2018,9,18,10,15,908.0,94.5,2.7,20.95,753.0,885.8,670.8
2018,9,18,10,30,916.0,95.0,2.7,21.3,781.0,866.42,655.86
2018,9,18,10,45,922.0,95.5,2.7,21.65,801.5,841.82,637.51
2018,9,18,11,0,928.0,96.0,2.7,22.0,822.0,813.77,616.91
2018,9,18,11,15,930.0,97.0,2.7,22.25,834.5,779.89,592.59
2018,9,18,11,30,932.0,98.0,2.7,22.5,847.0,743.01,564.94
2018,9,18,11,45,932.0,98.0,2.7,22.75,850.5,701.09,532.59
2018,9,18,12,0,932.0,98.0,2.7,23.0,854.0,656.72,497.83
2018,9,18,12,15,930.0,98.5,2.75,23.2,850.5,609.37,460.37
2018,9,18,12,30,928.0,99.0,2.8,23.4,847.0,560.11,420.47
2018,9,18,12,45,924.0,99.0,2.85,23.55,835.0,507.84,377.27
2018,9,18,13,0,920.0,99.0,2.9,23.7,823.0,454.31,331.89
2018,9,18,13,15,915.5,98.0,3.0,23.75,803.5,398.83,284.07
2018,9,18,13,30,911.0,97.0,3.1,23.8,784.0,342.64,234.84
2018,9,18,13,45,905.0,96.0,3.15,23.8,758.0,285.59,185.08
2018,9,18,14,0,899.0,95.0,3.2,23.8,732.0,228.42,137.22
2018,9,18,14,15,888.5,93.0,3.3,23.65,698.0,170.18,94.33
2018,9,18,14,30,878.0,91.0,3.4,23.5,664.0,112.82,64.05
2018,9,18,14,45,864.0,89.0,3.5,23.3,624.0,77.52,60.1
2018,9,18,15,0,850.0,87.0,3.6,23.1,584.0,67.13,51.55
2018,9,18,15,15,831.0,84.0,3.6,23.1,538.5,65.76,50.56
2018,9,18,15,30,812.0,81.0,3.6,23.1,493.0,64.36,49.52
2018,9,18,15,45,785.5,78.0,3.7,22.3,444.0,62.81,48.53
2018,9,18,16,0,759.0,75.0,3.8,21.5,395.0,61.25,47.5
2018,9,18,16,15,721.5,71.0,3.8,20.8,343.5,58.78,45.63
2018,9,18,16,30,684.0,67.0,3.8,20.1,292.0,51.67,39.65
2018,9,18,16,45,626.5,62.0,3.75,19.45,240.0,48.45,36.93
2018,9,18,17,0,569.0,57.0,3.7,18.8,188.0,45.28,34.09
2018,9,18,17,15,478.0,49.5,3.6,18.05,140.0,39.91,29.12
2018,9,18,17,30,387.0,42.0,3.5,17.3,92.0,34.62,23.86
2018,9,18,17,45,244.5,28.5,3.4,16.55,55.0,23.74,10.84
2018,9,18,18,0,102.0,15.0,3.3,15.8,18.0,12.8,0.0
2018,9,18,18,15,51.0,7.5,3.15,15.4,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
