Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,19,5,45,27.5,5.0,1.5,12.55,5.5,0.0,0.0
2018,9,19,6,0,55.0,10.0,1.6,12.8,11.0,47.98,0.0
2018,9,19,6,15,180.0,25.0,1.8,13.4,43.0,204.41,69.5
2018,9,19,6,30,305.0,40.0,2.0,14.0,75.0,336.1,267.44
2018,9,19,6,45,402.0,51.0,2.25,14.55,122.0,438.1,358.82
2018,9,19,7,0,499.0,62.0,2.5,15.1,169.0,543.45,446.01
2018,9,19,7,15,563.0,69.0,2.3,15.55,220.5,618.11,503.94
2018,9,19,7,30,627.0,76.0,2.1,16.0,272.0,692.72,558.32
2018,9,19,7,45,670.5,81.0,1.95,16.45,324.0,745.75,594.12
2018,9,19,8,0,714.0,86.0,1.8,16.9,376.0,797.11,626.97
2018,9,19,8,15,745.0,90.0,1.6,17.55,426.0,833.49,646.73
2018,9,19,8,30,776.0,94.0,1.4,18.2,476.0,861.73,659.91
2018,9,19,8,45,799.0,97.0,1.2,18.85,522.5,884.19,668.45
2018,9,19,9,0,822.0,100.0,1.0,19.5,569.0,903.14,674.08
2018,9,19,9,15,837.5,103.0,1.1,20.3,610.5,911.48,677.2
2018,9,19,9,30,853.0,106.0,1.2,21.1,652.0,916.04,678.04
2018,9,19,9,45,865.0,108.0,1.25,21.85,687.0,912.43,673.04
2018,9,19,10,0,877.0,110.0,1.3,22.6,722.0,895.71,659.74
2018,9,19,10,15,885.0,111.5,1.5,23.4,750.0,880.97,649.85
2018,9,19,10,30,893.0,113.0,1.7,24.2,778.0,862.61,637.33
2018,9,19,10,45,898.5,114.5,1.9,25.05,799.0,838.66,620.8
2018,9,19,11,0,904.0,116.0,2.1,25.9,820.0,811.31,601.81
2018,9,19,11,15,907.0,116.5,2.25,26.35,832.5,777.9,578.95
2018,9,19,11,30,910.0,117.0,2.4,26.8,845.0,741.53,552.2
2018,9,19,11,45,911.0,117.0,2.55,27.25,849.5,700.6,521.63
2018,9,19,12,0,912.0,117.0,2.7,27.7,854.0,657.19,488.52
2018,9,19,12,15,911.0,117.0,2.75,27.9,850.5,610.37,452.15
2018,9,19,12,30,910.0,117.0,2.8,28.1,847.0,561.62,413.39
2018,9,19,12,45,907.0,116.5,2.9,28.3,835.0,509.86,371.45
2018,9,19,13,0,904.0,116.0,3.0,28.5,823.0,456.81,327.32
2018,9,19,13,15,898.5,115.0,3.05,28.55,803.0,401.45,280.52
2018,9,19,13,30,893.0,114.0,3.1,28.6,783.0,345.52,232.55
2018,9,19,13,45,885.0,112.0,3.15,28.6,755.5,287.98,183.7
2018,9,19,14,0,877.0,110.0,3.2,28.6,728.0,230.62,137.08
2018,9,19,14,15,864.5,108.0,3.25,28.5,693.0,164.85,89.81
2018,9,19,14,30,852.0,106.0,3.3,28.4,658.0,107.76,61.13
2018,9,19,14,45,835.5,103.5,3.35,28.25,617.0,76.87,58.34
2018,9,19,15,0,819.0,101.0,3.4,28.1,576.0,76.25,58.05
2018,9,19,15,15,798.5,98.0,3.4,28.1,530.5,75.21,57.36
2018,9,19,15,30,778.0,95.0,3.4,28.1,485.0,74.16,56.67
2018,9,19,15,45,749.0,91.0,3.45,27.45,435.5,66.08,50.23
2018,9,19,16,0,720.0,87.0,3.5,26.8,386.0,64.29,49.03
2018,9,19,16,15,678.5,81.5,3.4,26.15,334.0,61.25,46.71
2018,9,19,16,30,637.0,76.0,3.3,25.5,282.0,58.15,44.28
2018,9,19,16,45,576.0,69.0,3.15,24.8,230.0,53.68,40.55
2018,9,19,17,0,515.0,62.0,3.0,24.1,178.0,49.18,36.62
2018,9,19,17,15,422.0,52.0,2.75,23.0,130.5,41.93,30.15
2018,9,19,17,30,329.0,42.0,2.5,21.9,83.0,34.6,23.21
2018,9,19,17,45,203.0,27.5,2.25,20.8,49.0,21.4,7.6
2018,9,19,18,0,77.0,13.0,2.0,19.7,15.0,11.1,0.0
2018,9,19,18,15,38.5,6.5,1.9,19.2,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,20,5,45,29.5,4.5,1.25,14.7,5.0,0.0,0.0
2018,9,20,6,0,59.0,9.0,1.2,14.8,10.0,49.9,0.0
2018,9,20,6,15,195.0,23.0,1.3,15.75,42.0,209.14,48.75
2018,9,20,6,30,331.0,37.0,1.4,16.7,74.0,353.64,275.74
2018,9,20,6,45,432.0,46.5,1.55,17.6,121.5,456.88,366.72
2018,9,20,7,0,533.0,56.0,1.7,18.5,169.0,563.82,452.26
2018,9,20,7,15,594.0,63.0,1.75,19.2,221.0,635.86,507.12
2018,9,20,7,30,655.0,70.0,1.8,19.9,273.0,708.0,559.12
2018,9,20,7,45,696.5,75.5,1.85,20.6,325.5,760.04,594.22
2018,9,20,8,0,738.0,81.0,1.9,21.3,378.0,810.38,626.77
2018,9,20,8,15,767.0,85.0,1.9,22.05,428.0,839.63,643.06
2018,9,20,8,30,796.0,89.0,1.9,22.8,478.0,872.0,661.17
2018,9,20,8,45,817.0,91.5,1.85,23.5,524.0,891.87,670.01
2018,9,20,9,0,838.0,94.0,1.8,24.2,570.0,908.21,676.48
2018,9,20,9,15,855.0,96.5,1.8,24.9,612.0,917.18,678.66
2018,9,20,9,30,872.0,99.0,1.8,25.6,654.0,922.3,678.49
2018,9,20,9,45,885.5,99.5,1.85,26.3,689.5,908.77,666.89
2018,9,20,10,0,899.0,100.0,1.9,27.0,725.0,901.19,659.56
2018,9,20,10,15,907.0,102.0,1.9,27.6,753.5,886.66,647.54
2018,9,20,10,30,915.0,104.0,1.9,28.2,782.0,868.41,633.33
2018,9,20,10,45,920.5,104.5,1.95,28.75,802.5,842.99,615.2
2018,9,20,11,0,926.0,105.0,2.0,29.3,823.0,814.15,594.94
2018,9,20,11,15,929.0,106.0,2.0,29.7,836.0,780.64,571.57
2018,9,20,11,30,932.0,107.0,2.0,30.1,849.0,744.07,544.36
2018,9,20,11,45,933.5,107.0,2.05,30.55,853.5,702.73,513.62
2018,9,20,12,0,935.0,107.0,2.1,31.0,858.0,658.81,480.43
2018,9,20,12,15,934.5,106.0,2.1,31.15,854.0,610.55,443.73
2018,9,20,12,30,934.0,105.0,2.1,31.3,850.0,560.31,404.61
2018,9,20,12,45,931.5,104.0,2.15,31.45,838.0,507.39,362.59
2018,9,20,13,0,929.0,103.0,2.2,31.6,826.0,453.1,318.3
2018,9,20,13,15,924.0,102.0,2.25,31.65,806.0,396.8,271.53
2018,9,20,13,30,919.0,101.0,2.3,31.7,786.0,339.83,223.49
2018,9,20,13,45,911.5,100.0,2.3,31.7,758.5,281.85,175.0
2018,9,20,14,0,904.0,99.0,2.3,31.7,731.0,223.93,128.84
2018,9,20,14,15,893.5,97.0,2.35,31.6,696.5,165.32,88.39
2018,9,20,14,30,883.0,95.0,2.4,31.5,662.0,107.59,61.45
2018,9,20,14,45,869.0,92.5,2.4,31.4,621.5,79.87,59.99
2018,9,20,15,0,855.0,90.0,2.4,31.3,581.0,69.5,51.73
2018,9,20,15,15,835.5,87.0,2.4,31.3,535.0,68.18,50.81
2018,9,20,15,30,816.0,84.0,2.4,31.3,489.0,66.83,49.86
2018,9,20,15,45,789.0,80.5,2.35,30.75,439.5,64.97,48.61
2018,9,20,16,0,762.0,77.0,2.3,30.2,390.0,63.08,47.31
2018,9,20,16,15,724.0,72.0,2.05,29.3,337.5,59.86,44.91
2018,9,20,16,30,686.0,67.0,1.8,28.4,285.0,51.92,38.46
2018,9,20,16,45,629.0,60.5,1.6,27.5,232.5,47.55,34.87
2018,9,20,17,0,572.0,54.0,1.4,26.6,180.0,43.13,31.07
2018,9,20,17,15,480.5,46.0,1.4,25.45,132.0,37.25,25.84
2018,9,20,17,30,389.0,38.0,1.4,24.3,84.0,31.41,20.18
2018,9,20,17,45,246.5,25.5,1.35,23.15,49.5,21.34,5.47
2018,9,20,18,0,104.0,13.0,1.3,22.0,15.0,11.1,0.0
2018,9,20,18,15,52.0,6.5,1.3,21.6,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.1,19.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,5,45,37.5,4.5,1.25,15.9,5.0,0.0,0.0
2018,9,21,6,0,75.0,9.0,1.2,15.9,10.0,61.22,0.0
2018,9,21,6,15,216.5,22.0,1.45,16.75,41.5,222.32,23.33
2018,9,21,6,30,358.0,35.0,1.7,17.6,73.0,372.27,287.67
2018,9,21,6,45,452.0,44.0,1.95,18.45,120.0,469.21,375.68
2018,9,21,7,0,546.0,53.0,2.2,19.3,167.0,569.65,457.16
2018,9,21,7,15,604.5,59.5,2.2,19.95,218.0,638.76,510.19
2018,9,21,7,30,663.0,66.0,2.2,20.6,269.0,707.93,560.25
2018,9,21,7,45,703.0,71.0,2.15,21.25,321.0,757.84,593.54
2018,9,21,8,0,743.0,76.0,2.1,21.9,373.0,800.73,620.4
2018,9,21,8,15,771.5,79.5,2.1,22.75,422.5,834.83,640.06
2018,9,21,8,30,800.0,83.0,2.1,23.6,472.0,865.98,657.16
2018,9,21,8,45,820.0,86.0,2.1,24.45,517.5,885.42,665.96
2018,9,21,9,0,840.0,89.0,2.1,25.3,563.0,901.37,672.42
2018,9,21,9,15,853.5,91.5,2.05,26.05,603.0,907.07,671.86
2018,9,21,9,30,867.0,94.0,2.0,26.8,643.0,899.57,662.82
2018,9,21,9,45,877.5,96.5,1.95,27.55,678.0,895.43,656.33
2018,9,21,10,0,888.0,99.0,1.9,28.3,713.0,887.52,647.54
2018,9,21,10,15,896.0,100.5,1.9,28.75,741.0,872.64,635.71
2018,9,21,10,30,904.0,102.0,1.9,29.2,769.0,854.1,621.73
2018,9,21,10,45,909.5,103.0,1.9,29.65,789.5,829.46,603.93
2018,9,21,11,0,915.0,104.0,1.9,30.1,810.0,801.42,584.04
2018,9,21,11,15,917.5,104.5,1.95,30.35,822.0,767.42,561.04
2018,9,21,11,30,920.0,105.0,2.0,30.6,834.0,730.47,534.2
2018,9,21,11,45,920.0,105.0,2.1,30.85,837.5,688.66,503.8
2018,9,21,12,0,920.0,105.0,2.2,31.1,841.0,644.44,470.91
2018,9,21,12,15,917.5,105.5,2.25,31.1,836.5,597.04,435.07
2018,9,21,12,30,915.0,106.0,2.3,31.1,832.0,547.81,396.83
2018,9,21,12,45,909.0,107.5,2.35,31.15,819.5,496.2,355.62
2018,9,21,13,0,903.0,109.0,2.4,31.2,807.0,443.5,312.41
2018,9,21,13,15,898.0,107.5,2.5,31.05,787.0,388.11,266.45
2018,9,21,13,30,893.0,106.0,2.6,30.9,767.0,332.12,219.23
2018,9,21,13,45,885.0,104.5,2.65,30.75,740.0,275.07,171.54
2018,9,21,14,0,877.0,103.0,2.7,30.6,713.0,218.19,126.36
2018,9,21,14,15,866.0,101.0,2.75,30.35,678.5,161.06,87.39
2018,9,21,14,30,855.0,99.0,2.8,30.1,644.0,95.52,54.97
2018,9,21,14,45,840.5,96.5,2.8,29.8,604.0,72.65,54.53
2018,9,21,15,0,826.0,94.0,2.8,29.5,564.0,71.89,54.15
2018,9,21,15,15,805.0,90.5,2.8,29.5,518.5,70.31,53.01
2018,9,21,15,30,784.0,87.0,2.8,29.5,473.0,68.69,51.83
2018,9,21,15,45,756.5,83.0,2.8,28.6,424.0,66.56,50.42
2018,9,21,16,0,729.0,79.0,2.8,27.7,375.0,64.39,48.95
2018,9,21,16,15,689.5,74.0,2.75,26.95,323.5,56.15,42.25
2018,9,21,16,30,650.0,69.0,2.7,26.2,272.0,53.23,39.95
2018,9,21,16,45,591.0,62.5,2.65,25.45,221.0,48.95,36.37
2018,9,21,17,0,532.0,56.0,2.6,24.7,170.0,44.65,32.59
2018,9,21,17,15,438.5,46.5,2.35,23.6,123.0,37.62,26.3
2018,9,21,17,30,345.0,37.0,2.1,22.5,76.0,30.54,19.44
2018,9,21,17,45,208.5,23.5,1.85,21.4,43.5,19.58,1.95
2018,9,21,18,0,72.0,10.0,1.6,20.3,11.0,8.54,0.0
2018,9,21,18,15,36.0,5.0,1.6,19.8,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,5,45,29.0,4.5,1.35,13.05,4.5,0.0,0.0
2018,9,22,6,0,58.0,9.0,1.4,13.2,9.0,48.99,0.0
2018,9,22,6,15,189.5,22.0,1.5,13.8,39.0,199.65,0.0
2018,9,22,6,30,321.0,35.0,1.6,14.4,69.0,342.42,266.53
2018,9,22,6,45,260.5,39.5,1.7,14.95,77.0,299.18,245.47
2018,9,22,7,0,200.0,44.0,1.8,15.5,85.0,255.45,212.73
2018,9,22,7,15,100.0,62.0,1.75,16.25,82.5,160.18,132.7
2018,9,22,7,30,0.0,80.0,1.7,17.0,80.0,70.56,54.08
2018,9,22,7,45,27.0,114.5,1.6,17.75,125.0,142.72,115.12
2018,9,22,8,0,54.0,149.0,1.5,18.5,170.0,206.12,166.85
2018,9,22,8,15,279.5,145.0,1.5,19.35,277.5,438.37,354.73
2018,9,22,8,30,505.0,141.0,1.5,20.2,385.0,659.03,518.28
2018,9,22,8,45,669.5,116.5,1.45,21.05,472.5,787.35,603.08
2018,9,22,9,0,834.0,92.0,1.4,21.9,560.0,896.92,671.56
2018,9,22,9,15,848.0,95.0,1.45,22.75,600.5,903.55,671.38
2018,9,22,9,30,862.0,98.0,1.5,23.6,641.0,906.4,670.09
2018,9,22,9,45,871.0,101.5,1.5,24.4,675.5,892.3,657.34
2018,9,22,10,0,880.0,105.0,1.5,25.2,710.0,884.02,648.84
2018,9,22,10,15,888.5,106.0,1.6,25.85,738.0,868.93,637.56
2018,9,22,10,30,897.0,107.0,1.7,26.5,766.0,850.22,624.02
2018,9,22,10,45,903.0,107.5,1.8,27.15,786.0,825.45,606.54
2018,9,22,11,0,909.0,108.0,1.9,27.8,806.0,797.29,586.83
2018,9,22,11,15,912.5,109.0,2.0,28.15,819.0,764.51,564.25
2018,9,22,11,30,916.0,110.0,2.1,28.5,832.0,728.67,537.96
2018,9,22,11,45,917.0,110.0,2.2,28.85,836.0,687.47,507.37
2018,9,22,12,0,918.0,110.0,2.3,29.2,840.0,643.78,474.27
2018,9,22,12,15,920.0,108.0,2.4,29.2,837.0,596.67,438.46
2018,9,22,12,30,922.0,106.0,2.5,29.2,834.0,547.42,399.9
2018,9,22,12,45,923.0,103.5,2.6,29.25,823.0,495.38,357.92
2018,9,22,13,0,924.0,101.0,2.7,29.3,812.0,441.69,313.36
2018,9,22,13,15,918.0,100.5,2.8,29.15,791.5,385.7,266.24
2018,9,22,13,30,912.0,100.0,2.9,29.0,771.0,329.14,217.97
2018,9,22,13,45,904.0,98.5,3.0,28.85,743.5,271.13,169.07
2018,9,22,14,0,896.0,97.0,3.1,28.7,716.0,213.26,122.95
2018,9,22,14,15,885.5,95.0,3.15,28.4,681.5,155.2,83.66
2018,9,22,14,30,875.0,93.0,3.2,28.1,647.0,98.02,59.35
2018,9,22,14,45,860.5,90.5,3.25,27.8,606.5,69.19,52.16
2018,9,22,15,0,846.0,88.0,3.3,27.5,566.0,68.27,51.64
2018,9,22,15,15,825.5,85.5,3.3,27.5,520.5,67.24,50.93
2018,9,22,15,30,805.0,83.0,3.3,27.5,475.0,66.21,50.23
2018,9,22,15,45,778.0,79.0,3.25,26.75,425.5,63.95,48.66
2018,9,22,16,0,751.0,75.0,3.2,26.0,376.0,61.65,47.01
2018,9,22,16,15,712.5,70.0,3.1,25.3,324.0,58.38,44.47
2018,9,22,16,30,674.0,65.0,3.0,24.6,272.0,50.54,37.92
2018,9,22,16,45,614.5,59.0,2.9,23.9,220.5,46.5,34.5
2018,9,22,17,0,555.0,53.0,2.8,23.2,169.0,42.47,30.9
2018,9,22,17,15,456.0,44.0,2.6,22.2,121.5,35.72,24.78
2018,9,22,17,30,357.0,35.0,2.4,21.2,74.0,28.96,18.03
2018,9,22,17,45,214.5,22.0,2.15,20.25,42.0,18.37,0.0
2018,9,22,18,0,72.0,9.0,1.9,19.3,10.0,7.68,0.0
2018,9,22,18,15,36.0,4.5,1.95,18.85,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.2,13.8,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.3,13.9,9.0,48.89,0.0
2018,9,23,6,15,193.5,22.0,2.5,14.5,39.0,199.99,0.0
2018,9,23,6,30,329.0,35.0,2.7,15.1,69.0,347.55,269.0
2018,9,23,6,45,430.0,44.0,2.9,15.65,115.0,449.33,365.58
2018,9,23,7,0,531.0,53.0,3.1,16.2,161.0,554.61,453.48
2018,9,23,7,15,594.0,59.5,3.1,16.8,212.0,626.91,510.96
2018,9,23,7,30,657.0,66.0,3.1,17.4,263.0,699.4,565.46
2018,9,23,7,45,698.5,71.0,3.1,18.0,315.0,750.21,601.21
2018,9,23,8,0,740.0,76.0,3.1,18.6,367.0,793.88,630.3
2018,9,23,8,15,769.0,79.5,3.05,19.15,416.5,828.14,651.44
2018,9,23,8,30,798.0,83.0,3.0,19.7,466.0,859.42,669.9
2018,9,23,8,45,819.0,85.5,2.95,20.3,511.5,878.88,679.53
2018,9,23,9,0,840.0,88.0,2.9,20.9,557.0,894.85,686.7
2018,9,23,9,15,855.0,90.5,2.9,21.5,597.5,901.68,687.95
2018,9,23,9,30,870.0,93.0,2.9,22.1,638.0,895.42,680.41
2018,9,23,9,45,880.5,95.5,2.85,22.7,673.0,891.02,674.1
2018,9,23,10,0,891.0,98.0,2.8,23.3,708.0,882.86,665.4
2018,9,23,10,15,900.0,98.5,2.8,23.8,735.5,867.5,652.66
2018,9,23,10,30,909.0,99.0,2.8,24.3,763.0,848.49,637.66
2018,9,23,10,45,915.0,99.0,2.8,24.75,783.0,822.99,618.54
2018,9,23,11,0,921.0,99.0,2.8,25.2,803.0,794.09,597.24
2018,9,23,11,15,924.0,100.0,2.85,25.65,815.5,760.69,572.92
2018,9,23,11,30,927.0,101.0,2.9,26.1,828.0,724.26,544.74
2018,9,23,11,45,928.0,101.0,2.9,26.55,832.0,682.77,512.29
2018,9,23,12,0,929.0,101.0,2.9,27.0,836.0,638.76,477.45
2018,9,23,12,15,930.5,99.5,3.0,27.1,832.5,591.42,440.38
2018,9,23,12,30,932.0,98.0,3.1,27.2,829.0,541.94,400.6
2018,9,23,12,45,932.5,95.5,3.2,27.25,817.5,489.28,357.29
2018,9,23,13,0,933.0,93.0,3.3,27.3,806.0,435.01,311.43
2018,9,23,13,15,928.0,92.0,3.4,27.15,786.0,378.64,263.17
2018,9,23,13,30,923.0,91.0,3.5,27.0,766.0,321.61,213.75
2018,9,23,13,45,915.5,90.0,3.55,26.85,738.5,263.61,164.23
2018,9,23,14,0,908.0,89.0,3.6,26.7,711.0,205.68,117.79
2018,9,23,14,15,897.5,87.0,3.65,26.4,676.5,147.1,78.49
2018,9,23,14,30,887.0,85.0,3.7,26.1,642.0,89.41,55.46
2018,9,23,14,45,872.5,83.0,3.7,25.75,601.5,74.06,56.73
2018,9,23,15,0,858.0,81.0,3.7,25.4,561.0,72.66,55.8
2018,9,23,15,15,838.5,78.5,3.7,25.4,515.5,62.66,47.55
2018,9,23,15,30,819.0,76.0,3.7,25.4,470.0,61.44,46.68
2018,9,23,15,45,793.0,72.5,3.55,24.6,421.0,59.39,45.24
2018,9,23,16,0,767.0,69.0,3.4,23.8,372.0,57.29,43.73
2018,9,23,16,15,728.5,64.5,3.25,23.15,320.5,54.23,41.33
2018,9,23,16,30,690.0,60.0,3.1,22.5,269.0,51.15,38.81
2018,9,23,16,45,630.5,54.5,2.95,21.85,217.5,43.2,31.95
2018,9,23,17,0,571.0,49.0,2.8,21.2,166.0,39.41,28.5
2018,9,23,17,15,472.0,41.0,2.5,20.3,119.0,33.37,22.93
2018,9,23,17,30,373.0,33.0,2.2,19.4,72.0,27.38,16.61
2018,9,23,17,45,224.0,21.5,1.9,18.5,41.0,18.09,0.0
2018,9,23,18,0,75.0,10.0,1.6,17.6,10.0,8.54,0.0
2018,9,23,18,15,37.5,5.0,1.65,17.15,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,5,45,27.0,3.5,0.85,12.65,3.5,0.0,0.0
2018,9,24,6,0,54.0,7.0,0.8,12.8,7.0,44.25,0.0
2018,9,24,6,15,211.5,20.0,0.85,13.4,38.5,210.38,0.0
2018,9,24,6,30,369.0,33.0,0.9,14.0,70.0,376.15,285.43
2018,9,24,6,45,474.5,41.0,1.0,14.6,117.5,480.52,384.27
2018,9,24,7,0,580.0,49.0,1.1,15.2,165.0,588.73,471.53
2018,9,24,7,15,642.5,54.5,1.05,15.9,217.5,659.77,524.81
2018,9,24,7,30,705.0,60.0,1.0,16.6,270.0,725.01,570.47
2018,9,24,7,45,746.5,64.0,0.95,17.3,323.0,775.96,603.28
2018,9,24,8,0,788.0,68.0,0.9,18.0,376.0,824.85,632.94
2018,9,24,8,15,815.5,71.5,0.75,19.0,426.5,857.88,648.07
2018,9,24,8,30,843.0,75.0,0.6,20.0,477.0,887.87,660.28
2018,9,24,8,45,863.0,77.5,0.5,21.0,523.5,896.64,659.12
2018,9,24,9,0,883.0,80.0,0.4,22.0,570.0,911.68,662.22
2018,9,24,9,15,896.5,82.5,0.4,23.05,611.0,917.15,661.08
2018,9,24,9,30,910.0,85.0,0.4,24.1,652.0,918.83,657.84
2018,9,24,9,45,919.0,87.0,0.4,25.1,686.5,912.08,649.69
2018,9,24,10,0,928.0,89.0,0.4,26.1,721.0,901.5,639.5
2018,9,24,10,15,936.0,90.5,0.4,26.75,749.5,885.69,627.19
2018,9,24,10,30,944.0,92.0,0.4,27.4,778.0,866.09,612.77
2018,9,24,10,45,949.5,92.5,0.45,28.05,798.5,839.76,595.26
2018,9,24,11,0,955.0,93.0,0.5,28.7,819.0,809.93,575.66
2018,9,24,11,15,958.0,93.5,0.55,29.05,831.5,774.92,553.25
2018,9,24,11,30,961.0,94.0,0.6,29.4,844.0,736.79,526.86
2018,9,24,11,45,960.5,94.0,0.65,29.7,847.0,693.05,496.21
2018,9,24,12,0,960.0,94.0,0.7,30.0,850.0,646.84,463.04
2018,9,24,12,15,957.0,94.5,0.8,30.15,845.0,597.44,427.37
2018,9,24,12,30,954.0,95.0,0.9,30.3,840.0,546.18,388.96
2018,9,24,12,45,949.0,95.5,0.95,30.4,827.0,492.41,347.04
2018,9,24,13,0,944.0,96.0,1.0,30.5,814.0,437.44,302.84
2018,9,24,13,15,938.5,95.5,1.15,30.45,793.5,380.59,256.51
2018,9,24,13,30,933.0,95.0,1.3,30.4,773.0,323.1,208.72
2018,9,24,13,45,925.0,93.5,1.45,30.35,744.5,263.97,160.15
2018,9,24,14,0,917.0,92.0,1.6,30.3,716.0,204.99,114.6
2018,9,24,14,15,906.0,90.0,1.7,30.1,681.0,145.78,76.62
2018,9,24,14,30,895.0,88.0,1.8,29.9,646.0,87.52,55.61
2018,9,24,14,45,879.0,86.0,1.95,29.65,604.5,76.11,57.45
2018,9,24,15,0,863.0,84.0,2.1,29.4,563.0,66.08,49.42
2018,9,24,15,15,842.5,81.5,2.1,29.4,517.0,64.94,48.63
2018,9,24,15,30,822.0,79.0,2.1,29.4,471.0,63.78,47.82
2018,9,24,15,45,791.5,75.5,2.25,28.55,420.0,61.73,46.44
2018,9,24,16,0,761.0,72.0,2.4,27.7,369.0,59.67,45.01
2018,9,24,16,15,718.0,67.5,2.45,26.85,316.5,56.66,42.73
2018,9,24,16,30,675.0,63.0,2.5,26.0,264.0,49.25,36.59
2018,9,24,16,45,610.5,57.0,2.55,25.1,212.0,45.13,33.12
2018,9,24,17,0,546.0,51.0,2.6,24.2,160.0,41.03,29.46
2018,9,24,17,15,441.0,42.0,2.6,23.05,113.0,34.23,23.28
2018,9,24,17,30,336.0,33.0,2.6,21.9,66.0,27.43,16.08
2018,9,24,17,45,191.5,19.5,2.55,20.75,36.0,16.33,0.0
2018,9,24,18,0,47.0,6.0,2.5,19.6,6.0,5.12,0.0
2018,9,24,18,15,23.5,3.0,2.45,18.95,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,25,5,45,26.0,3.0,0.85,13.3,3.0,0.0,0.0
2018,9,25,6,0,52.0,6.0,0.8,13.5,6.0,5.12,0.0
2018,9,25,6,15,202.0,19.0,0.8,14.1,36.0,200.52,0.0
2018,9,25,6,30,352.0,32.0,0.8,14.7,66.0,361.22,270.37
2018,9,25,6,45,305.5,36.5,0.85,15.3,79.0,338.01,272.74
2018,9,25,7,0,259.0,41.0,0.9,15.9,92.0,298.49,245.89
2018,9,25,7,15,129.5,58.0,0.85,16.55,83.5,195.29,161.22
2018,9,25,7,30,0.0,75.0,0.8,17.2,75.0,65.54,49.7
2018,9,25,7,45,45.0,109.0,0.75,17.9,126.5,152.24,123.41
2018,9,25,8,0,90.0,143.0,0.7,18.6,178.0,248.97,201.54
2018,9,25,8,15,363.5,128.0,0.75,19.5,296.5,512.91,408.87
2018,9,25,8,30,637.0,113.0,0.8,20.4,415.0,750.83,575.52
2018,9,25,8,45,746.0,98.0,0.85,21.35,484.5,822.36,617.87
2018,9,25,9,0,855.0,83.0,0.9,22.3,554.0,896.78,662.86
2018,9,25,9,15,869.5,85.0,1.0,23.05,594.5,892.96,657.45
2018,9,25,9,30,884.0,87.0,1.1,23.8,635.0,895.04,657.03
2018,9,25,9,45,894.5,89.0,1.15,24.5,669.5,889.82,651.23
2018,9,25,10,0,905.0,91.0,1.2,25.2,704.0,880.81,643.23
2018,9,25,10,15,912.5,92.5,1.25,25.8,731.5,864.94,631.2
2018,9,25,10,30,920.0,94.0,1.3,26.4,759.0,845.39,616.97
2018,9,25,10,45,925.0,95.0,1.35,27.0,779.0,819.75,598.87
2018,9,25,11,0,930.0,96.0,1.4,27.6,799.0,790.69,578.61
2018,9,25,11,15,933.0,96.5,1.4,28.05,811.5,756.43,554.25
2018,9,25,11,30,936.0,97.0,1.4,28.5,824.0,719.13,526.35
2018,9,25,11,45,936.0,97.5,1.4,29.0,827.5,677.07,494.62
2018,9,25,12,0,936.0,98.0,1.4,29.5,831.0,632.53,460.54
2018,9,25,12,15,934.0,98.0,1.45,29.65,826.0,584.23,423.95
2018,9,25,12,30,932.0,98.0,1.5,29.8,821.0,534.06,384.86
2018,9,25,12,45,927.5,98.5,1.55,30.0,808.5,481.55,342.76
2018,9,25,13,0,923.0,99.0,1.6,30.2,796.0,427.82,298.52
2018,9,25,13,15,918.5,97.5,1.65,30.2,776.0,371.63,251.62
2018,9,25,13,30,914.0,96.0,1.7,30.2,756.0,314.75,203.63
2018,9,25,13,45,906.0,95.0,1.75,30.2,728.5,257.06,155.87
2018,9,25,14,0,898.0,94.0,1.8,30.2,701.0,199.51,111.53
2018,9,25,14,15,886.5,92.0,1.9,30.05,666.0,141.36,74.97
2018,9,25,14,30,875.0,90.0,2.0,29.9,631.0,84.24,63.85
2018,9,25,14,45,860.0,88.0,2.05,29.75,590.5,67.94,50.74
2018,9,25,15,0,845.0,86.0,2.1,29.6,550.0,67.29,50.4
2018,9,25,15,15,824.0,83.0,2.1,29.6,504.0,65.84,49.36
2018,9,25,15,30,803.0,80.0,2.1,29.6,458.0,64.37,48.29
2018,9,25,15,45,774.0,76.0,2.25,28.9,408.5,62.01,46.62
2018,9,25,16,0,745.0,72.0,2.4,28.2,359.0,59.61,44.88
2018,9,25,16,15,704.0,67.0,2.35,27.3,307.5,56.24,42.29
2018,9,25,16,30,663.0,62.0,2.3,26.4,256.0,48.5,35.88
2018,9,25,16,45,599.5,56.0,2.3,25.55,205.0,44.38,32.39
2018,9,25,17,0,536.0,50.0,2.3,24.7,154.0,40.28,28.71
2018,9,25,17,15,433.5,40.5,2.1,23.5,108.0,33.05,22.16
2018,9,25,17,30,331.0,31.0,1.9,22.3,62.0,25.78,14.27
2018,9,25,17,45,188.5,18.5,1.7,21.1,34.0,15.79,0.0
2018,9,25,18,0,46.0,6.0,1.5,19.9,6.0,5.12,0.0
2018,9,25,18,15,23.0,3.0,1.4,19.4,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,26,5,45,22.0,3.0,0.95,13.6,3.0,0.0,0.0
2018,9,26,6,0,44.0,6.0,0.9,13.7,6.0,5.12,0.0
2018,9,26,6,15,80.0,16.0,1.05,14.35,21.5,72.53,0.0
2018,9,26,6,30,116.0,26.0,1.2,15.0,37.0,165.73,122.24
2018,9,26,6,45,78.0,46.0,1.3,15.6,55.5,129.58,103.48
2018,9,26,7,0,40.0,66.0,1.4,16.2,74.0,108.77,86.92
2018,9,26,7,15,40.0,85.0,1.3,16.85,95.0,128.89,104.18
2018,9,26,7,30,40.0,104.0,1.2,17.5,116.0,148.25,120.09
2018,9,26,7,45,26.5,112.5,1.15,18.15,121.0,140.79,113.02
2018,9,26,8,0,13.0,121.0,1.1,18.8,126.0,121.85,96.44
2018,9,26,8,15,38.5,151.5,1.05,19.7,169.0,189.81,151.81
2018,9,26,8,30,64.0,182.0,1.0,20.6,212.0,244.77,194.78
2018,9,26,8,45,186.5,200.5,0.95,21.55,300.0,390.45,308.39
2018,9,26,9,0,309.0,219.0,0.9,22.5,388.0,535.25,413.61
2018,9,26,9,15,411.5,209.5,0.85,23.35,452.5,626.94,475.91
2018,9,26,9,30,514.0,200.0,0.8,24.2,517.0,696.64,521.28
2018,9,26,9,45,613.0,179.0,0.75,25.05,577.5,754.35,557.13
2018,9,26,10,0,712.0,158.0,0.7,25.9,638.0,799.3,582.88
2018,9,26,10,15,782.5,138.5,0.7,26.7,685.5,810.57,586.83
2018,9,26,10,30,853.0,119.0,0.7,27.5,733.0,821.58,591.1
2018,9,26,10,45,835.0,130.0,0.7,28.3,744.5,788.73,567.35
2018,9,26,11,0,817.0,141.0,0.7,29.1,756.0,753.45,541.7
2018,9,26,11,15,858.0,126.5,0.75,29.8,781.0,733.49,527.09
2018,9,26,11,30,899.0,112.0,0.8,30.5,806.0,704.6,506.04
2018,9,26,11,45,878.5,121.0,0.8,31.2,802.0,658.32,471.69
2018,9,26,12,0,858.0,130.0,0.8,31.9,798.0,613.24,437.72
2018,9,26,12,15,851.0,132.5,0.85,32.4,792.0,566.09,402.57
2018,9,26,12,30,844.0,135.0,0.9,32.9,786.0,517.63,365.49
2018,9,26,12,45,791.5,154.5,0.9,33.45,757.5,462.38,322.71
2018,9,26,13,0,739.0,174.0,0.9,34.0,729.0,406.49,279.17
2018,9,26,13,15,742.5,167.0,0.95,34.0,712.0,355.26,238.2
2018,9,26,13,30,746.0,160.0,1.0,34.0,695.0,303.09,195.86
2018,9,26,13,45,748.5,151.5,1.0,34.05,671.0,248.9,152.44
2018,9,26,14,0,751.0,143.0,1.0,34.1,647.0,194.25,111.42
2018,9,26,14,15,753.0,131.0,1.05,33.85,614.5,137.02,75.54
2018,9,26,14,30,755.0,119.0,1.1,33.6,582.0,87.71,65.56
2018,9,26,14,45,704.5,122.5,1.1,33.35,532.0,81.16,60.6
2018,9,26,15,0,654.0,126.0,1.1,33.1,482.0,84.6,63.63
2018,9,26,15,15,617.5,123.5,1.1,33.1,437.0,84.54,63.77
2018,9,26,15,30,581.0,121.0,1.1,33.1,392.0,84.62,64.03
2018,9,26,15,45,597.0,106.0,1.4,32.15,358.0,76.19,57.61
2018,9,26,16,0,613.0,91.0,1.7,31.2,324.0,67.24,50.62
2018,9,26,16,15,454.0,94.5,1.75,30.0,253.5,68.67,52.17
2018,9,26,16,30,295.0,98.0,1.8,28.8,183.0,72.89,55.98
2018,9,26,16,45,195.0,83.0,1.85,27.65,134.5,61.93,46.84
2018,9,26,17,0,95.0,68.0,1.9,26.5,86.0,52.03,38.3
2018,9,26,17,15,67.5,49.0,2.05,25.35,60.0,38.03,26.01
2018,9,26,17,30,40.0,30.0,2.2,24.2,34.0,23.79,12.01
2018,9,26,17,45,25.0,16.5,2.35,23.0,18.5,14.08,0.0
2018,9,26,18,0,10.0,3.0,2.5,21.8,3.0,0.0,0.0
2018,9,26,18,15,5.0,1.5,2.45,21.15,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,27,5,45,14.5,2.5,1.25,13.9,2.5,0.0,0.0
2018,9,27,6,0,29.0,5.0,1.3,14.0,5.0,0.0,0.0
2018,9,27,6,15,64.5,12.5,1.45,14.45,17.0,58.0,0.0
2018,9,27,6,30,100.0,20.0,1.6,14.9,29.0,139.21,100.62
2018,9,27,6,45,86.5,31.5,1.75,15.35,43.0,124.55,99.83
2018,9,27,7,0,73.0,43.0,1.9,15.8,57.0,113.46,92.3
2018,9,27,7,15,55.5,50.5,1.85,16.4,63.0,106.49,86.52
2018,9,27,7,30,38.0,58.0,1.8,17.0,69.0,86.53,69.23
2018,9,27,7,45,19.0,73.0,1.7,17.65,78.5,85.45,67.35
2018,9,27,8,0,0.0,88.0,1.6,18.3,88.0,75.31,57.73
2018,9,27,8,15,28.0,106.0,1.55,19.15,119.0,126.57,100.88
2018,9,27,8,30,56.0,124.0,1.5,20.0,150.0,169.48,136.01
2018,9,27,8,45,159.5,168.5,1.45,20.85,253.0,327.28,262.44
2018,9,27,9,0,263.0,213.0,1.4,21.7,356.0,485.88,381.18
2018,9,27,9,15,337.5,220.5,1.4,22.4,418.0,552.61,428.09
2018,9,27,9,30,412.0,228.0,1.4,23.1,480.0,634.91,484.75
2018,9,27,9,45,504.5,211.5,1.35,23.8,537.5,684.94,517.87
2018,9,27,10,0,597.0,195.0,1.3,24.5,595.0,736.95,551.35
2018,9,27,10,15,600.5,204.0,1.35,25.1,620.0,728.74,542.92
2018,9,27,10,30,604.0,213.0,1.4,25.7,645.0,717.52,533.1
2018,9,27,10,45,721.5,170.0,1.45,26.35,700.0,741.48,549.31
2018,9,27,11,0,839.0,127.0,1.5,27.0,755.0,752.73,556.08
2018,9,27,11,15,846.5,126.0,1.55,27.4,768.0,721.52,532.63
2018,9,27,11,30,854.0,125.0,1.6,27.8,781.0,687.21,507.03
2018,9,27,11,45,798.5,150.5,1.65,28.2,766.0,634.89,467.83
2018,9,27,12,0,743.0,176.0,1.7,28.6,751.0,583.7,429.03
2018,9,27,12,15,700.0,194.0,1.75,28.7,733.5,534.0,391.33
2018,9,27,12,30,657.0,212.0,1.8,28.8,716.0,485.93,354.15
2018,9,27,12,45,744.0,170.0,1.85,28.95,732.0,448.34,322.77
2018,9,27,13,0,831.0,128.0,1.9,29.1,748.0,405.19,285.15
2018,9,27,13,15,731.5,164.5,1.95,29.05,699.5,346.71,238.95
2018,9,27,13,30,632.0,201.0,2.0,29.0,651.0,300.29,202.82
2018,9,27,13,45,655.5,182.0,2.05,28.95,633.0,248.65,160.02
2018,9,27,14,0,679.0,163.0,2.1,28.9,615.0,194.56,117.86
2018,9,27,14,15,686.5,149.0,2.2,28.6,586.0,140.24,83.12
2018,9,27,14,30,694.0,135.0,2.3,28.3,557.0,87.28,66.86
2018,9,27,14,45,684.5,126.5,2.4,28.0,519.5,83.67,64.2
2018,9,27,15,0,675.0,118.0,2.5,27.7,482.0,79.89,61.33
2018,9,27,15,15,687.5,104.0,2.5,27.7,447.5,72.51,55.37
2018,9,27,15,30,700.0,90.0,2.5,27.7,413.0,64.7,49.01
2018,9,27,15,45,629.5,93.5,2.75,26.45,359.5,67.73,52.0
2018,9,27,16,0,559.0,97.0,3.0,25.2,306.0,71.4,55.53
2018,9,27,16,15,517.5,87.5,3.1,24.25,259.0,65.73,50.99
2018,9,27,16,30,476.0,78.0,3.2,23.3,212.0,59.86,46.14
2018,9,27,16,45,404.5,67.0,3.25,22.3,164.5,50.48,38.06
2018,9,27,17,0,333.0,56.0,3.3,21.3,117.0,42.56,31.01
2018,9,27,17,15,259.0,43.0,3.3,20.45,81.0,32.99,22.23
2018,9,27,17,30,185.0,30.0,3.3,19.6,45.0,23.24,11.08
2018,9,27,17,45,103.0,17.0,3.3,18.8,24.0,14.51,0.0
2018,9,27,18,0,21.0,4.0,3.3,18.0,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,3.25,17.6,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,5,45,5.5,1.0,2.15,14.3,1.0,0.0,0.0
2018,9,28,6,0,11.0,2.0,2.2,14.4,2.0,0.0,0.0
2018,9,28,6,15,5.5,7.5,2.25,14.65,7.5,10.43,0.0
2018,9,28,6,30,0.0,13.0,2.3,14.9,13.0,10.69,2.2
2018,9,28,6,45,0.0,23.0,2.4,15.15,23.0,18.96,10.09
2018,9,28,7,0,0.0,33.0,2.5,15.4,33.0,27.24,17.41
2018,9,28,7,15,0.0,32.0,2.5,15.7,32.0,26.4,16.88
2018,9,28,7,30,0.0,31.0,2.5,16.0,31.0,25.57,16.23
2018,9,28,7,45,0.0,29.0,2.5,16.3,29.0,23.92,14.8
2018,9,28,8,0,0.0,27.0,2.5,16.6,27.0,22.27,13.35
2018,9,28,8,15,0.0,57.0,2.5,17.0,57.0,47.2,34.35
2018,9,28,8,30,0.0,87.0,2.5,17.4,87.0,72.68,55.49
2018,9,28,8,45,2.0,127.0,2.5,17.85,128.0,111.71,87.53
2018,9,28,9,0,4.0,167.0,2.5,18.3,169.0,151.28,119.38
2018,9,28,9,15,5.0,177.5,2.55,18.75,180.5,160.56,126.3
2018,9,28,9,30,6.0,188.0,2.6,19.2,192.0,169.8,133.2
2018,9,28,9,45,22.0,190.5,2.7,19.7,205.0,195.92,154.08
2018,9,28,10,0,38.0,193.0,2.8,20.2,218.0,209.09,164.42
2018,9,28,10,15,93.0,235.5,2.85,20.6,300.5,306.33,241.25
2018,9,28,10,30,148.0,278.0,2.9,21.0,383.0,384.66,301.15
2018,9,28,10,45,192.0,309.0,3.0,21.35,449.5,437.91,340.73
2018,9,28,11,0,236.0,340.0,3.1,21.7,516.0,486.07,375.81
2018,9,28,11,15,430.0,278.5,3.2,21.85,605.0,567.44,437.96
2018,9,28,11,30,624.0,217.0,3.3,22.0,694.0,617.98,475.49
2018,9,28,11,45,759.5,160.5,3.35,22.2,743.5,616.46,473.26
2018,9,28,12,0,895.0,104.0,3.4,22.4,793.0,602.91,461.14
2018,9,28,12,15,892.0,105.0,3.45,22.45,788.5,556.61,423.18
2018,9,28,12,30,889.0,106.0,3.5,22.5,784.0,508.59,383.04
2018,9,28,12,45,883.5,106.5,3.55,22.55,771.0,457.64,339.59
2018,9,28,13,0,878.0,107.0,3.6,22.6,758.0,405.66,294.29
2018,9,28,13,15,873.0,105.0,3.65,22.55,738.0,351.23,246.39
2018,9,28,13,30,868.0,103.0,3.7,22.5,718.0,296.28,197.89
2018,9,28,13,45,860.5,101.5,3.7,22.4,691.0,240.87,150.47
2018,9,28,14,0,853.0,100.0,3.7,22.3,664.0,185.6,107.38
2018,9,28,14,15,841.5,97.5,3.8,22.1,630.0,121.08,66.49
2018,9,28,14,30,830.0,95.0,3.9,21.9,596.0,71.53,55.44
2018,9,28,14,45,815.0,92.5,3.95,21.65,556.5,70.67,54.94
2018,9,28,15,0,800.0,90.0,4.0,21.4,517.0,69.8,54.42
2018,9,28,15,15,777.5,86.5,4.0,21.4,472.0,68.1,53.13
2018,9,28,15,30,755.0,83.0,4.0,21.4,427.0,66.36,51.8
2018,9,28,15,45,727.0,78.0,4.0,20.5,379.0,63.36,49.56
2018,9,28,16,0,699.0,73.0,4.0,19.6,331.0,55.3,42.84
2018,9,28,16,15,658.5,67.0,3.95,19.0,281.5,51.54,39.73
2018,9,28,16,30,618.0,61.0,3.9,18.4,232.0,47.7,36.43
2018,9,28,16,45,553.5,54.5,3.8,17.85,183.5,43.23,32.41
2018,9,28,17,0,489.0,48.0,3.7,17.3,135.0,38.77,28.2
2018,9,28,17,15,381.5,38.0,3.5,16.8,92.0,31.11,20.88
2018,9,28,17,30,274.0,28.0,3.3,16.3,49.0,23.4,10.24
2018,9,28,17,45,146.5,15.5,3.1,15.8,25.5,13.23,0.0
2018,9,28,18,0,19.0,3.0,2.9,15.3,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,2.75,15.1,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,5,45,17.0,2.5,1.3,13.4,2.0,0.0,0.0
