Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,6,0,34.0,5.0,1.3,13.5,4.0,0.0,0.0
2018,9,29,6,15,133.5,17.0,1.6,14.25,26.5,111.88,0.0
2018,9,29,6,30,233.0,29.0,1.9,15.0,49.0,262.22,183.64
2018,9,29,6,45,314.0,41.0,2.2,15.75,87.5,347.33,281.07
2018,9,29,7,0,395.0,53.0,2.5,16.5,126.0,435.0,356.76
2018,9,29,7,15,436.0,65.0,2.45,17.05,169.0,491.61,403.63
2018,9,29,7,30,477.0,77.0,2.4,17.6,212.0,548.02,447.72
2018,9,29,7,45,388.5,105.0,2.35,18.15,228.5,503.51,411.43
2018,9,29,8,0,300.0,133.0,2.3,18.7,245.0,440.39,359.27
2018,9,29,8,15,293.5,156.0,2.2,19.15,278.0,460.66,372.92
2018,9,29,8,30,287.0,179.0,2.1,19.6,311.0,478.68,383.96
2018,9,29,8,45,307.0,192.0,2.05,20.1,346.0,506.07,402.74
2018,9,29,9,0,327.0,205.0,2.0,20.6,381.0,531.93,419.91
2018,9,29,9,15,585.0,148.0,2.0,21.0,491.0,716.58,557.11
2018,9,29,9,30,843.0,91.0,2.0,21.4,601.0,860.5,653.63
2018,9,29,9,45,707.0,142.5,2.0,21.75,586.5,789.25,600.99
2018,9,29,10,0,571.0,194.0,2.0,22.1,572.0,709.35,541.97
2018,9,29,10,15,448.5,245.5,2.1,22.45,550.0,635.48,486.18
2018,9,29,10,30,326.0,297.0,2.2,22.8,528.0,556.43,425.95
2018,9,29,10,45,329.0,296.0,2.3,23.1,534.5,540.43,413.87
2018,9,29,11,0,332.0,295.0,2.4,23.4,541.0,523.23,400.4
2018,9,29,11,15,206.5,279.5,2.5,23.55,433.5,403.43,309.78
2018,9,29,11,30,81.0,264.0,2.6,23.7,326.0,279.64,214.59
2018,9,29,11,45,83.0,271.0,2.65,23.9,334.5,280.18,214.84
2018,9,29,12,0,85.0,278.0,2.7,24.1,343.0,280.01,214.14
2018,9,29,12,15,48.0,244.5,2.8,24.2,281.0,226.74,172.91
2018,9,29,12,30,11.0,211.0,2.9,24.3,219.0,178.44,135.57
2018,9,29,12,45,31.0,256.0,2.95,24.35,279.0,218.04,166.02
2018,9,29,13,0,51.0,301.0,3.0,24.4,339.0,252.79,192.01
2018,9,29,13,15,45.5,281.0,3.1,24.35,314.0,229.96,174.41
2018,9,29,13,30,40.0,261.0,3.2,24.3,289.0,208.37,157.91
2018,9,29,13,45,118.5,276.5,3.25,24.3,355.0,219.58,163.35
2018,9,29,14,0,197.0,292.0,3.3,24.3,421.0,224.95,164.54
2018,9,29,14,15,413.5,217.5,3.35,24.1,470.5,160.18,110.57
2018,9,29,14,30,630.0,143.0,3.4,23.9,520.0,91.93,72.08
2018,9,29,14,45,702.5,118.0,3.45,23.7,511.5,79.03,61.54
2018,9,29,15,0,775.0,93.0,3.5,23.5,503.0,71.71,55.58
2018,9,29,15,15,756.0,89.0,3.5,23.5,460.0,69.78,54.11
2018,9,29,15,30,737.0,85.0,3.5,23.5,417.0,67.79,52.58
2018,9,29,15,45,580.5,98.0,3.5,22.85,341.0,70.84,55.5
2018,9,29,16,0,424.0,111.0,3.5,22.2,265.0,78.87,62.68
2018,9,29,16,15,473.5,89.0,3.4,21.7,237.0,65.36,51.22
2018,9,29,16,30,523.0,67.0,3.3,21.2,209.0,51.8,39.53
2018,9,29,16,45,486.0,57.5,3.25,20.7,167.5,45.37,33.84
2018,9,29,17,0,449.0,48.0,3.2,20.2,126.0,38.71,27.74
2018,9,29,17,15,342.5,37.5,3.0,19.6,85.0,30.69,20.12
2018,9,29,17,30,236.0,27.0,2.8,19.0,44.0,22.58,7.92
2018,9,29,17,45,126.5,15.0,2.55,18.35,23.0,12.8,0.0
2018,9,29,18,0,17.0,3.0,2.3,17.7,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.15,17.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,30,5,45,7.5,1.5,0.5,15.8,1.5,0.0,0.0
2018,9,30,6,0,15.0,3.0,0.4,15.9,3.0,0.0,0.0
2018,9,30,6,15,125.0,17.0,0.45,16.3,26.5,105.4,0.0
2018,9,30,6,30,235.0,31.0,0.5,16.7,50.0,265.96,177.37
2018,9,30,6,45,319.0,43.0,0.5,17.05,89.0,351.94,278.28
2018,9,30,7,0,403.0,55.0,0.5,17.4,128.0,442.36,353.33
2018,9,30,7,15,497.0,61.5,0.45,18.0,180.5,537.21,425.88
2018,9,30,7,30,591.0,68.0,0.4,18.6,233.0,633.07,494.53
2018,9,30,7,45,640.0,72.5,0.4,19.15,283.0,687.62,531.0
2018,9,30,8,0,689.0,77.0,0.4,19.7,333.0,740.68,565.13
2018,9,30,8,15,720.5,81.0,0.4,20.25,381.0,775.55,585.57
2018,9,30,8,30,752.0,85.0,0.4,20.8,429.0,803.05,600.66
2018,9,30,8,45,775.0,88.5,0.35,21.35,473.5,824.57,610.63
2018,9,30,9,0,798.0,92.0,0.3,21.9,518.0,842.68,618.24
2018,9,30,9,15,805.0,97.0,0.3,22.3,554.5,844.8,616.82
2018,9,30,9,30,812.0,102.0,0.3,22.7,591.0,843.35,613.47
2018,9,30,9,45,820.0,105.5,0.35,23.15,623.0,837.45,608.28
2018,9,30,10,0,828.0,109.0,0.4,23.6,655.0,827.94,601.0
2018,9,30,10,15,851.0,105.5,0.55,23.9,686.0,819.4,596.66
2018,9,30,10,30,874.0,102.0,0.7,24.2,717.0,800.03,585.18
2018,9,30,10,45,856.5,112.5,0.85,24.55,729.0,773.9,569.05
2018,9,30,11,0,839.0,123.0,1.0,24.9,741.0,738.57,545.55
2018,9,30,11,15,856.0,117.5,1.15,25.1,756.5,704.67,522.66
2018,9,30,11,30,873.0,112.0,1.3,25.3,772.0,673.19,500.32
2018,9,30,11,45,792.0,147.0,1.4,25.55,747.5,617.78,458.99
2018,9,30,12,0,711.0,182.0,1.5,25.8,723.0,561.33,416.57
2018,9,30,12,15,595.0,230.0,1.6,25.8,681.0,500.45,370.8
2018,9,30,12,30,479.0,278.0,1.7,25.8,639.0,445.45,329.17
2018,9,30,12,45,365.5,306.0,1.75,25.85,579.0,387.29,285.47
2018,9,30,13,0,252.0,334.0,1.8,25.9,519.0,339.45,250.13
2018,9,30,13,15,222.0,329.0,1.9,25.6,488.5,309.42,227.44
2018,9,30,13,30,192.0,324.0,2.0,25.3,458.0,279.07,204.76
2018,9,30,13,45,163.0,309.5,2.05,25.05,420.0,246.49,180.87
2018,9,30,14,0,134.0,295.0,2.1,24.8,382.0,217.61,160.67
2018,9,30,14,15,197.0,273.5,2.2,24.5,394.0,194.5,143.57
2018,9,30,14,30,260.0,252.0,2.3,24.2,406.0,160.36,128.51
2018,9,30,14,45,201.0,235.5,2.35,23.9,349.5,160.03,128.8
2018,9,30,15,0,142.0,219.0,2.4,23.6,293.0,149.74,120.79
2018,9,30,15,15,174.0,199.5,2.4,23.6,282.5,138.9,112.14
2018,9,30,15,30,206.0,180.0,2.4,23.6,272.0,127.59,103.02
2018,9,30,15,45,113.5,143.0,2.55,23.0,193.0,104.1,83.72
2018,9,30,16,0,21.0,106.0,2.7,22.4,114.0,82.32,65.55
2018,9,30,16,15,10.5,82.5,2.65,22.0,86.5,66.8,52.4
2018,9,30,16,30,0.0,59.0,2.6,21.6,59.0,48.63,36.71
2018,9,30,16,45,0.0,46.0,2.6,21.2,46.0,38.06,27.42
2018,9,30,17,0,0.0,33.0,2.6,20.8,33.0,27.26,17.79
2018,9,30,17,15,6.5,23.0,2.4,20.35,23.5,19.45,10.56
2018,9,30,17,30,13.0,13.0,2.2,19.9,14.0,11.0,0.0
2018,9,30,17,45,13.0,8.0,2.0,19.4,8.0,6.83,0.0
2018,9,30,18,0,13.0,3.0,1.8,18.9,2.0,0.0,0.0
2018,9,30,18,15,6.5,1.5,1.65,18.7,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,1,5,45,1.5,0.5,0.8,15.45,0.5,0.0,0.0
2018,10,1,6,0,3.0,1.0,0.8,15.5,1.0,0.0,0.0
2018,10,1,6,15,3.0,10.0,0.85,15.8,10.0,10.71,0.0
2018,10,1,6,30,3.0,19.0,0.9,16.1,19.0,17.95,6.36
2018,10,1,6,45,1.5,33.0,0.9,16.45,33.0,29.62,18.73
2018,10,1,7,0,0.0,47.0,0.9,16.8,47.0,41.56,29.25
2018,10,1,7,15,2.0,65.0,0.9,17.4,65.5,60.86,45.82
2018,10,1,7,30,4.0,83.0,0.9,18.0,84.0,79.64,61.69
2018,10,1,7,45,29.0,105.5,0.9,18.65,116.0,135.13,108.41
2018,10,1,8,0,54.0,128.0,0.9,19.3,148.0,180.58,145.63
2018,10,1,8,15,27.0,122.0,0.95,20.05,132.0,144.41,114.55
2018,10,1,8,30,0.0,116.0,1.0,20.8,116.0,100.75,77.52
2018,10,1,8,45,1.5,127.0,1.05,21.6,128.0,111.5,85.89
2018,10,1,9,0,3.0,138.0,1.1,22.4,140.0,122.21,93.99
2018,10,1,9,15,2.5,147.0,1.1,22.9,148.5,129.19,99.05
2018,10,1,9,30,2.0,156.0,1.1,23.4,157.0,136.16,104.08
2018,10,1,9,45,5.0,169.0,1.15,23.9,172.0,149.78,114.44
2018,10,1,10,0,8.0,182.0,1.2,24.4,187.0,163.13,124.47
2018,10,1,10,15,70.0,248.5,1.2,24.8,297.0,285.6,219.45
2018,10,1,10,30,132.0,315.0,1.2,25.2,407.0,406.8,308.66
2018,10,1,10,45,195.5,322.5,1.2,25.65,463.5,450.97,339.84
2018,10,1,11,0,259.0,330.0,1.2,26.1,520.0,500.6,374.38
2018,10,1,11,15,266.0,331.5,1.25,26.3,529.0,488.77,364.77
2018,10,1,11,30,273.0,333.0,1.3,26.5,538.0,475.51,354.5
2018,10,1,11,45,185.0,332.0,1.4,26.7,471.0,396.94,296.62
2018,10,1,12,0,97.0,331.0,1.5,26.9,404.0,328.98,246.18
2018,10,1,12,15,90.5,331.5,1.65,26.95,399.5,316.59,237.06
2018,10,1,12,30,84.0,332.0,1.8,27.0,395.0,304.51,227.87
2018,10,1,12,45,64.0,315.0,1.95,27.0,362.5,274.56,205.57
2018,10,1,13,0,44.0,298.0,2.1,27.0,330.0,247.32,185.39
2018,10,1,13,15,69.5,305.5,2.2,26.95,354.5,252.76,188.76
2018,10,1,13,30,95.0,313.0,2.3,26.9,379.0,254.32,188.78
2018,10,1,13,45,120.0,302.5,2.35,26.8,382.5,233.65,171.95
2018,10,1,14,0,145.0,292.0,2.4,26.7,386.0,216.16,158.22
2018,10,1,14,15,140.5,272.5,2.4,26.4,359.5,189.32,140.38
2018,10,1,14,30,136.0,253.0,2.4,26.1,333.0,168.41,134.17
2018,10,1,14,45,175.0,233.0,2.4,25.8,328.5,158.21,126.38
2018,10,1,15,0,214.0,213.0,2.4,25.5,324.0,147.52,118.1
2018,10,1,15,15,307.0,180.5,2.4,25.5,324.0,123.54,98.59
2018,10,1,15,30,400.0,148.0,2.4,25.5,324.0,100.5,79.65
2018,10,1,15,45,499.0,114.0,2.3,24.8,307.5,80.87,63.54
2018,10,1,16,0,598.0,80.0,2.2,24.1,291.0,59.82,45.91
2018,10,1,16,15,595.5,68.5,2.15,23.65,251.0,52.49,39.76
2018,10,1,16,30,593.0,57.0,2.1,23.2,211.0,44.74,33.1
2018,10,1,16,45,515.5,50.5,2.0,22.75,163.0,40.12,28.98
2018,10,1,17,0,438.0,44.0,1.9,22.3,115.0,35.55,24.68
2018,10,1,17,15,315.0,33.5,1.75,21.8,75.0,27.38,16.85
2018,10,1,17,30,192.0,23.0,1.6,21.3,35.0,19.13,0.97
2018,10,1,17,45,96.0,11.5,1.4,20.8,17.5,9.82,0.0
2018,10,1,18,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,19.4,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,6,15,0.0,3.0,0.5,18.1,3.0,2.56,0.0
2018,10,2,6,30,0.0,6.0,0.5,18.3,6.0,4.92,0.0
2018,10,2,6,45,9.0,11.0,0.55,18.45,12.5,16.32,7.99
2018,10,2,7,0,18.0,16.0,0.6,18.6,19.0,32.0,21.83
2018,10,2,7,15,35.0,42.0,0.65,19.1,50.5,78.09,61.19
2018,10,2,7,30,52.0,68.0,0.7,19.6,82.0,124.62,100.26
2018,10,2,7,45,60.5,103.5,0.7,20.1,123.0,159.98,128.98
2018,10,2,8,0,69.0,139.0,0.7,20.6,164.0,208.71,167.55
2018,10,2,8,15,114.5,164.0,0.8,21.25,212.5,292.35,233.47
2018,10,2,8,30,160.0,189.0,0.9,21.9,261.0,357.8,283.22
2018,10,2,8,45,287.0,185.0,0.95,22.5,330.0,477.1,373.64
2018,10,2,9,0,414.0,181.0,1.0,23.1,399.0,597.27,459.93
2018,10,2,9,15,473.0,178.0,1.1,23.7,445.0,636.73,486.1
2018,10,2,9,30,532.0,175.0,1.2,24.3,491.0,673.08,510.42
2018,10,2,9,45,522.0,179.0,1.3,24.85,503.5,655.07,495.79
2018,10,2,10,0,512.0,183.0,1.4,25.4,516.0,635.2,480.36
2018,10,2,10,15,520.0,204.0,1.45,25.8,554.0,645.55,485.68
2018,10,2,10,30,528.0,225.0,1.5,26.2,592.0,652.22,488.14
2018,10,2,10,45,705.5,157.5,1.55,26.65,662.5,702.27,523.83
2018,10,2,11,0,883.0,90.0,1.6,27.1,733.0,725.45,539.98
2018,10,2,11,15,760.0,149.0,1.6,27.35,708.5,667.11,495.12
2018,10,2,11,30,637.0,208.0,1.6,27.6,684.0,607.48,450.08
2018,10,2,11,45,411.0,256.5,1.55,27.85,564.0,477.3,354.77
2018,10,2,12,0,185.0,305.0,1.5,28.1,444.0,359.15,267.26
2018,10,2,12,15,175.0,291.0,1.45,28.2,422.0,328.42,244.33
2018,10,2,12,30,165.0,277.0,1.4,28.3,400.0,298.95,221.72
2018,10,2,12,45,253.5,289.5,1.35,28.4,474.5,327.24,240.13
2018,10,2,13,0,342.0,302.0,1.3,28.5,549.0,345.35,249.23
2018,10,2,13,15,446.0,259.5,1.35,28.5,572.5,315.97,222.32
2018,10,2,13,30,550.0,217.0,1.4,28.5,596.0,278.27,187.92
2018,10,2,13,45,531.5,215.0,1.45,28.45,569.0,235.15,154.36
2018,10,2,14,0,513.0,213.0,1.5,28.4,542.0,193.87,125.38
2018,10,2,14,15,411.5,223.5,1.7,28.15,478.5,157.66,108.83
2018,10,2,14,30,310.0,234.0,1.9,27.9,415.0,151.78,119.73
2018,10,2,14,45,338.0,212.5,2.05,27.65,397.0,141.17,111.57
2018,10,2,15,0,366.0,191.0,2.2,27.4,379.0,130.02,102.9
2018,10,2,15,15,455.5,155.0,2.2,27.4,367.5,104.28,81.94
2018,10,2,15,30,545.0,119.0,2.2,27.4,356.0,84.54,65.76
2018,10,2,15,45,541.0,104.5,2.5,26.55,316.5,75.99,59.01
2018,10,2,16,0,537.0,90.0,2.8,25.7,277.0,66.99,51.72
2018,10,2,16,15,396.5,90.5,2.9,25.05,216.5,65.96,51.02
2018,10,2,16,30,256.0,91.0,3.0,24.4,156.0,67.78,52.6
2018,10,2,16,45,199.0,73.5,3.1,23.8,117.0,55.34,41.77
2018,10,2,17,0,142.0,56.0,3.2,23.2,78.0,42.64,30.47
2018,10,2,17,15,90.5,38.5,3.2,22.5,50.5,29.69,18.41
2018,10,2,17,30,39.0,21.0,3.2,21.8,23.0,16.81,0.0
2018,10,2,17,45,19.5,10.5,3.15,21.15,11.5,8.96,0.0
2018,10,2,18,0,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.0,20.15,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.55,19.05,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.25,18.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,0.45,18.0,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,0.4,18.1,2.0,0.0,0.0
2018,10,3,6,15,88.0,13.0,0.45,18.35,18.0,74.47,0.0
2018,10,3,6,30,158.0,23.0,0.5,18.6,34.0,186.18,103.65
2018,10,3,6,45,234.5,33.0,0.55,18.85,65.5,265.43,208.5
2018,10,3,7,0,311.0,43.0,0.6,19.1,97.0,350.43,281.34
2018,10,3,7,15,294.0,58.5,0.75,19.35,123.0,352.89,286.14
2018,10,3,7,30,277.0,74.0,0.9,19.6,149.0,361.41,293.94
2018,10,3,7,45,222.0,101.0,1.05,19.9,168.5,329.61,268.16
2018,10,3,8,0,167.0,128.0,1.2,20.2,188.0,296.52,240.54
2018,10,3,8,15,200.5,141.5,1.3,20.55,224.0,356.96,287.74
2018,10,3,8,30,234.0,155.0,1.4,20.9,260.0,398.47,319.05
2018,10,3,8,45,143.5,175.0,1.55,21.25,241.5,318.77,254.07
2018,10,3,9,0,53.0,195.0,1.7,21.6,223.0,239.42,188.78
2018,10,3,9,15,30.0,183.0,1.75,22.05,199.0,201.49,157.73
2018,10,3,9,30,7.0,171.0,1.8,22.5,175.0,154.7,119.45
2018,10,3,9,45,94.0,212.0,1.85,22.95,272.5,293.93,230.33
2018,10,3,10,0,181.0,253.0,1.9,23.4,370.0,401.8,312.36
2018,10,3,10,15,369.0,231.5,1.95,23.8,482.5,550.52,423.63
2018,10,3,10,30,557.0,210.0,2.0,24.2,595.0,657.54,500.42
2018,10,3,10,45,468.5,242.5,2.05,24.6,572.5,599.54,454.98
2018,10,3,11,0,380.0,275.0,2.1,25.0,550.0,532.65,404.39
2018,10,3,11,15,278.5,307.0,2.2,25.15,510.0,472.65,358.63
2018,10,3,11,30,177.0,339.0,2.3,25.3,470.0,410.64,311.2
2018,10,3,11,45,130.0,325.0,2.35,25.45,421.5,356.9,270.57
2018,10,3,12,0,83.0,311.0,2.4,25.6,373.0,304.03,230.39
2018,10,3,12,15,207.0,300.0,2.45,25.4,453.5,350.38,265.11
2018,10,3,12,30,331.0,289.0,2.5,25.2,534.0,380.51,285.5
2018,10,3,12,45,420.5,263.5,2.6,25.05,569.0,371.6,275.61
2018,10,3,13,0,510.0,238.0,2.7,24.9,604.0,352.86,256.84
2018,10,3,13,15,506.0,229.0,2.7,24.65,583.5,309.75,220.84
2018,10,3,13,30,502.0,220.0,2.7,24.4,563.0,266.91,185.19
2018,10,3,13,45,366.0,237.0,2.75,24.15,481.5,225.47,157.38
2018,10,3,14,0,230.0,254.0,2.8,23.9,400.0,193.06,139.12
2018,10,3,14,15,186.5,217.0,2.75,23.7,331.5,158.93,117.89
2018,10,3,14,30,143.0,180.0,2.7,23.5,263.0,128.14,102.51
2018,10,3,14,45,205.5,159.5,2.7,23.3,269.0,108.31,86.31
2018,10,3,15,0,268.0,139.0,2.7,23.1,275.0,97.48,77.53
2018,10,3,15,15,425.0,119.0,2.7,23.1,312.0,81.21,63.98
2018,10,3,15,30,582.0,99.0,2.7,23.1,349.0,70.63,55.16
2018,10,3,15,45,427.0,105.0,2.55,22.8,276.5,74.33,58.55
2018,10,3,16,0,272.0,111.0,2.4,22.5,204.0,81.26,64.68
2018,10,3,16,15,407.5,84.5,2.25,22.2,199.0,61.99,48.19
2018,10,3,16,30,543.0,58.0,2.1,21.9,194.0,45.4,33.82
2018,10,3,16,45,479.5,50.0,1.95,21.65,149.5,39.75,28.73
2018,10,3,17,0,416.0,42.0,1.8,21.4,105.0,34.03,23.35
2018,10,3,17,15,295.5,31.5,1.6,20.9,67.5,25.85,15.17
2018,10,3,17,30,175.0,21.0,1.4,20.4,30.0,16.42,0.0
2018,10,3,17,45,87.5,10.5,1.15,19.85,15.0,8.96,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,5,45,7.0,1.5,1.15,16.3,1.0,0.0,0.0
2018,10,4,6,0,14.0,3.0,1.2,16.4,2.0,0.0,0.0
2018,10,4,6,15,129.0,14.5,1.45,16.7,22.5,104.97,0.0
2018,10,4,6,30,244.0,26.0,1.7,17.0,43.0,253.83,130.86
2018,10,4,6,45,354.5,36.0,1.9,17.25,84.0,368.83,291.52
2018,10,4,7,0,465.0,46.0,2.1,17.5,125.0,477.13,385.26
2018,10,4,7,15,306.5,63.5,2.2,17.7,122.5,370.5,304.85
2018,10,4,7,30,148.0,81.0,2.3,17.9,120.0,241.34,199.32
2018,10,4,7,45,162.5,107.0,2.35,18.15,158.0,268.96,222.59
2018,10,4,8,0,177.0,133.0,2.4,18.4,196.0,311.91,256.71
2018,10,4,8,15,229.0,147.5,2.45,18.8,241.5,389.38,317.96
2018,10,4,8,30,281.0,162.0,2.5,19.2,287.0,448.04,363.02
2018,10,4,8,45,337.0,166.0,2.6,19.55,330.5,496.11,399.51
2018,10,4,9,0,393.0,170.0,2.7,19.9,374.0,563.37,449.25
2018,10,4,9,15,322.0,210.5,2.75,20.2,386.0,519.72,412.49
2018,10,4,9,30,251.0,251.0,2.8,20.5,398.0,494.41,389.84
2018,10,4,9,45,194.5,272.0,2.85,20.8,390.0,442.22,347.87
2018,10,4,10,0,138.0,293.0,2.9,21.1,382.0,407.91,319.28
2018,10,4,10,15,142.0,306.0,3.0,21.25,400.5,414.49,323.64
2018,10,4,10,30,146.0,319.0,3.1,21.4,419.0,419.89,326.94
2018,10,4,10,45,215.0,317.5,3.15,21.55,469.5,458.05,356.26
2018,10,4,11,0,284.0,316.0,3.2,21.7,520.0,501.65,388.65
2018,10,4,11,15,207.0,310.0,3.25,21.8,460.0,417.89,323.93
2018,10,4,11,30,130.0,304.0,3.3,21.9,400.0,350.12,271.12
2018,10,4,11,45,166.5,317.0,3.4,22.0,440.5,370.82,286.7
2018,10,4,12,0,203.0,330.0,3.5,22.1,481.0,387.07,298.14
2018,10,4,12,15,366.5,284.5,3.55,22.15,555.0,416.62,319.23
2018,10,4,12,30,530.0,239.0,3.6,22.2,629.0,429.22,325.17
2018,10,4,12,45,663.0,183.0,3.65,22.2,662.0,403.99,300.69
2018,10,4,13,0,796.0,127.0,3.7,22.2,695.0,367.35,265.02
2018,10,4,13,15,757.0,136.0,3.75,22.1,664.0,314.86,219.86
2018,10,4,13,30,718.0,145.0,3.8,22.0,633.0,259.62,173.42
2018,10,4,13,45,733.5,134.0,3.8,21.85,614.5,207.67,129.52
2018,10,4,14,0,749.0,123.0,3.8,21.7,596.0,160.71,94.76
2018,10,4,14,15,766.0,110.5,3.75,21.5,571.5,104.47,64.35
2018,10,4,14,30,783.0,98.0,3.7,21.3,547.0,73.81,57.66
2018,10,4,14,45,768.0,94.5,3.65,21.1,508.5,72.31,56.6
2018,10,4,15,0,753.0,91.0,3.6,20.9,470.0,70.79,55.51
2018,10,4,15,15,727.5,87.5,3.6,20.9,426.0,69.09,54.22
2018,10,4,15,30,702.0,84.0,3.6,20.9,382.0,61.69,47.99
2018,10,4,15,45,672.0,78.0,3.5,20.35,335.5,58.27,45.27
2018,10,4,16,0,642.0,72.0,3.4,19.8,289.0,54.75,42.38
2018,10,4,16,15,598.5,65.5,3.3,19.45,242.0,50.63,38.85
2018,10,4,16,30,555.0,59.0,3.2,19.1,195.0,46.42,35.11
2018,10,4,16,45,480.5,51.0,3.1,18.7,149.0,40.73,29.9
2018,10,4,17,0,406.0,43.0,3.0,18.3,103.0,35.0,24.43
2018,10,4,17,15,276.5,31.5,2.85,17.85,65.0,25.95,15.11
2018,10,4,17,30,147.0,20.0,2.7,17.4,27.0,15.62,0.0
2018,10,4,17,45,73.5,10.0,2.55,16.95,13.5,8.54,0.0
2018,10,4,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.2,12.6,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.2,12.7,2.0,0.0,0.0
2018,10,5,6,15,141.5,14.0,1.4,13.35,22.5,113.19,0.0
2018,10,5,6,30,266.0,25.0,1.6,14.0,43.0,266.81,121.58
2018,10,5,6,45,384.5,34.0,1.8,14.65,85.0,388.85,308.28
2018,10,5,7,0,503.0,43.0,2.0,15.3,127.0,502.35,407.04
2018,10,5,7,15,577.0,49.0,1.95,15.7,176.5,579.17,469.89
2018,10,5,7,30,651.0,55.0,1.9,16.1,226.0,650.5,524.89
2018,10,5,7,45,694.0,59.5,1.8,16.5,275.5,700.59,560.75
2018,10,5,8,0,737.0,64.0,1.7,16.9,325.0,748.73,593.24
2018,10,5,8,15,766.5,67.0,1.65,17.3,372.5,780.79,613.19
2018,10,5,8,30,796.0,70.0,1.6,17.7,420.0,809.96,630.49
2018,10,5,8,45,816.5,72.5,1.6,18.15,463.5,827.4,639.59
2018,10,5,9,0,837.0,75.0,1.6,18.6,507.0,832.58,640.22
2018,10,5,9,15,814.0,88.0,1.6,19.15,534.5,827.14,633.47
2018,10,5,9,30,791.0,101.0,1.6,19.7,562.0,809.11,618.33
2018,10,5,9,45,716.5,133.0,1.6,20.25,569.0,770.12,588.99
2018,10,5,10,0,642.0,165.0,1.6,20.8,576.0,724.07,554.14
2018,10,5,10,15,768.5,126.0,1.6,21.4,637.5,758.95,577.53
2018,10,5,10,30,895.0,87.0,1.6,22.0,699.0,783.29,591.78
2018,10,5,10,45,898.5,88.5,1.6,22.6,717.0,757.25,571.65
2018,10,5,11,0,902.0,90.0,1.6,23.2,735.0,727.98,549.43
2018,10,5,11,15,903.0,91.0,1.6,23.55,745.5,693.45,522.72
2018,10,5,11,30,904.0,92.0,1.6,23.9,756.0,656.14,493.63
2018,10,5,11,45,848.5,116.0,1.65,24.25,741.0,605.91,454.67
2018,10,5,12,0,793.0,140.0,1.7,24.6,726.0,554.27,414.3
2018,10,5,12,15,652.5,197.5,1.75,24.6,677.5,489.09,364.22
2018,10,5,12,30,512.0,255.0,1.8,24.6,629.0,431.19,319.75
2018,10,5,12,45,633.0,202.5,1.85,24.65,657.0,404.62,295.5
2018,10,5,13,0,754.0,150.0,1.9,24.7,685.0,363.79,258.05
2018,10,5,13,15,806.5,123.5,2.1,24.75,680.5,315.62,214.91
2018,10,5,13,30,859.0,97.0,2.3,24.8,676.0,263.57,168.18
2018,10,5,13,45,860.0,91.5,2.5,24.85,651.0,207.55,122.22
2018,10,5,14,0,861.0,86.0,2.7,24.9,626.0,150.87,81.98
2018,10,5,14,15,847.0,84.5,2.75,24.65,591.0,95.73,56.89
2018,10,5,14,30,833.0,83.0,2.8,24.4,556.0,64.58,49.17
2018,10,5,14,45,815.0,81.0,2.9,24.2,516.0,63.74,48.66
2018,10,5,15,0,797.0,79.0,3.0,24.0,476.0,62.91,48.14
2018,10,5,15,15,770.0,76.0,3.0,24.0,430.5,61.23,46.85
2018,10,5,15,30,743.0,73.0,3.0,24.0,385.0,59.55,45.56
2018,10,5,15,45,704.0,69.5,3.1,23.4,336.0,57.36,43.91
2018,10,5,16,0,665.0,66.0,3.2,22.8,287.0,50.65,38.32
2018,10,5,16,15,621.0,60.5,3.1,22.25,240.0,47.1,35.33
2018,10,5,16,30,577.0,55.0,3.0,21.7,193.0,43.51,32.18
2018,10,5,16,45,494.5,48.0,2.9,21.15,146.0,38.45,27.58
2018,10,5,17,0,412.0,41.0,2.8,20.6,99.0,33.44,22.77
2018,10,5,17,15,280.5,29.5,2.75,19.95,61.5,24.32,13.19
2018,10,5,17,30,149.0,18.0,2.7,19.3,24.0,15.36,0.0
2018,10,5,17,45,74.5,9.0,2.65,18.7,12.0,7.68,0.0
2018,10,5,18,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,6,6,15,110.5,12.0,1.55,14.5,19.0,89.03,0.0
2018,10,6,6,30,221.0,24.0,1.8,15.1,38.0,229.84,84.6
2018,10,6,6,45,372.0,31.5,2.05,15.7,81.0,375.12,295.78
2018,10,6,7,0,523.0,39.0,2.3,16.3,124.0,511.27,412.9
2018,10,6,7,15,593.5,44.5,2.4,17.0,173.0,577.95,468.26
2018,10,6,7,30,664.0,50.0,2.5,17.7,222.0,653.02,526.73
2018,10,6,7,45,710.0,53.0,2.55,18.35,272.0,703.36,563.58
2018,10,6,8,0,756.0,56.0,2.6,19.0,322.0,751.92,597.38
2018,10,6,8,15,786.5,59.5,2.75,19.55,370.5,785.47,619.86
2018,10,6,8,30,817.0,63.0,2.9,20.1,419.0,807.19,633.3
2018,10,6,8,45,839.0,65.0,3.05,20.7,463.5,825.4,643.9
2018,10,6,9,0,861.0,67.0,3.2,21.3,508.0,840.28,652.02
2018,10,6,9,15,874.0,70.5,3.3,21.65,548.0,845.68,653.78
2018,10,6,9,30,887.0,74.0,3.4,22.0,588.0,847.32,653.07
2018,10,6,9,45,895.0,77.5,3.5,22.4,621.5,840.92,646.74
2018,10,6,10,0,903.0,81.0,3.6,22.8,655.0,830.75,637.95
2018,10,6,10,15,912.0,82.0,3.65,23.05,682.0,814.84,625.42
2018,10,6,10,30,921.0,83.0,3.7,23.3,709.0,795.24,610.46
2018,10,6,10,45,927.5,84.0,3.75,23.6,729.0,770.14,591.62
2018,10,6,11,0,934.0,85.0,3.8,23.9,749.0,741.56,569.96
2018,10,6,11,15,937.0,85.0,3.85,24.05,760.0,706.3,542.27
2018,10,6,11,30,940.0,85.0,3.9,24.2,771.0,668.06,511.91
2018,10,6,11,45,941.5,85.0,3.9,24.35,774.5,626.11,478.04
2018,10,6,12,0,943.0,85.0,3.9,24.5,778.0,581.62,441.49
2018,10,6,12,15,941.5,84.5,4.0,24.55,772.5,532.86,401.19
2018,10,6,12,30,940.0,84.0,4.1,24.6,767.0,482.22,358.31
2018,10,6,12,45,936.0,84.0,4.2,24.7,753.5,429.36,312.51
2018,10,6,13,0,932.0,84.0,4.3,24.8,740.0,375.29,264.78
2018,10,6,13,15,926.5,83.0,4.35,24.8,719.0,319.04,215.0
2018,10,6,13,30,921.0,82.0,4.4,24.8,698.0,262.24,165.42
2018,10,6,13,45,912.5,80.5,4.45,24.75,669.5,204.27,118.0
2018,10,6,14,0,904.0,79.0,4.5,24.7,641.0,146.55,77.95
2018,10,6,14,15,892.0,77.0,4.55,24.65,606.0,88.85,52.82
2018,10,6,14,30,880.0,75.0,4.6,24.6,571.0,69.08,52.97
2018,10,6,14,45,862.5,73.0,4.65,24.5,529.5,67.47,51.78
2018,10,6,15,0,845.0,71.0,4.7,24.4,488.0,65.77,50.51
2018,10,6,15,15,821.5,68.5,4.7,24.4,442.5,56.53,42.79
2018,10,6,15,30,798.0,66.0,4.7,24.4,397.0,55.02,41.63
2018,10,6,15,45,765.0,62.5,4.65,24.0,348.0,52.64,39.76
2018,10,6,16,0,732.0,59.0,4.6,23.6,299.0,50.25,37.84
2018,10,6,16,15,678.0,55.0,4.35,23.1,248.0,47.27,35.34
2018,10,6,16,30,624.0,51.0,4.1,22.6,197.0,44.37,32.76
2018,10,6,16,45,537.5,44.0,3.8,22.1,148.0,35.51,24.88
2018,10,6,17,0,451.0,37.0,3.5,21.6,99.0,30.28,19.9
2018,10,6,17,15,307.5,27.0,3.35,21.0,61.0,22.29,10.97
2018,10,6,17,30,164.0,17.0,3.2,20.4,23.0,14.51,0.0
2018,10,6,17,45,82.0,8.5,3.1,19.75,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.0,18.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.0,18.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,18.45,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.35,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,7,6,15,133.0,11.5,3.05,16.05,19.5,104.32,0.0
2018,10,7,6,30,266.0,23.0,3.4,16.6,39.0,259.79,68.25
2018,10,7,6,45,395.5,32.0,3.7,17.15,82.0,392.8,307.91
2018,10,7,7,0,525.0,41.0,4.0,17.7,125.0,514.25,416.16
2018,10,7,7,15,595.0,47.5,4.25,18.2,174.5,588.32,479.04
2018,10,7,7,30,665.0,54.0,4.5,18.7,224.0,656.71,534.51
2018,10,7,7,45,709.0,58.0,4.75,19.2,274.0,706.84,573.49
2018,10,7,8,0,753.0,62.0,5.0,19.7,324.0,754.95,609.31
2018,10,7,8,15,783.0,65.5,5.05,20.2,372.5,787.88,631.65
2018,10,7,8,30,813.0,69.0,5.1,20.7,421.0,817.86,651.19
2018,10,7,8,45,834.5,72.0,5.15,21.2,466.0,836.54,662.02
2018,10,7,9,0,856.0,75.0,5.2,21.7,511.0,842.99,663.85
2018,10,7,9,15,873.0,77.0,5.2,22.15,551.0,849.59,665.77
2018,10,7,9,30,890.0,79.0,5.2,22.6,591.0,852.47,665.1
2018,10,7,9,45,902.0,80.0,5.2,23.05,624.5,846.18,657.99
2018,10,7,10,0,914.0,81.0,5.2,23.5,658.0,836.11,648.41
2018,10,7,10,15,920.0,83.0,5.25,23.8,684.0,818.59,634.33
2018,10,7,10,30,926.0,85.0,5.3,24.1,710.0,797.45,617.83
2018,10,7,10,45,929.0,86.5,5.3,24.45,728.5,770.05,596.6
2018,10,7,11,0,932.0,88.0,5.3,24.8,747.0,739.36,572.38
2018,10,7,11,15,929.5,90.5,5.25,25.05,756.0,702.86,542.63
2018,10,7,11,30,927.0,93.0,5.2,25.3,765.0,663.68,510.54
2018,10,7,11,45,919.5,96.0,5.2,25.5,765.0,619.61,474.55
2018,10,7,12,0,912.0,99.0,5.2,25.7,765.0,573.66,436.46
2018,10,7,12,15,911.0,99.0,5.2,25.85,760.0,526.67,396.83
2018,10,7,12,30,910.0,99.0,5.2,26.0,755.0,477.8,354.78
2018,10,7,12,45,906.0,97.5,5.15,26.15,741.0,424.94,308.72
2018,10,7,13,0,902.0,96.0,5.1,26.3,727.0,371.0,261.03
2018,10,7,13,15,893.5,95.5,5.15,26.35,705.0,315.72,212.32
2018,10,7,13,30,885.0,95.0,5.2,26.4,683.0,260.23,164.27
2018,10,7,13,45,872.5,94.5,5.2,26.45,654.0,204.15,119.04
2018,10,7,14,0,860.0,94.0,5.2,26.5,625.0,140.76,75.27
2018,10,7,14,15,840.5,93.5,5.2,26.45,588.0,85.39,52.7
2018,10,7,14,30,821.0,93.0,5.2,26.4,551.0,71.5,54.62
2018,10,7,14,45,792.5,92.5,5.15,26.35,508.0,71.78,55.02
2018,10,7,15,0,764.0,92.0,5.1,26.3,465.0,72.2,55.54
2018,10,7,15,15,737.0,87.5,5.1,26.3,419.5,69.72,53.61
2018,10,7,15,30,710.0,83.0,5.1,26.3,374.0,61.53,46.82
2018,10,7,15,45,670.0,78.5,4.75,25.9,325.5,59.05,44.91
2018,10,7,16,0,630.0,74.0,4.4,25.5,277.0,56.58,42.94
2018,10,7,16,15,580.0,66.0,3.9,24.85,228.5,51.28,38.49
2018,10,7,16,30,530.0,58.0,3.4,24.2,180.0,45.86,33.79
2018,10,7,16,45,454.0,48.5,2.9,23.5,134.5,38.92,27.59
2018,10,7,17,0,378.0,39.0,2.4,22.8,89.0,31.86,21.02
2018,10,7,17,15,245.0,26.5,2.3,22.05,53.5,21.83,9.79
2018,10,7,17,30,112.0,14.0,2.2,21.3,18.0,11.95,0.0
2018,10,7,17,45,56.0,7.0,2.05,20.6,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.9,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.9,19.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,8,6,15,139.0,11.0,1.55,15.75,19.0,107.82,0.0
2018,10,8,6,30,278.0,22.0,1.7,16.6,38.0,265.18,33.88
2018,10,8,6,45,409.0,30.0,1.85,17.45,80.0,399.6,307.98
2018,10,8,7,0,540.0,38.0,2.0,18.3,122.0,511.73,407.91
2018,10,8,7,15,609.0,43.5,2.2,18.85,171.0,585.52,469.3
2018,10,8,7,30,678.0,49.0,2.4,19.4,220.0,659.08,527.05
2018,10,8,7,45,720.5,52.5,2.65,19.95,269.5,706.94,563.25
2018,10,8,8,0,763.0,56.0,2.9,20.5,319.0,752.88,596.46
2018,10,8,8,15,792.0,59.0,3.0,21.0,366.5,784.16,617.16
2018,10,8,8,30,821.0,62.0,3.1,21.5,414.0,803.69,628.87
2018,10,8,8,45,840.5,63.5,3.15,22.0,457.0,818.8,636.93
2018,10,8,9,0,860.0,65.0,3.2,22.5,500.0,830.63,642.6
2018,10,8,9,15,875.0,67.0,3.2,23.0,539.0,835.72,643.25
2018,10,8,9,30,890.0,69.0,3.2,23.5,578.0,837.12,641.46
2018,10,8,9,45,899.5,71.0,3.25,24.05,610.5,830.16,634.17
2018,10,8,10,0,909.0,73.0,3.3,24.6,643.0,819.46,624.5
2018,10,8,10,15,916.0,73.5,3.3,25.0,668.5,801.37,609.98
2018,10,8,10,30,923.0,74.0,3.3,25.4,694.0,779.72,593.18
2018,10,8,10,45,928.0,75.0,3.35,25.8,712.5,753.62,573.65
2018,10,8,11,0,933.0,76.0,3.4,26.2,731.0,724.14,551.27
2018,10,8,11,15,935.5,76.5,3.4,26.5,742.0,689.26,523.57
2018,10,8,11,30,938.0,77.0,3.4,26.8,753.0,651.41,493.31
2018,10,8,11,45,939.0,77.0,3.4,27.05,756.0,609.44,459.56
2018,10,8,12,0,940.0,77.0,3.4,27.3,759.0,564.96,423.2
2018,10,8,12,15,938.0,77.0,3.4,27.4,753.5,516.74,383.42
2018,10,8,12,30,936.0,77.0,3.4,27.5,748.0,466.68,341.2
2018,10,8,12,45,932.0,77.0,3.4,27.6,735.0,414.24,296.14
2018,10,8,13,0,928.0,77.0,3.4,27.7,722.0,360.59,249.26
2018,10,8,13,15,922.0,76.5,3.35,27.7,701.0,305.04,200.7
2018,10,8,13,30,916.0,76.0,3.3,27.7,680.0,248.97,152.63
2018,10,8,13,45,907.0,74.5,3.25,27.7,651.5,191.45,106.86
2018,10,8,14,0,898.0,73.0,3.2,27.7,623.0,134.25,69.16
2018,10,8,14,15,885.5,72.0,3.1,27.55,588.5,77.83,48.4
2018,10,8,14,30,873.0,71.0,3.0,27.4,554.0,66.31,50.06
2018,10,8,14,45,856.0,69.0,2.95,27.3,513.0,64.64,48.83
2018,10,8,15,0,839.0,67.0,2.9,27.2,472.0,62.9,47.53
2018,10,8,15,15,815.5,64.5,2.9,27.2,427.0,60.64,45.77
2018,10,8,15,30,792.0,62.0,2.9,27.2,382.0,52.09,38.67
2018,10,8,15,45,758.0,58.5,2.7,26.65,333.5,49.6,36.75
2018,10,8,16,0,724.0,55.0,2.5,26.1,285.0,47.1,34.75
2018,10,8,16,15,671.5,51.0,2.15,25.25,235.5,44.05,32.24
2018,10,8,16,30,619.0,47.0,1.8,24.4,186.0,41.05,29.62
2018,10,8,16,45,535.5,41.0,1.5,23.6,139.0,33.22,22.7
2018,10,8,17,0,452.0,35.0,1.2,22.8,92.0,28.79,18.37
2018,10,8,17,15,299.5,24.5,1.2,22.05,55.0,20.29,7.72
2018,10,8,17,30,147.0,14.0,1.2,21.3,18.0,11.95,0.0
2018,10,8,17,45,73.5,7.0,1.2,20.6,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,9,6,15,87.0,10.5,1.0,14.6,15.5,70.36,0.0
2018,10,9,6,30,174.0,21.0,1.1,15.2,31.0,185.67,0.0
2018,10,9,6,45,266.0,33.5,1.2,15.85,66.0,293.0,226.09
2018,10,9,7,0,358.0,46.0,1.3,16.5,101.0,385.31,311.29
