Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,7,15,495.5,49.5,1.25,17.05,156.0,507.02,409.11
2018,10,9,7,30,633.0,53.0,1.2,17.6,211.0,624.59,498.01
2018,10,9,7,45,681.5,57.0,1.15,18.2,260.5,677.67,535.15
2018,10,9,8,0,730.0,61.0,1.1,18.8,310.0,728.9,569.35
2018,10,9,8,15,762.5,64.5,1.05,19.5,358.0,763.5,590.0
2018,10,9,8,30,795.0,68.0,1.0,20.2,406.0,795.26,607.91
2018,10,9,8,45,818.0,70.0,1.0,20.95,450.0,813.69,616.76
2018,10,9,9,0,841.0,72.0,1.0,21.7,494.0,820.15,617.53
2018,10,9,9,15,856.5,74.5,0.95,22.5,533.0,826.07,617.25
2018,10,9,9,30,872.0,77.0,0.9,23.3,572.0,828.34,614.6
2018,10,9,9,45,881.0,80.0,0.85,24.15,605.0,822.05,606.36
2018,10,9,10,0,890.0,83.0,0.8,25.0,638.0,812.05,596.0
2018,10,9,10,15,894.0,85.5,0.85,25.45,662.5,793.89,582.95
2018,10,9,10,30,898.0,88.0,0.9,25.9,687.0,772.27,567.81
2018,10,9,10,45,877.5,99.0,1.0,26.4,697.5,738.28,544.99
2018,10,9,11,0,857.0,110.0,1.1,26.9,708.0,706.71,521.66
2018,10,9,11,15,790.0,139.5,1.3,27.1,697.5,655.29,485.29
2018,10,9,11,30,723.0,169.0,1.5,27.3,687.0,605.56,449.25
2018,10,9,11,45,665.0,192.5,1.7,27.5,670.5,555.75,412.44
2018,10,9,12,0,607.0,216.0,1.9,27.7,654.0,507.82,376.2
2018,10,9,12,15,583.0,223.5,2.1,27.6,641.5,463.92,342.65
2018,10,9,12,30,559.0,231.0,2.3,27.5,629.0,423.19,310.54
2018,10,9,12,45,536.0,234.0,2.5,27.45,610.0,380.45,276.26
2018,10,9,13,0,513.0,237.0,2.7,27.4,591.0,339.09,242.57
2018,10,9,13,15,567.5,209.5,2.9,27.15,590.0,298.15,206.82
2018,10,9,13,30,622.0,182.0,3.1,26.9,589.0,251.48,166.29
2018,10,9,13,45,708.0,146.0,3.3,26.6,590.5,196.54,119.75
2018,10,9,14,0,794.0,110.0,3.5,26.3,592.0,139.36,78.13
2018,10,9,14,15,817.5,97.0,3.6,25.9,568.5,80.24,61.88
2018,10,9,14,30,841.0,84.0,3.7,25.5,545.0,65.89,50.15
2018,10,9,14,45,822.0,81.5,3.85,25.05,504.0,64.68,49.36
2018,10,9,15,0,803.0,79.0,4.0,24.6,463.0,63.47,48.57
2018,10,9,15,15,777.0,76.0,4.0,24.6,418.0,61.79,47.29
2018,10,9,15,30,751.0,73.0,4.0,24.6,373.0,60.12,45.99
2018,10,9,15,45,714.5,68.5,3.9,23.5,324.5,57.15,43.75
2018,10,9,16,0,678.0,64.0,3.8,22.4,276.0,49.72,37.58
2018,10,9,16,15,624.0,58.5,3.6,21.75,227.0,46.02,34.43
2018,10,9,16,30,570.0,53.0,3.4,21.1,178.0,42.32,31.13
2018,10,9,16,45,481.0,45.0,3.2,20.4,131.5,36.38,25.69
2018,10,9,17,0,392.0,37.0,3.0,19.7,85.0,30.46,19.89
2018,10,9,17,15,249.5,25.0,2.85,19.0,50.5,20.77,6.74
2018,10,9,17,30,107.0,13.0,2.7,18.3,16.0,11.1,0.0
2018,10,9,17,45,53.5,6.5,2.6,17.6,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,10,6,15,60.5,11.5,0.75,13.5,14.5,52.36,0.0
2018,10,10,6,30,121.0,23.0,0.9,13.8,29.0,149.15,0.0
2018,10,10,6,45,228.5,36.5,1.05,14.15,64.5,268.53,206.24
2018,10,10,7,0,336.0,50.0,1.2,14.5,100.0,370.19,301.03
2018,10,10,7,15,450.0,57.0,1.1,14.8,151.5,477.93,389.24
2018,10,10,7,30,564.0,64.0,1.0,15.1,203.0,586.96,473.12
2018,10,10,7,45,619.5,69.0,0.95,15.45,252.5,645.3,515.34
2018,10,10,8,0,675.0,74.0,0.9,15.8,302.0,702.2,554.67
2018,10,10,8,15,711.5,77.0,0.85,16.3,349.0,738.27,577.07
2018,10,10,8,30,748.0,80.0,0.8,16.8,396.0,767.1,593.7
2018,10,10,8,45,775.5,82.0,0.75,17.3,440.0,789.34,605.28
2018,10,10,9,0,803.0,84.0,0.7,17.8,484.0,808.14,614.28
2018,10,10,9,15,823.5,85.5,0.8,18.55,523.5,816.74,618.23
2018,10,10,9,30,844.0,87.0,0.9,19.3,563.0,821.6,619.81
2018,10,10,9,45,860.5,87.0,1.0,20.05,596.5,809.95,610.34
2018,10,10,10,0,877.0,87.0,1.1,20.8,630.0,802.69,604.1
2018,10,10,10,15,885.0,87.5,1.05,21.25,655.0,785.57,589.96
2018,10,10,10,30,893.0,88.0,1.0,21.7,680.0,764.95,573.76
2018,10,10,10,45,898.5,89.5,1.0,22.15,699.0,740.1,555.51
2018,10,10,11,0,904.0,91.0,1.0,22.6,718.0,711.92,533.65
2018,10,10,11,15,906.5,91.0,0.9,22.9,728.0,677.12,505.96
2018,10,10,11,30,909.0,91.0,0.8,23.2,738.0,639.48,475.97
2018,10,10,11,45,909.0,91.5,0.65,23.45,740.5,598.22,442.51
2018,10,10,12,0,909.0,92.0,0.5,23.7,743.0,554.6,406.81
2018,10,10,12,15,906.0,92.0,0.6,23.85,737.0,506.99,369.93
2018,10,10,12,30,903.0,92.0,0.7,24.0,731.0,457.72,330.4
2018,10,10,12,45,897.0,92.0,0.8,24.15,716.5,405.91,287.6
2018,10,10,13,0,891.0,92.0,0.9,24.3,702.0,353.17,242.89
2018,10,10,13,15,883.5,91.5,1.05,24.25,681.0,298.97,196.8
2018,10,10,13,30,876.0,91.0,1.2,24.2,660.0,244.46,151.06
2018,10,10,13,45,865.0,89.5,1.4,24.2,631.0,188.7,107.74
2018,10,10,14,0,854.0,88.0,1.6,24.2,602.0,133.52,72.85
2018,10,10,14,15,839.5,86.0,1.75,24.0,567.0,69.84,53.6
2018,10,10,14,30,825.0,84.0,1.9,23.8,532.0,65.77,50.41
2018,10,10,14,45,804.5,82.0,2.1,23.6,491.5,64.9,49.86
2018,10,10,15,0,784.0,80.0,2.3,23.4,451.0,64.06,49.33
2018,10,10,15,15,757.5,77.0,2.3,23.4,406.5,62.42,48.08
2018,10,10,15,30,731.0,74.0,2.3,23.4,362.0,60.79,46.81
2018,10,10,15,45,689.0,70.0,2.6,22.55,313.5,53.42,40.72
2018,10,10,16,0,647.0,66.0,2.9,21.7,265.0,51.06,38.86
2018,10,10,16,15,585.0,61.0,2.95,21.0,216.5,47.8,36.08
2018,10,10,16,30,523.0,56.0,3.0,20.3,168.0,44.62,33.2
2018,10,10,16,45,428.5,47.5,3.05,19.55,123.0,38.4,27.47
2018,10,10,17,0,334.0,39.0,3.1,18.8,78.0,32.21,21.28
2018,10,10,17,15,206.5,25.5,3.05,18.15,46.0,19.9,4.3
2018,10,10,17,30,79.0,12.0,3.0,17.5,14.0,10.24,0.0
2018,10,10,17,45,39.5,6.0,2.95,16.85,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,11,6,15,19.0,8.5,0.7,14.0,9.5,20.57,0.0
2018,10,11,6,30,38.0,17.0,0.8,14.3,19.0,54.22,0.0
2018,10,11,6,45,124.5,36.5,0.9,14.55,53.0,172.98,130.48
2018,10,11,7,0,211.0,56.0,1.0,14.8,87.0,265.55,216.02
2018,10,11,7,15,293.5,70.0,0.95,15.05,131.0,365.19,299.52
2018,10,11,7,30,376.0,84.0,0.9,15.3,175.0,451.56,369.34
2018,10,11,7,45,283.5,105.5,0.85,15.6,183.0,384.58,315.28
2018,10,11,8,0,191.0,127.0,0.8,15.9,191.0,331.86,271.4
2018,10,11,8,15,303.0,135.5,0.7,16.45,254.0,432.8,351.22
2018,10,11,8,30,415.0,144.0,0.6,17.0,317.0,553.87,439.99
2018,10,11,8,45,535.0,136.0,0.55,17.55,384.5,641.41,501.21
2018,10,11,9,0,655.0,128.0,0.5,18.1,452.0,735.83,563.2
2018,10,11,9,15,684.5,129.0,0.6,18.7,491.0,751.79,571.7
2018,10,11,9,30,714.0,130.0,0.7,19.3,530.0,764.09,578.79
2018,10,11,9,45,740.0,129.0,0.8,19.9,564.5,767.47,579.9
2018,10,11,10,0,766.0,128.0,0.9,20.5,599.0,766.97,578.54
2018,10,11,10,15,777.5,129.0,1.0,20.9,624.5,750.02,566.51
2018,10,11,10,30,789.0,130.0,1.1,21.3,650.0,733.75,554.52
2018,10,11,10,45,797.0,131.5,1.2,21.65,669.0,711.98,538.23
2018,10,11,11,0,805.0,133.0,1.3,22.0,688.0,686.93,519.34
2018,10,11,11,15,811.5,132.0,1.3,22.3,699.0,655.4,494.78
2018,10,11,11,30,818.0,131.0,1.3,22.6,710.0,620.96,467.76
2018,10,11,11,45,822.5,129.5,1.35,22.9,713.5,582.2,437.4
2018,10,11,12,0,827.0,128.0,1.4,23.2,717.0,540.98,404.44
2018,10,11,12,15,830.0,126.0,1.45,23.4,713.0,496.34,368.16
2018,10,11,12,30,833.0,124.0,1.5,23.6,709.0,449.74,329.3
2018,10,11,12,45,833.5,120.5,1.5,23.75,696.5,399.22,286.38
2018,10,11,13,0,834.0,117.0,1.5,23.9,684.0,347.42,241.59
2018,10,11,13,15,828.0,115.0,1.55,23.95,663.5,294.04,195.64
2018,10,11,13,30,822.0,113.0,1.6,24.0,643.0,240.43,150.45
2018,10,11,13,45,813.5,109.5,1.6,24.05,615.0,185.37,107.66
2018,10,11,14,0,805.0,106.0,1.6,24.1,587.0,130.85,73.38
2018,10,11,14,15,791.5,103.5,1.6,24.05,553.0,77.94,60.4
2018,10,11,14,30,778.0,101.0,1.6,24.0,519.0,77.18,60.0
2018,10,11,14,45,758.5,97.0,1.65,23.9,479.0,75.26,58.57
2018,10,11,15,0,739.0,93.0,1.7,23.8,439.0,67.04,51.78
2018,10,11,15,15,710.0,89.0,1.7,23.8,394.5,65.14,50.32
2018,10,11,15,30,681.0,85.0,1.7,23.8,350.0,63.25,48.83
2018,10,11,15,45,638.5,80.0,1.7,23.3,302.5,60.46,46.65
2018,10,11,16,0,596.0,75.0,1.7,22.8,255.0,57.69,44.39
2018,10,11,16,15,533.0,68.0,1.55,22.15,207.0,53.16,40.52
2018,10,11,16,30,470.0,61.0,1.4,21.5,159.0,48.64,36.46
2018,10,11,16,45,376.5,50.5,1.3,20.8,115.5,40.94,29.43
2018,10,11,17,0,283.0,40.0,1.2,20.1,72.0,30.95,19.93
2018,10,11,17,15,167.5,25.0,1.3,19.5,41.5,19.46,1.35
2018,10,11,17,30,52.0,10.0,1.4,18.9,11.0,8.54,0.0
2018,10,11,17,45,26.0,5.0,1.45,18.25,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,12,6,15,61.0,9.0,0.7,14.35,12.0,7.68,0.0
2018,10,12,6,30,122.0,18.0,0.7,14.8,24.0,137.71,0.0
2018,10,12,6,45,249.5,31.5,0.75,15.2,61.5,275.77,205.43
2018,10,12,7,0,377.0,45.0,0.8,15.6,99.0,394.99,316.53
2018,10,12,7,15,460.5,53.5,0.85,16.2,145.5,479.19,385.86
2018,10,12,7,30,544.0,62.0,0.9,16.8,192.0,564.26,452.06
2018,10,12,7,45,596.0,68.0,1.0,17.4,240.0,620.2,493.88
2018,10,12,8,0,648.0,74.0,1.1,18.0,288.0,674.76,533.0
2018,10,12,8,15,684.0,78.0,1.2,19.05,334.0,711.23,556.72
2018,10,12,8,30,720.0,82.0,1.3,20.1,380.0,745.16,577.95
2018,10,12,8,45,747.5,85.0,1.45,21.1,424.0,763.3,588.21
2018,10,12,9,0,775.0,88.0,1.6,22.1,468.0,783.15,599.56
2018,10,12,9,15,799.5,88.5,1.65,22.8,507.5,793.91,604.18
2018,10,12,9,30,824.0,89.0,1.7,23.5,547.0,800.91,606.34
2018,10,12,9,45,845.5,87.5,1.75,24.2,581.5,799.22,602.69
2018,10,12,10,0,867.0,86.0,1.8,24.9,616.0,786.81,591.94
2018,10,12,10,15,876.5,87.0,1.85,25.5,642.0,771.5,579.7
2018,10,12,10,30,886.0,88.0,1.9,26.1,668.0,752.63,565.17
2018,10,12,10,45,892.0,89.5,2.0,26.7,687.0,728.25,547.18
2018,10,12,11,0,898.0,91.0,2.1,27.3,706.0,700.52,525.36
2018,10,12,11,15,902.0,91.5,2.25,27.6,717.5,667.31,500.18
2018,10,12,11,30,906.0,92.0,2.4,27.9,729.0,631.15,472.25
2018,10,12,11,45,907.5,91.5,2.5,28.15,731.5,589.88,439.8
2018,10,12,12,0,909.0,91.0,2.6,28.4,734.0,546.2,404.69
2018,10,12,12,15,908.0,91.5,2.65,28.5,729.5,499.98,366.79
2018,10,12,12,30,907.0,92.0,2.7,28.6,725.0,451.87,326.41
2018,10,12,12,45,903.0,91.0,2.8,28.7,711.0,399.81,282.18
2018,10,12,13,0,899.0,90.0,2.9,28.8,697.0,346.66,236.26
2018,10,12,13,15,892.5,89.0,2.95,28.75,676.0,292.02,189.19
2018,10,12,13,30,886.0,88.0,3.0,28.7,655.0,236.98,143.08
2018,10,12,13,45,876.5,87.0,3.05,28.6,627.0,181.37,100.7
2018,10,12,14,0,867.0,86.0,3.1,28.5,599.0,126.14,67.72
2018,10,12,14,15,853.5,83.5,3.15,28.35,564.0,74.19,56.31
2018,10,12,14,30,840.0,81.0,3.2,28.2,529.0,64.17,48.19
2018,10,12,14,45,820.5,79.0,3.25,28.0,488.5,63.24,47.59
2018,10,12,15,0,801.0,77.0,3.3,27.8,448.0,62.32,47.0
2018,10,12,15,15,774.0,73.5,3.3,27.8,402.5,60.21,45.36
2018,10,12,15,30,747.0,70.0,3.3,27.8,357.0,58.07,43.67
2018,10,12,15,45,709.5,65.5,3.25,27.1,309.0,55.02,41.29
2018,10,12,16,0,672.0,61.0,3.2,26.4,261.0,51.94,38.82
2018,10,12,16,15,615.5,55.5,2.85,25.4,212.5,43.92,32.05
2018,10,12,16,30,559.0,50.0,2.5,24.4,164.0,40.16,28.73
2018,10,12,16,45,466.5,41.5,2.15,23.4,118.5,33.73,22.92
2018,10,12,17,0,374.0,33.0,1.8,22.4,73.0,27.28,16.48
2018,10,12,17,15,227.5,21.0,1.8,21.65,41.5,17.49,0.0
2018,10,12,17,30,81.0,9.0,1.8,20.9,10.0,7.68,0.0
2018,10,12,17,45,40.5,4.5,1.8,20.1,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,6,15,92.5,9.0,1.25,14.5,13.0,7.68,0.0
2018,10,13,6,30,185.0,18.0,1.3,15.1,26.0,148.93,0.0
2018,10,13,6,45,328.0,27.5,1.4,15.7,64.5,330.17,242.21
2018,10,13,7,0,471.0,37.0,1.5,16.3,103.0,457.62,365.14
2018,10,13,7,15,559.5,43.5,1.6,16.95,153.0,543.39,436.64
2018,10,13,7,30,648.0,50.0,1.7,17.6,203.0,624.48,500.37
2018,10,13,7,45,696.5,54.5,1.85,18.25,252.5,677.5,540.44
2018,10,13,8,0,745.0,59.0,2.0,18.9,302.0,728.66,577.3
2018,10,13,8,15,778.0,62.0,2.05,19.7,350.0,762.46,599.09
2018,10,13,8,30,811.0,65.0,2.1,20.5,398.0,793.36,618.07
2018,10,13,8,45,835.0,67.0,2.15,21.3,442.5,812.08,627.97
2018,10,13,9,0,859.0,69.0,2.2,22.1,487.0,819.07,629.57
2018,10,13,9,15,874.5,71.5,2.25,22.75,526.0,824.47,630.55
2018,10,13,9,30,890.0,74.0,2.3,23.4,565.0,826.15,629.04
2018,10,13,9,45,901.0,75.5,2.3,24.1,598.0,819.2,621.22
2018,10,13,10,0,912.0,77.0,2.3,24.8,631.0,808.5,611.1
2018,10,13,10,15,921.5,78.5,2.35,25.15,658.0,792.87,598.98
2018,10,13,10,30,931.0,80.0,2.4,25.5,685.0,773.49,584.45
2018,10,13,10,45,936.0,80.5,2.45,25.85,703.5,746.18,564.53
2018,10,13,11,0,941.0,81.0,2.5,26.2,722.0,715.52,540.61
2018,10,13,11,15,944.0,82.0,2.55,26.4,733.0,680.83,513.65
2018,10,13,11,30,947.0,83.0,2.6,26.6,744.0,643.12,483.96
2018,10,13,11,45,947.5,83.0,2.65,26.75,746.5,600.23,449.95
2018,10,13,12,0,948.0,83.0,2.7,26.9,749.0,554.89,413.23
2018,10,13,12,15,946.5,82.5,2.75,26.9,743.0,505.93,373.06
2018,10,13,12,30,945.0,82.0,2.8,26.9,737.0,455.12,330.3
2018,10,13,12,45,941.0,81.5,2.85,26.9,723.0,401.76,284.53
2018,10,13,13,0,937.0,81.0,2.9,26.9,709.0,347.23,236.99
2018,10,13,13,15,930.5,80.0,2.95,26.75,687.5,290.74,188.03
2018,10,13,13,30,924.0,79.0,3.0,26.6,666.0,233.82,140.15
2018,10,13,13,45,914.5,78.0,3.0,26.5,637.0,176.31,96.34
2018,10,13,14,0,905.0,77.0,3.0,26.4,608.0,119.15,62.85
2018,10,13,14,15,891.5,75.5,3.0,26.15,572.5,69.61,53.03
2018,10,13,14,30,878.0,74.0,3.0,25.9,537.0,68.37,52.22
2018,10,13,14,45,859.5,71.5,3.05,25.65,495.5,66.32,50.69
2018,10,13,15,0,841.0,69.0,3.1,25.4,454.0,57.1,43.08
2018,10,13,15,15,815.0,66.5,3.1,25.4,408.5,55.52,41.87
2018,10,13,15,30,789.0,64.0,3.1,25.4,363.0,53.96,40.63
2018,10,13,15,45,751.5,60.0,3.05,24.5,314.0,51.09,38.41
2018,10,13,16,0,714.0,56.0,3.0,23.6,265.0,48.22,36.1
2018,10,13,16,15,656.0,51.0,2.75,22.7,215.0,44.36,32.8
2018,10,13,16,30,598.0,46.0,2.5,21.8,165.0,40.53,29.35
2018,10,13,16,45,501.5,39.0,2.2,20.9,119.0,31.87,21.55
2018,10,13,17,0,405.0,32.0,1.9,20.0,73.0,26.62,15.87
2018,10,13,17,15,247.5,20.5,1.8,19.2,41.5,17.19,0.0
2018,10,13,17,30,90.0,9.0,1.7,18.4,10.0,7.68,0.0
2018,10,13,17,45,45.0,4.5,1.6,17.55,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,6,15,92.0,9.0,1.2,12.7,12.5,0.0,0.0
2018,10,14,6,30,184.0,18.0,1.3,13.3,25.0,147.69,0.0
2018,10,14,6,45,288.5,26.0,1.4,13.9,56.5,298.02,215.63
2018,10,14,7,0,393.0,34.0,1.5,14.5,88.0,391.81,316.25
2018,10,14,7,15,322.5,35.5,1.55,15.0,92.0,340.93,281.4
2018,10,14,7,30,252.0,37.0,1.6,15.5,96.0,286.43,239.47
2018,10,14,7,45,177.5,64.5,1.65,16.0,110.5,235.67,197.03
2018,10,14,8,0,103.0,92.0,1.7,16.5,125.0,192.19,158.92
2018,10,14,8,15,436.5,83.0,1.75,17.05,256.0,504.57,414.5
2018,10,14,8,30,770.0,74.0,1.8,17.6,387.0,767.27,606.44
2018,10,14,8,45,805.5,75.0,1.8,18.15,434.5,794.36,620.31
2018,10,14,9,0,841.0,76.0,1.8,18.7,482.0,817.9,633.74
2018,10,14,9,15,859.0,78.5,1.75,19.25,522.0,824.93,635.03
2018,10,14,9,30,877.0,81.0,1.7,19.8,562.0,820.44,628.58
2018,10,14,9,45,888.5,83.0,1.7,20.35,595.0,814.36,621.82
2018,10,14,10,0,900.0,85.0,1.7,20.9,628.0,804.55,612.67
2018,10,14,10,15,910.5,86.5,1.75,21.45,655.5,789.63,600.7
2018,10,14,10,30,921.0,88.0,1.8,22.0,683.0,770.96,586.31
2018,10,14,10,45,928.0,88.5,1.8,22.55,702.0,745.08,566.26
2018,10,14,11,0,935.0,89.0,1.8,23.1,721.0,715.74,542.53
2018,10,14,11,15,941.0,88.5,1.85,23.55,733.0,681.44,515.54
2018,10,14,11,30,947.0,88.0,1.9,24.0,745.0,643.97,485.73
2018,10,14,11,45,949.0,88.0,1.95,24.45,748.0,601.76,451.79
2018,10,14,12,0,951.0,88.0,2.0,24.9,751.0,556.95,415.09
2018,10,14,12,15,951.5,87.5,2.1,25.2,746.5,508.63,375.19
2018,10,14,12,30,952.0,87.0,2.2,25.5,742.0,458.24,332.52
2018,10,14,12,45,949.5,86.0,2.3,25.8,728.5,404.53,286.25
2018,10,14,13,0,947.0,85.0,2.4,26.1,715.0,349.5,238.11
2018,10,14,13,15,941.5,83.5,2.45,26.15,693.5,292.26,188.49
2018,10,14,13,30,936.0,82.0,2.5,26.2,672.0,234.49,140.03
2018,10,14,13,45,928.0,80.5,2.55,26.3,643.5,176.09,95.95
2018,10,14,14,0,920.0,79.0,2.6,26.4,615.0,117.89,62.7
2018,10,14,14,15,909.5,77.0,2.65,26.3,580.0,70.89,54.08
2018,10,14,14,30,899.0,75.0,2.7,26.2,545.0,69.36,53.0
2018,10,14,14,45,881.0,73.0,2.7,26.1,503.5,67.63,51.71
2018,10,14,15,0,863.0,71.0,2.7,26.0,462.0,58.94,44.54
2018,10,14,15,15,837.0,67.5,2.7,26.0,415.0,56.62,42.7
2018,10,14,15,30,811.0,64.0,2.7,26.0,368.0,54.28,40.81
2018,10,14,15,45,773.5,60.0,2.45,25.4,318.0,51.39,38.52
2018,10,14,16,0,736.0,56.0,2.2,24.8,268.0,48.49,36.14
2018,10,14,16,15,679.5,51.0,1.95,23.65,217.5,44.62,32.87
2018,10,14,16,30,623.0,46.0,1.7,22.5,167.0,40.78,29.45
2018,10,14,16,45,526.0,38.5,1.45,21.3,120.0,31.66,21.27
2018,10,14,17,0,429.0,31.0,1.2,20.1,73.0,25.92,14.97
2018,10,14,17,15,250.5,19.5,1.25,19.4,40.5,16.4,0.0
2018,10,14,17,30,72.0,8.0,1.3,18.7,8.0,6.83,0.0
2018,10,14,17,45,36.0,4.0,1.35,18.05,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,15,6,15,100.5,9.0,1.45,12.45,12.5,0.0,0.0
2018,10,15,6,30,201.0,18.0,1.5,13.2,25.0,159.33,0.0
2018,10,15,6,45,347.0,27.0,1.55,14.0,63.5,340.15,239.03
2018,10,15,7,0,493.0,36.0,1.6,14.8,102.0,470.29,375.42
2018,10,15,7,15,582.0,42.0,1.75,15.55,152.0,547.87,442.1
2018,10,15,7,30,671.0,48.0,1.9,16.3,202.0,636.07,512.19
2018,10,15,7,45,719.5,53.0,2.0,17.05,252.5,689.56,552.54
2018,10,15,8,0,768.0,58.0,2.1,17.8,303.0,741.16,589.47
2018,10,15,8,15,800.5,60.5,2.1,18.7,351.0,773.69,609.89
2018,10,15,8,30,833.0,63.0,2.1,19.6,399.0,803.22,627.36
2018,10,15,8,45,856.0,65.5,2.1,20.55,444.0,813.13,630.32
2018,10,15,9,0,879.0,68.0,2.1,21.5,489.0,828.04,636.79
2018,10,15,9,15,894.0,70.5,2.05,22.2,528.0,832.66,636.15
2018,10,15,9,30,909.0,73.0,2.0,22.9,567.0,833.51,633.09
2018,10,15,9,45,919.5,74.5,1.95,23.65,600.0,825.7,624.15
2018,10,15,10,0,930.0,76.0,1.9,24.4,633.0,814.11,612.91
2018,10,15,10,15,938.0,77.0,1.7,24.95,659.0,796.26,596.76
2018,10,15,10,30,946.0,78.0,1.5,25.5,685.0,774.73,578.33
2018,10,15,10,45,951.0,79.5,1.35,26.05,704.0,747.97,556.83
2018,10,15,11,0,956.0,81.0,1.2,26.6,723.0,717.77,531.55
2018,10,15,11,15,959.0,81.0,1.05,26.85,733.5,681.49,502.54
2018,10,15,11,30,962.0,81.0,0.9,27.1,744.0,642.21,471.09
2018,10,15,11,45,962.0,81.5,0.75,27.35,746.5,598.92,436.32
2018,10,15,12,0,962.0,82.0,0.6,27.6,749.0,553.17,399.17
2018,10,15,12,15,960.5,81.5,0.7,27.7,743.0,503.59,360.79
2018,10,15,12,30,959.0,81.0,0.8,27.8,737.0,452.13,319.53
2018,10,15,12,45,955.5,80.5,0.9,27.9,723.0,398.3,275.1
2018,10,15,13,0,952.0,80.0,1.0,28.0,709.0,343.22,228.6
2018,10,15,13,15,945.5,79.0,1.2,27.95,687.0,286.02,180.6
2018,10,15,13,30,939.0,78.0,1.4,27.9,665.0,228.37,133.52
2018,10,15,13,45,929.0,76.5,1.55,27.9,635.5,169.73,90.47
2018,10,15,14,0,919.0,75.0,1.7,27.9,606.0,111.51,58.62
2018,10,15,14,15,905.5,74.0,1.8,27.7,570.5,68.83,52.05
2018,10,15,14,30,892.0,73.0,1.9,27.5,535.0,67.9,51.49
2018,10,15,14,45,873.0,70.5,2.05,27.3,493.0,65.79,49.92
2018,10,15,15,0,854.0,68.0,2.2,27.1,451.0,63.61,48.27
2018,10,15,15,15,827.5,65.0,2.2,27.1,404.5,54.7,40.88
2018,10,15,15,30,801.0,62.0,2.2,27.1,358.0,52.68,39.27
2018,10,15,15,45,762.0,59.0,2.15,26.35,309.0,50.55,37.65
2018,10,15,16,0,723.0,56.0,2.1,25.6,260.0,48.47,35.98
2018,10,15,16,15,663.0,50.5,1.9,24.4,209.5,44.16,32.34
2018,10,15,16,30,603.0,45.0,1.7,23.2,159.0,39.87,28.53
2018,10,15,16,45,501.0,37.5,1.5,22.05,113.0,30.8,20.4
2018,10,15,17,0,399.0,30.0,1.3,20.9,67.0,25.07,13.8
2018,10,15,17,15,231.5,18.5,1.3,20.15,37.0,15.57,0.0
2018,10,15,17,30,64.0,7.0,1.3,19.4,7.0,5.97,0.0
2018,10,15,17,45,32.0,3.5,1.35,18.7,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,16,6,15,95.5,8.5,1.0,13.7,11.5,0.0,0.0
2018,10,16,6,30,191.0,17.0,1.0,14.0,23.0,150.75,0.0
2018,10,16,6,45,329.5,26.0,0.95,14.3,59.5,322.87,218.01
2018,10,16,7,0,468.0,35.0,0.9,14.6,96.0,448.31,355.22
2018,10,16,7,15,568.0,41.5,0.95,15.2,147.5,534.2,427.46
2018,10,16,7,30,668.0,48.0,1.0,15.8,199.0,631.27,502.81
2018,10,16,7,45,718.0,52.5,1.0,16.35,249.5,685.14,542.19
2018,10,16,8,0,768.0,57.0,1.0,16.9,300.0,737.09,578.19
2018,10,16,8,15,800.0,60.5,1.05,17.8,348.0,770.36,599.15
2018,10,16,8,30,832.0,64.0,1.1,18.7,396.0,800.63,617.3
2018,10,16,8,45,853.0,66.0,1.15,19.55,439.5,808.12,619.34
2018,10,16,9,0,874.0,68.0,1.2,20.4,483.0,820.6,624.93
2018,10,16,9,15,890.0,70.5,1.25,21.25,522.5,825.97,625.56
2018,10,16,9,30,906.0,73.0,1.3,22.1,562.0,827.58,623.78
2018,10,16,9,45,917.0,74.5,1.4,22.9,595.0,820.14,616.74
2018,10,16,10,0,928.0,76.0,1.5,23.7,628.0,808.91,607.33
2018,10,16,10,15,936.0,77.5,1.55,24.2,654.0,791.6,594.09
2018,10,16,10,30,944.0,79.0,1.6,24.7,680.0,770.58,578.5
2018,10,16,10,45,949.0,79.5,1.65,25.25,698.5,742.78,557.83
2018,10,16,11,0,954.0,80.0,1.7,25.8,717.0,711.6,533.44
2018,10,16,11,15,955.0,80.5,1.8,26.05,726.0,674.67,505.54
2018,10,16,11,30,956.0,81.0,1.9,26.3,735.0,634.87,474.9
2018,10,16,11,45,956.0,81.0,1.95,26.5,737.0,591.38,440.6
2018,10,16,12,0,956.0,81.0,2.0,26.7,739.0,545.47,403.58
2018,10,16,12,15,954.0,81.0,2.05,26.8,733.0,496.44,363.34
2018,10,16,12,30,952.0,81.0,2.1,26.9,727.0,445.56,320.53
2018,10,16,12,45,948.0,80.5,2.15,27.0,713.0,391.96,274.6
2018,10,16,13,0,944.0,80.0,2.2,27.1,699.0,337.18,227.0
2018,10,16,13,15,937.0,79.0,2.2,27.1,677.0,280.36,178.07
2018,10,16,13,30,930.0,78.0,2.2,27.1,655.0,223.15,130.74
2018,10,16,13,45,920.5,77.0,2.25,27.05,626.0,165.51,88.49
2018,10,16,14,0,911.0,76.0,2.3,27.0,597.0,108.21,57.96
2018,10,16,14,15,897.0,74.5,2.3,26.85,561.5,69.03,52.45
2018,10,16,14,30,883.0,73.0,2.3,26.7,526.0,67.75,51.57
2018,10,16,14,45,864.0,70.0,2.3,26.55,484.0,65.3,49.69
2018,10,16,15,0,845.0,67.0,2.3,26.4,442.0,55.92,41.94
2018,10,16,15,15,818.0,64.5,2.3,26.4,396.0,54.28,40.67
2018,10,16,15,30,791.0,62.0,2.3,26.4,350.0,52.65,39.38
2018,10,16,15,45,751.5,58.0,2.2,25.65,301.0,49.72,37.06
2018,10,16,16,0,712.0,54.0,2.1,24.9,252.0,46.79,34.64
2018,10,16,16,15,649.0,49.0,1.9,23.75,202.0,42.85,31.29
2018,10,16,16,30,586.0,44.0,1.7,22.6,152.0,38.97,27.8
2018,10,16,16,45,483.0,36.0,1.5,21.4,107.0,29.55,19.33
2018,10,16,17,0,380.0,28.0,1.3,20.2,62.0,23.34,11.99
2018,10,16,17,15,219.0,17.5,1.35,19.5,34.0,14.94,0.0
2018,10,16,17,30,58.0,7.0,1.4,18.8,6.0,0.0,0.0
2018,10,16,17,45,29.0,3.5,1.45,18.1,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,17,6,15,64.5,7.0,1.05,12.2,9.0,0.0,0.0
2018,10,17,6,30,129.0,14.0,1.1,12.6,18.0,103.59,0.0
2018,10,17,6,45,217.0,21.0,1.15,13.0,42.5,230.45,149.75
2018,10,17,7,0,305.0,28.0,1.2,13.4,67.0,311.98,252.2
2018,10,17,7,15,281.5,34.0,1.3,13.95,82.0,303.77,251.52
2018,10,17,7,30,258.0,40.0,1.4,14.5,97.0,294.52,246.32
2018,10,17,7,45,130.0,53.5,1.45,15.05,82.5,180.06,150.33
2018,10,17,8,0,2.0,67.0,1.5,15.6,68.0,57.82,43.68
2018,10,17,8,15,222.5,89.5,1.4,16.4,177.5,299.86,250.32
2018,10,17,8,30,443.0,112.0,1.3,17.2,287.0,528.95,429.15
2018,10,17,8,45,641.5,93.0,1.2,18.05,378.0,675.64,532.98
2018,10,17,9,0,840.0,74.0,1.1,18.9,469.0,804.91,618.21
2018,10,17,9,15,857.5,76.0,1.1,19.75,508.0,810.63,617.03
2018,10,17,9,30,875.0,78.0,1.1,20.6,547.0,805.14,609.85
2018,10,17,9,45,888.0,79.0,1.1,21.45,579.5,798.97,602.51
2018,10,17,10,0,901.0,80.0,1.1,22.3,612.0,789.09,592.84
2018,10,17,10,15,909.5,81.5,1.05,23.0,638.0,772.61,578.65
2018,10,17,10,30,918.0,83.0,1.0,23.7,664.0,752.5,562.3
2018,10,17,10,45,923.5,84.0,0.9,24.4,682.5,726.21,540.55
2018,10,17,11,0,929.0,85.0,0.8,25.1,701.0,696.56,515.75
2018,10,17,11,15,932.0,85.5,0.7,25.4,711.5,661.63,487.92
2018,10,17,11,30,935.0,86.0,0.6,25.7,722.0,623.76,457.69
2018,10,17,11,45,935.5,86.0,0.5,26.0,724.0,581.3,423.77
2018,10,17,12,0,936.0,86.0,0.4,26.3,726.0,536.43,387.51
2018,10,17,12,15,934.0,86.0,0.45,26.45,720.0,488.24,349.6
2018,10,17,12,30,932.0,86.0,0.5,26.6,714.0,438.26,309.09
2018,10,17,12,45,927.0,86.0,0.6,26.7,700.0,385.67,265.81
2018,10,17,13,0,922.0,86.0,0.7,26.8,686.0,332.02,220.66
2018,10,17,13,15,915.0,84.5,0.8,26.8,664.0,275.93,173.67
2018,10,17,13,30,908.0,83.0,0.9,26.8,642.0,219.52,128.04
2018,10,17,13,45,898.0,81.5,1.0,26.75,613.0,162.66,87.34
2018,10,17,14,0,888.0,80.0,1.1,26.7,584.0,106.25,58.4
2018,10,17,14,15,873.5,78.5,1.2,26.5,548.5,71.3,54.4
2018,10,17,14,30,859.0,77.0,1.3,26.3,513.0,62.2,47.0
2018,10,17,14,45,838.5,74.5,1.4,26.1,472.0,60.77,45.99
2018,10,17,15,0,818.0,72.0,1.5,25.9,431.0,59.35,44.95
2018,10,17,15,15,790.0,68.5,1.5,25.9,385.0,57.08,43.14
2018,10,17,15,30,762.0,65.0,1.5,25.9,339.0,54.79,41.29
2018,10,17,15,45,720.5,61.0,1.7,24.95,290.5,51.96,39.09
2018,10,17,16,0,679.0,57.0,1.9,24.0,242.0,49.15,36.8
2018,10,17,16,15,614.5,51.5,1.8,22.85,193.5,41.24,30.01
2018,10,17,16,30,550.0,46.0,1.7,21.7,145.0,37.35,26.48
2018,10,17,16,45,441.5,37.5,1.6,20.55,101.0,30.79,20.36
2018,10,17,17,0,333.0,29.0,1.5,19.4,57.0,24.26,12.01
2018,10,17,17,15,188.5,17.5,1.55,18.65,31.0,14.94,0.0
2018,10,17,17,30,44.0,6.0,1.6,17.9,5.0,0.0,0.0
2018,10,17,17,45,22.0,3.0,1.65,17.15,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,6,15,50.0,5.5,0.5,12.5,7.0,0.0,0.0
2018,10,18,6,30,100.0,11.0,0.5,12.8,14.0,80.14,0.0
2018,10,18,6,45,183.5,18.5,0.45,13.15,36.5,199.2,120.83
2018,10,18,7,0,267.0,26.0,0.4,13.5,59.0,278.86,223.32
2018,10,18,7,15,236.5,28.0,0.35,14.0,67.0,256.8,210.84
2018,10,18,7,30,206.0,30.0,0.3,14.5,75.0,234.27,194.42
2018,10,18,7,45,103.0,34.0,0.25,14.95,56.5,130.24,107.6
2018,10,18,8,0,0.0,38.0,0.2,15.4,38.0,31.38,21.2
2018,10,18,8,15,3.5,70.5,0.3,16.2,72.0,61.58,46.98
2018,10,18,8,30,7.0,103.0,0.4,17.0,106.0,95.53,75.09
2018,10,18,8,45,76.0,144.5,0.5,17.8,180.0,205.81,166.55
2018,10,18,9,0,145.0,186.0,0.6,18.6,254.0,322.26,257.9
2018,10,18,9,15,409.0,154.5,0.7,19.35,367.5,528.67,416.48
2018,10,18,9,30,673.0,123.0,0.8,20.1,481.0,703.31,540.62
2018,10,18,9,45,779.5,103.0,0.9,20.9,541.5,744.84,565.61
2018,10,18,10,0,886.0,83.0,1.0,21.7,602.0,777.47,585.86
2018,10,18,10,15,894.5,84.0,1.05,22.4,627.5,760.67,572.19
2018,10,18,10,30,903.0,85.0,1.1,23.1,653.0,740.31,556.83
2018,10,18,10,45,908.5,86.5,1.1,23.8,671.5,714.9,536.43
2018,10,18,11,0,914.0,88.0,1.1,24.5,690.0,686.16,513.15
2018,10,18,11,15,917.5,88.0,1.1,25.05,700.0,651.51,485.79
2018,10,18,11,30,921.0,88.0,1.1,25.6,710.0,613.95,455.92
2018,10,18,11,45,922.0,88.5,1.05,26.1,713.0,572.76,422.56
2018,10,18,12,0,923.0,89.0,1.0,26.6,716.0,529.13,386.75
2018,10,18,12,15,922.0,88.5,1.0,26.85,710.5,481.51,347.91
2018,10,18,12,30,921.0,88.0,1.0,27.1,705.0,432.05,306.64
2018,10,18,12,45,916.0,87.5,1.0,27.3,690.5,379.63,262.32
2018,10,18,13,0,911.0,87.0,1.0,27.5,676.0,326.18,216.58
2018,10,18,13,15,904.0,86.0,1.0,27.55,654.5,271.11,170.04
2018,10,18,13,30,897.0,85.0,1.0,27.6,633.0,215.7,125.25
2018,10,18,13,45,886.5,84.0,1.0,27.6,604.5,159.78,85.76
2018,10,18,14,0,876.0,83.0,1.0,27.6,576.0,104.35,58.46
2018,10,18,14,15,861.0,81.0,1.0,27.45,540.5,64.46,48.51
2018,10,18,14,30,846.0,79.0,1.0,27.3,505.0,63.52,47.93
2018,10,18,14,45,825.5,76.5,1.0,27.15,464.0,62.15,46.94
2018,10,18,15,0,805.0,74.0,1.0,27.0,423.0,60.79,45.95
2018,10,18,15,15,776.0,70.5,1.0,27.0,377.5,58.56,44.19
2018,10,18,15,30,747.0,67.0,1.0,27.0,332.0,56.33,42.4
2018,10,18,15,45,704.5,62.0,1.05,26.15,283.5,52.73,39.54
2018,10,18,16,0,662.0,57.0,1.1,25.3,235.0,49.12,36.56
2018,10,18,16,15,596.5,51.5,1.1,24.15,187.0,41.21,29.8
2018,10,18,16,30,531.0,46.0,1.1,23.0,139.0,37.36,26.3
2018,10,18,16,45,422.0,37.0,1.15,21.8,96.0,30.4,19.82
2018,10,18,17,0,313.0,28.0,1.2,20.6,53.0,23.44,10.4
2018,10,18,17,15,168.5,16.0,1.2,19.95,28.0,13.66,0.0
2018,10,18,17,30,24.0,4.0,1.2,19.3,3.0,0.0,0.0
2018,10,18,17,45,12.0,2.0,1.2,18.6,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
