Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,6,15,47.0,6.5,0.95,14.9,7.5,0.0,0.0
2018,10,19,6,30,94.0,13.0,0.9,15.3,15.0,77.32,0.0
2018,10,19,6,45,216.0,25.5,0.85,15.7,47.0,229.22,127.05
2018,10,19,7,0,338.0,38.0,0.8,16.1,79.0,348.52,274.9
2018,10,19,7,15,441.5,47.0,0.85,16.75,126.0,445.3,357.01
2018,10,19,7,30,545.0,56.0,0.9,17.4,173.0,544.1,434.8
2018,10,19,7,45,613.5,60.5,0.95,18.05,223.0,609.74,484.16
2018,10,19,8,0,682.0,65.0,1.0,18.7,273.0,674.28,530.41
2018,10,19,8,15,717.5,69.5,1.05,19.4,319.5,704.87,550.38
2018,10,19,8,30,753.0,74.0,1.1,20.1,366.0,738.68,572.08
2018,10,19,8,45,778.0,77.0,1.15,20.85,409.0,758.83,583.44
2018,10,19,9,0,803.0,80.0,1.2,21.6,452.0,775.54,592.3
2018,10,19,9,15,821.5,83.0,1.25,22.5,490.5,783.34,594.61
2018,10,19,9,30,840.0,86.0,1.3,23.4,529.0,787.41,594.49
2018,10,19,9,45,853.0,87.5,1.4,24.25,561.0,781.58,588.41
2018,10,19,10,0,866.0,89.0,1.5,25.1,593.0,772.02,579.98
2018,10,19,10,15,875.0,90.5,1.5,25.65,618.5,749.82,562.78
2018,10,19,10,30,884.0,92.0,1.5,26.2,644.0,730.64,547.87
2018,10,19,10,45,889.5,93.5,1.5,26.8,662.0,705.57,527.44
2018,10,19,11,0,895.0,95.0,1.5,27.4,680.0,677.24,504.58
2018,10,19,11,15,898.5,95.5,1.5,27.8,690.5,643.57,478.1
2018,10,19,11,30,902.0,96.0,1.5,28.2,701.0,607.02,449.12
2018,10,19,11,45,902.5,96.0,1.45,28.6,703.0,565.72,415.88
2018,10,19,12,0,903.0,96.0,1.4,29.0,705.0,522.1,380.29
2018,10,19,12,15,899.5,96.5,1.35,29.15,698.5,475.05,341.76
2018,10,19,12,30,896.0,97.0,1.3,29.3,692.0,426.4,301.12
2018,10,19,12,45,889.0,97.0,1.3,29.5,677.5,374.82,257.66
2018,10,19,13,0,882.0,97.0,1.3,29.7,663.0,322.45,213.08
2018,10,19,13,15,874.5,96.0,1.25,29.65,641.5,268.66,167.96
2018,10,19,13,30,867.0,95.0,1.2,29.6,620.0,208.38,120.08
2018,10,19,13,45,856.0,93.0,1.2,29.6,591.0,152.43,81.15
2018,10,19,14,0,845.0,91.0,1.2,29.6,562.0,97.21,54.57
2018,10,19,14,15,829.5,88.5,1.2,29.4,527.0,69.35,52.16
2018,10,19,14,30,814.0,86.0,1.2,29.2,492.0,68.2,51.43
2018,10,19,14,45,792.0,83.0,1.2,29.05,451.0,66.61,50.28
2018,10,19,15,0,770.0,80.0,1.2,28.9,410.0,65.03,49.12
2018,10,19,15,15,739.5,76.0,1.2,28.9,365.0,62.57,47.19
2018,10,19,15,30,709.0,72.0,1.2,28.9,320.0,55.13,41.04
2018,10,19,15,45,665.0,66.5,1.15,27.9,272.5,51.59,38.27
2018,10,19,16,0,621.0,61.0,1.1,26.9,225.0,48.02,35.36
2018,10,19,16,15,554.5,54.5,1.15,25.7,178.0,43.48,31.49
2018,10,19,16,30,488.0,48.0,1.2,24.5,131.0,38.97,27.41
2018,10,19,16,45,379.5,38.0,1.2,23.25,89.5,31.26,20.28
2018,10,19,17,0,271.0,28.0,1.2,22.0,48.0,23.5,9.1
2018,10,19,17,15,144.5,15.5,1.25,21.4,25.0,13.23,0.0
2018,10,19,17,30,18.0,3.0,1.3,20.8,2.0,0.0,0.0
2018,10,19,17,45,9.0,1.5,1.3,20.15,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.3,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,6,15,56.5,6.5,1.2,14.45,7.5,0.0,0.0
2018,10,20,6,30,113.0,13.0,1.2,14.9,15.0,90.37,0.0
2018,10,20,6,45,235.0,24.5,1.15,15.35,46.5,239.33,118.38
2018,10,20,7,0,357.0,36.0,1.1,15.8,78.0,359.59,283.28
2018,10,20,7,15,427.5,47.0,1.25,16.55,120.5,432.84,349.03
2018,10,20,7,30,498.0,58.0,1.4,17.3,163.0,507.38,410.16
2018,10,20,7,45,427.5,73.5,1.55,18.0,180.0,467.52,380.9
2018,10,20,8,0,357.0,89.0,1.7,18.7,197.0,430.52,351.7
2018,10,20,8,15,410.0,100.5,1.6,19.45,243.5,486.28,393.99
2018,10,20,8,30,463.0,112.0,1.5,20.2,290.0,540.57,432.8
2018,10,20,8,45,519.5,114.5,1.4,21.0,335.5,593.15,468.79
2018,10,20,9,0,576.0,117.0,1.3,21.8,381.0,635.62,496.09
2018,10,20,9,15,623.5,120.5,1.3,22.7,428.0,668.41,516.19
2018,10,20,9,30,671.0,124.0,1.3,23.6,475.0,697.39,533.29
2018,10,20,9,45,774.0,104.0,1.25,24.55,533.0,735.42,555.74
2018,10,20,10,0,877.0,84.0,1.2,25.5,591.0,764.86,571.73
2018,10,20,10,15,886.5,85.5,1.15,26.15,616.5,749.41,558.04
2018,10,20,10,30,896.0,87.0,1.1,26.8,642.0,730.38,542.61
2018,10,20,10,45,902.5,88.0,1.05,27.5,660.5,705.22,521.65
2018,10,20,11,0,909.0,89.0,1.0,28.2,679.0,676.74,498.31
2018,10,20,11,15,912.0,89.0,1.05,28.4,689.0,641.92,472.3
2018,10,20,11,30,915.0,89.0,1.1,28.6,699.0,604.27,443.67
2018,10,20,11,45,916.0,89.5,1.2,28.85,701.5,563.32,412.16
2018,10,20,12,0,917.0,90.0,1.3,29.1,704.0,519.96,377.85
2018,10,20,12,15,914.5,89.5,1.4,29.1,697.5,472.02,339.47
2018,10,20,12,30,912.0,89.0,1.5,29.1,691.0,422.4,298.57
2018,10,20,12,45,907.0,89.0,1.6,29.15,677.0,370.9,255.13
2018,10,20,13,0,902.0,89.0,1.7,29.2,663.0,318.38,210.22
2018,10,20,13,15,895.0,87.5,1.75,29.1,641.5,263.49,164.0
2018,10,20,13,30,888.0,86.0,1.8,29.0,620.0,208.3,119.85
2018,10,20,13,45,877.5,84.5,1.9,28.85,591.0,152.67,81.56
2018,10,20,14,0,867.0,83.0,2.0,28.7,562.0,97.55,56.35
2018,10,20,14,15,852.5,80.5,2.0,28.45,527.0,64.2,48.16
2018,10,20,14,30,838.0,78.0,2.0,28.2,492.0,62.9,47.28
2018,10,20,14,45,817.0,75.0,2.0,27.95,451.0,61.13,45.97
2018,10,20,15,0,796.0,72.0,2.0,27.7,410.0,59.36,44.66
2018,10,20,15,15,766.0,69.0,2.0,27.7,365.0,57.47,43.17
2018,10,20,15,30,736.0,66.0,2.0,27.7,320.0,55.61,41.68
2018,10,20,15,45,693.0,61.5,1.95,26.75,272.5,52.42,39.17
2018,10,20,16,0,650.0,57.0,1.9,25.8,225.0,45.21,33.11
2018,10,20,16,15,583.0,50.5,1.7,24.55,177.5,40.51,29.08
2018,10,20,16,30,516.0,44.0,1.5,23.3,130.0,35.83,24.85
2018,10,20,16,45,403.5,35.0,1.35,22.05,88.0,28.82,18.24
2018,10,20,17,0,291.0,26.0,1.2,20.8,46.0,21.84,6.54
2018,10,20,17,15,155.0,14.5,1.15,20.1,24.0,12.38,0.0
2018,10,20,17,30,19.0,3.0,1.1,19.4,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.1,18.65,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,6,15,42.5,4.5,0.85,12.5,5.5,0.0,0.0
2018,10,21,6,30,85.0,9.0,0.9,12.8,11.0,67.06,0.0
2018,10,21,6,45,150.5,15.5,0.95,13.05,29.0,163.64,67.5
2018,10,21,7,0,216.0,22.0,1.0,13.3,47.0,231.44,184.35
2018,10,21,7,15,232.0,26.5,1.05,13.75,65.0,248.99,205.73
2018,10,21,7,30,248.0,31.0,1.1,14.2,83.0,267.88,224.01
2018,10,21,7,45,124.0,33.0,1.15,14.65,59.0,159.62,133.21
2018,10,21,8,0,0.0,35.0,1.2,15.1,35.0,28.88,19.09
2018,10,21,8,15,0.0,56.0,1.25,15.8,56.0,46.35,33.98
2018,10,21,8,30,0.0,77.0,1.3,16.5,77.0,64.37,49.01
2018,10,21,8,45,4.0,111.0,1.3,17.2,113.0,99.77,78.4
2018,10,21,9,0,8.0,145.0,1.3,17.9,149.0,135.44,107.33
2018,10,21,9,15,10.0,162.5,1.25,18.55,167.5,152.37,120.45
2018,10,21,9,30,12.0,180.0,1.2,19.2,186.0,168.97,133.15
2018,10,21,9,45,24.0,200.0,1.15,19.8,213.5,195.37,153.78
2018,10,21,10,0,36.0,220.0,1.1,20.4,241.0,233.33,182.98
2018,10,21,10,15,127.5,241.5,1.1,21.0,319.5,329.61,258.1
2018,10,21,10,30,219.0,263.0,1.1,21.6,398.0,406.06,315.12
2018,10,21,10,45,508.0,193.0,1.05,22.2,517.5,542.13,416.17
2018,10,21,11,0,797.0,123.0,1.0,22.8,637.0,639.31,483.38
2018,10,21,11,15,850.0,108.5,1.05,23.2,664.5,622.9,468.44
2018,10,21,11,30,903.0,94.0,1.1,23.6,692.0,598.69,448.46
2018,10,21,11,45,903.5,94.5,1.15,24.05,694.0,557.87,415.6
2018,10,21,12,0,904.0,95.0,1.2,24.5,696.0,514.72,380.26
2018,10,21,12,15,899.5,95.5,1.3,24.9,689.0,467.29,341.14
2018,10,21,12,30,895.0,96.0,1.4,25.3,682.0,418.38,299.75
2018,10,21,12,45,886.5,96.5,1.5,25.7,667.0,366.9,255.56
2018,10,21,13,0,878.0,97.0,1.6,26.1,652.0,314.76,210.38
2018,10,21,13,15,870.5,95.5,1.75,26.15,630.5,255.59,160.63
2018,10,21,13,30,863.0,94.0,1.9,26.2,609.0,200.67,116.46
2018,10,21,13,45,852.0,92.5,2.05,26.2,580.5,145.5,78.42
2018,10,21,14,0,841.0,91.0,2.2,26.2,552.0,91.04,53.87
2018,10,21,14,15,826.5,88.0,2.3,25.95,517.0,69.22,52.93
2018,10,21,14,30,812.0,85.0,2.4,25.7,482.0,67.71,51.86
2018,10,21,14,45,790.0,82.0,2.5,25.4,441.5,66.09,50.7
2018,10,21,15,0,768.0,79.0,2.6,25.1,401.0,64.49,49.53
2018,10,21,15,15,736.0,75.0,2.6,25.1,356.0,61.99,47.52
2018,10,21,15,30,704.0,71.0,2.6,25.1,311.0,54.56,41.27
2018,10,21,15,45,659.0,66.0,2.65,24.0,264.0,51.38,38.75
2018,10,21,16,0,614.0,61.0,2.7,22.9,217.0,48.2,36.11
2018,10,21,16,15,543.5,53.5,2.45,21.85,170.0,42.83,31.4
2018,10,21,16,30,473.0,46.0,2.2,20.8,123.0,37.45,26.45
2018,10,21,16,45,356.0,36.0,1.95,19.75,82.5,29.68,18.99
2018,10,21,17,0,239.0,26.0,1.7,18.7,42.0,21.89,4.51
2018,10,21,17,15,125.5,14.0,1.6,18.05,22.0,11.95,0.0
2018,10,21,17,30,12.0,2.0,1.5,17.4,2.0,0.0,0.0
2018,10,21,17,45,6.0,1.0,1.45,16.7,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,6,15,23.0,3.0,1.3,12.3,3.5,0.0,0.0
2018,10,22,6,30,46.0,6.0,1.5,12.7,7.0,37.12,0.0
2018,10,22,6,45,134.0,14.0,1.7,13.15,26.5,146.89,45.06
2018,10,22,7,0,222.0,22.0,1.9,13.6,46.0,235.76,187.29
2018,10,22,7,15,232.5,24.0,1.95,13.95,61.0,243.74,202.07
2018,10,22,7,30,243.0,26.0,2.0,14.3,76.0,253.49,212.97
2018,10,22,7,45,121.5,25.5,2.05,14.65,50.5,144.28,120.85
2018,10,22,8,0,0.0,25.0,2.1,15.0,25.0,20.6,12.02
2018,10,22,8,15,0.0,45.5,2.1,15.45,45.5,37.61,26.57
2018,10,22,8,30,0.0,66.0,2.1,15.9,66.0,54.7,40.96
2018,10,22,8,45,0.5,100.0,2.1,16.35,100.0,86.16,67.22
2018,10,22,9,0,1.0,134.0,2.1,16.8,134.0,118.77,93.97
2018,10,22,9,15,10.0,159.5,2.1,17.3,164.5,149.48,119.0
2018,10,22,9,30,19.0,185.0,2.1,17.8,195.0,179.57,143.09
2018,10,22,9,45,137.0,205.5,2.1,18.3,283.0,314.67,253.05
2018,10,22,10,0,255.0,226.0,2.1,18.8,371.0,430.8,343.14
2018,10,22,10,15,543.0,166.5,2.1,19.2,493.0,580.28,458.17
2018,10,22,10,30,831.0,107.0,2.1,19.6,615.0,704.32,548.56
2018,10,22,10,45,869.0,97.5,2.1,20.05,642.0,689.98,534.51
2018,10,22,11,0,907.0,88.0,2.1,20.5,669.0,667.4,515.45
2018,10,22,11,15,910.0,88.5,2.2,20.8,679.0,633.17,487.93
2018,10,22,11,30,913.0,89.0,2.3,21.1,689.0,596.08,457.71
2018,10,22,11,45,914.0,89.0,2.35,21.45,691.0,554.8,423.31
2018,10,22,12,0,915.0,89.0,2.4,21.8,693.0,511.14,386.25
2018,10,22,12,15,913.5,88.5,2.5,21.95,687.0,463.8,345.85
2018,10,22,12,30,912.0,88.0,2.6,22.1,681.0,414.7,302.98
2018,10,22,12,45,907.5,87.0,2.65,22.25,667.0,362.69,256.92
2018,10,22,13,0,903.0,86.0,2.7,22.4,653.0,309.65,209.66
2018,10,22,13,15,895.5,85.5,2.8,22.3,631.5,255.56,162.57
2018,10,22,13,30,888.0,85.0,2.9,22.2,610.0,201.16,118.07
2018,10,22,13,45,876.5,83.5,3.0,22.1,581.0,145.61,79.71
2018,10,22,14,0,865.0,82.0,3.1,22.0,552.0,82.62,49.39
2018,10,22,14,15,848.5,80.0,3.15,21.65,516.5,64.0,49.47
2018,10,22,14,30,832.0,78.0,3.2,21.3,481.0,63.02,48.84
2018,10,22,14,45,809.5,75.0,3.25,21.0,439.5,61.23,47.49
2018,10,22,15,0,787.0,72.0,3.3,20.7,398.0,59.44,46.12
2018,10,22,15,15,756.0,68.5,3.3,20.7,353.5,57.16,44.25
2018,10,22,15,30,725.0,65.0,3.3,20.7,309.0,54.89,42.34
2018,10,22,15,45,679.5,60.5,3.3,19.6,261.5,51.67,39.73
2018,10,22,16,0,634.0,56.0,3.3,18.5,214.0,44.49,33.53
2018,10,22,16,15,563.0,49.5,3.15,17.8,167.0,39.78,29.25
2018,10,22,16,30,492.0,43.0,3.0,17.1,120.0,35.08,24.79
2018,10,22,16,45,366.5,33.5,2.85,16.4,79.5,27.62,17.39
2018,10,22,17,0,241.0,24.0,2.7,15.7,39.0,20.17,1.11
2018,10,22,17,15,120.5,12.0,2.6,15.25,19.5,10.24,0.0
2018,10,22,17,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,23,6,15,21.5,3.0,1.2,12.05,3.5,0.0,0.0
2018,10,23,6,30,43.0,6.0,1.3,12.5,7.0,34.91,0.0
2018,10,23,6,45,114.0,17.5,1.4,12.95,28.0,132.1,22.4
2018,10,23,7,0,185.0,29.0,1.5,13.4,49.0,213.44,167.64
2018,10,23,7,15,235.0,40.0,1.55,13.8,78.5,265.39,218.63
2018,10,23,7,30,285.0,51.0,1.6,14.2,108.0,319.09,265.96
2018,10,23,7,45,205.5,72.5,1.65,14.55,119.5,266.67,223.02
2018,10,23,8,0,126.0,94.0,1.7,14.9,131.0,213.08,177.42
2018,10,23,8,15,155.0,121.5,1.75,15.25,174.5,268.09,222.93
2018,10,23,8,30,184.0,149.0,1.8,15.6,218.0,321.25,265.37
2018,10,23,8,45,283.5,155.0,1.8,16.0,275.0,418.79,343.28
2018,10,23,9,0,383.0,161.0,1.8,16.4,332.0,515.92,417.59
2018,10,23,9,15,420.5,168.0,1.9,16.7,370.5,544.68,437.93
2018,10,23,9,30,458.0,175.0,2.0,17.0,409.0,570.67,456.35
2018,10,23,9,45,371.0,205.5,2.1,17.35,402.5,507.68,405.61
2018,10,23,10,0,284.0,236.0,2.2,17.7,396.0,461.95,367.91
2018,10,23,10,15,316.5,243.0,2.3,17.9,429.0,479.14,380.62
2018,10,23,10,30,349.0,250.0,2.4,18.1,462.0,493.33,390.45
2018,10,23,10,45,404.0,241.0,2.5,18.25,493.0,514.4,405.65
2018,10,23,11,0,459.0,232.0,2.6,18.4,524.0,519.63,408.66
2018,10,23,11,15,599.0,189.0,2.65,18.4,576.0,543.67,426.25
2018,10,23,11,30,739.0,146.0,2.7,18.4,628.0,551.56,430.39
2018,10,23,11,45,738.0,147.0,2.8,18.45,629.5,514.47,399.31
2018,10,23,12,0,737.0,148.0,2.9,18.5,631.0,475.53,366.28
2018,10,23,12,15,514.5,200.0,2.9,18.45,536.0,382.63,293.46
2018,10,23,12,30,292.0,252.0,2.9,18.4,441.0,308.44,236.66
2018,10,23,12,45,347.0,242.5,2.95,18.35,462.0,296.99,224.36
2018,10,23,13,0,402.0,233.0,3.0,18.3,483.0,277.64,204.81
2018,10,23,13,15,570.0,178.0,2.9,18.45,519.5,244.16,169.06
2018,10,23,13,30,738.0,123.0,2.8,18.6,556.0,192.11,119.05
2018,10,23,13,45,769.5,106.0,2.7,18.75,538.5,142.17,82.63
2018,10,23,14,0,801.0,89.0,2.6,18.9,521.0,82.62,52.81
2018,10,23,14,15,698.0,108.0,2.45,19.0,466.5,74.96,59.48
2018,10,23,14,30,595.0,127.0,2.3,19.1,412.0,88.33,71.13
2018,10,23,14,45,538.5,125.5,2.2,19.2,367.0,87.6,70.62
2018,10,23,15,0,482.0,124.0,2.1,19.3,322.0,86.93,70.19
2018,10,23,15,15,572.0,97.5,2.1,19.3,306.0,72.06,57.45
2018,10,23,15,30,662.0,71.0,2.1,19.3,290.0,54.38,42.14
2018,10,23,15,45,654.5,62.0,1.95,19.0,251.0,48.48,37.05
2018,10,23,16,0,647.0,53.0,1.8,18.7,212.0,46.05,34.86
2018,10,23,16,15,579.0,47.0,1.65,17.9,165.5,37.92,27.61
2018,10,23,16,30,511.0,41.0,1.5,17.1,119.0,33.57,23.45
2018,10,23,16,45,384.0,31.5,1.3,16.25,78.0,26.02,15.89
2018,10,23,17,0,257.0,22.0,1.1,15.4,37.0,18.47,0.0
2018,10,23,17,15,128.5,11.0,1.15,14.9,18.5,9.39,0.0
2018,10,23,17,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,24,6,15,19.0,4.0,0.9,12.6,4.0,0.0,0.0
2018,10,24,6,30,38.0,8.0,0.9,12.9,8.0,33.04,0.0
2018,10,24,6,45,114.0,21.5,0.85,13.2,31.5,139.36,0.0
2018,10,24,7,0,190.0,35.0,0.8,13.5,55.0,229.52,177.56
2018,10,24,7,15,367.5,41.5,1.0,14.05,105.5,374.62,304.89
2018,10,24,7,30,545.0,48.0,1.2,14.6,156.0,524.03,425.25
2018,10,24,7,45,620.0,51.0,1.4,15.2,204.5,584.96,473.74
2018,10,24,8,0,695.0,54.0,1.6,15.8,253.0,652.42,525.47
2018,10,24,8,15,731.0,57.5,1.6,16.4,298.5,687.27,549.52
2018,10,24,8,30,767.0,61.0,1.6,17.0,344.0,719.4,570.73
2018,10,24,8,45,791.5,63.5,1.6,17.6,385.5,737.9,581.36
2018,10,24,9,0,816.0,66.0,1.6,18.2,427.0,753.07,589.41
2018,10,24,9,15,832.5,68.5,1.65,18.85,464.5,751.03,585.49
2018,10,24,9,30,849.0,71.0,1.7,19.5,502.0,753.1,584.71
2018,10,24,9,45,860.0,73.0,1.7,20.1,532.5,746.72,577.67
2018,10,24,10,0,871.0,75.0,1.7,20.7,563.0,736.77,568.35
2018,10,24,10,15,879.0,76.5,1.8,21.1,587.5,720.5,555.99
2018,10,24,10,30,887.0,78.0,1.9,21.5,612.0,700.76,540.79
2018,10,24,10,45,891.5,78.5,1.95,21.95,628.5,674.23,519.18
2018,10,24,11,0,896.0,79.0,2.0,22.4,645.0,644.59,495.03
2018,10,24,11,15,898.0,79.5,2.15,22.65,654.0,610.45,468.03
2018,10,24,11,30,900.0,80.0,2.3,22.9,663.0,573.57,438.26
2018,10,24,11,45,899.5,80.0,2.4,23.15,664.5,532.38,404.27
2018,10,24,12,0,899.0,80.0,2.5,23.4,666.0,489.0,367.69
2018,10,24,12,15,896.5,79.5,2.6,23.6,659.0,442.33,327.69
2018,10,24,12,30,894.0,79.0,2.7,23.8,652.0,394.03,285.42
2018,10,24,12,45,889.0,78.5,2.8,23.95,638.0,343.55,240.72
2018,10,24,13,0,884.0,78.0,2.9,24.1,624.0,292.1,194.99
2018,10,24,13,15,875.0,77.0,2.95,24.1,602.0,238.72,148.87
2018,10,24,13,30,866.0,76.0,3.0,24.1,580.0,185.26,105.86
2018,10,24,13,45,854.0,75.0,3.0,24.15,552.0,131.69,70.19
2018,10,24,14,0,842.0,74.0,3.0,24.2,524.0,78.8,50.06
2018,10,24,14,15,826.0,72.5,2.95,24.05,490.0,66.54,51.17
2018,10,24,14,30,810.0,71.0,2.9,23.9,456.0,57.85,43.94
2018,10,24,14,45,772.5,71.5,2.85,23.75,413.0,58.34,44.5
2018,10,24,15,0,735.0,72.0,2.8,23.6,370.0,59.02,45.22
2018,10,24,15,15,562.5,88.0,2.8,23.6,300.5,64.95,50.4
2018,10,24,15,30,390.0,104.0,2.8,23.6,231.0,74.68,58.8
2018,10,24,15,45,490.5,78.5,2.6,23.0,213.0,60.25,46.52
2018,10,24,16,0,591.0,53.0,2.4,22.4,195.0,42.0,30.78
2018,10,24,16,15,533.0,46.0,2.15,21.65,152.5,36.93,26.25
2018,10,24,16,30,475.0,39.0,1.9,20.9,110.0,31.81,21.47
2018,10,24,16,45,349.0,30.0,1.65,20.1,71.5,24.7,14.26
2018,10,24,17,0,223.0,21.0,1.4,19.3,33.0,17.61,0.0
2018,10,24,17,15,111.5,10.5,1.45,18.9,16.5,8.96,0.0
2018,10,24,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,25,6,15,43.5,4.5,0.85,12.95,5.0,0.0,0.0
2018,10,25,6,30,87.0,9.0,0.8,13.3,10.0,67.43,0.0
2018,10,25,6,45,174.5,16.0,0.8,13.7,29.5,174.31,0.0
2018,10,25,7,0,262.0,23.0,0.8,14.1,49.0,266.63,204.3
2018,10,25,7,15,276.0,30.5,0.85,14.6,71.5,288.11,234.52
2018,10,25,7,30,290.0,38.0,0.9,15.1,94.0,310.36,256.21
2018,10,25,7,45,168.0,44.0,0.9,15.65,78.5,211.87,175.77
2018,10,25,8,0,46.0,50.0,0.9,16.2,63.0,91.59,73.49
2018,10,25,8,15,24.5,72.5,0.95,16.85,79.5,87.4,69.26
2018,10,25,8,30,3.0,95.0,1.0,17.5,96.0,84.99,66.13
2018,10,25,8,45,36.0,137.5,1.05,18.15,153.0,165.6,133.2
2018,10,25,9,0,69.0,180.0,1.1,18.8,210.0,237.32,190.64
2018,10,25,9,15,274.5,167.5,1.2,19.5,303.0,408.94,327.96
2018,10,25,9,30,480.0,155.0,1.3,20.2,396.0,562.22,443.08
2018,10,25,9,45,676.5,115.5,1.45,20.9,479.0,662.8,515.95
2018,10,25,10,0,873.0,76.0,1.6,21.6,562.0,736.06,566.05
2018,10,25,10,15,882.0,77.0,1.65,22.25,586.5,719.83,552.06
2018,10,25,10,30,891.0,78.0,1.7,22.9,611.0,700.12,535.99
2018,10,25,10,45,896.5,79.0,1.8,23.55,628.5,674.63,515.25
2018,10,25,11,0,902.0,80.0,1.9,24.2,646.0,645.93,491.87
2018,10,25,11,15,905.0,81.0,1.9,24.6,656.0,612.62,464.63
2018,10,25,11,30,908.0,82.0,1.9,25.0,666.0,576.45,434.81
2018,10,25,11,45,908.5,81.5,1.9,25.35,667.5,534.93,400.55
2018,10,25,12,0,909.0,81.0,1.9,25.7,669.0,491.13,363.8
2018,10,25,12,15,905.0,81.5,1.95,25.95,662.5,444.26,324.15
2018,10,25,12,30,901.0,82.0,2.0,26.2,656.0,395.85,282.35
2018,10,25,12,45,894.5,82.5,2.05,26.4,642.0,345.33,238.29
2018,10,25,13,0,888.0,83.0,2.1,26.6,628.0,293.94,193.34
2018,10,25,13,15,881.5,82.0,2.15,26.65,607.0,240.77,148.09
2018,10,25,13,30,875.0,81.0,2.2,26.7,586.0,187.23,105.83
2018,10,25,13,45,864.0,79.0,2.25,26.8,557.5,132.46,70.34
2018,10,25,14,0,853.0,77.0,2.3,26.9,529.0,78.31,50.87
2018,10,25,14,15,837.5,75.0,2.35,26.75,494.5,60.6,45.61
2018,10,25,14,30,822.0,73.0,2.4,26.6,460.0,59.54,44.87
2018,10,25,14,45,800.5,70.5,2.4,26.5,420.0,58.04,43.74
2018,10,25,15,0,779.0,68.0,2.4,26.4,380.0,56.55,42.61
2018,10,25,15,15,747.0,64.5,2.4,26.4,336.0,54.18,40.68
2018,10,25,15,30,715.0,61.0,2.4,26.4,292.0,51.8,38.71
2018,10,25,15,45,669.0,56.5,2.2,25.5,245.5,48.49,36.01
2018,10,25,16,0,623.0,52.0,2.0,24.6,199.0,41.52,30.05
2018,10,25,16,15,549.0,45.5,1.85,23.4,153.5,36.7,25.81
2018,10,25,16,30,475.0,39.0,1.7,22.2,108.0,31.91,21.36
2018,10,25,16,45,345.5,29.5,1.55,21.05,69.5,24.35,13.62
2018,10,25,17,0,216.0,20.0,1.4,19.9,31.0,16.79,0.0
2018,10,25,17,15,108.0,10.0,1.4,19.3,15.5,8.54,0.0
2018,10,25,17,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,0.85,14.2,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,0.8,14.5,9.0,67.86,0.0
2018,10,26,6,45,241.5,19.0,0.8,14.8,38.0,222.42,0.0
2018,10,26,7,0,395.0,29.0,0.8,15.1,67.0,372.31,278.17
2018,10,26,7,15,470.5,37.0,0.9,15.7,108.0,443.69,353.21
2018,10,26,7,30,546.0,45.0,1.0,16.3,149.0,516.87,414.53
2018,10,26,7,45,530.5,58.0,1.1,16.9,182.0,526.09,424.09
2018,10,26,8,0,515.0,71.0,1.2,17.5,215.0,532.37,429.95
2018,10,26,8,15,556.5,79.5,1.1,18.25,259.5,575.91,460.94
2018,10,26,8,30,598.0,88.0,1.0,19.0,304.0,617.26,488.35
2018,10,26,8,45,689.0,79.5,0.95,19.8,357.0,674.36,526.19
2018,10,26,9,0,780.0,71.0,0.9,20.6,410.0,724.72,557.65
2018,10,26,9,15,728.0,92.5,0.8,21.4,430.5,702.7,537.53
2018,10,26,9,30,676.0,114.0,0.7,22.2,451.0,674.03,513.84
2018,10,26,9,45,673.0,123.0,0.65,23.0,476.5,665.77,504.54
2018,10,26,10,0,670.0,132.0,0.6,23.8,502.0,654.59,492.92
2018,10,26,10,15,578.5,168.5,0.65,24.5,498.0,598.81,450.71
2018,10,26,10,30,487.0,205.0,0.7,25.2,494.0,551.15,414.25
2018,10,26,10,45,515.5,202.0,0.75,25.85,516.0,545.34,408.84
2018,10,26,11,0,544.0,199.0,0.8,26.5,538.0,536.06,400.3
2018,10,26,11,15,606.5,180.0,0.9,26.95,563.5,532.94,396.68
2018,10,26,11,30,669.0,161.0,1.0,27.4,589.0,519.02,384.72
2018,10,26,11,45,698.0,152.0,1.1,27.9,599.5,490.73,361.62
2018,10,26,12,0,727.0,143.0,1.2,28.4,610.0,458.48,334.82
2018,10,26,12,15,785.0,121.5,1.3,28.55,621.5,425.7,306.64
2018,10,26,12,30,843.0,100.0,1.4,28.7,633.0,384.66,270.81
2018,10,26,12,45,828.5,101.5,1.5,28.85,616.0,334.16,228.23
2018,10,26,13,0,814.0,103.0,1.6,29.0,599.0,283.76,185.54
2018,10,26,13,15,730.5,123.5,1.65,28.9,557.0,229.81,143.95
2018,10,26,13,30,647.0,144.0,1.7,28.8,515.0,187.36,114.43
2018,10,26,13,45,647.5,135.0,1.75,28.75,490.5,138.9,82.65
2018,10,26,14,0,648.0,126.0,1.8,28.7,466.0,90.34,69.67
2018,10,26,14,15,661.0,112.5,1.8,28.5,439.5,78.11,59.82
2018,10,26,14,30,674.0,99.0,1.8,28.3,413.0,70.35,53.56
2018,10,26,14,45,689.5,87.5,1.8,28.1,384.0,63.75,48.23
2018,10,26,15,0,705.0,76.0,1.8,27.9,355.0,62.01,46.92
2018,10,26,15,15,684.0,70.5,1.8,27.9,315.5,53.58,39.91
2018,10,26,15,30,663.0,65.0,1.8,27.9,276.0,50.21,37.1
2018,10,26,15,45,610.5,58.5,1.45,26.9,229.0,45.71,33.42
2018,10,26,16,0,558.0,52.0,1.1,25.9,182.0,41.16,29.56
2018,10,26,16,15,479.0,46.0,1.1,24.95,139.0,36.82,25.7
2018,10,26,16,30,400.0,40.0,1.1,24.0,96.0,32.57,21.67
2018,10,26,16,45,275.0,29.5,1.1,23.0,61.0,24.27,13.07
2018,10,26,17,0,150.0,19.0,1.1,22.0,26.0,14.85,0.0
2018,10,26,17,15,75.0,9.5,1.1,21.6,13.0,8.11,0.0
2018,10,26,17,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,6,15,21.5,3.0,1.05,15.0,3.0,0.0,0.0
2018,10,27,6,30,43.0,6.0,1.1,15.3,6.0,34.4,0.0
2018,10,27,6,45,179.5,19.5,1.15,15.6,34.0,175.92,0.0
2018,10,27,7,0,316.0,33.0,1.2,15.9,62.0,316.32,233.7
2018,10,27,7,15,418.0,41.0,1.4,16.45,104.0,407.65,326.47
2018,10,27,7,30,520.0,49.0,1.6,17.0,146.0,500.38,404.01
2018,10,27,7,45,428.5,70.0,1.75,17.5,165.0,454.05,370.91
2018,10,27,8,0,337.0,91.0,1.9,18.0,184.0,409.31,335.61
2018,10,27,8,15,374.0,103.5,1.85,18.65,223.5,451.62,368.53
2018,10,27,8,30,411.0,116.0,1.8,19.3,263.0,492.45,398.5
2018,10,27,8,45,526.0,109.5,1.8,19.9,321.0,577.94,462.67
2018,10,27,9,0,641.0,103.0,1.8,20.5,379.0,654.84,517.19
2018,10,27,9,15,701.5,98.0,1.8,21.1,424.5,685.94,536.72
2018,10,27,9,30,762.0,93.0,1.8,21.7,470.0,709.52,550.93
2018,10,27,9,45,807.0,86.5,1.85,22.25,508.5,719.45,555.86
2018,10,27,10,0,852.0,80.0,1.9,22.8,547.0,718.73,553.43
2018,10,27,10,15,861.5,81.5,1.95,23.25,571.5,703.72,541.34
2018,10,27,10,30,871.0,83.0,2.0,23.7,596.0,685.25,525.81
2018,10,27,10,45,877.0,84.0,2.05,24.15,613.5,660.54,505.47
2018,10,27,11,0,883.0,85.0,2.1,24.6,631.0,632.65,482.55
2018,10,27,11,15,871.0,91.0,2.15,24.9,636.5,596.13,453.16
2018,10,27,11,30,859.0,97.0,2.2,25.2,642.0,559.16,422.9
2018,10,27,11,45,874.0,92.0,2.25,25.5,648.0,520.99,391.19
2018,10,27,12,0,889.0,87.0,2.3,25.8,654.0,481.05,357.16
2018,10,27,12,15,876.0,90.5,2.35,26.0,644.5,434.03,317.27
2018,10,27,12,30,863.0,94.0,2.4,26.2,635.0,386.22,275.97
2018,10,27,12,45,855.0,94.0,2.45,26.35,620.5,333.05,230.01
2018,10,27,13,0,847.0,94.0,2.5,26.5,606.0,281.9,185.44
2018,10,27,13,15,845.5,91.0,2.55,26.45,587.0,229.31,140.75
2018,10,27,13,30,844.0,88.0,2.6,26.4,568.0,176.02,98.93
2018,10,27,13,45,831.0,85.5,2.65,26.35,538.5,121.71,64.64
2018,10,27,14,0,818.0,83.0,2.7,26.3,509.0,68.39,52.13
2018,10,27,14,15,786.0,82.0,2.7,26.0,469.0,65.06,49.56
2018,10,27,14,30,754.0,81.0,2.7,25.7,429.0,64.7,49.44
2018,10,27,14,45,708.5,83.5,2.75,25.45,387.5,61.34,46.76
2018,10,27,15,0,663.0,86.0,2.8,25.2,346.0,63.68,48.92
2018,10,27,15,15,676.0,74.5,2.8,25.2,312.5,56.53,42.91
2018,10,27,15,30,689.0,63.0,2.8,25.2,279.0,53.39,40.27
2018,10,27,15,45,618.0,60.0,2.8,24.2,230.5,47.03,34.94
2018,10,27,16,0,547.0,57.0,2.8,23.2,182.0,45.21,33.37
2018,10,27,16,15,450.5,49.5,2.5,22.35,136.0,39.7,28.42
2018,10,27,16,30,354.0,42.0,2.2,21.5,90.0,34.26,23.26
2018,10,27,16,45,256.5,30.0,1.95,20.6,57.5,24.8,13.17
2018,10,27,17,0,159.0,18.0,1.7,19.7,25.0,15.36,0.0
2018,10,27,17,15,79.5,9.0,1.7,19.2,12.5,7.68,0.0
2018,10,27,17,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,28,6,15,10.5,2.0,1.55,14.2,2.0,0.0,0.0
2018,10,28,6,30,21.0,4.0,1.7,14.7,4.0,3.41,0.0
2018,10,28,6,45,46.5,18.5,1.85,15.15,21.5,48.35,0.0
2018,10,28,7,0,72.0,33.0,2.0,15.6,39.0,110.0,77.59
2018,10,28,7,15,135.5,49.0,2.2,16.15,70.0,188.78,151.86
2018,10,28,7,30,199.0,65.0,2.4,16.7,101.0,255.1,210.01
2018,10,28,7,45,222.0,80.5,2.55,17.25,132.0,290.36,240.49
2018,10,28,8,0,245.0,96.0,2.7,17.8,163.0,325.17,269.42
2018,10,28,8,15,241.0,115.5,2.75,18.25,191.0,343.32,283.28
2018,10,28,8,30,237.0,135.0,2.8,18.7,219.0,359.64,295.1
2018,10,28,8,45,398.0,126.5,2.85,19.2,287.5,487.79,397.45
2018,10,28,9,0,559.0,118.0,2.9,19.7,356.0,604.65,486.64
2018,10,28,9,15,675.5,101.0,2.95,20.15,414.0,666.68,531.24
2018,10,28,9,30,792.0,84.0,3.0,20.6,472.0,719.23,567.65
2018,10,28,9,45,678.5,121.0,3.05,21.05,468.5,662.44,522.89
2018,10,28,10,0,565.0,158.0,3.1,21.5,465.0,592.96,467.71
2018,10,28,10,15,642.5,143.5,3.15,21.8,507.5,620.75,487.63
2018,10,28,10,30,720.0,129.0,3.2,22.1,550.0,635.16,496.75
2018,10,28,10,45,796.5,108.0,3.25,22.45,586.5,634.27,494.32
2018,10,28,11,0,873.0,87.0,3.3,22.8,623.0,625.35,485.52
2018,10,28,11,15,884.0,84.5,3.4,22.95,634.5,594.13,459.61
2018,10,28,11,30,895.0,82.0,3.5,23.1,646.0,559.68,430.74
2018,10,28,11,45,894.5,82.0,3.55,23.25,647.0,518.79,396.13
2018,10,28,12,0,894.0,82.0,3.6,23.4,648.0,475.72,359.03
2018,10,28,12,15,889.0,82.5,3.65,23.4,641.0,429.3,318.68
2018,10,28,12,30,884.0,83.0,3.7,23.4,634.0,381.47,276.34
2018,10,28,12,45,875.0,84.0,3.8,23.45,619.0,331.67,231.9
2018,10,28,13,0,866.0,85.0,3.9,23.5,604.0,281.26,187.02
2018,10,28,13,15,856.5,83.5,3.9,23.4,582.0,228.51,141.73
2018,10,28,13,30,847.0,82.0,3.9,23.3,560.0,175.78,100.3
2018,10,28,13,45,834.0,81.0,3.95,23.15,532.0,116.09,61.77
2018,10,28,14,0,821.0,80.0,4.0,23.0,504.0,63.85,49.05
2018,10,28,14,15,802.0,78.0,4.0,22.8,469.0,62.51,48.09
2018,10,28,14,30,783.0,76.0,4.0,22.6,434.0,61.48,47.37
2018,10,28,14,45,757.0,74.0,4.0,22.35,394.5,60.41,46.6
2018,10,28,15,0,731.0,72.0,4.0,22.1,355.0,59.39,45.88
2018,10,28,15,15,616.0,78.5,4.0,22.1,297.5,59.01,45.64
2018,10,28,15,30,501.0,85.0,4.0,22.1,240.0,64.47,50.39
2018,10,28,15,45,430.0,77.0,3.85,21.3,194.5,57.36,44.33
2018,10,28,16,0,359.0,69.0,3.7,20.5,149.0,51.71,39.37
2018,10,28,16,15,256.5,57.0,3.55,20.0,107.0,42.93,31.45
2018,10,28,16,30,154.0,45.0,3.4,19.5,65.0,34.78,23.82
2018,10,28,16,45,131.5,31.0,3.25,19.0,43.0,23.85,11.99
2018,10,28,17,0,109.0,17.0,3.1,18.5,21.0,14.51,0.0
2018,10,28,17,15,54.5,8.5,3.05,18.2,10.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,17.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
