Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,6,15,11.5,2.0,1.75,12.4,2.0,0.0,0.0
2018,10,29,6,30,23.0,4.0,1.8,12.8,4.0,0.0,0.0
2018,10,29,6,45,15.5,14.0,1.85,13.2,14.5,22.75,0.0
2018,10,29,7,0,8.0,24.0,1.9,13.6,25.0,31.44,17.56
2018,10,29,7,15,40.5,39.0,2.15,14.15,46.0,84.84,65.76
2018,10,29,7,30,73.0,54.0,2.4,14.7,67.0,125.98,102.44
2018,10,29,7,45,40.5,73.0,2.65,15.25,80.5,109.48,88.36
2018,10,29,8,0,8.0,92.0,2.9,15.8,94.0,93.51,74.0
2018,10,29,8,15,37.0,115.5,3.15,16.2,128.0,151.76,123.75
2018,10,29,8,30,66.0,139.0,3.4,16.6,162.0,198.58,163.02
2018,10,29,8,45,66.0,153.5,3.65,17.05,179.0,209.94,171.67
2018,10,29,9,0,66.0,168.0,3.9,17.5,196.0,221.08,180.04
2018,10,29,9,15,67.5,183.5,4.0,17.65,214.5,234.23,190.13
2018,10,29,9,30,69.0,199.0,4.1,17.8,233.0,246.86,199.69
2018,10,29,9,45,116.5,220.0,4.15,17.95,281.0,312.85,252.94
2018,10,29,10,0,164.0,241.0,4.2,18.1,329.0,361.28,291.2
2018,10,29,10,15,236.0,243.0,4.2,18.15,376.5,403.54,324.71
2018,10,29,10,30,308.0,245.0,4.2,18.2,424.0,453.15,362.98
2018,10,29,10,45,302.0,254.5,4.2,18.25,434.0,442.45,353.06
2018,10,29,11,0,296.0,264.0,4.2,18.3,444.0,430.7,342.53
2018,10,29,11,15,274.5,270.5,4.15,18.35,439.5,406.5,322.19
2018,10,29,11,30,253.0,277.0,4.1,18.4,435.0,382.81,302.31
2018,10,29,11,45,297.5,269.0,4.05,18.5,455.5,379.66,298.35
2018,10,29,12,0,342.0,261.0,4.0,18.6,476.0,372.32,290.38
2018,10,29,12,15,431.5,232.5,4.0,18.7,501.0,364.36,280.63
2018,10,29,12,30,521.0,204.0,4.0,18.8,526.0,344.45,260.02
2018,10,29,12,45,580.0,179.5,4.05,18.95,530.5,309.79,227.16
2018,10,29,13,0,639.0,155.0,4.1,19.1,535.0,270.07,189.49
2018,10,29,13,15,701.0,131.0,4.1,19.4,534.5,222.92,145.99
2018,10,29,13,30,763.0,107.0,4.1,19.7,534.0,174.92,104.86
2018,10,29,13,45,810.5,91.0,4.1,20.0,524.0,119.25,66.75
2018,10,29,14,0,858.0,75.0,4.1,20.3,514.0,68.71,53.8
2018,10,29,14,15,843.0,72.5,4.0,20.4,479.5,59.24,45.76
2018,10,29,14,30,828.0,70.0,3.9,20.5,445.0,57.75,44.58
2018,10,29,14,45,807.5,67.0,3.8,20.55,405.5,55.82,43.0
2018,10,29,15,0,787.0,64.0,3.7,20.6,366.0,53.87,41.39
2018,10,29,15,15,754.0,61.0,3.7,20.6,322.0,51.78,39.65
2018,10,29,15,30,721.0,58.0,3.7,20.6,278.0,49.72,37.87
2018,10,29,15,45,671.5,53.0,3.35,20.25,231.5,45.87,34.52
2018,10,29,16,0,622.0,48.0,3.0,19.9,185.0,42.03,31.05
2018,10,29,16,15,542.5,42.0,2.65,19.05,140.0,34.11,23.93
2018,10,29,16,30,463.0,36.0,2.3,18.2,95.0,29.66,19.54
2018,10,29,16,45,319.5,26.5,2.0,17.35,59.0,22.02,10.09
2018,10,29,17,0,176.0,17.0,1.7,16.5,23.0,14.51,0.0
2018,10,29,17,15,88.0,8.5,1.75,16.15,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,6,15,29.0,3.0,2.2,11.7,2.5,0.0,0.0
2018,10,30,6,30,58.0,6.0,2.3,12.1,5.0,0.0,0.0
2018,10,30,6,45,204.5,17.0,2.35,12.45,31.0,156.36,0.0
2018,10,30,7,0,351.0,28.0,2.4,12.8,57.0,331.01,229.84
2018,10,30,7,15,469.0,35.5,2.75,13.5,101.5,434.25,351.18
2018,10,30,7,30,587.0,43.0,3.1,14.2,146.0,529.29,433.94
2018,10,30,7,45,658.0,47.0,3.5,14.9,194.5,595.33,489.6
2018,10,30,8,0,729.0,51.0,3.9,15.6,243.0,659.55,541.2
2018,10,30,8,15,767.5,54.5,4.0,16.15,289.5,695.66,568.48
2018,10,30,8,30,806.0,58.0,4.1,16.7,336.0,728.93,592.44
2018,10,30,8,45,832.5,60.5,4.25,17.25,379.0,748.31,605.21
2018,10,30,9,0,859.0,63.0,4.4,17.8,422.0,756.94,609.94
2018,10,30,9,15,875.0,64.5,4.4,18.3,459.0,760.1,609.78
2018,10,30,9,30,891.0,66.0,4.4,18.8,496.0,759.71,607.02
2018,10,30,9,45,901.5,68.5,4.4,19.35,527.5,752.73,599.37
2018,10,30,10,0,912.0,71.0,4.4,19.9,559.0,742.06,589.16
2018,10,30,10,15,921.5,71.5,4.45,20.35,584.0,724.71,574.7
2018,10,30,10,30,931.0,72.0,4.5,20.8,609.0,703.77,556.42
2018,10,30,10,45,936.0,73.0,4.55,21.25,626.0,676.92,533.26
2018,10,30,11,0,941.0,74.0,4.6,21.7,643.0,646.78,507.32
2018,10,30,11,15,943.5,73.5,4.6,22.05,652.0,610.53,476.42
2018,10,30,11,30,946.0,73.0,4.6,22.4,661.0,571.46,442.81
2018,10,30,11,45,947.5,73.0,4.65,22.7,663.0,529.7,406.64
2018,10,30,12,0,949.0,73.0,4.7,23.0,665.0,485.46,367.69
2018,10,30,12,15,946.5,73.5,4.7,23.15,659.5,437.8,325.33
2018,10,30,12,30,944.0,74.0,4.7,23.3,654.0,388.37,280.73
2018,10,30,12,45,938.0,74.5,4.75,23.45,640.0,336.36,233.71
2018,10,30,13,0,932.0,75.0,4.8,23.6,626.0,283.37,186.09
2018,10,30,13,15,925.0,74.5,4.75,23.65,604.5,228.66,138.88
2018,10,30,13,30,918.0,74.0,4.7,23.7,583.0,173.56,95.97
2018,10,30,13,45,907.5,72.0,4.7,23.75,554.0,116.99,61.87
2018,10,30,14,0,897.0,70.0,4.7,23.8,525.0,65.9,50.67
2018,10,30,14,15,881.0,68.0,4.65,23.7,489.5,64.16,49.35
2018,10,30,14,30,865.0,66.0,4.6,23.6,454.0,62.36,47.94
2018,10,30,14,45,835.5,63.5,4.5,23.5,410.5,53.6,40.57
2018,10,30,15,0,806.0,61.0,4.4,23.4,367.0,51.83,39.16
2018,10,30,15,15,771.0,58.5,4.4,23.4,322.5,50.02,37.67
2018,10,30,15,30,736.0,56.0,4.4,23.4,278.0,48.27,36.17
2018,10,30,15,45,696.0,51.0,3.75,22.6,233.0,44.43,32.91
2018,10,30,16,0,656.0,46.0,3.1,21.8,188.0,40.56,29.49
2018,10,30,16,15,573.5,40.5,2.75,20.65,142.0,36.02,25.36
2018,10,30,16,30,491.0,35.0,2.4,19.5,96.0,28.99,18.76
2018,10,30,16,45,330.5,25.5,2.1,18.35,58.5,21.25,8.67
2018,10,30,17,0,170.0,16.0,1.8,17.2,21.0,13.66,0.0
2018,10,30,17,15,85.0,8.0,1.8,16.75,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,31,6,15,27.5,3.0,1.3,12.2,2.5,0.0,0.0
2018,10,31,6,30,55.0,6.0,1.2,12.5,5.0,0.0,0.0
2018,10,31,6,45,117.5,16.5,1.15,12.85,23.0,95.21,0.0
2018,10,31,7,0,180.0,27.0,1.1,13.2,41.0,203.53,133.53
2018,10,31,7,15,209.5,42.5,1.25,14.0,70.0,249.19,200.21
2018,10,31,7,30,239.0,58.0,1.4,14.8,99.0,290.5,238.56
2018,10,31,7,45,298.0,71.5,1.55,15.65,138.5,351.42,290.31
2018,10,31,8,0,357.0,85.0,1.7,16.5,178.0,412.5,340.06
2018,10,31,8,15,468.0,85.0,1.8,17.05,230.5,495.57,406.42
2018,10,31,8,30,579.0,85.0,1.9,17.6,283.0,587.39,475.8
2018,10,31,8,45,675.5,78.5,1.95,18.15,337.5,649.77,520.41
2018,10,31,9,0,772.0,72.0,2.0,18.7,392.0,705.14,558.81
2018,10,31,9,15,793.0,75.0,2.15,19.25,429.5,714.29,563.64
2018,10,31,9,30,814.0,78.0,2.3,19.8,467.0,719.83,566.18
2018,10,31,9,45,841.5,77.5,2.4,20.3,502.5,722.25,566.3
2018,10,31,10,0,869.0,77.0,2.5,20.8,538.0,714.98,559.51
2018,10,31,10,15,877.0,78.5,2.6,21.25,562.0,698.54,546.02
2018,10,31,10,30,885.0,80.0,2.7,21.7,586.0,678.67,529.04
2018,10,31,10,45,889.5,81.0,2.85,22.15,602.5,652.69,507.55
2018,10,31,11,0,894.0,82.0,3.0,22.6,619.0,623.59,483.36
2018,10,31,11,15,898.5,82.0,3.1,22.95,629.0,590.5,455.73
2018,10,31,11,30,903.0,82.0,3.2,23.3,639.0,554.54,425.32
2018,10,31,11,45,905.5,81.5,3.3,23.65,641.5,514.4,391.03
2018,10,31,12,0,908.0,81.0,3.4,24.0,644.0,471.84,354.03
2018,10,31,12,15,895.5,83.5,3.4,24.15,634.0,423.82,312.28
2018,10,31,12,30,883.0,86.0,3.4,24.3,624.0,374.99,269.18
2018,10,31,12,45,838.0,95.5,3.4,24.5,597.0,318.4,220.63
2018,10,31,13,0,793.0,105.0,3.4,24.7,570.0,267.5,177.17
2018,10,31,13,15,810.0,95.5,3.4,24.8,555.5,216.06,132.73
2018,10,31,13,30,827.0,86.0,3.4,24.9,541.0,162.22,90.37
2018,10,31,13,45,792.5,88.5,3.35,25.0,506.5,111.59,61.43
2018,10,31,14,0,758.0,91.0,3.3,25.1,472.0,70.89,54.61
2018,10,31,14,15,620.0,115.5,3.3,25.05,413.0,80.74,63.08
2018,10,31,14,30,482.0,140.0,3.3,25.0,354.0,96.26,76.34
2018,10,31,14,45,440.0,133.0,3.3,25.0,314.5,92.31,73.15
2018,10,31,15,0,398.0,126.0,3.3,25.0,275.0,88.33,69.93
2018,10,31,15,15,398.0,109.5,3.3,25.0,243.0,78.26,61.48
2018,10,31,15,30,398.0,93.0,3.3,25.0,211.0,67.8,52.59
2018,10,31,15,45,389.0,78.5,2.6,24.2,177.5,58.27,44.52
2018,10,31,16,0,380.0,64.0,1.9,23.4,144.0,48.38,35.94
2018,10,31,16,15,321.0,52.0,1.75,22.5,108.0,39.7,28.23
2018,10,31,16,30,262.0,40.0,1.6,21.6,72.0,30.84,20.01
2018,10,31,16,45,172.5,26.5,1.4,20.65,43.5,20.57,7.12
2018,10,31,17,0,83.0,13.0,1.2,19.7,15.0,11.1,0.0
2018,10,31,17,15,41.5,6.5,1.2,19.5,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,1,6,15,10.5,1.5,1.2,13.75,1.0,0.0,0.0
2018,11,1,6,30,21.0,3.0,1.2,14.1,2.0,0.0,0.0
2018,11,1,6,45,106.5,15.0,1.2,14.5,22.0,85.99,0.0
2018,11,1,7,0,192.0,27.0,1.2,14.9,42.0,210.23,129.17
2018,11,1,7,15,229.5,40.5,1.35,15.6,70.5,260.24,207.33
2018,11,1,7,30,267.0,54.0,1.5,16.3,99.0,304.8,248.93
2018,11,1,7,45,243.0,74.0,1.65,17.0,124.5,295.19,243.16
2018,11,1,8,0,219.0,94.0,1.8,17.7,150.0,300.59,247.66
2018,11,1,8,15,278.0,106.0,1.75,18.35,191.0,356.82,293.27
2018,11,1,8,30,337.0,118.0,1.7,19.0,232.0,430.11,349.86
2018,11,1,8,45,391.5,126.0,1.7,19.7,274.5,476.39,384.17
2018,11,1,9,0,446.0,134.0,1.7,20.4,317.0,520.55,415.96
2018,11,1,9,15,480.0,140.0,1.85,21.15,353.5,544.11,431.92
2018,11,1,9,30,514.0,146.0,2.0,21.9,390.0,564.89,445.6
2018,11,1,9,45,549.0,146.0,2.1,22.65,422.0,576.7,452.34
2018,11,1,10,0,584.0,146.0,2.2,23.4,454.0,592.4,461.57
2018,11,1,10,15,625.0,141.5,2.35,23.95,484.5,597.0,463.31
2018,11,1,10,30,666.0,137.0,2.5,24.5,515.0,597.12,461.58
2018,11,1,10,45,666.5,142.5,2.65,25.05,530.5,577.07,444.46
2018,11,1,11,0,667.0,148.0,2.8,25.6,546.0,554.51,425.35
2018,11,1,11,15,771.5,116.5,2.9,25.95,584.0,552.31,421.67
2018,11,1,11,30,876.0,85.0,3.0,26.3,622.0,540.42,409.63
2018,11,1,11,45,876.5,85.5,3.05,26.7,624.0,501.35,376.29
2018,11,1,12,0,877.0,86.0,3.1,27.1,626.0,460.06,340.63
2018,11,1,12,15,870.0,88.0,3.1,27.3,619.0,415.1,301.68
2018,11,1,12,30,863.0,90.0,3.1,27.5,612.0,368.88,261.07
2018,11,1,12,45,858.5,89.0,3.15,27.75,598.5,319.94,217.93
2018,11,1,13,0,854.0,88.0,3.2,28.0,585.0,265.43,170.76
2018,11,1,13,15,866.0,82.0,3.15,28.1,570.5,218.59,130.5
2018,11,1,13,30,878.0,76.0,3.1,28.2,556.0,164.97,89.47
2018,11,1,13,45,840.0,79.5,3.05,28.3,519.5,105.73,55.43
2018,11,1,14,0,802.0,83.0,3.0,28.4,483.0,65.85,49.66
2018,11,1,14,15,802.0,76.0,2.9,28.35,452.5,61.44,46.12
2018,11,1,14,30,802.0,69.0,2.8,28.3,422.0,56.89,42.43
2018,11,1,14,45,784.0,65.5,2.75,28.25,384.0,54.61,40.61
2018,11,1,15,0,766.0,62.0,2.7,28.2,346.0,52.28,38.74
2018,11,1,15,15,732.5,59.0,2.7,28.2,303.5,50.17,37.01
2018,11,1,15,30,699.0,56.0,2.7,28.2,261.0,48.08,35.25
2018,11,1,15,45,636.0,52.0,2.0,27.0,214.0,44.98,32.72
2018,11,1,16,0,573.0,48.0,1.3,25.8,167.0,38.54,27.21
2018,11,1,16,15,464.0,42.0,1.3,24.95,122.5,33.97,23.06
2018,11,1,16,30,355.0,36.0,1.3,24.1,78.0,29.58,18.63
2018,11,1,16,45,223.0,24.5,1.3,23.2,46.5,20.31,5.62
2018,11,1,17,0,91.0,13.0,1.3,22.3,15.0,11.1,0.0
2018,11,1,17,15,45.5,6.5,1.3,21.95,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,18.95,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,11,2,6,15,11.5,1.5,0.6,16.8,1.0,0.0,0.0
2018,11,2,6,30,23.0,3.0,0.6,16.9,2.0,0.0,0.0
2018,11,2,6,45,148.5,14.5,0.55,17.0,24.0,113.94,0.0
2018,11,2,7,0,274.0,26.0,0.5,17.1,46.0,263.93,147.86
2018,11,2,7,15,400.5,34.0,0.55,17.55,87.5,377.74,293.68
2018,11,2,7,30,527.0,42.0,0.6,18.0,129.0,485.44,383.07
2018,11,2,7,45,597.5,47.5,0.6,18.5,175.5,549.39,433.45
2018,11,2,8,0,668.0,53.0,0.6,19.0,222.0,607.22,476.65
2018,11,2,8,15,709.5,56.5,0.6,19.55,266.5,645.06,503.14
2018,11,2,8,30,751.0,60.0,0.6,20.1,311.0,680.17,526.46
2018,11,2,8,45,765.5,65.5,0.65,20.7,349.5,693.9,534.47
2018,11,2,9,0,780.0,71.0,0.7,21.3,388.0,704.36,540.09
2018,11,2,9,15,799.5,74.0,0.85,22.0,425.0,712.19,544.81
2018,11,2,9,30,819.0,77.0,1.0,22.7,462.0,716.42,546.9
2018,11,2,9,45,845.5,76.0,1.15,23.4,496.0,717.31,546.6
2018,11,2,10,0,872.0,75.0,1.3,24.1,530.0,708.67,539.66
2018,11,2,10,15,881.0,76.5,1.45,24.75,554.5,692.88,527.3
2018,11,2,10,30,890.0,78.0,1.6,25.4,579.0,673.63,511.61
2018,11,2,10,45,896.0,79.0,1.75,26.0,596.5,648.52,491.49
2018,11,2,11,0,902.0,80.0,1.9,26.6,614.0,620.19,468.61
2018,11,2,11,15,902.0,81.5,2.05,26.8,623.0,585.9,441.56
2018,11,2,11,30,902.0,83.0,2.2,27.0,632.0,548.98,411.82
2018,11,2,11,45,863.5,95.0,2.4,27.25,621.5,501.31,373.54
2018,11,2,12,0,825.0,107.0,2.6,27.5,611.0,453.15,334.18
2018,11,2,12,15,804.5,112.5,2.7,27.5,600.0,407.15,295.61
2018,11,2,12,30,784.0,118.0,2.8,27.5,589.0,361.2,256.41
2018,11,2,12,45,827.5,102.0,2.9,27.5,589.0,315.81,215.46
2018,11,2,13,0,871.0,86.0,3.0,27.5,589.0,269.87,173.55
2018,11,2,13,15,850.0,86.5,3.0,27.3,562.5,211.25,125.78
2018,11,2,13,30,829.0,87.0,3.0,27.1,536.0,158.59,87.11
2018,11,2,13,45,829.5,82.5,3.0,26.9,512.0,105.06,56.4
2018,11,2,14,0,830.0,78.0,3.0,26.7,488.0,62.77,47.45
2018,11,2,14,15,799.5,77.5,2.9,26.4,450.0,62.6,47.51
2018,11,2,14,30,769.0,77.0,2.8,26.1,412.0,62.55,47.63
2018,11,2,14,45,769.5,71.5,2.7,25.8,380.0,59.11,44.88
2018,11,2,15,0,770.0,66.0,2.6,25.5,348.0,55.53,41.98
2018,11,2,15,15,734.5,62.5,2.6,25.5,304.5,53.09,39.95
2018,11,2,15,30,699.0,59.0,2.6,25.5,261.0,50.67,37.88
2018,11,2,15,45,598.0,57.5,2.05,24.6,209.0,45.47,33.48
2018,11,2,16,0,497.0,56.0,1.5,23.7,157.0,44.77,32.77
2018,11,2,16,15,406.0,45.5,1.45,22.7,114.0,36.78,25.64
2018,11,2,16,30,315.0,35.0,1.4,21.7,71.0,28.67,17.97
2018,11,2,16,45,214.0,24.0,1.3,20.7,43.0,19.95,4.02
2018,11,2,17,0,113.0,13.0,1.2,19.7,15.0,11.1,0.0
2018,11,2,17,15,56.5,6.5,1.25,19.25,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.45,13.45,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.4,13.8,2.0,0.0,0.0
2018,11,3,6,45,149.5,14.0,1.35,14.15,23.0,113.73,0.0
2018,11,3,7,0,269.0,25.0,1.3,14.5,44.0,256.41,130.08
2018,11,3,7,15,373.0,34.5,1.55,15.5,82.5,356.96,281.85
2018,11,3,7,30,477.0,44.0,1.8,16.5,121.0,449.13,363.07
2018,11,3,7,45,597.0,46.0,2.05,17.5,173.5,538.37,435.73
2018,11,3,8,0,717.0,48.0,2.3,18.5,226.0,635.94,511.23
2018,11,3,8,15,755.0,51.5,2.45,19.1,271.0,670.99,537.45
2018,11,3,8,30,793.0,55.0,2.6,19.7,316.0,703.28,560.7
2018,11,3,8,45,819.5,57.5,2.8,20.3,358.0,722.31,573.57
2018,11,3,9,0,846.0,60.0,3.0,20.9,400.0,730.89,578.4
2018,11,3,9,15,864.5,62.0,3.05,21.5,437.5,736.54,580.23
2018,11,3,9,30,883.0,64.0,3.1,22.1,475.0,738.61,579.42
2018,11,3,9,45,895.5,65.5,3.2,22.7,506.5,731.98,572.62
2018,11,3,10,0,908.0,67.0,3.3,23.3,538.0,721.7,563.32
2018,11,3,10,15,916.5,68.5,3.4,23.85,562.5,704.98,549.2
2018,11,3,10,30,925.0,70.0,3.5,24.4,587.0,684.69,531.43
2018,11,3,10,45,930.5,71.0,3.55,25.0,604.5,658.47,508.82
2018,11,3,11,0,936.0,72.0,3.6,25.6,622.0,628.95,483.5
2018,11,3,11,15,936.5,73.0,3.7,26.05,631.0,593.49,453.79
2018,11,3,11,30,937.0,74.0,3.8,26.5,640.0,555.3,421.46
2018,11,3,11,45,939.0,74.0,3.9,26.95,642.5,514.31,386.3
2018,11,3,12,0,941.0,74.0,4.0,27.4,645.0,470.83,348.42
2018,11,3,12,15,914.0,80.0,4.0,27.65,630.0,419.39,304.27
2018,11,3,12,30,887.0,86.0,4.0,27.9,615.0,368.23,259.86
2018,11,3,12,45,865.5,89.5,4.0,28.15,596.0,313.54,212.52
2018,11,3,13,0,844.0,93.0,4.0,28.4,577.0,262.35,168.41
2018,11,3,13,15,639.0,143.5,3.95,28.45,502.0,211.73,134.53
2018,11,3,13,30,434.0,194.0,3.9,28.5,427.0,181.41,120.57
2018,11,3,13,45,382.0,192.0,3.8,28.55,389.5,151.36,104.9
2018,11,3,14,0,330.0,190.0,3.7,28.6,352.0,129.28,102.13
2018,11,3,14,15,427.5,157.5,3.6,28.4,352.0,106.06,83.26
2018,11,3,14,30,525.0,125.0,3.5,28.2,352.0,87.5,68.08
2018,11,3,14,45,451.5,124.0,3.4,28.05,306.0,86.9,67.78
2018,11,3,15,0,378.0,123.0,3.3,27.9,260.0,86.48,67.58
2018,11,3,15,15,430.0,99.0,3.3,27.9,236.5,71.68,55.21
2018,11,3,15,30,482.0,75.0,3.3,27.9,213.0,57.33,43.1
2018,11,3,15,45,499.5,61.5,2.5,26.25,182.5,48.07,35.42
2018,11,3,16,0,517.0,48.0,1.7,24.6,152.0,38.36,27.15
2018,11,3,16,15,433.5,41.5,1.65,23.4,112.5,33.58,22.81
2018,11,3,16,30,350.0,35.0,1.6,22.2,73.0,28.9,17.96
2018,11,3,16,45,229.5,23.5,1.55,21.0,43.5,19.62,1.97
2018,11,3,17,0,109.0,12.0,1.5,19.8,14.0,10.24,0.0
2018,11,3,17,15,54.5,6.0,1.45,19.4,7.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,6,15,11.5,1.5,1.15,12.5,1.0,0.0,0.0
2018,11,4,6,30,23.0,3.0,1.1,12.6,2.0,0.0,0.0
2018,11,4,6,45,129.0,14.0,1.05,12.75,21.0,99.37,0.0
2018,11,4,7,0,235.0,25.0,1.0,12.9,40.0,229.13,98.08
2018,11,4,7,15,381.5,34.0,1.2,13.5,83.0,361.14,284.89
2018,11,4,7,30,528.0,43.0,1.4,14.1,126.0,483.71,391.0
2018,11,4,7,45,477.5,57.0,1.55,14.75,151.0,467.26,382.48
2018,11,4,8,0,427.0,71.0,1.7,15.4,176.0,441.94,364.62
2018,11,4,8,15,420.5,87.0,1.65,16.0,207.0,455.81,375.14
2018,11,4,8,30,414.0,103.0,1.6,16.6,238.0,467.18,382.41
2018,11,4,8,45,430.0,115.0,1.5,17.25,271.5,488.52,396.85
2018,11,4,9,0,446.0,127.0,1.4,17.9,305.0,507.66,408.88
2018,11,4,9,15,381.5,149.0,1.45,18.7,311.0,475.32,380.8
2018,11,4,9,30,317.0,171.0,1.5,19.5,317.0,426.35,340.71
2018,11,4,9,45,305.5,188.0,1.5,20.3,336.5,426.14,338.33
2018,11,4,10,0,294.0,205.0,1.5,21.1,356.0,424.44,334.53
2018,11,4,10,15,509.5,163.5,1.6,21.55,440.0,527.94,413.46
2018,11,4,10,30,725.0,122.0,1.7,22.0,524.0,613.0,475.02
2018,11,4,10,45,829.5,101.0,1.8,22.5,574.5,627.85,483.32
2018,11,4,11,0,934.0,80.0,1.9,23.0,625.0,632.89,484.31
2018,11,4,11,15,937.0,80.0,2.0,23.2,634.5,597.69,455.68
2018,11,4,11,30,940.0,80.0,2.1,23.4,644.0,559.63,424.47
2018,11,4,11,45,919.0,84.5,2.25,23.65,637.0,511.86,385.4
2018,11,4,12,0,898.0,89.0,2.4,23.9,630.0,463.36,344.85
2018,11,4,12,15,841.0,99.0,2.5,23.95,601.5,404.21,296.14
2018,11,4,12,30,784.0,109.0,2.6,24.0,573.0,349.08,250.09
2018,11,4,12,45,774.0,108.5,2.7,24.05,558.0,301.9,208.78
2018,11,4,13,0,764.0,108.0,2.8,24.1,543.0,254.55,167.61
2018,11,4,13,15,798.0,100.0,2.85,24.0,539.5,208.63,127.51
2018,11,4,13,30,832.0,92.0,2.9,23.9,536.0,158.39,88.55
2018,11,4,13,45,854.0,83.5,2.95,23.8,518.5,102.9,56.58
2018,11,4,14,0,876.0,75.0,3.0,23.7,501.0,61.44,46.97
2018,11,4,14,15,857.5,73.0,3.0,23.4,465.5,60.25,46.14
2018,11,4,14,30,839.0,71.0,3.0,23.1,430.0,59.07,45.3
2018,11,4,14,45,799.5,67.5,3.0,22.8,383.5,56.52,43.26
2018,11,4,15,0,760.0,64.0,3.0,22.5,337.0,53.99,41.21
2018,11,4,15,15,717.5,61.5,3.0,22.5,293.0,52.26,39.76
2018,11,4,15,30,675.0,59.0,3.0,22.5,249.0,50.63,38.33
2018,11,4,15,45,605.5,54.5,2.85,21.35,202.0,43.3,32.05
2018,11,4,16,0,536.0,50.0,2.7,20.2,155.0,40.2,29.26
2018,11,4,16,15,427.0,43.0,2.45,19.25,112.5,34.93,24.35
2018,11,4,16,30,318.0,36.0,2.2,18.3,70.0,29.82,18.88
2018,11,4,16,45,199.0,23.5,1.9,17.35,41.0,19.68,0.0
2018,11,4,17,0,80.0,11.0,1.6,16.4,12.0,9.39,0.0
2018,11,4,17,15,40.0,5.5,1.65,16.0,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,6,15,8.0,1.0,1.45,12.2,0.5,0.0,0.0
2018,11,5,6,30,16.0,2.0,1.5,12.6,1.0,0.0,0.0
2018,11,5,6,45,151.0,12.5,1.5,13.05,21.0,112.53,0.0
2018,11,5,7,0,286.0,23.0,1.5,13.5,41.0,260.42,84.83
2018,11,5,7,15,406.0,30.5,1.75,14.15,80.0,373.39,292.67
2018,11,5,7,30,526.0,38.0,2.0,14.8,119.0,473.92,383.9
2018,11,5,7,45,600.5,42.0,2.25,15.45,164.0,531.93,433.97
2018,11,5,8,0,675.0,46.0,2.5,16.1,209.0,596.56,486.42
2018,11,5,8,15,717.5,49.0,2.6,16.75,253.0,633.81,515.03
2018,11,5,8,30,760.0,52.0,2.7,17.4,297.0,668.52,540.41
2018,11,5,8,45,789.0,54.0,2.85,18.05,338.0,688.68,554.14
2018,11,5,9,0,818.0,56.0,3.0,18.7,379.0,698.65,559.86
2018,11,5,9,15,834.0,59.0,3.1,19.3,415.0,704.02,561.88
2018,11,5,9,30,850.0,62.0,3.2,19.9,451.0,705.91,561.28
2018,11,5,9,45,860.5,65.5,3.35,20.5,482.0,700.82,555.79
2018,11,5,10,0,871.0,69.0,3.5,21.1,513.0,692.14,547.74
2018,11,5,10,15,880.0,70.5,3.55,21.6,537.5,676.58,533.68
2018,11,5,10,30,889.0,72.0,3.6,22.1,562.0,657.56,516.54
2018,11,5,10,45,896.5,72.5,3.65,22.6,579.5,633.11,495.18
2018,11,5,11,0,904.0,73.0,3.7,23.1,597.0,605.4,471.07
2018,11,5,11,15,907.0,74.0,3.75,23.4,607.0,572.53,443.01
2018,11,5,11,30,910.0,75.0,3.8,23.7,617.0,536.84,412.23
2018,11,5,11,45,911.0,75.0,3.8,24.05,619.0,496.61,377.18
2018,11,5,12,0,912.0,75.0,3.8,24.4,621.0,454.04,339.57
2018,11,5,12,15,911.5,74.5,3.8,24.5,615.5,408.33,299.06
2018,11,5,12,30,911.0,74.0,3.8,24.6,610.0,360.79,256.35
2018,11,5,12,45,906.5,73.5,3.8,24.75,596.5,310.53,211.19
2018,11,5,13,0,902.0,73.0,3.8,24.9,583.0,259.23,165.71
2018,11,5,13,15,895.0,72.5,3.8,24.9,562.5,206.7,121.67
2018,11,5,13,30,888.0,72.0,3.8,24.9,542.0,153.8,82.75
2018,11,5,13,45,876.5,70.5,3.8,24.85,514.0,99.82,54.31
2018,11,5,14,0,865.0,69.0,3.8,24.8,486.0,64.64,49.49
2018,11,5,14,15,848.5,67.0,3.7,24.65,452.0,62.88,48.15
2018,11,5,14,30,832.0,65.0,3.6,24.5,418.0,54.56,41.19
2018,11,5,14,45,808.5,62.5,3.55,24.35,378.5,52.85,39.85
2018,11,5,15,0,785.0,60.0,3.5,24.2,339.0,51.15,38.49
2018,11,5,15,15,749.5,57.0,3.5,24.2,295.5,48.96,36.64
2018,11,5,15,30,714.0,54.0,3.5,24.2,252.0,46.8,34.76
2018,11,5,15,45,660.0,49.5,2.85,23.1,207.0,43.28,31.76
2018,11,5,16,0,606.0,45.0,2.2,22.0,162.0,39.81,28.66
2018,11,5,16,15,513.5,38.5,2.05,20.85,118.5,31.55,21.26
2018,11,5,16,30,421.0,32.0,1.9,19.7,75.0,26.64,15.97
2018,11,5,16,45,259.5,21.5,1.7,18.5,43.5,18.03,0.0
2018,11,5,17,0,98.0,11.0,1.5,17.3,12.0,9.39,0.0
2018,11,5,17,15,49.0,5.5,1.5,16.85,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,6,45,139.5,12.0,1.25,11.3,20.0,103.91,0.0
2018,11,6,7,0,279.0,24.0,1.2,11.5,40.0,252.44,48.67
2018,11,6,7,15,419.0,31.5,1.4,12.35,81.5,382.43,298.29
2018,11,6,7,30,559.0,39.0,1.6,13.2,123.0,488.52,395.31
2018,11,6,7,45,628.5,44.5,1.8,14.1,169.5,553.3,450.28
2018,11,6,8,0,698.0,50.0,2.0,15.0,216.0,616.35,500.85
2018,11,6,8,15,741.5,53.5,2.15,15.55,261.5,655.27,531.16
2018,11,6,8,30,785.0,57.0,2.3,16.1,307.0,691.38,557.99
2018,11,6,8,45,814.0,60.0,2.45,16.65,349.5,712.72,572.84
2018,11,6,9,0,843.0,63.0,2.6,17.2,392.0,730.64,584.71
2018,11,6,9,15,859.5,65.5,2.65,17.7,428.5,728.32,580.96
2018,11,6,9,30,876.0,68.0,2.7,18.2,465.0,729.32,579.76
2018,11,6,9,45,887.5,70.0,2.75,18.75,496.0,722.48,572.72
2018,11,6,10,0,899.0,72.0,2.8,19.3,527.0,712.05,563.19
2018,11,6,10,15,909.0,73.5,2.8,19.8,552.0,696.38,548.73
2018,11,6,10,30,919.0,75.0,2.8,20.3,577.0,677.13,531.28
2018,11,6,10,45,925.0,76.0,2.8,20.85,594.5,651.31,508.71
2018,11,6,11,0,931.0,77.0,2.8,21.4,612.0,622.21,483.41
2018,11,6,11,15,935.0,77.0,2.8,21.85,622.0,587.83,453.98
2018,11,6,11,30,939.0,77.0,2.8,22.3,632.0,550.53,421.79
2018,11,6,11,45,939.5,77.5,2.85,22.75,634.0,509.31,386.09
2018,11,6,12,0,940.0,78.0,2.9,23.2,636.0,465.71,347.73
2018,11,6,12,15,936.0,78.0,2.95,23.5,629.0,417.82,305.5
2018,11,6,12,30,932.0,78.0,3.0,23.8,622.0,368.36,261.29
2018,11,6,12,45,925.0,78.5,3.05,24.1,608.0,317.15,215.42
2018,11,6,13,0,918.0,79.0,3.1,24.4,594.0,265.06,169.45
2018,11,6,13,15,909.5,78.0,3.05,24.55,572.0,210.96,124.37
2018,11,6,13,30,901.0,77.0,3.0,24.7,550.0,156.66,84.82
2018,11,6,13,45,888.5,75.0,3.0,24.8,521.0,101.49,56.31
2018,11,6,14,0,876.0,73.0,3.0,24.9,492.0,67.51,51.9
2018,11,6,14,15,859.0,70.5,2.9,24.85,457.0,58.56,44.45
2018,11,6,14,30,842.0,68.0,2.8,24.8,422.0,56.98,43.21
2018,11,6,14,45,817.0,66.0,2.75,24.7,382.0,55.69,42.23
2018,11,6,15,0,792.0,64.0,2.7,24.6,342.0,54.45,41.25
2018,11,6,15,15,755.0,60.0,2.7,24.6,297.5,51.51,38.77
2018,11,6,15,30,718.0,56.0,2.7,24.6,253.0,48.58,36.22
2018,11,6,15,45,662.0,51.0,2.0,23.1,207.0,44.67,32.95
2018,11,6,16,0,606.0,46.0,1.3,21.6,161.0,40.79,29.54
2018,11,6,16,15,512.5,39.0,1.3,20.75,117.5,32.05,21.65
2018,11,6,16,30,419.0,32.0,1.3,19.9,74.0,26.72,15.82
2018,11,6,16,45,258.0,21.0,1.35,19.0,42.5,17.65,0.0
2018,11,6,17,0,97.0,10.0,1.4,18.1,11.0,8.54,0.0
2018,11,6,17,15,48.5,5.0,1.45,17.7,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.15,15.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.15,15.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.25,15.4,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,45,121.5,10.5,0.45,14.7,17.5,90.17,0.0
2018,11,7,7,0,243.0,21.0,0.5,14.7,35.0,223.07,2.33
2018,11,7,7,15,393.0,29.0,0.6,15.05,76.0,359.72,273.27
2018,11,7,7,30,543.0,37.0,0.7,15.4,117.0,472.97,375.19
2018,11,7,7,45,612.0,42.5,0.75,15.75,162.0,536.59,428.09
2018,11,7,8,0,681.0,48.0,0.8,16.1,207.0,598.75,476.94
2018,11,7,8,15,724.5,52.0,1.0,16.65,252.0,637.97,507.73
2018,11,7,8,30,768.0,56.0,1.2,17.2,297.0,674.53,535.3
2018,11,7,8,45,796.5,58.5,1.4,17.75,338.5,694.81,550.01
2018,11,7,9,0,825.0,61.0,1.6,18.3,380.0,711.75,561.87
2018,11,7,9,15,844.5,63.5,1.75,18.85,417.0,711.86,560.82
2018,11,7,9,30,864.0,66.0,1.9,19.4,454.0,715.27,562.17
2018,11,7,9,45,877.5,68.0,2.05,20.0,485.5,710.1,557.14
2018,11,7,10,0,891.0,70.0,2.2,20.6,517.0,701.31,549.55
2018,11,7,10,15,901.0,71.0,2.35,21.1,541.5,685.35,535.83
2018,11,7,10,30,911.0,72.0,2.5,21.6,566.0,665.86,519.18
2018,11,7,10,45,917.5,72.5,2.6,22.05,583.5,640.19,497.53
2018,11,7,11,0,924.0,73.0,2.7,22.5,601.0,611.25,473.07
2018,11,7,11,15,927.5,73.5,2.8,22.85,610.5,577.52,444.7
2018,11,7,11,30,931.0,74.0,2.9,23.2,620.0,540.9,413.5
2018,11,7,11,45,931.5,74.0,2.95,23.5,622.0,499.7,378.04
2018,11,7,12,0,932.0,74.0,3.0,23.8,624.0,456.18,339.95
2018,11,7,12,15,930.5,73.0,3.05,23.95,617.5,408.88,298.3
2018,11,7,12,30,929.0,72.0,3.1,24.1,611.0,359.85,254.48
2018,11,7,12,45,924.5,71.5,3.1,24.25,597.0,308.89,208.8
2018,11,7,13,0,920.0,71.0,3.1,24.4,583.0,256.87,162.87
2018,11,7,13,15,911.5,70.0,3.15,24.4,561.5,202.97,118.13
2018,11,7,13,30,903.0,69.0,3.2,24.4,540.0,148.89,79.04
2018,11,7,13,45,890.5,67.5,3.2,24.45,511.5,94.29,51.52
2018,11,7,14,0,878.0,66.0,3.2,24.5,483.0,62.71,47.94
2018,11,7,14,15,861.0,64.5,3.2,24.3,448.5,61.24,46.85
2018,11,7,14,30,844.0,63.0,3.2,24.1,414.0,59.72,45.69
2018,11,7,14,45,820.0,60.0,3.2,23.95,374.0,51.17,38.49
2018,11,7,15,0,796.0,57.0,3.2,23.8,334.0,49.0,36.72
2018,11,7,15,15,760.5,54.0,3.2,23.8,290.5,46.73,34.78
2018,11,7,15,30,725.0,51.0,3.2,23.8,247.0,44.48,32.81
2018,11,7,15,45,671.0,46.5,2.55,22.6,202.0,40.87,29.73
2018,11,7,16,0,617.0,42.0,1.9,21.4,157.0,37.3,26.53
2018,11,7,16,15,527.5,36.0,1.75,20.3,114.5,32.27,21.82
2018,11,7,16,30,438.0,30.0,1.6,19.2,72.0,25.07,14.3
2018,11,7,16,45,273.0,19.5,1.5,18.05,41.0,16.37,0.0
2018,11,7,17,0,108.0,9.0,1.4,16.9,10.0,7.68,0.0
2018,11,7,17,15,54.0,4.5,1.4,16.6,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,6,45,79.0,11.5,1.8,9.9,15.5,62.38,0.0
