Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,7,0,158.0,23.0,1.8,10.1,31.0,166.49,0.0
2018,11,8,7,15,280.5,36.5,2.1,10.8,69.5,288.94,223.19
2018,11,8,7,30,403.0,50.0,2.4,11.5,108.0,391.27,322.17
2018,11,8,7,45,484.5,59.5,2.65,12.25,153.5,467.13,388.48
2018,11,8,8,0,566.0,69.0,2.9,13.0,199.0,541.9,450.43
2018,11,8,8,15,621.0,75.5,3.0,13.65,245.5,592.02,490.27
2018,11,8,8,30,676.0,82.0,3.1,14.3,292.0,639.5,526.45
2018,11,8,8,45,716.5,85.5,3.15,14.9,335.5,669.62,547.95
2018,11,8,9,0,757.0,89.0,3.2,15.5,379.0,696.32,566.22
2018,11,8,9,15,790.5,90.0,3.3,16.2,418.5,711.19,575.17
2018,11,8,9,30,824.0,91.0,3.4,16.9,458.0,718.59,578.43
2018,11,8,9,45,853.0,90.0,3.45,17.65,493.0,720.95,577.55
2018,11,8,10,0,882.0,89.0,3.5,18.4,528.0,719.0,572.8
2018,11,8,10,15,891.5,91.0,3.55,18.85,553.0,702.96,557.91
2018,11,8,10,30,901.0,93.0,3.6,19.3,578.0,683.28,540.22
2018,11,8,10,45,906.5,94.5,3.6,19.8,595.5,657.07,517.16
2018,11,8,11,0,912.0,96.0,3.6,20.3,613.0,627.58,491.35
2018,11,8,11,15,915.0,97.0,3.6,20.6,623.0,593.06,461.71
2018,11,8,11,30,918.0,98.0,3.6,20.9,633.0,555.68,429.32
2018,11,8,11,45,917.5,98.5,3.6,21.2,634.5,513.52,392.62
2018,11,8,12,0,917.0,99.0,3.6,21.5,636.0,469.11,353.4
2018,11,8,12,15,922.0,96.0,3.55,21.65,631.5,421.57,310.96
2018,11,8,12,30,927.0,93.0,3.5,21.8,627.0,374.35,267.91
2018,11,8,12,45,937.0,89.5,3.45,22.0,618.5,324.42,222.16
2018,11,8,13,0,947.0,86.0,3.4,22.2,610.0,272.05,175.02
2018,11,8,13,15,937.0,85.5,3.3,22.3,587.5,216.5,128.78
2018,11,8,13,30,927.0,85.0,3.2,22.4,565.0,154.81,83.82
2018,11,8,13,45,911.5,83.5,3.1,22.45,534.5,97.72,55.24
2018,11,8,14,0,896.0,82.0,3.0,22.5,504.0,67.15,52.15
2018,11,8,14,15,869.5,80.5,2.85,22.45,465.5,66.32,51.58
2018,11,8,14,30,843.0,79.0,2.7,22.4,427.0,65.58,51.06
2018,11,8,14,45,809.5,76.5,2.55,22.4,384.0,64.04,49.84
2018,11,8,15,0,776.0,74.0,2.4,22.4,341.0,62.58,48.66
2018,11,8,15,15,735.0,69.0,2.4,22.4,295.5,54.15,41.41
2018,11,8,15,30,694.0,64.0,2.4,22.4,250.0,50.86,38.52
2018,11,8,15,45,627.0,58.5,1.7,21.05,203.0,47.01,35.24
2018,11,8,16,0,560.0,53.0,1.0,19.7,156.0,43.24,31.85
2018,11,8,16,15,449.5,44.0,1.05,19.05,111.5,36.32,25.36
2018,11,8,16,30,339.0,35.0,1.1,18.4,67.0,29.45,17.53
2018,11,8,16,45,198.0,22.0,1.1,17.75,38.0,18.71,0.0
2018,11,8,17,0,57.0,9.0,1.1,17.1,9.0,7.68,0.0
2018,11,8,17,15,28.5,4.5,1.1,16.85,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,9,6,45,90.0,10.5,1.45,9.65,15.0,68.58,0.0
2018,11,9,7,0,180.0,21.0,1.4,9.9,30.0,173.76,0.0
2018,11,9,7,15,312.5,32.5,1.35,10.85,68.0,303.46,230.11
2018,11,9,7,30,445.0,44.0,1.3,11.8,106.0,415.07,337.53
2018,11,9,7,45,538.5,52.0,1.3,12.75,154.5,497.21,406.18
2018,11,9,8,0,632.0,60.0,1.3,13.7,203.0,578.83,470.32
2018,11,9,8,15,682.5,65.5,1.2,14.4,249.5,624.01,503.46
2018,11,9,8,30,733.0,71.0,1.1,15.1,296.0,666.65,532.88
2018,11,9,8,45,766.0,75.0,1.05,15.75,339.0,686.09,544.51
2018,11,9,9,0,799.0,79.0,1.0,16.4,382.0,708.29,557.67
2018,11,9,9,15,801.5,87.0,0.95,17.25,416.0,708.7,554.38
2018,11,9,9,30,804.0,95.0,0.9,18.1,450.0,709.8,551.73
2018,11,9,9,45,793.5,105.5,0.9,18.9,476.5,696.79,538.77
2018,11,9,10,0,783.0,116.0,0.9,19.7,503.0,680.63,523.73
2018,11,9,10,15,795.0,119.0,0.9,20.25,528.0,668.53,512.33
2018,11,9,10,30,807.0,122.0,0.9,20.8,553.0,652.91,498.23
2018,11,9,10,45,814.5,123.5,0.9,21.35,570.5,629.54,478.52
2018,11,9,11,0,822.0,125.0,0.9,21.9,588.0,603.0,456.32
2018,11,9,11,15,825.0,127.0,0.9,22.2,598.0,571.46,430.57
2018,11,9,11,30,828.0,129.0,0.9,22.5,608.0,537.21,402.34
2018,11,9,11,45,827.0,129.5,0.95,22.75,609.5,497.26,369.75
2018,11,9,12,0,826.0,130.0,1.0,23.0,611.0,455.31,334.8
2018,11,9,12,15,819.5,130.5,1.0,23.15,603.5,409.58,296.14
2018,11,9,12,30,813.0,131.0,1.0,23.3,596.0,362.75,255.94
2018,11,9,12,45,802.0,131.5,1.05,23.45,581.0,313.89,214.11
2018,11,9,13,0,791.0,132.0,1.1,23.6,566.0,264.86,172.6
2018,11,9,13,15,778.0,130.5,1.15,23.65,544.0,214.09,131.95
2018,11,9,13,30,765.0,129.0,1.2,23.7,522.0,163.95,96.79
2018,11,9,13,45,746.0,126.5,1.25,23.7,492.5,113.69,71.87
2018,11,9,14,0,727.0,124.0,1.3,23.7,463.0,88.75,70.11
2018,11,9,14,15,701.5,120.0,1.3,23.45,427.5,87.06,68.93
2018,11,9,14,30,676.0,116.0,1.3,23.2,392.0,85.46,67.79
2018,11,9,14,45,641.0,110.0,1.3,23.0,351.5,82.28,65.26
2018,11,9,15,0,606.0,104.0,1.3,22.8,311.0,79.13,62.72
2018,11,9,15,15,560.5,96.0,1.3,22.8,267.5,74.27,58.59
2018,11,9,15,30,515.0,88.0,1.3,22.8,224.0,65.81,51.27
2018,11,9,15,45,447.0,77.5,1.15,20.95,179.5,58.39,45.05
2018,11,9,16,0,379.0,67.0,1.0,19.1,135.0,50.87,38.46
2018,11,9,16,15,285.0,52.0,1.1,18.35,94.5,39.79,28.31
2018,11,9,16,30,191.0,37.0,1.2,17.6,54.0,28.53,16.5
2018,11,9,16,45,105.0,21.0,1.25,16.8,29.5,16.34,0.0
2018,11,9,17,0,19.0,5.0,1.3,16.0,5.0,4.27,0.0
2018,11,9,17,15,9.5,2.5,1.3,15.7,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,6,45,25.5,7.0,0.85,10.45,8.0,22.79,0.0
2018,11,10,7,0,51.0,14.0,0.8,10.4,16.0,62.18,0.0
2018,11,10,7,15,113.0,32.0,0.8,10.65,45.0,146.52,107.62
2018,11,10,7,30,175.0,50.0,0.8,10.9,74.0,213.18,174.15
2018,11,10,7,45,233.0,67.0,0.75,11.1,111.5,274.95,228.45
2018,11,10,8,0,291.0,84.0,0.7,11.3,149.0,351.71,292.18
2018,11,10,8,15,341.5,99.5,0.8,11.85,191.5,405.17,335.6
2018,11,10,8,30,392.0,115.0,0.9,12.4,234.0,457.27,376.58
2018,11,10,8,45,429.5,127.0,1.0,12.9,274.0,493.69,404.17
2018,11,10,9,0,467.0,139.0,1.1,13.4,314.0,527.81,429.33
2018,11,10,9,15,496.0,147.5,1.15,14.05,350.0,549.14,443.6
2018,11,10,9,30,525.0,156.0,1.2,14.7,386.0,567.66,455.47
2018,11,10,9,45,547.5,162.5,1.2,15.35,417.0,576.4,459.39
2018,11,10,10,0,570.0,169.0,1.2,16.0,448.0,582.04,460.91
2018,11,10,10,15,588.0,172.5,1.2,16.7,472.5,578.42,455.41
2018,11,10,10,30,606.0,176.0,1.2,17.4,497.0,571.7,447.56
2018,11,10,10,45,621.0,177.5,1.2,18.05,515.5,558.05,434.59
2018,11,10,11,0,636.0,179.0,1.2,18.7,534.0,545.64,422.24
2018,11,10,11,15,642.5,180.0,1.15,19.05,544.0,520.89,400.77
2018,11,10,11,30,649.0,181.0,1.1,19.4,554.0,493.63,377.17
2018,11,10,11,45,652.0,180.5,1.1,19.7,556.0,461.17,349.62
2018,11,10,12,0,655.0,180.0,1.1,20.0,558.0,426.81,320.06
2018,11,10,12,15,627.0,187.5,1.2,20.1,546.5,382.86,283.81
2018,11,10,12,30,599.0,195.0,1.3,20.2,535.0,343.26,250.46
2018,11,10,12,45,553.5,202.5,1.45,20.3,511.0,300.38,215.24
2018,11,10,13,0,508.0,210.0,1.6,20.4,487.0,260.82,183.39
2018,11,10,13,15,493.5,205.5,1.65,20.35,466.0,221.39,152.06
2018,11,10,13,30,479.0,201.0,1.7,20.3,445.0,183.12,124.96
2018,11,10,13,45,462.0,194.0,1.7,20.25,419.0,144.44,104.02
2018,11,10,14,0,445.0,187.0,1.7,20.2,393.0,125.09,102.05
2018,11,10,14,15,421.5,176.5,1.55,19.9,360.0,119.44,97.57
2018,11,10,14,30,398.0,166.0,1.4,19.6,327.0,116.66,95.5
2018,11,10,14,45,369.0,152.5,1.3,19.35,290.5,108.2,88.5
2018,11,10,15,0,340.0,139.0,1.2,19.1,254.0,99.52,81.24
2018,11,10,15,15,304.0,122.5,1.2,19.1,215.0,88.7,71.95
2018,11,10,15,30,268.0,106.0,1.2,19.1,176.0,77.6,62.26
2018,11,10,15,45,224.5,86.0,1.1,17.65,137.0,63.91,50.44
2018,11,10,16,0,181.0,66.0,1.0,16.2,98.0,49.86,38.01
2018,11,10,16,15,131.0,46.0,1.05,15.7,65.5,35.4,24.82
2018,11,10,16,30,81.0,26.0,1.1,15.2,33.0,20.53,10.14
2018,11,10,16,45,44.5,14.0,1.15,14.7,17.5,11.95,0.0
2018,11,10,17,0,8.0,2.0,1.2,14.2,2.0,1.71,0.0
2018,11,10,17,15,4.0,1.0,1.25,13.9,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,11,6,45,42.0,8.0,1.4,6.9,10.0,34.41,0.0
2018,11,11,7,0,84.0,16.0,1.4,7.0,20.0,70.36,0.0
2018,11,11,7,15,181.5,33.5,1.55,7.95,54.0,214.65,157.14
2018,11,11,7,30,279.0,51.0,1.7,8.9,88.0,304.03,250.48
2018,11,11,7,45,360.0,63.5,1.85,9.8,130.5,376.68,315.07
2018,11,11,8,0,441.0,76.0,2.0,10.7,173.0,450.38,377.35
2018,11,11,8,15,502.0,85.0,2.1,11.45,217.5,504.35,421.44
2018,11,11,8,30,563.0,94.0,2.2,12.2,262.0,560.83,465.58
2018,11,11,8,45,612.0,98.5,2.3,12.95,305.0,599.05,494.03
2018,11,11,9,0,661.0,103.0,2.4,13.7,348.0,633.75,518.91
2018,11,11,9,15,685.0,109.0,2.35,14.55,385.0,648.17,526.49
2018,11,11,9,30,709.0,115.0,2.3,15.4,422.0,659.08,531.17
2018,11,11,9,45,726.0,120.0,2.3,16.25,454.0,660.37,528.67
2018,11,11,10,0,743.0,125.0,2.3,17.1,486.0,658.08,523.43
2018,11,11,10,15,758.5,127.5,2.15,17.75,511.5,648.59,512.41
2018,11,11,10,30,774.0,130.0,2.0,18.4,537.0,635.51,498.63
2018,11,11,10,45,786.0,130.5,1.9,19.05,555.5,614.75,479.37
2018,11,11,11,0,798.0,131.0,1.8,19.7,574.0,590.66,457.47
2018,11,11,11,15,803.5,131.5,1.75,20.15,584.0,559.85,430.91
2018,11,11,11,30,809.0,132.0,1.7,20.6,594.0,526.29,401.87
2018,11,11,11,45,811.0,131.5,1.65,21.05,596.0,487.65,368.5
2018,11,11,12,0,813.0,131.0,1.6,21.5,598.0,446.84,332.86
2018,11,11,12,15,813.0,129.5,1.6,21.7,592.5,402.47,294.3
2018,11,11,12,30,813.0,128.0,1.6,21.9,587.0,356.51,253.83
2018,11,11,12,45,810.5,126.0,1.65,22.1,574.0,308.1,211.31
2018,11,11,13,0,808.0,124.0,1.7,22.3,561.0,258.73,168.59
2018,11,11,13,15,795.5,120.0,1.7,22.35,537.0,205.62,125.72
2018,11,11,13,30,783.0,116.0,1.7,22.4,513.0,153.13,88.81
2018,11,11,13,45,769.0,111.5,1.75,22.45,483.5,101.07,63.28
2018,11,11,14,0,755.0,107.0,1.8,22.5,454.0,77.3,60.82
2018,11,11,14,15,734.5,105.5,1.75,22.35,422.5,77.17,60.89
2018,11,11,14,30,714.0,104.0,1.7,22.2,391.0,77.18,61.06
2018,11,11,14,45,684.0,98.0,1.6,22.05,351.0,73.77,58.28
2018,11,11,15,0,654.0,92.0,1.5,21.9,311.0,70.36,55.45
2018,11,11,15,15,610.0,85.0,1.5,21.9,267.5,66.0,51.71
2018,11,11,15,30,566.0,78.0,1.5,21.9,224.0,61.62,47.85
2018,11,11,15,45,503.5,68.5,1.3,20.25,180.0,54.96,42.17
2018,11,11,16,0,441.0,59.0,1.1,18.6,136.0,48.22,36.18
2018,11,11,16,15,346.5,46.0,1.15,18.0,95.0,38.07,26.75
2018,11,11,16,30,252.0,33.0,1.2,17.4,54.0,25.68,13.48
2018,11,11,16,45,141.5,19.0,1.25,16.8,29.5,16.22,0.0
2018,11,11,17,0,31.0,5.0,1.3,16.2,5.0,4.27,0.0
2018,11,11,17,15,15.5,2.5,1.35,15.9,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,6,45,36.5,8.0,1.7,8.05,9.5,6.83,0.0
2018,11,12,7,0,73.0,16.0,1.7,8.2,19.0,62.7,0.0
2018,11,12,7,15,164.5,31.5,1.85,9.1,49.5,197.33,139.27
2018,11,12,7,30,256.0,47.0,2.0,10.0,80.0,281.15,230.55
2018,11,12,7,45,360.0,59.5,2.1,10.95,126.0,370.05,308.72
2018,11,12,8,0,464.0,72.0,2.2,11.9,172.0,460.48,384.42
2018,11,12,8,15,514.5,81.5,2.25,12.6,215.0,510.36,424.82
2018,11,12,8,30,565.0,91.0,2.3,13.3,258.0,557.29,461.29
2018,11,12,8,45,599.5,98.5,2.4,14.0,298.5,587.65,483.63
2018,11,12,9,0,634.0,106.0,2.5,14.7,339.0,614.87,502.79
2018,11,12,9,15,656.5,112.5,2.45,15.5,375.0,628.98,510.43
2018,11,12,9,30,679.0,119.0,2.4,16.3,411.0,639.67,515.19
2018,11,12,9,45,693.0,125.5,2.35,17.05,441.5,640.88,512.64
2018,11,12,10,0,707.0,132.0,2.3,17.8,472.0,638.66,507.45
2018,11,12,10,15,722.5,134.5,2.25,18.5,497.0,629.97,497.57
2018,11,12,10,30,738.0,137.0,2.2,19.2,522.0,617.77,484.98
2018,11,12,10,45,749.0,138.0,2.1,19.85,540.0,597.93,466.48
2018,11,12,11,0,760.0,139.0,2.0,20.5,558.0,574.89,445.44
2018,11,12,11,15,766.5,139.5,1.9,21.1,568.0,545.87,419.78
2018,11,12,11,30,773.0,140.0,1.8,21.7,578.0,514.12,391.73
2018,11,12,11,45,776.5,139.0,1.7,22.25,580.5,477.08,359.39
2018,11,12,12,0,780.0,138.0,1.6,22.8,583.0,437.85,324.85
2018,11,12,12,15,769.5,140.5,1.45,23.1,575.5,394.61,287.11
2018,11,12,12,30,759.0,143.0,1.3,23.4,568.0,350.67,248.54
2018,11,12,12,45,742.0,144.5,1.2,23.65,552.0,303.85,208.21
2018,11,12,13,0,725.0,146.0,1.1,23.9,536.0,257.57,169.16
2018,11,12,13,15,716.0,142.0,1.0,23.9,515.0,209.09,130.58
2018,11,12,13,30,707.0,138.0,0.9,23.9,494.0,160.97,97.32
2018,11,12,13,45,693.5,133.5,0.75,23.95,466.5,112.9,74.23
2018,11,12,14,0,680.0,129.0,0.6,24.0,439.0,92.44,73.07
2018,11,12,14,15,658.0,123.5,0.55,23.75,405.5,89.76,71.07
2018,11,12,14,30,636.0,118.0,0.5,23.5,372.0,87.14,69.06
2018,11,12,14,45,605.5,111.0,0.45,23.3,333.0,83.27,65.96
2018,11,12,15,0,575.0,104.0,0.4,23.1,294.0,79.4,62.8
2018,11,12,15,15,530.5,95.0,0.4,23.1,252.0,70.39,55.14
2018,11,12,15,30,486.0,86.0,0.4,23.1,210.0,64.31,49.86
2018,11,12,15,45,423.5,74.0,0.5,21.65,167.0,55.83,42.64
2018,11,12,16,0,361.0,62.0,0.6,20.2,124.0,47.2,35.03
2018,11,12,16,15,273.5,47.0,0.65,19.6,85.5,36.08,24.82
2018,11,12,16,30,186.0,32.0,0.7,19.0,47.0,24.76,12.21
2018,11,12,16,45,102.5,18.0,0.75,18.4,25.5,15.36,0.0
2018,11,12,17,0,19.0,4.0,0.8,17.8,4.0,0.0,0.0
2018,11,12,17,15,9.5,2.0,0.85,17.45,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,6,45,4.5,5.0,1.3,10.4,5.0,0.0,0.0
2018,11,13,7,0,9.0,10.0,1.3,10.4,10.0,14.55,0.0
2018,11,13,7,15,4.5,22.0,1.25,10.8,22.0,21.8,9.63
2018,11,13,7,30,0.0,34.0,1.2,11.2,34.0,30.11,19.46
2018,11,13,7,45,0.0,48.5,1.15,11.6,48.5,44.14,31.99
2018,11,13,8,0,0.0,63.0,1.1,12.0,63.0,57.59,43.83
2018,11,13,8,15,5.5,82.0,1.2,12.5,83.5,80.15,63.42
2018,11,13,8,30,11.0,101.0,1.3,13.0,104.0,102.18,82.25
2018,11,13,8,45,58.0,121.5,1.45,13.55,142.0,167.2,137.97
2018,11,13,9,0,105.0,142.0,1.6,14.1,180.0,234.53,193.96
2018,11,13,9,15,67.0,149.5,1.6,14.65,174.5,196.12,160.53
2018,11,13,9,30,29.0,157.0,1.6,15.2,169.0,172.53,139.57
2018,11,13,9,45,17.0,143.0,1.55,15.75,150.0,136.48,109.15
2018,11,13,10,0,5.0,129.0,1.5,16.3,131.0,113.65,89.67
2018,11,13,10,15,13.5,148.0,1.55,16.95,154.5,135.6,107.52
2018,11,13,10,30,22.0,167.0,1.6,17.6,178.0,156.77,124.36
2018,11,13,10,45,61.5,204.0,1.6,18.25,237.0,219.52,174.6
2018,11,13,11,0,101.0,241.0,1.6,18.9,296.0,270.77,214.15
2018,11,13,11,15,140.5,241.0,1.6,19.15,319.0,290.67,228.8
2018,11,13,11,30,180.0,241.0,1.6,19.4,342.0,299.15,234.22
2018,11,13,11,45,300.0,226.5,1.6,19.65,396.0,331.71,257.21
2018,11,13,12,0,420.0,212.0,1.6,19.9,450.0,351.94,268.79
2018,11,13,12,15,263.5,217.5,1.4,19.75,366.5,272.93,207.88
2018,11,13,12,30,107.0,223.0,1.2,19.6,283.0,211.3,162.24
2018,11,13,12,45,87.0,219.5,1.0,19.45,267.5,194.43,149.06
2018,11,13,13,0,67.0,216.0,0.8,19.3,252.0,179.89,137.94
2018,11,13,13,15,103.5,212.0,0.7,19.15,265.0,175.08,132.59
2018,11,13,13,30,140.0,208.0,0.6,19.0,278.0,161.74,121.36
2018,11,13,13,45,84.0,179.5,0.55,18.85,221.0,134.94,104.08
2018,11,13,14,0,28.0,151.0,0.5,18.7,164.0,113.34,92.39
2018,11,13,14,15,197.0,144.0,0.5,18.4,223.0,100.77,82.03
2018,11,13,14,30,366.0,137.0,0.5,18.1,282.0,94.6,77.02
2018,11,13,14,45,246.0,131.5,0.55,17.85,224.5,93.97,76.71
2018,11,13,15,0,126.0,126.0,0.6,17.6,167.0,92.29,75.42
2018,11,13,15,15,82.0,109.0,0.6,17.6,134.5,80.59,65.28
2018,11,13,15,30,38.0,92.0,0.6,17.6,102.0,70.26,56.19
2018,11,13,15,45,29.0,75.5,0.75,16.9,82.0,58.24,45.58
2018,11,13,16,0,20.0,59.0,0.9,16.2,62.0,46.01,34.55
2018,11,13,16,15,11.5,42.5,0.95,15.9,44.0,33.6,23.05
2018,11,13,16,30,3.0,26.0,1.0,15.6,26.0,21.03,9.23
2018,11,13,16,45,6.5,14.5,1.05,15.3,14.5,12.38,0.0
2018,11,13,17,0,10.0,3.0,1.1,15.0,3.0,0.0,0.0
2018,11,13,17,15,5.0,1.5,1.1,14.85,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,6,45,35.0,7.0,1.2,9.0,8.0,0.0,0.0
2018,11,14,7,0,70.0,14.0,1.2,9.0,16.0,58.55,0.0
2018,11,14,7,15,187.5,29.5,1.15,9.65,49.0,205.61,131.74
2018,11,14,7,30,305.0,45.0,1.1,10.3,82.0,311.8,252.17
2018,11,14,7,45,382.0,57.5,1.05,10.95,123.5,381.2,314.14
2018,11,14,8,0,459.0,70.0,1.0,11.6,165.0,451.78,372.73
2018,11,14,8,15,506.5,80.0,1.1,12.2,207.0,499.11,411.13
2018,11,14,8,30,554.0,90.0,1.2,12.8,249.0,544.09,446.15
2018,11,14,8,45,584.5,98.5,1.3,13.4,288.5,572.46,467.07
2018,11,14,9,0,615.0,107.0,1.4,14.0,328.0,597.79,484.97
2018,11,14,9,15,638.5,113.5,1.5,14.75,363.5,612.79,494.28
2018,11,14,9,30,662.0,120.0,1.6,15.5,399.0,624.39,500.74
2018,11,14,9,45,675.5,124.5,1.65,16.2,427.5,623.55,497.46
2018,11,14,10,0,689.0,129.0,1.7,16.9,456.0,619.4,491.67
2018,11,14,10,15,702.5,132.5,1.8,17.55,480.0,610.91,482.96
2018,11,14,10,30,716.0,136.0,1.9,18.2,504.0,599.07,471.56
2018,11,14,10,45,725.5,137.5,2.0,18.8,521.0,579.59,454.36
2018,11,14,11,0,735.0,139.0,2.1,19.4,538.0,557.06,434.58
2018,11,14,11,15,740.5,140.0,2.1,19.8,548.0,529.0,410.2
2018,11,14,11,30,746.0,141.0,2.1,20.2,558.0,498.34,383.41
2018,11,14,11,45,747.5,141.0,2.1,20.65,560.0,462.55,352.15
2018,11,14,12,0,749.0,141.0,2.1,21.1,562.0,424.77,318.76
2018,11,14,12,15,732.5,145.0,2.1,21.3,553.5,382.26,281.77
2018,11,14,12,30,716.0,149.0,2.1,21.5,545.0,339.64,244.37
2018,11,14,12,45,691.0,153.0,2.1,21.7,527.5,295.1,205.85
2018,11,14,13,0,666.0,157.0,2.1,21.9,510.0,251.93,169.38
2018,11,14,13,15,651.5,154.5,2.05,21.95,489.0,207.0,133.53
2018,11,14,13,30,637.0,152.0,2.0,22.0,468.0,163.1,103.36
2018,11,14,13,45,617.0,148.0,2.0,22.0,440.0,119.15,82.63
2018,11,14,14,0,597.0,144.0,2.0,22.0,412.0,100.16,80.43
2018,11,14,14,15,571.5,138.0,1.85,21.75,379.0,96.82,77.84
2018,11,14,14,30,546.0,132.0,1.7,21.5,346.0,93.47,75.19
2018,11,14,14,45,512.0,123.5,1.6,21.2,308.0,88.32,70.99
2018,11,14,15,0,478.0,115.0,1.5,20.9,270.0,83.09,66.65
2018,11,14,15,15,434.5,103.5,1.5,20.9,229.5,75.6,60.19
2018,11,14,15,30,391.0,92.0,1.5,20.9,189.0,67.95,53.46
2018,11,14,15,45,333.0,77.0,1.3,19.0,148.5,57.51,44.53
2018,11,14,16,0,275.0,62.0,1.1,17.1,108.0,46.84,35.09
2018,11,14,16,15,201.0,45.0,1.15,16.55,73.0,34.36,23.53
2018,11,14,16,30,127.0,28.0,1.2,16.0,38.0,21.6,9.03
2018,11,14,16,45,69.0,15.0,1.3,15.4,20.0,12.8,0.0
2018,11,14,17,0,11.0,2.0,1.4,14.8,2.0,0.0,0.0
2018,11,14,17,15,5.5,1.0,1.35,14.6,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,15,6,45,21.0,5.5,1.4,8.35,6.0,0.0,0.0
2018,11,15,7,0,42.0,11.0,1.4,8.3,12.0,37.22,0.0
2018,11,15,7,15,110.5,26.5,1.35,9.0,37.5,130.92,76.87
2018,11,15,7,30,179.0,42.0,1.3,9.7,63.0,218.58,176.58
2018,11,15,7,45,231.5,56.5,1.3,10.4,96.0,271.9,225.8
2018,11,15,8,0,284.0,71.0,1.3,11.1,129.0,325.72,272.36
2018,11,15,8,15,318.0,83.5,1.45,11.75,162.5,363.03,303.97
2018,11,15,8,30,352.0,96.0,1.6,12.4,196.0,399.23,333.5
2018,11,15,8,45,364.5,110.0,1.75,13.05,227.0,419.97,349.35
2018,11,15,9,0,377.0,124.0,1.9,13.7,258.0,438.69,363.05
2018,11,15,9,15,371.5,139.0,1.85,14.3,282.5,443.5,364.59
2018,11,15,9,30,366.0,154.0,1.8,14.9,307.0,431.8,353.41
2018,11,15,9,45,412.0,165.0,1.8,15.5,349.0,478.2,387.68
2018,11,15,10,0,458.0,176.0,1.8,16.1,391.0,506.41,407.06
2018,11,15,10,15,508.0,178.5,1.8,16.75,428.5,524.68,418.62
2018,11,15,10,30,558.0,181.0,1.8,17.4,466.0,538.57,426.47
2018,11,15,10,45,569.0,183.5,1.85,18.0,482.5,524.9,413.46
2018,11,15,11,0,580.0,186.0,1.9,18.6,499.0,508.58,398.41
2018,11,15,11,15,586.0,187.5,1.85,19.0,508.5,486.15,378.42
2018,11,15,11,30,592.0,189.0,1.8,19.4,518.0,461.49,356.44
2018,11,15,11,45,581.5,188.5,1.8,19.85,512.5,425.81,325.99
2018,11,15,12,0,571.0,188.0,1.8,20.3,507.0,389.57,294.79
2018,11,15,12,15,554.0,188.0,1.8,20.5,495.0,351.14,261.92
2018,11,15,12,30,537.0,188.0,1.8,20.7,483.0,313.12,229.17
2018,11,15,12,45,506.0,191.5,1.8,20.9,464.0,274.89,196.87
2018,11,15,13,0,475.0,195.0,1.8,21.1,445.0,238.75,167.13
2018,11,15,13,15,489.5,189.5,1.8,21.1,438.5,205.19,139.45
2018,11,15,13,30,504.0,184.0,1.8,21.1,432.0,169.7,114.08
2018,11,15,13,45,488.0,177.0,1.8,21.15,406.5,130.37,94.34
2018,11,15,14,0,472.0,170.0,1.8,21.2,381.0,115.38,93.59
2018,11,15,14,15,448.5,161.0,1.65,20.9,349.0,110.44,89.69
2018,11,15,14,30,425.0,152.0,1.5,20.6,317.0,105.46,85.69
2018,11,15,14,45,394.0,140.0,1.35,20.3,281.0,98.3,79.79
2018,11,15,15,0,363.0,128.0,1.2,20.0,245.0,92.85,75.26
2018,11,15,15,15,324.5,113.0,1.2,20.0,206.5,82.76,66.56
2018,11,15,15,30,286.0,98.0,1.2,20.0,168.0,72.44,57.51
2018,11,15,15,45,237.5,79.5,1.15,18.3,130.0,59.54,46.38
2018,11,15,16,0,189.0,61.0,1.1,16.6,92.0,46.33,34.69
2018,11,15,16,15,134.0,42.0,1.15,16.05,60.5,32.45,21.89
2018,11,15,16,30,79.0,23.0,1.2,15.5,29.0,18.22,6.21
2018,11,15,16,45,41.5,12.0,1.25,14.9,15.0,10.24,0.0
2018,11,15,17,0,4.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,14.05,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,16,6,45,13.0,4.5,1.3,7.85,5.0,0.0,0.0
2018,11,16,7,0,26.0,9.0,1.3,7.9,10.0,24.83,0.0
2018,11,16,7,15,102.5,26.0,1.3,8.6,37.0,123.87,65.47
2018,11,16,7,30,179.0,43.0,1.3,9.3,64.0,220.31,177.28
2018,11,16,7,45,253.0,59.0,1.3,10.0,102.5,290.41,241.01
2018,11,16,8,0,327.0,75.0,1.3,10.7,141.0,361.28,301.57
2018,11,16,8,15,379.0,88.0,1.35,11.35,181.5,412.07,343.73
2018,11,16,8,30,431.0,101.0,1.4,12.0,222.0,461.68,383.32
2018,11,16,8,45,471.0,110.5,1.45,12.6,261.0,496.55,409.96
2018,11,16,9,0,511.0,120.0,1.5,13.2,300.0,529.18,433.99
2018,11,16,9,15,529.5,129.5,1.45,13.95,333.0,543.82,442.5
2018,11,16,9,30,548.0,139.0,1.4,14.7,366.0,555.75,448.67
2018,11,16,9,45,555.5,149.0,1.35,15.4,394.0,557.81,447.1
2018,11,16,10,0,563.0,159.0,1.3,16.1,422.0,557.15,443.43
2018,11,16,10,15,580.5,163.0,1.25,16.75,446.0,554.03,438.12
2018,11,16,10,30,598.0,167.0,1.2,17.4,470.0,547.88,430.41
2018,11,16,10,45,612.0,168.5,1.2,18.05,487.5,534.14,417.28
2018,11,16,11,0,626.0,170.0,1.2,18.7,505.0,517.52,401.82
2018,11,16,11,15,634.0,171.0,1.15,19.15,515.5,498.71,384.39
2018,11,16,11,30,642.0,172.0,1.1,19.6,526.0,472.98,361.55
2018,11,16,11,45,647.0,170.5,1.05,20.05,528.5,441.37,334.0
2018,11,16,12,0,652.0,169.0,1.0,20.5,531.0,407.72,304.43
2018,11,16,12,15,653.0,166.5,0.95,20.75,526.0,370.0,271.56
2018,11,16,12,30,654.0,164.0,0.9,21.0,521.0,330.93,237.26
2018,11,16,12,45,653.0,160.0,0.85,21.3,509.0,289.01,200.72
2018,11,16,13,0,652.0,156.0,0.8,21.6,497.0,246.33,164.32
2018,11,16,13,15,642.0,151.5,0.75,21.7,476.5,201.43,128.89
2018,11,16,13,30,632.0,147.0,0.7,21.8,456.0,157.11,98.8
2018,11,16,13,45,618.0,141.5,0.65,21.95,430.0,112.71,78.28
2018,11,16,14,0,604.0,136.0,0.6,22.1,404.0,97.62,78.09
2018,11,16,14,15,582.0,130.0,0.5,21.95,372.0,91.9,73.45
2018,11,16,14,30,560.0,124.0,0.4,21.8,340.0,88.49,70.72
2018,11,16,14,45,530.0,115.0,0.35,21.65,303.0,82.92,66.12
2018,11,16,15,0,500.0,106.0,0.3,21.5,266.0,77.26,61.38
2018,11,16,15,15,455.0,96.0,0.3,21.5,226.0,70.65,55.71
2018,11,16,15,30,410.0,86.0,0.3,21.5,186.0,63.92,49.8
2018,11,16,15,45,351.0,73.0,0.35,20.35,146.5,54.8,41.89
2018,11,16,16,0,292.0,60.0,0.4,19.2,107.0,45.5,33.57
2018,11,16,16,15,214.5,43.5,0.4,18.7,72.0,33.32,22.29
2018,11,16,16,30,137.0,27.0,0.4,18.2,37.0,20.88,7.12
2018,11,16,16,45,72.5,14.5,0.4,17.75,19.5,12.38,0.0
2018,11,16,17,0,8.0,2.0,0.4,17.3,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.4,17.05,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.35,16.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,6,45,15.0,4.0,1.1,9.2,4.5,0.0,0.0
2018,11,17,7,0,30.0,8.0,1.1,9.2,9.0,26.53,0.0
2018,11,17,7,15,72.5,20.0,1.1,9.75,27.0,89.39,39.13
2018,11,17,7,30,115.0,32.0,1.1,10.3,45.0,138.8,109.9
2018,11,17,7,45,152.5,46.0,1.1,10.85,71.0,181.86,150.38
2018,11,17,8,0,190.0,60.0,1.1,11.4,97.0,224.47,188.02
2018,11,17,8,15,324.0,75.0,1.1,12.0,157.0,354.49,296.55
2018,11,17,8,30,458.0,90.0,1.1,12.6,217.0,466.28,385.72
2018,11,17,8,45,514.5,97.5,1.15,13.15,260.5,510.77,419.3
2018,11,17,9,0,571.0,105.0,1.2,13.7,304.0,558.26,454.39
2018,11,17,9,15,620.0,105.5,1.1,14.4,342.5,585.52,471.98
2018,11,17,9,30,669.0,106.0,1.0,15.1,381.0,608.71,485.92
2018,11,17,9,45,716.5,102.5,0.95,15.85,416.5,622.29,492.69
2018,11,17,10,0,764.0,99.0,0.9,16.6,452.0,631.35,495.84
2018,11,17,10,15,778.0,100.0,0.85,17.1,476.0,619.36,483.69
2018,11,17,10,30,792.0,101.0,0.8,17.6,500.0,602.41,468.05
2018,11,17,10,45,800.0,102.5,0.8,18.1,517.0,581.26,449.59
2018,11,17,11,0,808.0,104.0,0.8,18.6,534.0,557.01,428.57
2018,11,17,11,15,812.5,104.5,0.8,18.95,543.5,526.97,403.18
2018,11,17,11,30,817.0,105.0,0.8,19.3,553.0,494.27,375.29
2018,11,17,11,45,819.0,105.0,0.85,19.6,555.5,457.49,344.1
2018,11,17,12,0,821.0,105.0,0.9,19.9,558.0,418.52,310.4
2018,11,17,12,15,789.5,114.5,0.95,20.0,546.5,371.71,270.81
2018,11,17,12,30,758.0,124.0,1.0,20.1,535.0,327.61,232.92
2018,11,17,12,45,712.5,135.0,1.0,20.2,514.0,282.5,194.77
2018,11,17,13,0,667.0,146.0,1.0,20.3,493.0,240.43,160.25
2018,11,17,13,15,657.5,142.5,1.05,20.25,473.5,195.78,124.88
2018,11,17,13,30,648.0,139.0,1.1,20.2,454.0,151.6,94.91
2018,11,17,13,45,633.5,134.5,1.15,20.2,428.0,107.2,74.9
2018,11,17,14,0,619.0,130.0,1.2,20.2,402.0,93.46,75.28
2018,11,17,14,15,597.0,124.0,1.25,19.95,370.0,90.41,72.91
2018,11,17,14,30,575.0,118.0,1.3,19.7,338.0,87.41,70.54
2018,11,17,14,45,545.0,110.0,1.3,19.5,301.5,79.76,64.1
2018,11,17,15,0,515.0,102.0,1.3,19.3,265.0,74.7,59.83
2018,11,17,15,15,469.5,92.5,1.3,19.3,225.0,68.37,54.3
2018,11,17,15,30,424.0,83.0,1.3,19.3,185.0,61.92,48.55
2018,11,17,15,45,352.0,70.0,1.1,17.85,143.0,52.67,40.46
2018,11,17,16,0,280.0,57.0,0.9,16.4,101.0,43.26,31.99
2018,11,17,16,15,210.0,42.0,0.95,15.6,69.0,32.19,21.55
2018,11,17,16,30,140.0,27.0,1.0,14.8,37.0,20.9,6.5
2018,11,17,16,45,73.5,14.0,1.05,14.0,19.0,11.95,0.0
2018,11,17,17,0,7.0,1.0,1.1,13.2,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.1,12.95,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,18,6,45,18.5,4.5,0.55,9.4,5.0,0.0,0.0
2018,11,18,7,0,37.0,9.0,0.6,9.3,10.0,31.87,0.0
2018,11,18,7,15,97.0,22.0,0.65,9.6,31.0,123.52,44.54
2018,11,18,7,30,157.0,35.0,0.7,9.9,52.0,191.63,151.29
2018,11,18,7,45,172.5,47.0,0.8,10.2,73.5,197.84,163.42
