Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,8,0,188.0,59.0,0.9,10.5,95.0,221.4,185.55
2018,11,18,8,15,109.5,69.5,0.95,10.8,91.5,161.09,134.71
2018,11,18,8,30,31.0,80.0,1.0,11.1,88.0,101.48,82.64
2018,11,18,8,45,15.5,95.0,1.05,11.4,99.0,96.21,77.76
2018,11,18,9,0,0.0,110.0,1.1,11.7,110.0,98.48,79.05
2018,11,18,9,15,4.5,125.0,1.15,12.35,127.0,114.82,92.67
2018,11,18,9,30,9.0,140.0,1.2,13.0,144.0,130.86,105.78
2018,11,18,9,45,36.5,165.0,1.3,13.65,181.5,182.9,148.99
2018,11,18,10,0,64.0,190.0,1.4,14.3,219.0,223.14,181.46
2018,11,18,10,15,116.0,204.5,1.4,14.95,261.0,276.52,224.06
2018,11,18,10,30,168.0,219.0,1.4,15.6,303.0,314.55,253.31
2018,11,18,10,45,257.0,215.0,1.45,16.3,348.5,361.39,289.05
2018,11,18,11,0,346.0,211.0,1.5,17.0,394.0,391.74,310.8
2018,11,18,11,15,416.0,199.5,1.5,17.5,423.5,406.63,319.8
2018,11,18,11,30,486.0,188.0,1.5,18.0,453.0,407.11,317.1
2018,11,18,11,45,480.5,190.5,1.5,18.55,453.0,380.73,293.61
2018,11,18,12,0,475.0,193.0,1.5,19.1,453.0,353.46,269.32
2018,11,18,12,15,488.0,187.0,1.5,19.45,452.0,324.95,243.66
2018,11,18,12,30,501.0,181.0,1.5,19.8,451.0,294.47,216.04
2018,11,18,12,45,494.5,178.0,1.45,20.1,439.0,259.59,185.5
2018,11,18,13,0,488.0,175.0,1.4,20.4,427.0,224.66,155.67
2018,11,18,13,15,501.0,164.0,1.35,20.5,414.0,186.9,124.73
2018,11,18,13,30,514.0,153.0,1.3,20.6,401.0,147.64,96.7
2018,11,18,13,45,519.0,142.0,1.2,20.7,380.5,106.71,76.24
2018,11,18,14,0,524.0,131.0,1.1,20.8,360.0,91.21,73.19
2018,11,18,14,15,520.0,122.5,1.0,20.6,335.0,86.4,69.28
2018,11,18,14,30,516.0,114.0,0.9,20.4,310.0,81.48,65.24
2018,11,18,14,45,482.5,109.0,0.85,20.2,277.5,78.5,62.82
2018,11,18,15,0,449.0,104.0,0.8,20.0,245.0,75.52,60.34
2018,11,18,15,15,398.5,90.5,0.8,20.0,202.5,66.43,52.44
2018,11,18,15,30,348.0,77.0,0.8,20.0,160.0,57.15,44.26
2018,11,18,15,45,307.0,64.5,0.9,18.5,127.0,48.45,36.67
2018,11,18,16,0,266.0,52.0,1.0,17.0,94.0,39.53,28.65
2018,11,18,16,15,195.0,39.0,1.05,16.25,64.5,29.9,19.47
2018,11,18,16,30,124.0,26.0,1.1,15.5,35.0,20.11,5.16
2018,11,18,16,45,65.0,13.5,1.15,14.7,18.0,11.52,0.0
2018,11,18,17,0,6.0,1.0,1.2,13.9,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.15,13.65,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,6,45,11.5,4.5,1.15,9.15,4.5,0.0,0.0
2018,11,19,7,0,23.0,9.0,1.1,9.2,9.0,22.66,0.0
2018,11,19,7,15,46.0,24.0,1.2,9.9,27.5,70.46,14.8
2018,11,19,7,30,69.0,39.0,1.3,10.6,46.0,110.1,84.34
2018,11,19,7,45,169.5,52.5,1.45,11.3,81.5,205.85,169.66
2018,11,19,8,0,270.0,66.0,1.6,12.0,117.0,306.52,255.64
2018,11,19,8,15,275.0,81.0,1.6,12.5,144.0,325.99,272.34
2018,11,19,8,30,280.0,96.0,1.6,13.0,171.0,328.33,274.71
2018,11,19,8,45,282.5,112.0,1.6,13.5,198.0,344.6,287.27
2018,11,19,9,0,285.0,128.0,1.6,14.0,225.0,359.2,297.85
2018,11,19,9,15,348.5,133.5,1.55,14.55,265.0,417.25,343.04
2018,11,19,9,30,412.0,139.0,1.5,15.1,305.0,457.83,373.24
2018,11,19,9,45,430.0,147.5,1.45,15.7,332.5,467.55,378.32
2018,11,19,10,0,448.0,156.0,1.4,16.3,360.0,474.73,381.42
2018,11,19,10,15,471.0,160.0,1.4,16.8,384.5,477.78,381.69
2018,11,19,10,30,494.0,164.0,1.4,17.3,409.0,477.91,379.55
2018,11,19,10,45,513.0,165.0,1.4,17.85,427.0,469.76,370.9
2018,11,19,11,0,532.0,166.0,1.4,18.4,445.0,458.76,359.89
2018,11,19,11,15,510.5,175.5,1.45,18.7,447.5,432.08,337.21
2018,11,19,11,30,489.0,185.0,1.5,19.0,450.0,404.97,314.09
2018,11,19,11,45,532.5,173.0,1.55,19.3,462.5,387.13,297.37
2018,11,19,12,0,576.0,161.0,1.6,19.6,475.0,364.79,276.24
2018,11,19,12,15,554.5,164.5,1.55,19.65,464.5,328.52,244.84
2018,11,19,12,30,533.0,168.0,1.5,19.7,454.0,292.88,213.92
2018,11,19,12,45,487.0,175.5,1.45,19.8,432.0,255.22,182.54
2018,11,19,13,0,441.0,183.0,1.4,19.9,410.0,220.94,154.98
2018,11,19,13,15,279.0,183.0,1.3,19.85,324.5,171.9,122.66
2018,11,19,13,30,117.0,183.0,1.2,19.8,239.0,142.64,107.34
2018,11,19,13,45,82.5,175.0,1.05,19.75,213.5,130.52,101.06
2018,11,19,14,0,48.0,167.0,0.9,19.7,188.0,122.61,100.17
2018,11,19,14,15,77.5,160.5,0.85,19.45,191.0,118.12,96.63
2018,11,19,14,30,107.0,154.0,0.8,19.2,194.0,109.85,89.83
2018,11,19,14,45,87.0,133.5,0.75,18.95,164.0,99.78,81.41
2018,11,19,15,0,67.0,113.0,0.7,18.7,134.0,85.82,69.53
2018,11,19,15,15,36.0,83.0,0.7,18.7,94.0,65.21,51.64
2018,11,19,15,30,5.0,53.0,0.7,18.7,54.0,43.76,32.82
2018,11,19,15,45,3.0,43.0,0.7,18.2,43.5,35.59,25.54
2018,11,19,16,0,1.0,33.0,0.7,17.7,33.0,27.27,17.99
2018,11,19,16,15,4.0,23.5,0.7,17.45,23.5,19.41,10.56
2018,11,19,16,30,7.0,14.0,0.7,17.2,14.0,11.84,0.13
2018,11,19,16,45,7.0,7.5,0.7,17.0,7.5,6.4,0.0
2018,11,19,17,0,7.0,1.0,0.7,16.8,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.7,16.65,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,6,45,26.5,4.0,1.25,9.95,4.5,0.0,0.0
2018,11,20,7,0,53.0,8.0,1.2,10.0,9.0,41.19,0.0
2018,11,20,7,15,177.5,21.0,1.2,10.6,37.0,173.58,18.75
2018,11,20,7,30,302.0,34.0,1.2,11.2,65.0,289.79,225.19
2018,11,20,7,45,383.0,44.0,1.2,11.8,103.0,359.75,293.95
2018,11,20,8,0,464.0,54.0,1.2,12.4,141.0,430.21,354.15
2018,11,20,8,15,546.0,58.5,1.25,13.0,185.5,494.4,406.85
2018,11,20,8,30,628.0,63.0,1.3,13.6,230.0,556.6,455.47
2018,11,20,8,45,663.0,68.0,1.35,14.2,269.5,583.45,475.24
2018,11,20,9,0,698.0,73.0,1.4,14.8,309.0,607.42,492.2
2018,11,20,9,15,699.5,81.5,1.45,15.55,339.5,608.98,490.94
2018,11,20,9,30,701.0,90.0,1.5,16.3,370.0,607.49,487.26
2018,11,20,9,45,723.0,93.0,1.5,17.05,401.5,610.5,486.66
2018,11,20,10,0,745.0,96.0,1.5,17.8,433.0,609.98,483.17
2018,11,20,10,15,760.5,97.5,1.6,18.25,457.0,600.08,473.76
2018,11,20,10,30,776.0,99.0,1.7,18.7,481.0,585.23,460.51
2018,11,20,10,45,744.5,109.0,1.8,19.1,486.0,551.91,433.0
2018,11,20,11,0,713.0,119.0,1.9,19.5,491.0,515.99,403.38
2018,11,20,11,15,663.0,133.5,1.95,19.85,484.5,474.3,368.94
2018,11,20,11,30,613.0,148.0,2.0,20.2,478.0,433.44,334.95
2018,11,20,11,45,599.5,152.0,2.1,20.5,475.5,400.53,306.72
2018,11,20,12,0,586.0,156.0,2.2,20.8,473.0,367.09,277.59
2018,11,20,12,15,561.0,162.0,2.25,20.95,463.0,327.84,243.95
2018,11,20,12,30,536.0,168.0,2.3,21.1,453.0,292.99,213.65
2018,11,20,12,45,572.5,153.0,2.3,21.25,451.0,257.99,181.35
2018,11,20,13,0,609.0,138.0,2.3,21.4,449.0,220.79,147.59
2018,11,20,13,15,600.5,134.0,2.3,21.3,430.5,179.3,114.54
2018,11,20,13,30,592.0,130.0,2.3,21.2,412.0,138.23,86.74
2018,11,20,13,45,572.5,125.5,2.25,21.15,386.0,97.1,68.67
2018,11,20,14,0,553.0,121.0,2.2,21.1,360.0,86.37,69.09
2018,11,20,14,15,527.0,116.0,2.05,20.95,329.5,82.35,65.81
2018,11,20,14,30,501.0,111.0,1.9,20.8,299.0,79.44,63.45
2018,11,20,14,45,436.0,106.5,1.7,20.6,258.0,76.45,61.01
2018,11,20,15,0,371.0,102.0,1.5,20.4,217.0,73.54,58.56
2018,11,20,15,15,417.5,83.0,1.5,20.4,195.0,61.41,48.01
2018,11,20,15,30,464.0,64.0,1.5,20.4,173.0,50.19,38.14
2018,11,20,15,45,416.0,55.0,1.15,19.3,137.5,43.8,32.49
2018,11,20,16,0,368.0,46.0,0.8,18.2,102.0,37.28,26.52
2018,11,20,16,15,284.0,36.0,0.75,17.95,70.5,29.62,18.91
2018,11,20,16,30,200.0,26.0,0.7,17.7,39.0,20.28,3.21
2018,11,20,16,45,106.0,14.0,0.65,17.4,20.5,11.95,0.0
2018,11,20,17,0,12.0,2.0,0.6,17.1,2.0,0.0,0.0
2018,11,20,17,15,6.0,1.0,0.5,17.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,17.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,21,6,45,7.0,1.5,2.05,14.25,1.5,0.0,0.0
2018,11,21,7,0,14.0,3.0,2.1,14.3,3.0,11.6,0.0
2018,11,21,7,15,7.0,10.0,2.3,14.6,10.0,13.08,0.0
2018,11,21,7,30,0.0,17.0,2.5,14.9,17.0,14.0,5.26
2018,11,21,7,45,0.0,25.0,2.65,15.2,25.0,20.62,11.5
2018,11,21,8,0,0.0,33.0,2.8,15.5,33.0,27.25,17.37
2018,11,21,8,15,0.0,36.5,2.85,15.7,36.5,30.14,20.01
2018,11,21,8,30,0.0,40.0,2.9,15.9,40.0,33.04,22.57
2018,11,21,8,45,0.0,48.0,2.95,16.1,48.0,39.69,28.25
2018,11,21,9,0,0.0,56.0,3.0,16.3,56.0,46.35,33.88
2018,11,21,9,15,1.0,65.0,3.3,16.6,65.5,54.56,40.76
2018,11,21,9,30,2.0,74.0,3.6,16.9,75.0,62.75,47.56
2018,11,21,9,45,1.0,50.0,3.85,17.2,50.5,42.04,29.96
2018,11,21,10,0,0.0,26.0,4.1,17.5,26.0,21.47,12.51
2018,11,21,10,15,0.0,64.5,4.3,17.75,64.5,53.47,39.35
2018,11,21,10,30,0.0,103.0,4.5,18.0,103.0,86.27,66.53
2018,11,21,10,45,2.5,111.0,4.65,18.25,112.5,94.42,73.15
2018,11,21,11,0,5.0,119.0,4.8,18.5,122.0,102.33,79.54
2018,11,21,11,15,3.5,121.0,4.85,18.55,123.0,102.82,79.83
2018,11,21,11,30,2.0,123.0,4.9,18.6,124.0,103.4,80.23
2018,11,21,11,45,1.5,113.0,4.95,18.7,114.0,94.54,72.88
2018,11,21,12,0,1.0,103.0,5.0,18.8,104.0,85.89,65.72
2018,11,21,12,15,8.0,120.5,5.0,18.75,125.0,102.3,79.11
2018,11,21,12,30,15.0,138.0,5.0,18.7,146.0,117.57,91.42
2018,11,21,12,45,7.5,111.5,5.0,18.7,115.5,93.68,71.99
2018,11,21,13,0,0.0,85.0,5.0,18.7,85.0,70.61,53.28
2018,11,21,13,15,0.0,71.0,4.9,18.6,71.0,58.9,43.64
2018,11,21,13,30,0.0,57.0,4.8,18.5,57.0,47.22,33.97
2018,11,21,13,45,0.0,44.5,4.7,18.4,44.5,36.81,25.33
2018,11,21,14,0,0.0,32.0,4.6,18.3,32.0,26.43,17.63
2018,11,21,14,15,0.0,32.5,4.4,18.2,32.5,26.83,18.03
2018,11,21,14,30,0.0,33.0,4.2,18.1,33.0,27.24,18.44
2018,11,21,14,45,11.0,37.0,3.95,17.95,40.5,31.49,22.24
2018,11,21,15,0,22.0,41.0,3.7,17.8,48.0,34.79,25.17
2018,11,21,15,15,68.5,42.0,3.7,17.8,59.0,34.55,24.94
2018,11,21,15,30,115.0,43.0,3.7,17.8,70.0,33.58,23.97
2018,11,21,15,45,118.5,37.5,3.05,17.35,60.0,29.58,20.3
2018,11,21,16,0,122.0,32.0,2.4,16.9,50.0,24.15,15.28
2018,11,21,16,15,86.5,21.5,2.15,16.3,32.0,17.31,8.73
2018,11,21,16,30,51.0,11.0,1.9,15.7,14.0,8.51,0.0
2018,11,21,16,45,33.5,7.0,1.65,15.1,8.0,5.97,0.0
2018,11,21,17,0,16.0,3.0,1.4,14.5,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.35,14.25,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,6,45,23.5,4.0,1.3,11.55,4.0,0.0,0.0
2018,11,22,7,0,47.0,8.0,1.3,11.6,8.0,37.05,0.0
2018,11,22,7,15,153.0,20.5,1.45,12.3,33.0,152.88,0.0
2018,11,22,7,30,259.0,33.0,1.6,13.0,58.0,257.48,194.09
2018,11,22,7,45,407.0,39.0,1.75,13.75,101.5,368.57,299.25
2018,11,22,8,0,555.0,45.0,1.9,14.5,145.0,480.49,393.02
2018,11,22,8,15,613.0,49.5,2.0,14.8,186.5,527.1,432.19
2018,11,22,8,30,671.0,54.0,2.1,15.1,228.0,567.22,464.8
2018,11,22,8,45,709.5,57.5,2.25,15.45,268.0,595.4,487.0
2018,11,22,9,0,748.0,61.0,2.4,15.8,308.0,620.45,505.97
2018,11,22,9,15,763.0,64.5,2.5,16.05,341.0,625.77,509.34
2018,11,22,9,30,778.0,68.0,2.6,16.3,374.0,627.83,509.61
2018,11,22,9,45,790.0,71.5,2.7,16.6,403.0,624.53,505.26
2018,11,22,10,0,802.0,75.0,2.8,16.9,432.0,617.86,498.13
2018,11,22,10,15,829.0,73.5,2.85,17.15,460.0,611.52,491.13
2018,11,22,10,30,856.0,72.0,2.9,17.4,488.0,597.52,478.07
2018,11,22,10,45,866.5,72.0,3.0,17.6,505.5,575.97,459.02
2018,11,22,11,0,877.0,72.0,3.1,17.8,523.0,551.16,437.03
2018,11,22,11,15,881.5,72.0,3.2,17.9,533.0,520.12,409.87
2018,11,22,11,30,886.0,72.0,3.3,18.0,543.0,486.32,379.88
2018,11,22,11,45,887.5,71.5,3.4,18.15,545.0,448.14,345.65
2018,11,22,12,0,889.0,71.0,3.5,18.3,547.0,407.7,308.8
2018,11,22,12,15,883.5,72.0,3.6,18.3,541.0,364.16,268.99
2018,11,22,12,30,878.0,73.0,3.7,18.3,535.0,319.22,227.53
2018,11,22,12,45,869.0,74.0,3.8,18.35,522.0,272.27,184.59
2018,11,22,13,0,860.0,75.0,3.9,18.4,509.0,224.67,142.39
2018,11,22,13,15,850.5,73.0,4.0,18.3,488.5,174.28,101.45
2018,11,22,13,30,841.0,71.0,4.1,18.2,468.0,117.83,62.71
2018,11,22,13,45,814.5,72.0,4.2,18.1,438.5,68.8,44.62
2018,11,22,14,0,788.0,73.0,4.3,18.0,409.0,59.97,47.06
2018,11,22,14,15,662.0,87.5,4.3,17.8,355.0,64.49,51.15
2018,11,22,14,30,536.0,102.0,4.3,17.6,301.0,75.2,60.65
2018,11,22,14,45,356.5,107.0,4.3,17.35,233.5,76.11,61.57
2018,11,22,15,0,177.0,112.0,4.3,17.1,166.0,80.98,65.92
2018,11,22,15,15,140.0,98.5,4.3,17.1,137.5,73.96,59.69
2018,11,22,15,30,103.0,85.0,4.3,17.1,109.0,64.12,50.85
2018,11,22,15,45,93.5,67.5,3.9,16.4,85.5,51.74,39.76
2018,11,22,16,0,84.0,50.0,3.5,15.7,62.0,39.05,28.23
2018,11,22,16,15,54.0,35.0,3.3,15.3,41.5,27.69,17.3
2018,11,22,16,30,24.0,20.0,3.1,14.9,21.0,16.17,0.0
2018,11,22,16,45,20.5,11.5,2.85,14.45,11.5,9.82,0.0
2018,11,22,17,0,17.0,3.0,2.6,14.0,2.0,0.0,0.0
2018,11,22,17,15,8.5,1.5,2.75,13.9,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,6,45,6.5,1.5,1.1,14.2,1.5,0.0,0.0
2018,11,23,7,0,13.0,3.0,1.1,14.2,3.0,10.88,0.0
2018,11,23,7,15,6.5,6.5,1.25,14.5,6.5,9.75,0.0
2018,11,23,7,30,0.0,10.0,1.4,14.8,10.0,8.21,0.56
2018,11,23,7,45,0.0,17.5,1.5,15.05,17.5,14.4,6.3
2018,11,23,8,0,0.0,25.0,1.6,15.3,25.0,20.6,11.77
2018,11,23,8,15,0.0,36.0,1.8,15.5,36.0,29.73,19.67
2018,11,23,8,30,0.0,47.0,2.0,15.7,47.0,38.87,27.55
2018,11,23,8,45,0.0,47.0,2.2,15.9,47.0,38.86,27.57
2018,11,23,9,0,0.0,47.0,2.4,16.1,47.0,38.86,27.55
2018,11,23,9,15,0.0,54.0,2.55,16.25,54.0,44.69,32.45
2018,11,23,9,30,0.0,61.0,2.7,16.4,61.0,50.52,37.31
2018,11,23,9,45,0.0,64.5,2.8,16.6,64.5,53.45,39.67
2018,11,23,10,0,0.0,68.0,2.9,16.8,68.0,56.38,42.03
2018,11,23,10,15,0.5,81.5,3.1,16.95,81.5,67.98,51.66
2018,11,23,10,30,1.0,95.0,3.3,17.1,95.0,79.9,61.5
2018,11,23,10,45,13.0,128.5,3.5,17.3,135.0,115.71,91.19
2018,11,23,11,0,25.0,162.0,3.7,17.5,175.0,155.91,124.03
2018,11,23,11,15,12.5,124.5,3.85,17.6,131.0,110.29,86.28
2018,11,23,11,30,0.0,87.0,4.0,17.7,87.0,72.3,54.79
2018,11,23,11,45,0.0,91.0,4.15,17.8,91.0,75.63,57.54
2018,11,23,12,0,0.0,95.0,4.3,17.9,95.0,78.91,60.23
2018,11,23,12,15,0.5,112.5,4.35,17.95,113.0,93.28,72.1
2018,11,23,12,30,1.0,130.0,4.4,18.0,131.0,107.17,83.55
2018,11,23,12,45,2.5,133.0,4.4,18.05,134.5,109.36,85.31
2018,11,23,13,0,4.0,136.0,4.4,18.1,138.0,111.22,86.82
2018,11,23,13,15,8.0,126.5,4.4,18.05,130.5,103.66,80.52
2018,11,23,13,30,12.0,117.0,4.4,18.0,123.0,95.78,74.06
2018,11,23,13,45,8.5,109.5,4.4,18.0,113.5,88.85,68.77
2018,11,23,14,0,5.0,102.0,4.4,18.0,104.0,82.81,66.97
2018,11,23,14,15,2.5,67.5,4.35,17.9,68.5,55.98,43.67
2018,11,23,14,30,0.0,33.0,4.3,17.8,33.0,27.24,18.46
2018,11,23,14,45,0.5,44.5,4.25,17.7,44.5,36.78,26.94
2018,11,23,15,0,1.0,56.0,4.2,17.6,56.0,46.37,35.41
2018,11,23,15,15,2.0,52.5,4.2,17.6,53.0,43.47,32.8
2018,11,23,15,30,3.0,49.0,4.2,17.6,50.0,40.58,30.12
2018,11,23,15,45,1.5,38.0,3.85,17.15,38.5,31.42,21.89
2018,11,23,16,0,0.0,27.0,3.5,16.7,27.0,22.28,13.62
2018,11,23,16,15,0.0,18.0,3.45,16.55,18.0,14.83,6.54
2018,11,23,16,30,0.0,9.0,3.4,16.4,9.0,7.4,0.0
2018,11,23,16,45,0.0,4.5,3.3,16.25,4.5,3.84,0.0
2018,11,23,17,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,24,6,45,25.5,3.5,1.45,14.6,3.5,0.0,0.0
2018,11,24,7,0,51.0,7.0,1.5,14.6,7.0,38.5,0.0
2018,11,24,7,15,181.0,18.0,1.7,14.95,31.5,164.36,0.0
2018,11,24,7,30,311.0,29.0,1.9,15.3,56.0,287.58,207.16
2018,11,24,7,45,420.5,36.0,2.15,15.7,95.5,372.01,298.94
2018,11,24,8,0,530.0,43.0,2.4,16.1,135.0,457.65,373.35
2018,11,24,8,15,581.0,48.5,2.5,16.25,174.5,500.26,410.35
2018,11,24,8,30,632.0,54.0,2.6,16.4,214.0,541.17,444.23
2018,11,24,8,45,680.0,56.0,2.7,16.6,254.0,569.31,466.71
2018,11,24,9,0,728.0,58.0,2.8,16.8,294.0,599.21,489.7
2018,11,24,9,15,678.5,70.5,2.85,17.0,310.0,574.32,469.01
2018,11,24,9,30,629.0,83.0,2.9,17.2,326.0,544.12,443.83
2018,11,24,9,45,362.0,127.5,2.95,17.4,270.0,396.32,323.71
2018,11,24,10,0,95.0,172.0,3.0,17.6,214.0,224.35,181.44
2018,11,24,10,15,142.0,179.0,3.0,17.85,245.5,265.62,215.13
2018,11,24,10,30,189.0,186.0,3.0,18.1,277.0,292.63,236.23
2018,11,24,10,45,248.0,188.0,3.0,18.3,311.5,327.53,263.15
2018,11,24,11,0,307.0,190.0,3.0,18.5,346.0,347.73,277.77
2018,11,24,11,15,217.0,209.0,2.95,18.65,320.5,297.59,236.37
2018,11,24,11,30,127.0,228.0,2.9,18.8,295.0,260.4,205.89
2018,11,24,11,45,376.0,177.5,2.9,18.95,376.5,321.56,251.17
2018,11,24,12,0,625.0,127.0,2.9,19.1,458.0,353.72,269.62
2018,11,24,12,15,654.5,123.5,2.9,19.15,467.0,327.06,243.57
2018,11,24,12,30,684.0,120.0,2.9,19.2,476.0,296.48,213.95
2018,11,24,12,45,689.0,116.5,2.9,19.2,468.0,256.24,177.35
2018,11,24,13,0,694.0,113.0,2.9,19.2,460.0,214.53,140.5
2018,11,24,13,15,591.0,130.5,2.85,19.15,418.0,173.49,111.59
2018,11,24,13,30,488.0,148.0,2.8,19.1,376.0,139.52,92.82
2018,11,24,13,45,537.5,128.0,2.8,19.0,366.0,95.48,69.53
2018,11,24,14,0,587.0,108.0,2.8,18.9,356.0,77.66,62.24
2018,11,24,14,15,675.0,87.0,2.7,18.7,350.5,64.44,50.91
2018,11,24,14,30,763.0,66.0,2.6,18.5,345.0,55.47,43.2
2018,11,24,14,45,721.5,63.5,2.55,18.3,305.0,53.67,41.71
2018,11,24,15,0,680.0,61.0,2.5,18.1,265.0,51.94,40.24
2018,11,24,15,15,641.5,56.0,2.5,18.1,226.0,44.26,33.43
2018,11,24,15,30,603.0,51.0,2.5,18.1,187.0,40.78,30.24
2018,11,24,15,45,538.5,45.5,2.0,17.05,148.0,36.74,26.56
2018,11,24,16,0,474.0,40.0,1.5,16.0,109.0,32.75,22.74
2018,11,24,16,15,352.0,31.5,1.45,15.35,73.0,26.01,15.75
2018,11,24,16,30,230.0,23.0,1.4,14.7,37.0,19.32,0.0
2018,11,24,16,45,115.0,11.5,1.35,14.0,18.5,9.82,0.0
2018,11,24,17,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,25,6,45,18.0,2.5,0.7,10.9,2.5,0.0,0.0
2018,11,25,7,0,36.0,5.0,0.7,10.9,5.0,27.14,0.0
2018,11,25,7,15,137.0,18.0,0.75,11.3,28.0,104.55,0.0
2018,11,25,7,30,238.0,31.0,0.8,11.7,51.0,239.86,169.47
2018,11,25,7,45,331.5,40.0,0.85,12.15,86.0,314.49,253.49
2018,11,25,8,0,425.0,49.0,0.9,12.6,121.0,390.9,319.93
2018,11,25,8,15,530.5,53.0,0.95,13.05,168.0,469.5,384.76
2018,11,25,8,30,636.0,57.0,1.0,13.5,215.0,546.44,445.46
2018,11,25,8,45,688.0,59.0,1.05,14.0,256.5,576.74,468.2
2018,11,25,9,0,740.0,61.0,1.1,14.5,298.0,609.46,492.17
2018,11,25,9,15,766.0,63.5,1.25,15.15,333.5,621.3,500.29
2018,11,25,9,30,792.0,66.0,1.4,15.8,369.0,629.67,505.17
2018,11,25,9,45,810.5,67.5,1.6,16.45,399.5,628.27,502.73
2018,11,25,10,0,829.0,69.0,1.8,17.1,430.0,623.31,497.28
2018,11,25,10,15,840.5,71.5,1.85,17.45,454.5,611.51,486.02
2018,11,25,10,30,852.0,74.0,1.9,17.8,479.0,596.24,471.94
2018,11,25,10,45,859.0,74.5,1.95,18.15,496.0,572.8,451.49
2018,11,25,11,0,866.0,75.0,2.0,18.5,513.0,544.07,426.71
2018,11,25,11,15,870.0,76.5,2.0,18.65,523.5,514.8,401.04
2018,11,25,11,30,874.0,78.0,2.0,18.8,534.0,482.77,372.62
2018,11,25,11,45,874.0,78.0,2.05,19.0,536.0,445.0,339.26
2018,11,25,12,0,874.0,78.0,2.1,19.2,538.0,405.11,303.45
2018,11,25,12,15,874.5,77.0,2.15,19.3,533.5,362.53,264.86
2018,11,25,12,30,875.0,76.0,2.2,19.4,529.0,318.13,224.26
2018,11,25,12,45,873.0,74.0,2.25,19.5,517.0,270.67,181.3
2018,11,25,13,0,871.0,72.0,2.3,19.6,505.0,222.03,138.57
2018,11,25,13,15,862.0,71.0,2.2,19.55,485.5,172.23,98.66
2018,11,25,13,30,853.0,70.0,2.1,19.5,466.0,122.29,66.05
2018,11,25,13,45,839.0,68.5,2.05,19.45,439.5,65.33,42.35
2018,11,25,14,0,825.0,67.0,2.0,19.4,413.0,56.03,43.39
2018,11,25,14,15,802.5,65.0,1.95,19.3,380.0,54.66,42.3
2018,11,25,14,30,780.0,63.0,1.9,19.2,347.0,53.32,41.22
2018,11,25,14,45,757.0,59.5,1.9,19.05,311.0,50.82,39.09
2018,11,25,15,0,734.0,56.0,1.9,18.9,275.0,48.29,36.91
2018,11,25,15,15,691.0,52.0,1.9,18.9,234.5,45.19,34.14
2018,11,25,15,30,648.0,48.0,1.9,18.9,194.0,42.11,31.29
2018,11,25,15,45,544.5,45.0,1.45,17.7,149.5,36.39,26.18
2018,11,25,16,0,441.0,42.0,1.0,16.5,105.0,34.39,24.08
2018,11,25,16,15,280.5,31.5,1.05,16.05,66.5,25.84,15.48
2018,11,25,16,30,120.0,21.0,1.1,15.6,28.0,16.32,0.0
2018,11,25,16,45,60.0,10.5,1.1,15.15,14.0,8.96,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.5,1.2,9.55,2.5,0.0,0.0
2018,11,26,7,0,27.0,5.0,1.2,9.5,5.0,4.27,0.0
2018,11,26,7,15,62.5,17.5,1.3,10.2,21.5,55.46,0.0
2018,11,26,7,30,98.0,30.0,1.4,10.9,38.0,127.92,86.16
2018,11,26,7,45,142.5,45.0,1.5,11.65,64.5,176.46,142.2
2018,11,26,8,0,187.0,60.0,1.6,12.4,91.0,222.99,184.38
2018,11,26,8,15,222.0,74.5,1.55,12.9,121.5,261.96,218.41
2018,11,26,8,30,257.0,89.0,1.5,13.4,152.0,300.23,250.61
2018,11,26,8,45,288.5,101.0,1.45,13.95,183.5,331.5,275.95
2018,11,26,9,0,320.0,113.0,1.4,14.5,215.0,361.47,299.32
2018,11,26,9,15,294.5,130.5,1.45,15.25,232.5,357.46,294.12
2018,11,26,9,30,269.0,148.0,1.5,16.0,250.0,352.07,287.86
2018,11,26,9,45,328.5,151.5,1.55,16.7,286.5,385.48,313.49
2018,11,26,10,0,388.0,155.0,1.6,17.4,323.0,428.99,345.71
2018,11,26,10,15,422.5,158.5,1.6,17.85,350.5,439.93,352.21
2018,11,26,10,30,457.0,162.0,1.6,18.3,378.0,447.62,356.1
2018,11,26,10,45,443.0,172.0,1.55,18.7,387.5,430.81,340.66
2018,11,26,11,0,429.0,182.0,1.5,19.1,397.0,412.9,324.49
2018,11,26,11,15,367.5,198.0,1.45,19.4,385.0,368.46,288.24
2018,11,26,11,30,306.0,214.0,1.4,19.7,373.0,335.53,261.06
2018,11,26,11,45,345.0,206.0,1.3,20.0,386.0,326.9,251.92
2018,11,26,12,0,384.0,198.0,1.2,20.3,399.0,314.66,239.22
2018,11,26,12,15,339.5,202.0,1.2,20.5,378.5,280.74,211.31
2018,11,26,12,30,295.0,206.0,1.2,20.7,358.0,249.88,186.27
2018,11,26,12,45,346.0,194.0,1.2,20.9,368.0,232.83,169.15
2018,11,26,13,0,397.0,182.0,1.2,21.1,378.0,209.6,147.13
2018,11,26,13,15,321.0,185.5,1.2,21.05,340.0,177.28,124.82
2018,11,26,13,30,245.0,189.0,1.2,21.0,302.0,150.93,109.42
2018,11,26,13,45,171.5,162.0,1.2,20.95,239.0,118.96,91.01
2018,11,26,14,0,98.0,135.0,1.2,20.9,176.0,99.25,80.1
2018,11,26,14,15,131.0,121.0,1.05,20.5,171.0,90.56,72.94
2018,11,26,14,30,164.0,107.0,0.9,20.1,166.0,77.49,61.93
2018,11,26,14,45,176.5,107.5,0.75,19.7,165.0,78.08,62.61
2018,11,26,15,0,189.0,108.0,0.6,19.3,164.0,78.5,63.07
2018,11,26,15,15,219.5,90.0,0.6,19.3,146.0,66.89,52.93
2018,11,26,15,30,250.0,72.0,0.6,19.3,128.0,53.16,40.83
2018,11,26,15,45,256.0,59.5,0.7,18.45,106.0,44.7,33.29
2018,11,26,16,0,262.0,47.0,0.8,17.6,84.0,35.92,25.25
2018,11,26,16,15,165.5,32.0,0.8,17.3,52.5,24.62,14.3
2018,11,26,16,30,69.0,17.0,0.8,17.0,21.0,13.6,0.0
2018,11,26,16,45,34.5,8.5,0.85,16.7,10.5,7.26,0.0
2018,11,26,17,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.1,11.45,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.1,11.5,3.0,0.0,0.0
2018,11,27,7,15,8.5,10.5,1.05,11.8,10.5,14.45,0.0
2018,11,27,7,30,0.0,18.0,1.0,12.1,18.0,14.85,4.43
2018,11,27,7,45,0.0,28.5,0.95,12.45,28.5,23.55,13.85
2018,11,27,8,0,0.0,39.0,0.9,12.8,39.0,32.69,22.1
2018,11,27,8,15,1.5,52.5,1.05,13.2,53.0,46.53,34.21
2018,11,27,8,30,3.0,66.0,1.2,13.6,67.0,60.06,45.95
2018,11,27,8,45,7.5,89.0,1.35,14.05,91.5,85.98,68.11
2018,11,27,9,0,12.0,112.0,1.5,14.5,116.0,111.39,89.51
2018,11,27,9,15,15.0,123.5,1.55,14.75,129.0,122.45,98.63
2018,11,27,9,30,18.0,135.0,1.6,15.0,142.0,133.46,107.61
2018,11,27,9,45,13.0,140.5,1.6,15.25,145.5,133.01,106.79
2018,11,27,10,0,8.0,146.0,1.6,15.5,149.0,133.0,106.36
2018,11,27,10,15,23.0,166.0,1.65,15.7,176.5,159.48,128.17
2018,11,27,10,30,38.0,186.0,1.7,15.9,204.0,193.58,155.77
2018,11,27,10,45,27.0,183.5,1.7,16.1,196.5,180.68,144.63
2018,11,27,11,0,16.0,181.0,1.7,16.3,189.0,162.65,129.55
2018,11,27,11,15,26.0,191.0,1.8,16.35,204.5,174.36,138.98
2018,11,27,11,30,36.0,201.0,1.9,16.4,220.0,189.5,150.97
2018,11,27,11,45,19.0,167.0,1.95,16.5,177.0,146.66,116.01
2018,11,27,12,0,2.0,133.0,2.0,16.6,134.0,110.86,86.85
2018,11,27,12,15,1.0,117.0,2.1,16.65,117.5,97.07,75.55
2018,11,27,12,30,0.0,101.0,2.2,16.7,101.0,83.62,64.47
2018,11,27,12,45,0.0,98.5,2.3,16.7,98.5,81.48,62.75
2018,11,27,13,0,0.0,96.0,2.4,16.7,96.0,79.35,61.04
2018,11,27,13,15,5.5,104.0,2.45,16.75,106.5,86.07,66.46
2018,11,27,13,30,11.0,112.0,2.5,16.8,117.0,91.83,71.17
2018,11,27,13,45,11.0,99.0,2.55,16.8,104.0,81.01,65.61
2018,11,27,14,0,11.0,86.0,2.6,16.8,91.0,70.88,56.88
2018,11,27,14,15,6.5,88.0,2.5,16.7,91.0,72.01,57.99
2018,11,27,14,30,2.0,90.0,2.4,16.6,91.0,73.01,58.97
2018,11,27,14,45,21.0,74.5,2.3,16.55,81.0,60.17,47.74
2018,11,27,15,0,40.0,59.0,2.2,16.5,71.0,48.68,37.63
2018,11,27,15,15,32.5,47.0,2.2,16.5,56.0,39.3,29.27
2018,11,27,15,30,25.0,35.0,2.2,16.5,41.0,29.72,20.67
2018,11,27,15,45,15.0,25.0,1.85,16.05,28.5,21.22,13.04
2018,11,27,16,0,5.0,15.0,1.5,15.6,16.0,12.68,5.35
2018,11,27,16,15,7.0,10.0,1.4,15.4,10.5,8.45,1.22
2018,11,27,16,30,9.0,5.0,1.3,15.2,5.0,4.38,0.0
2018,11,27,16,45,4.5,2.5,1.2,15.05,2.5,2.13,0.0
2018,11,27,17,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.35,14.7,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.9,2.0,0.0,0.0
2018,11,28,7,15,12.0,4.5,0.3,15.1,5.0,11.56,0.0
2018,11,28,7,30,10.0,7.0,0.4,15.3,8.0,14.15,3.6
2018,11,28,7,45,38.5,14.5,0.5,15.5,20.5,50.28,36.38
2018,11,28,8,0,67.0,22.0,0.6,15.7,33.0,78.97,62.11
2018,11,28,8,15,57.5,22.0,0.7,15.85,33.0,70.3,55.38
2018,11,28,8,30,48.0,22.0,0.8,16.0,33.0,62.21,48.67
2018,11,28,8,45,53.0,37.5,0.85,16.15,52.0,75.74,60.32
2018,11,28,9,0,58.0,53.0,0.9,16.3,71.0,95.08,76.62
2018,11,28,9,15,76.0,68.0,0.9,16.45,94.5,121.97,99.26
2018,11,28,9,30,94.0,83.0,0.9,16.6,118.0,147.74,120.55
2018,11,28,9,45,47.0,74.0,0.9,16.75,91.5,104.49,83.34
2018,11,28,10,0,0.0,65.0,0.9,16.9,65.0,53.87,39.9
2018,11,28,10,15,9.5,94.0,1.05,17.1,98.5,84.53,65.66
