Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,10,30,19.0,123.0,1.2,17.3,132.0,120.87,95.59
2018,11,28,10,45,155.5,161.0,1.3,17.55,238.0,239.4,192.47
2018,11,28,11,0,292.0,199.0,1.4,17.8,344.0,347.1,275.94
2018,11,28,11,15,223.5,190.0,1.45,17.9,302.5,289.69,229.25
2018,11,28,11,30,155.0,181.0,1.5,18.0,261.0,231.66,182.8
2018,11,28,11,45,156.0,199.5,1.6,18.15,280.0,238.14,187.08
2018,11,28,12,0,157.0,218.0,1.7,18.3,299.0,242.94,189.69
2018,11,28,12,15,218.0,202.0,1.85,18.25,313.5,240.68,185.54
2018,11,28,12,30,279.0,186.0,2.0,18.2,328.0,229.79,173.62
2018,11,28,12,45,249.0,181.0,2.1,18.2,305.5,200.52,149.58
2018,11,28,13,0,219.0,176.0,2.2,18.2,283.0,173.99,128.45
2018,11,28,13,15,144.0,176.0,2.35,18.1,245.5,151.05,113.25
2018,11,28,13,30,69.0,176.0,2.5,18.0,208.0,136.94,105.85
2018,11,28,13,45,82.5,171.5,2.65,17.95,207.5,126.93,104.88
2018,11,28,14,0,96.0,167.0,2.8,17.9,207.0,122.32,101.13
2018,11,28,14,15,118.5,155.5,2.85,17.8,201.0,111.1,91.65
2018,11,28,14,30,141.0,144.0,2.9,17.7,195.0,103.9,85.58
2018,11,28,14,45,125.5,126.5,2.95,17.55,168.0,92.56,75.85
2018,11,28,15,0,110.0,109.0,3.0,17.4,141.0,80.91,65.73
2018,11,28,15,15,55.0,86.0,3.0,17.4,102.0,66.82,53.31
2018,11,28,15,30,0.0,63.0,3.0,17.4,63.0,50.76,39.03
2018,11,28,15,45,0.0,48.5,2.7,16.9,48.5,39.47,28.89
2018,11,28,16,0,0.0,34.0,2.4,16.4,34.0,28.04,18.53
2018,11,28,16,15,5.0,21.5,2.4,16.1,22.0,17.76,8.67
2018,11,28,16,30,10.0,9.0,2.4,15.8,10.0,7.7,0.0
2018,11,28,16,45,5.0,4.5,2.4,15.5,5.0,3.84,0.0
2018,11,28,17,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.85,15.8,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.25,16.4,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.45,16.45,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.6,16.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.8,16.35,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,16.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,15.75,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,15.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.3,15.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.25,14.8,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.35,14.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.55,14.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.6,14.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.65,14.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,11,29,7,15,5.0,7.0,5.9,14.65,7.5,9.18,0.0
2018,11,29,7,30,10.0,14.0,6.0,14.7,15.0,18.4,5.49
2018,11,29,7,45,38.5,32.5,6.05,14.7,38.5,70.85,52.8
2018,11,29,8,0,67.0,51.0,6.1,14.7,62.0,113.28,90.7
2018,11,29,8,15,96.5,68.0,6.15,14.75,88.5,152.2,125.24
2018,11,29,8,30,126.0,85.0,6.2,14.8,115.0,190.05,158.45
2018,11,29,8,45,101.5,86.5,6.2,14.8,113.5,168.71,140.35
2018,11,29,9,0,77.0,88.0,6.2,14.8,112.0,148.99,123.2
2018,11,29,9,15,39.5,71.5,6.1,14.8,84.0,91.48,73.54
2018,11,29,9,30,2.0,55.0,6.0,14.8,56.0,46.85,34.49
2018,11,29,9,45,6.0,72.0,5.9,14.85,74.5,63.61,48.79
2018,11,29,10,0,10.0,89.0,5.8,14.9,93.0,80.88,63.38
2018,11,29,10,15,9.5,100.0,5.7,14.9,104.0,89.9,70.84
2018,11,29,10,30,9.0,111.0,5.6,14.9,115.0,98.79,78.17
2018,11,29,10,45,30.0,137.5,5.5,14.9,152.0,138.73,111.69
2018,11,29,11,0,51.0,164.0,5.4,14.9,189.0,171.64,138.87
2018,11,29,11,15,50.0,179.0,5.4,14.95,204.0,180.86,146.03
2018,11,29,11,30,49.0,194.0,5.4,15.0,219.0,189.35,152.6
2018,11,29,11,45,62.0,174.5,5.35,15.1,206.5,173.61,139.12
2018,11,29,12,0,75.0,155.0,5.3,15.2,194.0,157.69,125.3
2018,11,29,12,15,90.5,180.0,5.25,15.2,226.5,179.8,142.61
2018,11,29,12,30,106.0,205.0,5.2,15.2,259.0,195.25,154.11
2018,11,29,12,45,82.0,188.5,5.1,15.2,229.5,168.5,132.3
2018,11,29,13,0,58.0,172.0,5.0,15.2,200.0,145.52,114.04
2018,11,29,13,15,175.0,165.5,4.85,15.2,246.0,147.98,111.04
2018,11,29,13,30,292.0,159.0,4.7,15.2,292.0,135.12,98.0
2018,11,29,13,45,466.0,126.5,4.55,15.2,324.5,92.38,76.03
2018,11,29,14,0,640.0,94.0,4.4,15.2,357.0,68.51,55.17
2018,11,29,14,15,524.5,107.0,4.2,15.1,311.5,78.12,63.78
2018,11,29,14,30,409.0,120.0,4.0,15.0,266.0,84.96,69.92
2018,11,29,14,45,252.0,98.0,3.8,14.95,185.0,72.61,59.07
2018,11,29,15,0,95.0,76.0,3.6,14.9,104.0,59.4,47.38
2018,11,29,15,15,198.0,65.0,3.6,14.9,112.0,49.81,38.79
2018,11,29,15,30,301.0,54.0,3.6,14.9,120.0,40.62,30.46
2018,11,29,15,45,224.0,44.0,2.9,14.5,87.0,33.25,23.72
2018,11,29,16,0,147.0,34.0,2.2,14.1,54.0,25.82,16.8
2018,11,29,16,15,91.5,22.5,2.2,13.95,33.5,18.03,8.95
2018,11,29,16,30,36.0,11.0,2.2,13.8,13.0,8.96,0.0
2018,11,29,16,45,18.0,5.5,2.2,13.7,6.5,4.69,0.0
2018,11,29,17,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,30,6,45,6.5,0.5,2.0,10.75,0.5,0.0,0.0
2018,11,30,7,0,13.0,1.0,2.0,10.8,1.0,0.0,0.0
2018,11,30,7,15,33.0,12.0,2.25,11.3,14.0,31.33,0.0
2018,11,30,7,30,53.0,23.0,2.5,11.8,27.0,81.01,39.81
2018,11,30,7,45,90.0,39.5,2.7,12.3,51.5,132.86,104.02
2018,11,30,8,0,127.0,56.0,2.9,12.8,76.0,176.48,144.5
2018,11,30,8,15,140.5,72.0,3.1,13.1,100.0,202.44,168.09
2018,11,30,8,30,154.0,88.0,3.3,13.4,124.0,227.47,190.08
2018,11,30,8,45,250.5,96.5,3.5,13.7,167.5,298.24,250.88
2018,11,30,9,0,347.0,105.0,3.7,14.0,211.0,383.4,321.48
2018,11,30,9,15,415.0,108.5,3.7,14.3,250.0,426.0,355.72
2018,11,30,9,30,483.0,112.0,3.7,14.6,289.0,465.8,386.93
2018,11,30,9,45,598.5,101.5,3.7,14.85,340.0,524.46,432.78
2018,11,30,10,0,714.0,91.0,3.7,15.1,391.0,570.74,467.64
2018,11,30,10,15,767.5,84.5,3.65,15.3,424.0,574.68,468.44
2018,11,30,10,30,821.0,78.0,3.6,15.5,457.0,576.25,467.08
2018,11,30,10,45,838.0,78.5,3.6,15.7,478.0,559.57,451.08
2018,11,30,11,0,855.0,79.0,3.6,15.9,499.0,539.25,431.92
2018,11,30,11,15,858.5,80.0,3.65,16.0,509.0,509.18,404.97
2018,11,30,11,30,862.0,81.0,3.7,16.1,519.0,476.41,375.31
2018,11,30,11,45,861.5,81.5,3.7,16.2,521.5,438.93,341.2
2018,11,30,12,0,861.0,82.0,3.7,16.3,524.0,399.35,304.71
2018,11,30,12,15,846.0,84.5,3.7,16.3,515.5,354.91,264.13
2018,11,30,12,30,831.0,87.0,3.7,16.3,507.0,309.95,222.84
2018,11,30,12,45,816.0,88.0,3.75,16.3,492.5,263.46,180.61
2018,11,30,13,0,801.0,89.0,3.8,16.3,478.0,217.06,139.82
2018,11,30,13,15,753.5,95.0,3.75,16.25,449.5,166.04,100.03
2018,11,30,13,30,706.0,101.0,3.7,16.2,421.0,122.71,72.9
2018,11,30,13,45,750.0,87.0,3.65,16.1,409.5,71.11,57.15
2018,11,30,14,0,794.0,73.0,3.6,16.0,398.0,60.4,47.88
2018,11,30,14,15,782.0,68.5,3.5,15.9,368.0,57.3,45.25
2018,11,30,14,30,770.0,64.0,3.4,15.8,338.0,54.16,42.55
2018,11,30,14,45,741.5,61.0,3.3,15.65,301.5,52.02,40.72
2018,11,30,15,0,713.0,58.0,3.2,15.5,265.0,49.91,38.87
2018,11,30,15,15,668.0,54.0,3.2,15.5,225.5,46.86,36.08
2018,11,30,15,30,623.0,50.0,3.2,15.5,186.0,40.27,30.08
2018,11,30,15,45,553.5,44.0,2.5,14.55,145.5,35.74,25.9
2018,11,30,16,0,484.0,38.0,1.8,13.6,105.0,31.25,21.55
2018,11,30,16,15,359.0,30.0,1.75,13.1,69.5,24.88,14.48
2018,11,30,16,30,234.0,22.0,1.7,12.6,34.0,18.6,0.0
2018,11,30,16,45,117.0,11.0,1.6,12.05,17.0,9.39,0.0
2018,11,30,17,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,1,6,45,2.5,1.0,2.8,12.15,1.0,0.0,0.0
2018,12,1,7,0,5.0,2.0,2.7,12.1,2.0,0.0,0.0
2018,12,1,7,15,5.0,10.0,2.85,12.35,10.0,11.72,0.0
2018,12,1,7,30,5.0,18.0,3.0,12.6,18.0,18.13,3.3
2018,12,1,7,45,88.0,35.5,3.15,12.85,48.5,124.1,96.34
2018,12,1,8,0,171.0,53.0,3.3,13.1,79.0,201.39,165.6
2018,12,1,8,15,184.0,65.0,3.3,13.2,100.5,221.37,184.57
2018,12,1,8,30,197.0,77.0,3.3,13.3,122.0,241.11,202.39
2018,12,1,8,45,102.0,68.5,3.25,13.4,92.0,146.04,121.5
2018,12,1,9,0,7.0,60.0,3.2,13.5,62.0,54.47,41.38
2018,12,1,9,15,13.0,89.5,3.4,13.6,94.0,86.15,68.58
2018,12,1,9,30,19.0,119.0,3.6,13.7,126.0,118.14,95.65
2018,12,1,9,45,10.5,97.0,3.8,13.8,101.0,89.32,70.9
2018,12,1,10,0,2.0,75.0,4.0,13.9,76.0,63.48,48.67
2018,12,1,10,15,61.0,112.5,4.15,14.0,140.5,138.19,112.71
2018,12,1,10,30,120.0,150.0,4.3,14.1,205.0,215.26,176.99
2018,12,1,10,45,427.0,131.0,4.45,14.15,337.5,379.37,312.38
2018,12,1,11,0,734.0,112.0,4.6,14.2,470.0,508.88,413.51
2018,12,1,11,15,739.5,112.0,4.7,14.3,479.5,481.7,388.3
2018,12,1,11,30,745.0,112.0,4.8,14.4,489.0,452.02,361.12
2018,12,1,11,45,548.5,128.0,4.85,14.5,406.5,351.39,278.83
2018,12,1,12,0,352.0,144.0,4.9,14.6,324.0,260.71,205.34
2018,12,1,12,15,562.0,120.5,4.9,14.65,405.0,291.51,222.91
2018,12,1,12,30,772.0,97.0,4.9,14.7,486.0,301.99,220.55
2018,12,1,12,45,739.0,97.0,4.95,14.7,462.5,249.63,173.95
2018,12,1,13,0,706.0,97.0,5.0,14.7,439.0,202.31,133.02
2018,12,1,13,15,667.0,85.0,4.9,14.65,398.0,147.42,89.16
2018,12,1,13,30,628.0,73.0,4.8,14.6,357.0,100.74,57.75
2018,12,1,13,45,676.5,81.0,4.75,14.55,371.0,65.49,52.58
2018,12,1,14,0,725.0,89.0,4.7,14.5,385.0,66.03,53.17
2018,12,1,14,15,718.0,84.0,4.6,14.35,358.0,63.15,50.73
2018,12,1,14,30,711.0,79.0,4.5,14.2,331.0,60.24,48.23
2018,12,1,14,45,671.5,76.5,4.45,14.05,294.0,58.88,47.09
2018,12,1,15,0,632.0,74.0,4.4,13.9,257.0,57.64,46.01
2018,12,1,15,15,581.0,68.5,4.4,13.9,217.5,54.01,42.68
2018,12,1,15,30,530.0,63.0,4.4,13.9,178.0,50.43,39.28
2018,12,1,15,45,445.0,56.0,3.75,13.25,138.0,45.44,34.58
2018,12,1,16,0,360.0,49.0,3.1,12.6,98.0,40.57,29.7
2018,12,1,16,15,241.5,37.0,2.9,12.35,64.5,28.65,17.47
2018,12,1,16,30,123.0,25.0,2.7,12.1,31.0,19.43,0.0
2018,12,1,16,45,61.5,12.5,2.45,11.8,15.5,10.67,0.0
2018,12,1,17,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,0.9,7.35,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.8,7.4,2.0,0.0,0.0
2018,12,2,7,15,145.0,14.0,0.75,7.8,22.0,103.97,0.0
2018,12,2,7,30,265.0,25.0,0.7,8.2,42.0,233.23,93.81
2018,12,2,7,45,327.5,34.5,0.65,8.6,72.0,300.05,237.16
2018,12,2,8,0,390.0,44.0,0.6,9.0,102.0,354.38,290.67
2018,12,2,8,15,507.5,49.0,0.55,9.45,149.0,440.67,362.78
2018,12,2,8,30,625.0,54.0,0.5,9.9,196.0,525.72,429.96
2018,12,2,8,45,697.0,54.5,0.45,10.35,240.5,567.4,461.27
2018,12,2,9,0,769.0,55.0,0.4,10.8,285.0,611.57,492.95
2018,12,2,9,15,795.0,57.5,0.55,11.05,321.0,623.37,502.13
2018,12,2,9,30,821.0,60.0,0.7,11.3,357.0,631.7,508.47
2018,12,2,9,45,839.0,62.0,0.8,11.6,388.0,630.58,506.64
2018,12,2,10,0,857.0,64.0,0.9,11.9,419.0,621.24,498.53
2018,12,2,10,15,868.5,66.0,0.9,12.1,444.0,609.41,487.29
2018,12,2,10,30,880.0,68.0,0.9,12.3,469.0,594.15,473.21
2018,12,2,10,45,887.5,68.5,0.9,12.45,486.5,571.61,453.5
2018,12,2,11,0,895.0,69.0,0.9,12.6,504.0,545.94,431.04
2018,12,2,11,15,900.0,69.5,0.95,12.9,515.0,515.95,404.92
2018,12,2,11,30,905.0,70.0,1.0,13.2,526.0,483.11,375.9
2018,12,2,11,45,907.0,69.5,1.05,13.5,529.0,445.32,342.29
2018,12,2,12,0,909.0,69.0,1.1,13.8,532.0,405.18,305.96
2018,12,2,12,15,907.5,69.0,1.15,13.95,528.0,362.14,266.72
2018,12,2,12,30,906.0,69.0,1.2,14.1,524.0,317.34,225.43
2018,12,2,12,45,901.5,68.5,1.25,14.25,512.0,269.83,182.06
2018,12,2,13,0,897.0,68.0,1.3,14.4,500.0,221.23,139.02
2018,12,2,13,15,887.5,67.0,1.3,14.4,480.5,170.7,98.22
2018,12,2,13,30,878.0,66.0,1.3,14.4,461.0,120.01,64.96
2018,12,2,13,45,740.0,87.0,1.35,14.35,407.0,71.22,57.6
2018,12,2,14,0,602.0,108.0,1.4,14.3,353.0,78.62,64.3
2018,12,2,14,15,473.0,117.5,1.3,14.15,300.5,83.32,68.56
2018,12,2,14,30,344.0,127.0,1.2,14.0,248.0,89.14,73.8
2018,12,2,14,45,270.0,119.0,1.15,13.8,208.0,86.32,71.41
2018,12,2,15,0,196.0,111.0,1.1,13.6,168.0,80.44,66.25
2018,12,2,15,15,174.0,96.5,1.1,13.6,141.5,70.73,57.55
2018,12,2,15,30,152.0,82.0,1.1,13.6,115.0,60.78,48.5
2018,12,2,15,45,116.5,66.0,1.0,12.75,88.0,50.48,39.11
2018,12,2,16,0,81.0,50.0,0.9,11.9,61.0,38.67,28.16
2018,12,2,16,15,58.0,33.5,0.95,11.45,40.0,26.38,15.69
2018,12,2,16,30,35.0,17.0,1.0,11.0,19.0,13.84,0.0
2018,12,2,16,45,17.5,8.5,1.05,10.6,9.5,7.26,0.0
2018,12,2,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,1.4,5.4,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,1.4,5.4,2.0,0.0,0.0
2018,12,3,7,15,70.0,13.0,1.55,6.15,16.0,55.38,0.0
2018,12,3,7,30,117.0,23.0,1.7,6.9,30.0,134.15,40.17
2018,12,3,7,45,183.5,36.5,1.8,7.7,58.0,206.51,163.63
2018,12,3,8,0,250.0,50.0,1.9,8.5,86.0,265.29,220.8
2018,12,3,8,15,372.5,56.5,1.95,9.05,130.0,352.65,297.17
2018,12,3,8,30,495.0,63.0,2.0,9.6,174.0,446.57,375.85
2018,12,3,8,45,616.5,60.0,2.0,10.15,225.0,522.81,437.76
2018,12,3,9,0,738.0,57.0,2.0,10.7,276.0,591.73,491.67
2018,12,3,9,15,765.5,60.0,2.05,11.3,312.0,605.44,500.5
2018,12,3,9,30,793.0,63.0,2.1,11.9,348.0,615.71,506.44
2018,12,3,9,45,780.5,70.5,2.15,12.5,371.0,601.75,493.03
2018,12,3,10,0,768.0,78.0,2.2,13.1,394.0,585.02,477.45
2018,12,3,10,15,813.0,74.0,2.2,13.25,426.5,588.08,477.84
2018,12,3,10,30,858.0,70.0,2.2,13.4,459.0,586.29,473.93
2018,12,3,10,45,850.0,74.5,2.2,13.6,472.5,559.51,450.22
2018,12,3,11,0,842.0,79.0,2.2,13.8,486.0,530.32,424.46
2018,12,3,11,15,678.0,119.5,2.25,13.95,452.0,458.02,365.34
2018,12,3,11,30,514.0,160.0,2.3,14.1,418.0,386.62,307.31
2018,12,3,11,45,604.5,139.5,2.3,14.25,444.5,384.15,301.55
2018,12,3,12,0,695.0,119.0,2.3,14.4,471.0,368.83,283.92
2018,12,3,12,15,758.0,103.0,2.25,14.45,484.0,339.64,254.49
2018,12,3,12,30,821.0,87.0,2.2,14.5,497.0,306.69,220.9
2018,12,3,12,45,844.5,80.0,2.2,14.6,493.5,262.95,179.48
2018,12,3,13,0,868.0,73.0,2.2,14.7,490.0,220.07,139.78
2018,12,3,13,15,817.5,80.0,2.15,14.7,460.5,167.16,98.53
2018,12,3,13,30,767.0,87.0,2.1,14.7,431.0,122.49,70.88
2018,12,3,13,45,648.5,103.5,2.0,14.75,383.0,81.41,58.52
2018,12,3,14,0,530.0,120.0,1.9,14.8,335.0,85.0,69.78
2018,12,3,14,15,296.0,106.5,1.75,14.6,225.0,74.06,60.29
2018,12,3,14,30,62.0,93.0,1.6,14.4,115.0,71.17,57.88
2018,12,3,14,45,68.0,92.0,1.45,14.2,113.5,70.25,57.15
2018,12,3,15,0,74.0,91.0,1.3,14.0,112.0,69.15,56.2
2018,12,3,15,15,73.0,82.0,1.3,14.0,100.0,62.59,50.28
2018,12,3,15,30,72.0,73.0,1.3,14.0,88.0,55.87,44.08
2018,12,3,15,45,36.0,52.0,1.3,13.05,59.5,41.67,31.29
2018,12,3,16,0,0.0,31.0,1.3,12.1,31.0,25.62,16.76
2018,12,3,16,15,10.5,20.5,1.35,11.85,21.0,17.27,8.27
2018,12,3,16,30,21.0,10.0,1.4,11.6,11.0,8.5,0.0
2018,12,3,16,45,10.5,5.0,1.45,11.3,5.5,4.27,0.0
2018,12,3,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,6,45,9.0,1.5,2.2,8.8,1.0,0.0,0.0
2018,12,4,7,0,18.0,3.0,2.2,8.8,2.0,0.0,0.0
2018,12,4,7,15,18.0,7.0,2.35,9.1,7.0,17.33,0.0
2018,12,4,7,30,18.0,11.0,2.5,9.4,12.0,25.03,0.07
2018,12,4,7,45,9.0,18.0,2.7,9.75,18.5,21.15,11.57
2018,12,4,8,0,0.0,25.0,2.9,10.1,25.0,20.62,11.83
2018,12,4,8,15,0.0,33.5,2.9,10.55,33.5,27.66,18.14
2018,12,4,8,30,0.0,42.0,2.9,11.0,42.0,34.72,24.4
2018,12,4,8,45,7.0,66.0,2.9,11.4,68.0,61.65,47.91
2018,12,4,9,0,14.0,90.0,2.9,11.8,94.0,89.86,72.27
2018,12,4,9,15,38.0,111.0,2.95,12.3,124.0,134.74,110.83
2018,12,4,9,30,62.0,132.0,3.0,12.8,154.0,170.55,141.03
2018,12,4,9,45,31.0,117.5,3.05,13.35,128.5,130.12,105.87
2018,12,4,10,0,0.0,103.0,3.1,13.9,103.0,87.57,69.02
2018,12,4,10,15,0.0,102.0,3.1,14.25,102.0,86.07,67.6
2018,12,4,10,30,0.0,101.0,3.1,14.6,101.0,84.79,66.34
2018,12,4,10,45,0.0,107.0,3.15,14.95,107.0,89.77,70.34
2018,12,4,11,0,0.0,113.0,3.2,15.3,113.0,94.68,74.28
2018,12,4,11,15,0.0,116.0,3.2,15.5,116.0,96.96,76.05
2018,12,4,11,30,0.0,119.0,3.2,15.7,119.0,99.21,77.82
2018,12,4,11,45,0.0,113.5,3.2,15.9,113.5,94.34,73.68
2018,12,4,12,0,0.0,108.0,3.2,16.1,108.0,89.59,69.67
2018,12,4,12,15,0.0,90.5,2.9,16.05,90.5,75.13,57.63
2018,12,4,12,30,0.0,73.0,2.6,16.0,73.0,60.58,45.49
2018,12,4,12,45,0.0,70.5,2.3,15.95,70.5,58.48,43.79
2018,12,4,13,0,0.0,68.0,2.0,15.9,68.0,56.39,42.08
2018,12,4,13,15,0.0,64.5,1.85,15.75,64.5,53.47,39.69
2018,12,4,13,30,0.0,61.0,1.7,15.6,61.0,50.54,37.31
2018,12,4,13,45,0.0,61.0,1.6,15.45,61.0,50.53,37.38
2018,12,4,14,0,0.0,61.0,1.5,15.3,61.0,50.53,39.34
2018,12,4,14,15,0.0,67.0,1.55,14.95,67.0,55.53,43.89
2018,12,4,14,30,0.0,73.0,1.6,14.6,73.0,60.22,48.17
2018,12,4,14,45,0.0,68.0,1.6,14.3,68.0,56.09,44.58
2018,12,4,15,0,0.0,63.0,1.6,14.0,63.0,51.92,40.91
2018,12,4,15,15,0.0,53.0,1.6,14.0,53.0,43.88,33.66
2018,12,4,15,30,0.0,43.0,1.6,14.0,43.0,35.56,26.09
2018,12,4,15,45,0.0,34.0,1.7,13.25,34.0,28.08,19.27
2018,12,4,16,0,0.0,25.0,1.8,12.5,25.0,20.62,12.36
2018,12,4,16,15,9.0,17.5,1.8,12.15,18.0,14.81,6.25
2018,12,4,16,30,18.0,10.0,1.8,11.8,11.0,8.5,0.0
2018,12,4,16,45,9.0,5.0,1.8,11.5,5.5,4.27,0.0
2018,12,4,17,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,1.85,11.4,4.0,3.41,0.0
2018,12,5,7,30,0.0,8.0,1.9,11.6,8.0,6.57,0.0
2018,12,5,7,45,0.0,16.0,1.95,11.8,16.0,13.17,4.77
2018,12,5,8,0,0.0,24.0,2.0,12.0,24.0,19.79,11.0
2018,12,5,8,15,0.0,34.0,2.1,12.25,34.0,28.08,18.35
2018,12,5,8,30,0.0,44.0,2.2,12.5,44.0,36.39,25.67
2018,12,5,8,45,0.0,58.5,2.3,12.75,58.5,49.2,36.78
2018,12,5,9,0,0.0,73.0,2.4,13.0,73.0,62.61,48.29
2018,12,5,9,15,0.0,65.0,2.4,13.35,65.0,53.89,40.76
2018,12,5,9,30,0.0,57.0,2.4,13.7,57.0,47.19,34.94
2018,12,5,9,45,15.5,92.5,2.4,14.1,99.0,88.47,70.3
2018,12,5,10,0,31.0,128.0,2.4,14.5,141.0,138.3,112.08
2018,12,5,10,15,74.0,159.0,2.35,14.8,191.5,193.04,157.53
2018,12,5,10,30,117.0,190.0,2.3,15.1,242.0,254.36,207.08
2018,12,5,10,45,315.5,165.0,2.3,15.4,314.0,340.06,276.3
2018,12,5,11,0,514.0,140.0,2.3,15.7,386.0,414.31,333.07
2018,12,5,11,15,482.5,154.5,2.2,15.85,389.5,390.28,311.07
2018,12,5,11,30,451.0,169.0,2.1,16.0,393.0,366.16,289.51
2018,12,5,11,45,283.0,192.0,2.05,16.1,333.0,288.32,227.27
2018,12,5,12,0,115.0,215.0,2.0,16.2,273.0,225.12,177.85
2018,12,5,12,15,130.5,202.0,1.9,16.25,267.0,210.29,164.86
2018,12,5,12,30,146.0,189.0,1.8,16.3,261.0,194.47,150.66
2018,12,5,12,45,197.0,178.5,1.7,16.35,273.5,187.49,142.11
2018,12,5,13,0,248.0,168.0,1.6,16.4,286.0,173.83,127.9
2018,12,5,13,15,134.5,162.5,1.5,16.25,226.0,140.91,106.07
2018,12,5,13,30,21.0,157.0,1.4,16.1,166.0,124.68,98.12
2018,12,5,13,45,52.0,157.5,1.3,15.95,178.5,117.77,92.91
2018,12,5,14,0,83.0,158.0,1.2,15.8,191.0,116.55,96.81
2018,12,5,14,15,47.5,134.0,1.15,15.6,152.5,100.9,83.43
2018,12,5,14,30,12.0,110.0,1.1,15.4,114.0,87.04,71.52
2018,12,5,14,45,53.5,106.0,1.05,15.2,121.5,81.59,66.86
2018,12,5,15,0,95.0,102.0,1.0,15.0,129.0,76.26,62.21
2018,12,5,15,15,47.5,81.5,1.0,15.0,95.0,63.62,50.96
2018,12,5,15,30,0.0,61.0,1.0,15.0,61.0,49.19,38.01
2018,12,5,15,45,0.0,48.0,1.0,14.4,48.0,38.99,28.76
2018,12,5,16,0,0.0,35.0,1.0,13.8,35.0,28.69,19.28
2018,12,5,16,15,5.5,23.5,1.05,13.45,24.0,19.43,9.86
2018,12,5,16,30,11.0,12.0,1.1,13.1,13.0,10.15,0.0
2018,12,5,16,45,5.5,6.0,1.15,12.8,6.5,5.12,0.0
2018,12,5,17,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,6,7,15,116.5,10.5,1.45,9.45,17.0,82.0,0.0
2018,12,6,7,30,233.0,21.0,1.6,9.9,34.0,201.64,0.0
2018,12,6,7,45,353.0,30.0,1.8,10.35,69.0,309.75,237.29
2018,12,6,8,0,473.0,39.0,2.0,10.8,104.0,401.12,328.34
2018,12,6,8,15,542.0,44.5,2.0,11.25,143.0,454.77,376.57
2018,12,6,8,30,611.0,50.0,2.0,11.7,182.0,507.03,420.76
2018,12,6,8,45,588.0,61.0,2.0,12.1,208.5,502.01,417.19
2018,12,6,9,0,565.0,72.0,2.0,12.5,235.0,494.33,410.66
2018,12,6,9,15,655.5,68.5,2.0,13.0,281.0,542.79,448.4
2018,12,6,9,30,746.0,65.0,2.0,13.5,327.0,584.37,479.15
2018,12,6,9,45,774.5,66.0,1.95,13.95,359.5,590.13,480.92
2018,12,6,10,0,803.0,67.0,1.9,14.4,392.0,592.17,479.72
2018,12,6,10,15,816.5,69.0,1.85,14.8,416.5,582.43,469.28
2018,12,6,10,30,830.0,71.0,1.8,15.2,441.0,569.28,456.06
2018,12,6,10,45,838.0,72.5,1.7,15.55,459.0,549.11,437.09
2018,12,6,11,0,846.0,74.0,1.6,15.9,477.0,525.81,415.45
2018,12,6,11,15,850.5,75.0,1.55,16.2,488.0,497.23,389.72
2018,12,6,11,30,855.0,76.0,1.5,16.5,499.0,465.9,361.36
2018,12,6,11,45,856.0,76.5,1.4,16.75,502.5,430.0,328.83
2018,12,6,12,0,857.0,77.0,1.3,17.0,506.0,391.89,293.96
2018,12,6,12,15,855.0,76.5,1.3,17.1,502.0,349.81,255.91
2018,12,6,12,30,853.0,76.0,1.3,17.2,498.0,306.15,216.1
2018,12,6,12,45,847.5,75.5,1.3,17.35,486.5,260.27,174.65
2018,12,6,13,0,842.0,75.0,1.3,17.5,475.0,213.51,133.68
2018,12,6,13,15,832.5,74.0,1.3,17.5,457.0,165.15,94.92
2018,12,6,13,30,823.0,73.0,1.3,17.5,439.0,116.76,63.08
2018,12,6,13,45,808.5,71.5,1.35,17.5,414.0,68.04,44.75
2018,12,6,14,0,794.0,70.0,1.4,17.5,389.0,58.25,45.73
2018,12,6,14,15,773.5,67.5,1.4,17.4,358.0,56.56,44.35
2018,12,6,14,30,753.0,65.0,1.4,17.3,327.0,54.91,42.97
2018,12,6,14,45,723.5,62.0,1.35,17.15,292.0,52.79,41.16
2018,12,6,15,0,694.0,59.0,1.3,17.0,257.0,50.71,39.34
2018,12,6,15,15,649.5,54.5,1.3,17.0,218.0,47.26,36.21
2018,12,6,15,30,605.0,50.0,1.3,17.0,179.0,40.25,29.86
2018,12,6,15,45,535.5,44.0,1.0,16.05,140.0,35.73,25.71
2018,12,6,16,0,466.0,38.0,0.7,15.1,101.0,31.26,21.38
2018,12,6,16,15,345.5,29.5,0.75,14.8,66.5,24.48,13.77
2018,12,6,16,30,225.0,21.0,0.8,14.5,32.0,17.72,0.0
2018,12,6,16,45,112.5,10.5,0.8,14.25,16.0,8.96,0.0
2018,12,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,7,7,15,39.5,9.5,0.85,9.85,11.5,32.8,0.0
2018,12,7,7,30,79.0,19.0,0.9,10.1,23.0,87.8,0.0
2018,12,7,7,45,131.0,33.5,0.9,10.3,48.0,152.6,114.0
2018,12,7,8,0,183.0,48.0,0.9,10.5,73.0,202.62,165.4
2018,12,7,8,15,271.5,58.5,1.05,10.9,109.5,286.33,237.82
2018,12,7,8,30,360.0,69.0,1.2,11.3,146.0,355.56,296.61
2018,12,7,8,45,511.5,67.0,1.35,11.7,200.5,456.63,379.68
2018,12,7,9,0,663.0,65.0,1.5,12.1,255.0,551.06,454.49
2018,12,7,9,15,602.0,80.5,1.45,12.45,270.0,520.69,428.26
2018,12,7,9,30,541.0,96.0,1.4,12.8,285.0,487.92,400.72
2018,12,7,9,45,471.0,118.0,1.3,13.15,293.0,449.59,368.23
2018,12,7,10,0,401.0,140.0,1.2,13.5,301.0,416.75,339.84
2018,12,7,10,15,472.0,136.0,1.05,14.1,337.0,441.89,357.5
2018,12,7,10,30,543.0,132.0,0.9,14.7,373.0,462.36,370.15
2018,12,7,10,45,653.5,112.5,0.8,15.25,414.5,489.9,387.8
2018,12,7,11,0,764.0,93.0,0.7,15.8,456.0,502.45,392.98
2018,12,7,11,15,818.0,83.5,0.65,16.25,480.0,489.91,379.12
2018,12,7,11,30,872.0,74.0,0.6,16.7,504.0,470.7,359.73
2018,12,7,11,45,875.0,73.5,0.55,17.1,507.5,434.96,327.7
2018,12,7,12,0,878.0,73.0,0.5,17.5,511.0,396.86,293.35
2018,12,7,12,15,877.0,72.5,0.6,17.7,507.5,355.23,256.66
2018,12,7,12,30,876.0,72.0,0.7,17.9,504.0,311.86,217.85
2018,12,7,12,45,872.5,71.0,0.85,18.05,493.0,265.92,177.03
2018,12,7,13,0,869.0,70.0,1.0,18.2,482.0,218.84,136.19
2018,12,7,13,15,860.0,69.0,1.05,18.2,463.5,170.1,97.35
2018,12,7,13,30,851.0,68.0,1.1,18.2,445.0,115.52,60.73
2018,12,7,13,45,837.0,66.5,1.15,18.15,420.0,65.48,41.86
2018,12,7,14,0,823.0,65.0,1.2,18.1,395.0,54.77,42.59
2018,12,7,14,15,802.0,63.0,1.15,17.95,364.0,53.38,41.46
2018,12,7,14,30,781.0,61.0,1.1,17.8,333.0,52.01,40.34
2018,12,7,14,45,750.5,58.5,1.05,17.6,297.0,50.19,38.8
2018,12,7,15,0,720.0,56.0,1.0,17.4,261.0,48.41,37.26
2018,12,7,15,15,676.5,52.0,1.0,17.4,222.0,45.3,34.44
2018,12,7,15,30,633.0,48.0,1.0,17.4,183.0,42.24,31.56
2018,12,7,15,45,563.0,42.5,0.95,16.3,143.0,34.63,24.72
2018,12,7,16,0,493.0,37.0,0.9,15.2,103.0,30.51,20.71
2018,12,7,16,15,370.5,29.0,0.9,14.85,68.0,24.1,13.46
2018,12,7,16,30,248.0,21.0,0.9,14.5,33.0,17.76,0.0
2018,12,7,16,45,124.0,10.5,0.95,14.15,16.5,8.96,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,8,7,15,100.0,10.0,1.3,7.85,15.0,70.9,0.0
2018,12,8,7,30,200.0,20.0,1.3,8.5,30.0,176.19,0.0
2018,12,8,7,45,342.5,29.0,1.35,9.15,66.0,300.7,224.95
2018,12,8,8,0,485.0,38.0,1.4,9.8,102.0,406.39,330.98
2018,12,8,8,15,560.0,43.5,1.45,10.35,142.5,464.01,382.54
2018,12,8,8,30,635.0,49.0,1.5,10.9,183.0,514.4,425.41
2018,12,8,8,45,681.0,52.5,1.55,11.4,222.5,547.82,452.71
2018,12,8,9,0,727.0,56.0,1.6,11.9,262.0,578.12,476.16
2018,12,8,9,15,759.0,58.5,1.65,12.55,298.5,594.58,487.55
2018,12,8,9,30,791.0,61.0,1.7,13.2,335.0,607.57,495.63
2018,12,8,9,45,796.5,65.5,1.75,13.85,362.5,602.26,489.13
2018,12,8,10,0,802.0,70.0,1.8,14.5,390.0,593.8,480.05
2018,12,8,10,15,790.5,76.0,1.85,15.0,408.0,573.6,462.02
2018,12,8,10,30,779.0,82.0,1.9,15.5,426.0,550.96,441.96
2018,12,8,10,45,828.0,76.5,1.9,15.95,456.0,547.26,436.09
2018,12,8,11,0,877.0,71.0,1.9,16.4,486.0,535.99,423.79
2018,12,8,11,15,882.0,71.5,1.85,16.6,497.0,507.11,397.75
2018,12,8,11,30,887.0,72.0,1.8,16.8,508.0,475.43,369.1
2018,12,8,11,45,858.5,79.5,1.75,16.95,504.0,434.01,332.74
2018,12,8,12,0,830.0,87.0,1.7,17.1,500.0,391.55,295.19
2018,12,8,12,15,795.0,93.5,1.7,17.15,487.0,346.18,255.38
2018,12,8,12,30,760.0,100.0,1.7,17.2,474.0,298.94,214.01
2018,12,8,12,45,811.0,88.0,1.65,17.25,479.0,263.33,179.03
2018,12,8,13,0,862.0,76.0,1.6,17.3,484.0,218.84,137.49
2018,12,8,13,15,852.5,75.0,1.55,17.25,465.5,169.56,97.79
2018,12,8,13,30,843.0,74.0,1.5,17.2,447.0,120.21,65.05
2018,12,8,13,45,828.5,72.0,1.45,17.15,421.5,70.12,45.57
2018,12,8,14,0,814.0,70.0,1.4,17.1,396.0,58.51,46.04
2018,12,8,14,15,792.5,68.0,1.25,16.95,365.0,57.2,44.99
2018,12,8,14,30,771.0,66.0,1.1,16.8,334.0,55.92,43.96
2018,12,8,14,45,739.5,63.0,0.95,16.6,297.5,53.79,42.14
2018,12,8,15,0,708.0,60.0,0.8,16.4,261.0,51.69,40.31
2018,12,8,15,15,620.5,59.0,0.8,16.4,216.0,46.77,35.89
2018,12,8,15,30,533.0,58.0,0.8,16.4,171.0,46.39,35.34
2018,12,8,15,45,443.5,49.5,0.85,15.35,129.5,39.93,29.46
2018,12,8,16,0,354.0,41.0,0.9,14.3,88.0,33.46,23.34
2018,12,8,16,15,264.5,30.5,1.0,13.85,58.5,25.16,14.37
2018,12,8,16,30,175.0,20.0,1.1,13.4,29.0,16.71,0.0
2018,12,8,16,45,87.5,10.0,1.15,12.95,14.5,8.54,0.0
2018,12,8,17,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
