Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,17,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,9,7,15,7.5,4.5,0.95,9.95,5.0,8.51,0.0
2018,12,9,7,30,15.0,9.0,0.9,10.2,10.0,20.19,0.0
2018,12,9,7,45,7.5,17.5,0.85,10.45,18.0,19.67,9.4
2018,12,9,8,0,0.0,26.0,0.8,10.7,26.0,21.46,12.39
2018,12,9,8,15,0.0,35.0,0.9,11.05,35.0,28.92,19.13
2018,12,9,8,30,0.0,44.0,1.0,11.4,44.0,36.4,25.78
2018,12,9,8,45,34.0,67.5,1.05,11.7,77.0,88.4,71.44
2018,12,9,9,0,68.0,91.0,1.1,12.0,110.0,147.98,122.58
2018,12,9,9,15,125.5,112.5,1.0,12.25,153.5,207.66,173.02
2018,12,9,9,30,183.0,134.0,0.9,12.5,197.0,264.82,219.81
2018,12,9,9,45,240.0,143.5,0.8,12.75,234.0,316.87,260.99
2018,12,9,10,0,297.0,153.0,0.7,13.0,271.0,353.43,288.73
2018,12,9,10,15,287.0,165.5,0.7,13.25,285.5,349.63,283.92
2018,12,9,10,30,277.0,178.0,0.7,13.5,300.0,344.77,278.59
2018,12,9,10,45,170.0,166.0,0.7,13.75,242.0,252.17,203.65
2018,12,9,11,0,63.0,154.0,0.7,14.0,184.0,169.09,135.71
2018,12,9,11,15,32.5,143.5,0.75,14.1,159.0,140.85,112.5
2018,12,9,11,30,2.0,133.0,0.8,14.2,134.0,112.03,88.66
2018,12,9,11,45,2.5,136.5,0.9,14.3,137.5,114.6,90.8
2018,12,9,12,0,3.0,140.0,1.0,14.4,141.0,117.03,92.76
2018,12,9,12,15,8.5,157.0,1.1,14.4,161.0,131.79,104.82
2018,12,9,12,30,14.0,174.0,1.2,14.4,181.0,145.32,115.73
2018,12,9,12,45,59.0,183.5,1.25,14.4,211.5,159.8,125.82
2018,12,9,13,0,104.0,193.0,1.3,14.4,242.0,167.59,130.01
2018,12,9,13,15,196.0,181.5,1.35,14.25,269.5,162.02,121.53
2018,12,9,13,30,288.0,170.0,1.4,14.1,297.0,143.52,104.87
2018,12,9,13,45,385.5,147.5,1.4,14.0,307.5,106.98,81.09
2018,12,9,14,0,483.0,125.0,1.4,13.9,318.0,87.9,72.54
2018,12,9,14,15,406.5,125.5,1.45,13.7,279.0,88.11,72.91
2018,12,9,14,30,330.0,126.0,1.5,13.5,240.0,91.4,75.96
2018,12,9,14,45,323.5,113.0,1.5,13.3,215.0,82.99,68.62
2018,12,9,15,0,317.0,100.0,1.5,13.1,190.0,72.26,59.15
2018,12,9,15,15,275.5,88.0,1.5,13.1,158.0,65.9,53.38
2018,12,9,15,30,234.0,76.0,1.5,13.1,126.0,57.29,45.48
2018,12,9,15,45,189.0,62.0,1.45,12.6,96.5,47.16,36.17
2018,12,9,16,0,144.0,48.0,1.4,12.1,67.0,36.84,26.49
2018,12,9,16,15,91.0,32.5,1.3,11.85,43.0,25.28,14.6
2018,12,9,16,30,38.0,17.0,1.2,11.6,19.0,13.83,0.0
2018,12,9,16,45,19.0,8.5,1.15,11.4,9.5,7.26,0.0
2018,12,9,17,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,10,7,15,29.0,8.0,1.55,8.6,9.5,24.83,0.0
2018,12,10,7,30,58.0,16.0,1.7,8.8,19.0,67.55,0.0
2018,12,10,7,45,44.5,18.5,1.9,9.0,22.0,65.09,43.64
2018,12,10,8,0,31.0,21.0,2.1,9.2,25.0,45.07,33.05
2018,12,10,8,15,43.0,31.0,2.15,9.45,38.5,64.23,50.59
2018,12,10,8,30,55.0,41.0,2.2,9.7,52.0,82.83,67.4
2018,12,10,8,45,27.5,49.5,2.3,9.95,55.0,63.19,50.01
2018,12,10,9,0,0.0,58.0,2.4,10.2,58.0,48.05,36.2
2018,12,10,9,15,20.0,94.0,2.5,10.5,101.0,103.9,84.84
2018,12,10,9,30,40.0,130.0,2.6,10.8,144.0,155.16,128.59
2018,12,10,9,45,66.5,146.5,2.7,11.15,172.0,186.04,154.63
2018,12,10,10,0,93.0,163.0,2.8,11.5,200.0,215.39,178.95
2018,12,10,10,15,59.5,164.0,2.85,11.9,188.0,190.3,156.77
2018,12,10,10,30,26.0,165.0,2.9,12.3,176.0,159.01,129.68
2018,12,10,10,45,17.5,162.0,2.95,12.7,169.5,149.08,120.93
2018,12,10,11,0,9.0,159.0,3.0,13.1,163.0,140.08,113.01
2018,12,10,11,15,7.5,159.0,3.0,13.45,162.5,137.94,110.95
2018,12,10,11,30,6.0,159.0,3.0,13.8,162.0,136.01,109.1
2018,12,10,11,45,11.5,159.0,2.95,14.15,164.5,137.12,109.74
2018,12,10,12,0,17.0,159.0,2.9,14.5,167.0,137.8,109.96
2018,12,10,12,15,45.5,177.5,2.9,14.7,199.5,161.45,128.61
2018,12,10,12,30,74.0,196.0,2.9,14.9,232.0,179.09,141.75
2018,12,10,12,45,135.0,200.0,2.9,15.1,264.0,189.5,147.35
2018,12,10,13,0,196.0,204.0,2.9,15.3,296.0,191.94,145.98
2018,12,10,13,15,373.0,161.0,2.9,15.35,328.0,167.12,117.84
2018,12,10,13,30,550.0,118.0,2.9,15.4,360.0,127.3,81.72
2018,12,10,13,45,686.5,91.0,2.9,15.4,376.0,76.86,52.09
2018,12,10,14,0,823.0,64.0,2.9,15.4,392.0,54.04,42.41
2018,12,10,14,15,805.5,61.5,2.85,15.3,362.0,52.28,40.94
2018,12,10,14,30,788.0,59.0,2.8,15.2,332.0,50.52,39.44
2018,12,10,14,45,761.5,56.0,2.75,15.1,297.0,48.28,37.49
2018,12,10,15,0,735.0,53.0,2.7,15.0,262.0,46.04,35.51
2018,12,10,15,15,692.0,49.5,2.7,15.0,223.0,43.29,32.97
2018,12,10,15,30,649.0,46.0,2.7,15.0,184.0,40.57,30.38
2018,12,10,15,45,583.0,41.0,2.0,13.75,144.5,36.46,26.58
2018,12,10,16,0,517.0,36.0,1.3,12.5,105.0,32.42,22.61
2018,12,10,16,15,393.5,28.0,1.3,11.95,69.5,23.26,13.01
2018,12,10,16,30,270.0,20.0,1.3,11.4,34.0,16.84,0.0
2018,12,10,16,45,135.0,10.0,1.3,10.9,17.0,8.54,0.0
2018,12,10,17,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,11,7,15,123.0,9.5,1.2,6.2,14.5,84.29,0.0
2018,12,11,7,30,246.0,19.0,1.2,6.8,29.0,171.88,0.0
2018,12,11,7,45,369.5,25.5,1.25,7.35,61.5,311.47,221.77
2018,12,11,8,0,493.0,32.0,1.3,7.9,94.0,394.75,322.03
2018,12,11,8,15,509.5,36.5,1.4,8.4,121.5,413.51,344.19
2018,12,11,8,30,526.0,41.0,1.5,8.9,149.0,429.99,360.92
2018,12,11,8,45,289.0,53.0,1.6,9.4,114.0,279.41,236.96
2018,12,11,9,0,52.0,65.0,1.7,9.9,79.0,105.18,86.54
2018,12,11,9,15,30.0,85.0,1.75,10.45,93.5,100.35,81.96
2018,12,11,9,30,8.0,105.0,1.8,11.0,108.0,97.8,78.96
2018,12,11,9,45,70.0,133.0,1.8,11.55,160.5,173.01,143.51
2018,12,11,10,0,132.0,161.0,1.8,12.1,213.0,248.61,206.11
2018,12,11,10,15,246.5,160.0,1.85,12.55,265.0,319.63,264.04
2018,12,11,10,30,361.0,159.0,1.9,13.0,317.0,373.53,306.41
2018,12,11,10,45,603.0,118.5,1.9,13.45,395.0,467.85,379.37
2018,12,11,11,0,845.0,78.0,1.9,13.9,473.0,528.96,423.01
2018,12,11,11,15,868.5,74.5,2.0,14.25,489.0,505.38,400.69
2018,12,11,11,30,892.0,71.0,2.1,14.6,505.0,477.13,374.59
2018,12,11,11,45,892.0,71.5,2.2,14.95,508.5,440.79,341.54
2018,12,11,12,0,892.0,72.0,2.3,15.3,512.0,402.22,305.96
2018,12,11,12,15,890.5,71.0,2.35,15.5,508.0,359.73,266.67
2018,12,11,12,30,889.0,70.0,2.4,15.7,504.0,315.53,225.5
2018,12,11,12,45,885.5,69.0,2.5,15.85,493.5,269.32,182.9
2018,12,11,13,0,882.0,68.0,2.6,16.0,483.0,221.94,140.5
2018,12,11,13,15,872.0,67.0,2.55,16.0,464.0,172.7,100.19
2018,12,11,13,30,862.0,66.0,2.5,16.0,445.0,123.33,66.82
2018,12,11,13,45,849.0,64.5,2.5,15.95,420.5,73.57,46.87
2018,12,11,14,0,836.0,63.0,2.5,15.9,396.0,53.44,41.8
2018,12,11,14,15,814.5,61.0,2.35,15.75,364.5,51.99,40.62
2018,12,11,14,30,793.0,59.0,2.2,15.6,333.0,50.57,39.43
2018,12,11,14,45,764.0,56.0,2.1,15.4,297.5,48.3,37.48
2018,12,11,15,0,735.0,53.0,2.0,15.2,262.0,46.05,35.49
2018,12,11,15,15,692.0,49.5,2.0,15.2,223.0,43.28,32.95
2018,12,11,15,30,649.0,46.0,2.0,15.2,184.0,40.57,30.37
2018,12,11,15,45,578.0,41.0,1.55,14.0,144.0,36.43,26.54
2018,12,11,16,0,507.0,36.0,1.1,12.8,104.0,29.7,20.23
2018,12,11,16,15,379.5,28.0,1.1,12.45,68.5,23.22,12.98
2018,12,11,16,30,252.0,20.0,1.1,12.1,33.0,16.8,0.0
2018,12,11,16,45,126.0,10.0,1.15,11.75,16.5,8.54,0.0
2018,12,11,17,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,12,7,15,15.0,6.0,2.35,11.15,6.5,14.39,0.0
2018,12,12,7,30,30.0,12.0,2.6,11.3,13.0,29.18,0.0
2018,12,12,7,45,42.5,27.5,2.85,11.45,31.5,70.99,45.14
2018,12,12,8,0,55.0,43.0,3.1,11.6,50.0,98.36,76.87
2018,12,12,8,15,90.5,59.0,3.15,11.75,75.5,139.05,113.74
2018,12,12,8,30,126.0,75.0,3.2,11.9,101.0,178.95,149.2
2018,12,12,8,45,141.5,89.5,3.25,12.1,124.0,202.42,169.84
2018,12,12,9,0,157.0,104.0,3.3,12.3,147.0,225.12,189.28
2018,12,12,9,15,171.5,117.5,3.35,12.6,170.5,244.87,205.68
2018,12,12,9,30,186.0,131.0,3.4,12.9,194.0,263.54,220.77
2018,12,12,9,45,282.0,134.5,3.4,13.25,240.0,333.36,278.59
2018,12,12,10,0,378.0,138.0,3.4,13.6,286.0,399.91,331.86
2018,12,12,10,15,553.5,115.0,3.45,13.95,347.5,474.18,390.84
2018,12,12,10,30,729.0,92.0,3.5,14.3,409.0,533.78,436.15
2018,12,12,10,45,812.5,79.0,3.6,14.7,446.5,541.16,438.98
2018,12,12,11,0,896.0,66.0,3.7,15.1,484.0,540.58,435.04
2018,12,12,11,15,902.0,66.0,3.7,15.3,495.5,511.57,408.33
2018,12,12,11,30,908.0,66.0,3.7,15.5,507.0,479.65,378.84
2018,12,12,11,45,911.0,66.0,3.75,15.75,511.5,443.68,345.49
2018,12,12,12,0,914.0,66.0,3.8,16.0,516.0,405.23,309.41
2018,12,12,12,15,909.5,67.0,3.85,16.15,512.5,362.88,269.8
2018,12,12,12,30,905.0,68.0,3.9,16.3,509.0,318.92,228.48
2018,12,12,12,45,896.5,68.5,3.95,16.45,497.5,272.19,185.22
2018,12,12,13,0,888.0,69.0,4.0,16.6,486.0,224.65,142.61
2018,12,12,13,15,864.0,71.0,3.95,16.6,464.0,170.86,98.97
2018,12,12,13,30,840.0,73.0,3.9,16.6,442.0,122.4,66.54
2018,12,12,13,45,825.0,70.5,3.85,16.6,416.5,72.25,45.28
2018,12,12,14,0,810.0,68.0,3.8,16.6,391.0,56.96,44.77
2018,12,12,14,15,707.0,75.5,3.6,16.4,341.5,57.09,45.0
2018,12,12,14,30,604.0,83.0,3.4,16.2,292.0,62.41,49.78
2018,12,12,14,45,571.5,77.0,3.2,16.05,258.0,58.55,46.43
2018,12,12,15,0,539.0,71.0,3.0,15.9,224.0,54.67,43.01
2018,12,12,15,15,533.0,62.5,3.0,15.9,195.0,48.94,37.84
2018,12,12,15,30,527.0,54.0,3.0,15.9,166.0,43.03,32.42
2018,12,12,15,45,530.0,44.5,2.2,14.3,136.5,36.12,26.23
2018,12,12,16,0,533.0,35.0,1.4,12.7,107.0,31.52,21.82
2018,12,12,16,15,407.0,27.5,1.4,12.2,71.0,22.84,12.73
2018,12,12,16,30,281.0,20.0,1.4,11.7,35.0,16.83,0.0
2018,12,12,16,45,140.5,10.0,1.4,11.2,17.5,8.54,0.0
2018,12,12,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,13,7,15,109.0,8.5,1.4,7.65,12.5,7.26,0.0
2018,12,13,7,30,218.0,17.0,1.4,8.3,25.0,151.88,0.0
2018,12,13,7,45,365.5,25.0,1.45,9.0,60.0,305.0,205.24
2018,12,13,8,0,513.0,33.0,1.5,9.7,95.0,407.04,328.63
2018,12,13,8,15,585.5,38.0,1.65,10.25,135.0,464.37,382.43
2018,12,13,8,30,658.0,43.0,1.8,10.8,175.0,519.5,430.05
2018,12,13,8,45,703.0,46.5,2.0,11.4,214.5,552.06,457.77
2018,12,13,9,0,748.0,50.0,2.2,12.0,254.0,581.72,481.71
2018,12,13,9,15,777.0,53.0,2.25,12.6,290.5,596.94,492.51
2018,12,13,9,30,806.0,56.0,2.3,13.2,327.0,608.8,499.96
2018,12,13,9,45,825.0,58.5,2.4,13.8,358.5,610.06,498.89
2018,12,13,10,0,844.0,61.0,2.5,14.4,390.0,607.79,494.74
2018,12,13,10,15,858.5,62.0,2.55,14.9,415.5,593.3,481.02
2018,12,13,10,30,873.0,63.0,2.6,15.4,441.0,579.99,467.8
2018,12,13,10,45,882.0,64.5,2.65,15.9,460.5,560.73,449.63
2018,12,13,11,0,891.0,66.0,2.7,16.4,480.0,538.22,428.57
2018,12,13,11,15,896.5,66.0,2.75,16.65,491.5,509.22,402.47
2018,12,13,11,30,902.0,66.0,2.8,16.9,503.0,477.38,373.52
2018,12,13,11,45,903.5,66.5,2.8,17.15,507.5,441.6,340.74
2018,12,13,12,0,905.0,67.0,2.8,17.4,512.0,403.44,305.37
2018,12,13,12,15,901.0,68.0,2.8,17.55,508.5,361.69,266.73
2018,12,13,12,30,897.0,69.0,2.8,17.7,505.0,318.31,226.36
2018,12,13,12,45,888.5,69.5,2.85,17.85,494.0,271.99,183.95
2018,12,13,13,0,880.0,70.0,2.9,18.0,483.0,224.86,142.1
2018,12,13,13,15,870.0,69.5,2.85,18.0,465.0,176.16,102.32
2018,12,13,13,30,860.0,69.0,2.8,18.0,447.0,121.86,64.69
2018,12,13,13,45,844.5,68.0,2.8,18.0,422.0,71.91,43.78
2018,12,13,14,0,829.0,67.0,2.8,18.0,397.0,56.42,44.04
2018,12,13,14,15,807.0,65.0,2.55,17.75,366.0,55.03,42.94
2018,12,13,14,30,785.0,63.0,2.3,17.5,335.0,53.68,41.85
2018,12,13,14,45,753.5,60.5,2.1,17.25,299.0,51.87,40.33
2018,12,13,15,0,722.0,58.0,1.9,17.0,263.0,50.12,38.81
2018,12,13,15,15,676.5,54.0,1.9,17.0,224.0,47.04,36.01
2018,12,13,15,30,631.0,50.0,1.9,17.0,185.0,44.01,33.15
2018,12,13,15,45,556.5,44.5,1.55,15.3,144.5,36.25,26.24
2018,12,13,16,0,482.0,39.0,1.2,13.6,104.0,32.17,22.31
2018,12,13,16,15,354.0,30.5,1.25,13.1,69.0,25.36,14.74
2018,12,13,16,30,226.0,22.0,1.3,12.6,34.0,18.6,0.0
2018,12,13,16,45,113.0,11.0,1.35,12.05,17.0,9.39,0.0
2018,12,13,17,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.0,2.7,12.8,3.5,2.56,0.0
2018,12,14,7,30,14.0,6.0,2.9,13.1,7.0,13.93,0.0
2018,12,14,7,45,7.0,12.5,3.1,13.4,13.0,15.05,4.43
2018,12,14,8,0,0.0,19.0,3.3,13.7,19.0,15.65,7.18
2018,12,14,8,15,0.0,25.5,3.55,13.95,25.5,21.02,12.07
2018,12,14,8,30,0.0,32.0,3.8,14.2,32.0,26.41,16.85
2018,12,14,8,45,0.0,48.5,4.05,14.5,48.5,40.13,28.68
2018,12,14,9,0,0.0,65.0,4.3,14.8,65.0,55.25,41.63
2018,12,14,9,15,0.0,66.5,4.4,14.95,66.5,55.7,42.02
2018,12,14,9,30,0.0,68.0,4.5,15.1,68.0,56.53,42.69
2018,12,14,9,45,0.0,43.0,4.6,15.25,43.0,35.54,24.76
2018,12,14,10,0,0.0,18.0,4.7,15.4,18.0,14.83,7.04
2018,12,14,10,15,0.0,32.0,4.75,15.5,32.0,26.42,16.91
2018,12,14,10,30,0.0,46.0,4.8,15.6,46.0,38.05,26.75
2018,12,14,10,45,0.0,75.0,4.8,15.7,75.0,62.23,47.13
2018,12,14,11,0,0.0,104.0,4.8,15.8,104.0,87.03,67.89
2018,12,14,11,15,3.0,113.5,4.85,15.9,115.0,96.41,75.64
2018,12,14,11,30,6.0,123.0,4.9,16.0,126.0,105.42,83.05
2018,12,14,11,45,91.5,156.0,4.95,16.05,201.0,175.37,140.14
2018,12,14,12,0,177.0,189.0,5.0,16.1,276.0,228.0,181.07
2018,12,14,12,15,376.0,161.0,4.95,16.2,344.0,264.48,204.7
2018,12,14,12,30,575.0,133.0,4.9,16.3,412.0,278.4,207.01
2018,12,14,12,45,481.5,142.0,4.85,16.35,372.5,228.49,165.99
2018,12,14,13,0,388.0,151.0,4.8,16.4,333.0,189.14,135.39
2018,12,14,13,15,385.0,150.5,4.7,16.4,325.5,163.29,113.93
2018,12,14,13,30,382.0,150.0,4.6,16.4,318.0,137.17,95.34
2018,12,14,13,45,261.0,159.0,4.5,16.35,271.0,117.18,89.36
2018,12,14,14,0,140.0,168.0,4.4,16.3,224.0,118.71,98.86
2018,12,14,14,15,270.0,138.5,4.15,16.15,235.5,98.56,81.43
2018,12,14,14,30,400.0,109.0,3.9,16.0,247.0,77.72,63.28
2018,12,14,14,45,265.5,101.5,3.7,15.9,189.0,75.03,60.98
2018,12,14,15,0,131.0,94.0,3.5,15.8,131.0,71.48,57.86
2018,12,14,15,15,65.5,72.5,3.5,15.8,91.0,56.22,44.28
2018,12,14,15,30,0.0,51.0,3.5,15.8,51.0,41.89,31.43
2018,12,14,15,45,0.0,40.5,2.85,15.05,40.5,33.46,23.81
2018,12,14,16,0,0.0,30.0,2.2,14.3,30.0,24.79,15.85
2018,12,14,16,15,10.5,21.5,2.05,13.85,22.0,18.04,8.86
2018,12,14,16,30,21.0,13.0,1.9,13.4,14.0,10.86,0.0
2018,12,14,16,45,10.5,6.5,1.75,13.0,7.0,5.55,0.0
2018,12,14,17,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,7,15,17.0,6.5,1.25,10.35,7.0,0.0,0.0
2018,12,15,7,30,34.0,13.0,1.3,10.8,14.0,32.44,0.0
2018,12,15,7,45,48.0,27.5,1.35,11.25,31.5,75.22,43.37
2018,12,15,8,0,62.0,42.0,1.4,11.7,49.0,102.86,79.93
2018,12,15,8,15,71.0,58.0,1.55,12.15,69.5,125.83,101.62
2018,12,15,8,30,80.0,74.0,1.7,12.6,90.0,147.81,121.27
2018,12,15,8,45,85.0,89.5,1.85,13.0,109.5,165.6,136.8
2018,12,15,9,0,90.0,105.0,2.0,13.4,129.0,182.7,151.28
2018,12,15,9,15,285.5,102.0,2.0,13.9,194.0,313.62,262.27
2018,12,15,9,30,481.0,99.0,2.0,14.4,259.0,444.2,367.42
2018,12,15,9,45,640.5,81.0,2.0,14.95,315.5,521.65,426.85
2018,12,15,10,0,800.0,63.0,2.0,15.5,372.0,582.93,472.13
2018,12,15,10,15,626.0,100.5,2.0,16.0,352.0,502.95,406.28
2018,12,15,10,30,452.0,138.0,2.0,16.5,332.0,416.44,336.06
2018,12,15,10,45,318.5,158.5,1.95,16.95,298.5,336.12,270.68
2018,12,15,11,0,185.0,179.0,1.9,17.4,265.0,264.61,211.99
2018,12,15,11,15,159.5,191.5,1.8,17.65,267.0,253.98,202.44
2018,12,15,11,30,134.0,204.0,1.7,17.9,269.0,243.97,193.35
2018,12,15,11,45,166.5,205.0,1.6,18.2,286.0,248.73,195.66
2018,12,15,12,0,199.0,206.0,1.5,18.5,303.0,250.48,195.06
2018,12,15,12,15,197.0,202.0,1.5,18.6,298.0,233.7,180.37
2018,12,15,12,30,195.0,198.0,1.5,18.7,293.0,216.84,165.65
2018,12,15,12,45,104.0,172.5,1.45,18.8,223.0,163.18,124.75
2018,12,15,13,0,13.0,147.0,1.4,18.9,153.0,121.04,94.06
2018,12,15,13,15,51.0,165.0,1.4,18.9,187.5,134.83,103.79
2018,12,15,13,30,89.0,183.0,1.4,18.9,222.0,143.71,110.02
2018,12,15,13,45,67.0,167.0,1.4,18.85,195.5,124.65,96.93
2018,12,15,14,0,45.0,151.0,1.4,18.8,169.0,111.81,91.67
2018,12,15,14,15,44.5,120.0,1.3,18.6,136.5,92.0,74.82
2018,12,15,14,30,44.0,89.0,1.2,18.4,104.0,70.84,56.63
2018,12,15,14,45,29.5,82.0,1.05,18.25,91.5,65.36,51.95
2018,12,15,15,0,15.0,75.0,0.9,18.1,79.0,60.87,48.04
2018,12,15,15,15,7.5,60.5,0.9,18.1,62.5,49.58,38.07
2018,12,15,15,30,0.0,46.0,0.9,18.1,46.0,38.06,27.82
2018,12,15,15,45,0.0,36.5,0.95,17.1,36.5,30.17,20.76
2018,12,15,16,0,0.0,27.0,1.0,16.1,27.0,22.29,13.59
2018,12,15,16,15,7.0,18.0,1.1,15.6,18.5,15.23,6.58
2018,12,15,16,30,14.0,9.0,1.2,15.1,10.0,7.7,0.0
2018,12,15,16,45,7.0,4.5,1.3,14.6,5.0,3.84,0.0
2018,12,15,17,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,2.15,13.1,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,2.3,13.5,2.0,1.71,0.0
2018,12,16,7,45,0.0,4.0,2.5,13.9,4.0,3.28,0.0
2018,12,16,8,0,0.0,6.0,2.7,14.3,6.0,4.92,0.0
2018,12,16,8,15,0.0,7.0,2.9,14.65,7.0,5.74,0.0
2018,12,16,8,30,0.0,8.0,3.1,15.0,8.0,6.57,0.0
2018,12,16,8,45,0.0,13.5,3.3,15.3,13.5,11.1,3.83
2018,12,16,9,0,0.0,19.0,3.5,15.6,19.0,15.64,7.74
2018,12,16,9,15,0.0,22.5,3.7,15.85,22.5,18.53,10.22
2018,12,16,9,30,0.0,26.0,3.9,16.1,26.0,21.43,12.68
2018,12,16,9,45,0.0,22.5,4.05,16.35,22.5,18.55,10.19
2018,12,16,10,0,0.0,19.0,4.2,16.6,19.0,15.66,7.69
2018,12,16,10,15,0.0,20.5,4.2,16.7,20.5,16.91,8.73
2018,12,16,10,30,0.0,22.0,4.2,16.8,22.0,18.15,9.77
2018,12,16,10,45,0.0,26.0,4.2,16.85,26.0,21.47,12.55
2018,12,16,11,0,0.0,30.0,4.2,16.9,30.0,24.78,15.34
2018,12,16,11,15,0.0,30.0,4.05,16.9,30.0,24.79,15.33
2018,12,16,11,30,0.0,30.0,3.9,16.9,30.0,24.79,15.32
2018,12,16,11,45,3.0,45.5,3.8,16.85,47.0,38.89,27.18
2018,12,16,12,0,6.0,61.0,3.7,16.8,64.0,52.79,38.78
2018,12,16,12,15,6.5,73.0,3.6,16.8,76.0,62.71,47.03
2018,12,16,12,30,7.0,85.0,3.5,16.8,88.0,72.57,55.22
2018,12,16,12,45,3.5,68.5,3.4,16.75,70.0,57.64,42.83
2018,12,16,13,0,0.0,52.0,3.3,16.7,52.0,43.05,30.76
2018,12,16,13,15,0.0,46.5,3.35,16.65,46.5,38.47,26.94
2018,12,16,13,30,0.0,41.0,3.4,16.6,41.0,33.9,23.11
2018,12,16,13,45,0.0,48.0,3.4,16.55,48.0,39.71,28.07
2018,12,16,14,0,0.0,55.0,3.4,16.5,55.0,45.53,34.73
2018,12,16,14,15,0.0,44.0,3.4,16.45,44.0,36.37,26.68
2018,12,16,14,30,0.0,33.0,3.4,16.4,33.0,27.23,18.61
2018,12,16,14,45,0.0,27.5,3.45,16.3,27.5,22.67,14.57
2018,12,16,15,0,0.0,22.0,3.5,16.2,22.0,18.12,10.52
2018,12,16,15,15,0.0,16.5,3.5,16.2,16.5,13.57,6.44
2018,12,16,15,30,0.0,11.0,3.5,16.2,11.0,9.04,2.36
2018,12,16,15,45,0.0,9.5,3.35,15.9,9.5,7.8,1.2
2018,12,16,16,0,0.0,8.0,3.2,15.6,8.0,6.56,0.02
2018,12,16,16,15,0.0,6.0,3.2,15.5,6.0,4.92,0.0
2018,12,16,16,30,0.0,4.0,3.2,15.4,4.0,3.28,0.0
2018,12,16,16,45,0.0,2.0,3.2,15.3,2.0,1.71,0.0
2018,12,16,17,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,17,7,15,4.5,2.0,1.1,10.95,2.0,0.0,0.0
2018,12,17,7,30,9.0,4.0,1.1,11.4,4.0,9.05,0.0
2018,12,17,7,45,24.0,9.5,1.05,11.85,11.5,32.97,14.17
2018,12,17,8,0,39.0,15.0,1.0,12.3,19.0,50.75,36.82
2018,12,17,8,15,221.5,27.5,1.05,12.65,68.5,212.43,175.33
2018,12,17,8,30,404.0,40.0,1.1,13.0,118.0,349.89,290.11
2018,12,17,8,45,566.5,44.5,1.15,13.35,180.5,457.27,377.17
2018,12,17,9,0,729.0,49.0,1.2,13.7,243.0,566.68,462.21
2018,12,17,9,15,755.5,52.5,1.2,14.05,278.5,581.34,471.82
2018,12,17,9,30,782.0,56.0,1.2,14.4,314.0,592.75,479.06
2018,12,17,9,45,797.5,60.0,1.2,14.7,345.0,594.29,478.35
2018,12,17,10,0,813.0,64.0,1.2,15.0,376.0,592.43,474.76
2018,12,17,10,15,827.5,65.5,1.2,15.25,401.5,583.59,465.8
2018,12,17,10,30,842.0,67.0,1.2,15.5,427.0,571.31,454.01
2018,12,17,10,45,851.0,68.0,1.25,15.75,446.0,551.97,436.95
2018,12,17,11,0,860.0,69.0,1.3,16.0,465.0,527.11,415.37
2018,12,17,11,15,866.0,69.5,1.35,16.15,477.0,500.17,391.79
2018,12,17,11,30,872.0,70.0,1.4,16.3,489.0,470.4,365.36
2018,12,17,11,45,874.0,70.5,1.45,16.4,494.0,436.2,334.89
2018,12,17,12,0,876.0,71.0,1.5,16.5,499.0,399.64,301.77
2018,12,17,12,15,799.0,87.5,1.55,16.55,476.5,347.91,257.88
2018,12,17,12,30,722.0,104.0,1.6,16.6,454.0,297.96,215.67
2018,12,17,12,45,549.5,140.0,1.65,16.6,403.0,245.15,175.4
2018,12,17,13,0,377.0,176.0,1.7,16.6,352.0,207.72,149.94
2018,12,17,13,15,286.0,171.5,1.7,16.6,302.5,167.93,121.31
2018,12,17,13,30,195.0,167.0,1.7,16.6,253.0,140.41,104.26
2018,12,17,13,45,189.0,164.5,1.7,16.6,244.0,123.84,95.05
2018,12,17,14,0,183.0,162.0,1.7,16.6,235.0,115.86,96.02
2018,12,17,14,15,153.0,141.5,1.55,16.35,199.5,103.01,85.09
2018,12,17,14,30,123.0,121.0,1.4,16.1,164.0,89.72,73.68
2018,12,17,14,45,81.0,98.0,1.25,15.85,125.0,74.26,60.26
2018,12,17,15,0,39.0,75.0,1.1,15.6,86.0,60.04,47.8
2018,12,17,15,15,41.5,69.0,1.1,15.6,79.0,55.22,43.46
2018,12,17,15,30,44.0,63.0,1.1,15.6,72.0,50.27,38.89
2018,12,17,15,45,35.0,50.0,1.0,14.6,56.5,40.33,29.94
2018,12,17,16,0,26.0,37.0,0.9,13.6,41.0,30.23,20.69
2018,12,17,16,15,28.5,26.0,0.95,13.3,29.0,21.11,11.57
2018,12,17,16,30,31.0,15.0,1.0,13.0,17.0,12.42,0.0
2018,12,17,16,45,15.5,7.5,1.05,12.7,8.5,6.4,0.0
2018,12,17,17,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,7,15,11.5,5.0,1.2,10.2,5.5,0.0,0.0
2018,12,18,7,30,23.0,10.0,1.2,10.7,11.0,22.92,0.0
2018,12,18,7,45,80.5,25.5,1.2,11.25,33.5,102.71,52.56
2018,12,18,8,0,138.0,41.0,1.2,11.8,56.0,164.86,129.97
2018,12,18,8,15,234.0,52.0,1.25,12.3,91.0,252.16,206.89
2018,12,18,8,30,330.0,63.0,1.3,12.8,126.0,326.13,270.0
2018,12,18,8,45,492.5,59.5,1.4,13.3,177.5,431.14,356.67
2018,12,18,9,0,655.0,56.0,1.5,13.8,229.0,525.77,432.03
2018,12,18,9,15,715.5,56.0,1.4,14.2,270.0,559.3,456.29
2018,12,18,9,30,776.0,56.0,1.3,14.6,311.0,588.95,476.81
2018,12,18,9,45,793.0,59.5,1.25,15.05,342.0,591.01,475.73
2018,12,18,10,0,810.0,63.0,1.2,15.5,373.0,589.68,471.93
2018,12,18,10,15,825.0,64.5,1.15,15.8,398.5,581.32,462.89
2018,12,18,10,30,840.0,66.0,1.1,16.1,424.0,569.51,451.03
2018,12,18,10,45,849.0,67.0,1.1,16.45,443.0,547.33,431.52
2018,12,18,11,0,858.0,68.0,1.1,16.8,462.0,525.66,411.98
2018,12,18,11,15,863.5,68.5,1.15,16.95,474.0,498.67,388.56
2018,12,18,11,30,869.0,69.0,1.2,17.1,486.0,468.88,362.37
2018,12,18,11,45,872.0,69.0,1.3,17.3,491.0,434.84,332.35
2018,12,18,12,0,875.0,69.0,1.4,17.5,496.0,398.38,299.58
2018,12,18,12,15,867.0,70.5,1.45,17.5,492.0,357.36,262.72
2018,12,18,12,30,859.0,72.0,1.5,17.5,488.0,315.06,224.31
2018,12,18,12,45,827.0,77.5,1.55,17.5,471.5,266.37,181.6
2018,12,18,13,0,795.0,83.0,1.6,17.5,455.0,221.3,142.84
2018,12,18,13,15,819.5,74.5,1.6,17.5,445.5,174.33,102.71
2018,12,18,13,30,844.0,66.0,1.6,17.5,436.0,129.57,70.3
2018,12,18,13,45,830.0,65.0,1.65,17.45,412.5,75.3,43.23
2018,12,18,14,0,816.0,64.0,1.7,17.4,389.0,53.97,42.0
2018,12,18,14,15,767.0,65.5,1.65,17.3,353.0,54.96,42.97
2018,12,18,14,30,718.0,67.0,1.6,17.2,317.0,56.19,44.11
2018,12,18,14,45,719.5,60.0,1.55,17.05,288.5,51.11,39.69
2018,12,18,15,0,721.0,53.0,1.5,16.9,260.0,45.89,35.1
2018,12,18,15,15,640.0,53.5,1.5,16.9,217.5,46.28,35.37
2018,12,18,15,30,559.0,54.0,1.5,16.9,175.0,43.14,32.43
2018,12,18,15,45,514.0,45.5,1.2,15.8,138.5,36.78,26.69
2018,12,18,16,0,469.0,37.0,0.9,14.7,102.0,30.3,20.67
2018,12,18,16,15,370.0,29.0,0.9,14.35,69.0,23.95,13.89
2018,12,18,16,30,271.0,21.0,0.9,14.0,36.0,17.6,0.0
2018,12,18,16,45,135.5,10.5,0.95,13.7,18.0,8.96,0.0
2018,12,18,17,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
