Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,19,7,15,79.5,7.0,0.65,11.95,9.0,0.0,0.0
2018,12,19,7,30,159.0,14.0,0.6,12.2,18.0,111.24,0.0
2018,12,19,7,45,131.0,18.5,0.6,12.45,26.0,133.52,65.06
2018,12,19,8,0,103.0,23.0,0.6,12.7,34.0,123.3,95.48
2018,12,19,8,15,157.5,32.0,0.7,13.1,57.5,169.21,137.93
2018,12,19,8,30,212.0,41.0,0.8,13.5,81.0,215.04,178.06
2018,12,19,8,45,106.0,47.5,0.9,13.9,67.5,134.15,110.25
2018,12,19,9,0,0.0,54.0,1.0,14.3,54.0,44.71,32.65
2018,12,19,9,15,0.0,50.5,1.15,14.65,50.5,41.77,30.24
2018,12,19,9,30,0.0,47.0,1.3,15.0,47.0,38.86,27.7
2018,12,19,9,45,2.5,69.0,1.45,15.35,70.0,58.79,44.64
2018,12,19,10,0,5.0,91.0,1.6,15.7,93.0,80.1,62.51
2018,12,19,10,15,6.5,113.5,1.7,15.95,116.0,101.15,79.96
2018,12,19,10,30,8.0,136.0,1.8,16.2,139.0,121.88,96.96
2018,12,19,10,45,5.0,131.0,1.95,16.5,133.0,114.35,90.41
2018,12,19,11,0,2.0,126.0,2.1,16.8,127.0,107.42,84.47
2018,12,19,11,15,1.0,120.0,2.2,16.95,120.5,101.12,79.13
2018,12,19,11,30,0.0,114.0,2.3,17.1,114.0,95.14,74.09
2018,12,19,11,45,45.5,132.0,2.4,17.3,154.0,131.64,103.76
2018,12,19,12,0,91.0,150.0,2.5,17.5,194.0,164.44,129.44
2018,12,19,12,15,85.5,157.0,2.45,17.6,198.5,161.78,126.59
2018,12,19,12,30,80.0,164.0,2.4,17.7,203.0,157.36,122.47
2018,12,19,12,45,57.0,168.5,2.4,17.8,196.0,149.37,116.24
2018,12,19,13,0,34.0,173.0,2.4,17.9,189.0,143.0,111.73
2018,12,19,13,15,98.5,163.0,2.3,17.85,207.0,139.02,105.68
2018,12,19,13,30,163.0,153.0,2.2,17.8,225.0,129.33,95.94
2018,12,19,13,45,202.0,143.5,2.05,17.8,227.5,107.87,80.93
2018,12,19,14,0,241.0,134.0,1.9,17.8,230.0,95.32,77.89
2018,12,19,14,15,322.5,119.5,1.7,17.6,238.0,83.16,67.5
2018,12,19,14,30,404.0,105.0,1.5,17.4,246.0,75.0,60.52
2018,12,19,14,45,379.5,101.0,1.3,17.25,222.5,72.7,58.59
2018,12,19,15,0,355.0,97.0,1.1,17.1,199.0,70.42,56.6
2018,12,19,15,15,367.5,79.5,1.1,17.1,172.0,58.85,46.36
2018,12,19,15,30,380.0,62.0,1.1,17.1,145.0,46.88,35.69
2018,12,19,15,45,271.0,49.0,0.85,16.2,102.0,37.15,26.98
2018,12,19,16,0,162.0,36.0,0.6,15.3,59.0,27.35,18.1
2018,12,19,16,15,121.5,25.0,0.65,14.95,39.0,19.2,10.06
2018,12,19,16,30,81.0,14.0,0.7,14.6,19.0,10.87,0.0
2018,12,19,16,45,40.5,7.0,0.7,14.25,9.5,5.97,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,20,7,15,23.0,4.0,1.25,10.25,4.5,0.0,0.0
2018,12,20,7,30,46.0,8.0,1.3,10.4,9.0,35.53,0.0
2018,12,20,7,45,48.0,23.0,1.4,10.55,26.0,66.01,27.43
2018,12,20,8,0,50.0,38.0,1.5,10.7,43.0,89.74,68.25
2018,12,20,8,15,62.5,54.5,1.5,11.0,64.0,116.29,93.55
2018,12,20,8,30,75.0,71.0,1.5,11.3,85.0,141.56,116.24
2018,12,20,8,45,76.0,82.0,1.5,11.6,99.0,150.13,124.13
2018,12,20,9,0,77.0,93.0,1.5,11.9,113.0,158.97,131.82
2018,12,20,9,15,43.0,89.5,1.45,12.25,101.0,115.21,94.14
2018,12,20,9,30,9.0,86.0,1.4,12.6,89.0,79.91,63.28
2018,12,20,9,45,5.0,92.5,1.35,12.95,94.0,82.45,65.25
2018,12,20,10,0,1.0,99.0,1.3,13.3,99.0,85.16,67.26
2018,12,20,10,15,1.5,111.5,1.25,13.65,112.0,96.32,76.48
2018,12,20,10,30,2.0,124.0,1.2,14.0,125.0,107.28,85.43
2018,12,20,10,45,12.0,138.5,1.2,14.35,144.0,125.07,100.1
2018,12,20,11,0,22.0,153.0,1.2,14.7,163.0,142.0,113.81
2018,12,20,11,15,28.5,168.0,1.15,14.85,181.5,162.16,130.03
2018,12,20,11,30,35.0,183.0,1.1,15.0,200.0,175.26,140.26
2018,12,20,11,45,32.5,186.5,1.1,15.15,202.5,173.35,138.32
2018,12,20,12,0,30.0,190.0,1.1,15.3,205.0,171.41,136.45
2018,12,20,12,15,39.5,193.5,1.05,15.35,213.0,173.41,137.59
2018,12,20,12,30,49.0,197.0,1.0,15.4,221.0,174.19,137.61
2018,12,20,12,45,90.5,199.5,0.9,15.4,242.5,180.61,140.92
2018,12,20,13,0,132.0,202.0,0.8,15.4,264.0,181.71,139.53
2018,12,20,13,15,136.0,195.5,0.75,15.35,257.5,166.34,126.72
2018,12,20,13,30,140.0,189.0,0.7,15.3,251.0,150.42,114.51
2018,12,20,13,45,121.0,177.5,0.6,15.25,229.0,130.13,101.14
2018,12,20,14,0,102.0,166.0,0.5,15.2,207.0,117.21,97.35
2018,12,20,14,15,69.0,150.0,0.45,15.1,177.0,110.56,91.79
2018,12,20,14,30,36.0,134.0,0.4,15.0,147.0,99.69,82.51
2018,12,20,14,45,48.5,122.0,0.3,14.85,137.5,91.44,75.42
2018,12,20,15,0,61.0,110.0,0.2,14.7,128.0,82.98,68.05
2018,12,20,15,15,57.5,96.5,0.2,14.7,111.5,73.27,59.47
2018,12,20,15,30,54.0,83.0,0.2,14.7,95.0,63.38,50.57
2018,12,20,15,45,40.5,66.5,0.25,14.3,74.5,51.39,39.73
2018,12,20,16,0,27.0,50.0,0.3,13.9,54.0,39.19,28.52
2018,12,20,16,15,28.0,34.5,0.35,13.8,37.5,27.5,17.03
2018,12,20,16,30,29.0,19.0,0.4,13.7,21.0,15.41,0.0
2018,12,20,16,45,23.5,11.0,0.45,13.55,11.5,9.39,0.0
2018,12,20,17,0,18.0,3.0,0.5,13.4,2.0,0.0,0.0
2018,12,20,17,15,9.0,1.5,0.5,13.35,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,21,7,15,30.0,5.0,0.7,12.85,5.5,0.0,0.0
2018,12,21,7,30,60.0,10.0,0.7,13.0,11.0,45.94,0.0
2018,12,21,7,45,156.0,20.5,0.7,13.2,34.5,153.05,64.21
2018,12,21,8,0,252.0,31.0,0.7,13.4,58.0,241.7,188.4
2018,12,21,8,15,234.5,46.0,0.85,13.65,80.0,243.87,197.89
2018,12,21,8,30,217.0,61.0,1.0,13.9,102.0,233.18,192.1
2018,12,21,8,45,456.5,56.5,1.15,14.15,167.5,403.67,333.33
2018,12,21,9,0,696.0,52.0,1.3,14.4,233.0,548.47,447.87
2018,12,21,9,15,442.5,78.0,1.35,14.6,199.0,410.0,336.97
2018,12,21,9,30,189.0,104.0,1.4,14.8,165.0,246.93,203.69
2018,12,21,9,45,98.0,107.0,1.45,15.05,139.0,174.08,142.68
2018,12,21,10,0,7.0,110.0,1.5,15.3,113.0,99.44,78.69
2018,12,21,10,15,7.0,124.0,1.6,15.5,127.0,111.49,88.7
2018,12,21,10,30,7.0,138.0,1.7,15.7,141.0,123.29,98.27
2018,12,21,10,45,40.0,165.5,1.85,15.95,183.5,173.18,139.47
2018,12,21,11,0,73.0,193.0,2.0,16.2,226.0,213.07,171.57
2018,12,21,11,15,147.5,187.0,2.0,16.35,256.5,245.51,197.19
2018,12,21,11,30,222.0,181.0,2.0,16.5,287.0,271.25,216.43
2018,12,21,11,45,366.0,160.0,2.05,16.7,337.5,305.8,241.02
2018,12,21,12,0,510.0,139.0,2.1,16.9,388.0,321.81,248.86
2018,12,21,12,15,293.5,169.0,2.15,16.95,312.0,244.07,188.33
2018,12,21,12,30,77.0,199.0,2.2,17.0,236.0,184.02,144.32
2018,12,21,12,45,70.0,195.0,2.3,17.05,228.0,172.56,134.94
2018,12,21,13,0,63.0,191.0,2.4,17.1,220.0,161.68,126.08
2018,12,21,13,15,66.0,180.0,2.35,17.05,209.5,148.1,114.84
2018,12,21,13,30,69.0,169.0,2.3,17.0,199.0,134.44,104.01
2018,12,21,13,45,191.5,158.0,2.3,16.95,236.0,121.82,92.59
2018,12,21,14,0,314.0,147.0,2.3,16.9,273.0,104.22,85.89
2018,12,21,14,15,214.0,143.0,2.2,16.7,226.0,100.71,83.04
2018,12,21,14,30,114.0,139.0,2.1,16.5,179.0,100.46,82.98
2018,12,21,14,45,166.0,124.5,2.05,16.3,176.0,91.55,75.32
2018,12,21,15,0,218.0,110.0,2.0,16.1,173.0,79.99,65.24
2018,12,21,15,15,184.5,96.5,2.0,16.1,144.5,70.83,57.09
2018,12,21,15,30,151.0,83.0,2.0,16.1,116.0,61.47,48.64
2018,12,21,15,45,126.0,65.5,1.6,14.75,89.0,49.29,37.8
2018,12,21,16,0,101.0,48.0,1.2,13.4,62.0,36.78,26.47
2018,12,21,16,15,68.0,32.5,1.25,13.0,40.5,25.93,15.85
2018,12,21,16,30,35.0,17.0,1.3,12.6,19.0,13.98,0.0
2018,12,21,16,45,25.0,9.5,1.35,12.2,10.5,8.11,0.0
2018,12,21,17,0,15.0,2.0,1.4,11.8,2.0,0.0,0.0
2018,12,21,17,15,7.5,1.0,1.4,11.7,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,7,15,80.5,6.5,0.8,8.95,8.5,0.0,0.0
2018,12,22,7,30,161.0,13.0,0.8,9.2,17.0,111.4,0.0
2018,12,22,7,45,304.5,22.0,0.8,9.5,48.0,252.32,100.42
2018,12,22,8,0,448.0,31.0,0.8,9.8,79.0,368.99,288.79
2018,12,22,8,15,520.5,37.5,0.9,10.25,116.5,425.26,345.77
2018,12,22,8,30,593.0,44.0,1.0,10.7,154.0,474.76,389.71
2018,12,22,8,45,523.5,59.5,1.1,11.1,173.5,451.83,373.32
2018,12,22,9,0,454.0,75.0,1.2,11.5,193.0,419.41,348.25
2018,12,22,9,15,532.5,77.5,1.2,11.9,235.5,468.85,387.85
2018,12,22,9,30,611.0,80.0,1.2,12.3,278.0,514.65,422.54
2018,12,22,9,45,721.0,70.5,1.2,12.65,327.0,559.38,455.86
2018,12,22,10,0,831.0,61.0,1.2,13.0,376.0,602.26,486.41
2018,12,22,10,15,845.0,63.0,1.15,13.3,402.5,593.92,476.83
2018,12,22,10,30,859.0,65.0,1.1,13.6,429.0,578.4,462.17
2018,12,22,10,45,858.0,68.0,1.0,13.9,446.0,559.55,444.17
2018,12,22,11,0,857.0,71.0,0.9,14.2,463.0,534.23,421.13
2018,12,22,11,15,784.0,88.5,0.9,14.35,454.5,485.55,381.27
2018,12,22,11,30,711.0,106.0,0.9,14.5,446.0,437.87,342.09
2018,12,22,11,45,599.0,134.5,0.9,14.65,423.0,385.69,299.59
2018,12,22,12,0,487.0,163.0,0.9,14.8,400.0,334.68,258.36
2018,12,22,12,15,422.5,176.0,1.0,15.0,381.0,297.4,227.72
2018,12,22,12,30,358.0,189.0,1.1,15.2,362.0,261.68,198.6
2018,12,22,12,45,396.0,176.5,1.15,15.4,364.5,240.71,178.22
2018,12,22,13,0,434.0,164.0,1.2,15.6,367.0,213.59,152.76
2018,12,22,13,15,401.0,163.0,1.25,15.7,345.5,180.49,126.61
2018,12,22,13,30,368.0,162.0,1.3,15.8,324.0,152.55,107.21
2018,12,22,13,45,301.0,157.5,1.3,15.85,285.5,122.39,90.74
2018,12,22,14,0,234.0,153.0,1.3,15.9,247.0,106.93,88.47
2018,12,22,14,15,160.0,144.5,1.25,15.75,206.5,104.94,86.93
2018,12,22,14,30,86.0,136.0,1.2,15.6,166.0,101.46,84.05
2018,12,22,14,45,86.0,118.5,1.15,15.45,146.0,87.23,71.72
2018,12,22,15,0,86.0,101.0,1.1,15.3,126.0,75.67,61.62
2018,12,22,15,15,100.5,93.0,1.1,15.3,118.0,69.9,56.46
2018,12,22,15,30,115.0,85.0,1.1,15.3,110.0,63.9,50.94
2018,12,22,15,45,94.5,68.5,1.05,14.05,86.5,52.17,40.47
2018,12,22,16,0,74.0,52.0,1.0,12.8,63.0,40.2,29.55
2018,12,22,16,15,58.5,36.5,1.05,12.45,43.5,28.66,18.27
2018,12,22,16,30,43.0,21.0,1.1,12.1,24.0,16.91,0.03
2018,12,22,16,45,30.5,12.0,1.1,11.8,13.0,10.24,0.0
2018,12,22,17,0,18.0,3.0,1.1,11.5,2.0,0.0,0.0
2018,12,22,17,15,9.0,1.5,1.1,11.4,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,23,7,15,43.0,5.5,0.65,10.1,6.5,0.0,0.0
2018,12,23,7,30,86.0,11.0,0.6,10.4,13.0,62.94,0.0
2018,12,23,7,45,175.0,23.0,0.6,10.7,38.0,169.42,58.98
2018,12,23,8,0,264.0,35.0,0.6,11.0,63.0,252.59,197.02
2018,12,23,8,15,321.0,45.5,0.55,11.4,94.5,300.42,244.5
2018,12,23,8,30,378.0,56.0,0.5,11.8,126.0,348.77,286.23
2018,12,23,8,45,417.0,65.0,0.5,12.2,159.0,387.09,317.96
2018,12,23,9,0,456.0,74.0,0.5,12.6,192.0,419.89,344.04
2018,12,23,9,15,444.5,86.0,0.6,13.05,215.0,415.0,340.06
2018,12,23,9,30,433.0,98.0,0.7,13.5,238.0,413.59,338.4
2018,12,23,9,45,317.0,127.0,0.8,13.9,235.0,349.24,285.86
2018,12,23,10,0,201.0,156.0,0.9,14.3,232.0,288.47,235.6
2018,12,23,10,15,283.0,155.5,1.1,14.7,270.5,339.72,276.96
2018,12,23,10,30,365.0,155.0,1.3,15.1,309.0,375.33,304.39
2018,12,23,10,45,463.5,142.5,1.55,15.55,348.0,414.18,333.75
2018,12,23,11,0,562.0,130.0,1.8,16.0,387.0,440.53,352.4
2018,12,23,11,15,669.0,108.0,1.85,16.15,422.0,449.52,356.66
2018,12,23,11,30,776.0,86.0,1.9,16.3,457.0,449.7,353.0
2018,12,23,11,45,765.5,89.0,1.9,16.45,458.5,415.51,322.41
2018,12,23,12,0,755.0,92.0,1.9,16.6,460.0,380.03,290.47
2018,12,23,12,15,608.5,127.0,1.95,16.7,423.0,323.63,244.59
2018,12,23,12,30,462.0,162.0,2.0,16.8,386.0,273.86,205.26
2018,12,23,12,45,470.0,158.0,2.0,16.85,382.0,245.53,179.36
2018,12,23,13,0,478.0,154.0,2.0,16.9,378.0,215.76,152.56
2018,12,23,13,15,550.5,131.5,2.0,16.9,381.0,180.63,119.92
2018,12,23,13,30,623.0,109.0,2.0,16.9,384.0,139.21,85.74
2018,12,23,13,45,580.5,110.5,2.0,16.85,356.0,101.15,66.45
2018,12,23,14,0,538.0,112.0,2.0,16.8,328.0,81.16,65.87
2018,12,23,14,15,401.5,123.0,1.95,16.6,277.5,86.27,70.5
2018,12,23,14,30,265.0,134.0,1.9,16.4,227.0,95.73,78.89
2018,12,23,14,45,237.0,116.0,1.8,16.2,193.0,84.11,68.83
2018,12,23,15,0,209.0,98.0,1.7,16.0,159.0,72.19,58.41
2018,12,23,15,15,145.0,83.0,1.7,16.0,122.5,61.67,49.08
2018,12,23,15,30,81.0,68.0,1.7,16.0,86.0,52.81,41.09
2018,12,23,15,45,147.5,51.0,1.3,14.75,75.5,39.43,29.2
2018,12,23,16,0,214.0,34.0,0.9,13.5,65.0,26.05,17.18
2018,12,23,16,15,169.5,25.5,0.95,13.15,45.0,19.7,10.84
2018,12,23,16,30,125.0,17.0,1.0,12.8,25.0,13.24,0.0
2018,12,23,16,45,74.5,10.0,1.05,12.4,13.5,8.54,0.0
2018,12,23,17,0,24.0,3.0,1.1,12.0,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,1.05,11.95,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,7,15,10.5,4.0,1.4,11.0,4.0,0.0,0.0
2018,12,24,7,30,21.0,8.0,1.5,11.5,8.0,19.9,0.0
2018,12,24,7,45,32.0,22.0,1.55,12.0,24.0,54.26,12.81
2018,12,24,8,0,43.0,36.0,1.6,12.5,40.0,82.92,61.35
2018,12,24,8,15,60.0,52.0,1.8,12.8,61.0,111.66,88.84
2018,12,24,8,30,77.0,68.0,2.0,13.1,82.0,139.32,113.61
2018,12,24,8,45,126.5,83.0,2.15,13.45,112.5,186.27,154.58
2018,12,24,9,0,176.0,98.0,2.3,13.8,143.0,245.46,204.68
2018,12,24,9,15,104.0,94.0,2.35,14.15,121.5,172.92,143.14
2018,12,24,9,30,32.0,90.0,2.4,14.5,100.0,105.78,85.21
2018,12,24,9,45,52.0,110.5,2.5,14.85,129.0,138.22,112.72
2018,12,24,10,0,72.0,131.0,2.6,15.2,158.0,169.33,138.49
2018,12,24,10,15,216.0,143.0,2.7,15.45,232.5,286.11,235.59
2018,12,24,10,30,360.0,155.0,2.8,15.7,307.0,372.96,305.03
2018,12,24,10,45,238.5,161.0,2.95,16.0,263.5,297.83,242.31
2018,12,24,11,0,117.0,167.0,3.1,16.3,220.0,219.83,177.62
2018,12,24,11,15,136.0,176.0,3.2,16.35,239.5,230.45,185.78
2018,12,24,11,30,155.0,185.0,3.3,16.4,259.0,239.01,191.79
2018,12,24,11,45,85.0,161.5,3.4,16.5,202.0,179.38,142.91
2018,12,24,12,0,15.0,138.0,3.5,16.6,145.0,120.26,94.76
2018,12,24,12,15,8.5,131.5,3.55,16.5,135.5,111.56,87.7
2018,12,24,12,30,2.0,125.0,3.6,16.4,126.0,103.56,81.25
2018,12,24,12,45,3.0,138.5,3.6,16.25,140.0,113.88,89.85
2018,12,24,13,0,4.0,152.0,3.6,16.1,154.0,123.46,97.83
2018,12,24,13,15,2.0,131.5,3.5,15.9,132.5,106.6,84.04
2018,12,24,13,30,0.0,111.0,3.4,15.7,111.0,90.23,70.62
2018,12,24,13,45,2.5,97.0,3.3,15.45,98.0,79.33,61.59
2018,12,24,14,0,5.0,83.0,3.2,15.2,85.0,68.41,55.12
2018,12,24,14,15,19.5,82.0,3.15,15.15,89.0,66.05,53.13
2018,12,24,14,30,34.0,81.0,3.1,15.1,93.0,65.22,52.47
2018,12,24,14,45,20.0,56.0,3.05,15.0,63.0,46.47,35.89
2018,12,24,15,0,6.0,31.0,3.0,14.9,33.0,25.62,17.31
2018,12,24,15,15,3.0,24.0,3.0,14.9,25.0,19.79,12.07
2018,12,24,15,30,0.0,17.0,3.0,14.9,17.0,13.98,6.83
2018,12,24,15,45,0.0,13.5,3.1,14.75,13.5,11.09,4.17
2018,12,24,16,0,0.0,10.0,3.2,14.6,10.0,8.21,1.51
2018,12,24,16,15,5.0,7.5,3.4,14.6,8.0,6.33,0.0
2018,12,24,16,30,10.0,5.0,3.6,14.6,6.0,4.39,0.0
2018,12,24,16,45,10.0,3.5,3.8,14.55,4.0,2.99,0.0
2018,12,24,17,0,10.0,2.0,4.0,14.5,2.0,0.0,0.0
2018,12,24,17,15,5.0,1.0,3.95,14.3,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,25,7,15,9.0,1.5,1.7,8.2,1.5,0.0,0.0
2018,12,25,7,30,18.0,3.0,1.8,8.8,3.0,13.76,0.0
2018,12,25,7,45,9.0,5.0,1.85,9.45,5.0,10.84,0.0
2018,12,25,8,0,0.0,7.0,1.9,10.1,7.0,5.74,0.0
2018,12,25,8,15,147.0,19.5,2.1,10.55,46.5,148.8,122.66
2018,12,25,8,30,294.0,32.0,2.3,11.0,86.0,265.09,223.44
2018,12,25,8,45,491.0,41.5,2.5,11.5,156.5,407.18,343.18
2018,12,25,9,0,688.0,51.0,2.7,12.0,227.0,543.14,453.5
2018,12,25,9,15,731.0,54.0,2.85,12.4,266.5,569.08,473.44
2018,12,25,9,30,774.0,57.0,3.0,12.8,306.0,591.63,490.41
2018,12,25,9,45,794.0,60.5,3.15,13.2,338.5,596.33,492.61
2018,12,25,10,0,814.0,64.0,3.3,13.6,371.0,597.55,491.71
2018,12,25,10,15,831.5,65.5,3.45,13.85,398.5,591.32,484.95
2018,12,25,10,30,849.0,67.0,3.6,14.1,426.0,581.52,475.05
2018,12,25,10,45,862.0,68.0,3.8,14.4,447.0,565.01,459.55
2018,12,25,11,0,875.0,69.0,4.0,14.7,468.0,542.52,438.98
2018,12,25,11,15,883.5,69.0,4.05,14.85,482.0,516.54,415.05
2018,12,25,11,30,892.0,69.0,4.1,15.0,496.0,487.52,388.11
2018,12,25,11,45,896.0,69.0,4.2,15.15,502.0,453.59,356.77
2018,12,25,12,0,900.0,69.0,4.3,15.3,508.0,417.09,322.61
2018,12,25,12,15,900.0,69.5,4.3,15.4,507.5,377.21,284.97
2018,12,25,12,30,900.0,70.0,4.3,15.5,507.0,335.31,245.15
2018,12,25,12,45,895.5,69.5,4.35,15.6,497.5,289.57,202.28
2018,12,25,13,0,891.0,69.0,4.4,15.7,488.0,242.62,159.17
2018,12,25,13,15,883.0,68.0,4.4,15.7,471.5,193.72,117.07
2018,12,25,13,30,875.0,67.0,4.4,15.7,455.0,144.38,80.03
2018,12,25,13,45,862.5,65.5,4.4,15.75,431.5,94.2,53.03
2018,12,25,14,0,850.0,64.0,4.4,15.8,408.0,54.29,42.53
2018,12,25,14,15,831.5,62.5,4.25,15.65,378.5,53.25,41.72
2018,12,25,14,30,813.0,61.0,4.1,15.5,349.0,52.24,40.9
2018,12,25,14,45,787.5,58.5,3.95,15.35,314.5,50.41,39.34
2018,12,25,15,0,762.0,56.0,3.8,15.2,280.0,48.6,37.75
2018,12,25,15,15,721.5,52.0,3.8,15.2,241.0,45.45,34.89
2018,12,25,15,30,681.0,48.0,3.8,15.2,202.0,42.31,31.96
2018,12,25,15,45,618.5,43.5,3.15,14.1,162.0,38.63,28.58
2018,12,25,16,0,556.0,39.0,2.5,13.0,122.0,35.05,25.1
2018,12,25,16,15,450.0,32.0,2.4,12.5,85.0,26.6,16.78
2018,12,25,16,30,344.0,25.0,2.3,12.0,48.0,21.14,4.71
2018,12,25,16,45,186.0,14.5,2.15,11.5,25.5,12.38,0.0
2018,12,25,17,0,28.0,4.0,2.0,11.0,3.0,0.0,0.0
2018,12,25,17,15,14.0,2.0,1.95,10.75,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,7,15,33.0,5.0,1.35,8.3,5.5,0.0,0.0
2018,12,26,7,30,66.0,10.0,1.3,8.8,11.0,49.61,0.0
2018,12,26,7,45,136.5,23.0,1.25,9.3,34.0,144.07,32.15
2018,12,26,8,0,207.0,36.0,1.2,9.8,57.0,218.3,169.98
2018,12,26,8,15,251.0,48.0,1.4,10.4,85.5,259.01,212.96
2018,12,26,8,30,295.0,60.0,1.6,11.0,114.0,300.19,250.23
2018,12,26,8,45,337.5,70.0,1.8,11.55,145.5,337.04,282.41
2018,12,26,9,0,380.0,80.0,2.0,12.1,177.0,372.73,312.43
2018,12,26,9,15,228.0,101.5,2.25,12.4,162.0,277.64,232.78
2018,12,26,9,30,76.0,123.0,2.5,12.7,147.0,173.4,143.48
2018,12,26,9,45,181.0,133.5,2.75,13.0,199.5,258.82,216.28
2018,12,26,10,0,286.0,144.0,3.0,13.3,252.0,340.7,283.62
2018,12,26,10,15,447.5,127.0,3.15,13.5,309.5,422.48,349.86
2018,12,26,10,30,609.0,110.0,3.3,13.7,367.0,490.57,403.11
2018,12,26,10,45,649.5,107.5,3.4,13.9,393.5,490.77,400.92
2018,12,26,11,0,690.0,105.0,3.5,14.1,420.0,486.62,395.15
2018,12,26,11,15,785.5,88.0,3.4,14.2,456.5,490.58,394.97
2018,12,26,11,30,881.0,71.0,3.3,14.3,493.0,485.94,386.85
2018,12,26,11,45,889.0,70.5,3.2,14.4,500.5,453.65,356.54
2018,12,26,12,0,897.0,70.0,3.1,14.5,508.0,418.52,323.37
2018,12,26,12,15,892.5,71.0,3.1,14.55,506.0,377.71,285.4
2018,12,26,12,30,888.0,72.0,3.1,14.6,504.0,335.25,245.55
2018,12,26,12,45,878.5,73.5,3.1,14.7,494.0,290.48,203.81
2018,12,26,13,0,869.0,75.0,3.1,14.8,484.0,241.32,159.23
2018,12,26,13,15,859.5,74.5,3.05,14.75,468.0,192.8,117.5
2018,12,26,13,30,850.0,74.0,3.0,14.7,452.0,144.06,80.65
2018,12,26,13,45,836.0,73.0,3.0,14.65,428.5,94.7,53.44
2018,12,26,14,0,822.0,72.0,3.0,14.6,405.0,60.05,47.84
2018,12,26,14,15,801.0,70.0,2.85,14.4,375.0,58.73,46.8
2018,12,26,14,30,780.0,68.0,2.7,14.2,345.0,57.45,45.76
2018,12,26,14,45,749.5,65.0,2.6,14.05,310.0,55.32,43.93
2018,12,26,15,0,719.0,62.0,2.5,13.9,275.0,53.22,42.09
2018,12,26,15,15,574.0,65.5,2.5,13.9,220.5,51.26,40.28
2018,12,26,15,30,429.0,69.0,2.5,13.9,166.0,52.13,40.88
2018,12,26,15,45,416.5,57.0,1.95,12.8,136.0,45.67,35.01
2018,12,26,16,0,404.0,45.0,1.4,11.7,106.0,36.62,26.67
2018,12,26,16,15,303.0,35.5,1.45,11.3,73.0,29.2,19.18
2018,12,26,16,30,202.0,26.0,1.5,10.9,40.0,20.27,5.24
2018,12,26,16,45,111.0,14.0,1.5,10.45,21.0,11.95,0.0
2018,12,26,17,0,20.0,2.0,1.5,10.0,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.0,1.55,9.8,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,27,7,15,72.0,5.5,2.5,7.2,7.0,0.0,0.0
2018,12,27,7,30,144.0,11.0,2.8,7.9,14.0,99.01,0.0
2018,12,27,7,45,273.0,20.5,3.1,8.55,42.5,228.02,45.32
2018,12,27,8,0,402.0,30.0,3.4,9.2,71.0,338.45,266.19
2018,12,27,8,15,466.0,38.5,3.7,9.75,107.0,391.42,324.86
2018,12,27,8,30,530.0,47.0,4.0,10.3,143.0,444.16,373.2
2018,12,27,8,45,642.0,46.5,4.3,10.8,190.5,511.18,431.6
2018,12,27,9,0,754.0,46.0,4.6,11.3,238.0,581.89,490.69
2018,12,27,9,15,785.5,49.0,4.85,11.7,276.0,600.08,505.58
2018,12,27,9,30,817.0,52.0,5.1,12.1,314.0,609.52,512.86
2018,12,27,9,45,835.5,55.0,5.35,12.5,347.0,612.73,514.24
2018,12,27,10,0,854.0,58.0,5.6,12.9,380.0,612.53,512.36
2018,12,27,10,15,870.0,59.5,5.75,13.15,407.5,605.44,504.61
2018,12,27,10,30,886.0,61.0,5.9,13.4,435.0,594.83,493.67
2018,12,27,10,45,897.0,61.0,6.05,13.65,455.5,576.12,475.9
2018,12,27,11,0,908.0,61.0,6.2,13.9,476.0,554.09,455.02
2018,12,27,11,15,915.5,62.0,6.2,14.05,490.5,528.05,430.28
2018,12,27,11,30,923.0,63.0,6.2,14.2,505.0,498.86,402.44
2018,12,27,11,45,929.0,62.5,6.25,14.3,512.0,464.47,369.92
2018,12,27,12,0,935.0,62.0,6.3,14.4,519.0,427.27,334.35
2018,12,27,12,15,933.5,62.5,6.3,14.45,518.0,385.74,294.67
2018,12,27,12,30,932.0,63.0,6.3,14.5,517.0,342.24,252.82
2018,12,27,12,45,927.5,62.5,6.3,14.55,507.5,295.3,208.13
2018,12,27,13,0,923.0,62.0,6.3,14.6,498.0,247.08,163.15
2018,12,27,13,15,915.5,62.0,6.25,14.55,482.0,197.73,119.83
2018,12,27,13,30,908.0,62.0,6.2,14.5,466.0,147.76,81.41
2018,12,27,13,45,895.5,61.0,6.15,14.5,442.5,96.38,52.59
2018,12,27,14,0,883.0,60.0,6.1,14.5,419.0,57.96,46.01
2018,12,27,14,15,866.0,58.0,5.95,14.3,389.0,56.05,44.42
2018,12,27,14,30,849.0,56.0,5.8,14.1,359.0,54.08,42.76
2018,12,27,14,45,823.5,54.0,5.7,13.95,324.0,47.11,36.61
2018,12,27,15,0,798.0,52.0,5.6,13.8,289.0,45.59,35.27
2018,12,27,15,15,760.5,49.0,5.6,13.8,250.0,43.17,33.06
2018,12,27,15,30,723.0,46.0,5.6,13.8,211.0,40.8,30.8
2018,12,27,15,45,663.0,41.5,5.1,13.0,170.0,37.02,27.3
2018,12,27,16,0,603.0,37.0,4.6,12.2,129.0,33.31,23.69
2018,12,27,16,15,500.5,30.5,4.45,11.75,90.5,27.65,17.87
2018,12,27,16,30,398.0,24.0,4.3,11.3,52.0,22.09,7.07
2018,12,27,16,45,217.0,14.0,4.2,10.9,27.5,11.95,0.0
2018,12,27,17,0,36.0,4.0,4.1,10.5,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,4.05,10.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,7,15,45.0,4.5,2.4,5.4,5.5,0.0,0.0
2018,12,28,7,30,90.0,9.0,2.5,5.9,11.0,63.71,0.0
2018,12,28,7,45,132.0,22.5,2.65,6.45,32.0,139.96,20.71
2018,12,28,8,0,174.0,36.0,2.8,7.0,53.0,197.51,154.88
2018,12,28,8,15,314.5,44.5,2.9,7.5,94.0,295.95,247.68
2018,12,28,8,30,455.0,53.0,3.0,8.0,135.0,401.39,339.58
2018,12,28,8,45,610.0,49.0,3.1,8.45,187.5,498.4,422.14
2018,12,28,9,0,765.0,45.0,3.2,8.9,240.0,588.59,496.44
2018,12,28,9,15,679.0,62.5,3.3,9.45,255.0,550.73,464.4
2018,12,28,9,30,593.0,80.0,3.4,10.0,270.0,506.32,426.92
2018,12,28,9,45,716.0,69.5,3.55,10.5,322.5,559.34,469.43
2018,12,28,10,0,839.0,59.0,3.7,11.0,375.0,605.47,504.65
2018,12,28,10,15,871.5,57.0,3.65,11.35,406.0,604.58,501.09
2018,12,28,10,30,904.0,55.0,3.6,11.7,437.0,599.69,494.23
2018,12,28,10,45,914.5,55.5,3.6,12.1,458.0,581.11,476.22
2018,12,28,11,0,925.0,56.0,3.6,12.5,479.0,559.13,455.23
2018,12,28,11,15,930.5,57.0,3.65,12.7,493.0,531.82,430.01
2018,12,28,11,30,936.0,58.0,3.7,12.9,507.0,501.44,401.77
2018,12,28,11,45,938.5,58.5,3.75,13.1,513.5,466.29,369.09
2018,12,28,12,0,941.0,59.0,3.8,13.3,520.0,428.53,333.54
2018,12,28,12,15,937.0,60.5,3.75,13.4,518.5,386.98,294.31
2018,12,28,12,30,933.0,62.0,3.7,13.5,517.0,343.58,253.03
2018,12,28,12,45,924.0,64.0,3.7,13.6,508.0,297.7,209.75
2018,12,28,13,0,915.0,66.0,3.7,13.7,499.0,250.79,166.33
2018,12,28,13,15,908.5,65.0,3.6,13.7,483.0,201.08,122.79
2018,12,28,13,30,902.0,64.0,3.5,13.7,467.0,150.71,83.84
2018,12,28,13,45,891.0,62.5,3.45,13.75,443.5,99.28,54.36
2018,12,28,14,0,880.0,61.0,3.4,13.8,420.0,58.65,46.75
2018,12,28,14,15,863.0,59.0,3.2,13.6,390.5,56.76,45.19
2018,12,28,14,30,846.0,57.0,3.0,13.4,361.0,54.8,43.54
2018,12,28,14,45,821.0,55.0,2.85,13.25,326.0,47.87,37.41
2018,12,28,15,0,796.0,53.0,2.7,13.1,291.0,46.37,36.09
2018,12,28,15,15,758.5,49.5,2.7,13.1,251.5,43.55,33.53
2018,12,28,15,30,721.0,46.0,2.7,13.1,212.0,40.76,30.9
2018,12,28,15,45,661.0,41.5,2.1,11.55,171.0,36.98,27.49
2018,12,28,16,0,601.0,37.0,1.5,10.0,130.0,33.27,23.96
2018,12,28,16,15,499.5,31.0,1.45,9.55,92.0,28.08,18.55
2018,12,28,16,30,398.0,25.0,1.4,9.1,54.0,23.03,8.61
2018,12,28,16,45,217.0,14.5,1.4,8.65,28.5,12.38,0.0
2018,12,28,17,0,36.0,4.0,1.4,8.2,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.4,8.15,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
