Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,7,15,13.0,3.0,0.95,6.85,3.0,0.0,0.0
2018,12,29,7,30,26.0,6.0,0.9,7.2,6.0,21.31,0.0
2018,12,29,7,45,92.0,17.5,0.85,7.6,25.5,104.56,10.14
2018,12,29,8,0,158.0,29.0,0.8,8.0,45.0,174.44,135.17
2018,12,29,8,15,220.0,38.0,0.9,8.5,71.5,223.22,184.51
2018,12,29,8,30,282.0,47.0,1.0,9.0,98.0,273.21,229.27
2018,12,29,8,45,433.5,51.0,1.05,9.55,151.0,383.71,322.04
2018,12,29,9,0,585.0,55.0,1.1,10.1,204.0,485.92,404.33
2018,12,29,9,15,686.0,54.0,1.25,10.6,254.5,542.05,448.52
2018,12,29,9,30,787.0,53.0,1.4,11.1,305.0,598.47,491.69
2018,12,29,9,45,807.0,56.0,1.5,11.65,337.5,602.93,493.22
2018,12,29,10,0,827.0,59.0,1.6,12.2,370.0,603.92,492.09
2018,12,29,10,15,841.5,60.5,1.65,12.6,397.0,591.78,480.71
2018,12,29,10,30,856.0,62.0,1.7,13.0,424.0,581.1,470.04
2018,12,29,10,45,865.0,63.5,1.75,13.4,444.5,563.87,454.0
2018,12,29,11,0,874.0,65.0,1.8,13.8,465.0,543.43,435.14
2018,12,29,11,15,880.0,66.0,1.9,14.1,478.5,517.75,412.16
2018,12,29,11,30,886.0,67.0,2.0,14.4,492.0,489.12,386.28
2018,12,29,11,45,888.0,67.5,2.1,14.7,498.5,455.4,355.76
2018,12,29,12,0,890.0,68.0,2.2,15.0,505.0,419.23,322.52
2018,12,29,12,15,887.0,69.0,2.25,15.05,503.5,379.44,285.92
2018,12,29,12,30,884.0,70.0,2.3,15.1,502.0,337.87,247.22
2018,12,29,12,45,877.0,70.0,2.35,15.2,492.5,292.8,205.51
2018,12,29,13,0,870.0,70.0,2.4,15.3,483.0,246.73,163.48
2018,12,29,13,15,860.5,69.5,2.35,15.25,466.5,199.07,122.25
2018,12,29,13,30,851.0,69.0,2.3,15.2,450.0,145.99,81.13
2018,12,29,13,45,837.5,68.0,2.3,15.15,427.5,96.67,52.44
2018,12,29,14,0,824.0,67.0,2.3,15.1,405.0,56.17,44.3
2018,12,29,14,15,805.0,65.5,2.15,14.95,376.0,55.18,43.55
2018,12,29,14,30,786.0,64.0,2.0,14.8,347.0,54.23,42.79
2018,12,29,14,45,750.0,62.5,1.85,14.6,311.5,53.18,41.93
2018,12,29,15,0,714.0,61.0,1.7,14.4,276.0,52.22,41.13
2018,12,29,15,15,604.5,62.0,1.7,14.4,227.0,48.57,37.83
2018,12,29,15,30,495.0,63.0,1.7,14.4,178.0,49.63,38.63
2018,12,29,15,45,349.0,56.5,1.3,13.25,130.0,42.91,32.57
2018,12,29,16,0,203.0,50.0,0.9,12.1,82.0,37.76,27.73
2018,12,29,16,15,157.5,37.5,0.9,11.95,57.5,28.63,18.91
2018,12,29,16,30,112.0,25.0,0.9,11.8,33.0,19.3,6.83
2018,12,29,16,45,74.0,15.0,0.9,11.65,18.5,12.8,0.0
2018,12,29,17,0,36.0,5.0,0.9,11.5,4.0,0.0,0.0
2018,12,29,17,15,18.0,2.5,0.85,11.5,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,30,7,15,12.5,3.5,1.35,8.65,3.5,0.0,0.0
2018,12,30,7,30,25.0,7.0,1.5,8.9,7.0,21.55,0.0
2018,12,30,7,45,30.5,17.0,1.7,9.1,19.0,43.49,0.0
2018,12,30,8,0,36.0,27.0,1.9,9.3,31.0,61.77,44.31
2018,12,30,8,15,77.5,40.0,1.95,9.35,52.5,103.59,83.59
2018,12,30,8,30,119.0,53.0,2.0,9.4,74.0,157.76,131.67
2018,12,30,8,45,170.5,67.5,2.05,9.4,106.0,207.49,175.66
2018,12,30,9,0,222.0,82.0,2.1,9.4,138.0,255.96,217.75
2018,12,30,9,15,264.5,98.5,2.0,9.55,175.5,299.33,254.15
2018,12,30,9,30,307.0,115.0,1.9,9.7,213.0,340.38,287.63
2018,12,30,9,45,506.0,98.0,1.85,9.85,280.0,461.1,386.3
2018,12,30,10,0,705.0,81.0,1.8,10.0,347.0,556.4,460.59
2018,12,30,10,15,684.5,91.5,1.6,10.4,365.0,538.74,442.41
2018,12,30,10,30,664.0,102.0,1.4,10.8,383.0,518.87,423.3
2018,12,30,10,45,760.5,86.5,1.2,11.15,423.0,534.62,432.2
2018,12,30,11,0,857.0,71.0,1.0,11.5,463.0,545.08,435.55
2018,12,30,11,15,868.0,71.0,1.1,11.95,478.5,518.61,412.08
2018,12,30,11,30,879.0,71.0,1.2,12.4,494.0,491.66,387.8
2018,12,30,11,45,855.5,77.0,1.25,12.85,493.0,453.0,353.75
2018,12,30,12,0,832.0,83.0,1.3,13.3,492.0,412.31,317.65
2018,12,30,12,15,814.5,86.5,1.6,13.6,486.5,370.98,281.19
2018,12,30,12,30,797.0,90.0,1.9,13.9,481.0,329.15,243.44
2018,12,30,12,45,840.0,80.5,2.2,14.15,486.0,291.54,206.69
2018,12,30,13,0,883.0,71.0,2.5,14.4,491.0,252.35,168.31
2018,12,30,13,15,873.5,70.5,2.55,14.5,474.5,204.01,126.17
2018,12,30,13,30,864.0,70.0,2.6,14.6,458.0,150.28,84.11
2018,12,30,13,45,849.5,68.5,2.65,14.65,434.5,99.78,54.02
2018,12,30,14,0,835.0,67.0,2.7,14.7,411.0,56.27,44.46
2018,12,30,14,15,816.0,66.0,2.65,14.65,382.5,55.66,44.02
2018,12,30,14,30,797.0,65.0,2.6,14.6,354.0,55.11,43.6
2018,12,30,14,45,768.0,62.5,2.5,14.5,319.0,53.32,42.07
2018,12,30,15,0,739.0,60.0,2.4,14.4,284.0,51.57,40.54
2018,12,30,15,15,699.0,56.5,2.4,14.4,246.0,48.94,38.15
2018,12,30,15,30,659.0,53.0,2.4,14.4,208.0,46.37,35.73
2018,12,30,15,45,592.5,48.5,1.9,13.25,167.5,39.28,29.36
2018,12,30,16,0,526.0,44.0,1.4,12.1,127.0,36.07,26.26
2018,12,30,16,15,412.5,36.5,1.45,11.75,89.5,30.2,20.33
2018,12,30,16,30,299.0,29.0,1.5,11.4,52.0,24.43,10.87
2018,12,30,16,45,168.0,17.5,1.55,11.05,28.5,14.94,0.0
2018,12,30,17,0,37.0,6.0,1.6,10.7,5.0,0.0,0.0
2018,12,30,17,15,18.5,3.0,1.65,10.65,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.5,7.25,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.0,6.85,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,12,31,7,15,76.5,6.0,4.2,6.9,7.0,0.0,0.0
2018,12,31,7,30,153.0,12.0,4.3,7.1,14.0,105.63,0.0
2018,12,31,7,45,319.5,20.0,4.35,7.3,45.0,256.41,17.22
2018,12,31,8,0,486.0,28.0,4.4,7.5,76.0,382.24,300.97
2018,12,31,8,15,559.5,34.0,4.55,7.9,115.0,441.87,369.66
2018,12,31,8,30,633.0,40.0,4.7,8.3,154.0,499.96,423.71
2018,12,31,8,45,709.5,42.0,4.85,8.75,198.5,553.32,470.81
2018,12,31,9,0,786.0,44.0,5.0,9.2,243.0,598.1,508.8
2018,12,31,9,15,816.0,47.0,5.2,9.65,282.0,615.55,523.46
2018,12,31,9,30,846.0,50.0,5.4,10.1,321.0,629.9,534.42
2018,12,31,9,45,866.0,52.5,5.6,10.55,355.0,633.64,535.97
2018,12,31,10,0,886.0,55.0,5.8,11.0,389.0,633.87,534.17
2018,12,31,10,15,901.0,56.0,5.85,11.25,417.0,625.53,525.08
2018,12,31,10,30,916.0,57.0,5.9,11.5,445.0,613.63,512.8
2018,12,31,10,45,926.0,58.0,5.9,11.8,466.5,595.26,494.75
2018,12,31,11,0,936.0,59.0,5.9,12.1,488.0,573.46,473.55
2018,12,31,11,15,941.5,60.0,5.9,12.25,502.5,545.95,447.58
2018,12,31,11,30,947.0,61.0,5.9,12.4,517.0,515.34,418.55
2018,12,31,11,45,949.5,61.5,5.9,12.6,524.0,479.9,384.92
2018,12,31,12,0,952.0,62.0,5.9,12.8,531.0,441.8,348.41
2018,12,31,12,15,949.0,63.0,5.9,12.85,530.0,399.7,308.2
2018,12,31,12,30,946.0,64.0,5.9,12.9,529.0,355.67,265.8
2018,12,31,12,45,938.5,65.5,5.85,13.0,520.0,309.14,221.2
2018,12,31,13,0,931.0,67.0,5.8,13.1,511.0,261.43,176.26
2018,12,31,13,15,923.5,66.5,5.8,13.1,495.0,211.16,131.4
2018,12,31,13,30,916.0,66.0,5.8,13.1,479.0,160.27,90.86
2018,12,31,13,45,902.0,64.5,5.8,13.1,454.5,107.83,58.89
2018,12,31,14,0,888.0,63.0,5.8,13.1,430.0,60.22,48.26
2018,12,31,14,15,869.0,61.0,5.65,12.95,399.5,58.32,46.68
2018,12,31,14,30,850.0,59.0,5.5,12.8,369.0,50.94,40.17
2018,12,31,14,45,825.0,57.0,5.35,12.7,334.0,49.43,38.87
2018,12,31,15,0,800.0,55.0,5.2,12.6,299.0,47.96,37.58
2018,12,31,15,15,756.0,52.0,5.2,12.6,258.5,45.55,35.38
2018,12,31,15,30,712.0,49.0,5.2,12.6,218.0,43.2,33.15
2018,12,31,15,45,493.0,45.0,2.95,13.5,151.5,35.8,26.24
2018,12,31,16,0,274.0,41.0,0.7,14.4,85.0,31.42,21.99
2018,12,31,16,15,173.5,35.0,0.7,14.05,60.0,26.78,17.3
2018,12,31,16,30,73.0,29.0,0.7,13.7,35.0,22.56,10.09
2018,12,31,16,45,48.0,16.5,0.7,13.4,19.5,14.08,0.0
2018,12,31,17,0,23.0,4.0,0.7,13.1,4.0,3.41,0.0
2018,12,31,17,15,11.5,2.0,0.7,13.05,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
